Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
351250,King Alfred Crescent,2024-01-16T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
351250,King Alfred Crescent,2024-01-16T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
351250,King Alfred Crescent,2024-01-16T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
351250,King Alfred Crescent,2024-01-16T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.8
351250,King Alfred Crescent,2024-01-16T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
351250,King Alfred Crescent,2024-01-16T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
351250,King Alfred Crescent,2024-01-16T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
351250,King Alfred Crescent,2024-01-16T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
351250,King Alfred Crescent,2024-01-16T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.36
351250,King Alfred Crescent,2024-01-16T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.17
351250,King Alfred Crescent,2024-01-16T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
351250,King Alfred Crescent,2024-01-16T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
351250,King Alfred Crescent,2024-01-16T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.3
351250,King Alfred Crescent,2024-01-16T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
351250,King Alfred Crescent,2024-01-16T03:50:00.000+00:00,transformer,,Temperature,C,17.3
351250,King Alfred Crescent,2024-01-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
351250,King Alfred Crescent,2024-01-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
351250,King Alfred Crescent,2024-01-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
351250,King Alfred Crescent,2024-01-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
351250,King Alfred Crescent,2024-01-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
351250,King Alfred Crescent,2024-01-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
351250,King Alfred Crescent,2024-01-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
351250,King Alfred Crescent,2024-01-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
351250,King Alfred Crescent,2024-01-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
351250,King Alfred Crescent,2024-01-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.84
351250,King Alfred Crescent,2024-01-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.21
351250,King Alfred Crescent,2024-01-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,17.43
351250,King Alfred Crescent,2024-01-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
351250,King Alfred Crescent,2024-01-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
351250,King Alfred Crescent,2024-01-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
351250,King Alfred Crescent,2024-01-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
351250,King Alfred Crescent,2024-01-16T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.33
351250,King Alfred Crescent,2024-01-16T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.11
351250,King Alfred Crescent,2024-01-16T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.74
351250,King Alfred Crescent,2024-01-16T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.59
351250,King Alfred Crescent,2024-01-16T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.45
351250,King Alfred Crescent,2024-01-16T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.33
351250,King Alfred Crescent,2024-01-16T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
351250,King Alfred Crescent,2024-01-16T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.7
351250,King Alfred Crescent,2024-01-16T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.7
351250,King Alfred Crescent,2024-01-16T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.4
351250,King Alfred Crescent,2024-01-16T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
351250,King Alfred Crescent,2024-01-16T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
351250,King Alfred Crescent,2024-01-16T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
351250,King Alfred Crescent,2024-01-16T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.01
351250,King Alfred Crescent,2024-01-16T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.22
351250,King Alfred Crescent,2024-01-16T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.75
351250,King Alfred Crescent,2024-01-16T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
351250,King Alfred Crescent,2024-01-16T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
351250,King Alfred Crescent,2024-01-16T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.8
351250,King Alfred Crescent,2024-01-16T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
351250,King Alfred Crescent,2024-01-16T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
351250,King Alfred Crescent,2024-01-16T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
351250,King Alfred Crescent,2024-01-16T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
351250,King Alfred Crescent,2024-01-16T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.87
351250,King Alfred Crescent,2024-01-16T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.44
351250,King Alfred Crescent,2024-01-16T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.24
351250,King Alfred Crescent,2024-01-16T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
351250,King Alfred Crescent,2024-01-16T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
351250,King Alfred Crescent,2024-01-16T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
351250,King Alfred Crescent,2024-01-16T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
351250,King Alfred Crescent,2024-01-16T03:40:00.000+00:00,transformer,,Temperature,C,17.3
351250,King Alfred Crescent,2024-01-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
351250,King Alfred Crescent,2024-01-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
351250,King Alfred Crescent,2024-01-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
351250,King Alfred Crescent,2024-01-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
351250,King Alfred Crescent,2024-01-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
351250,King Alfred Crescent,2024-01-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
351250,King Alfred Crescent,2024-01-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
351250,King Alfred Crescent,2024-01-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
351250,King Alfred Crescent,2024-01-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
351250,King Alfred Crescent,2024-01-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,11.48
351250,King Alfred Crescent,2024-01-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.1
351250,King Alfred Crescent,2024-01-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.31
351250,King Alfred Crescent,2024-01-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,27.0
351250,King Alfred Crescent,2024-01-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
351250,King Alfred Crescent,2024-01-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
351250,King Alfred Crescent,2024-01-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
351250,King Alfred Crescent,2024-01-16T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.5
351250,King Alfred Crescent,2024-01-16T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.26
351250,King Alfred Crescent,2024-01-16T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.92
351250,King Alfred Crescent,2024-01-16T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.37
351250,King Alfred Crescent,2024-01-16T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.25
351250,King Alfred Crescent,2024-01-16T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.82
351250,King Alfred Crescent,2024-01-16T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
351250,King Alfred Crescent,2024-01-16T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.7
351250,King Alfred Crescent,2024-01-16T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.2
351250,King Alfred Crescent,2024-01-16T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.7
351250,King Alfred Crescent,2024-01-16T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
351250,King Alfred Crescent,2024-01-16T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
351250,King Alfred Crescent,2024-01-16T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
351250,King Alfred Crescent,2024-01-16T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.16
351250,King Alfred Crescent,2024-01-16T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.99
351250,King Alfred Crescent,2024-01-16T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.98
351250,King Alfred Crescent,2024-01-16T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
351250,King Alfred Crescent,2024-01-16T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
351250,King Alfred Crescent,2024-01-16T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
351250,King Alfred Crescent,2024-01-16T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
351250,King Alfred Crescent,2024-01-16T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
351250,King Alfred Crescent,2024-01-16T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
351250,King Alfred Crescent,2024-01-16T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
351250,King Alfred Crescent,2024-01-16T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.97
351250,King Alfred Crescent,2024-01-16T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.34
351250,King Alfred Crescent,2024-01-16T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.86
351250,King Alfred Crescent,2024-01-16T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
351250,King Alfred Crescent,2024-01-16T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
351250,King Alfred Crescent,2024-01-16T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
351250,King Alfred Crescent,2024-01-16T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.6
351250,King Alfred Crescent,2024-01-16T03:30:00.000+00:00,transformer,,Temperature,C,17.4
351250,King Alfred Crescent,2024-01-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
351250,King Alfred Crescent,2024-01-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
351250,King Alfred Crescent,2024-01-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
351250,King Alfred Crescent,2024-01-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
351250,King Alfred Crescent,2024-01-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
351250,King Alfred Crescent,2024-01-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
351250,King Alfred Crescent,2024-01-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
351250,King Alfred Crescent,2024-01-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
351250,King Alfred Crescent,2024-01-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
351250,King Alfred Crescent,2024-01-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.5
351250,King Alfred Crescent,2024-01-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.58
351250,King Alfred Crescent,2024-01-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,16.67
351250,King Alfred Crescent,2024-01-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,38.8
351250,King Alfred Crescent,2024-01-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
351250,King Alfred Crescent,2024-01-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
351250,King Alfred Crescent,2024-01-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
351250,King Alfred Crescent,2024-01-16T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.29
351250,King Alfred Crescent,2024-01-16T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.3
351250,King Alfred Crescent,2024-01-16T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.84
351250,King Alfred Crescent,2024-01-16T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.43
351250,King Alfred Crescent,2024-01-16T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.22
351250,King Alfred Crescent,2024-01-16T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.04
351250,King Alfred Crescent,2024-01-16T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
351250,King Alfred Crescent,2024-01-16T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.3
351250,King Alfred Crescent,2024-01-16T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.0
351250,King Alfred Crescent,2024-01-16T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.8
351250,King Alfred Crescent,2024-01-16T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
351250,King Alfred Crescent,2024-01-16T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
351250,King Alfred Crescent,2024-01-16T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
351250,King Alfred Crescent,2024-01-16T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.17
351250,King Alfred Crescent,2024-01-16T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.1
351250,King Alfred Crescent,2024-01-16T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.79
351250,King Alfred Crescent,2024-01-16T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
351250,King Alfred Crescent,2024-01-16T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
351250,King Alfred Crescent,2024-01-16T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.5
351250,King Alfred Crescent,2024-01-16T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.7
351250,King Alfred Crescent,2024-01-16T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
351250,King Alfred Crescent,2024-01-16T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
351250,King Alfred Crescent,2024-01-16T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
351250,King Alfred Crescent,2024-01-16T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.11
351250,King Alfred Crescent,2024-01-16T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.51
351250,King Alfred Crescent,2024-01-16T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.03
351250,King Alfred Crescent,2024-01-16T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
351250,King Alfred Crescent,2024-01-16T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
351250,King Alfred Crescent,2024-01-16T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
351250,King Alfred Crescent,2024-01-16T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.7
351250,King Alfred Crescent,2024-01-16T03:20:00.000+00:00,transformer,,Temperature,C,17.5
351250,King Alfred Crescent,2024-01-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
351250,King Alfred Crescent,2024-01-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
351250,King Alfred Crescent,2024-01-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
351250,King Alfred Crescent,2024-01-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
351250,King Alfred Crescent,2024-01-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
351250,King Alfred Crescent,2024-01-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
351250,King Alfred Crescent,2024-01-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
351250,King Alfred Crescent,2024-01-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
351250,King Alfred Crescent,2024-01-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
351250,King Alfred Crescent,2024-01-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.72
351250,King Alfred Crescent,2024-01-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,9.83
351250,King Alfred Crescent,2024-01-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.86
351250,King Alfred Crescent,2024-01-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,28.0
351250,King Alfred Crescent,2024-01-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
351250,King Alfred Crescent,2024-01-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
351250,King Alfred Crescent,2024-01-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
351250,King Alfred Crescent,2024-01-16T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.26
351250,King Alfred Crescent,2024-01-16T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.86
351250,King Alfred Crescent,2024-01-16T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.83
351250,King Alfred Crescent,2024-01-16T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.91
351250,King Alfred Crescent,2024-01-16T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.62
351250,King Alfred Crescent,2024-01-16T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.2
351250,King Alfred Crescent,2024-01-16T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
351250,King Alfred Crescent,2024-01-16T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.0
351250,King Alfred Crescent,2024-01-16T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.1
351250,King Alfred Crescent,2024-01-16T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.5
351250,King Alfred Crescent,2024-01-16T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
351250,King Alfred Crescent,2024-01-16T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
351250,King Alfred Crescent,2024-01-16T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
351250,King Alfred Crescent,2024-01-16T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.21
351250,King Alfred Crescent,2024-01-16T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.76
351250,King Alfred Crescent,2024-01-16T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.84
351250,King Alfred Crescent,2024-01-16T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
351250,King Alfred Crescent,2024-01-16T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
351250,King Alfred Crescent,2024-01-16T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
351250,King Alfred Crescent,2024-01-16T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
351250,King Alfred Crescent,2024-01-16T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
351250,King Alfred Crescent,2024-01-16T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
351250,King Alfred Crescent,2024-01-16T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
351250,King Alfred Crescent,2024-01-16T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.07
351250,King Alfred Crescent,2024-01-16T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.46
351250,King Alfred Crescent,2024-01-16T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.66
351250,King Alfred Crescent,2024-01-16T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
351250,King Alfred Crescent,2024-01-16T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.3
351250,King Alfred Crescent,2024-01-16T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
351250,King Alfred Crescent,2024-01-16T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
351250,King Alfred Crescent,2024-01-16T03:10:00.000+00:00,transformer,,Temperature,C,17.5
351250,King Alfred Crescent,2024-01-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
351250,King Alfred Crescent,2024-01-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
351250,King Alfred Crescent,2024-01-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
351250,King Alfred Crescent,2024-01-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
351250,King Alfred Crescent,2024-01-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
351250,King Alfred Crescent,2024-01-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
351250,King Alfred Crescent,2024-01-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
351250,King Alfred Crescent,2024-01-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
351250,King Alfred Crescent,2024-01-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
351250,King Alfred Crescent,2024-01-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,11.19
351250,King Alfred Crescent,2024-01-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,10.83
351250,King Alfred Crescent,2024-01-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.7
351250,King Alfred Crescent,2024-01-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,29.7
351250,King Alfred Crescent,2024-01-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
351250,King Alfred Crescent,2024-01-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
351250,King Alfred Crescent,2024-01-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
351250,King Alfred Crescent,2024-01-16T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.56
351250,King Alfred Crescent,2024-01-16T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.89
351250,King Alfred Crescent,2024-01-16T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.87
351250,King Alfred Crescent,2024-01-16T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.31
351250,King Alfred Crescent,2024-01-16T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.49
351250,King Alfred Crescent,2024-01-16T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.16
351250,King Alfred Crescent,2024-01-16T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
351250,King Alfred Crescent,2024-01-16T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.6
351250,King Alfred Crescent,2024-01-16T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.7
351250,King Alfred Crescent,2024-01-16T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.3
351250,King Alfred Crescent,2024-01-16T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
351250,King Alfred Crescent,2024-01-16T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
351250,King Alfred Crescent,2024-01-16T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
351250,King Alfred Crescent,2024-01-16T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.02
351250,King Alfred Crescent,2024-01-16T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.87
351250,King Alfred Crescent,2024-01-16T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.25
351250,King Alfred Crescent,2024-01-16T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
351250,King Alfred Crescent,2024-01-16T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
351250,King Alfred Crescent,2024-01-16T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
351250,King Alfred Crescent,2024-01-16T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.1
351250,King Alfred Crescent,2024-01-16T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
351250,King Alfred Crescent,2024-01-16T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
351250,King Alfred Crescent,2024-01-16T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
351250,King Alfred Crescent,2024-01-16T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.55
351250,King Alfred Crescent,2024-01-16T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.49
351250,King Alfred Crescent,2024-01-16T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.64
351250,King Alfred Crescent,2024-01-16T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
351250,King Alfred Crescent,2024-01-16T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.3
351250,King Alfred Crescent,2024-01-16T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
351250,King Alfred Crescent,2024-01-16T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.1
351250,King Alfred Crescent,2024-01-16T03:00:00.000+00:00,transformer,,Temperature,C,17.6
351250,King Alfred Crescent,2024-01-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
351250,King Alfred Crescent,2024-01-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
351250,King Alfred Crescent,2024-01-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
351250,King Alfred Crescent,2024-01-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
351250,King Alfred Crescent,2024-01-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
351250,King Alfred Crescent,2024-01-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
351250,King Alfred Crescent,2024-01-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
351250,King Alfred Crescent,2024-01-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
351250,King Alfred Crescent,2024-01-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
351250,King Alfred Crescent,2024-01-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.89
351250,King Alfred Crescent,2024-01-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.85
351250,King Alfred Crescent,2024-01-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.05
351250,King Alfred Crescent,2024-01-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,33.6
351250,King Alfred Crescent,2024-01-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
351250,King Alfred Crescent,2024-01-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
351250,King Alfred Crescent,2024-01-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
351250,King Alfred Crescent,2024-01-16T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.68
351250,King Alfred Crescent,2024-01-16T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.29
351250,King Alfred Crescent,2024-01-16T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.87
351250,King Alfred Crescent,2024-01-16T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.06
351250,King Alfred Crescent,2024-01-16T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.63
351250,King Alfred Crescent,2024-01-16T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.43
351250,King Alfred Crescent,2024-01-16T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
351250,King Alfred Crescent,2024-01-16T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.2
351250,King Alfred Crescent,2024-01-16T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.9
351250,King Alfred Crescent,2024-01-16T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.1
351250,King Alfred Crescent,2024-01-16T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
351250,King Alfred Crescent,2024-01-16T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
351250,King Alfred Crescent,2024-01-16T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
351250,King Alfred Crescent,2024-01-16T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.2
351250,King Alfred Crescent,2024-01-16T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.08
351250,King Alfred Crescent,2024-01-16T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.86
351250,King Alfred Crescent,2024-01-16T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
351250,King Alfred Crescent,2024-01-16T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
351250,King Alfred Crescent,2024-01-16T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.7
351250,King Alfred Crescent,2024-01-16T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
351250,King Alfred Crescent,2024-01-16T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.27
351250,King Alfred Crescent,2024-01-16T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
351250,King Alfred Crescent,2024-01-16T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
351250,King Alfred Crescent,2024-01-16T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.17
351250,King Alfred Crescent,2024-01-16T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.4
351250,King Alfred Crescent,2024-01-16T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.1
351250,King Alfred Crescent,2024-01-16T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
351250,King Alfred Crescent,2024-01-16T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
351250,King Alfred Crescent,2024-01-16T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.9
351250,King Alfred Crescent,2024-01-16T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.7
351250,King Alfred Crescent,2024-01-16T02:50:00.000+00:00,transformer,,Temperature,C,17.6
351250,King Alfred Crescent,2024-01-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
351250,King Alfred Crescent,2024-01-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
351250,King Alfred Crescent,2024-01-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
351250,King Alfred Crescent,2024-01-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
351250,King Alfred Crescent,2024-01-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
351250,King Alfred Crescent,2024-01-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
351250,King Alfred Crescent,2024-01-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
351250,King Alfred Crescent,2024-01-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
351250,King Alfred Crescent,2024-01-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
351250,King Alfred Crescent,2024-01-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,11.43
351250,King Alfred Crescent,2024-01-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.11
351250,King Alfred Crescent,2024-01-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.39
351250,King Alfred Crescent,2024-01-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,34.7
351250,King Alfred Crescent,2024-01-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
351250,King Alfred Crescent,2024-01-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
351250,King Alfred Crescent,2024-01-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
351250,King Alfred Crescent,2024-01-16T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.61
351250,King Alfred Crescent,2024-01-16T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.26
351250,King Alfred Crescent,2024-01-16T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.72
351250,King Alfred Crescent,2024-01-16T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.57
351250,King Alfred Crescent,2024-01-16T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.41
351250,King Alfred Crescent,2024-01-16T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.61
351250,King Alfred Crescent,2024-01-16T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
351250,King Alfred Crescent,2024-01-16T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.9
351250,King Alfred Crescent,2024-01-16T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.4
351250,King Alfred Crescent,2024-01-16T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.2
351250,King Alfred Crescent,2024-01-16T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
351250,King Alfred Crescent,2024-01-16T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
351250,King Alfred Crescent,2024-01-16T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
351250,King Alfred Crescent,2024-01-16T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
351250,King Alfred Crescent,2024-01-16T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.83
351250,King Alfred Crescent,2024-01-16T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.86
351250,King Alfred Crescent,2024-01-16T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
351250,King Alfred Crescent,2024-01-16T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
351250,King Alfred Crescent,2024-01-16T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
351250,King Alfred Crescent,2024-01-16T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
351250,King Alfred Crescent,2024-01-16T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.37
351250,King Alfred Crescent,2024-01-16T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
351250,King Alfred Crescent,2024-01-16T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
351250,King Alfred Crescent,2024-01-16T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.62
351250,King Alfred Crescent,2024-01-16T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.61
351250,King Alfred Crescent,2024-01-16T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.53
351250,King Alfred Crescent,2024-01-16T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
351250,King Alfred Crescent,2024-01-16T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
351250,King Alfred Crescent,2024-01-16T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
351250,King Alfred Crescent,2024-01-16T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.6
351250,King Alfred Crescent,2024-01-16T02:40:00.000+00:00,transformer,,Temperature,C,17.8
351250,King Alfred Crescent,2024-01-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
351250,King Alfred Crescent,2024-01-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
351250,King Alfred Crescent,2024-01-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
351250,King Alfred Crescent,2024-01-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
351250,King Alfred Crescent,2024-01-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
351250,King Alfred Crescent,2024-01-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
351250,King Alfred Crescent,2024-01-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
351250,King Alfred Crescent,2024-01-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
351250,King Alfred Crescent,2024-01-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
351250,King Alfred Crescent,2024-01-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.19
351250,King Alfred Crescent,2024-01-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,11.85
351250,King Alfred Crescent,2024-01-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
351250,King Alfred Crescent,2024-01-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
351250,King Alfred Crescent,2024-01-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
351250,King Alfred Crescent,2024-01-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
351250,King Alfred Crescent,2024-01-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
351250,King Alfred Crescent,2024-01-16T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.44
351250,King Alfred Crescent,2024-01-16T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.05
351250,King Alfred Crescent,2024-01-16T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.73
351250,King Alfred Crescent,2024-01-16T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.67
351250,King Alfred Crescent,2024-01-16T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.39
351250,King Alfred Crescent,2024-01-16T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.48
351250,King Alfred Crescent,2024-01-16T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
351250,King Alfred Crescent,2024-01-16T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.2
351250,King Alfred Crescent,2024-01-16T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.8
351250,King Alfred Crescent,2024-01-16T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.3
351250,King Alfred Crescent,2024-01-16T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
351250,King Alfred Crescent,2024-01-16T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
351250,King Alfred Crescent,2024-01-16T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
351250,King Alfred Crescent,2024-01-16T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.3
351250,King Alfred Crescent,2024-01-16T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.53
351250,King Alfred Crescent,2024-01-16T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.01
351250,King Alfred Crescent,2024-01-16T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
351250,King Alfred Crescent,2024-01-16T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
351250,King Alfred Crescent,2024-01-16T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
351250,King Alfred Crescent,2024-01-16T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.9
351250,King Alfred Crescent,2024-01-16T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.39
351250,King Alfred Crescent,2024-01-16T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
351250,King Alfred Crescent,2024-01-16T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
351250,King Alfred Crescent,2024-01-16T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.39
351250,King Alfred Crescent,2024-01-16T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.59
351250,King Alfred Crescent,2024-01-16T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.79
351250,King Alfred Crescent,2024-01-16T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
351250,King Alfred Crescent,2024-01-16T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
351250,King Alfred Crescent,2024-01-16T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.1
351250,King Alfred Crescent,2024-01-16T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.4
351250,King Alfred Crescent,2024-01-16T02:30:00.000+00:00,transformer,,Temperature,C,17.8
351250,King Alfred Crescent,2024-01-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
351250,King Alfred Crescent,2024-01-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
351250,King Alfred Crescent,2024-01-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
351250,King Alfred Crescent,2024-01-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
351250,King Alfred Crescent,2024-01-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
351250,King Alfred Crescent,2024-01-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
351250,King Alfred Crescent,2024-01-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
351250,King Alfred Crescent,2024-01-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
351250,King Alfred Crescent,2024-01-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
351250,King Alfred Crescent,2024-01-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,13.35
351250,King Alfred Crescent,2024-01-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,14.51
351250,King Alfred Crescent,2024-01-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,18.28
351250,King Alfred Crescent,2024-01-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,31.7
351250,King Alfred Crescent,2024-01-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
351250,King Alfred Crescent,2024-01-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
351250,King Alfred Crescent,2024-01-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
351250,King Alfred Crescent,2024-01-16T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.07
351250,King Alfred Crescent,2024-01-16T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.97
351250,King Alfred Crescent,2024-01-16T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.82
351250,King Alfred Crescent,2024-01-16T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.66
351250,King Alfred Crescent,2024-01-16T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.92
351250,King Alfred Crescent,2024-01-16T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.92
351250,King Alfred Crescent,2024-01-16T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.9
351250,King Alfred Crescent,2024-01-16T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.0
351250,King Alfred Crescent,2024-01-16T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.9
351250,King Alfred Crescent,2024-01-16T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.6
351250,King Alfred Crescent,2024-01-16T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
351250,King Alfred Crescent,2024-01-16T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
351250,King Alfred Crescent,2024-01-16T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
351250,King Alfred Crescent,2024-01-16T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.07
351250,King Alfred Crescent,2024-01-16T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.1
351250,King Alfred Crescent,2024-01-16T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.04
351250,King Alfred Crescent,2024-01-16T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
351250,King Alfred Crescent,2024-01-16T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
351250,King Alfred Crescent,2024-01-16T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.8
351250,King Alfred Crescent,2024-01-16T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.1
351250,King Alfred Crescent,2024-01-16T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.4
351250,King Alfred Crescent,2024-01-16T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
351250,King Alfred Crescent,2024-01-16T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
351250,King Alfred Crescent,2024-01-16T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.81
351250,King Alfred Crescent,2024-01-16T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.78
351250,King Alfred Crescent,2024-01-16T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.48
351250,King Alfred Crescent,2024-01-16T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.5
351250,King Alfred Crescent,2024-01-16T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
351250,King Alfred Crescent,2024-01-16T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
351250,King Alfred Crescent,2024-01-16T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.0
351250,King Alfred Crescent,2024-01-16T02:20:00.000+00:00,transformer,,Temperature,C,17.9
351250,King Alfred Crescent,2024-01-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
351250,King Alfred Crescent,2024-01-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.39
351250,King Alfred Crescent,2024-01-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
351250,King Alfred Crescent,2024-01-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
351250,King Alfred Crescent,2024-01-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
351250,King Alfred Crescent,2024-01-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
351250,King Alfred Crescent,2024-01-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
351250,King Alfred Crescent,2024-01-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
351250,King Alfred Crescent,2024-01-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
351250,King Alfred Crescent,2024-01-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.54
351250,King Alfred Crescent,2024-01-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,15.8
351250,King Alfred Crescent,2024-01-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,19.44
351250,King Alfred Crescent,2024-01-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,33.8
351250,King Alfred Crescent,2024-01-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
351250,King Alfred Crescent,2024-01-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
351250,King Alfred Crescent,2024-01-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
351250,King Alfred Crescent,2024-01-16T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.26
351250,King Alfred Crescent,2024-01-16T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.47
351250,King Alfred Crescent,2024-01-16T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.67
351250,King Alfred Crescent,2024-01-16T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.96
351250,King Alfred Crescent,2024-01-16T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.82
351250,King Alfred Crescent,2024-01-16T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.6
351250,King Alfred Crescent,2024-01-16T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.7
351250,King Alfred Crescent,2024-01-16T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.5
351250,King Alfred Crescent,2024-01-16T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.8
351250,King Alfred Crescent,2024-01-16T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.6
351250,King Alfred Crescent,2024-01-16T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
351250,King Alfred Crescent,2024-01-16T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
351250,King Alfred Crescent,2024-01-16T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
351250,King Alfred Crescent,2024-01-16T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.73
351250,King Alfred Crescent,2024-01-16T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.56
351250,King Alfred Crescent,2024-01-16T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.9
351250,King Alfred Crescent,2024-01-16T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
351250,King Alfred Crescent,2024-01-16T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
351250,King Alfred Crescent,2024-01-16T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
351250,King Alfred Crescent,2024-01-16T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
351250,King Alfred Crescent,2024-01-16T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.43
351250,King Alfred Crescent,2024-01-16T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
351250,King Alfred Crescent,2024-01-16T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
351250,King Alfred Crescent,2024-01-16T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.37
351250,King Alfred Crescent,2024-01-16T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.85
351250,King Alfred Crescent,2024-01-16T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.51
351250,King Alfred Crescent,2024-01-16T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.4
351250,King Alfred Crescent,2024-01-16T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
351250,King Alfred Crescent,2024-01-16T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.2
351250,King Alfred Crescent,2024-01-16T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.2
351250,King Alfred Crescent,2024-01-16T02:10:00.000+00:00,transformer,,Temperature,C,17.9
351250,King Alfred Crescent,2024-01-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
351250,King Alfred Crescent,2024-01-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.94
351250,King Alfred Crescent,2024-01-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
351250,King Alfred Crescent,2024-01-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
351250,King Alfred Crescent,2024-01-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
351250,King Alfred Crescent,2024-01-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
351250,King Alfred Crescent,2024-01-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
351250,King Alfred Crescent,2024-01-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
351250,King Alfred Crescent,2024-01-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
351250,King Alfred Crescent,2024-01-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.06
351250,King Alfred Crescent,2024-01-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,18.24
351250,King Alfred Crescent,2024-01-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,20.01
351250,King Alfred Crescent,2024-01-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,51.9
351250,King Alfred Crescent,2024-01-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
351250,King Alfred Crescent,2024-01-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
351250,King Alfred Crescent,2024-01-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
351250,King Alfred Crescent,2024-01-16T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.3
351250,King Alfred Crescent,2024-01-16T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.33
351250,King Alfred Crescent,2024-01-16T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.92
351250,King Alfred Crescent,2024-01-16T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.4
351250,King Alfred Crescent,2024-01-16T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.7
351250,King Alfred Crescent,2024-01-16T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.33
351250,King Alfred Crescent,2024-01-16T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
351250,King Alfred Crescent,2024-01-16T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.1
351250,King Alfred Crescent,2024-01-16T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.4
351250,King Alfred Crescent,2024-01-16T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.1
351250,King Alfred Crescent,2024-01-16T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
