Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
351250,King Alfred Crescent,2024-01-16T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
351250,King Alfred Crescent,2024-01-16T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
351250,King Alfred Crescent,2024-01-16T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.84
351250,King Alfred Crescent,2024-01-16T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.91
351250,King Alfred Crescent,2024-01-16T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.97
351250,King Alfred Crescent,2024-01-16T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
351250,King Alfred Crescent,2024-01-16T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
351250,King Alfred Crescent,2024-01-16T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.4
351250,King Alfred Crescent,2024-01-16T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.3
351250,King Alfred Crescent,2024-01-16T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.47
351250,King Alfred Crescent,2024-01-16T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
351250,King Alfred Crescent,2024-01-16T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
351250,King Alfred Crescent,2024-01-16T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.38
351250,King Alfred Crescent,2024-01-16T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.45
351250,King Alfred Crescent,2024-01-16T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.5
351250,King Alfred Crescent,2024-01-16T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.6
351250,King Alfred Crescent,2024-01-16T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
351250,King Alfred Crescent,2024-01-16T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.6
351250,King Alfred Crescent,2024-01-16T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.4
351250,King Alfred Crescent,2024-01-16T02:00:00.000+00:00,transformer,,Temperature,C,18.0
351250,King Alfred Crescent,2024-01-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
351250,King Alfred Crescent,2024-01-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.95
351250,King Alfred Crescent,2024-01-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
351250,King Alfred Crescent,2024-01-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
351250,King Alfred Crescent,2024-01-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
351250,King Alfred Crescent,2024-01-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
351250,King Alfred Crescent,2024-01-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
351250,King Alfred Crescent,2024-01-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
351250,King Alfred Crescent,2024-01-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
351250,King Alfred Crescent,2024-01-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.61
351250,King Alfred Crescent,2024-01-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,29.07
351250,King Alfred Crescent,2024-01-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,16.8
351250,King Alfred Crescent,2024-01-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,68.2
351250,King Alfred Crescent,2024-01-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
351250,King Alfred Crescent,2024-01-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
351250,King Alfred Crescent,2024-01-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
351250,King Alfred Crescent,2024-01-16T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.55
351250,King Alfred Crescent,2024-01-16T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.13
351250,King Alfred Crescent,2024-01-16T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.14
351250,King Alfred Crescent,2024-01-16T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.58
351250,King Alfred Crescent,2024-01-16T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.44
351250,King Alfred Crescent,2024-01-16T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.01
351250,King Alfred Crescent,2024-01-16T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
351250,King Alfred Crescent,2024-01-16T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.1
351250,King Alfred Crescent,2024-01-16T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.7
351250,King Alfred Crescent,2024-01-16T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.2
351250,King Alfred Crescent,2024-01-16T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
351250,King Alfred Crescent,2024-01-16T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
351250,King Alfred Crescent,2024-01-16T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
351250,King Alfred Crescent,2024-01-16T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.93
351250,King Alfred Crescent,2024-01-16T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.76
351250,King Alfred Crescent,2024-01-16T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.81
351250,King Alfred Crescent,2024-01-16T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
351250,King Alfred Crescent,2024-01-16T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
351250,King Alfred Crescent,2024-01-16T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.5
351250,King Alfred Crescent,2024-01-16T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.7
351250,King Alfred Crescent,2024-01-16T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.38
351250,King Alfred Crescent,2024-01-16T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
351250,King Alfred Crescent,2024-01-16T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
351250,King Alfred Crescent,2024-01-16T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.48
351250,King Alfred Crescent,2024-01-16T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.78
351250,King Alfred Crescent,2024-01-16T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.73
351250,King Alfred Crescent,2024-01-16T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.4
351250,King Alfred Crescent,2024-01-16T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.8
351250,King Alfred Crescent,2024-01-16T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.0
351250,King Alfred Crescent,2024-01-16T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.6
351250,King Alfred Crescent,2024-01-16T01:50:00.000+00:00,transformer,,Temperature,C,18.1
351250,King Alfred Crescent,2024-01-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
351250,King Alfred Crescent,2024-01-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.87
351250,King Alfred Crescent,2024-01-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
351250,King Alfred Crescent,2024-01-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
351250,King Alfred Crescent,2024-01-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
351250,King Alfred Crescent,2024-01-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
351250,King Alfred Crescent,2024-01-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
351250,King Alfred Crescent,2024-01-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
351250,King Alfred Crescent,2024-01-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
351250,King Alfred Crescent,2024-01-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.99
351250,King Alfred Crescent,2024-01-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,27.99
351250,King Alfred Crescent,2024-01-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,14.54
351250,King Alfred Crescent,2024-01-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,63.8
351250,King Alfred Crescent,2024-01-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
351250,King Alfred Crescent,2024-01-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
351250,King Alfred Crescent,2024-01-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
351250,King Alfred Crescent,2024-01-16T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.38
351250,King Alfred Crescent,2024-01-16T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.23
351250,King Alfred Crescent,2024-01-16T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.65
351250,King Alfred Crescent,2024-01-16T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.59
351250,King Alfred Crescent,2024-01-16T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.19
351250,King Alfred Crescent,2024-01-16T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.87
351250,King Alfred Crescent,2024-01-16T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
351250,King Alfred Crescent,2024-01-16T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.4
351250,King Alfred Crescent,2024-01-16T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.2
351250,King Alfred Crescent,2024-01-16T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.1
351250,King Alfred Crescent,2024-01-16T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
351250,King Alfred Crescent,2024-01-16T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
351250,King Alfred Crescent,2024-01-16T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
351250,King Alfred Crescent,2024-01-16T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.83
351250,King Alfred Crescent,2024-01-16T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.35
351250,King Alfred Crescent,2024-01-16T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.81
351250,King Alfred Crescent,2024-01-16T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.3
351250,King Alfred Crescent,2024-01-16T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.9
351250,King Alfred Crescent,2024-01-16T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.4
351250,King Alfred Crescent,2024-01-16T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.7
351250,King Alfred Crescent,2024-01-16T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.41
351250,King Alfred Crescent,2024-01-16T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
351250,King Alfred Crescent,2024-01-16T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
351250,King Alfred Crescent,2024-01-16T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.48
351250,King Alfred Crescent,2024-01-16T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.24
351250,King Alfred Crescent,2024-01-16T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.72
351250,King Alfred Crescent,2024-01-16T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.3
351250,King Alfred Crescent,2024-01-16T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.8
351250,King Alfred Crescent,2024-01-16T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.0
351250,King Alfred Crescent,2024-01-16T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.6
351250,King Alfred Crescent,2024-01-16T01:40:00.000+00:00,transformer,,Temperature,C,18.3
351250,King Alfred Crescent,2024-01-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
351250,King Alfred Crescent,2024-01-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.87
351250,King Alfred Crescent,2024-01-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
351250,King Alfred Crescent,2024-01-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
351250,King Alfred Crescent,2024-01-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
351250,King Alfred Crescent,2024-01-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
351250,King Alfred Crescent,2024-01-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
351250,King Alfred Crescent,2024-01-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
351250,King Alfred Crescent,2024-01-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
351250,King Alfred Crescent,2024-01-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.9
351250,King Alfred Crescent,2024-01-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,28.78
351250,King Alfred Crescent,2024-01-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,18.4
351250,King Alfred Crescent,2024-01-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,66.3
351250,King Alfred Crescent,2024-01-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
351250,King Alfred Crescent,2024-01-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
351250,King Alfred Crescent,2024-01-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
351250,King Alfred Crescent,2024-01-16T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.67
351250,King Alfred Crescent,2024-01-16T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.35
351250,King Alfred Crescent,2024-01-16T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.49
351250,King Alfred Crescent,2024-01-16T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.89
351250,King Alfred Crescent,2024-01-16T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.61
351250,King Alfred Crescent,2024-01-16T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.0
351250,King Alfred Crescent,2024-01-16T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
351250,King Alfred Crescent,2024-01-16T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.2
351250,King Alfred Crescent,2024-01-16T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.1
351250,King Alfred Crescent,2024-01-16T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.7
351250,King Alfred Crescent,2024-01-16T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
351250,King Alfred Crescent,2024-01-16T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
351250,King Alfred Crescent,2024-01-16T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
351250,King Alfred Crescent,2024-01-16T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.88
351250,King Alfred Crescent,2024-01-16T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.83
351250,King Alfred Crescent,2024-01-16T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.03
351250,King Alfred Crescent,2024-01-16T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.8
351250,King Alfred Crescent,2024-01-16T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
351250,King Alfred Crescent,2024-01-16T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.6
351250,King Alfred Crescent,2024-01-16T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.8
351250,King Alfred Crescent,2024-01-16T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.4
351250,King Alfred Crescent,2024-01-16T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
351250,King Alfred Crescent,2024-01-16T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
351250,King Alfred Crescent,2024-01-16T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.49
351250,King Alfred Crescent,2024-01-16T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.29
351250,King Alfred Crescent,2024-01-16T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.8
351250,King Alfred Crescent,2024-01-16T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.8
351250,King Alfred Crescent,2024-01-16T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.9
351250,King Alfred Crescent,2024-01-16T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.3
351250,King Alfred Crescent,2024-01-16T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.0
351250,King Alfred Crescent,2024-01-16T01:30:00.000+00:00,transformer,,Temperature,C,18.4
351250,King Alfred Crescent,2024-01-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
351250,King Alfred Crescent,2024-01-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.46
351250,King Alfred Crescent,2024-01-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
351250,King Alfred Crescent,2024-01-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
351250,King Alfred Crescent,2024-01-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
351250,King Alfred Crescent,2024-01-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.35
351250,King Alfred Crescent,2024-01-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
351250,King Alfred Crescent,2024-01-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
351250,King Alfred Crescent,2024-01-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
351250,King Alfred Crescent,2024-01-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.26
351250,King Alfred Crescent,2024-01-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,29.73
351250,King Alfred Crescent,2024-01-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,21.83
351250,King Alfred Crescent,2024-01-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,78.8
351250,King Alfred Crescent,2024-01-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
351250,King Alfred Crescent,2024-01-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
351250,King Alfred Crescent,2024-01-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
351250,King Alfred Crescent,2024-01-16T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.57
351250,King Alfred Crescent,2024-01-16T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.96
351250,King Alfred Crescent,2024-01-16T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.53
351250,King Alfred Crescent,2024-01-16T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.33
351250,King Alfred Crescent,2024-01-16T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.31
351250,King Alfred Crescent,2024-01-16T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.63
351250,King Alfred Crescent,2024-01-16T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
351250,King Alfred Crescent,2024-01-16T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.4
351250,King Alfred Crescent,2024-01-16T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.3
351250,King Alfred Crescent,2024-01-16T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.2
351250,King Alfred Crescent,2024-01-16T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
351250,King Alfred Crescent,2024-01-16T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
351250,King Alfred Crescent,2024-01-16T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
351250,King Alfred Crescent,2024-01-16T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.03
351250,King Alfred Crescent,2024-01-16T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.13
351250,King Alfred Crescent,2024-01-16T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.05
351250,King Alfred Crescent,2024-01-16T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
351250,King Alfred Crescent,2024-01-16T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.3
351250,King Alfred Crescent,2024-01-16T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.6
351250,King Alfred Crescent,2024-01-16T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.0
351250,King Alfred Crescent,2024-01-16T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.38
351250,King Alfred Crescent,2024-01-16T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
351250,King Alfred Crescent,2024-01-16T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
351250,King Alfred Crescent,2024-01-16T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.9
351250,King Alfred Crescent,2024-01-16T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.53
351250,King Alfred Crescent,2024-01-16T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.74
351250,King Alfred Crescent,2024-01-16T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.9
351250,King Alfred Crescent,2024-01-16T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.3
351250,King Alfred Crescent,2024-01-16T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.4
351250,King Alfred Crescent,2024-01-16T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.8
351250,King Alfred Crescent,2024-01-16T01:20:00.000+00:00,transformer,,Temperature,C,18.5
351250,King Alfred Crescent,2024-01-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
351250,King Alfred Crescent,2024-01-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.25
351250,King Alfred Crescent,2024-01-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
351250,King Alfred Crescent,2024-01-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
351250,King Alfred Crescent,2024-01-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
351250,King Alfred Crescent,2024-01-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.15
351250,King Alfred Crescent,2024-01-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
351250,King Alfred Crescent,2024-01-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
351250,King Alfred Crescent,2024-01-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
351250,King Alfred Crescent,2024-01-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.26
351250,King Alfred Crescent,2024-01-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,28.97
351250,King Alfred Crescent,2024-01-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,20.43
351250,King Alfred Crescent,2024-01-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,67.4
351250,King Alfred Crescent,2024-01-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
351250,King Alfred Crescent,2024-01-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
351250,King Alfred Crescent,2024-01-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
351250,King Alfred Crescent,2024-01-16T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.2
351250,King Alfred Crescent,2024-01-16T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.89
351250,King Alfred Crescent,2024-01-16T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.91
351250,King Alfred Crescent,2024-01-16T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.44
351250,King Alfred Crescent,2024-01-16T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.69
351250,King Alfred Crescent,2024-01-16T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.19
351250,King Alfred Crescent,2024-01-16T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
351250,King Alfred Crescent,2024-01-16T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.6
351250,King Alfred Crescent,2024-01-16T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.8
351250,King Alfred Crescent,2024-01-16T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.6
351250,King Alfred Crescent,2024-01-16T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
351250,King Alfred Crescent,2024-01-16T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
351250,King Alfred Crescent,2024-01-16T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
351250,King Alfred Crescent,2024-01-16T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.94
351250,King Alfred Crescent,2024-01-16T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.75
351250,King Alfred Crescent,2024-01-16T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.45
351250,King Alfred Crescent,2024-01-16T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
351250,King Alfred Crescent,2024-01-16T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
351250,King Alfred Crescent,2024-01-16T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.0
351250,King Alfred Crescent,2024-01-16T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.4
351250,King Alfred Crescent,2024-01-16T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.3
351250,King Alfred Crescent,2024-01-16T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
351250,King Alfred Crescent,2024-01-16T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
351250,King Alfred Crescent,2024-01-16T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.49
351250,King Alfred Crescent,2024-01-16T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.99
351250,King Alfred Crescent,2024-01-16T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.68
351250,King Alfred Crescent,2024-01-16T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.1
351250,King Alfred Crescent,2024-01-16T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.8
351250,King Alfred Crescent,2024-01-16T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.3
351250,King Alfred Crescent,2024-01-16T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.5
351250,King Alfred Crescent,2024-01-16T01:10:00.000+00:00,transformer,,Temperature,C,18.5
351250,King Alfred Crescent,2024-01-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
351250,King Alfred Crescent,2024-01-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.15
351250,King Alfred Crescent,2024-01-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
351250,King Alfred Crescent,2024-01-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
351250,King Alfred Crescent,2024-01-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
351250,King Alfred Crescent,2024-01-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.07
351250,King Alfred Crescent,2024-01-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
351250,King Alfred Crescent,2024-01-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
351250,King Alfred Crescent,2024-01-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
351250,King Alfred Crescent,2024-01-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.87
351250,King Alfred Crescent,2024-01-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,29.43
351250,King Alfred Crescent,2024-01-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,17.32
351250,King Alfred Crescent,2024-01-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,67.6
351250,King Alfred Crescent,2024-01-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
351250,King Alfred Crescent,2024-01-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
351250,King Alfred Crescent,2024-01-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
351250,King Alfred Crescent,2024-01-16T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.0
351250,King Alfred Crescent,2024-01-16T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.88
351250,King Alfred Crescent,2024-01-16T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.81
351250,King Alfred Crescent,2024-01-16T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.95
351250,King Alfred Crescent,2024-01-16T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.35
351250,King Alfred Crescent,2024-01-16T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.51
351250,King Alfred Crescent,2024-01-16T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
351250,King Alfred Crescent,2024-01-16T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.0
351250,King Alfred Crescent,2024-01-16T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.6
351250,King Alfred Crescent,2024-01-16T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.7
351250,King Alfred Crescent,2024-01-16T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
351250,King Alfred Crescent,2024-01-16T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
351250,King Alfred Crescent,2024-01-16T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
351250,King Alfred Crescent,2024-01-16T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.1
351250,King Alfred Crescent,2024-01-16T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.96
351250,King Alfred Crescent,2024-01-16T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.68
351250,King Alfred Crescent,2024-01-16T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
351250,King Alfred Crescent,2024-01-16T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.3
351250,King Alfred Crescent,2024-01-16T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.6
351250,King Alfred Crescent,2024-01-16T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
351250,King Alfred Crescent,2024-01-16T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.25
351250,King Alfred Crescent,2024-01-16T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
351250,King Alfred Crescent,2024-01-16T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
351250,King Alfred Crescent,2024-01-16T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.39
351250,King Alfred Crescent,2024-01-16T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.85
351250,King Alfred Crescent,2024-01-16T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.61
351250,King Alfred Crescent,2024-01-16T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.1
351250,King Alfred Crescent,2024-01-16T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
351250,King Alfred Crescent,2024-01-16T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.1
351250,King Alfred Crescent,2024-01-16T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
351250,King Alfred Crescent,2024-01-16T01:00:00.000+00:00,transformer,,Temperature,C,18.7
351250,King Alfred Crescent,2024-01-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
351250,King Alfred Crescent,2024-01-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.02
351250,King Alfred Crescent,2024-01-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
351250,King Alfred Crescent,2024-01-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.63
351250,King Alfred Crescent,2024-01-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
351250,King Alfred Crescent,2024-01-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.95
351250,King Alfred Crescent,2024-01-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
351250,King Alfred Crescent,2024-01-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
351250,King Alfred Crescent,2024-01-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
351250,King Alfred Crescent,2024-01-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,11.45
351250,King Alfred Crescent,2024-01-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,22.16
351250,King Alfred Crescent,2024-01-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,15.8
351250,King Alfred Crescent,2024-01-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
351250,King Alfred Crescent,2024-01-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
351250,King Alfred Crescent,2024-01-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
351250,King Alfred Crescent,2024-01-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
351250,King Alfred Crescent,2024-01-16T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.12
351250,King Alfred Crescent,2024-01-16T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.97
351250,King Alfred Crescent,2024-01-16T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.66
351250,King Alfred Crescent,2024-01-16T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.57
351250,King Alfred Crescent,2024-01-16T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.37
351250,King Alfred Crescent,2024-01-16T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.11
351250,King Alfred Crescent,2024-01-16T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
351250,King Alfred Crescent,2024-01-16T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.9
351250,King Alfred Crescent,2024-01-16T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.8
351250,King Alfred Crescent,2024-01-16T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.9
351250,King Alfred Crescent,2024-01-16T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
351250,King Alfred Crescent,2024-01-16T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
351250,King Alfred Crescent,2024-01-16T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
351250,King Alfred Crescent,2024-01-16T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.07
351250,King Alfred Crescent,2024-01-16T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.6
351250,King Alfred Crescent,2024-01-16T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.82
351250,King Alfred Crescent,2024-01-16T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
351250,King Alfred Crescent,2024-01-16T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
351250,King Alfred Crescent,2024-01-16T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.7
351250,King Alfred Crescent,2024-01-16T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
351250,King Alfred Crescent,2024-01-16T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
351250,King Alfred Crescent,2024-01-16T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
351250,King Alfred Crescent,2024-01-16T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
351250,King Alfred Crescent,2024-01-16T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.38
351250,King Alfred Crescent,2024-01-16T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.61
351250,King Alfred Crescent,2024-01-16T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.54
351250,King Alfred Crescent,2024-01-16T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
351250,King Alfred Crescent,2024-01-16T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
351250,King Alfred Crescent,2024-01-16T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
351250,King Alfred Crescent,2024-01-16T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.9
351250,King Alfred Crescent,2024-01-16T00:50:00.000+00:00,transformer,,Temperature,C,18.8
351250,King Alfred Crescent,2024-01-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
351250,King Alfred Crescent,2024-01-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.71
351250,King Alfred Crescent,2024-01-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
351250,King Alfred Crescent,2024-01-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
351250,King Alfred Crescent,2024-01-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
351250,King Alfred Crescent,2024-01-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.59
351250,King Alfred Crescent,2024-01-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
351250,King Alfred Crescent,2024-01-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
351250,King Alfred Crescent,2024-01-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
351250,King Alfred Crescent,2024-01-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,11.02
351250,King Alfred Crescent,2024-01-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,17.57
351250,King Alfred Crescent,2024-01-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,17.47
351250,King Alfred Crescent,2024-01-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,35.7
351250,King Alfred Crescent,2024-01-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
351250,King Alfred Crescent,2024-01-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
351250,King Alfred Crescent,2024-01-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
351250,King Alfred Crescent,2024-01-16T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.16
351250,King Alfred Crescent,2024-01-16T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.85
351250,King Alfred Crescent,2024-01-16T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.43
351250,King Alfred Crescent,2024-01-16T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.09
351250,King Alfred Crescent,2024-01-16T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.07
351250,King Alfred Crescent,2024-01-16T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.87
351250,King Alfred Crescent,2024-01-16T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
351250,King Alfred Crescent,2024-01-16T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.7
351250,King Alfred Crescent,2024-01-16T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.6
351250,King Alfred Crescent,2024-01-16T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.5
351250,King Alfred Crescent,2024-01-16T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
351250,King Alfred Crescent,2024-01-16T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
351250,King Alfred Crescent,2024-01-16T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
351250,King Alfred Crescent,2024-01-16T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.97
351250,King Alfred Crescent,2024-01-16T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.17
351250,King Alfred Crescent,2024-01-16T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.75
351250,King Alfred Crescent,2024-01-16T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
351250,King Alfred Crescent,2024-01-16T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
351250,King Alfred Crescent,2024-01-16T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.8
351250,King Alfred Crescent,2024-01-16T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.9
351250,King Alfred Crescent,2024-01-16T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
351250,King Alfred Crescent,2024-01-16T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
351250,King Alfred Crescent,2024-01-16T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
351250,King Alfred Crescent,2024-01-16T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.22
351250,King Alfred Crescent,2024-01-16T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.17
351250,King Alfred Crescent,2024-01-16T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.58
351250,King Alfred Crescent,2024-01-16T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
351250,King Alfred Crescent,2024-01-16T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
351250,King Alfred Crescent,2024-01-16T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.4
351250,King Alfred Crescent,2024-01-16T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
351250,King Alfred Crescent,2024-01-16T00:40:00.000+00:00,transformer,,Temperature,C,18.8
351250,King Alfred Crescent,2024-01-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
351250,King Alfred Crescent,2024-01-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.58
351250,King Alfred Crescent,2024-01-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
351250,King Alfred Crescent,2024-01-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
351250,King Alfred Crescent,2024-01-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
351250,King Alfred Crescent,2024-01-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.33
351250,King Alfred Crescent,2024-01-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
351250,King Alfred Crescent,2024-01-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
351250,King Alfred Crescent,2024-01-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
351250,King Alfred Crescent,2024-01-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.28
351250,King Alfred Crescent,2024-01-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,19.41
351250,King Alfred Crescent,2024-01-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,19.2
351250,King Alfred Crescent,2024-01-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,34.9
351250,King Alfred Crescent,2024-01-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
351250,King Alfred Crescent,2024-01-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
351250,King Alfred Crescent,2024-01-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
351250,King Alfred Crescent,2024-01-16T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.06
351250,King Alfred Crescent,2024-01-16T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.79
351250,King Alfred Crescent,2024-01-16T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.86
351250,King Alfred Crescent,2024-01-16T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.71
351250,King Alfred Crescent,2024-01-16T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.86
351250,King Alfred Crescent,2024-01-16T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.4
351250,King Alfred Crescent,2024-01-16T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
351250,King Alfred Crescent,2024-01-16T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.5
351250,King Alfred Crescent,2024-01-16T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.8
351250,King Alfred Crescent,2024-01-16T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.4
351250,King Alfred Crescent,2024-01-16T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
351250,King Alfred Crescent,2024-01-16T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
351250,King Alfred Crescent,2024-01-16T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
351250,King Alfred Crescent,2024-01-16T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.91
351250,King Alfred Crescent,2024-01-16T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.01
351250,King Alfred Crescent,2024-01-16T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.62
351250,King Alfred Crescent,2024-01-16T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.5
351250,King Alfred Crescent,2024-01-16T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
351250,King Alfred Crescent,2024-01-16T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.1
351250,King Alfred Crescent,2024-01-16T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.9
351250,King Alfred Crescent,2024-01-16T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
351250,King Alfred Crescent,2024-01-16T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
351250,King Alfred Crescent,2024-01-16T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
351250,King Alfred Crescent,2024-01-16T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.35
351250,King Alfred Crescent,2024-01-16T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.02
351250,King Alfred Crescent,2024-01-16T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.58
351250,King Alfred Crescent,2024-01-16T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
351250,King Alfred Crescent,2024-01-16T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
351250,King Alfred Crescent,2024-01-16T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.8
351250,King Alfred Crescent,2024-01-16T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
351250,King Alfred Crescent,2024-01-16T00:30:00.000+00:00,transformer,,Temperature,C,18.9
351250,King Alfred Crescent,2024-01-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
351250,King Alfred Crescent,2024-01-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.95
351250,King Alfred Crescent,2024-01-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
351250,King Alfred Crescent,2024-01-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
351250,King Alfred Crescent,2024-01-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
351250,King Alfred Crescent,2024-01-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.95
351250,King Alfred Crescent,2024-01-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
351250,King Alfred Crescent,2024-01-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
351250,King Alfred Crescent,2024-01-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
351250,King Alfred Crescent,2024-01-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,11.97
351250,King Alfred Crescent,2024-01-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,18.89
351250,King Alfred Crescent,2024-01-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,20.6
351250,King Alfred Crescent,2024-01-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,40.4
351250,King Alfred Crescent,2024-01-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
351250,King Alfred Crescent,2024-01-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
351250,King Alfred Crescent,2024-01-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
351250,King Alfred Crescent,2024-01-16T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.4
351250,King Alfred Crescent,2024-01-16T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.99
351250,King Alfred Crescent,2024-01-16T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.81
351250,King Alfred Crescent,2024-01-16T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.88
351250,King Alfred Crescent,2024-01-16T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.99
351250,King Alfred Crescent,2024-01-16T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.96
351250,King Alfred Crescent,2024-01-16T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
351250,King Alfred Crescent,2024-01-16T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.2
351250,King Alfred Crescent,2024-01-16T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.2
351250,King Alfred Crescent,2024-01-16T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.6
351250,King Alfred Crescent,2024-01-16T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
351250,King Alfred Crescent,2024-01-16T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
351250,King Alfred Crescent,2024-01-16T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
351250,King Alfred Crescent,2024-01-16T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.95
351250,King Alfred Crescent,2024-01-16T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.92
351250,King Alfred Crescent,2024-01-16T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.35
351250,King Alfred Crescent,2024-01-16T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
351250,King Alfred Crescent,2024-01-16T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
351250,King Alfred Crescent,2024-01-16T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
351250,King Alfred Crescent,2024-01-16T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.2
351250,King Alfred Crescent,2024-01-16T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.26
351250,King Alfred Crescent,2024-01-16T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
351250,King Alfred Crescent,2024-01-16T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
351250,King Alfred Crescent,2024-01-16T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.56
351250,King Alfred Crescent,2024-01-16T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.23
351250,King Alfred Crescent,2024-01-16T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.63
351250,King Alfred Crescent,2024-01-16T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
351250,King Alfred Crescent,2024-01-16T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
351250,King Alfred Crescent,2024-01-16T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.5
351250,King Alfred Crescent,2024-01-16T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
351250,King Alfred Crescent,2024-01-16T00:20:00.000+00:00,transformer,,Temperature,C,19.1
351250,King Alfred Crescent,2024-01-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
351250,King Alfred Crescent,2024-01-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.62
351250,King Alfred Crescent,2024-01-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
351250,King Alfred Crescent,2024-01-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
351250,King Alfred Crescent,2024-01-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
351250,King Alfred Crescent,2024-01-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.22
351250,King Alfred Crescent,2024-01-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
351250,King Alfred Crescent,2024-01-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
351250,King Alfred Crescent,2024-01-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
351250,King Alfred Crescent,2024-01-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,13.39
351250,King Alfred Crescent,2024-01-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,16.14
351250,King Alfred Crescent,2024-01-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,19.94
351250,King Alfred Crescent,2024-01-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,37.9
351250,King Alfred Crescent,2024-01-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
351250,King Alfred Crescent,2024-01-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
351250,King Alfred Crescent,2024-01-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
351250,King Alfred Crescent,2024-01-16T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.34
351250,King Alfred Crescent,2024-01-16T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.34
351250,King Alfred Crescent,2024-01-16T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.68
351250,King Alfred Crescent,2024-01-16T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.46
351250,King Alfred Crescent,2024-01-16T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.65
351250,King Alfred Crescent,2024-01-16T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.09
