Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
351250,King Alfred Crescent,2024-01-16T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
351250,King Alfred Crescent,2024-01-16T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.8
351250,King Alfred Crescent,2024-01-16T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.2
351250,King Alfred Crescent,2024-01-16T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.7
351250,King Alfred Crescent,2024-01-16T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
351250,King Alfred Crescent,2024-01-16T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
351250,King Alfred Crescent,2024-01-16T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
351250,King Alfred Crescent,2024-01-16T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.96
351250,King Alfred Crescent,2024-01-16T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.09
351250,King Alfred Crescent,2024-01-16T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.43
351250,King Alfred Crescent,2024-01-16T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.5
351250,King Alfred Crescent,2024-01-16T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
351250,King Alfred Crescent,2024-01-16T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.6
351250,King Alfred Crescent,2024-01-16T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.7
351250,King Alfred Crescent,2024-01-16T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
351250,King Alfred Crescent,2024-01-16T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
351250,King Alfred Crescent,2024-01-16T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
351250,King Alfred Crescent,2024-01-16T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.57
351250,King Alfred Crescent,2024-01-16T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.12
351250,King Alfred Crescent,2024-01-16T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.59
351250,King Alfred Crescent,2024-01-16T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
351250,King Alfred Crescent,2024-01-16T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
351250,King Alfred Crescent,2024-01-16T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.1
351250,King Alfred Crescent,2024-01-16T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.1
351250,King Alfred Crescent,2024-01-16T00:10:00.000+00:00,transformer,,Temperature,C,19.2
351250,King Alfred Crescent,2024-01-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
351250,King Alfred Crescent,2024-01-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.5
351250,King Alfred Crescent,2024-01-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
351250,King Alfred Crescent,2024-01-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.17
351250,King Alfred Crescent,2024-01-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
351250,King Alfred Crescent,2024-01-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.15
351250,King Alfred Crescent,2024-01-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
351250,King Alfred Crescent,2024-01-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
351250,King Alfred Crescent,2024-01-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
351250,King Alfred Crescent,2024-01-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.99
351250,King Alfred Crescent,2024-01-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,15.86
351250,King Alfred Crescent,2024-01-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,17.11
351250,King Alfred Crescent,2024-01-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,39.5
351250,King Alfred Crescent,2024-01-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
351250,King Alfred Crescent,2024-01-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
351250,King Alfred Crescent,2024-01-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
351250,King Alfred Crescent,2024-01-16T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.56
351250,King Alfred Crescent,2024-01-16T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.95
351250,King Alfred Crescent,2024-01-16T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.7
351250,King Alfred Crescent,2024-01-16T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.7
351250,King Alfred Crescent,2024-01-16T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.34
351250,King Alfred Crescent,2024-01-16T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.44
351250,King Alfred Crescent,2024-01-16T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
351250,King Alfred Crescent,2024-01-16T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.4
351250,King Alfred Crescent,2024-01-16T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.6
351250,King Alfred Crescent,2024-01-16T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.8
351250,King Alfred Crescent,2024-01-16T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
351250,King Alfred Crescent,2024-01-16T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
351250,King Alfred Crescent,2024-01-16T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
351250,King Alfred Crescent,2024-01-16T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.98
351250,King Alfred Crescent,2024-01-16T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.27
351250,King Alfred Crescent,2024-01-16T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.94
351250,King Alfred Crescent,2024-01-16T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
351250,King Alfred Crescent,2024-01-16T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
351250,King Alfred Crescent,2024-01-16T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
351250,King Alfred Crescent,2024-01-16T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.8
351250,King Alfred Crescent,2024-01-16T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.26
351250,King Alfred Crescent,2024-01-16T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
351250,King Alfred Crescent,2024-01-16T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
351250,King Alfred Crescent,2024-01-16T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.38
351250,King Alfred Crescent,2024-01-16T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.24
351250,King Alfred Crescent,2024-01-16T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.62
351250,King Alfred Crescent,2024-01-16T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.9
351250,King Alfred Crescent,2024-01-16T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
351250,King Alfred Crescent,2024-01-16T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.6
351250,King Alfred Crescent,2024-01-16T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.4
351250,King Alfred Crescent,2024-01-16T00:00:00.000+00:00,transformer,,Temperature,C,19.3
351250,King Alfred Crescent,2024-01-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
351250,King Alfred Crescent,2024-01-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.22
351250,King Alfred Crescent,2024-01-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
351250,King Alfred Crescent,2024-01-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
351250,King Alfred Crescent,2024-01-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
351250,King Alfred Crescent,2024-01-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.66
351250,King Alfred Crescent,2024-01-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
351250,King Alfred Crescent,2024-01-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
351250,King Alfred Crescent,2024-01-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
351250,King Alfred Crescent,2024-01-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.07
351250,King Alfred Crescent,2024-01-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,16.86
351250,King Alfred Crescent,2024-01-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
351250,King Alfred Crescent,2024-01-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
351250,King Alfred Crescent,2024-01-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
351250,King Alfred Crescent,2024-01-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
351250,King Alfred Crescent,2024-01-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
351250,King Alfred Crescent,2024-01-17T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.42
351250,King Alfred Crescent,2024-01-17T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.24
351250,King Alfred Crescent,2024-01-17T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.12
351250,King Alfred Crescent,2024-01-17T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.08
351250,King Alfred Crescent,2024-01-17T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.9
351250,King Alfred Crescent,2024-01-17T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.29
351250,King Alfred Crescent,2024-01-17T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.5
351250,King Alfred Crescent,2024-01-17T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.5
351250,King Alfred Crescent,2024-01-17T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.9
351250,King Alfred Crescent,2024-01-17T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.3
351250,King Alfred Crescent,2024-01-17T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
351250,King Alfred Crescent,2024-01-17T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
351250,King Alfred Crescent,2024-01-17T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
351250,King Alfred Crescent,2024-01-17T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.25
351250,King Alfred Crescent,2024-01-17T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.72
351250,King Alfred Crescent,2024-01-17T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.1
351250,King Alfred Crescent,2024-01-17T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
351250,King Alfred Crescent,2024-01-17T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.7
351250,King Alfred Crescent,2024-01-17T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
351250,King Alfred Crescent,2024-01-17T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.0
351250,King Alfred Crescent,2024-01-17T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
351250,King Alfred Crescent,2024-01-17T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
351250,King Alfred Crescent,2024-01-17T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
351250,King Alfred Crescent,2024-01-17T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.63
351250,King Alfred Crescent,2024-01-17T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.28
351250,King Alfred Crescent,2024-01-17T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.72
351250,King Alfred Crescent,2024-01-17T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
351250,King Alfred Crescent,2024-01-17T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
351250,King Alfred Crescent,2024-01-17T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.8
351250,King Alfred Crescent,2024-01-17T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
351250,King Alfred Crescent,2024-01-17T23:50:00.000+00:00,transformer,,Temperature,C,17.3
351250,King Alfred Crescent,2024-01-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
351250,King Alfred Crescent,2024-01-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
351250,King Alfred Crescent,2024-01-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
351250,King Alfred Crescent,2024-01-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
351250,King Alfred Crescent,2024-01-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
351250,King Alfred Crescent,2024-01-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
351250,King Alfred Crescent,2024-01-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
351250,King Alfred Crescent,2024-01-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
351250,King Alfred Crescent,2024-01-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
351250,King Alfred Crescent,2024-01-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.96
351250,King Alfred Crescent,2024-01-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,17.89
351250,King Alfred Crescent,2024-01-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,21.11
351250,King Alfred Crescent,2024-01-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,38.6
351250,King Alfred Crescent,2024-01-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
351250,King Alfred Crescent,2024-01-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
351250,King Alfred Crescent,2024-01-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
351250,King Alfred Crescent,2024-01-17T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.32
351250,King Alfred Crescent,2024-01-17T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.9
351250,King Alfred Crescent,2024-01-17T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.32
351250,King Alfred Crescent,2024-01-17T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.54
351250,King Alfred Crescent,2024-01-17T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.24
351250,King Alfred Crescent,2024-01-17T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.44
351250,King Alfred Crescent,2024-01-17T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.8
351250,King Alfred Crescent,2024-01-17T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.3
351250,King Alfred Crescent,2024-01-17T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.6
351250,King Alfred Crescent,2024-01-17T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.6
351250,King Alfred Crescent,2024-01-17T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
351250,King Alfred Crescent,2024-01-17T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
351250,King Alfred Crescent,2024-01-17T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
351250,King Alfred Crescent,2024-01-17T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.62
351250,King Alfred Crescent,2024-01-17T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.51
351250,King Alfred Crescent,2024-01-17T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.74
351250,King Alfred Crescent,2024-01-17T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.1
351250,King Alfred Crescent,2024-01-17T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
351250,King Alfred Crescent,2024-01-17T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
351250,King Alfred Crescent,2024-01-17T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.7
351250,King Alfred Crescent,2024-01-17T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
351250,King Alfred Crescent,2024-01-17T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
351250,King Alfred Crescent,2024-01-17T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
351250,King Alfred Crescent,2024-01-17T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.02
351250,King Alfred Crescent,2024-01-17T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.22
351250,King Alfred Crescent,2024-01-17T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.76
351250,King Alfred Crescent,2024-01-17T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
351250,King Alfred Crescent,2024-01-17T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.9
351250,King Alfred Crescent,2024-01-17T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.2
351250,King Alfred Crescent,2024-01-17T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
351250,King Alfred Crescent,2024-01-17T23:40:00.000+00:00,transformer,,Temperature,C,17.4
351250,King Alfred Crescent,2024-01-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
351250,King Alfred Crescent,2024-01-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
351250,King Alfred Crescent,2024-01-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
351250,King Alfred Crescent,2024-01-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
351250,King Alfred Crescent,2024-01-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
351250,King Alfred Crescent,2024-01-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
351250,King Alfred Crescent,2024-01-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
351250,King Alfred Crescent,2024-01-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
351250,King Alfred Crescent,2024-01-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
351250,King Alfred Crescent,2024-01-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,17.19
351250,King Alfred Crescent,2024-01-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.97
351250,King Alfred Crescent,2024-01-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,22.94
351250,King Alfred Crescent,2024-01-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
351250,King Alfred Crescent,2024-01-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
351250,King Alfred Crescent,2024-01-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
351250,King Alfred Crescent,2024-01-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
351250,King Alfred Crescent,2024-01-17T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.46
351250,King Alfred Crescent,2024-01-17T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.85
351250,King Alfred Crescent,2024-01-17T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.35
351250,King Alfred Crescent,2024-01-17T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.87
351250,King Alfred Crescent,2024-01-17T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.83
351250,King Alfred Crescent,2024-01-17T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.94
351250,King Alfred Crescent,2024-01-17T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.9
351250,King Alfred Crescent,2024-01-17T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.4
351250,King Alfred Crescent,2024-01-17T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.9
351250,King Alfred Crescent,2024-01-17T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.2
351250,King Alfred Crescent,2024-01-17T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
351250,King Alfred Crescent,2024-01-17T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
351250,King Alfred Crescent,2024-01-17T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
351250,King Alfred Crescent,2024-01-17T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.92
351250,King Alfred Crescent,2024-01-17T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.53
351250,King Alfred Crescent,2024-01-17T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.48
351250,King Alfred Crescent,2024-01-17T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.8
351250,King Alfred Crescent,2024-01-17T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
351250,King Alfred Crescent,2024-01-17T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
351250,King Alfred Crescent,2024-01-17T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.2
351250,King Alfred Crescent,2024-01-17T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.28
351250,King Alfred Crescent,2024-01-17T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
351250,King Alfred Crescent,2024-01-17T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
351250,King Alfred Crescent,2024-01-17T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.86
351250,King Alfred Crescent,2024-01-17T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.22
351250,King Alfred Crescent,2024-01-17T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.03
351250,King Alfred Crescent,2024-01-17T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
351250,King Alfred Crescent,2024-01-17T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
351250,King Alfred Crescent,2024-01-17T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.3
351250,King Alfred Crescent,2024-01-17T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.0
351250,King Alfred Crescent,2024-01-17T23:30:00.000+00:00,transformer,,Temperature,C,17.5
351250,King Alfred Crescent,2024-01-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
351250,King Alfred Crescent,2024-01-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
351250,King Alfred Crescent,2024-01-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
351250,King Alfred Crescent,2024-01-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
351250,King Alfred Crescent,2024-01-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
351250,King Alfred Crescent,2024-01-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
351250,King Alfred Crescent,2024-01-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
351250,King Alfred Crescent,2024-01-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
351250,King Alfred Crescent,2024-01-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
351250,King Alfred Crescent,2024-01-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,15.64
351250,King Alfred Crescent,2024-01-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.59
351250,King Alfred Crescent,2024-01-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,31.45
351250,King Alfred Crescent,2024-01-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,77.7
351250,King Alfred Crescent,2024-01-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
351250,King Alfred Crescent,2024-01-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
351250,King Alfred Crescent,2024-01-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
351250,King Alfred Crescent,2024-01-17T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.53
351250,King Alfred Crescent,2024-01-17T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.82
351250,King Alfred Crescent,2024-01-17T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.58
351250,King Alfred Crescent,2024-01-17T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.94
351250,King Alfred Crescent,2024-01-17T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.99
351250,King Alfred Crescent,2024-01-17T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.42
351250,King Alfred Crescent,2024-01-17T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.2
351250,King Alfred Crescent,2024-01-17T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.3
351250,King Alfred Crescent,2024-01-17T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.1
351250,King Alfred Crescent,2024-01-17T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.1
351250,King Alfred Crescent,2024-01-17T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
351250,King Alfred Crescent,2024-01-17T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
351250,King Alfred Crescent,2024-01-17T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
351250,King Alfred Crescent,2024-01-17T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.85
351250,King Alfred Crescent,2024-01-17T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.04
351250,King Alfred Crescent,2024-01-17T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.99
351250,King Alfred Crescent,2024-01-17T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.3
351250,King Alfred Crescent,2024-01-17T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.1
351250,King Alfred Crescent,2024-01-17T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
351250,King Alfred Crescent,2024-01-17T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.2
351250,King Alfred Crescent,2024-01-17T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.47
351250,King Alfred Crescent,2024-01-17T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
351250,King Alfred Crescent,2024-01-17T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
351250,King Alfred Crescent,2024-01-17T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.09
351250,King Alfred Crescent,2024-01-17T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.48
351250,King Alfred Crescent,2024-01-17T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.25
351250,King Alfred Crescent,2024-01-17T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
351250,King Alfred Crescent,2024-01-17T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.1
351250,King Alfred Crescent,2024-01-17T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.4
351250,King Alfred Crescent,2024-01-17T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.0
351250,King Alfred Crescent,2024-01-17T23:20:00.000+00:00,transformer,,Temperature,C,17.6
351250,King Alfred Crescent,2024-01-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
351250,King Alfred Crescent,2024-01-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
351250,King Alfred Crescent,2024-01-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
351250,King Alfred Crescent,2024-01-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
351250,King Alfred Crescent,2024-01-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
351250,King Alfred Crescent,2024-01-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
351250,King Alfred Crescent,2024-01-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
351250,King Alfred Crescent,2024-01-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
351250,King Alfred Crescent,2024-01-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
351250,King Alfred Crescent,2024-01-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,15.89
351250,King Alfred Crescent,2024-01-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,17.5
351250,King Alfred Crescent,2024-01-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,36.66
351250,King Alfred Crescent,2024-01-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,90.4
351250,King Alfred Crescent,2024-01-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
351250,King Alfred Crescent,2024-01-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
351250,King Alfred Crescent,2024-01-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
351250,King Alfred Crescent,2024-01-17T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.68
351250,King Alfred Crescent,2024-01-17T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.67
351250,King Alfred Crescent,2024-01-17T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.95
351250,King Alfred Crescent,2024-01-17T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.25
351250,King Alfred Crescent,2024-01-17T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.74
351250,King Alfred Crescent,2024-01-17T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.91
351250,King Alfred Crescent,2024-01-17T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.3
351250,King Alfred Crescent,2024-01-17T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.5
351250,King Alfred Crescent,2024-01-17T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.9
351250,King Alfred Crescent,2024-01-17T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.8
351250,King Alfred Crescent,2024-01-17T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
351250,King Alfred Crescent,2024-01-17T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
351250,King Alfred Crescent,2024-01-17T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
351250,King Alfred Crescent,2024-01-17T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.73
351250,King Alfred Crescent,2024-01-17T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.69
351250,King Alfred Crescent,2024-01-17T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.81
351250,King Alfred Crescent,2024-01-17T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,46.0
351250,King Alfred Crescent,2024-01-17T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
351250,King Alfred Crescent,2024-01-17T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
351250,King Alfred Crescent,2024-01-17T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.4
351250,King Alfred Crescent,2024-01-17T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.44
351250,King Alfred Crescent,2024-01-17T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
351250,King Alfred Crescent,2024-01-17T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
351250,King Alfred Crescent,2024-01-17T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.74
351250,King Alfred Crescent,2024-01-17T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.78
351250,King Alfred Crescent,2024-01-17T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.21
351250,King Alfred Crescent,2024-01-17T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
351250,King Alfred Crescent,2024-01-17T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.9
351250,King Alfred Crescent,2024-01-17T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.5
351250,King Alfred Crescent,2024-01-17T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.7
351250,King Alfred Crescent,2024-01-17T23:10:00.000+00:00,transformer,,Temperature,C,17.8
351250,King Alfred Crescent,2024-01-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
351250,King Alfred Crescent,2024-01-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
351250,King Alfred Crescent,2024-01-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
351250,King Alfred Crescent,2024-01-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
351250,King Alfred Crescent,2024-01-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
351250,King Alfred Crescent,2024-01-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
351250,King Alfred Crescent,2024-01-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
351250,King Alfred Crescent,2024-01-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
351250,King Alfred Crescent,2024-01-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
351250,King Alfred Crescent,2024-01-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,18.73
351250,King Alfred Crescent,2024-01-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.22
351250,King Alfred Crescent,2024-01-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,33.92
351250,King Alfred Crescent,2024-01-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,76.0
351250,King Alfred Crescent,2024-01-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
351250,King Alfred Crescent,2024-01-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
351250,King Alfred Crescent,2024-01-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
351250,King Alfred Crescent,2024-01-17T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.48
351250,King Alfred Crescent,2024-01-17T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.76
351250,King Alfred Crescent,2024-01-17T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.97
351250,King Alfred Crescent,2024-01-17T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.89
351250,King Alfred Crescent,2024-01-17T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.88
351250,King Alfred Crescent,2024-01-17T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.95
351250,King Alfred Crescent,2024-01-17T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.1
351250,King Alfred Crescent,2024-01-17T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.7
351250,King Alfred Crescent,2024-01-17T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.6
351250,King Alfred Crescent,2024-01-17T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.2
351250,King Alfred Crescent,2024-01-17T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
351250,King Alfred Crescent,2024-01-17T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
351250,King Alfred Crescent,2024-01-17T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
351250,King Alfred Crescent,2024-01-17T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.84
351250,King Alfred Crescent,2024-01-17T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.69
351250,King Alfred Crescent,2024-01-17T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.62
351250,King Alfred Crescent,2024-01-17T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
351250,King Alfred Crescent,2024-01-17T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.9
351250,King Alfred Crescent,2024-01-17T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
351250,King Alfred Crescent,2024-01-17T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.4
351250,King Alfred Crescent,2024-01-17T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.47
351250,King Alfred Crescent,2024-01-17T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
351250,King Alfred Crescent,2024-01-17T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
351250,King Alfred Crescent,2024-01-17T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.44
351250,King Alfred Crescent,2024-01-17T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.81
351250,King Alfred Crescent,2024-01-17T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.33
351250,King Alfred Crescent,2024-01-17T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
351250,King Alfred Crescent,2024-01-17T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.7
351250,King Alfred Crescent,2024-01-17T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.6
351250,King Alfred Crescent,2024-01-17T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.2
351250,King Alfred Crescent,2024-01-17T23:00:00.000+00:00,transformer,,Temperature,C,17.9
351250,King Alfred Crescent,2024-01-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
351250,King Alfred Crescent,2024-01-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
351250,King Alfred Crescent,2024-01-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
351250,King Alfred Crescent,2024-01-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
351250,King Alfred Crescent,2024-01-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
351250,King Alfred Crescent,2024-01-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
351250,King Alfred Crescent,2024-01-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
351250,King Alfred Crescent,2024-01-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
351250,King Alfred Crescent,2024-01-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
351250,King Alfred Crescent,2024-01-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,19.16
351250,King Alfred Crescent,2024-01-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,18.38
351250,King Alfred Crescent,2024-01-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,33.9
351250,King Alfred Crescent,2024-01-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,74.9
351250,King Alfred Crescent,2024-01-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
351250,King Alfred Crescent,2024-01-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
351250,King Alfred Crescent,2024-01-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
351250,King Alfred Crescent,2024-01-17T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.36
351250,King Alfred Crescent,2024-01-17T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.43
351250,King Alfred Crescent,2024-01-17T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.65
351250,King Alfred Crescent,2024-01-17T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.68
351250,King Alfred Crescent,2024-01-17T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.82
351250,King Alfred Crescent,2024-01-17T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.48
351250,King Alfred Crescent,2024-01-17T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.2
351250,King Alfred Crescent,2024-01-17T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.2
351250,King Alfred Crescent,2024-01-17T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.0
351250,King Alfred Crescent,2024-01-17T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.9
351250,King Alfred Crescent,2024-01-17T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
351250,King Alfred Crescent,2024-01-17T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
351250,King Alfred Crescent,2024-01-17T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
351250,King Alfred Crescent,2024-01-17T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.7
351250,King Alfred Crescent,2024-01-17T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.52
351250,King Alfred Crescent,2024-01-17T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.36
351250,King Alfred Crescent,2024-01-17T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
351250,King Alfred Crescent,2024-01-17T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
351250,King Alfred Crescent,2024-01-17T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
351250,King Alfred Crescent,2024-01-17T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.5
351250,King Alfred Crescent,2024-01-17T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.26
351250,King Alfred Crescent,2024-01-17T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
351250,King Alfred Crescent,2024-01-17T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
351250,King Alfred Crescent,2024-01-17T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.25
351250,King Alfred Crescent,2024-01-17T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.86
351250,King Alfred Crescent,2024-01-17T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.48
351250,King Alfred Crescent,2024-01-17T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
351250,King Alfred Crescent,2024-01-17T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.4
351250,King Alfred Crescent,2024-01-17T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.0
351250,King Alfred Crescent,2024-01-17T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.4
351250,King Alfred Crescent,2024-01-17T22:50:00.000+00:00,transformer,,Temperature,C,18.0
351250,King Alfred Crescent,2024-01-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
351250,King Alfred Crescent,2024-01-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
351250,King Alfred Crescent,2024-01-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
351250,King Alfred Crescent,2024-01-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
351250,King Alfred Crescent,2024-01-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
351250,King Alfred Crescent,2024-01-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
351250,King Alfred Crescent,2024-01-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
351250,King Alfred Crescent,2024-01-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
351250,King Alfred Crescent,2024-01-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
351250,King Alfred Crescent,2024-01-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,17.63
351250,King Alfred Crescent,2024-01-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,20.2
351250,King Alfred Crescent,2024-01-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,30.32
351250,King Alfred Crescent,2024-01-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,68.4
351250,King Alfred Crescent,2024-01-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
351250,King Alfred Crescent,2024-01-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
351250,King Alfred Crescent,2024-01-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
351250,King Alfred Crescent,2024-01-17T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.28
351250,King Alfred Crescent,2024-01-17T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.33
351250,King Alfred Crescent,2024-01-17T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.68
351250,King Alfred Crescent,2024-01-17T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.5
351250,King Alfred Crescent,2024-01-17T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.24
351250,King Alfred Crescent,2024-01-17T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.66
351250,King Alfred Crescent,2024-01-17T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.5
351250,King Alfred Crescent,2024-01-17T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.2
351250,King Alfred Crescent,2024-01-17T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.5
351250,King Alfred Crescent,2024-01-17T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.8
351250,King Alfred Crescent,2024-01-17T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
351250,King Alfred Crescent,2024-01-17T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
351250,King Alfred Crescent,2024-01-17T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
351250,King Alfred Crescent,2024-01-17T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.35
351250,King Alfred Crescent,2024-01-17T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.44
351250,King Alfred Crescent,2024-01-17T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.17
351250,King Alfred Crescent,2024-01-17T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
351250,King Alfred Crescent,2024-01-17T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
351250,King Alfred Crescent,2024-01-17T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.8
351250,King Alfred Crescent,2024-01-17T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.8
351250,King Alfred Crescent,2024-01-17T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
351250,King Alfred Crescent,2024-01-17T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
351250,King Alfred Crescent,2024-01-17T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
351250,King Alfred Crescent,2024-01-17T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.7
351250,King Alfred Crescent,2024-01-17T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.46
351250,King Alfred Crescent,2024-01-17T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
351250,King Alfred Crescent,2024-01-17T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
351250,King Alfred Crescent,2024-01-17T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.3
351250,King Alfred Crescent,2024-01-17T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.2
351250,King Alfred Crescent,2024-01-17T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.3
351250,King Alfred Crescent,2024-01-17T22:40:00.000+00:00,transformer,,Temperature,C,18.1
351250,King Alfred Crescent,2024-01-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
351250,King Alfred Crescent,2024-01-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
351250,King Alfred Crescent,2024-01-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
351250,King Alfred Crescent,2024-01-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
351250,King Alfred Crescent,2024-01-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
351250,King Alfred Crescent,2024-01-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
351250,King Alfred Crescent,2024-01-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
351250,King Alfred Crescent,2024-01-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
351250,King Alfred Crescent,2024-01-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
351250,King Alfred Crescent,2024-01-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,16.54
351250,King Alfred Crescent,2024-01-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,21.14
351250,King Alfred Crescent,2024-01-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,22.83
351250,King Alfred Crescent,2024-01-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,46.9
351250,King Alfred Crescent,2024-01-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
351250,King Alfred Crescent,2024-01-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
351250,King Alfred Crescent,2024-01-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
351250,King Alfred Crescent,2024-01-17T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.4
351250,King Alfred Crescent,2024-01-17T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.42
351250,King Alfred Crescent,2024-01-17T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.87
351250,King Alfred Crescent,2024-01-17T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.5
351250,King Alfred Crescent,2024-01-17T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.03
351250,King Alfred Crescent,2024-01-17T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.44
351250,King Alfred Crescent,2024-01-17T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.7
351250,King Alfred Crescent,2024-01-17T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.1
351250,King Alfred Crescent,2024-01-17T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.1
351250,King Alfred Crescent,2024-01-17T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.3
351250,King Alfred Crescent,2024-01-17T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
351250,King Alfred Crescent,2024-01-17T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
351250,King Alfred Crescent,2024-01-17T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
351250,King Alfred Crescent,2024-01-17T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.39
351250,King Alfred Crescent,2024-01-17T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.97
351250,King Alfred Crescent,2024-01-17T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.98
351250,King Alfred Crescent,2024-01-17T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.1
351250,King Alfred Crescent,2024-01-17T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
351250,King Alfred Crescent,2024-01-17T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.6
351250,King Alfred Crescent,2024-01-17T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.3
351250,King Alfred Crescent,2024-01-17T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
351250,King Alfred Crescent,2024-01-17T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
351250,King Alfred Crescent,2024-01-17T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
351250,King Alfred Crescent,2024-01-17T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.01
351250,King Alfred Crescent,2024-01-17T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.47
351250,King Alfred Crescent,2024-01-17T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.03
351250,King Alfred Crescent,2024-01-17T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
351250,King Alfred Crescent,2024-01-17T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
351250,King Alfred Crescent,2024-01-17T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.9
351250,King Alfred Crescent,2024-01-17T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.4
351250,King Alfred Crescent,2024-01-17T22:30:00.000+00:00,transformer,,Temperature,C,18.2
351250,King Alfred Crescent,2024-01-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
351250,King Alfred Crescent,2024-01-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
351250,King Alfred Crescent,2024-01-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
351250,King Alfred Crescent,2024-01-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
351250,King Alfred Crescent,2024-01-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
351250,King Alfred Crescent,2024-01-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
351250,King Alfred Crescent,2024-01-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
351250,King Alfred Crescent,2024-01-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
351250,King Alfred Crescent,2024-01-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
351250,King Alfred Crescent,2024-01-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,16.89
351250,King Alfred Crescent,2024-01-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.48
351250,King Alfred Crescent,2024-01-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,23.46
351250,King Alfred Crescent,2024-01-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,49.3
351250,King Alfred Crescent,2024-01-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
351250,King Alfred Crescent,2024-01-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
351250,King Alfred Crescent,2024-01-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
351250,King Alfred Crescent,2024-01-17T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.91
