Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
351250,King Alfred Crescent,2024-01-17T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.92
351250,King Alfred Crescent,2024-01-17T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.81
351250,King Alfred Crescent,2024-01-17T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.01
351250,King Alfred Crescent,2024-01-17T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.01
351250,King Alfred Crescent,2024-01-17T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.37
351250,King Alfred Crescent,2024-01-17T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.9
351250,King Alfred Crescent,2024-01-17T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.9
351250,King Alfred Crescent,2024-01-17T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.1
351250,King Alfred Crescent,2024-01-17T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.4
351250,King Alfred Crescent,2024-01-17T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
351250,King Alfred Crescent,2024-01-17T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
351250,King Alfred Crescent,2024-01-17T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
351250,King Alfred Crescent,2024-01-17T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.72
351250,King Alfred Crescent,2024-01-17T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.31
351250,King Alfred Crescent,2024-01-17T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.5
351250,King Alfred Crescent,2024-01-17T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
351250,King Alfred Crescent,2024-01-17T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
351250,King Alfred Crescent,2024-01-17T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.6
351250,King Alfred Crescent,2024-01-17T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.9
351250,King Alfred Crescent,2024-01-17T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
351250,King Alfred Crescent,2024-01-17T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
351250,King Alfred Crescent,2024-01-17T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
351250,King Alfred Crescent,2024-01-17T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.43
351250,King Alfred Crescent,2024-01-17T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.69
351250,King Alfred Crescent,2024-01-17T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.21
351250,King Alfred Crescent,2024-01-17T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
351250,King Alfred Crescent,2024-01-17T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.7
351250,King Alfred Crescent,2024-01-17T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
351250,King Alfred Crescent,2024-01-17T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
351250,King Alfred Crescent,2024-01-17T22:20:00.000+00:00,transformer,,Temperature,C,18.4
351250,King Alfred Crescent,2024-01-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
351250,King Alfred Crescent,2024-01-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
351250,King Alfred Crescent,2024-01-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
351250,King Alfred Crescent,2024-01-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
351250,King Alfred Crescent,2024-01-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
351250,King Alfred Crescent,2024-01-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
351250,King Alfred Crescent,2024-01-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
351250,King Alfred Crescent,2024-01-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
351250,King Alfred Crescent,2024-01-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
351250,King Alfred Crescent,2024-01-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,18.16
351250,King Alfred Crescent,2024-01-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,17.01
351250,King Alfred Crescent,2024-01-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,20.08
351250,King Alfred Crescent,2024-01-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,43.9
351250,King Alfred Crescent,2024-01-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
351250,King Alfred Crescent,2024-01-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
351250,King Alfred Crescent,2024-01-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
351250,King Alfred Crescent,2024-01-17T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.14
351250,King Alfred Crescent,2024-01-17T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.88
351250,King Alfred Crescent,2024-01-17T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.64
351250,King Alfred Crescent,2024-01-17T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.31
351250,King Alfred Crescent,2024-01-17T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.1
351250,King Alfred Crescent,2024-01-17T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.65
351250,King Alfred Crescent,2024-01-17T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.7
351250,King Alfred Crescent,2024-01-17T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.3
351250,King Alfred Crescent,2024-01-17T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.7
351250,King Alfred Crescent,2024-01-17T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.5
351250,King Alfred Crescent,2024-01-17T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
351250,King Alfred Crescent,2024-01-17T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
351250,King Alfred Crescent,2024-01-17T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
351250,King Alfred Crescent,2024-01-17T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.63
351250,King Alfred Crescent,2024-01-17T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.46
351250,King Alfred Crescent,2024-01-17T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.77
351250,King Alfred Crescent,2024-01-17T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
351250,King Alfred Crescent,2024-01-17T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
351250,King Alfred Crescent,2024-01-17T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.2
351250,King Alfred Crescent,2024-01-17T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.2
351250,King Alfred Crescent,2024-01-17T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
351250,King Alfred Crescent,2024-01-17T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
351250,King Alfred Crescent,2024-01-17T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
351250,King Alfred Crescent,2024-01-17T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.36
351250,King Alfred Crescent,2024-01-17T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.37
351250,King Alfred Crescent,2024-01-17T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.09
351250,King Alfred Crescent,2024-01-17T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
351250,King Alfred Crescent,2024-01-17T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.1
351250,King Alfred Crescent,2024-01-17T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
351250,King Alfred Crescent,2024-01-17T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
351250,King Alfred Crescent,2024-01-17T22:10:00.000+00:00,transformer,,Temperature,C,18.4
351250,King Alfred Crescent,2024-01-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
351250,King Alfred Crescent,2024-01-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
351250,King Alfred Crescent,2024-01-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
351250,King Alfred Crescent,2024-01-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
351250,King Alfred Crescent,2024-01-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
351250,King Alfred Crescent,2024-01-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
351250,King Alfred Crescent,2024-01-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
351250,King Alfred Crescent,2024-01-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
351250,King Alfred Crescent,2024-01-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
351250,King Alfred Crescent,2024-01-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,18.29
351250,King Alfred Crescent,2024-01-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.94
351250,King Alfred Crescent,2024-01-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,24.52
351250,King Alfred Crescent,2024-01-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,50.4
351250,King Alfred Crescent,2024-01-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
351250,King Alfred Crescent,2024-01-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
351250,King Alfred Crescent,2024-01-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
351250,King Alfred Crescent,2024-01-17T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.81
351250,King Alfred Crescent,2024-01-17T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.72
351250,King Alfred Crescent,2024-01-17T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.42
351250,King Alfred Crescent,2024-01-17T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.49
351250,King Alfred Crescent,2024-01-17T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.85
351250,King Alfred Crescent,2024-01-17T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,17.0
351250,King Alfred Crescent,2024-01-17T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.1
351250,King Alfred Crescent,2024-01-17T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.9
351250,King Alfred Crescent,2024-01-17T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.1
351250,King Alfred Crescent,2024-01-17T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.2
351250,King Alfred Crescent,2024-01-17T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
351250,King Alfred Crescent,2024-01-17T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
351250,King Alfred Crescent,2024-01-17T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
351250,King Alfred Crescent,2024-01-17T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.43
351250,King Alfred Crescent,2024-01-17T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.51
351250,King Alfred Crescent,2024-01-17T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.47
351250,King Alfred Crescent,2024-01-17T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
351250,King Alfred Crescent,2024-01-17T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
351250,King Alfred Crescent,2024-01-17T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.3
351250,King Alfred Crescent,2024-01-17T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.5
351250,King Alfred Crescent,2024-01-17T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
351250,King Alfred Crescent,2024-01-17T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
351250,King Alfred Crescent,2024-01-17T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
351250,King Alfred Crescent,2024-01-17T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.16
351250,King Alfred Crescent,2024-01-17T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.51
351250,King Alfred Crescent,2024-01-17T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.34
351250,King Alfred Crescent,2024-01-17T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
351250,King Alfred Crescent,2024-01-17T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.5
351250,King Alfred Crescent,2024-01-17T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.1
351250,King Alfred Crescent,2024-01-17T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
351250,King Alfred Crescent,2024-01-17T22:00:00.000+00:00,transformer,,Temperature,C,18.5
351250,King Alfred Crescent,2024-01-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
351250,King Alfred Crescent,2024-01-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
351250,King Alfred Crescent,2024-01-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
351250,King Alfred Crescent,2024-01-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
351250,King Alfred Crescent,2024-01-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
351250,King Alfred Crescent,2024-01-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
351250,King Alfred Crescent,2024-01-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
351250,King Alfred Crescent,2024-01-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
351250,King Alfred Crescent,2024-01-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
351250,King Alfred Crescent,2024-01-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,20.07
351250,King Alfred Crescent,2024-01-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,20.88
351250,King Alfred Crescent,2024-01-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,28.81
351250,King Alfred Crescent,2024-01-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
351250,King Alfred Crescent,2024-01-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
351250,King Alfred Crescent,2024-01-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
351250,King Alfred Crescent,2024-01-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
351250,King Alfred Crescent,2024-01-17T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.97
351250,King Alfred Crescent,2024-01-17T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.45
351250,King Alfred Crescent,2024-01-17T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.05
351250,King Alfred Crescent,2024-01-17T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.04
351250,King Alfred Crescent,2024-01-17T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.05
351250,King Alfred Crescent,2024-01-17T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,18.07
351250,King Alfred Crescent,2024-01-17T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.7
351250,King Alfred Crescent,2024-01-17T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.8
351250,King Alfred Crescent,2024-01-17T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.9
351250,King Alfred Crescent,2024-01-17T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.6
351250,King Alfred Crescent,2024-01-17T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
351250,King Alfred Crescent,2024-01-17T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
351250,King Alfred Crescent,2024-01-17T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
351250,King Alfred Crescent,2024-01-17T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.32
351250,King Alfred Crescent,2024-01-17T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.79
351250,King Alfred Crescent,2024-01-17T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.03
351250,King Alfred Crescent,2024-01-17T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.5
351250,King Alfred Crescent,2024-01-17T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
351250,King Alfred Crescent,2024-01-17T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.5
351250,King Alfred Crescent,2024-01-17T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.8
351250,King Alfred Crescent,2024-01-17T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
351250,King Alfred Crescent,2024-01-17T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
351250,King Alfred Crescent,2024-01-17T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
351250,King Alfred Crescent,2024-01-17T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.84
351250,King Alfred Crescent,2024-01-17T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.43
351250,King Alfred Crescent,2024-01-17T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.86
351250,King Alfred Crescent,2024-01-17T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
351250,King Alfred Crescent,2024-01-17T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
351250,King Alfred Crescent,2024-01-17T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.7
351250,King Alfred Crescent,2024-01-17T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
351250,King Alfred Crescent,2024-01-17T21:50:00.000+00:00,transformer,,Temperature,C,18.6
351250,King Alfred Crescent,2024-01-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
351250,King Alfred Crescent,2024-01-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
351250,King Alfred Crescent,2024-01-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
351250,King Alfred Crescent,2024-01-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
351250,King Alfred Crescent,2024-01-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
351250,King Alfred Crescent,2024-01-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
351250,King Alfred Crescent,2024-01-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
351250,King Alfred Crescent,2024-01-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
351250,King Alfred Crescent,2024-01-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
351250,King Alfred Crescent,2024-01-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,22.2
351250,King Alfred Crescent,2024-01-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,23.27
351250,King Alfred Crescent,2024-01-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,29.97
351250,King Alfred Crescent,2024-01-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,52.1
351250,King Alfred Crescent,2024-01-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
351250,King Alfred Crescent,2024-01-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
351250,King Alfred Crescent,2024-01-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
351250,King Alfred Crescent,2024-01-17T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.94
351250,King Alfred Crescent,2024-01-17T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.07
351250,King Alfred Crescent,2024-01-17T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.21
351250,King Alfred Crescent,2024-01-17T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,18.13
351250,King Alfred Crescent,2024-01-17T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,15.33
351250,King Alfred Crescent,2024-01-17T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,19.27
351250,King Alfred Crescent,2024-01-17T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.2
351250,King Alfred Crescent,2024-01-17T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.9
351250,King Alfred Crescent,2024-01-17T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.6
351250,King Alfred Crescent,2024-01-17T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,83.3
351250,King Alfred Crescent,2024-01-17T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
351250,King Alfred Crescent,2024-01-17T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
351250,King Alfred Crescent,2024-01-17T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
351250,King Alfred Crescent,2024-01-17T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.38
351250,King Alfred Crescent,2024-01-17T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.22
351250,King Alfred Crescent,2024-01-17T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.75
351250,King Alfred Crescent,2024-01-17T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.2
351250,King Alfred Crescent,2024-01-17T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
351250,King Alfred Crescent,2024-01-17T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.8
351250,King Alfred Crescent,2024-01-17T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.1
351250,King Alfred Crescent,2024-01-17T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
351250,King Alfred Crescent,2024-01-17T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
351250,King Alfred Crescent,2024-01-17T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
351250,King Alfred Crescent,2024-01-17T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.99
351250,King Alfred Crescent,2024-01-17T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.6
351250,King Alfred Crescent,2024-01-17T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.54
351250,King Alfred Crescent,2024-01-17T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
351250,King Alfred Crescent,2024-01-17T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.2
351250,King Alfred Crescent,2024-01-17T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
351250,King Alfred Crescent,2024-01-17T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
351250,King Alfred Crescent,2024-01-17T21:40:00.000+00:00,transformer,,Temperature,C,18.7
351250,King Alfred Crescent,2024-01-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
351250,King Alfred Crescent,2024-01-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
351250,King Alfred Crescent,2024-01-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
351250,King Alfred Crescent,2024-01-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
351250,King Alfred Crescent,2024-01-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
351250,King Alfred Crescent,2024-01-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
351250,King Alfred Crescent,2024-01-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
351250,King Alfred Crescent,2024-01-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
351250,King Alfred Crescent,2024-01-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
351250,King Alfred Crescent,2024-01-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,28.51
351250,King Alfred Crescent,2024-01-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,30.16
351250,King Alfred Crescent,2024-01-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,31.56
351250,King Alfred Crescent,2024-01-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,44.9
351250,King Alfred Crescent,2024-01-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
351250,King Alfred Crescent,2024-01-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
351250,King Alfred Crescent,2024-01-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
351250,King Alfred Crescent,2024-01-17T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.1
351250,King Alfred Crescent,2024-01-17T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.95
351250,King Alfred Crescent,2024-01-17T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.25
351250,King Alfred Crescent,2024-01-17T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,17.71
351250,King Alfred Crescent,2024-01-17T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.58
351250,King Alfred Crescent,2024-01-17T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,22.26
351250,King Alfred Crescent,2024-01-17T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,39.7
351250,King Alfred Crescent,2024-01-17T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.2
351250,King Alfred Crescent,2024-01-17T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.2
351250,King Alfred Crescent,2024-01-17T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,95.8
351250,King Alfred Crescent,2024-01-17T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
351250,King Alfred Crescent,2024-01-17T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
351250,King Alfred Crescent,2024-01-17T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.66
351250,King Alfred Crescent,2024-01-17T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.25
351250,King Alfred Crescent,2024-01-17T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.17
351250,King Alfred Crescent,2024-01-17T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.87
351250,King Alfred Crescent,2024-01-17T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
351250,King Alfred Crescent,2024-01-17T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
351250,King Alfred Crescent,2024-01-17T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.7
351250,King Alfred Crescent,2024-01-17T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.2
351250,King Alfred Crescent,2024-01-17T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
351250,King Alfred Crescent,2024-01-17T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
351250,King Alfred Crescent,2024-01-17T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
351250,King Alfred Crescent,2024-01-17T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.09
351250,King Alfred Crescent,2024-01-17T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.57
351250,King Alfred Crescent,2024-01-17T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.72
351250,King Alfred Crescent,2024-01-17T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
351250,King Alfred Crescent,2024-01-17T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.7
351250,King Alfred Crescent,2024-01-17T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.1
351250,King Alfred Crescent,2024-01-17T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
351250,King Alfred Crescent,2024-01-17T21:30:00.000+00:00,transformer,,Temperature,C,18.8
351250,King Alfred Crescent,2024-01-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
351250,King Alfred Crescent,2024-01-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
351250,King Alfred Crescent,2024-01-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
351250,King Alfred Crescent,2024-01-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
351250,King Alfred Crescent,2024-01-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
351250,King Alfred Crescent,2024-01-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
351250,King Alfred Crescent,2024-01-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
351250,King Alfred Crescent,2024-01-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
351250,King Alfred Crescent,2024-01-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
351250,King Alfred Crescent,2024-01-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,25.05
351250,King Alfred Crescent,2024-01-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,27.33
351250,King Alfred Crescent,2024-01-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,31.85
351250,King Alfred Crescent,2024-01-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,52.4
351250,King Alfred Crescent,2024-01-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
351250,King Alfred Crescent,2024-01-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
351250,King Alfred Crescent,2024-01-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
351250,King Alfred Crescent,2024-01-17T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.2
351250,King Alfred Crescent,2024-01-17T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.81
351250,King Alfred Crescent,2024-01-17T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.68
351250,King Alfred Crescent,2024-01-17T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,21.63
351250,King Alfred Crescent,2024-01-17T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.38
351250,King Alfred Crescent,2024-01-17T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,20.66
351250,King Alfred Crescent,2024-01-17T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,45.8
351250,King Alfred Crescent,2024-01-17T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,93.2
351250,King Alfred Crescent,2024-01-17T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.4
351250,King Alfred Crescent,2024-01-17T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,89.5
351250,King Alfred Crescent,2024-01-17T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
351250,King Alfred Crescent,2024-01-17T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
351250,King Alfred Crescent,2024-01-17T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
351250,King Alfred Crescent,2024-01-17T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.58
351250,King Alfred Crescent,2024-01-17T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.66
351250,King Alfred Crescent,2024-01-17T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.38
351250,King Alfred Crescent,2024-01-17T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
351250,King Alfred Crescent,2024-01-17T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
351250,King Alfred Crescent,2024-01-17T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.3
351250,King Alfred Crescent,2024-01-17T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.3
351250,King Alfred Crescent,2024-01-17T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
351250,King Alfred Crescent,2024-01-17T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
351250,King Alfred Crescent,2024-01-17T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
351250,King Alfred Crescent,2024-01-17T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.19
351250,King Alfred Crescent,2024-01-17T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.91
351250,King Alfred Crescent,2024-01-17T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.34
351250,King Alfred Crescent,2024-01-17T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
351250,King Alfred Crescent,2024-01-17T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.6
351250,King Alfred Crescent,2024-01-17T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
351250,King Alfred Crescent,2024-01-17T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
351250,King Alfred Crescent,2024-01-17T21:20:00.000+00:00,transformer,,Temperature,C,18.8
351250,King Alfred Crescent,2024-01-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
351250,King Alfred Crescent,2024-01-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
351250,King Alfred Crescent,2024-01-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
351250,King Alfred Crescent,2024-01-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
351250,King Alfred Crescent,2024-01-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
351250,King Alfred Crescent,2024-01-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
351250,King Alfred Crescent,2024-01-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
351250,King Alfred Crescent,2024-01-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
351250,King Alfred Crescent,2024-01-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
351250,King Alfred Crescent,2024-01-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,30.4
351250,King Alfred Crescent,2024-01-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,26.96
351250,King Alfred Crescent,2024-01-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,31.38
351250,King Alfred Crescent,2024-01-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,53.9
351250,King Alfred Crescent,2024-01-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
351250,King Alfred Crescent,2024-01-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
351250,King Alfred Crescent,2024-01-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
351250,King Alfred Crescent,2024-01-17T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.19
351250,King Alfred Crescent,2024-01-17T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.83
351250,King Alfred Crescent,2024-01-17T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.33
351250,King Alfred Crescent,2024-01-17T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,20.27
351250,King Alfred Crescent,2024-01-17T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.12
351250,King Alfred Crescent,2024-01-17T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,19.27
351250,King Alfred Crescent,2024-01-17T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,38.3
351250,King Alfred Crescent,2024-01-17T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,87.5
351250,King Alfred Crescent,2024-01-17T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.4
351250,King Alfred Crescent,2024-01-17T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,84.6
351250,King Alfred Crescent,2024-01-17T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
351250,King Alfred Crescent,2024-01-17T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
351250,King Alfred Crescent,2024-01-17T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
351250,King Alfred Crescent,2024-01-17T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.49
351250,King Alfred Crescent,2024-01-17T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.62
351250,King Alfred Crescent,2024-01-17T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.56
351250,King Alfred Crescent,2024-01-17T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
351250,King Alfred Crescent,2024-01-17T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
351250,King Alfred Crescent,2024-01-17T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.3
351250,King Alfred Crescent,2024-01-17T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.5
351250,King Alfred Crescent,2024-01-17T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
351250,King Alfred Crescent,2024-01-17T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
351250,King Alfred Crescent,2024-01-17T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
351250,King Alfred Crescent,2024-01-17T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.7
351250,King Alfred Crescent,2024-01-17T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.61
351250,King Alfred Crescent,2024-01-17T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.06
351250,King Alfred Crescent,2024-01-17T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
351250,King Alfred Crescent,2024-01-17T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.1
351250,King Alfred Crescent,2024-01-17T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
351250,King Alfred Crescent,2024-01-17T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
351250,King Alfred Crescent,2024-01-17T21:10:00.000+00:00,transformer,,Temperature,C,18.9
351250,King Alfred Crescent,2024-01-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
351250,King Alfred Crescent,2024-01-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.86
351250,King Alfred Crescent,2024-01-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
351250,King Alfred Crescent,2024-01-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
351250,King Alfred Crescent,2024-01-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
351250,King Alfred Crescent,2024-01-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.7
351250,King Alfred Crescent,2024-01-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
351250,King Alfred Crescent,2024-01-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
351250,King Alfred Crescent,2024-01-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
351250,King Alfred Crescent,2024-01-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,28.47
351250,King Alfred Crescent,2024-01-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,25.36
351250,King Alfred Crescent,2024-01-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,29.89
351250,King Alfred Crescent,2024-01-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,50.4
351250,King Alfred Crescent,2024-01-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
351250,King Alfred Crescent,2024-01-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
351250,King Alfred Crescent,2024-01-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
351250,King Alfred Crescent,2024-01-17T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.32
351250,King Alfred Crescent,2024-01-17T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.04
351250,King Alfred Crescent,2024-01-17T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.84
351250,King Alfred Crescent,2024-01-17T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,21.07
351250,King Alfred Crescent,2024-01-17T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.46
351250,King Alfred Crescent,2024-01-17T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,20.85
351250,King Alfred Crescent,2024-01-17T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,52.4
351250,King Alfred Crescent,2024-01-17T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,91.9
351250,King Alfred Crescent,2024-01-17T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.0
351250,King Alfred Crescent,2024-01-17T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,90.4
351250,King Alfred Crescent,2024-01-17T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
351250,King Alfred Crescent,2024-01-17T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
351250,King Alfred Crescent,2024-01-17T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
351250,King Alfred Crescent,2024-01-17T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.82
351250,King Alfred Crescent,2024-01-17T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.6
351250,King Alfred Crescent,2024-01-17T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.75
351250,King Alfred Crescent,2024-01-17T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
351250,King Alfred Crescent,2024-01-17T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
351250,King Alfred Crescent,2024-01-17T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.4
351250,King Alfred Crescent,2024-01-17T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.0
351250,King Alfred Crescent,2024-01-17T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
351250,King Alfred Crescent,2024-01-17T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
351250,King Alfred Crescent,2024-01-17T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
351250,King Alfred Crescent,2024-01-17T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.59
351250,King Alfred Crescent,2024-01-17T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.44
351250,King Alfred Crescent,2024-01-17T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.11
351250,King Alfred Crescent,2024-01-17T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
351250,King Alfred Crescent,2024-01-17T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.5
351250,King Alfred Crescent,2024-01-17T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
351250,King Alfred Crescent,2024-01-17T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
351250,King Alfred Crescent,2024-01-17T21:00:00.000+00:00,transformer,,Temperature,C,18.9
351250,King Alfred Crescent,2024-01-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
351250,King Alfred Crescent,2024-01-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.78
351250,King Alfred Crescent,2024-01-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
351250,King Alfred Crescent,2024-01-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
351250,King Alfred Crescent,2024-01-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
351250,King Alfred Crescent,2024-01-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.56
351250,King Alfred Crescent,2024-01-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
351250,King Alfred Crescent,2024-01-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
351250,King Alfred Crescent,2024-01-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
351250,King Alfred Crescent,2024-01-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,29.47
351250,King Alfred Crescent,2024-01-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,23.5
351250,King Alfred Crescent,2024-01-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,30.71
351250,King Alfred Crescent,2024-01-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
351250,King Alfred Crescent,2024-01-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
351250,King Alfred Crescent,2024-01-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
351250,King Alfred Crescent,2024-01-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
351250,King Alfred Crescent,2024-01-17T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
351250,King Alfred Crescent,2024-01-17T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.41
351250,King Alfred Crescent,2024-01-17T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
351250,King Alfred Crescent,2024-01-17T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,19.81
351250,King Alfred Crescent,2024-01-17T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.36
351250,King Alfred Crescent,2024-01-17T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,17.66
351250,King Alfred Crescent,2024-01-17T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,39.5
351250,King Alfred Crescent,2024-01-17T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.5
351250,King Alfred Crescent,2024-01-17T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.0
351250,King Alfred Crescent,2024-01-17T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.0
351250,King Alfred Crescent,2024-01-17T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
351250,King Alfred Crescent,2024-01-17T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
351250,King Alfred Crescent,2024-01-17T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
351250,King Alfred Crescent,2024-01-17T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.4
351250,King Alfred Crescent,2024-01-17T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.1
351250,King Alfred Crescent,2024-01-17T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.61
351250,King Alfred Crescent,2024-01-17T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
351250,King Alfred Crescent,2024-01-17T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
351250,King Alfred Crescent,2024-01-17T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.9
351250,King Alfred Crescent,2024-01-17T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.0
351250,King Alfred Crescent,2024-01-17T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
351250,King Alfred Crescent,2024-01-17T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
351250,King Alfred Crescent,2024-01-17T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
351250,King Alfred Crescent,2024-01-17T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.21
351250,King Alfred Crescent,2024-01-17T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.29
351250,King Alfred Crescent,2024-01-17T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.73
351250,King Alfred Crescent,2024-01-17T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
351250,King Alfred Crescent,2024-01-17T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
351250,King Alfred Crescent,2024-01-17T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.3
351250,King Alfred Crescent,2024-01-17T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
351250,King Alfred Crescent,2024-01-17T20:50:00.000+00:00,transformer,,Temperature,C,18.9
351250,King Alfred Crescent,2024-01-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
351250,King Alfred Crescent,2024-01-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
351250,King Alfred Crescent,2024-01-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
351250,King Alfred Crescent,2024-01-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
351250,King Alfred Crescent,2024-01-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
351250,King Alfred Crescent,2024-01-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
351250,King Alfred Crescent,2024-01-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
351250,King Alfred Crescent,2024-01-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
351250,King Alfred Crescent,2024-01-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
351250,King Alfred Crescent,2024-01-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,27.42
351250,King Alfred Crescent,2024-01-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,25.76
351250,King Alfred Crescent,2024-01-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,26.99
351250,King Alfred Crescent,2024-01-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
351250,King Alfred Crescent,2024-01-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
351250,King Alfred Crescent,2024-01-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
351250,King Alfred Crescent,2024-01-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
351250,King Alfred Crescent,2024-01-17T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.07
351250,King Alfred Crescent,2024-01-17T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.33
351250,King Alfred Crescent,2024-01-17T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.91
351250,King Alfred Crescent,2024-01-17T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,23.16
351250,King Alfred Crescent,2024-01-17T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.59
351250,King Alfred Crescent,2024-01-17T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.6
351250,King Alfred Crescent,2024-01-17T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,43.0
351250,King Alfred Crescent,2024-01-17T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,99.4
351250,King Alfred Crescent,2024-01-17T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.9
351250,King Alfred Crescent,2024-01-17T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.1
351250,King Alfred Crescent,2024-01-17T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
351250,King Alfred Crescent,2024-01-17T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
351250,King Alfred Crescent,2024-01-17T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
351250,King Alfred Crescent,2024-01-17T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.26
351250,King Alfred Crescent,2024-01-17T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.73
351250,King Alfred Crescent,2024-01-17T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.97
351250,King Alfred Crescent,2024-01-17T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
351250,King Alfred Crescent,2024-01-17T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.2
351250,King Alfred Crescent,2024-01-17T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.4
351250,King Alfred Crescent,2024-01-17T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.5
351250,King Alfred Crescent,2024-01-17T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
351250,King Alfred Crescent,2024-01-17T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
351250,King Alfred Crescent,2024-01-17T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
351250,King Alfred Crescent,2024-01-17T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.18
351250,King Alfred Crescent,2024-01-17T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.9
351250,King Alfred Crescent,2024-01-17T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.59
351250,King Alfred Crescent,2024-01-17T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
351250,King Alfred Crescent,2024-01-17T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.7
351250,King Alfred Crescent,2024-01-17T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
351250,King Alfred Crescent,2024-01-17T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
351250,King Alfred Crescent,2024-01-17T20:40:00.000+00:00,transformer,,Temperature,C,18.9
351250,King Alfred Crescent,2024-01-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
351250,King Alfred Crescent,2024-01-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
351250,King Alfred Crescent,2024-01-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
351250,King Alfred Crescent,2024-01-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
351250,King Alfred Crescent,2024-01-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
351250,King Alfred Crescent,2024-01-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
351250,King Alfred Crescent,2024-01-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
351250,King Alfred Crescent,2024-01-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
351250,King Alfred Crescent,2024-01-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
351250,King Alfred Crescent,2024-01-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,31.61
351250,King Alfred Crescent,2024-01-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,27.22
