Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
351250,King Alfred Crescent,2024-01-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,24.15
351250,King Alfred Crescent,2024-01-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,53.1
351250,King Alfred Crescent,2024-01-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
351250,King Alfred Crescent,2024-01-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
351250,King Alfred Crescent,2024-01-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
351250,King Alfred Crescent,2024-01-17T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.51
351250,King Alfred Crescent,2024-01-17T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.12
351250,King Alfred Crescent,2024-01-17T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.43
351250,King Alfred Crescent,2024-01-17T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,22.23
351250,King Alfred Crescent,2024-01-17T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.05
351250,King Alfred Crescent,2024-01-17T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,18.06
351250,King Alfred Crescent,2024-01-17T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,40.6
351250,King Alfred Crescent,2024-01-17T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,95.3
351250,King Alfred Crescent,2024-01-17T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.4
351250,King Alfred Crescent,2024-01-17T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.4
351250,King Alfred Crescent,2024-01-17T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
351250,King Alfred Crescent,2024-01-17T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
351250,King Alfred Crescent,2024-01-17T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
351250,King Alfred Crescent,2024-01-17T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.22
351250,King Alfred Crescent,2024-01-17T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.16
351250,King Alfred Crescent,2024-01-17T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.99
351250,King Alfred Crescent,2024-01-17T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
351250,King Alfred Crescent,2024-01-17T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
351250,King Alfred Crescent,2024-01-17T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.4
351250,King Alfred Crescent,2024-01-17T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.6
351250,King Alfred Crescent,2024-01-17T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
351250,King Alfred Crescent,2024-01-17T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
351250,King Alfred Crescent,2024-01-17T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
351250,King Alfred Crescent,2024-01-17T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.95
351250,King Alfred Crescent,2024-01-17T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.57
351250,King Alfred Crescent,2024-01-17T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.48
351250,King Alfred Crescent,2024-01-17T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
351250,King Alfred Crescent,2024-01-17T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.7
351250,King Alfred Crescent,2024-01-17T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.2
351250,King Alfred Crescent,2024-01-17T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
351250,King Alfred Crescent,2024-01-17T20:30:00.000+00:00,transformer,,Temperature,C,18.9
351250,King Alfred Crescent,2024-01-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
351250,King Alfred Crescent,2024-01-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.65
351250,King Alfred Crescent,2024-01-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
351250,King Alfred Crescent,2024-01-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
351250,King Alfred Crescent,2024-01-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
351250,King Alfred Crescent,2024-01-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
351250,King Alfred Crescent,2024-01-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
351250,King Alfred Crescent,2024-01-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
351250,King Alfred Crescent,2024-01-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
351250,King Alfred Crescent,2024-01-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,30.39
351250,King Alfred Crescent,2024-01-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,25.78
351250,King Alfred Crescent,2024-01-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,27.53
351250,King Alfred Crescent,2024-01-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
351250,King Alfred Crescent,2024-01-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
351250,King Alfred Crescent,2024-01-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
351250,King Alfred Crescent,2024-01-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
351250,King Alfred Crescent,2024-01-17T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.34
351250,King Alfred Crescent,2024-01-17T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.96
351250,King Alfred Crescent,2024-01-17T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.44
351250,King Alfred Crescent,2024-01-17T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,18.27
351250,King Alfred Crescent,2024-01-17T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.63
351250,King Alfred Crescent,2024-01-17T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,18.77
351250,King Alfred Crescent,2024-01-17T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,39.2
351250,King Alfred Crescent,2024-01-17T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.0
351250,King Alfred Crescent,2024-01-17T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.2
351250,King Alfred Crescent,2024-01-17T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.8
351250,King Alfred Crescent,2024-01-17T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
351250,King Alfred Crescent,2024-01-17T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
351250,King Alfred Crescent,2024-01-17T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
351250,King Alfred Crescent,2024-01-17T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.57
351250,King Alfred Crescent,2024-01-17T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.34
351250,King Alfred Crescent,2024-01-17T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.41
351250,King Alfred Crescent,2024-01-17T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
351250,King Alfred Crescent,2024-01-17T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
351250,King Alfred Crescent,2024-01-17T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.9
351250,King Alfred Crescent,2024-01-17T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.4
351250,King Alfred Crescent,2024-01-17T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
351250,King Alfred Crescent,2024-01-17T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
351250,King Alfred Crescent,2024-01-17T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
351250,King Alfred Crescent,2024-01-17T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.09
351250,King Alfred Crescent,2024-01-17T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.84
351250,King Alfred Crescent,2024-01-17T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.12
351250,King Alfred Crescent,2024-01-17T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
351250,King Alfred Crescent,2024-01-17T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.3
351250,King Alfred Crescent,2024-01-17T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
351250,King Alfred Crescent,2024-01-17T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
351250,King Alfred Crescent,2024-01-17T20:20:00.000+00:00,transformer,,Temperature,C,19.0
351250,King Alfred Crescent,2024-01-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
351250,King Alfred Crescent,2024-01-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
351250,King Alfred Crescent,2024-01-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
351250,King Alfred Crescent,2024-01-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
351250,King Alfred Crescent,2024-01-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
351250,King Alfred Crescent,2024-01-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
351250,King Alfred Crescent,2024-01-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
351250,King Alfred Crescent,2024-01-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
351250,King Alfred Crescent,2024-01-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
351250,King Alfred Crescent,2024-01-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,25.92
351250,King Alfred Crescent,2024-01-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,25.8
351250,King Alfred Crescent,2024-01-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,28.3
351250,King Alfred Crescent,2024-01-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,50.4
351250,King Alfred Crescent,2024-01-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
351250,King Alfred Crescent,2024-01-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
351250,King Alfred Crescent,2024-01-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
351250,King Alfred Crescent,2024-01-17T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.06
351250,King Alfred Crescent,2024-01-17T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.07
351250,King Alfred Crescent,2024-01-17T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.38
351250,King Alfred Crescent,2024-01-17T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.97
351250,King Alfred Crescent,2024-01-17T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.78
351250,King Alfred Crescent,2024-01-17T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,22.52
351250,King Alfred Crescent,2024-01-17T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,41.0
351250,King Alfred Crescent,2024-01-17T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.4
351250,King Alfred Crescent,2024-01-17T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.8
351250,King Alfred Crescent,2024-01-17T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,96.5
351250,King Alfred Crescent,2024-01-17T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
351250,King Alfred Crescent,2024-01-17T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
351250,King Alfred Crescent,2024-01-17T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
351250,King Alfred Crescent,2024-01-17T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.21
351250,King Alfred Crescent,2024-01-17T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.52
351250,King Alfred Crescent,2024-01-17T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.75
351250,King Alfred Crescent,2024-01-17T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
351250,King Alfred Crescent,2024-01-17T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
351250,King Alfred Crescent,2024-01-17T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.2
351250,King Alfred Crescent,2024-01-17T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.6
351250,King Alfred Crescent,2024-01-17T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
351250,King Alfred Crescent,2024-01-17T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
351250,King Alfred Crescent,2024-01-17T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
351250,King Alfred Crescent,2024-01-17T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.96
351250,King Alfred Crescent,2024-01-17T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.54
351250,King Alfred Crescent,2024-01-17T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.6
351250,King Alfred Crescent,2024-01-17T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
351250,King Alfred Crescent,2024-01-17T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
351250,King Alfred Crescent,2024-01-17T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.1
351250,King Alfred Crescent,2024-01-17T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
351250,King Alfred Crescent,2024-01-17T20:10:00.000+00:00,transformer,,Temperature,C,19.0
351250,King Alfred Crescent,2024-01-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
351250,King Alfred Crescent,2024-01-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
351250,King Alfred Crescent,2024-01-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
351250,King Alfred Crescent,2024-01-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
351250,King Alfred Crescent,2024-01-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
351250,King Alfred Crescent,2024-01-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
351250,King Alfred Crescent,2024-01-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
351250,King Alfred Crescent,2024-01-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
351250,King Alfred Crescent,2024-01-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
351250,King Alfred Crescent,2024-01-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,23.15
351250,King Alfred Crescent,2024-01-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,23.84
351250,King Alfred Crescent,2024-01-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,31.86
351250,King Alfred Crescent,2024-01-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,55.7
351250,King Alfred Crescent,2024-01-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
351250,King Alfred Crescent,2024-01-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
351250,King Alfred Crescent,2024-01-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
351250,King Alfred Crescent,2024-01-17T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.88
351250,King Alfred Crescent,2024-01-17T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.99
351250,King Alfred Crescent,2024-01-17T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.05
351250,King Alfred Crescent,2024-01-17T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.42
351250,King Alfred Crescent,2024-01-17T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,17.44
351250,King Alfred Crescent,2024-01-17T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,25.33
351250,King Alfred Crescent,2024-01-17T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,45.5
351250,King Alfred Crescent,2024-01-17T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.6
351250,King Alfred Crescent,2024-01-17T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.2
351250,King Alfred Crescent,2024-01-17T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,107.4
351250,King Alfred Crescent,2024-01-17T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
351250,King Alfred Crescent,2024-01-17T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
351250,King Alfred Crescent,2024-01-17T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
351250,King Alfred Crescent,2024-01-17T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.7
351250,King Alfred Crescent,2024-01-17T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.75
351250,King Alfred Crescent,2024-01-17T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.42
351250,King Alfred Crescent,2024-01-17T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
351250,King Alfred Crescent,2024-01-17T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
351250,King Alfred Crescent,2024-01-17T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.1
351250,King Alfred Crescent,2024-01-17T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.2
351250,King Alfred Crescent,2024-01-17T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
351250,King Alfred Crescent,2024-01-17T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
351250,King Alfred Crescent,2024-01-17T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
351250,King Alfred Crescent,2024-01-17T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.9
351250,King Alfred Crescent,2024-01-17T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.98
351250,King Alfred Crescent,2024-01-17T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.47
351250,King Alfred Crescent,2024-01-17T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
351250,King Alfred Crescent,2024-01-17T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.8
351250,King Alfred Crescent,2024-01-17T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.5
351250,King Alfred Crescent,2024-01-17T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
351250,King Alfred Crescent,2024-01-17T20:00:00.000+00:00,transformer,,Temperature,C,19.0
351250,King Alfred Crescent,2024-01-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
351250,King Alfred Crescent,2024-01-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
351250,King Alfred Crescent,2024-01-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
351250,King Alfred Crescent,2024-01-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
351250,King Alfred Crescent,2024-01-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
351250,King Alfred Crescent,2024-01-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
351250,King Alfred Crescent,2024-01-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
351250,King Alfred Crescent,2024-01-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
351250,King Alfred Crescent,2024-01-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
351250,King Alfred Crescent,2024-01-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,25.02
351250,King Alfred Crescent,2024-01-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,29.16
351250,King Alfred Crescent,2024-01-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,35.23
351250,King Alfred Crescent,2024-01-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,56.7
351250,King Alfred Crescent,2024-01-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
351250,King Alfred Crescent,2024-01-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
351250,King Alfred Crescent,2024-01-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
351250,King Alfred Crescent,2024-01-17T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.2
351250,King Alfred Crescent,2024-01-17T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.91
351250,King Alfred Crescent,2024-01-17T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
351250,King Alfred Crescent,2024-01-17T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,16.56
351250,King Alfred Crescent,2024-01-17T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,16.37
351250,King Alfred Crescent,2024-01-17T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,24.87
351250,King Alfred Crescent,2024-01-17T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,45.2
351250,King Alfred Crescent,2024-01-17T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.9
351250,King Alfred Crescent,2024-01-17T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.1
351250,King Alfred Crescent,2024-01-17T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,105.5
351250,King Alfred Crescent,2024-01-17T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
351250,King Alfred Crescent,2024-01-17T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
351250,King Alfred Crescent,2024-01-17T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
351250,King Alfred Crescent,2024-01-17T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
351250,King Alfred Crescent,2024-01-17T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.97
351250,King Alfred Crescent,2024-01-17T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.26
351250,King Alfred Crescent,2024-01-17T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
351250,King Alfred Crescent,2024-01-17T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
351250,King Alfred Crescent,2024-01-17T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.3
351250,King Alfred Crescent,2024-01-17T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.8
351250,King Alfred Crescent,2024-01-17T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
351250,King Alfred Crescent,2024-01-17T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
351250,King Alfred Crescent,2024-01-17T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
351250,King Alfred Crescent,2024-01-17T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.42
351250,King Alfred Crescent,2024-01-17T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.69
351250,King Alfred Crescent,2024-01-17T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.61
351250,King Alfred Crescent,2024-01-17T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
351250,King Alfred Crescent,2024-01-17T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.2
351250,King Alfred Crescent,2024-01-17T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
351250,King Alfred Crescent,2024-01-17T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
351250,King Alfred Crescent,2024-01-17T19:50:00.000+00:00,transformer,,Temperature,C,19.0
351250,King Alfred Crescent,2024-01-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
351250,King Alfred Crescent,2024-01-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
351250,King Alfred Crescent,2024-01-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
351250,King Alfred Crescent,2024-01-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
351250,King Alfred Crescent,2024-01-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
351250,King Alfred Crescent,2024-01-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
351250,King Alfred Crescent,2024-01-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
351250,King Alfred Crescent,2024-01-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
351250,King Alfred Crescent,2024-01-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
351250,King Alfred Crescent,2024-01-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,25.98
351250,King Alfred Crescent,2024-01-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,28.03
351250,King Alfred Crescent,2024-01-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,34.74
351250,King Alfred Crescent,2024-01-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
351250,King Alfred Crescent,2024-01-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
351250,King Alfred Crescent,2024-01-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
351250,King Alfred Crescent,2024-01-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
351250,King Alfred Crescent,2024-01-17T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.54
351250,King Alfred Crescent,2024-01-17T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.4
351250,King Alfred Crescent,2024-01-17T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.35
351250,King Alfred Crescent,2024-01-17T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,16.27
351250,King Alfred Crescent,2024-01-17T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.12
351250,King Alfred Crescent,2024-01-17T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,23.43
351250,King Alfred Crescent,2024-01-17T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,47.7
351250,King Alfred Crescent,2024-01-17T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.1
351250,King Alfred Crescent,2024-01-17T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.5
351250,King Alfred Crescent,2024-01-17T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,99.1
351250,King Alfred Crescent,2024-01-17T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
351250,King Alfred Crescent,2024-01-17T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
351250,King Alfred Crescent,2024-01-17T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
351250,King Alfred Crescent,2024-01-17T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.79
351250,King Alfred Crescent,2024-01-17T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.65
351250,King Alfred Crescent,2024-01-17T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.45
351250,King Alfred Crescent,2024-01-17T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
351250,King Alfred Crescent,2024-01-17T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
351250,King Alfred Crescent,2024-01-17T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.5
351250,King Alfred Crescent,2024-01-17T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.1
351250,King Alfred Crescent,2024-01-17T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
351250,King Alfred Crescent,2024-01-17T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
351250,King Alfred Crescent,2024-01-17T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
351250,King Alfred Crescent,2024-01-17T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.2
351250,King Alfred Crescent,2024-01-17T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.93
351250,King Alfred Crescent,2024-01-17T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.41
351250,King Alfred Crescent,2024-01-17T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
351250,King Alfred Crescent,2024-01-17T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
351250,King Alfred Crescent,2024-01-17T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
351250,King Alfred Crescent,2024-01-17T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
351250,King Alfred Crescent,2024-01-17T19:40:00.000+00:00,transformer,,Temperature,C,19.1
351250,King Alfred Crescent,2024-01-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
351250,King Alfred Crescent,2024-01-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
351250,King Alfred Crescent,2024-01-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
351250,King Alfred Crescent,2024-01-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
351250,King Alfred Crescent,2024-01-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
351250,King Alfred Crescent,2024-01-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
351250,King Alfred Crescent,2024-01-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
351250,King Alfred Crescent,2024-01-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
351250,King Alfred Crescent,2024-01-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
351250,King Alfred Crescent,2024-01-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,24.26
351250,King Alfred Crescent,2024-01-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,24.7
351250,King Alfred Crescent,2024-01-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,35.3
351250,King Alfred Crescent,2024-01-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,64.8
351250,King Alfred Crescent,2024-01-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
351250,King Alfred Crescent,2024-01-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
351250,King Alfred Crescent,2024-01-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
351250,King Alfred Crescent,2024-01-17T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.19
351250,King Alfred Crescent,2024-01-17T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.78
351250,King Alfred Crescent,2024-01-17T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.22
351250,King Alfred Crescent,2024-01-17T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.77
351250,King Alfred Crescent,2024-01-17T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,16.55
351250,King Alfred Crescent,2024-01-17T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,20.0
351250,King Alfred Crescent,2024-01-17T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,35.8
351250,King Alfred Crescent,2024-01-17T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.7
351250,King Alfred Crescent,2024-01-17T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.5
351250,King Alfred Crescent,2024-01-17T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,85.5
351250,King Alfred Crescent,2024-01-17T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
351250,King Alfred Crescent,2024-01-17T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
351250,King Alfred Crescent,2024-01-17T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
351250,King Alfred Crescent,2024-01-17T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.49
351250,King Alfred Crescent,2024-01-17T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.14
351250,King Alfred Crescent,2024-01-17T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.73
351250,King Alfred Crescent,2024-01-17T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
351250,King Alfred Crescent,2024-01-17T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
351250,King Alfred Crescent,2024-01-17T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.5
351250,King Alfred Crescent,2024-01-17T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.4
351250,King Alfred Crescent,2024-01-17T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
351250,King Alfred Crescent,2024-01-17T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
351250,King Alfred Crescent,2024-01-17T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
351250,King Alfred Crescent,2024-01-17T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.99
351250,King Alfred Crescent,2024-01-17T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.83
351250,King Alfred Crescent,2024-01-17T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.21
351250,King Alfred Crescent,2024-01-17T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
351250,King Alfred Crescent,2024-01-17T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.5
351250,King Alfred Crescent,2024-01-17T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.1
351250,King Alfred Crescent,2024-01-17T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
351250,King Alfred Crescent,2024-01-17T19:30:00.000+00:00,transformer,,Temperature,C,19.0
351250,King Alfred Crescent,2024-01-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
351250,King Alfred Crescent,2024-01-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
351250,King Alfred Crescent,2024-01-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
351250,King Alfred Crescent,2024-01-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
351250,King Alfred Crescent,2024-01-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
351250,King Alfred Crescent,2024-01-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
351250,King Alfred Crescent,2024-01-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
351250,King Alfred Crescent,2024-01-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
351250,King Alfred Crescent,2024-01-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
351250,King Alfred Crescent,2024-01-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,23.25
351250,King Alfred Crescent,2024-01-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,28.52
351250,King Alfred Crescent,2024-01-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,33.94
351250,King Alfred Crescent,2024-01-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,60.7
351250,King Alfred Crescent,2024-01-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
351250,King Alfred Crescent,2024-01-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
351250,King Alfred Crescent,2024-01-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
351250,King Alfred Crescent,2024-01-17T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.18
351250,King Alfred Crescent,2024-01-17T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.59
351250,King Alfred Crescent,2024-01-17T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.27
351250,King Alfred Crescent,2024-01-17T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.25
351250,King Alfred Crescent,2024-01-17T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.98
351250,King Alfred Crescent,2024-01-17T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,16.72
351250,King Alfred Crescent,2024-01-17T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.7
351250,King Alfred Crescent,2024-01-17T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.4
351250,King Alfred Crescent,2024-01-17T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.2
351250,King Alfred Crescent,2024-01-17T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.0
351250,King Alfred Crescent,2024-01-17T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
351250,King Alfred Crescent,2024-01-17T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
351250,King Alfred Crescent,2024-01-17T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
351250,King Alfred Crescent,2024-01-17T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.47
351250,King Alfred Crescent,2024-01-17T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.77
351250,King Alfred Crescent,2024-01-17T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.31
351250,King Alfred Crescent,2024-01-17T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.8
351250,King Alfred Crescent,2024-01-17T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
351250,King Alfred Crescent,2024-01-17T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.2
351250,King Alfred Crescent,2024-01-17T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.5
351250,King Alfred Crescent,2024-01-17T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
351250,King Alfred Crescent,2024-01-17T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
351250,King Alfred Crescent,2024-01-17T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
351250,King Alfred Crescent,2024-01-17T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.23
351250,King Alfred Crescent,2024-01-17T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
351250,King Alfred Crescent,2024-01-17T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.8
351250,King Alfred Crescent,2024-01-17T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
351250,King Alfred Crescent,2024-01-17T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.8
351250,King Alfred Crescent,2024-01-17T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
351250,King Alfred Crescent,2024-01-17T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
351250,King Alfred Crescent,2024-01-17T19:20:00.000+00:00,transformer,,Temperature,C,19.0
351250,King Alfred Crescent,2024-01-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
351250,King Alfred Crescent,2024-01-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
351250,King Alfred Crescent,2024-01-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
351250,King Alfred Crescent,2024-01-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
351250,King Alfred Crescent,2024-01-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
351250,King Alfred Crescent,2024-01-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
351250,King Alfred Crescent,2024-01-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
351250,King Alfred Crescent,2024-01-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
351250,King Alfred Crescent,2024-01-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
351250,King Alfred Crescent,2024-01-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,24.95
351250,King Alfred Crescent,2024-01-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,28.75
351250,King Alfred Crescent,2024-01-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,33.83
351250,King Alfred Crescent,2024-01-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,58.5
351250,King Alfred Crescent,2024-01-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
351250,King Alfred Crescent,2024-01-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
351250,King Alfred Crescent,2024-01-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
351250,King Alfred Crescent,2024-01-17T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.66
351250,King Alfred Crescent,2024-01-17T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.7
351250,King Alfred Crescent,2024-01-17T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.36
351250,King Alfred Crescent,2024-01-17T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,16.97
351250,King Alfred Crescent,2024-01-17T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.88
351250,King Alfred Crescent,2024-01-17T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,21.35
351250,King Alfred Crescent,2024-01-17T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.6
351250,King Alfred Crescent,2024-01-17T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.2
351250,King Alfred Crescent,2024-01-17T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.8
351250,King Alfred Crescent,2024-01-17T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,91.4
351250,King Alfred Crescent,2024-01-17T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
351250,King Alfred Crescent,2024-01-17T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
351250,King Alfred Crescent,2024-01-17T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
351250,King Alfred Crescent,2024-01-17T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.34
351250,King Alfred Crescent,2024-01-17T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.96
351250,King Alfred Crescent,2024-01-17T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.49
351250,King Alfred Crescent,2024-01-17T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
351250,King Alfred Crescent,2024-01-17T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
351250,King Alfred Crescent,2024-01-17T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.1
351250,King Alfred Crescent,2024-01-17T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.5
351250,King Alfred Crescent,2024-01-17T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
351250,King Alfred Crescent,2024-01-17T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
351250,King Alfred Crescent,2024-01-17T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
351250,King Alfred Crescent,2024-01-17T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.35
351250,King Alfred Crescent,2024-01-17T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.23
351250,King Alfred Crescent,2024-01-17T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.74
351250,King Alfred Crescent,2024-01-17T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
351250,King Alfred Crescent,2024-01-17T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
351250,King Alfred Crescent,2024-01-17T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.6
351250,King Alfred Crescent,2024-01-17T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
351250,King Alfred Crescent,2024-01-17T19:10:00.000+00:00,transformer,,Temperature,C,18.9
351250,King Alfred Crescent,2024-01-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
351250,King Alfred Crescent,2024-01-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
351250,King Alfred Crescent,2024-01-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
351250,King Alfred Crescent,2024-01-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
351250,King Alfred Crescent,2024-01-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
351250,King Alfred Crescent,2024-01-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
351250,King Alfred Crescent,2024-01-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
351250,King Alfred Crescent,2024-01-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
351250,King Alfred Crescent,2024-01-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
351250,King Alfred Crescent,2024-01-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,26.66
351250,King Alfred Crescent,2024-01-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,28.08
351250,King Alfred Crescent,2024-01-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,40.58
351250,King Alfred Crescent,2024-01-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,67.7
351250,King Alfred Crescent,2024-01-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
351250,King Alfred Crescent,2024-01-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
351250,King Alfred Crescent,2024-01-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
351250,King Alfred Crescent,2024-01-17T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.83
351250,King Alfred Crescent,2024-01-17T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.64
351250,King Alfred Crescent,2024-01-17T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.47
351250,King Alfred Crescent,2024-01-17T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,17.43
351250,King Alfred Crescent,2024-01-17T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.97
351250,King Alfred Crescent,2024-01-17T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,23.81
351250,King Alfred Crescent,2024-01-17T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,47.7
351250,King Alfred Crescent,2024-01-17T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.4
351250,King Alfred Crescent,2024-01-17T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.8
351250,King Alfred Crescent,2024-01-17T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,102.6
351250,King Alfred Crescent,2024-01-17T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
351250,King Alfred Crescent,2024-01-17T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
351250,King Alfred Crescent,2024-01-17T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
351250,King Alfred Crescent,2024-01-17T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.52
351250,King Alfred Crescent,2024-01-17T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.56
351250,King Alfred Crescent,2024-01-17T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.01
351250,King Alfred Crescent,2024-01-17T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.9
351250,King Alfred Crescent,2024-01-17T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
351250,King Alfred Crescent,2024-01-17T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.4
351250,King Alfred Crescent,2024-01-17T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.8
351250,King Alfred Crescent,2024-01-17T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
351250,King Alfred Crescent,2024-01-17T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
351250,King Alfred Crescent,2024-01-17T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
351250,King Alfred Crescent,2024-01-17T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.82
351250,King Alfred Crescent,2024-01-17T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.05
351250,King Alfred Crescent,2024-01-17T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.2
351250,King Alfred Crescent,2024-01-17T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
351250,King Alfred Crescent,2024-01-17T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.0
351250,King Alfred Crescent,2024-01-17T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.3
351250,King Alfred Crescent,2024-01-17T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
351250,King Alfred Crescent,2024-01-17T19:00:00.000+00:00,transformer,,Temperature,C,18.9
351250,King Alfred Crescent,2024-01-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
351250,King Alfred Crescent,2024-01-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
351250,King Alfred Crescent,2024-01-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
351250,King Alfred Crescent,2024-01-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
351250,King Alfred Crescent,2024-01-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
351250,King Alfred Crescent,2024-01-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
351250,King Alfred Crescent,2024-01-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
351250,King Alfred Crescent,2024-01-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
351250,King Alfred Crescent,2024-01-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
351250,King Alfred Crescent,2024-01-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,27.77
351250,King Alfred Crescent,2024-01-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,27.57
351250,King Alfred Crescent,2024-01-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,43.02
351250,King Alfred Crescent,2024-01-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,72.9
351250,King Alfred Crescent,2024-01-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
351250,King Alfred Crescent,2024-01-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
351250,King Alfred Crescent,2024-01-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.8
351250,King Alfred Crescent,2024-01-17T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.3
351250,King Alfred Crescent,2024-01-17T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.34
351250,King Alfred Crescent,2024-01-17T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.45
351250,King Alfred Crescent,2024-01-17T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,17.05
351250,King Alfred Crescent,2024-01-17T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.03
351250,King Alfred Crescent,2024-01-17T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,25.1
351250,King Alfred Crescent,2024-01-17T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,46.5
351250,King Alfred Crescent,2024-01-17T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.8
351250,King Alfred Crescent,2024-01-17T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.8
351250,King Alfred Crescent,2024-01-17T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,107.4
351250,King Alfred Crescent,2024-01-17T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
351250,King Alfred Crescent,2024-01-17T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
351250,King Alfred Crescent,2024-01-17T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
351250,King Alfred Crescent,2024-01-17T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.98
351250,King Alfred Crescent,2024-01-17T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.57
351250,King Alfred Crescent,2024-01-17T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.87
351250,King Alfred Crescent,2024-01-17T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.1
351250,King Alfred Crescent,2024-01-17T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.8
351250,King Alfred Crescent,2024-01-17T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.9
351250,King Alfred Crescent,2024-01-17T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.1
351250,King Alfred Crescent,2024-01-17T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
351250,King Alfred Crescent,2024-01-17T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
351250,King Alfred Crescent,2024-01-17T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
351250,King Alfred Crescent,2024-01-17T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.81
351250,King Alfred Crescent,2024-01-17T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.77
351250,King Alfred Crescent,2024-01-17T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.94
351250,King Alfred Crescent,2024-01-17T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
351250,King Alfred Crescent,2024-01-17T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
351250,King Alfred Crescent,2024-01-17T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.1
351250,King Alfred Crescent,2024-01-17T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
351250,King Alfred Crescent,2024-01-17T18:50:00.000+00:00,transformer,,Temperature,C,18.9
351250,King Alfred Crescent,2024-01-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
351250,King Alfred Crescent,2024-01-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
351250,King Alfred Crescent,2024-01-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
351250,King Alfred Crescent,2024-01-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
351250,King Alfred Crescent,2024-01-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
