Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
351250,King Alfred Crescent,2024-01-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
351250,King Alfred Crescent,2024-01-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
351250,King Alfred Crescent,2024-01-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
351250,King Alfred Crescent,2024-01-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
351250,King Alfred Crescent,2024-01-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,28.84
351250,King Alfred Crescent,2024-01-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,31.36
351250,King Alfred Crescent,2024-01-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,39.91
351250,King Alfred Crescent,2024-01-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,60.9
351250,King Alfred Crescent,2024-01-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
351250,King Alfred Crescent,2024-01-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
351250,King Alfred Crescent,2024-01-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.4
351250,King Alfred Crescent,2024-01-17T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.93
351250,King Alfred Crescent,2024-01-17T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.61
351250,King Alfred Crescent,2024-01-17T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.88
351250,King Alfred Crescent,2024-01-17T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,18.12
351250,King Alfred Crescent,2024-01-17T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,17.73
351250,King Alfred Crescent,2024-01-17T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,22.69
351250,King Alfred Crescent,2024-01-17T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.4
351250,King Alfred Crescent,2024-01-17T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.9
351250,King Alfred Crescent,2024-01-17T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.4
351250,King Alfred Crescent,2024-01-17T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,97.2
351250,King Alfred Crescent,2024-01-17T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
351250,King Alfred Crescent,2024-01-17T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
351250,King Alfred Crescent,2024-01-17T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
351250,King Alfred Crescent,2024-01-17T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.87
351250,King Alfred Crescent,2024-01-17T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.65
351250,King Alfred Crescent,2024-01-17T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.61
351250,King Alfred Crescent,2024-01-17T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
351250,King Alfred Crescent,2024-01-17T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.2
351250,King Alfred Crescent,2024-01-17T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.2
351250,King Alfred Crescent,2024-01-17T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.4
351250,King Alfred Crescent,2024-01-17T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
351250,King Alfred Crescent,2024-01-17T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
351250,King Alfred Crescent,2024-01-17T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
351250,King Alfred Crescent,2024-01-17T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.09
351250,King Alfred Crescent,2024-01-17T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.81
351250,King Alfred Crescent,2024-01-17T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.21
351250,King Alfred Crescent,2024-01-17T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
351250,King Alfred Crescent,2024-01-17T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.6
351250,King Alfred Crescent,2024-01-17T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.1
351250,King Alfred Crescent,2024-01-17T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
351250,King Alfred Crescent,2024-01-17T18:40:00.000+00:00,transformer,,Temperature,C,18.7
351250,King Alfred Crescent,2024-01-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
351250,King Alfred Crescent,2024-01-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
351250,King Alfred Crescent,2024-01-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
351250,King Alfred Crescent,2024-01-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
351250,King Alfred Crescent,2024-01-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
351250,King Alfred Crescent,2024-01-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
351250,King Alfred Crescent,2024-01-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
351250,King Alfred Crescent,2024-01-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
351250,King Alfred Crescent,2024-01-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
351250,King Alfred Crescent,2024-01-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,30.08
351250,King Alfred Crescent,2024-01-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,32.2
351250,King Alfred Crescent,2024-01-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,35.52
351250,King Alfred Crescent,2024-01-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
351250,King Alfred Crescent,2024-01-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
351250,King Alfred Crescent,2024-01-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
351250,King Alfred Crescent,2024-01-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
351250,King Alfred Crescent,2024-01-17T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.82
351250,King Alfred Crescent,2024-01-17T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.46
351250,King Alfred Crescent,2024-01-17T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.31
351250,King Alfred Crescent,2024-01-17T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,21.09
351250,King Alfred Crescent,2024-01-17T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,18.61
351250,King Alfred Crescent,2024-01-17T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,23.66
351250,King Alfred Crescent,2024-01-17T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,35.7
351250,King Alfred Crescent,2024-01-17T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,91.0
351250,King Alfred Crescent,2024-01-17T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,79.1
351250,King Alfred Crescent,2024-01-17T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,100.6
351250,King Alfred Crescent,2024-01-17T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
351250,King Alfred Crescent,2024-01-17T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
351250,King Alfred Crescent,2024-01-17T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
351250,King Alfred Crescent,2024-01-17T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.76
351250,King Alfred Crescent,2024-01-17T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.19
351250,King Alfred Crescent,2024-01-17T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.27
351250,King Alfred Crescent,2024-01-17T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,45.4
351250,King Alfred Crescent,2024-01-17T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.0
351250,King Alfred Crescent,2024-01-17T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.1
351250,King Alfred Crescent,2024-01-17T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.9
351250,King Alfred Crescent,2024-01-17T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
351250,King Alfred Crescent,2024-01-17T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
351250,King Alfred Crescent,2024-01-17T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
351250,King Alfred Crescent,2024-01-17T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.39
351250,King Alfred Crescent,2024-01-17T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.94
351250,King Alfred Crescent,2024-01-17T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.8
351250,King Alfred Crescent,2024-01-17T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
351250,King Alfred Crescent,2024-01-17T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.5
351250,King Alfred Crescent,2024-01-17T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.5
351250,King Alfred Crescent,2024-01-17T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.3
351250,King Alfred Crescent,2024-01-17T18:30:00.000+00:00,transformer,,Temperature,C,18.6
351250,King Alfred Crescent,2024-01-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
351250,King Alfred Crescent,2024-01-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
351250,King Alfred Crescent,2024-01-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
351250,King Alfred Crescent,2024-01-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
351250,King Alfred Crescent,2024-01-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
351250,King Alfred Crescent,2024-01-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
351250,King Alfred Crescent,2024-01-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
351250,King Alfred Crescent,2024-01-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
351250,King Alfred Crescent,2024-01-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
351250,King Alfred Crescent,2024-01-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,31.24
351250,King Alfred Crescent,2024-01-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,39.74
351250,King Alfred Crescent,2024-01-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,36.73
351250,King Alfred Crescent,2024-01-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,58.9
351250,King Alfred Crescent,2024-01-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
351250,King Alfred Crescent,2024-01-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
351250,King Alfred Crescent,2024-01-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
351250,King Alfred Crescent,2024-01-17T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.0
351250,King Alfred Crescent,2024-01-17T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.04
351250,King Alfred Crescent,2024-01-17T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.66
351250,King Alfred Crescent,2024-01-17T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,24.9
351250,King Alfred Crescent,2024-01-17T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,18.25
351250,King Alfred Crescent,2024-01-17T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,22.57
351250,King Alfred Crescent,2024-01-17T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,41.0
351250,King Alfred Crescent,2024-01-17T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,106.4
351250,King Alfred Crescent,2024-01-17T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.6
351250,King Alfred Crescent,2024-01-17T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,96.3
351250,King Alfred Crescent,2024-01-17T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
351250,King Alfred Crescent,2024-01-17T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
351250,King Alfred Crescent,2024-01-17T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
351250,King Alfred Crescent,2024-01-17T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.5
351250,King Alfred Crescent,2024-01-17T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.9
351250,King Alfred Crescent,2024-01-17T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.82
351250,King Alfred Crescent,2024-01-17T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
351250,King Alfred Crescent,2024-01-17T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.8
351250,King Alfred Crescent,2024-01-17T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.0
351250,King Alfred Crescent,2024-01-17T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.7
351250,King Alfred Crescent,2024-01-17T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
351250,King Alfred Crescent,2024-01-17T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
351250,King Alfred Crescent,2024-01-17T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
351250,King Alfred Crescent,2024-01-17T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.29
351250,King Alfred Crescent,2024-01-17T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.39
351250,King Alfred Crescent,2024-01-17T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.91
351250,King Alfred Crescent,2024-01-17T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
351250,King Alfred Crescent,2024-01-17T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.3
351250,King Alfred Crescent,2024-01-17T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.7
351250,King Alfred Crescent,2024-01-17T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
351250,King Alfred Crescent,2024-01-17T18:20:00.000+00:00,transformer,,Temperature,C,18.5
351250,King Alfred Crescent,2024-01-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
351250,King Alfred Crescent,2024-01-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
351250,King Alfred Crescent,2024-01-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
351250,King Alfred Crescent,2024-01-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
351250,King Alfred Crescent,2024-01-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
351250,King Alfred Crescent,2024-01-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
351250,King Alfred Crescent,2024-01-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
351250,King Alfred Crescent,2024-01-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
351250,King Alfred Crescent,2024-01-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
351250,King Alfred Crescent,2024-01-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,37.69
351250,King Alfred Crescent,2024-01-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,34.54
351250,King Alfred Crescent,2024-01-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,36.3
351250,King Alfred Crescent,2024-01-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,53.8
351250,King Alfred Crescent,2024-01-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
351250,King Alfred Crescent,2024-01-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
351250,King Alfred Crescent,2024-01-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
351250,King Alfred Crescent,2024-01-17T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.81
351250,King Alfred Crescent,2024-01-17T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.36
351250,King Alfred Crescent,2024-01-17T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.69
351250,King Alfred Crescent,2024-01-17T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,24.36
351250,King Alfred Crescent,2024-01-17T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,18.02
351250,King Alfred Crescent,2024-01-17T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,22.43
351250,King Alfred Crescent,2024-01-17T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,39.7
351250,King Alfred Crescent,2024-01-17T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,104.0
351250,King Alfred Crescent,2024-01-17T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.6
351250,King Alfred Crescent,2024-01-17T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,96.3
351250,King Alfred Crescent,2024-01-17T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
351250,King Alfred Crescent,2024-01-17T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
351250,King Alfred Crescent,2024-01-17T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
351250,King Alfred Crescent,2024-01-17T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.41
351250,King Alfred Crescent,2024-01-17T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.75
351250,King Alfred Crescent,2024-01-17T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.26
351250,King Alfred Crescent,2024-01-17T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
351250,King Alfred Crescent,2024-01-17T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
351250,King Alfred Crescent,2024-01-17T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.6
351250,King Alfred Crescent,2024-01-17T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.9
351250,King Alfred Crescent,2024-01-17T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
351250,King Alfred Crescent,2024-01-17T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
351250,King Alfred Crescent,2024-01-17T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
351250,King Alfred Crescent,2024-01-17T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.89
351250,King Alfred Crescent,2024-01-17T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.96
351250,King Alfred Crescent,2024-01-17T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.58
351250,King Alfred Crescent,2024-01-17T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
351250,King Alfred Crescent,2024-01-17T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.9
351250,King Alfred Crescent,2024-01-17T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
351250,King Alfred Crescent,2024-01-17T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
351250,King Alfred Crescent,2024-01-17T18:10:00.000+00:00,transformer,,Temperature,C,18.3
351250,King Alfred Crescent,2024-01-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
351250,King Alfred Crescent,2024-01-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
351250,King Alfred Crescent,2024-01-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
351250,King Alfred Crescent,2024-01-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
351250,King Alfred Crescent,2024-01-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
351250,King Alfred Crescent,2024-01-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
351250,King Alfred Crescent,2024-01-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
351250,King Alfred Crescent,2024-01-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
351250,King Alfred Crescent,2024-01-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
351250,King Alfred Crescent,2024-01-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,34.66
351250,King Alfred Crescent,2024-01-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,30.73
351250,King Alfred Crescent,2024-01-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,37.27
351250,King Alfred Crescent,2024-01-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
351250,King Alfred Crescent,2024-01-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
351250,King Alfred Crescent,2024-01-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
351250,King Alfred Crescent,2024-01-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
351250,King Alfred Crescent,2024-01-17T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.55
351250,King Alfred Crescent,2024-01-17T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.23
351250,King Alfred Crescent,2024-01-17T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.6
351250,King Alfred Crescent,2024-01-17T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,27.31
351250,King Alfred Crescent,2024-01-17T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.67
351250,King Alfred Crescent,2024-01-17T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,26.59
351250,King Alfred Crescent,2024-01-17T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,56.4
351250,King Alfred Crescent,2024-01-17T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,116.1
351250,King Alfred Crescent,2024-01-17T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.8
351250,King Alfred Crescent,2024-01-17T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,113.5
351250,King Alfred Crescent,2024-01-17T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
351250,King Alfred Crescent,2024-01-17T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
351250,King Alfred Crescent,2024-01-17T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
351250,King Alfred Crescent,2024-01-17T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.64
351250,King Alfred Crescent,2024-01-17T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.82
351250,King Alfred Crescent,2024-01-17T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.03
351250,King Alfred Crescent,2024-01-17T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
351250,King Alfred Crescent,2024-01-17T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.5
351250,King Alfred Crescent,2024-01-17T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.5
351250,King Alfred Crescent,2024-01-17T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.8
351250,King Alfred Crescent,2024-01-17T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
351250,King Alfred Crescent,2024-01-17T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
351250,King Alfred Crescent,2024-01-17T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
351250,King Alfred Crescent,2024-01-17T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.57
351250,King Alfred Crescent,2024-01-17T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.14
351250,King Alfred Crescent,2024-01-17T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.22
351250,King Alfred Crescent,2024-01-17T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
351250,King Alfred Crescent,2024-01-17T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.5
351250,King Alfred Crescent,2024-01-17T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
351250,King Alfred Crescent,2024-01-17T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
351250,King Alfred Crescent,2024-01-17T18:00:00.000+00:00,transformer,,Temperature,C,18.2
351250,King Alfred Crescent,2024-01-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
351250,King Alfred Crescent,2024-01-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
351250,King Alfred Crescent,2024-01-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
351250,King Alfred Crescent,2024-01-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
351250,King Alfred Crescent,2024-01-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
351250,King Alfred Crescent,2024-01-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
351250,King Alfred Crescent,2024-01-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
351250,King Alfred Crescent,2024-01-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
351250,King Alfred Crescent,2024-01-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
351250,King Alfred Crescent,2024-01-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,37.52
351250,King Alfred Crescent,2024-01-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,24.63
351250,King Alfred Crescent,2024-01-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,39.84
351250,King Alfred Crescent,2024-01-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,78.1
351250,King Alfred Crescent,2024-01-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
351250,King Alfred Crescent,2024-01-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
351250,King Alfred Crescent,2024-01-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
351250,King Alfred Crescent,2024-01-17T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
351250,King Alfred Crescent,2024-01-17T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.24
351250,King Alfred Crescent,2024-01-17T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
351250,King Alfred Crescent,2024-01-17T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,28.67
351250,King Alfred Crescent,2024-01-17T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.54
351250,King Alfred Crescent,2024-01-17T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,26.33
351250,King Alfred Crescent,2024-01-17T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,69.2
351250,King Alfred Crescent,2024-01-17T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,121.9
351250,King Alfred Crescent,2024-01-17T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.1
351250,King Alfred Crescent,2024-01-17T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,113.1
351250,King Alfred Crescent,2024-01-17T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
351250,King Alfred Crescent,2024-01-17T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
351250,King Alfred Crescent,2024-01-17T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
351250,King Alfred Crescent,2024-01-17T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.19
351250,King Alfred Crescent,2024-01-17T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.48
351250,King Alfred Crescent,2024-01-17T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.93
351250,King Alfred Crescent,2024-01-17T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
351250,King Alfred Crescent,2024-01-17T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.7
351250,King Alfred Crescent,2024-01-17T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.6
351250,King Alfred Crescent,2024-01-17T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.6
351250,King Alfred Crescent,2024-01-17T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
351250,King Alfred Crescent,2024-01-17T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
351250,King Alfred Crescent,2024-01-17T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
351250,King Alfred Crescent,2024-01-17T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.34
351250,King Alfred Crescent,2024-01-17T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.83
351250,King Alfred Crescent,2024-01-17T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.75
351250,King Alfred Crescent,2024-01-17T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
351250,King Alfred Crescent,2024-01-17T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
351250,King Alfred Crescent,2024-01-17T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
351250,King Alfred Crescent,2024-01-17T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
351250,King Alfred Crescent,2024-01-17T17:50:00.000+00:00,transformer,,Temperature,C,18.0
351250,King Alfred Crescent,2024-01-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
351250,King Alfred Crescent,2024-01-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
351250,King Alfred Crescent,2024-01-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
351250,King Alfred Crescent,2024-01-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
351250,King Alfred Crescent,2024-01-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
351250,King Alfred Crescent,2024-01-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
351250,King Alfred Crescent,2024-01-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
351250,King Alfred Crescent,2024-01-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
351250,King Alfred Crescent,2024-01-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
351250,King Alfred Crescent,2024-01-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,38.2
351250,King Alfred Crescent,2024-01-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,23.85
351250,King Alfred Crescent,2024-01-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,40.0
351250,King Alfred Crescent,2024-01-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,81.4
351250,King Alfred Crescent,2024-01-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
351250,King Alfred Crescent,2024-01-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
351250,King Alfred Crescent,2024-01-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
351250,King Alfred Crescent,2024-01-17T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.3
351250,King Alfred Crescent,2024-01-17T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.02
351250,King Alfred Crescent,2024-01-17T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.05
351250,King Alfred Crescent,2024-01-17T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,28.21
351250,King Alfred Crescent,2024-01-17T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,16.71
351250,King Alfred Crescent,2024-01-17T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,19.55
351250,King Alfred Crescent,2024-01-17T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,54.5
351250,King Alfred Crescent,2024-01-17T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,120.1
351250,King Alfred Crescent,2024-01-17T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.6
351250,King Alfred Crescent,2024-01-17T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,84.2
351250,King Alfred Crescent,2024-01-17T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
351250,King Alfred Crescent,2024-01-17T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
351250,King Alfred Crescent,2024-01-17T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
351250,King Alfred Crescent,2024-01-17T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.99
351250,King Alfred Crescent,2024-01-17T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.48
351250,King Alfred Crescent,2024-01-17T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.69
351250,King Alfred Crescent,2024-01-17T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
351250,King Alfred Crescent,2024-01-17T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.7
351250,King Alfred Crescent,2024-01-17T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.6
351250,King Alfred Crescent,2024-01-17T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.5
351250,King Alfred Crescent,2024-01-17T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
351250,King Alfred Crescent,2024-01-17T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
351250,King Alfred Crescent,2024-01-17T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
351250,King Alfred Crescent,2024-01-17T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.7
351250,King Alfred Crescent,2024-01-17T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.58
351250,King Alfred Crescent,2024-01-17T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.86
351250,King Alfred Crescent,2024-01-17T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
351250,King Alfred Crescent,2024-01-17T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.9
351250,King Alfred Crescent,2024-01-17T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
351250,King Alfred Crescent,2024-01-17T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.3
351250,King Alfred Crescent,2024-01-17T17:40:00.000+00:00,transformer,,Temperature,C,17.9
351250,King Alfred Crescent,2024-01-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
351250,King Alfred Crescent,2024-01-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.43
351250,King Alfred Crescent,2024-01-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
351250,King Alfred Crescent,2024-01-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
351250,King Alfred Crescent,2024-01-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
351250,King Alfred Crescent,2024-01-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
351250,King Alfred Crescent,2024-01-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
351250,King Alfred Crescent,2024-01-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
351250,King Alfred Crescent,2024-01-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
351250,King Alfred Crescent,2024-01-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,36.9
351250,King Alfred Crescent,2024-01-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,27.77
351250,King Alfred Crescent,2024-01-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,33.1
351250,King Alfred Crescent,2024-01-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,60.8
351250,King Alfred Crescent,2024-01-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
351250,King Alfred Crescent,2024-01-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
351250,King Alfred Crescent,2024-01-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
351250,King Alfred Crescent,2024-01-17T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.64
351250,King Alfred Crescent,2024-01-17T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.48
351250,King Alfred Crescent,2024-01-17T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.56
351250,King Alfred Crescent,2024-01-17T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,26.87
351250,King Alfred Crescent,2024-01-17T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.59
351250,King Alfred Crescent,2024-01-17T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.58
351250,King Alfred Crescent,2024-01-17T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,53.7
351250,King Alfred Crescent,2024-01-17T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,114.3
351250,King Alfred Crescent,2024-01-17T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.2
351250,King Alfred Crescent,2024-01-17T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.2
351250,King Alfred Crescent,2024-01-17T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
351250,King Alfred Crescent,2024-01-17T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
351250,King Alfred Crescent,2024-01-17T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
351250,King Alfred Crescent,2024-01-17T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.25
351250,King Alfred Crescent,2024-01-17T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.29
351250,King Alfred Crescent,2024-01-17T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.92
351250,King Alfred Crescent,2024-01-17T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
351250,King Alfred Crescent,2024-01-17T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
351250,King Alfred Crescent,2024-01-17T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.7
351250,King Alfred Crescent,2024-01-17T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.1
351250,King Alfred Crescent,2024-01-17T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
351250,King Alfred Crescent,2024-01-17T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
351250,King Alfred Crescent,2024-01-17T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
351250,King Alfred Crescent,2024-01-17T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.75
351250,King Alfred Crescent,2024-01-17T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.04
351250,King Alfred Crescent,2024-01-17T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.21
351250,King Alfred Crescent,2024-01-17T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
351250,King Alfred Crescent,2024-01-17T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.8
351250,King Alfred Crescent,2024-01-17T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
351250,King Alfred Crescent,2024-01-17T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
351250,King Alfred Crescent,2024-01-17T17:30:00.000+00:00,transformer,,Temperature,C,17.8
351250,King Alfred Crescent,2024-01-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
351250,King Alfred Crescent,2024-01-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.31
351250,King Alfred Crescent,2024-01-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
351250,King Alfred Crescent,2024-01-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
351250,King Alfred Crescent,2024-01-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
351250,King Alfred Crescent,2024-01-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
351250,King Alfred Crescent,2024-01-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
351250,King Alfred Crescent,2024-01-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
351250,King Alfred Crescent,2024-01-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
351250,King Alfred Crescent,2024-01-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,35.88
351250,King Alfred Crescent,2024-01-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,24.92
351250,King Alfred Crescent,2024-01-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,28.71
351250,King Alfred Crescent,2024-01-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,60.6
351250,King Alfred Crescent,2024-01-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
351250,King Alfred Crescent,2024-01-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
351250,King Alfred Crescent,2024-01-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
351250,King Alfred Crescent,2024-01-17T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.55
351250,King Alfred Crescent,2024-01-17T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.04
351250,King Alfred Crescent,2024-01-17T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.78
351250,King Alfred Crescent,2024-01-17T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,25.23
351250,King Alfred Crescent,2024-01-17T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,16.57
351250,King Alfred Crescent,2024-01-17T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,19.9
351250,King Alfred Crescent,2024-01-17T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,49.1
351250,King Alfred Crescent,2024-01-17T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,108.2
351250,King Alfred Crescent,2024-01-17T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.2
351250,King Alfred Crescent,2024-01-17T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,86.2
351250,King Alfred Crescent,2024-01-17T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
351250,King Alfred Crescent,2024-01-17T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
351250,King Alfred Crescent,2024-01-17T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
351250,King Alfred Crescent,2024-01-17T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.78
351250,King Alfred Crescent,2024-01-17T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.08
351250,King Alfred Crescent,2024-01-17T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.75
351250,King Alfred Crescent,2024-01-17T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
351250,King Alfred Crescent,2024-01-17T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
351250,King Alfred Crescent,2024-01-17T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.1
351250,King Alfred Crescent,2024-01-17T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.5
351250,King Alfred Crescent,2024-01-17T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
351250,King Alfred Crescent,2024-01-17T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
351250,King Alfred Crescent,2024-01-17T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
351250,King Alfred Crescent,2024-01-17T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.71
351250,King Alfred Crescent,2024-01-17T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.12
351250,King Alfred Crescent,2024-01-17T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.73
351250,King Alfred Crescent,2024-01-17T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
351250,King Alfred Crescent,2024-01-17T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.8
351250,King Alfred Crescent,2024-01-17T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
351250,King Alfred Crescent,2024-01-17T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.1
351250,King Alfred Crescent,2024-01-17T17:20:00.000+00:00,transformer,,Temperature,C,17.7
351250,King Alfred Crescent,2024-01-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
351250,King Alfred Crescent,2024-01-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
351250,King Alfred Crescent,2024-01-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
351250,King Alfred Crescent,2024-01-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
351250,King Alfred Crescent,2024-01-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
351250,King Alfred Crescent,2024-01-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
351250,King Alfred Crescent,2024-01-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
351250,King Alfred Crescent,2024-01-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
351250,King Alfred Crescent,2024-01-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
351250,King Alfred Crescent,2024-01-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,33.72
351250,King Alfred Crescent,2024-01-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,27.77
351250,King Alfred Crescent,2024-01-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,31.39
351250,King Alfred Crescent,2024-01-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,54.7
351250,King Alfred Crescent,2024-01-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
351250,King Alfred Crescent,2024-01-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
351250,King Alfred Crescent,2024-01-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
351250,King Alfred Crescent,2024-01-17T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.58
351250,King Alfred Crescent,2024-01-17T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.26
351250,King Alfred Crescent,2024-01-17T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.66
351250,King Alfred Crescent,2024-01-17T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,21.76
351250,King Alfred Crescent,2024-01-17T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,16.89
351250,King Alfred Crescent,2024-01-17T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,18.97
351250,King Alfred Crescent,2024-01-17T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,39.1
351250,King Alfred Crescent,2024-01-17T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,93.3
351250,King Alfred Crescent,2024-01-17T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.3
351250,King Alfred Crescent,2024-01-17T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,83.0
351250,King Alfred Crescent,2024-01-17T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
351250,King Alfred Crescent,2024-01-17T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
351250,King Alfred Crescent,2024-01-17T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
351250,King Alfred Crescent,2024-01-17T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.68
351250,King Alfred Crescent,2024-01-17T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.3
351250,King Alfred Crescent,2024-01-17T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.23
351250,King Alfred Crescent,2024-01-17T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
351250,King Alfred Crescent,2024-01-17T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
351250,King Alfred Crescent,2024-01-17T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.2
351250,King Alfred Crescent,2024-01-17T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
351250,King Alfred Crescent,2024-01-17T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
351250,King Alfred Crescent,2024-01-17T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
351250,King Alfred Crescent,2024-01-17T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
351250,King Alfred Crescent,2024-01-17T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.52
351250,King Alfred Crescent,2024-01-17T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.06
351250,King Alfred Crescent,2024-01-17T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.81
351250,King Alfred Crescent,2024-01-17T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
351250,King Alfred Crescent,2024-01-17T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.9
351250,King Alfred Crescent,2024-01-17T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
351250,King Alfred Crescent,2024-01-17T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.1
351250,King Alfred Crescent,2024-01-17T17:10:00.000+00:00,transformer,,Temperature,C,17.6
351250,King Alfred Crescent,2024-01-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
351250,King Alfred Crescent,2024-01-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
351250,King Alfred Crescent,2024-01-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
351250,King Alfred Crescent,2024-01-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
351250,King Alfred Crescent,2024-01-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
351250,King Alfred Crescent,2024-01-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
351250,King Alfred Crescent,2024-01-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
351250,King Alfred Crescent,2024-01-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
351250,King Alfred Crescent,2024-01-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
351250,King Alfred Crescent,2024-01-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,29.96
351250,King Alfred Crescent,2024-01-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,28.26
351250,King Alfred Crescent,2024-01-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,31.02
351250,King Alfred Crescent,2024-01-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,48.3
351250,King Alfred Crescent,2024-01-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
351250,King Alfred Crescent,2024-01-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
351250,King Alfred Crescent,2024-01-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
351250,King Alfred Crescent,2024-01-17T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.91
351250,King Alfred Crescent,2024-01-17T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.26
351250,King Alfred Crescent,2024-01-17T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.88
351250,King Alfred Crescent,2024-01-17T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,20.39
351250,King Alfred Crescent,2024-01-17T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.47
351250,King Alfred Crescent,2024-01-17T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.3
351250,King Alfred Crescent,2024-01-17T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,37.9
351250,King Alfred Crescent,2024-01-17T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,88.2
351250,King Alfred Crescent,2024-01-17T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.6
351250,King Alfred Crescent,2024-01-17T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.0
351250,King Alfred Crescent,2024-01-17T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
351250,King Alfred Crescent,2024-01-17T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
351250,King Alfred Crescent,2024-01-17T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
351250,King Alfred Crescent,2024-01-17T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.4
351250,King Alfred Crescent,2024-01-17T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.3
351250,King Alfred Crescent,2024-01-17T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.38
351250,King Alfred Crescent,2024-01-17T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
351250,King Alfred Crescent,2024-01-17T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.9
351250,King Alfred Crescent,2024-01-17T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.8
351250,King Alfred Crescent,2024-01-17T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.1
351250,King Alfred Crescent,2024-01-17T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
351250,King Alfred Crescent,2024-01-17T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
351250,King Alfred Crescent,2024-01-17T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
351250,King Alfred Crescent,2024-01-17T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.16
351250,King Alfred Crescent,2024-01-17T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.67
351250,King Alfred Crescent,2024-01-17T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.77
351250,King Alfred Crescent,2024-01-17T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
351250,King Alfred Crescent,2024-01-17T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
351250,King Alfred Crescent,2024-01-17T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.7
