Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
351250,King Alfred Crescent,2024-01-17T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
351250,King Alfred Crescent,2024-01-17T17:00:00.000+00:00,transformer,,Temperature,C,17.5
351250,King Alfred Crescent,2024-01-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
351250,King Alfred Crescent,2024-01-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.24
351250,King Alfred Crescent,2024-01-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
351250,King Alfred Crescent,2024-01-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
351250,King Alfred Crescent,2024-01-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
351250,King Alfred Crescent,2024-01-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
351250,King Alfred Crescent,2024-01-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
351250,King Alfred Crescent,2024-01-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
351250,King Alfred Crescent,2024-01-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
351250,King Alfred Crescent,2024-01-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,30.94
351250,King Alfred Crescent,2024-01-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,26.44
351250,King Alfred Crescent,2024-01-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,25.45
351250,King Alfred Crescent,2024-01-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,50.5
351250,King Alfred Crescent,2024-01-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
351250,King Alfred Crescent,2024-01-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
351250,King Alfred Crescent,2024-01-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
351250,King Alfred Crescent,2024-01-17T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.53
351250,King Alfred Crescent,2024-01-17T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.19
351250,King Alfred Crescent,2024-01-17T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.09
351250,King Alfred Crescent,2024-01-17T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,17.63
351250,King Alfred Crescent,2024-01-17T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,17.11
351250,King Alfred Crescent,2024-01-17T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.59
351250,King Alfred Crescent,2024-01-17T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.1
351250,King Alfred Crescent,2024-01-17T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.3
351250,King Alfred Crescent,2024-01-17T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.7
351250,King Alfred Crescent,2024-01-17T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.4
351250,King Alfred Crescent,2024-01-17T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
351250,King Alfred Crescent,2024-01-17T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
351250,King Alfred Crescent,2024-01-17T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
351250,King Alfred Crescent,2024-01-17T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.48
351250,King Alfred Crescent,2024-01-17T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.36
351250,King Alfred Crescent,2024-01-17T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.72
351250,King Alfred Crescent,2024-01-17T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
351250,King Alfred Crescent,2024-01-17T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
351250,King Alfred Crescent,2024-01-17T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.6
351250,King Alfred Crescent,2024-01-17T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.7
351250,King Alfred Crescent,2024-01-17T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
351250,King Alfred Crescent,2024-01-17T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
351250,King Alfred Crescent,2024-01-17T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
351250,King Alfred Crescent,2024-01-17T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.53
351250,King Alfred Crescent,2024-01-17T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.95
351250,King Alfred Crescent,2024-01-17T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.19
351250,King Alfred Crescent,2024-01-17T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
351250,King Alfred Crescent,2024-01-17T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.7
351250,King Alfred Crescent,2024-01-17T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.1
351250,King Alfred Crescent,2024-01-17T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
351250,King Alfred Crescent,2024-01-17T16:50:00.000+00:00,transformer,,Temperature,C,17.4
351250,King Alfred Crescent,2024-01-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
351250,King Alfred Crescent,2024-01-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.37
351250,King Alfred Crescent,2024-01-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
351250,King Alfred Crescent,2024-01-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
351250,King Alfred Crescent,2024-01-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
351250,King Alfred Crescent,2024-01-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
351250,King Alfred Crescent,2024-01-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
351250,King Alfred Crescent,2024-01-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
351250,King Alfred Crescent,2024-01-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
351250,King Alfred Crescent,2024-01-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,28.64
351250,King Alfred Crescent,2024-01-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,30.41
351250,King Alfred Crescent,2024-01-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,26.5
351250,King Alfred Crescent,2024-01-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
351250,King Alfred Crescent,2024-01-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
351250,King Alfred Crescent,2024-01-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
351250,King Alfred Crescent,2024-01-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
351250,King Alfred Crescent,2024-01-17T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.74
351250,King Alfred Crescent,2024-01-17T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.27
351250,King Alfred Crescent,2024-01-17T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
351250,King Alfred Crescent,2024-01-17T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,17.53
351250,King Alfred Crescent,2024-01-17T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.3
351250,King Alfred Crescent,2024-01-17T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.75
351250,King Alfred Crescent,2024-01-17T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.4
351250,King Alfred Crescent,2024-01-17T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.5
351250,King Alfred Crescent,2024-01-17T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.8
351250,King Alfred Crescent,2024-01-17T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.4
351250,King Alfred Crescent,2024-01-17T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
351250,King Alfred Crescent,2024-01-17T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
351250,King Alfred Crescent,2024-01-17T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
351250,King Alfred Crescent,2024-01-17T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.96
351250,King Alfred Crescent,2024-01-17T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.24
351250,King Alfred Crescent,2024-01-17T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.42
351250,King Alfred Crescent,2024-01-17T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
351250,King Alfred Crescent,2024-01-17T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
351250,King Alfred Crescent,2024-01-17T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.8
351250,King Alfred Crescent,2024-01-17T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.1
351250,King Alfred Crescent,2024-01-17T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
351250,King Alfred Crescent,2024-01-17T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
351250,King Alfred Crescent,2024-01-17T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
351250,King Alfred Crescent,2024-01-17T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.52
351250,King Alfred Crescent,2024-01-17T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.79
351250,King Alfred Crescent,2024-01-17T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.58
351250,King Alfred Crescent,2024-01-17T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,46.7
351250,King Alfred Crescent,2024-01-17T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.9
351250,King Alfred Crescent,2024-01-17T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.7
351250,King Alfred Crescent,2024-01-17T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
351250,King Alfred Crescent,2024-01-17T16:40:00.000+00:00,transformer,,Temperature,C,17.3
351250,King Alfred Crescent,2024-01-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
351250,King Alfred Crescent,2024-01-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.66
351250,King Alfred Crescent,2024-01-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
351250,King Alfred Crescent,2024-01-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.14
351250,King Alfred Crescent,2024-01-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
351250,King Alfred Crescent,2024-01-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.32
351250,King Alfred Crescent,2024-01-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
351250,King Alfred Crescent,2024-01-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
351250,King Alfred Crescent,2024-01-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
351250,King Alfred Crescent,2024-01-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,26.01
351250,King Alfred Crescent,2024-01-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,34.33
351250,King Alfred Crescent,2024-01-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,27.75
351250,King Alfred Crescent,2024-01-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
351250,King Alfred Crescent,2024-01-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
351250,King Alfred Crescent,2024-01-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
351250,King Alfred Crescent,2024-01-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
351250,King Alfred Crescent,2024-01-17T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.58
351250,King Alfred Crescent,2024-01-17T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.21
351250,King Alfred Crescent,2024-01-17T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.23
351250,King Alfred Crescent,2024-01-17T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.01
351250,King Alfred Crescent,2024-01-17T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.52
351250,King Alfred Crescent,2024-01-17T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,20.06
351250,King Alfred Crescent,2024-01-17T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,39.4
351250,King Alfred Crescent,2024-01-17T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.1
351250,King Alfred Crescent,2024-01-17T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.4
351250,King Alfred Crescent,2024-01-17T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,87.0
351250,King Alfred Crescent,2024-01-17T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
351250,King Alfred Crescent,2024-01-17T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
351250,King Alfred Crescent,2024-01-17T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
351250,King Alfred Crescent,2024-01-17T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.61
351250,King Alfred Crescent,2024-01-17T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.79
351250,King Alfred Crescent,2024-01-17T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.52
351250,King Alfred Crescent,2024-01-17T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
351250,King Alfred Crescent,2024-01-17T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
351250,King Alfred Crescent,2024-01-17T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.7
351250,King Alfred Crescent,2024-01-17T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.8
351250,King Alfred Crescent,2024-01-17T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
351250,King Alfred Crescent,2024-01-17T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
351250,King Alfred Crescent,2024-01-17T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
351250,King Alfred Crescent,2024-01-17T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.9
351250,King Alfred Crescent,2024-01-17T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.48
351250,King Alfred Crescent,2024-01-17T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.47
351250,King Alfred Crescent,2024-01-17T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.1
351250,King Alfred Crescent,2024-01-17T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.5
351250,King Alfred Crescent,2024-01-17T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.2
351250,King Alfred Crescent,2024-01-17T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
351250,King Alfred Crescent,2024-01-17T16:30:00.000+00:00,transformer,,Temperature,C,17.3
351250,King Alfred Crescent,2024-01-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
351250,King Alfred Crescent,2024-01-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.68
351250,King Alfred Crescent,2024-01-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
351250,King Alfred Crescent,2024-01-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.99
351250,King Alfred Crescent,2024-01-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
351250,King Alfred Crescent,2024-01-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.25
351250,King Alfred Crescent,2024-01-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
351250,King Alfred Crescent,2024-01-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
351250,King Alfred Crescent,2024-01-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
351250,King Alfred Crescent,2024-01-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,19.52
351250,King Alfred Crescent,2024-01-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,32.79
351250,King Alfred Crescent,2024-01-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,31.06
351250,King Alfred Crescent,2024-01-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,61.8
351250,King Alfred Crescent,2024-01-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
351250,King Alfred Crescent,2024-01-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
351250,King Alfred Crescent,2024-01-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
351250,King Alfred Crescent,2024-01-17T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.78
351250,King Alfred Crescent,2024-01-17T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.48
351250,King Alfred Crescent,2024-01-17T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.92
351250,King Alfred Crescent,2024-01-17T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.41
351250,King Alfred Crescent,2024-01-17T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.05
351250,King Alfred Crescent,2024-01-17T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,20.34
351250,King Alfred Crescent,2024-01-17T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,45.3
351250,King Alfred Crescent,2024-01-17T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.4
351250,King Alfred Crescent,2024-01-17T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.1
351250,King Alfred Crescent,2024-01-17T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,87.9
351250,King Alfred Crescent,2024-01-17T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
351250,King Alfred Crescent,2024-01-17T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
351250,King Alfred Crescent,2024-01-17T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
351250,King Alfred Crescent,2024-01-17T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.45
351250,King Alfred Crescent,2024-01-17T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.54
351250,King Alfred Crescent,2024-01-17T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.31
351250,King Alfred Crescent,2024-01-17T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
351250,King Alfred Crescent,2024-01-17T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
351250,King Alfred Crescent,2024-01-17T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.8
351250,King Alfred Crescent,2024-01-17T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.3
351250,King Alfred Crescent,2024-01-17T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
351250,King Alfred Crescent,2024-01-17T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
351250,King Alfred Crescent,2024-01-17T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
351250,King Alfred Crescent,2024-01-17T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
351250,King Alfred Crescent,2024-01-17T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.69
351250,King Alfred Crescent,2024-01-17T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.42
351250,King Alfred Crescent,2024-01-17T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.2
351250,King Alfred Crescent,2024-01-17T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
351250,King Alfred Crescent,2024-01-17T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.9
351250,King Alfred Crescent,2024-01-17T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
351250,King Alfred Crescent,2024-01-17T16:20:00.000+00:00,transformer,,Temperature,C,17.2
351250,King Alfred Crescent,2024-01-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
351250,King Alfred Crescent,2024-01-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.02
351250,King Alfred Crescent,2024-01-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
351250,King Alfred Crescent,2024-01-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.45
351250,King Alfred Crescent,2024-01-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
351250,King Alfred Crescent,2024-01-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.7
351250,King Alfred Crescent,2024-01-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
351250,King Alfred Crescent,2024-01-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
351250,King Alfred Crescent,2024-01-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
351250,King Alfred Crescent,2024-01-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,19.86
351250,King Alfred Crescent,2024-01-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,29.27
351250,King Alfred Crescent,2024-01-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,30.07
351250,King Alfred Crescent,2024-01-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,50.3
351250,King Alfred Crescent,2024-01-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
351250,King Alfred Crescent,2024-01-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
351250,King Alfred Crescent,2024-01-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
351250,King Alfred Crescent,2024-01-17T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.4
351250,King Alfred Crescent,2024-01-17T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.55
351250,King Alfred Crescent,2024-01-17T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.7
351250,King Alfred Crescent,2024-01-17T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.7
351250,King Alfred Crescent,2024-01-17T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.6
351250,King Alfred Crescent,2024-01-17T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,17.63
351250,King Alfred Crescent,2024-01-17T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,40.7
351250,King Alfred Crescent,2024-01-17T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.1
351250,King Alfred Crescent,2024-01-17T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.4
351250,King Alfred Crescent,2024-01-17T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.6
351250,King Alfred Crescent,2024-01-17T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
351250,King Alfred Crescent,2024-01-17T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
351250,King Alfred Crescent,2024-01-17T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
351250,King Alfred Crescent,2024-01-17T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.84
351250,King Alfred Crescent,2024-01-17T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.09
351250,King Alfred Crescent,2024-01-17T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.5
351250,King Alfred Crescent,2024-01-17T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
351250,King Alfred Crescent,2024-01-17T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.9
351250,King Alfred Crescent,2024-01-17T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.0
351250,King Alfred Crescent,2024-01-17T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.5
351250,King Alfred Crescent,2024-01-17T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
351250,King Alfred Crescent,2024-01-17T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
351250,King Alfred Crescent,2024-01-17T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
351250,King Alfred Crescent,2024-01-17T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.57
351250,King Alfred Crescent,2024-01-17T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.14
351250,King Alfred Crescent,2024-01-17T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.85
351250,King Alfred Crescent,2024-01-17T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.2
351250,King Alfred Crescent,2024-01-17T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
351250,King Alfred Crescent,2024-01-17T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.5
351250,King Alfred Crescent,2024-01-17T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
351250,King Alfred Crescent,2024-01-17T16:10:00.000+00:00,transformer,,Temperature,C,17.2
351250,King Alfred Crescent,2024-01-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
351250,King Alfred Crescent,2024-01-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.89
351250,King Alfred Crescent,2024-01-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
351250,King Alfred Crescent,2024-01-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
351250,King Alfred Crescent,2024-01-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
351250,King Alfred Crescent,2024-01-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
351250,King Alfred Crescent,2024-01-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
351250,King Alfred Crescent,2024-01-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
351250,King Alfred Crescent,2024-01-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
351250,King Alfred Crescent,2024-01-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,23.11
351250,King Alfred Crescent,2024-01-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,26.83
351250,King Alfred Crescent,2024-01-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,23.99
351250,King Alfred Crescent,2024-01-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,46.7
351250,King Alfred Crescent,2024-01-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
351250,King Alfred Crescent,2024-01-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
351250,King Alfred Crescent,2024-01-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
351250,King Alfred Crescent,2024-01-17T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.15
351250,King Alfred Crescent,2024-01-17T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.69
351250,King Alfred Crescent,2024-01-17T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.91
351250,King Alfred Crescent,2024-01-17T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.19
351250,King Alfred Crescent,2024-01-17T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.68
351250,King Alfred Crescent,2024-01-17T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,19.96
351250,King Alfred Crescent,2024-01-17T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,48.1
351250,King Alfred Crescent,2024-01-17T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.1
351250,King Alfred Crescent,2024-01-17T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.9
351250,King Alfred Crescent,2024-01-17T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,86.3
351250,King Alfred Crescent,2024-01-17T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
351250,King Alfred Crescent,2024-01-17T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
351250,King Alfred Crescent,2024-01-17T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
351250,King Alfred Crescent,2024-01-17T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.26
351250,King Alfred Crescent,2024-01-17T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.36
351250,King Alfred Crescent,2024-01-17T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.53
351250,King Alfred Crescent,2024-01-17T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
351250,King Alfred Crescent,2024-01-17T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.1
351250,King Alfred Crescent,2024-01-17T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
351250,King Alfred Crescent,2024-01-17T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.9
351250,King Alfred Crescent,2024-01-17T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
351250,King Alfred Crescent,2024-01-17T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
351250,King Alfred Crescent,2024-01-17T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
351250,King Alfred Crescent,2024-01-17T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.7
351250,King Alfred Crescent,2024-01-17T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.49
351250,King Alfred Crescent,2024-01-17T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.71
351250,King Alfred Crescent,2024-01-17T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.4
351250,King Alfred Crescent,2024-01-17T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.7
351250,King Alfred Crescent,2024-01-17T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.0
351250,King Alfred Crescent,2024-01-17T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
351250,King Alfred Crescent,2024-01-17T16:00:00.000+00:00,transformer,,Temperature,C,17.1
351250,King Alfred Crescent,2024-01-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
351250,King Alfred Crescent,2024-01-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
351250,King Alfred Crescent,2024-01-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
351250,King Alfred Crescent,2024-01-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
351250,King Alfred Crescent,2024-01-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
351250,King Alfred Crescent,2024-01-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
351250,King Alfred Crescent,2024-01-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
351250,King Alfred Crescent,2024-01-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
351250,King Alfred Crescent,2024-01-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
351250,King Alfred Crescent,2024-01-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,23.14
351250,King Alfred Crescent,2024-01-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,24.52
351250,King Alfred Crescent,2024-01-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,27.21
351250,King Alfred Crescent,2024-01-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,43.1
351250,King Alfred Crescent,2024-01-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
351250,King Alfred Crescent,2024-01-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
351250,King Alfred Crescent,2024-01-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
351250,King Alfred Crescent,2024-01-17T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.21
351250,King Alfred Crescent,2024-01-17T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.61
351250,King Alfred Crescent,2024-01-17T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.88
351250,King Alfred Crescent,2024-01-17T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.02
351250,King Alfred Crescent,2024-01-17T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.27
351250,King Alfred Crescent,2024-01-17T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.98
351250,King Alfred Crescent,2024-01-17T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,37.2
351250,King Alfred Crescent,2024-01-17T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.3
351250,King Alfred Crescent,2024-01-17T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.0
351250,King Alfred Crescent,2024-01-17T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.2
351250,King Alfred Crescent,2024-01-17T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
351250,King Alfred Crescent,2024-01-17T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
351250,King Alfred Crescent,2024-01-17T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
351250,King Alfred Crescent,2024-01-17T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.09
351250,King Alfred Crescent,2024-01-17T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.78
351250,King Alfred Crescent,2024-01-17T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.21
351250,King Alfred Crescent,2024-01-17T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
351250,King Alfred Crescent,2024-01-17T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
351250,King Alfred Crescent,2024-01-17T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.7
351250,King Alfred Crescent,2024-01-17T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.1
351250,King Alfred Crescent,2024-01-17T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
351250,King Alfred Crescent,2024-01-17T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
351250,King Alfred Crescent,2024-01-17T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
351250,King Alfred Crescent,2024-01-17T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.08
351250,King Alfred Crescent,2024-01-17T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.02
351250,King Alfred Crescent,2024-01-17T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.91
351250,King Alfred Crescent,2024-01-17T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
351250,King Alfred Crescent,2024-01-17T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.6
351250,King Alfred Crescent,2024-01-17T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.8
351250,King Alfred Crescent,2024-01-17T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
351250,King Alfred Crescent,2024-01-17T15:50:00.000+00:00,transformer,,Temperature,C,17.1
351250,King Alfred Crescent,2024-01-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
351250,King Alfred Crescent,2024-01-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.49
351250,King Alfred Crescent,2024-01-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
351250,King Alfred Crescent,2024-01-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
351250,King Alfred Crescent,2024-01-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
351250,King Alfred Crescent,2024-01-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
351250,King Alfred Crescent,2024-01-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
351250,King Alfred Crescent,2024-01-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
351250,King Alfred Crescent,2024-01-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
351250,King Alfred Crescent,2024-01-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,23.19
351250,King Alfred Crescent,2024-01-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,17.07
351250,King Alfred Crescent,2024-01-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,21.1
351250,King Alfred Crescent,2024-01-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,50.3
351250,King Alfred Crescent,2024-01-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
351250,King Alfred Crescent,2024-01-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
351250,King Alfred Crescent,2024-01-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
351250,King Alfred Crescent,2024-01-17T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.51
351250,King Alfred Crescent,2024-01-17T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.79
351250,King Alfred Crescent,2024-01-17T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.02
351250,King Alfred Crescent,2024-01-17T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.35
351250,King Alfred Crescent,2024-01-17T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.4
351250,King Alfred Crescent,2024-01-17T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,16.69
351250,King Alfred Crescent,2024-01-17T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,43.7
351250,King Alfred Crescent,2024-01-17T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.3
351250,King Alfred Crescent,2024-01-17T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.9
351250,King Alfred Crescent,2024-01-17T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.2
351250,King Alfred Crescent,2024-01-17T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
351250,King Alfred Crescent,2024-01-17T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
351250,King Alfred Crescent,2024-01-17T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
351250,King Alfred Crescent,2024-01-17T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.96
351250,King Alfred Crescent,2024-01-17T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.9
351250,King Alfred Crescent,2024-01-17T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.27
351250,King Alfred Crescent,2024-01-17T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
351250,King Alfred Crescent,2024-01-17T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.1
351250,King Alfred Crescent,2024-01-17T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
351250,King Alfred Crescent,2024-01-17T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
351250,King Alfred Crescent,2024-01-17T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
351250,King Alfred Crescent,2024-01-17T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
351250,King Alfred Crescent,2024-01-17T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
351250,King Alfred Crescent,2024-01-17T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.47
351250,King Alfred Crescent,2024-01-17T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.69
351250,King Alfred Crescent,2024-01-17T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.89
351250,King Alfred Crescent,2024-01-17T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
351250,King Alfred Crescent,2024-01-17T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.5
351250,King Alfred Crescent,2024-01-17T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
351250,King Alfred Crescent,2024-01-17T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
351250,King Alfred Crescent,2024-01-17T15:40:00.000+00:00,transformer,,Temperature,C,17.2
351250,King Alfred Crescent,2024-01-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
351250,King Alfred Crescent,2024-01-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
351250,King Alfred Crescent,2024-01-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
351250,King Alfred Crescent,2024-01-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
351250,King Alfred Crescent,2024-01-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
351250,King Alfred Crescent,2024-01-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
351250,King Alfred Crescent,2024-01-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
351250,King Alfred Crescent,2024-01-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
351250,King Alfred Crescent,2024-01-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
351250,King Alfred Crescent,2024-01-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,17.78
351250,King Alfred Crescent,2024-01-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,11.99
351250,King Alfred Crescent,2024-01-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,21.85
351250,King Alfred Crescent,2024-01-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,52.6
351250,King Alfred Crescent,2024-01-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
351250,King Alfred Crescent,2024-01-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
351250,King Alfred Crescent,2024-01-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
351250,King Alfred Crescent,2024-01-17T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.68
351250,King Alfred Crescent,2024-01-17T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.65
351250,King Alfred Crescent,2024-01-17T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.33
351250,King Alfred Crescent,2024-01-17T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.16
351250,King Alfred Crescent,2024-01-17T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.66
351250,King Alfred Crescent,2024-01-17T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.58
351250,King Alfred Crescent,2024-01-17T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,43.8
351250,King Alfred Crescent,2024-01-17T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.2
351250,King Alfred Crescent,2024-01-17T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.1
351250,King Alfred Crescent,2024-01-17T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.8
351250,King Alfred Crescent,2024-01-17T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
351250,King Alfred Crescent,2024-01-17T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
351250,King Alfred Crescent,2024-01-17T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
351250,King Alfred Crescent,2024-01-17T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.02
351250,King Alfred Crescent,2024-01-17T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.42
351250,King Alfred Crescent,2024-01-17T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.54
351250,King Alfred Crescent,2024-01-17T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
351250,King Alfred Crescent,2024-01-17T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.9
351250,King Alfred Crescent,2024-01-17T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.7
351250,King Alfred Crescent,2024-01-17T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
351250,King Alfred Crescent,2024-01-17T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
351250,King Alfred Crescent,2024-01-17T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
351250,King Alfred Crescent,2024-01-17T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
351250,King Alfred Crescent,2024-01-17T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.86
351250,King Alfred Crescent,2024-01-17T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.9
351250,King Alfred Crescent,2024-01-17T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.37
351250,King Alfred Crescent,2024-01-17T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
351250,King Alfred Crescent,2024-01-17T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
351250,King Alfred Crescent,2024-01-17T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
351250,King Alfred Crescent,2024-01-17T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
351250,King Alfred Crescent,2024-01-17T15:30:00.000+00:00,transformer,,Temperature,C,17.3
351250,King Alfred Crescent,2024-01-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
351250,King Alfred Crescent,2024-01-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
351250,King Alfred Crescent,2024-01-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
351250,King Alfred Crescent,2024-01-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
351250,King Alfred Crescent,2024-01-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
351250,King Alfred Crescent,2024-01-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
351250,King Alfred Crescent,2024-01-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
351250,King Alfred Crescent,2024-01-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
351250,King Alfred Crescent,2024-01-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
351250,King Alfred Crescent,2024-01-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,15.04
351250,King Alfred Crescent,2024-01-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,8.98
351250,King Alfred Crescent,2024-01-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,23.49
351250,King Alfred Crescent,2024-01-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,61.5
351250,King Alfred Crescent,2024-01-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
351250,King Alfred Crescent,2024-01-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
351250,King Alfred Crescent,2024-01-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
351250,King Alfred Crescent,2024-01-17T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.28
351250,King Alfred Crescent,2024-01-17T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.44
351250,King Alfred Crescent,2024-01-17T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.21
351250,King Alfred Crescent,2024-01-17T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.05
351250,King Alfred Crescent,2024-01-17T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.46
351250,King Alfred Crescent,2024-01-17T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.53
351250,King Alfred Crescent,2024-01-17T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,44.8
351250,King Alfred Crescent,2024-01-17T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.8
351250,King Alfred Crescent,2024-01-17T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.1
351250,King Alfred Crescent,2024-01-17T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.5
351250,King Alfred Crescent,2024-01-17T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
351250,King Alfred Crescent,2024-01-17T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
351250,King Alfred Crescent,2024-01-17T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
351250,King Alfred Crescent,2024-01-17T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.06
351250,King Alfred Crescent,2024-01-17T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.23
351250,King Alfred Crescent,2024-01-17T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.82
351250,King Alfred Crescent,2024-01-17T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
351250,King Alfred Crescent,2024-01-17T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
351250,King Alfred Crescent,2024-01-17T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.1
351250,King Alfred Crescent,2024-01-17T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
351250,King Alfred Crescent,2024-01-17T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
351250,King Alfred Crescent,2024-01-17T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
351250,King Alfred Crescent,2024-01-17T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
351250,King Alfred Crescent,2024-01-17T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.51
351250,King Alfred Crescent,2024-01-17T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.81
351250,King Alfred Crescent,2024-01-17T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.2
351250,King Alfred Crescent,2024-01-17T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
351250,King Alfred Crescent,2024-01-17T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.9
351250,King Alfred Crescent,2024-01-17T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
351250,King Alfred Crescent,2024-01-17T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
351250,King Alfred Crescent,2024-01-17T15:20:00.000+00:00,transformer,,Temperature,C,17.2
351250,King Alfred Crescent,2024-01-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
351250,King Alfred Crescent,2024-01-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
351250,King Alfred Crescent,2024-01-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
351250,King Alfred Crescent,2024-01-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
351250,King Alfred Crescent,2024-01-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
351250,King Alfred Crescent,2024-01-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
351250,King Alfred Crescent,2024-01-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
351250,King Alfred Crescent,2024-01-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
351250,King Alfred Crescent,2024-01-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
351250,King Alfred Crescent,2024-01-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,16.62
351250,King Alfred Crescent,2024-01-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,8.49
351250,King Alfred Crescent,2024-01-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,21.55
351250,King Alfred Crescent,2024-01-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,63.1
351250,King Alfred Crescent,2024-01-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
351250,King Alfred Crescent,2024-01-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
351250,King Alfred Crescent,2024-01-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
351250,King Alfred Crescent,2024-01-17T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.45
351250,King Alfred Crescent,2024-01-17T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.8
351250,King Alfred Crescent,2024-01-17T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.5
351250,King Alfred Crescent,2024-01-17T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.73
351250,King Alfred Crescent,2024-01-17T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.82
351250,King Alfred Crescent,2024-01-17T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,19.19
351250,King Alfred Crescent,2024-01-17T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,57.4
351250,King Alfred Crescent,2024-01-17T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.3
351250,King Alfred Crescent,2024-01-17T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.3
351250,King Alfred Crescent,2024-01-17T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.5
351250,King Alfred Crescent,2024-01-17T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
351250,King Alfred Crescent,2024-01-17T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
351250,King Alfred Crescent,2024-01-17T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
351250,King Alfred Crescent,2024-01-17T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.88
351250,King Alfred Crescent,2024-01-17T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.07
351250,King Alfred Crescent,2024-01-17T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.39
351250,King Alfred Crescent,2024-01-17T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
351250,King Alfred Crescent,2024-01-17T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.9
351250,King Alfred Crescent,2024-01-17T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
351250,King Alfred Crescent,2024-01-17T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.1
351250,King Alfred Crescent,2024-01-17T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
351250,King Alfred Crescent,2024-01-17T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
351250,King Alfred Crescent,2024-01-17T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
