Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
351250,King Alfred Crescent,2024-01-17T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.21
351250,King Alfred Crescent,2024-01-17T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.89
351250,King Alfred Crescent,2024-01-17T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.64
351250,King Alfred Crescent,2024-01-17T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
351250,King Alfred Crescent,2024-01-17T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.9
351250,King Alfred Crescent,2024-01-17T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
351250,King Alfred Crescent,2024-01-17T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
351250,King Alfred Crescent,2024-01-17T15:10:00.000+00:00,transformer,,Temperature,C,17.2
351250,King Alfred Crescent,2024-01-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
351250,King Alfred Crescent,2024-01-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
351250,King Alfred Crescent,2024-01-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
351250,King Alfred Crescent,2024-01-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
351250,King Alfred Crescent,2024-01-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
351250,King Alfred Crescent,2024-01-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
351250,King Alfred Crescent,2024-01-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
351250,King Alfred Crescent,2024-01-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
351250,King Alfred Crescent,2024-01-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
351250,King Alfred Crescent,2024-01-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,20.82
351250,King Alfred Crescent,2024-01-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,10.78
351250,King Alfred Crescent,2024-01-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,26.22
351250,King Alfred Crescent,2024-01-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,72.0
351250,King Alfred Crescent,2024-01-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
351250,King Alfred Crescent,2024-01-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
351250,King Alfred Crescent,2024-01-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
351250,King Alfred Crescent,2024-01-17T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.35
351250,King Alfred Crescent,2024-01-17T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.82
351250,King Alfred Crescent,2024-01-17T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.48
351250,King Alfred Crescent,2024-01-17T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.6
351250,King Alfred Crescent,2024-01-17T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.33
351250,King Alfred Crescent,2024-01-17T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.83
351250,King Alfred Crescent,2024-01-17T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,42.6
351250,King Alfred Crescent,2024-01-17T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.5
351250,King Alfred Crescent,2024-01-17T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.3
351250,King Alfred Crescent,2024-01-17T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.9
351250,King Alfred Crescent,2024-01-17T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
351250,King Alfred Crescent,2024-01-17T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
351250,King Alfred Crescent,2024-01-17T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
351250,King Alfred Crescent,2024-01-17T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.13
351250,King Alfred Crescent,2024-01-17T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.85
351250,King Alfred Crescent,2024-01-17T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.5
351250,King Alfred Crescent,2024-01-17T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
351250,King Alfred Crescent,2024-01-17T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.9
351250,King Alfred Crescent,2024-01-17T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
351250,King Alfred Crescent,2024-01-17T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.7
351250,King Alfred Crescent,2024-01-17T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
351250,King Alfred Crescent,2024-01-17T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
351250,King Alfred Crescent,2024-01-17T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
351250,King Alfred Crescent,2024-01-17T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.03
351250,King Alfred Crescent,2024-01-17T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.79
351250,King Alfred Crescent,2024-01-17T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.96
351250,King Alfred Crescent,2024-01-17T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
351250,King Alfred Crescent,2024-01-17T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.8
351250,King Alfred Crescent,2024-01-17T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
351250,King Alfred Crescent,2024-01-17T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
351250,King Alfred Crescent,2024-01-17T15:00:00.000+00:00,transformer,,Temperature,C,17.1
351250,King Alfred Crescent,2024-01-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
351250,King Alfred Crescent,2024-01-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
351250,King Alfred Crescent,2024-01-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
351250,King Alfred Crescent,2024-01-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
351250,King Alfred Crescent,2024-01-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
351250,King Alfred Crescent,2024-01-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
351250,King Alfred Crescent,2024-01-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
351250,King Alfred Crescent,2024-01-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
351250,King Alfred Crescent,2024-01-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
351250,King Alfred Crescent,2024-01-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,16.76
351250,King Alfred Crescent,2024-01-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,10.97
351250,King Alfred Crescent,2024-01-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,22.29
351250,King Alfred Crescent,2024-01-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,58.1
351250,King Alfred Crescent,2024-01-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
351250,King Alfred Crescent,2024-01-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
351250,King Alfred Crescent,2024-01-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
351250,King Alfred Crescent,2024-01-17T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.21
351250,King Alfred Crescent,2024-01-17T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.68
351250,King Alfred Crescent,2024-01-17T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.34
351250,King Alfred Crescent,2024-01-17T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.67
351250,King Alfred Crescent,2024-01-17T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.17
351250,King Alfred Crescent,2024-01-17T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.67
351250,King Alfred Crescent,2024-01-17T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,44.5
351250,King Alfred Crescent,2024-01-17T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.2
351250,King Alfred Crescent,2024-01-17T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.7
351250,King Alfred Crescent,2024-01-17T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.1
351250,King Alfred Crescent,2024-01-17T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
351250,King Alfred Crescent,2024-01-17T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
351250,King Alfred Crescent,2024-01-17T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
351250,King Alfred Crescent,2024-01-17T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.38
351250,King Alfred Crescent,2024-01-17T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.84
351250,King Alfred Crescent,2024-01-17T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.89
351250,King Alfred Crescent,2024-01-17T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
351250,King Alfred Crescent,2024-01-17T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.0
351250,King Alfred Crescent,2024-01-17T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
351250,King Alfred Crescent,2024-01-17T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.3
351250,King Alfred Crescent,2024-01-17T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
351250,King Alfred Crescent,2024-01-17T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
351250,King Alfred Crescent,2024-01-17T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
351250,King Alfred Crescent,2024-01-17T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.88
351250,King Alfred Crescent,2024-01-17T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.27
351250,King Alfred Crescent,2024-01-17T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.18
351250,King Alfred Crescent,2024-01-17T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
351250,King Alfred Crescent,2024-01-17T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.3
351250,King Alfred Crescent,2024-01-17T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
351250,King Alfred Crescent,2024-01-17T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
351250,King Alfred Crescent,2024-01-17T14:50:00.000+00:00,transformer,,Temperature,C,17.1
351250,King Alfred Crescent,2024-01-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
351250,King Alfred Crescent,2024-01-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
351250,King Alfred Crescent,2024-01-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
351250,King Alfred Crescent,2024-01-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
351250,King Alfred Crescent,2024-01-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
351250,King Alfred Crescent,2024-01-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
351250,King Alfred Crescent,2024-01-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
351250,King Alfred Crescent,2024-01-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
351250,King Alfred Crescent,2024-01-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
351250,King Alfred Crescent,2024-01-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,14.93
351250,King Alfred Crescent,2024-01-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,9.29
351250,King Alfred Crescent,2024-01-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,21.74
351250,King Alfred Crescent,2024-01-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,59.1
351250,King Alfred Crescent,2024-01-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
351250,King Alfred Crescent,2024-01-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
351250,King Alfred Crescent,2024-01-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
351250,King Alfred Crescent,2024-01-17T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.6
351250,King Alfred Crescent,2024-01-17T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.04
351250,King Alfred Crescent,2024-01-17T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.34
351250,King Alfred Crescent,2024-01-17T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.29
351250,King Alfred Crescent,2024-01-17T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.91
351250,King Alfred Crescent,2024-01-17T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.12
351250,King Alfred Crescent,2024-01-17T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,40.9
351250,King Alfred Crescent,2024-01-17T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.1
351250,King Alfred Crescent,2024-01-17T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.6
351250,King Alfred Crescent,2024-01-17T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.9
351250,King Alfred Crescent,2024-01-17T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
351250,King Alfred Crescent,2024-01-17T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
351250,King Alfred Crescent,2024-01-17T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
351250,King Alfred Crescent,2024-01-17T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.25
351250,King Alfred Crescent,2024-01-17T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.33
351250,King Alfred Crescent,2024-01-17T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.4
351250,King Alfred Crescent,2024-01-17T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
351250,King Alfred Crescent,2024-01-17T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
351250,King Alfred Crescent,2024-01-17T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.2
351250,King Alfred Crescent,2024-01-17T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.3
351250,King Alfred Crescent,2024-01-17T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.27
351250,King Alfred Crescent,2024-01-17T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
351250,King Alfred Crescent,2024-01-17T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
351250,King Alfred Crescent,2024-01-17T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.26
351250,King Alfred Crescent,2024-01-17T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.17
351250,King Alfred Crescent,2024-01-17T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.67
351250,King Alfred Crescent,2024-01-17T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.2
351250,King Alfred Crescent,2024-01-17T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
351250,King Alfred Crescent,2024-01-17T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
351250,King Alfred Crescent,2024-01-17T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.7
351250,King Alfred Crescent,2024-01-17T14:40:00.000+00:00,transformer,,Temperature,C,17.1
351250,King Alfred Crescent,2024-01-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
351250,King Alfred Crescent,2024-01-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
351250,King Alfred Crescent,2024-01-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
351250,King Alfred Crescent,2024-01-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
351250,King Alfred Crescent,2024-01-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
351250,King Alfred Crescent,2024-01-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
351250,King Alfred Crescent,2024-01-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
351250,King Alfred Crescent,2024-01-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
351250,King Alfred Crescent,2024-01-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
351250,King Alfred Crescent,2024-01-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,19.79
351250,King Alfred Crescent,2024-01-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,7.42
351250,King Alfred Crescent,2024-01-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,27.18
351250,King Alfred Crescent,2024-01-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,75.4
351250,King Alfred Crescent,2024-01-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
351250,King Alfred Crescent,2024-01-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
351250,King Alfred Crescent,2024-01-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
351250,King Alfred Crescent,2024-01-17T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.59
351250,King Alfred Crescent,2024-01-17T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.18
351250,King Alfred Crescent,2024-01-17T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.52
351250,King Alfred Crescent,2024-01-17T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.03
351250,King Alfred Crescent,2024-01-17T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.6
351250,King Alfred Crescent,2024-01-17T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.67
351250,King Alfred Crescent,2024-01-17T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.0
351250,King Alfred Crescent,2024-01-17T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.3
351250,King Alfred Crescent,2024-01-17T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
351250,King Alfred Crescent,2024-01-17T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.8
351250,King Alfred Crescent,2024-01-17T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
351250,King Alfred Crescent,2024-01-17T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
351250,King Alfred Crescent,2024-01-17T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
351250,King Alfred Crescent,2024-01-17T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.74
351250,King Alfred Crescent,2024-01-17T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.92
351250,King Alfred Crescent,2024-01-17T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.32
351250,King Alfred Crescent,2024-01-17T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
351250,King Alfred Crescent,2024-01-17T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
351250,King Alfred Crescent,2024-01-17T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.8
351250,King Alfred Crescent,2024-01-17T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.7
351250,King Alfred Crescent,2024-01-17T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.41
351250,King Alfred Crescent,2024-01-17T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
351250,King Alfred Crescent,2024-01-17T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
351250,King Alfred Crescent,2024-01-17T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.74
351250,King Alfred Crescent,2024-01-17T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.58
351250,King Alfred Crescent,2024-01-17T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.91
351250,King Alfred Crescent,2024-01-17T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.5
351250,King Alfred Crescent,2024-01-17T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.7
351250,King Alfred Crescent,2024-01-17T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
351250,King Alfred Crescent,2024-01-17T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.8
351250,King Alfred Crescent,2024-01-17T14:30:00.000+00:00,transformer,,Temperature,C,17.0
351250,King Alfred Crescent,2024-01-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
351250,King Alfred Crescent,2024-01-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
351250,King Alfred Crescent,2024-01-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
351250,King Alfred Crescent,2024-01-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
351250,King Alfred Crescent,2024-01-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
351250,King Alfred Crescent,2024-01-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
351250,King Alfred Crescent,2024-01-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
351250,King Alfred Crescent,2024-01-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
351250,King Alfred Crescent,2024-01-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
351250,King Alfred Crescent,2024-01-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,15.51
351250,King Alfred Crescent,2024-01-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,8.1
351250,King Alfred Crescent,2024-01-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,27.9
351250,King Alfred Crescent,2024-01-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,72.5
351250,King Alfred Crescent,2024-01-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
351250,King Alfred Crescent,2024-01-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
351250,King Alfred Crescent,2024-01-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
351250,King Alfred Crescent,2024-01-17T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.67
351250,King Alfred Crescent,2024-01-17T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.18
351250,King Alfred Crescent,2024-01-17T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.46
351250,King Alfred Crescent,2024-01-17T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.1
351250,King Alfred Crescent,2024-01-17T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.12
351250,King Alfred Crescent,2024-01-17T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.91
351250,King Alfred Crescent,2024-01-17T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.1
351250,King Alfred Crescent,2024-01-17T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.6
351250,King Alfred Crescent,2024-01-17T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.6
351250,King Alfred Crescent,2024-01-17T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.4
351250,King Alfred Crescent,2024-01-17T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
351250,King Alfred Crescent,2024-01-17T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
351250,King Alfred Crescent,2024-01-17T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
351250,King Alfred Crescent,2024-01-17T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.37
351250,King Alfred Crescent,2024-01-17T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.48
351250,King Alfred Crescent,2024-01-17T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.45
351250,King Alfred Crescent,2024-01-17T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
351250,King Alfred Crescent,2024-01-17T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.1
351250,King Alfred Crescent,2024-01-17T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.8
351250,King Alfred Crescent,2024-01-17T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.8
351250,King Alfred Crescent,2024-01-17T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.49
351250,King Alfred Crescent,2024-01-17T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
351250,King Alfred Crescent,2024-01-17T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
351250,King Alfred Crescent,2024-01-17T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.4
351250,King Alfred Crescent,2024-01-17T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.04
351250,King Alfred Crescent,2024-01-17T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.24
351250,King Alfred Crescent,2024-01-17T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.7
351250,King Alfred Crescent,2024-01-17T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.3
351250,King Alfred Crescent,2024-01-17T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.5
351250,King Alfred Crescent,2024-01-17T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.6
351250,King Alfred Crescent,2024-01-17T14:20:00.000+00:00,transformer,,Temperature,C,17.0
351250,King Alfred Crescent,2024-01-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
351250,King Alfred Crescent,2024-01-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
351250,King Alfred Crescent,2024-01-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
351250,King Alfred Crescent,2024-01-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
351250,King Alfred Crescent,2024-01-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
351250,King Alfred Crescent,2024-01-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
351250,King Alfred Crescent,2024-01-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
351250,King Alfred Crescent,2024-01-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
351250,King Alfred Crescent,2024-01-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
351250,King Alfred Crescent,2024-01-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,10.86
351250,King Alfred Crescent,2024-01-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,8.65
351250,King Alfred Crescent,2024-01-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,30.59
351250,King Alfred Crescent,2024-01-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,87.5
351250,King Alfred Crescent,2024-01-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
351250,King Alfred Crescent,2024-01-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
351250,King Alfred Crescent,2024-01-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
351250,King Alfred Crescent,2024-01-17T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.94
351250,King Alfred Crescent,2024-01-17T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.08
351250,King Alfred Crescent,2024-01-17T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.74
351250,King Alfred Crescent,2024-01-17T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.18
351250,King Alfred Crescent,2024-01-17T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.61
351250,King Alfred Crescent,2024-01-17T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.3
351250,King Alfred Crescent,2024-01-17T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,37.2
351250,King Alfred Crescent,2024-01-17T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.2
351250,King Alfred Crescent,2024-01-17T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
351250,King Alfred Crescent,2024-01-17T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.7
351250,King Alfred Crescent,2024-01-17T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
351250,King Alfred Crescent,2024-01-17T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
351250,King Alfred Crescent,2024-01-17T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
351250,King Alfred Crescent,2024-01-17T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.47
351250,King Alfred Crescent,2024-01-17T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.48
351250,King Alfred Crescent,2024-01-17T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.7
351250,King Alfred Crescent,2024-01-17T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
351250,King Alfred Crescent,2024-01-17T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
351250,King Alfred Crescent,2024-01-17T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.3
351250,King Alfred Crescent,2024-01-17T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.0
351250,King Alfred Crescent,2024-01-17T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.58
351250,King Alfred Crescent,2024-01-17T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
351250,King Alfred Crescent,2024-01-17T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
351250,King Alfred Crescent,2024-01-17T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.75
351250,King Alfred Crescent,2024-01-17T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.12
351250,King Alfred Crescent,2024-01-17T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.98
351250,King Alfred Crescent,2024-01-17T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,46.8
351250,King Alfred Crescent,2024-01-17T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
351250,King Alfred Crescent,2024-01-17T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
351250,King Alfred Crescent,2024-01-17T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.7
351250,King Alfred Crescent,2024-01-17T14:10:00.000+00:00,transformer,,Temperature,C,16.9
351250,King Alfred Crescent,2024-01-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
351250,King Alfred Crescent,2024-01-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
351250,King Alfred Crescent,2024-01-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
351250,King Alfred Crescent,2024-01-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
351250,King Alfred Crescent,2024-01-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
351250,King Alfred Crescent,2024-01-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
351250,King Alfred Crescent,2024-01-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
351250,King Alfred Crescent,2024-01-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
351250,King Alfred Crescent,2024-01-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
351250,King Alfred Crescent,2024-01-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,14.41
351250,King Alfred Crescent,2024-01-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,6.22
351250,King Alfred Crescent,2024-01-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,31.98
351250,King Alfred Crescent,2024-01-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,96.5
351250,King Alfred Crescent,2024-01-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
351250,King Alfred Crescent,2024-01-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
351250,King Alfred Crescent,2024-01-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
351250,King Alfred Crescent,2024-01-17T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.77
351250,King Alfred Crescent,2024-01-17T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.05
351250,King Alfred Crescent,2024-01-17T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.62
351250,King Alfred Crescent,2024-01-17T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.22
351250,King Alfred Crescent,2024-01-17T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.15
351250,King Alfred Crescent,2024-01-17T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.69
351250,King Alfred Crescent,2024-01-17T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.6
351250,King Alfred Crescent,2024-01-17T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.9
351250,King Alfred Crescent,2024-01-17T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.5
351250,King Alfred Crescent,2024-01-17T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.1
351250,King Alfred Crescent,2024-01-17T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
351250,King Alfred Crescent,2024-01-17T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
351250,King Alfred Crescent,2024-01-17T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
351250,King Alfred Crescent,2024-01-17T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.46
351250,King Alfred Crescent,2024-01-17T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.89
351250,King Alfred Crescent,2024-01-17T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.46
351250,King Alfred Crescent,2024-01-17T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.5
351250,King Alfred Crescent,2024-01-17T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
351250,King Alfred Crescent,2024-01-17T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
351250,King Alfred Crescent,2024-01-17T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
351250,King Alfred Crescent,2024-01-17T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.55
351250,King Alfred Crescent,2024-01-17T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
351250,King Alfred Crescent,2024-01-17T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
351250,King Alfred Crescent,2024-01-17T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.53
351250,King Alfred Crescent,2024-01-17T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.08
351250,King Alfred Crescent,2024-01-17T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.56
351250,King Alfred Crescent,2024-01-17T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.5
351250,King Alfred Crescent,2024-01-17T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.3
351250,King Alfred Crescent,2024-01-17T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
351250,King Alfred Crescent,2024-01-17T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.0
351250,King Alfred Crescent,2024-01-17T14:00:00.000+00:00,transformer,,Temperature,C,16.9
351250,King Alfred Crescent,2024-01-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
351250,King Alfred Crescent,2024-01-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
351250,King Alfred Crescent,2024-01-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
351250,King Alfred Crescent,2024-01-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
351250,King Alfred Crescent,2024-01-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
351250,King Alfred Crescent,2024-01-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
351250,King Alfred Crescent,2024-01-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
351250,King Alfred Crescent,2024-01-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
351250,King Alfred Crescent,2024-01-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
351250,King Alfred Crescent,2024-01-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,15.2
351250,King Alfred Crescent,2024-01-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,9.11
351250,King Alfred Crescent,2024-01-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,29.71
351250,King Alfred Crescent,2024-01-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,81.4
351250,King Alfred Crescent,2024-01-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
351250,King Alfred Crescent,2024-01-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
351250,King Alfred Crescent,2024-01-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
351250,King Alfred Crescent,2024-01-17T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.51
351250,King Alfred Crescent,2024-01-17T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.16
351250,King Alfred Crescent,2024-01-17T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.7
351250,King Alfred Crescent,2024-01-17T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.61
351250,King Alfred Crescent,2024-01-17T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.75
351250,King Alfred Crescent,2024-01-17T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.37
351250,King Alfred Crescent,2024-01-17T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,37.9
351250,King Alfred Crescent,2024-01-17T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.6
351250,King Alfred Crescent,2024-01-17T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.3
351250,King Alfred Crescent,2024-01-17T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.9
351250,King Alfred Crescent,2024-01-17T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
351250,King Alfred Crescent,2024-01-17T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
351250,King Alfred Crescent,2024-01-17T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
351250,King Alfred Crescent,2024-01-17T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.51
351250,King Alfred Crescent,2024-01-17T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.96
351250,King Alfred Crescent,2024-01-17T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.35
351250,King Alfred Crescent,2024-01-17T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.4
351250,King Alfred Crescent,2024-01-17T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
351250,King Alfred Crescent,2024-01-17T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.7
351250,King Alfred Crescent,2024-01-17T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.0
351250,King Alfred Crescent,2024-01-17T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
351250,King Alfred Crescent,2024-01-17T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
351250,King Alfred Crescent,2024-01-17T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
351250,King Alfred Crescent,2024-01-17T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.23
351250,King Alfred Crescent,2024-01-17T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.19
351250,King Alfred Crescent,2024-01-17T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.71
351250,King Alfred Crescent,2024-01-17T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
351250,King Alfred Crescent,2024-01-17T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.9
351250,King Alfred Crescent,2024-01-17T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
351250,King Alfred Crescent,2024-01-17T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
351250,King Alfred Crescent,2024-01-17T13:50:00.000+00:00,transformer,,Temperature,C,16.9
351250,King Alfred Crescent,2024-01-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
351250,King Alfred Crescent,2024-01-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
351250,King Alfred Crescent,2024-01-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
351250,King Alfred Crescent,2024-01-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
351250,King Alfred Crescent,2024-01-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
351250,King Alfred Crescent,2024-01-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
351250,King Alfred Crescent,2024-01-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
351250,King Alfred Crescent,2024-01-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
351250,King Alfred Crescent,2024-01-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
351250,King Alfred Crescent,2024-01-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,16.36
351250,King Alfred Crescent,2024-01-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,13.9
351250,King Alfred Crescent,2024-01-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,18.43
351250,King Alfred Crescent,2024-01-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,36.5
351250,King Alfred Crescent,2024-01-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
351250,King Alfred Crescent,2024-01-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
351250,King Alfred Crescent,2024-01-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
351250,King Alfred Crescent,2024-01-17T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.1
351250,King Alfred Crescent,2024-01-17T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.93
351250,King Alfred Crescent,2024-01-17T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.63
351250,King Alfred Crescent,2024-01-17T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.34
351250,King Alfred Crescent,2024-01-17T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.65
351250,King Alfred Crescent,2024-01-17T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.31
351250,King Alfred Crescent,2024-01-17T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,38.7
351250,King Alfred Crescent,2024-01-17T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.0
351250,King Alfred Crescent,2024-01-17T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.5
351250,King Alfred Crescent,2024-01-17T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.6
351250,King Alfred Crescent,2024-01-17T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
351250,King Alfred Crescent,2024-01-17T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
351250,King Alfred Crescent,2024-01-17T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
351250,King Alfred Crescent,2024-01-17T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.37
351250,King Alfred Crescent,2024-01-17T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.91
351250,King Alfred Crescent,2024-01-17T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.94
351250,King Alfred Crescent,2024-01-17T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
351250,King Alfred Crescent,2024-01-17T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
351250,King Alfred Crescent,2024-01-17T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.6
351250,King Alfred Crescent,2024-01-17T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.5
351250,King Alfred Crescent,2024-01-17T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
351250,King Alfred Crescent,2024-01-17T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
351250,King Alfred Crescent,2024-01-17T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
351250,King Alfred Crescent,2024-01-17T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.95
351250,King Alfred Crescent,2024-01-17T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.46
351250,King Alfred Crescent,2024-01-17T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.46
351250,King Alfred Crescent,2024-01-17T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
351250,King Alfred Crescent,2024-01-17T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.5
351250,King Alfred Crescent,2024-01-17T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
351250,King Alfred Crescent,2024-01-17T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
351250,King Alfred Crescent,2024-01-17T13:40:00.000+00:00,transformer,,Temperature,C,16.9
351250,King Alfred Crescent,2024-01-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
351250,King Alfred Crescent,2024-01-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
351250,King Alfred Crescent,2024-01-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
351250,King Alfred Crescent,2024-01-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
351250,King Alfred Crescent,2024-01-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
351250,King Alfred Crescent,2024-01-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
351250,King Alfred Crescent,2024-01-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
351250,King Alfred Crescent,2024-01-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
351250,King Alfred Crescent,2024-01-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
351250,King Alfred Crescent,2024-01-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,16.67
351250,King Alfred Crescent,2024-01-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,14.02
351250,King Alfred Crescent,2024-01-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,19.71
351250,King Alfred Crescent,2024-01-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
351250,King Alfred Crescent,2024-01-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
351250,King Alfred Crescent,2024-01-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
351250,King Alfred Crescent,2024-01-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
351250,King Alfred Crescent,2024-01-17T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.2
351250,King Alfred Crescent,2024-01-17T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.37
351250,King Alfred Crescent,2024-01-17T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.89
351250,King Alfred Crescent,2024-01-17T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.38
351250,King Alfred Crescent,2024-01-17T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.26
351250,King Alfred Crescent,2024-01-17T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.92
351250,King Alfred Crescent,2024-01-17T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,37.2
351250,King Alfred Crescent,2024-01-17T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.1
351250,King Alfred Crescent,2024-01-17T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.6
351250,King Alfred Crescent,2024-01-17T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.3
351250,King Alfred Crescent,2024-01-17T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
351250,King Alfred Crescent,2024-01-17T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
351250,King Alfred Crescent,2024-01-17T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
351250,King Alfred Crescent,2024-01-17T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.73
351250,King Alfred Crescent,2024-01-17T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.53
351250,King Alfred Crescent,2024-01-17T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.52
351250,King Alfred Crescent,2024-01-17T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.6
351250,King Alfred Crescent,2024-01-17T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
351250,King Alfred Crescent,2024-01-17T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
351250,King Alfred Crescent,2024-01-17T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.6
351250,King Alfred Crescent,2024-01-17T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.3
351250,King Alfred Crescent,2024-01-17T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
351250,King Alfred Crescent,2024-01-17T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
351250,King Alfred Crescent,2024-01-17T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.87
351250,King Alfred Crescent,2024-01-17T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.12
351250,King Alfred Crescent,2024-01-17T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.2
351250,King Alfred Crescent,2024-01-17T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
351250,King Alfred Crescent,2024-01-17T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.6
351250,King Alfred Crescent,2024-01-17T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
351250,King Alfred Crescent,2024-01-17T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
351250,King Alfred Crescent,2024-01-17T13:30:00.000+00:00,transformer,,Temperature,C,16.9
351250,King Alfred Crescent,2024-01-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
351250,King Alfred Crescent,2024-01-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
351250,King Alfred Crescent,2024-01-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
351250,King Alfred Crescent,2024-01-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
351250,King Alfred Crescent,2024-01-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
351250,King Alfred Crescent,2024-01-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
351250,King Alfred Crescent,2024-01-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
351250,King Alfred Crescent,2024-01-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
351250,King Alfred Crescent,2024-01-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
351250,King Alfred Crescent,2024-01-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,17.99
351250,King Alfred Crescent,2024-01-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,10.92
351250,King Alfred Crescent,2024-01-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,27.65
351250,King Alfred Crescent,2024-01-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,71.6
351250,King Alfred Crescent,2024-01-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
351250,King Alfred Crescent,2024-01-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
351250,King Alfred Crescent,2024-01-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
351250,King Alfred Crescent,2024-01-17T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.05
351250,King Alfred Crescent,2024-01-17T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.41
351250,King Alfred Crescent,2024-01-17T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.78
351250,King Alfred Crescent,2024-01-17T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.4
351250,King Alfred Crescent,2024-01-17T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.51
351250,King Alfred Crescent,2024-01-17T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.74
351250,King Alfred Crescent,2024-01-17T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.5
351250,King Alfred Crescent,2024-01-17T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.7
351250,King Alfred Crescent,2024-01-17T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.0
351250,King Alfred Crescent,2024-01-17T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.9
351250,King Alfred Crescent,2024-01-17T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
351250,King Alfred Crescent,2024-01-17T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
351250,King Alfred Crescent,2024-01-17T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
351250,King Alfred Crescent,2024-01-17T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.26
351250,King Alfred Crescent,2024-01-17T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.7
351250,King Alfred Crescent,2024-01-17T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.22
351250,King Alfred Crescent,2024-01-17T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,48.3
351250,King Alfred Crescent,2024-01-17T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.6
