Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
351250,King Alfred Crescent,2024-01-17T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
351250,King Alfred Crescent,2024-01-17T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.9
351250,King Alfred Crescent,2024-01-17T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.36
351250,King Alfred Crescent,2024-01-17T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
351250,King Alfred Crescent,2024-01-17T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
351250,King Alfred Crescent,2024-01-17T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.97
351250,King Alfred Crescent,2024-01-17T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.16
351250,King Alfred Crescent,2024-01-17T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.6
351250,King Alfred Crescent,2024-01-17T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
351250,King Alfred Crescent,2024-01-17T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.9
351250,King Alfred Crescent,2024-01-17T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
351250,King Alfred Crescent,2024-01-17T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
351250,King Alfred Crescent,2024-01-17T13:20:00.000+00:00,transformer,,Temperature,C,16.9
351250,King Alfred Crescent,2024-01-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
351250,King Alfred Crescent,2024-01-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
351250,King Alfred Crescent,2024-01-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
351250,King Alfred Crescent,2024-01-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
351250,King Alfred Crescent,2024-01-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
351250,King Alfred Crescent,2024-01-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
351250,King Alfred Crescent,2024-01-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
351250,King Alfred Crescent,2024-01-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
351250,King Alfred Crescent,2024-01-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
351250,King Alfred Crescent,2024-01-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,16.63
351250,King Alfred Crescent,2024-01-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,9.37
351250,King Alfred Crescent,2024-01-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,28.55
351250,King Alfred Crescent,2024-01-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,80.4
351250,King Alfred Crescent,2024-01-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
351250,King Alfred Crescent,2024-01-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
351250,King Alfred Crescent,2024-01-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
351250,King Alfred Crescent,2024-01-17T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.08
351250,King Alfred Crescent,2024-01-17T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.31
351250,King Alfred Crescent,2024-01-17T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.4
351250,King Alfred Crescent,2024-01-17T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.78
351250,King Alfred Crescent,2024-01-17T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.18
351250,King Alfred Crescent,2024-01-17T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.71
351250,King Alfred Crescent,2024-01-17T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.9
351250,King Alfred Crescent,2024-01-17T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.0
351250,King Alfred Crescent,2024-01-17T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.8
351250,King Alfred Crescent,2024-01-17T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.1
351250,King Alfred Crescent,2024-01-17T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
351250,King Alfred Crescent,2024-01-17T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
351250,King Alfred Crescent,2024-01-17T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
351250,King Alfred Crescent,2024-01-17T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.27
351250,King Alfred Crescent,2024-01-17T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.1
351250,King Alfred Crescent,2024-01-17T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.54
351250,King Alfred Crescent,2024-01-17T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.4
351250,King Alfred Crescent,2024-01-17T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
351250,King Alfred Crescent,2024-01-17T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
351250,King Alfred Crescent,2024-01-17T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.2
351250,King Alfred Crescent,2024-01-17T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
351250,King Alfred Crescent,2024-01-17T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
351250,King Alfred Crescent,2024-01-17T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
351250,King Alfred Crescent,2024-01-17T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.04
351250,King Alfred Crescent,2024-01-17T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.98
351250,King Alfred Crescent,2024-01-17T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.31
351250,King Alfred Crescent,2024-01-17T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
351250,King Alfred Crescent,2024-01-17T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.8
351250,King Alfred Crescent,2024-01-17T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
351250,King Alfred Crescent,2024-01-17T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
351250,King Alfred Crescent,2024-01-17T13:10:00.000+00:00,transformer,,Temperature,C,16.9
351250,King Alfred Crescent,2024-01-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
351250,King Alfred Crescent,2024-01-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
351250,King Alfred Crescent,2024-01-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
351250,King Alfred Crescent,2024-01-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
351250,King Alfred Crescent,2024-01-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
351250,King Alfred Crescent,2024-01-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
351250,King Alfred Crescent,2024-01-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
351250,King Alfred Crescent,2024-01-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
351250,King Alfred Crescent,2024-01-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
351250,King Alfred Crescent,2024-01-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,18.1
351250,King Alfred Crescent,2024-01-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,12.25
351250,King Alfred Crescent,2024-01-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,24.56
351250,King Alfred Crescent,2024-01-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,63.8
351250,King Alfred Crescent,2024-01-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
351250,King Alfred Crescent,2024-01-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
351250,King Alfred Crescent,2024-01-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
351250,King Alfred Crescent,2024-01-17T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.57
351250,King Alfred Crescent,2024-01-17T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.43
351250,King Alfred Crescent,2024-01-17T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.05
351250,King Alfred Crescent,2024-01-17T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.4
351250,King Alfred Crescent,2024-01-17T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.88
351250,King Alfred Crescent,2024-01-17T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.82
351250,King Alfred Crescent,2024-01-17T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,36.1
351250,King Alfred Crescent,2024-01-17T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.7
351250,King Alfred Crescent,2024-01-17T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.2
351250,King Alfred Crescent,2024-01-17T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.2
351250,King Alfred Crescent,2024-01-17T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
351250,King Alfred Crescent,2024-01-17T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.14
351250,King Alfred Crescent,2024-01-17T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
351250,King Alfred Crescent,2024-01-17T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.75
351250,King Alfred Crescent,2024-01-17T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.97
351250,King Alfred Crescent,2024-01-17T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.24
351250,King Alfred Crescent,2024-01-17T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
351250,King Alfred Crescent,2024-01-17T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
351250,King Alfred Crescent,2024-01-17T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.2
351250,King Alfred Crescent,2024-01-17T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.5
351250,King Alfred Crescent,2024-01-17T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
351250,King Alfred Crescent,2024-01-17T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
351250,King Alfred Crescent,2024-01-17T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
351250,King Alfred Crescent,2024-01-17T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.42
351250,King Alfred Crescent,2024-01-17T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.34
351250,King Alfred Crescent,2024-01-17T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.47
351250,King Alfred Crescent,2024-01-17T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
351250,King Alfred Crescent,2024-01-17T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.4
351250,King Alfred Crescent,2024-01-17T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
351250,King Alfred Crescent,2024-01-17T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
351250,King Alfred Crescent,2024-01-17T13:00:00.000+00:00,transformer,,Temperature,C,16.8
351250,King Alfred Crescent,2024-01-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
351250,King Alfred Crescent,2024-01-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
351250,King Alfred Crescent,2024-01-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
351250,King Alfred Crescent,2024-01-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
351250,King Alfred Crescent,2024-01-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
351250,King Alfred Crescent,2024-01-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
351250,King Alfred Crescent,2024-01-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
351250,King Alfred Crescent,2024-01-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
351250,King Alfred Crescent,2024-01-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
351250,King Alfred Crescent,2024-01-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,20.57
351250,King Alfred Crescent,2024-01-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,13.18
351250,King Alfred Crescent,2024-01-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,22.53
351250,King Alfred Crescent,2024-01-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
351250,King Alfred Crescent,2024-01-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
351250,King Alfred Crescent,2024-01-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
351250,King Alfred Crescent,2024-01-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
351250,King Alfred Crescent,2024-01-17T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.51
351250,King Alfred Crescent,2024-01-17T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.18
351250,King Alfred Crescent,2024-01-17T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.44
351250,King Alfred Crescent,2024-01-17T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.81
351250,King Alfred Crescent,2024-01-17T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.26
351250,King Alfred Crescent,2024-01-17T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.99
351250,King Alfred Crescent,2024-01-17T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.8
351250,King Alfred Crescent,2024-01-17T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.6
351250,King Alfred Crescent,2024-01-17T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.3
351250,King Alfred Crescent,2024-01-17T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.8
351250,King Alfred Crescent,2024-01-17T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
351250,King Alfred Crescent,2024-01-17T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
351250,King Alfred Crescent,2024-01-17T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
351250,King Alfred Crescent,2024-01-17T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.2
351250,King Alfred Crescent,2024-01-17T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.66
351250,King Alfred Crescent,2024-01-17T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.92
351250,King Alfred Crescent,2024-01-17T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
351250,King Alfred Crescent,2024-01-17T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
351250,King Alfred Crescent,2024-01-17T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.3
351250,King Alfred Crescent,2024-01-17T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.6
351250,King Alfred Crescent,2024-01-17T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
351250,King Alfred Crescent,2024-01-17T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
351250,King Alfred Crescent,2024-01-17T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
351250,King Alfred Crescent,2024-01-17T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.35
351250,King Alfred Crescent,2024-01-17T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.14
351250,King Alfred Crescent,2024-01-17T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.96
351250,King Alfred Crescent,2024-01-17T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
351250,King Alfred Crescent,2024-01-17T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.1
351250,King Alfred Crescent,2024-01-17T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
351250,King Alfred Crescent,2024-01-17T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
351250,King Alfred Crescent,2024-01-17T12:50:00.000+00:00,transformer,,Temperature,C,16.9
351250,King Alfred Crescent,2024-01-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
351250,King Alfred Crescent,2024-01-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
351250,King Alfred Crescent,2024-01-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
351250,King Alfred Crescent,2024-01-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
351250,King Alfred Crescent,2024-01-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
351250,King Alfred Crescent,2024-01-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
351250,King Alfred Crescent,2024-01-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
351250,King Alfred Crescent,2024-01-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
351250,King Alfred Crescent,2024-01-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
351250,King Alfred Crescent,2024-01-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,20.37
351250,King Alfred Crescent,2024-01-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,17.07
351250,King Alfred Crescent,2024-01-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,25.87
351250,King Alfred Crescent,2024-01-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,44.1
351250,King Alfred Crescent,2024-01-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
351250,King Alfred Crescent,2024-01-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
351250,King Alfred Crescent,2024-01-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
351250,King Alfred Crescent,2024-01-17T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.28
351250,King Alfred Crescent,2024-01-17T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.12
351250,King Alfred Crescent,2024-01-17T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.06
351250,King Alfred Crescent,2024-01-17T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.26
351250,King Alfred Crescent,2024-01-17T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.27
351250,King Alfred Crescent,2024-01-17T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.42
351250,King Alfred Crescent,2024-01-17T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
351250,King Alfred Crescent,2024-01-17T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.5
351250,King Alfred Crescent,2024-01-17T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.8
351250,King Alfred Crescent,2024-01-17T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.3
351250,King Alfred Crescent,2024-01-17T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
351250,King Alfred Crescent,2024-01-17T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
351250,King Alfred Crescent,2024-01-17T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
351250,King Alfred Crescent,2024-01-17T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.47
351250,King Alfred Crescent,2024-01-17T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.7
351250,King Alfred Crescent,2024-01-17T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.35
351250,King Alfred Crescent,2024-01-17T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
351250,King Alfred Crescent,2024-01-17T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
351250,King Alfred Crescent,2024-01-17T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.2
351250,King Alfred Crescent,2024-01-17T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.2
351250,King Alfred Crescent,2024-01-17T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
351250,King Alfred Crescent,2024-01-17T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
351250,King Alfred Crescent,2024-01-17T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
351250,King Alfred Crescent,2024-01-17T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.85
351250,King Alfred Crescent,2024-01-17T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.88
351250,King Alfred Crescent,2024-01-17T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.31
351250,King Alfred Crescent,2024-01-17T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
351250,King Alfred Crescent,2024-01-17T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
351250,King Alfred Crescent,2024-01-17T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
351250,King Alfred Crescent,2024-01-17T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
351250,King Alfred Crescent,2024-01-17T12:40:00.000+00:00,transformer,,Temperature,C,16.9
351250,King Alfred Crescent,2024-01-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
351250,King Alfred Crescent,2024-01-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
351250,King Alfred Crescent,2024-01-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
351250,King Alfred Crescent,2024-01-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
351250,King Alfred Crescent,2024-01-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
351250,King Alfred Crescent,2024-01-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
351250,King Alfred Crescent,2024-01-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
351250,King Alfred Crescent,2024-01-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
351250,King Alfred Crescent,2024-01-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
351250,King Alfred Crescent,2024-01-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,20.58
351250,King Alfred Crescent,2024-01-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,19.85
351250,King Alfred Crescent,2024-01-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,22.09
351250,King Alfred Crescent,2024-01-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,39.1
351250,King Alfred Crescent,2024-01-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
351250,King Alfred Crescent,2024-01-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
351250,King Alfred Crescent,2024-01-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
351250,King Alfred Crescent,2024-01-17T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.43
351250,King Alfred Crescent,2024-01-17T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.86
351250,King Alfred Crescent,2024-01-17T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.48
351250,King Alfred Crescent,2024-01-17T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.91
351250,King Alfred Crescent,2024-01-17T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.88
351250,King Alfred Crescent,2024-01-17T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.11
351250,King Alfred Crescent,2024-01-17T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.5
351250,King Alfred Crescent,2024-01-17T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.7
351250,King Alfred Crescent,2024-01-17T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.8
351250,King Alfred Crescent,2024-01-17T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.7
351250,King Alfred Crescent,2024-01-17T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
351250,King Alfred Crescent,2024-01-17T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
351250,King Alfred Crescent,2024-01-17T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
351250,King Alfred Crescent,2024-01-17T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.86
351250,King Alfred Crescent,2024-01-17T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.43
351250,King Alfred Crescent,2024-01-17T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.59
351250,King Alfred Crescent,2024-01-17T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
351250,King Alfred Crescent,2024-01-17T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
351250,King Alfred Crescent,2024-01-17T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.8
351250,King Alfred Crescent,2024-01-17T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.2
351250,King Alfred Crescent,2024-01-17T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
351250,King Alfred Crescent,2024-01-17T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
351250,King Alfred Crescent,2024-01-17T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
351250,King Alfred Crescent,2024-01-17T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.13
351250,King Alfred Crescent,2024-01-17T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.87
351250,King Alfred Crescent,2024-01-17T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.12
351250,King Alfred Crescent,2024-01-17T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
351250,King Alfred Crescent,2024-01-17T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.6
351250,King Alfred Crescent,2024-01-17T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
351250,King Alfred Crescent,2024-01-17T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
351250,King Alfred Crescent,2024-01-17T12:30:00.000+00:00,transformer,,Temperature,C,16.9
351250,King Alfred Crescent,2024-01-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
351250,King Alfred Crescent,2024-01-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
351250,King Alfred Crescent,2024-01-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
351250,King Alfred Crescent,2024-01-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
351250,King Alfred Crescent,2024-01-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
351250,King Alfred Crescent,2024-01-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
351250,King Alfred Crescent,2024-01-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
351250,King Alfred Crescent,2024-01-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
351250,King Alfred Crescent,2024-01-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
351250,King Alfred Crescent,2024-01-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,22.9
351250,King Alfred Crescent,2024-01-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,20.18
351250,King Alfred Crescent,2024-01-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,23.82
351250,King Alfred Crescent,2024-01-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,40.3
351250,King Alfred Crescent,2024-01-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
351250,King Alfred Crescent,2024-01-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
351250,King Alfred Crescent,2024-01-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
351250,King Alfred Crescent,2024-01-17T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.58
351250,King Alfred Crescent,2024-01-17T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.75
351250,King Alfred Crescent,2024-01-17T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.7
351250,King Alfred Crescent,2024-01-17T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.9
351250,King Alfred Crescent,2024-01-17T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.64
351250,King Alfred Crescent,2024-01-17T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.7
351250,King Alfred Crescent,2024-01-17T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.7
351250,King Alfred Crescent,2024-01-17T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.4
351250,King Alfred Crescent,2024-01-17T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.3
351250,King Alfred Crescent,2024-01-17T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.2
351250,King Alfred Crescent,2024-01-17T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
351250,King Alfred Crescent,2024-01-17T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
351250,King Alfred Crescent,2024-01-17T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
351250,King Alfred Crescent,2024-01-17T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.02
351250,King Alfred Crescent,2024-01-17T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.03
351250,King Alfred Crescent,2024-01-17T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.01
351250,King Alfred Crescent,2024-01-17T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.7
351250,King Alfred Crescent,2024-01-17T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.9
351250,King Alfred Crescent,2024-01-17T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.9
351250,King Alfred Crescent,2024-01-17T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
351250,King Alfred Crescent,2024-01-17T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
351250,King Alfred Crescent,2024-01-17T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
351250,King Alfred Crescent,2024-01-17T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
351250,King Alfred Crescent,2024-01-17T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.89
351250,King Alfred Crescent,2024-01-17T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.7
351250,King Alfred Crescent,2024-01-17T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.69
351250,King Alfred Crescent,2024-01-17T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
351250,King Alfred Crescent,2024-01-17T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.1
351250,King Alfred Crescent,2024-01-17T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
351250,King Alfred Crescent,2024-01-17T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
351250,King Alfred Crescent,2024-01-17T12:20:00.000+00:00,transformer,,Temperature,C,16.8
351250,King Alfred Crescent,2024-01-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
351250,King Alfred Crescent,2024-01-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
351250,King Alfred Crescent,2024-01-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
351250,King Alfred Crescent,2024-01-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
351250,King Alfred Crescent,2024-01-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
351250,King Alfred Crescent,2024-01-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
351250,King Alfred Crescent,2024-01-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
351250,King Alfred Crescent,2024-01-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
351250,King Alfred Crescent,2024-01-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
351250,King Alfred Crescent,2024-01-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,18.82
351250,King Alfred Crescent,2024-01-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,21.37
351250,King Alfred Crescent,2024-01-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,20.4
351250,King Alfred Crescent,2024-01-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
351250,King Alfred Crescent,2024-01-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
351250,King Alfred Crescent,2024-01-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
351250,King Alfred Crescent,2024-01-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
351250,King Alfred Crescent,2024-01-17T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.77
351250,King Alfred Crescent,2024-01-17T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.01
351250,King Alfred Crescent,2024-01-17T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.55
351250,King Alfred Crescent,2024-01-17T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.41
351250,King Alfred Crescent,2024-01-17T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.46
351250,King Alfred Crescent,2024-01-17T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.02
351250,King Alfred Crescent,2024-01-17T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.7
351250,King Alfred Crescent,2024-01-17T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.4
351250,King Alfred Crescent,2024-01-17T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.2
351250,King Alfred Crescent,2024-01-17T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.4
351250,King Alfred Crescent,2024-01-17T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
351250,King Alfred Crescent,2024-01-17T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
351250,King Alfred Crescent,2024-01-17T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
351250,King Alfred Crescent,2024-01-17T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.39
351250,King Alfred Crescent,2024-01-17T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.51
351250,King Alfred Crescent,2024-01-17T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.59
351250,King Alfred Crescent,2024-01-17T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
351250,King Alfred Crescent,2024-01-17T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
351250,King Alfred Crescent,2024-01-17T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.2
351250,King Alfred Crescent,2024-01-17T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.8
351250,King Alfred Crescent,2024-01-17T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
351250,King Alfred Crescent,2024-01-17T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
351250,King Alfred Crescent,2024-01-17T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
351250,King Alfred Crescent,2024-01-17T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.36
351250,King Alfred Crescent,2024-01-17T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.01
351250,King Alfred Crescent,2024-01-17T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.41
351250,King Alfred Crescent,2024-01-17T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
351250,King Alfred Crescent,2024-01-17T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
351250,King Alfred Crescent,2024-01-17T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.9
351250,King Alfred Crescent,2024-01-17T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
351250,King Alfred Crescent,2024-01-17T12:10:00.000+00:00,transformer,,Temperature,C,16.8
351250,King Alfred Crescent,2024-01-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
351250,King Alfred Crescent,2024-01-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
351250,King Alfred Crescent,2024-01-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
351250,King Alfred Crescent,2024-01-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
351250,King Alfred Crescent,2024-01-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
351250,King Alfred Crescent,2024-01-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
351250,King Alfred Crescent,2024-01-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
351250,King Alfred Crescent,2024-01-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
351250,King Alfred Crescent,2024-01-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
351250,King Alfred Crescent,2024-01-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,15.38
351250,King Alfred Crescent,2024-01-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,18.98
351250,King Alfred Crescent,2024-01-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,18.02
351250,King Alfred Crescent,2024-01-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,42.4
351250,King Alfred Crescent,2024-01-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
351250,King Alfred Crescent,2024-01-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
351250,King Alfred Crescent,2024-01-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
351250,King Alfred Crescent,2024-01-17T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.29
351250,King Alfred Crescent,2024-01-17T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.79
351250,King Alfred Crescent,2024-01-17T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.55
351250,King Alfred Crescent,2024-01-17T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.62
351250,King Alfred Crescent,2024-01-17T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.72
351250,King Alfred Crescent,2024-01-17T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.97
351250,King Alfred Crescent,2024-01-17T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,37.0
351250,King Alfred Crescent,2024-01-17T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.0
351250,King Alfred Crescent,2024-01-17T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.3
351250,King Alfred Crescent,2024-01-17T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.0
351250,King Alfred Crescent,2024-01-17T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
351250,King Alfred Crescent,2024-01-17T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
351250,King Alfred Crescent,2024-01-17T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
351250,King Alfred Crescent,2024-01-17T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
351250,King Alfred Crescent,2024-01-17T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.98
351250,King Alfred Crescent,2024-01-17T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.09
351250,King Alfred Crescent,2024-01-17T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
351250,King Alfred Crescent,2024-01-17T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
351250,King Alfred Crescent,2024-01-17T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
351250,King Alfred Crescent,2024-01-17T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
351250,King Alfred Crescent,2024-01-17T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
351250,King Alfred Crescent,2024-01-17T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
351250,King Alfred Crescent,2024-01-17T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
351250,King Alfred Crescent,2024-01-17T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.65
351250,King Alfred Crescent,2024-01-17T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.1
351250,King Alfred Crescent,2024-01-17T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.69
351250,King Alfred Crescent,2024-01-17T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
351250,King Alfred Crescent,2024-01-17T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.1
351250,King Alfred Crescent,2024-01-17T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.8
351250,King Alfred Crescent,2024-01-17T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
351250,King Alfred Crescent,2024-01-17T12:00:00.000+00:00,transformer,,Temperature,C,16.8
351250,King Alfred Crescent,2024-01-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
351250,King Alfred Crescent,2024-01-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
351250,King Alfred Crescent,2024-01-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
351250,King Alfred Crescent,2024-01-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
351250,King Alfred Crescent,2024-01-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
351250,King Alfred Crescent,2024-01-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
351250,King Alfred Crescent,2024-01-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
351250,King Alfred Crescent,2024-01-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
351250,King Alfred Crescent,2024-01-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
351250,King Alfred Crescent,2024-01-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,20.28
351250,King Alfred Crescent,2024-01-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,16.81
351250,King Alfred Crescent,2024-01-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,17.76
351250,King Alfred Crescent,2024-01-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
351250,King Alfred Crescent,2024-01-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
351250,King Alfred Crescent,2024-01-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
351250,King Alfred Crescent,2024-01-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
351250,King Alfred Crescent,2024-01-17T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.54
351250,King Alfred Crescent,2024-01-17T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.52
351250,King Alfred Crescent,2024-01-17T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.46
351250,King Alfred Crescent,2024-01-17T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.05
351250,King Alfred Crescent,2024-01-17T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.62
351250,King Alfred Crescent,2024-01-17T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.77
351250,King Alfred Crescent,2024-01-17T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,36.5
351250,King Alfred Crescent,2024-01-17T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.4
351250,King Alfred Crescent,2024-01-17T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.0
351250,King Alfred Crescent,2024-01-17T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.2
351250,King Alfred Crescent,2024-01-17T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
351250,King Alfred Crescent,2024-01-17T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
351250,King Alfred Crescent,2024-01-17T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
351250,King Alfred Crescent,2024-01-17T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.26
351250,King Alfred Crescent,2024-01-17T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.25
351250,King Alfred Crescent,2024-01-17T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.37
351250,King Alfred Crescent,2024-01-17T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
351250,King Alfred Crescent,2024-01-17T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
351250,King Alfred Crescent,2024-01-17T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
351250,King Alfred Crescent,2024-01-17T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.8
351250,King Alfred Crescent,2024-01-17T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
351250,King Alfred Crescent,2024-01-17T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
351250,King Alfred Crescent,2024-01-17T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
351250,King Alfred Crescent,2024-01-17T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.36
351250,King Alfred Crescent,2024-01-17T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.8
351250,King Alfred Crescent,2024-01-17T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.88
351250,King Alfred Crescent,2024-01-17T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
351250,King Alfred Crescent,2024-01-17T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
351250,King Alfred Crescent,2024-01-17T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
351250,King Alfred Crescent,2024-01-17T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
351250,King Alfred Crescent,2024-01-17T11:50:00.000+00:00,transformer,,Temperature,C,16.8
351250,King Alfred Crescent,2024-01-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
351250,King Alfred Crescent,2024-01-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
351250,King Alfred Crescent,2024-01-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
351250,King Alfred Crescent,2024-01-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
351250,King Alfred Crescent,2024-01-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
351250,King Alfred Crescent,2024-01-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
351250,King Alfred Crescent,2024-01-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
351250,King Alfred Crescent,2024-01-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
351250,King Alfred Crescent,2024-01-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
351250,King Alfred Crescent,2024-01-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,18.14
351250,King Alfred Crescent,2024-01-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,13.67
351250,King Alfred Crescent,2024-01-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,19.02
351250,King Alfred Crescent,2024-01-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
351250,King Alfred Crescent,2024-01-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
351250,King Alfred Crescent,2024-01-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
351250,King Alfred Crescent,2024-01-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
351250,King Alfred Crescent,2024-01-17T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.47
351250,King Alfred Crescent,2024-01-17T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.38
351250,King Alfred Crescent,2024-01-17T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.05
351250,King Alfred Crescent,2024-01-17T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.14
351250,King Alfred Crescent,2024-01-17T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.54
351250,King Alfred Crescent,2024-01-17T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.31
351250,King Alfred Crescent,2024-01-17T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.8
351250,King Alfred Crescent,2024-01-17T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.1
351250,King Alfred Crescent,2024-01-17T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.4
351250,King Alfred Crescent,2024-01-17T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.9
351250,King Alfred Crescent,2024-01-17T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
351250,King Alfred Crescent,2024-01-17T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
351250,King Alfred Crescent,2024-01-17T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
351250,King Alfred Crescent,2024-01-17T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.09
351250,King Alfred Crescent,2024-01-17T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.79
351250,King Alfred Crescent,2024-01-17T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.69
351250,King Alfred Crescent,2024-01-17T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
351250,King Alfred Crescent,2024-01-17T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
351250,King Alfred Crescent,2024-01-17T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
351250,King Alfred Crescent,2024-01-17T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
351250,King Alfred Crescent,2024-01-17T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
351250,King Alfred Crescent,2024-01-17T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
351250,King Alfred Crescent,2024-01-17T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
351250,King Alfred Crescent,2024-01-17T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.91
351250,King Alfred Crescent,2024-01-17T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.99
351250,King Alfred Crescent,2024-01-17T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.16
351250,King Alfred Crescent,2024-01-17T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
351250,King Alfred Crescent,2024-01-17T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.3
351250,King Alfred Crescent,2024-01-17T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
351250,King Alfred Crescent,2024-01-17T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
351250,King Alfred Crescent,2024-01-17T11:40:00.000+00:00,transformer,,Temperature,C,16.7
351250,King Alfred Crescent,2024-01-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
351250,King Alfred Crescent,2024-01-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
351250,King Alfred Crescent,2024-01-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
351250,King Alfred Crescent,2024-01-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
351250,King Alfred Crescent,2024-01-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
351250,King Alfred Crescent,2024-01-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
351250,King Alfred Crescent,2024-01-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
351250,King Alfred Crescent,2024-01-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
351250,King Alfred Crescent,2024-01-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
351250,King Alfred Crescent,2024-01-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,20.96
351250,King Alfred Crescent,2024-01-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,12.32
351250,King Alfred Crescent,2024-01-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,18.16
351250,King Alfred Crescent,2024-01-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
351250,King Alfred Crescent,2024-01-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
351250,King Alfred Crescent,2024-01-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
351250,King Alfred Crescent,2024-01-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
351250,King Alfred Crescent,2024-01-17T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.48
351250,King Alfred Crescent,2024-01-17T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
351250,King Alfred Crescent,2024-01-17T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
351250,King Alfred Crescent,2024-01-17T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.91
351250,King Alfred Crescent,2024-01-17T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.55
351250,King Alfred Crescent,2024-01-17T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.72
351250,King Alfred Crescent,2024-01-17T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.8
351250,King Alfred Crescent,2024-01-17T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.2
351250,King Alfred Crescent,2024-01-17T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.7
351250,King Alfred Crescent,2024-01-17T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.7
351250,King Alfred Crescent,2024-01-17T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
351250,King Alfred Crescent,2024-01-17T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
