Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
351250,King Alfred Crescent,2024-01-17T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
351250,King Alfred Crescent,2024-01-17T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.5
351250,King Alfred Crescent,2024-01-17T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.21
351250,King Alfred Crescent,2024-01-17T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.69
351250,King Alfred Crescent,2024-01-17T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
351250,King Alfred Crescent,2024-01-17T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
351250,King Alfred Crescent,2024-01-17T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
351250,King Alfred Crescent,2024-01-17T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
351250,King Alfred Crescent,2024-01-17T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
351250,King Alfred Crescent,2024-01-17T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
351250,King Alfred Crescent,2024-01-17T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
351250,King Alfred Crescent,2024-01-17T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.25
351250,King Alfred Crescent,2024-01-17T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.44
351250,King Alfred Crescent,2024-01-17T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.29
351250,King Alfred Crescent,2024-01-17T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
351250,King Alfred Crescent,2024-01-17T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.5
351250,King Alfred Crescent,2024-01-17T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
351250,King Alfred Crescent,2024-01-17T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
351250,King Alfred Crescent,2024-01-17T11:30:00.000+00:00,transformer,,Temperature,C,16.7
351250,King Alfred Crescent,2024-01-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
351250,King Alfred Crescent,2024-01-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
351250,King Alfred Crescent,2024-01-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
351250,King Alfred Crescent,2024-01-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
351250,King Alfred Crescent,2024-01-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
351250,King Alfred Crescent,2024-01-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
351250,King Alfred Crescent,2024-01-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
351250,King Alfred Crescent,2024-01-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
351250,King Alfred Crescent,2024-01-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
351250,King Alfred Crescent,2024-01-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,19.66
351250,King Alfred Crescent,2024-01-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,14.21
351250,King Alfred Crescent,2024-01-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,19.7
351250,King Alfred Crescent,2024-01-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,42.2
351250,King Alfred Crescent,2024-01-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
351250,King Alfred Crescent,2024-01-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
351250,King Alfred Crescent,2024-01-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
351250,King Alfred Crescent,2024-01-17T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.31
351250,King Alfred Crescent,2024-01-17T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.75
351250,King Alfred Crescent,2024-01-17T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.19
351250,King Alfred Crescent,2024-01-17T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.71
351250,King Alfred Crescent,2024-01-17T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.51
351250,King Alfred Crescent,2024-01-17T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.09
351250,King Alfred Crescent,2024-01-17T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.9
351250,King Alfred Crescent,2024-01-17T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.8
351250,King Alfred Crescent,2024-01-17T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.8
351250,King Alfred Crescent,2024-01-17T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.2
351250,King Alfred Crescent,2024-01-17T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
351250,King Alfred Crescent,2024-01-17T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
351250,King Alfred Crescent,2024-01-17T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
351250,King Alfred Crescent,2024-01-17T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.72
351250,King Alfred Crescent,2024-01-17T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.12
351250,King Alfred Crescent,2024-01-17T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.48
351250,King Alfred Crescent,2024-01-17T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
351250,King Alfred Crescent,2024-01-17T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
351250,King Alfred Crescent,2024-01-17T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.8
351250,King Alfred Crescent,2024-01-17T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.3
351250,King Alfred Crescent,2024-01-17T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
351250,King Alfred Crescent,2024-01-17T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
351250,King Alfred Crescent,2024-01-17T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
351250,King Alfred Crescent,2024-01-17T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.93
351250,King Alfred Crescent,2024-01-17T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.9
351250,King Alfred Crescent,2024-01-17T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.55
351250,King Alfred Crescent,2024-01-17T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
351250,King Alfred Crescent,2024-01-17T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.1
351250,King Alfred Crescent,2024-01-17T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
351250,King Alfred Crescent,2024-01-17T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
351250,King Alfred Crescent,2024-01-17T11:20:00.000+00:00,transformer,,Temperature,C,16.6
351250,King Alfred Crescent,2024-01-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
351250,King Alfred Crescent,2024-01-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
351250,King Alfred Crescent,2024-01-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
351250,King Alfred Crescent,2024-01-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
351250,King Alfred Crescent,2024-01-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
351250,King Alfred Crescent,2024-01-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
351250,King Alfred Crescent,2024-01-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
351250,King Alfred Crescent,2024-01-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
351250,King Alfred Crescent,2024-01-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
351250,King Alfred Crescent,2024-01-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,19.37
351250,King Alfred Crescent,2024-01-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,9.53
351250,King Alfred Crescent,2024-01-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,17.12
351250,King Alfred Crescent,2024-01-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
351250,King Alfred Crescent,2024-01-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
351250,King Alfred Crescent,2024-01-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
351250,King Alfred Crescent,2024-01-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
351250,King Alfred Crescent,2024-01-17T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.23
351250,King Alfred Crescent,2024-01-17T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.41
351250,King Alfred Crescent,2024-01-17T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.64
351250,King Alfred Crescent,2024-01-17T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.19
351250,King Alfred Crescent,2024-01-17T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.5
351250,King Alfred Crescent,2024-01-17T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.36
351250,King Alfred Crescent,2024-01-17T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.9
351250,King Alfred Crescent,2024-01-17T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.9
351250,King Alfred Crescent,2024-01-17T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.1
351250,King Alfred Crescent,2024-01-17T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.9
351250,King Alfred Crescent,2024-01-17T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
351250,King Alfred Crescent,2024-01-17T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
351250,King Alfred Crescent,2024-01-17T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
351250,King Alfred Crescent,2024-01-17T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.99
351250,King Alfred Crescent,2024-01-17T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.92
351250,King Alfred Crescent,2024-01-17T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.67
351250,King Alfred Crescent,2024-01-17T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
351250,King Alfred Crescent,2024-01-17T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
351250,King Alfred Crescent,2024-01-17T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.5
351250,King Alfred Crescent,2024-01-17T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.0
351250,King Alfred Crescent,2024-01-17T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
351250,King Alfred Crescent,2024-01-17T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
351250,King Alfred Crescent,2024-01-17T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
351250,King Alfred Crescent,2024-01-17T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.76
351250,King Alfred Crescent,2024-01-17T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.9
351250,King Alfred Crescent,2024-01-17T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.75
351250,King Alfred Crescent,2024-01-17T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
351250,King Alfred Crescent,2024-01-17T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.2
351250,King Alfred Crescent,2024-01-17T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
351250,King Alfred Crescent,2024-01-17T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
351250,King Alfred Crescent,2024-01-17T11:10:00.000+00:00,transformer,,Temperature,C,16.6
351250,King Alfred Crescent,2024-01-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
351250,King Alfred Crescent,2024-01-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
351250,King Alfred Crescent,2024-01-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
351250,King Alfred Crescent,2024-01-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
351250,King Alfred Crescent,2024-01-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
351250,King Alfred Crescent,2024-01-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
351250,King Alfred Crescent,2024-01-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
351250,King Alfred Crescent,2024-01-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
351250,King Alfred Crescent,2024-01-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
351250,King Alfred Crescent,2024-01-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,21.94
351250,King Alfred Crescent,2024-01-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,12.32
351250,King Alfred Crescent,2024-01-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,19.79
351250,King Alfred Crescent,2024-01-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,53.5
351250,King Alfred Crescent,2024-01-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
351250,King Alfred Crescent,2024-01-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
351250,King Alfred Crescent,2024-01-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
351250,King Alfred Crescent,2024-01-17T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.43
351250,King Alfred Crescent,2024-01-17T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.64
351250,King Alfred Crescent,2024-01-17T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.62
351250,King Alfred Crescent,2024-01-17T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.85
351250,King Alfred Crescent,2024-01-17T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.13
351250,King Alfred Crescent,2024-01-17T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.71
351250,King Alfred Crescent,2024-01-17T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.0
351250,King Alfred Crescent,2024-01-17T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.2
351250,King Alfred Crescent,2024-01-17T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.7
351250,King Alfred Crescent,2024-01-17T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.0
351250,King Alfred Crescent,2024-01-17T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
351250,King Alfred Crescent,2024-01-17T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
351250,King Alfred Crescent,2024-01-17T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
351250,King Alfred Crescent,2024-01-17T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.15
351250,King Alfred Crescent,2024-01-17T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.94
351250,King Alfred Crescent,2024-01-17T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.44
351250,King Alfred Crescent,2024-01-17T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
351250,King Alfred Crescent,2024-01-17T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
351250,King Alfred Crescent,2024-01-17T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
351250,King Alfred Crescent,2024-01-17T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.2
351250,King Alfred Crescent,2024-01-17T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
351250,King Alfred Crescent,2024-01-17T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
351250,King Alfred Crescent,2024-01-17T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
351250,King Alfred Crescent,2024-01-17T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.5
351250,King Alfred Crescent,2024-01-17T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.45
351250,King Alfred Crescent,2024-01-17T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.64
351250,King Alfred Crescent,2024-01-17T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
351250,King Alfred Crescent,2024-01-17T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.0
351250,King Alfred Crescent,2024-01-17T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
351250,King Alfred Crescent,2024-01-17T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
351250,King Alfred Crescent,2024-01-17T11:00:00.000+00:00,transformer,,Temperature,C,16.5
351250,King Alfred Crescent,2024-01-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
351250,King Alfred Crescent,2024-01-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
351250,King Alfred Crescent,2024-01-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
351250,King Alfred Crescent,2024-01-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
351250,King Alfred Crescent,2024-01-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
351250,King Alfred Crescent,2024-01-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
351250,King Alfred Crescent,2024-01-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
351250,King Alfred Crescent,2024-01-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
351250,King Alfred Crescent,2024-01-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
351250,King Alfred Crescent,2024-01-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,19.5
351250,King Alfred Crescent,2024-01-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,15.52
351250,King Alfred Crescent,2024-01-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,19.8
351250,King Alfred Crescent,2024-01-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,43.4
351250,King Alfred Crescent,2024-01-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
351250,King Alfred Crescent,2024-01-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
351250,King Alfred Crescent,2024-01-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
351250,King Alfred Crescent,2024-01-17T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.28
351250,King Alfred Crescent,2024-01-17T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.41
351250,King Alfred Crescent,2024-01-17T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.25
351250,King Alfred Crescent,2024-01-17T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.17
351250,King Alfred Crescent,2024-01-17T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.14
351250,King Alfred Crescent,2024-01-17T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.33
351250,King Alfred Crescent,2024-01-17T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,41.4
351250,King Alfred Crescent,2024-01-17T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.9
351250,King Alfred Crescent,2024-01-17T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.8
351250,King Alfred Crescent,2024-01-17T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.2
351250,King Alfred Crescent,2024-01-17T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
351250,King Alfred Crescent,2024-01-17T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
351250,King Alfred Crescent,2024-01-17T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
351250,King Alfred Crescent,2024-01-17T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.38
351250,King Alfred Crescent,2024-01-17T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.43
351250,King Alfred Crescent,2024-01-17T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.98
351250,King Alfred Crescent,2024-01-17T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
351250,King Alfred Crescent,2024-01-17T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
351250,King Alfred Crescent,2024-01-17T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
351250,King Alfred Crescent,2024-01-17T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.2
351250,King Alfred Crescent,2024-01-17T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
351250,King Alfred Crescent,2024-01-17T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
351250,King Alfred Crescent,2024-01-17T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
351250,King Alfred Crescent,2024-01-17T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.1
351250,King Alfred Crescent,2024-01-17T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.69
351250,King Alfred Crescent,2024-01-17T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.19
351250,King Alfred Crescent,2024-01-17T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.7
351250,King Alfred Crescent,2024-01-17T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
351250,King Alfred Crescent,2024-01-17T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
351250,King Alfred Crescent,2024-01-17T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
351250,King Alfred Crescent,2024-01-17T10:50:00.000+00:00,transformer,,Temperature,C,16.5
351250,King Alfred Crescent,2024-01-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
351250,King Alfred Crescent,2024-01-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
351250,King Alfred Crescent,2024-01-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
351250,King Alfred Crescent,2024-01-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
351250,King Alfred Crescent,2024-01-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
351250,King Alfred Crescent,2024-01-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
351250,King Alfred Crescent,2024-01-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
351250,King Alfred Crescent,2024-01-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
351250,King Alfred Crescent,2024-01-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
351250,King Alfred Crescent,2024-01-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,18.65
351250,King Alfred Crescent,2024-01-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,10.26
351250,King Alfred Crescent,2024-01-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,21.51
351250,King Alfred Crescent,2024-01-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
351250,King Alfred Crescent,2024-01-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
351250,King Alfred Crescent,2024-01-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
351250,King Alfred Crescent,2024-01-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
351250,King Alfred Crescent,2024-01-17T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.4
351250,King Alfred Crescent,2024-01-17T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.54
351250,King Alfred Crescent,2024-01-17T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.55
351250,King Alfred Crescent,2024-01-17T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.65
351250,King Alfred Crescent,2024-01-17T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.78
351250,King Alfred Crescent,2024-01-17T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.69
351250,King Alfred Crescent,2024-01-17T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.7
351250,King Alfred Crescent,2024-01-17T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.4
351250,King Alfred Crescent,2024-01-17T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.8
351250,King Alfred Crescent,2024-01-17T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.0
351250,King Alfred Crescent,2024-01-17T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
351250,King Alfred Crescent,2024-01-17T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
351250,King Alfred Crescent,2024-01-17T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
351250,King Alfred Crescent,2024-01-17T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.89
351250,King Alfred Crescent,2024-01-17T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.67
351250,King Alfred Crescent,2024-01-17T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
351250,King Alfred Crescent,2024-01-17T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
351250,King Alfred Crescent,2024-01-17T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.9
351250,King Alfred Crescent,2024-01-17T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
351250,King Alfred Crescent,2024-01-17T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.3
351250,King Alfred Crescent,2024-01-17T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
351250,King Alfred Crescent,2024-01-17T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
351250,King Alfred Crescent,2024-01-17T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
351250,King Alfred Crescent,2024-01-17T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.33
351250,King Alfred Crescent,2024-01-17T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.78
351250,King Alfred Crescent,2024-01-17T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.79
351250,King Alfred Crescent,2024-01-17T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
351250,King Alfred Crescent,2024-01-17T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
351250,King Alfred Crescent,2024-01-17T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
351250,King Alfred Crescent,2024-01-17T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
351250,King Alfred Crescent,2024-01-17T10:40:00.000+00:00,transformer,,Temperature,C,16.4
351250,King Alfred Crescent,2024-01-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
351250,King Alfred Crescent,2024-01-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
351250,King Alfred Crescent,2024-01-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
351250,King Alfred Crescent,2024-01-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
351250,King Alfred Crescent,2024-01-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
351250,King Alfred Crescent,2024-01-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
351250,King Alfred Crescent,2024-01-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
351250,King Alfred Crescent,2024-01-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
351250,King Alfred Crescent,2024-01-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
351250,King Alfred Crescent,2024-01-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,15.88
351250,King Alfred Crescent,2024-01-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,11.24
351250,King Alfred Crescent,2024-01-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,21.48
351250,King Alfred Crescent,2024-01-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
351250,King Alfred Crescent,2024-01-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
351250,King Alfred Crescent,2024-01-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
351250,King Alfred Crescent,2024-01-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
351250,King Alfred Crescent,2024-01-17T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.48
351250,King Alfred Crescent,2024-01-17T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.61
351250,King Alfred Crescent,2024-01-17T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.22
351250,King Alfred Crescent,2024-01-17T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.52
351250,King Alfred Crescent,2024-01-17T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.42
351250,King Alfred Crescent,2024-01-17T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.25
351250,King Alfred Crescent,2024-01-17T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
351250,King Alfred Crescent,2024-01-17T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.0
351250,King Alfred Crescent,2024-01-17T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.0
351250,King Alfred Crescent,2024-01-17T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.0
351250,King Alfred Crescent,2024-01-17T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
351250,King Alfred Crescent,2024-01-17T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
351250,King Alfred Crescent,2024-01-17T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
351250,King Alfred Crescent,2024-01-17T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.59
351250,King Alfred Crescent,2024-01-17T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.19
351250,King Alfred Crescent,2024-01-17T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.96
351250,King Alfred Crescent,2024-01-17T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
351250,King Alfred Crescent,2024-01-17T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.3
351250,King Alfred Crescent,2024-01-17T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.9
351250,King Alfred Crescent,2024-01-17T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.1
351250,King Alfred Crescent,2024-01-17T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.45
351250,King Alfred Crescent,2024-01-17T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
351250,King Alfred Crescent,2024-01-17T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
351250,King Alfred Crescent,2024-01-17T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.06
351250,King Alfred Crescent,2024-01-17T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.64
351250,King Alfred Crescent,2024-01-17T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.26
351250,King Alfred Crescent,2024-01-17T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.8
351250,King Alfred Crescent,2024-01-17T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.7
351250,King Alfred Crescent,2024-01-17T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
351250,King Alfred Crescent,2024-01-17T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.4
351250,King Alfred Crescent,2024-01-17T10:30:00.000+00:00,transformer,,Temperature,C,16.3
351250,King Alfred Crescent,2024-01-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
351250,King Alfred Crescent,2024-01-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
351250,King Alfred Crescent,2024-01-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
351250,King Alfred Crescent,2024-01-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
351250,King Alfred Crescent,2024-01-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
351250,King Alfred Crescent,2024-01-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
351250,King Alfred Crescent,2024-01-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
351250,King Alfred Crescent,2024-01-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
351250,King Alfred Crescent,2024-01-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
351250,King Alfred Crescent,2024-01-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,17.17
351250,King Alfred Crescent,2024-01-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,13.25
351250,King Alfred Crescent,2024-01-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,27.48
351250,King Alfred Crescent,2024-01-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,56.5
351250,King Alfred Crescent,2024-01-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
351250,King Alfred Crescent,2024-01-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
351250,King Alfred Crescent,2024-01-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
351250,King Alfred Crescent,2024-01-17T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.31
351250,King Alfred Crescent,2024-01-17T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.66
351250,King Alfred Crescent,2024-01-17T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.72
351250,King Alfred Crescent,2024-01-17T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.79
351250,King Alfred Crescent,2024-01-17T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.34
351250,King Alfred Crescent,2024-01-17T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.1
351250,King Alfred Crescent,2024-01-17T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.0
351250,King Alfred Crescent,2024-01-17T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.8
351250,King Alfred Crescent,2024-01-17T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.8
351250,King Alfred Crescent,2024-01-17T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.3
351250,King Alfred Crescent,2024-01-17T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
351250,King Alfred Crescent,2024-01-17T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
351250,King Alfred Crescent,2024-01-17T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
351250,King Alfred Crescent,2024-01-17T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.74
351250,King Alfred Crescent,2024-01-17T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.44
351250,King Alfred Crescent,2024-01-17T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.33
351250,King Alfred Crescent,2024-01-17T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
351250,King Alfred Crescent,2024-01-17T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
351250,King Alfred Crescent,2024-01-17T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.4
351250,King Alfred Crescent,2024-01-17T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.1
351250,King Alfred Crescent,2024-01-17T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.67
351250,King Alfred Crescent,2024-01-17T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
351250,King Alfred Crescent,2024-01-17T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
351250,King Alfred Crescent,2024-01-17T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.45
351250,King Alfred Crescent,2024-01-17T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.7
351250,King Alfred Crescent,2024-01-17T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.72
351250,King Alfred Crescent,2024-01-17T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.4
351250,King Alfred Crescent,2024-01-17T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
351250,King Alfred Crescent,2024-01-17T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.1
351250,King Alfred Crescent,2024-01-17T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.2
351250,King Alfred Crescent,2024-01-17T10:20:00.000+00:00,transformer,,Temperature,C,16.2
351250,King Alfred Crescent,2024-01-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
351250,King Alfred Crescent,2024-01-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
351250,King Alfred Crescent,2024-01-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
351250,King Alfred Crescent,2024-01-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
351250,King Alfred Crescent,2024-01-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
351250,King Alfred Crescent,2024-01-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
351250,King Alfred Crescent,2024-01-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
351250,King Alfred Crescent,2024-01-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
351250,King Alfred Crescent,2024-01-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
351250,King Alfred Crescent,2024-01-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,17.98
351250,King Alfred Crescent,2024-01-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,19.47
351250,King Alfred Crescent,2024-01-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,35.15
351250,King Alfred Crescent,2024-01-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,74.1
351250,King Alfred Crescent,2024-01-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
351250,King Alfred Crescent,2024-01-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
351250,King Alfred Crescent,2024-01-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
351250,King Alfred Crescent,2024-01-17T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
351250,King Alfred Crescent,2024-01-17T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
351250,King Alfred Crescent,2024-01-17T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
351250,King Alfred Crescent,2024-01-17T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.56
351250,King Alfred Crescent,2024-01-17T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.58
351250,King Alfred Crescent,2024-01-17T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.5
351250,King Alfred Crescent,2024-01-17T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.6
351250,King Alfred Crescent,2024-01-17T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.2
351250,King Alfred Crescent,2024-01-17T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.0
351250,King Alfred Crescent,2024-01-17T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.7
351250,King Alfred Crescent,2024-01-17T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
351250,King Alfred Crescent,2024-01-17T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
351250,King Alfred Crescent,2024-01-17T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
351250,King Alfred Crescent,2024-01-17T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.35
351250,King Alfred Crescent,2024-01-17T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.99
351250,King Alfred Crescent,2024-01-17T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.89
351250,King Alfred Crescent,2024-01-17T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
351250,King Alfred Crescent,2024-01-17T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
351250,King Alfred Crescent,2024-01-17T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.0
351250,King Alfred Crescent,2024-01-17T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.2
351250,King Alfred Crescent,2024-01-17T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.48
351250,King Alfred Crescent,2024-01-17T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
351250,King Alfred Crescent,2024-01-17T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
351250,King Alfred Crescent,2024-01-17T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.11
351250,King Alfred Crescent,2024-01-17T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.3
351250,King Alfred Crescent,2024-01-17T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.21
351250,King Alfred Crescent,2024-01-17T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.2
351250,King Alfred Crescent,2024-01-17T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
351250,King Alfred Crescent,2024-01-17T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
351250,King Alfred Crescent,2024-01-17T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.4
351250,King Alfred Crescent,2024-01-17T10:10:00.000+00:00,transformer,,Temperature,C,16.1
351250,King Alfred Crescent,2024-01-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
351250,King Alfred Crescent,2024-01-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
351250,King Alfred Crescent,2024-01-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
351250,King Alfred Crescent,2024-01-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
351250,King Alfred Crescent,2024-01-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
351250,King Alfred Crescent,2024-01-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
351250,King Alfred Crescent,2024-01-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
351250,King Alfred Crescent,2024-01-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
351250,King Alfred Crescent,2024-01-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
351250,King Alfred Crescent,2024-01-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,17.02
351250,King Alfred Crescent,2024-01-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,15.86
351250,King Alfred Crescent,2024-01-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,37.59
351250,King Alfred Crescent,2024-01-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,87.2
351250,King Alfred Crescent,2024-01-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
351250,King Alfred Crescent,2024-01-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
351250,King Alfred Crescent,2024-01-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
351250,King Alfred Crescent,2024-01-17T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.84
351250,King Alfred Crescent,2024-01-17T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.5
351250,King Alfred Crescent,2024-01-17T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.23
351250,King Alfred Crescent,2024-01-17T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.97
351250,King Alfred Crescent,2024-01-17T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.05
351250,King Alfred Crescent,2024-01-17T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.97
351250,King Alfred Crescent,2024-01-17T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
351250,King Alfred Crescent,2024-01-17T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.3
351250,King Alfred Crescent,2024-01-17T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.3
351250,King Alfred Crescent,2024-01-17T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.0
351250,King Alfred Crescent,2024-01-17T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
351250,King Alfred Crescent,2024-01-17T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
351250,King Alfred Crescent,2024-01-17T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
351250,King Alfred Crescent,2024-01-17T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.09
351250,King Alfred Crescent,2024-01-17T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.73
351250,King Alfred Crescent,2024-01-17T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.12
351250,King Alfred Crescent,2024-01-17T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
351250,King Alfred Crescent,2024-01-17T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
351250,King Alfred Crescent,2024-01-17T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
351250,King Alfred Crescent,2024-01-17T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.2
351250,King Alfred Crescent,2024-01-17T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.33
351250,King Alfred Crescent,2024-01-17T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
351250,King Alfred Crescent,2024-01-17T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
351250,King Alfred Crescent,2024-01-17T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.4
351250,King Alfred Crescent,2024-01-17T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.97
351250,King Alfred Crescent,2024-01-17T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.53
351250,King Alfred Crescent,2024-01-17T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.8
351250,King Alfred Crescent,2024-01-17T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.4
351250,King Alfred Crescent,2024-01-17T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
351250,King Alfred Crescent,2024-01-17T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.7
351250,King Alfred Crescent,2024-01-17T10:00:00.000+00:00,transformer,,Temperature,C,16.1
351250,King Alfred Crescent,2024-01-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
351250,King Alfred Crescent,2024-01-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
351250,King Alfred Crescent,2024-01-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
351250,King Alfred Crescent,2024-01-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
351250,King Alfred Crescent,2024-01-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
351250,King Alfred Crescent,2024-01-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
351250,King Alfred Crescent,2024-01-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
351250,King Alfred Crescent,2024-01-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
351250,King Alfred Crescent,2024-01-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
351250,King Alfred Crescent,2024-01-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,24.46
351250,King Alfred Crescent,2024-01-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,16.75
351250,King Alfred Crescent,2024-01-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,33.63
351250,King Alfred Crescent,2024-01-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,74.1
351250,King Alfred Crescent,2024-01-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
351250,King Alfred Crescent,2024-01-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
351250,King Alfred Crescent,2024-01-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
351250,King Alfred Crescent,2024-01-17T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.04
351250,King Alfred Crescent,2024-01-17T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.28
351250,King Alfred Crescent,2024-01-17T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.99
351250,King Alfred Crescent,2024-01-17T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.16
351250,King Alfred Crescent,2024-01-17T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.85
351250,King Alfred Crescent,2024-01-17T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.03
351250,King Alfred Crescent,2024-01-17T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.5
351250,King Alfred Crescent,2024-01-17T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.4
351250,King Alfred Crescent,2024-01-17T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.5
351250,King Alfred Crescent,2024-01-17T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.1
351250,King Alfred Crescent,2024-01-17T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
351250,King Alfred Crescent,2024-01-17T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
351250,King Alfred Crescent,2024-01-17T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
351250,King Alfred Crescent,2024-01-17T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.13
351250,King Alfred Crescent,2024-01-17T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.08
351250,King Alfred Crescent,2024-01-17T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.44
351250,King Alfred Crescent,2024-01-17T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
351250,King Alfred Crescent,2024-01-17T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.9
351250,King Alfred Crescent,2024-01-17T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
351250,King Alfred Crescent,2024-01-17T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.2
351250,King Alfred Crescent,2024-01-17T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
351250,King Alfred Crescent,2024-01-17T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
351250,King Alfred Crescent,2024-01-17T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
351250,King Alfred Crescent,2024-01-17T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.85
351250,King Alfred Crescent,2024-01-17T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.11
351250,King Alfred Crescent,2024-01-17T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.75
351250,King Alfred Crescent,2024-01-17T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,53.6
351250,King Alfred Crescent,2024-01-17T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.8
351250,King Alfred Crescent,2024-01-17T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.9
351250,King Alfred Crescent,2024-01-17T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
351250,King Alfred Crescent,2024-01-17T09:50:00.000+00:00,transformer,,Temperature,C,16.0
351250,King Alfred Crescent,2024-01-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
351250,King Alfred Crescent,2024-01-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.15
351250,King Alfred Crescent,2024-01-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
351250,King Alfred Crescent,2024-01-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
351250,King Alfred Crescent,2024-01-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
351250,King Alfred Crescent,2024-01-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
351250,King Alfred Crescent,2024-01-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
351250,King Alfred Crescent,2024-01-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
351250,King Alfred Crescent,2024-01-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
351250,King Alfred Crescent,2024-01-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,29.13
351250,King Alfred Crescent,2024-01-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,19.04
351250,King Alfred Crescent,2024-01-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,21.23
351250,King Alfred Crescent,2024-01-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,57.4
351250,King Alfred Crescent,2024-01-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
351250,King Alfred Crescent,2024-01-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
351250,King Alfred Crescent,2024-01-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
351250,King Alfred Crescent,2024-01-17T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.84
351250,King Alfred Crescent,2024-01-17T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.56
351250,King Alfred Crescent,2024-01-17T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.05
351250,King Alfred Crescent,2024-01-17T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.26
351250,King Alfred Crescent,2024-01-17T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.91
351250,King Alfred Crescent,2024-01-17T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.56
351250,King Alfred Crescent,2024-01-17T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
