Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
351250,King Alfred Crescent,2024-01-17T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.9
351250,King Alfred Crescent,2024-01-17T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.0
351250,King Alfred Crescent,2024-01-17T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.3
351250,King Alfred Crescent,2024-01-17T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
351250,King Alfred Crescent,2024-01-17T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
351250,King Alfred Crescent,2024-01-17T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
351250,King Alfred Crescent,2024-01-17T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.3
351250,King Alfred Crescent,2024-01-17T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.82
351250,King Alfred Crescent,2024-01-17T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.16
351250,King Alfred Crescent,2024-01-17T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
351250,King Alfred Crescent,2024-01-17T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.3
351250,King Alfred Crescent,2024-01-17T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.0
351250,King Alfred Crescent,2024-01-17T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.0
351250,King Alfred Crescent,2024-01-17T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
351250,King Alfred Crescent,2024-01-17T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
351250,King Alfred Crescent,2024-01-17T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
351250,King Alfred Crescent,2024-01-17T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.66
351250,King Alfred Crescent,2024-01-17T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.4
351250,King Alfred Crescent,2024-01-17T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.35
351250,King Alfred Crescent,2024-01-17T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
351250,King Alfred Crescent,2024-01-17T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.7
351250,King Alfred Crescent,2024-01-17T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
351250,King Alfred Crescent,2024-01-17T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
351250,King Alfred Crescent,2024-01-17T09:40:00.000+00:00,transformer,,Temperature,C,16.0
351250,King Alfred Crescent,2024-01-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
351250,King Alfred Crescent,2024-01-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
351250,King Alfred Crescent,2024-01-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
351250,King Alfred Crescent,2024-01-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
351250,King Alfred Crescent,2024-01-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
351250,King Alfred Crescent,2024-01-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
351250,King Alfred Crescent,2024-01-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
351250,King Alfred Crescent,2024-01-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
351250,King Alfred Crescent,2024-01-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
351250,King Alfred Crescent,2024-01-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,19.22
351250,King Alfred Crescent,2024-01-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,18.12
351250,King Alfred Crescent,2024-01-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,18.07
351250,King Alfred Crescent,2024-01-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,40.4
351250,King Alfred Crescent,2024-01-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
351250,King Alfred Crescent,2024-01-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
351250,King Alfred Crescent,2024-01-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
351250,King Alfred Crescent,2024-01-17T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.79
351250,King Alfred Crescent,2024-01-17T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.72
351250,King Alfred Crescent,2024-01-17T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.71
351250,King Alfred Crescent,2024-01-17T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.12
351250,King Alfred Crescent,2024-01-17T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.4
351250,King Alfred Crescent,2024-01-17T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.09
351250,King Alfred Crescent,2024-01-17T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.3
351250,King Alfred Crescent,2024-01-17T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.1
351250,King Alfred Crescent,2024-01-17T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.4
351250,King Alfred Crescent,2024-01-17T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.1
351250,King Alfred Crescent,2024-01-17T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
351250,King Alfred Crescent,2024-01-17T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
351250,King Alfred Crescent,2024-01-17T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
351250,King Alfred Crescent,2024-01-17T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.96
351250,King Alfred Crescent,2024-01-17T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.49
351250,King Alfred Crescent,2024-01-17T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.36
351250,King Alfred Crescent,2024-01-17T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
351250,King Alfred Crescent,2024-01-17T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
351250,King Alfred Crescent,2024-01-17T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.3
351250,King Alfred Crescent,2024-01-17T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.9
351250,King Alfred Crescent,2024-01-17T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
351250,King Alfred Crescent,2024-01-17T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
351250,King Alfred Crescent,2024-01-17T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
351250,King Alfred Crescent,2024-01-17T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.75
351250,King Alfred Crescent,2024-01-17T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.23
351250,King Alfred Crescent,2024-01-17T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.45
351250,King Alfred Crescent,2024-01-17T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
351250,King Alfred Crescent,2024-01-17T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
351250,King Alfred Crescent,2024-01-17T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.7
351250,King Alfred Crescent,2024-01-17T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
351250,King Alfred Crescent,2024-01-17T09:30:00.000+00:00,transformer,,Temperature,C,15.9
351250,King Alfred Crescent,2024-01-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
351250,King Alfred Crescent,2024-01-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.21
351250,King Alfred Crescent,2024-01-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
351250,King Alfred Crescent,2024-01-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
351250,King Alfred Crescent,2024-01-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
351250,King Alfred Crescent,2024-01-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
351250,King Alfred Crescent,2024-01-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
351250,King Alfred Crescent,2024-01-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
351250,King Alfred Crescent,2024-01-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
351250,King Alfred Crescent,2024-01-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,14.83
351250,King Alfred Crescent,2024-01-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,18.12
351250,King Alfred Crescent,2024-01-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,16.9
351250,King Alfred Crescent,2024-01-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,41.9
351250,King Alfred Crescent,2024-01-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
351250,King Alfred Crescent,2024-01-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
351250,King Alfred Crescent,2024-01-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
351250,King Alfred Crescent,2024-01-17T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.55
351250,King Alfred Crescent,2024-01-17T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.6
351250,King Alfred Crescent,2024-01-17T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.56
351250,King Alfred Crescent,2024-01-17T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.89
351250,King Alfred Crescent,2024-01-17T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.69
351250,King Alfred Crescent,2024-01-17T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.16
351250,King Alfred Crescent,2024-01-17T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.2
351250,King Alfred Crescent,2024-01-17T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.8
351250,King Alfred Crescent,2024-01-17T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.9
351250,King Alfred Crescent,2024-01-17T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.3
351250,King Alfred Crescent,2024-01-17T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
351250,King Alfred Crescent,2024-01-17T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
351250,King Alfred Crescent,2024-01-17T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
351250,King Alfred Crescent,2024-01-17T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.29
351250,King Alfred Crescent,2024-01-17T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.42
351250,King Alfred Crescent,2024-01-17T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.67
351250,King Alfred Crescent,2024-01-17T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
351250,King Alfred Crescent,2024-01-17T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
351250,King Alfred Crescent,2024-01-17T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.6
351250,King Alfred Crescent,2024-01-17T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.2
351250,King Alfred Crescent,2024-01-17T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
351250,King Alfred Crescent,2024-01-17T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
351250,King Alfred Crescent,2024-01-17T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
351250,King Alfred Crescent,2024-01-17T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
351250,King Alfred Crescent,2024-01-17T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.74
351250,King Alfred Crescent,2024-01-17T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.08
351250,King Alfred Crescent,2024-01-17T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
351250,King Alfred Crescent,2024-01-17T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
351250,King Alfred Crescent,2024-01-17T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.7
351250,King Alfred Crescent,2024-01-17T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
351250,King Alfred Crescent,2024-01-17T09:20:00.000+00:00,transformer,,Temperature,C,15.9
351250,King Alfred Crescent,2024-01-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
351250,King Alfred Crescent,2024-01-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.66
351250,King Alfred Crescent,2024-01-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
351250,King Alfred Crescent,2024-01-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
351250,King Alfred Crescent,2024-01-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
351250,King Alfred Crescent,2024-01-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.57
351250,King Alfred Crescent,2024-01-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
351250,King Alfred Crescent,2024-01-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
351250,King Alfred Crescent,2024-01-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
351250,King Alfred Crescent,2024-01-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,18.18
351250,King Alfred Crescent,2024-01-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,19.85
351250,King Alfred Crescent,2024-01-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,19.91
351250,King Alfred Crescent,2024-01-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
351250,King Alfred Crescent,2024-01-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
351250,King Alfred Crescent,2024-01-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
351250,King Alfred Crescent,2024-01-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
351250,King Alfred Crescent,2024-01-17T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.56
351250,King Alfred Crescent,2024-01-17T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.72
351250,King Alfred Crescent,2024-01-17T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.76
351250,King Alfred Crescent,2024-01-17T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.53
351250,King Alfred Crescent,2024-01-17T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.97
351250,King Alfred Crescent,2024-01-17T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.54
351250,King Alfred Crescent,2024-01-17T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
351250,King Alfred Crescent,2024-01-17T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.1
351250,King Alfred Crescent,2024-01-17T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.6
351250,King Alfred Crescent,2024-01-17T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.5
351250,King Alfred Crescent,2024-01-17T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
351250,King Alfred Crescent,2024-01-17T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
351250,King Alfred Crescent,2024-01-17T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
351250,King Alfred Crescent,2024-01-17T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.62
351250,King Alfred Crescent,2024-01-17T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.24
351250,King Alfred Crescent,2024-01-17T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.7
351250,King Alfred Crescent,2024-01-17T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
351250,King Alfred Crescent,2024-01-17T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
351250,King Alfred Crescent,2024-01-17T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.2
351250,King Alfred Crescent,2024-01-17T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.4
351250,King Alfred Crescent,2024-01-17T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
351250,King Alfred Crescent,2024-01-17T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
351250,King Alfred Crescent,2024-01-17T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
351250,King Alfred Crescent,2024-01-17T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
351250,King Alfred Crescent,2024-01-17T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.71
351250,King Alfred Crescent,2024-01-17T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.66
351250,King Alfred Crescent,2024-01-17T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
351250,King Alfred Crescent,2024-01-17T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.3
351250,King Alfred Crescent,2024-01-17T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
351250,King Alfred Crescent,2024-01-17T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
351250,King Alfred Crescent,2024-01-17T09:10:00.000+00:00,transformer,,Temperature,C,15.8
351250,King Alfred Crescent,2024-01-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
351250,King Alfred Crescent,2024-01-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.22
351250,King Alfred Crescent,2024-01-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
351250,King Alfred Crescent,2024-01-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
351250,King Alfred Crescent,2024-01-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
351250,King Alfred Crescent,2024-01-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.04
351250,King Alfred Crescent,2024-01-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
351250,King Alfred Crescent,2024-01-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
351250,King Alfred Crescent,2024-01-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
351250,King Alfred Crescent,2024-01-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,18.15
351250,King Alfred Crescent,2024-01-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,22.92
351250,King Alfred Crescent,2024-01-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,19.9
351250,King Alfred Crescent,2024-01-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
351250,King Alfred Crescent,2024-01-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
351250,King Alfred Crescent,2024-01-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
351250,King Alfred Crescent,2024-01-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
351250,King Alfred Crescent,2024-01-17T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.57
351250,King Alfred Crescent,2024-01-17T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.0
351250,King Alfred Crescent,2024-01-17T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.76
351250,King Alfred Crescent,2024-01-17T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.95
351250,King Alfred Crescent,2024-01-17T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.46
351250,King Alfred Crescent,2024-01-17T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.08
351250,King Alfred Crescent,2024-01-17T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
351250,King Alfred Crescent,2024-01-17T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.0
351250,King Alfred Crescent,2024-01-17T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.6
351250,King Alfred Crescent,2024-01-17T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.0
351250,King Alfred Crescent,2024-01-17T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
351250,King Alfred Crescent,2024-01-17T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
351250,King Alfred Crescent,2024-01-17T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
351250,King Alfred Crescent,2024-01-17T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.3
351250,King Alfred Crescent,2024-01-17T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.99
351250,King Alfred Crescent,2024-01-17T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.95
351250,King Alfred Crescent,2024-01-17T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
351250,King Alfred Crescent,2024-01-17T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.3
351250,King Alfred Crescent,2024-01-17T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.8
351250,King Alfred Crescent,2024-01-17T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.5
351250,King Alfred Crescent,2024-01-17T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
351250,King Alfred Crescent,2024-01-17T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
351250,King Alfred Crescent,2024-01-17T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
351250,King Alfred Crescent,2024-01-17T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.4
351250,King Alfred Crescent,2024-01-17T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.76
351250,King Alfred Crescent,2024-01-17T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.04
351250,King Alfred Crescent,2024-01-17T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
351250,King Alfred Crescent,2024-01-17T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
351250,King Alfred Crescent,2024-01-17T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
351250,King Alfred Crescent,2024-01-17T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
351250,King Alfred Crescent,2024-01-17T09:00:00.000+00:00,transformer,,Temperature,C,15.8
351250,King Alfred Crescent,2024-01-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
351250,King Alfred Crescent,2024-01-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.69
351250,King Alfred Crescent,2024-01-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
351250,King Alfred Crescent,2024-01-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
351250,King Alfred Crescent,2024-01-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
351250,King Alfred Crescent,2024-01-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
351250,King Alfred Crescent,2024-01-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
351250,King Alfred Crescent,2024-01-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
351250,King Alfred Crescent,2024-01-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
351250,King Alfred Crescent,2024-01-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,18.66
351250,King Alfred Crescent,2024-01-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,20.21
351250,King Alfred Crescent,2024-01-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,21.07
351250,King Alfred Crescent,2024-01-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,42.7
351250,King Alfred Crescent,2024-01-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
351250,King Alfred Crescent,2024-01-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
351250,King Alfred Crescent,2024-01-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
351250,King Alfred Crescent,2024-01-17T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.38
351250,King Alfred Crescent,2024-01-17T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.77
351250,King Alfred Crescent,2024-01-17T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.43
351250,King Alfred Crescent,2024-01-17T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.96
351250,King Alfred Crescent,2024-01-17T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.13
351250,King Alfred Crescent,2024-01-17T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.41
351250,King Alfred Crescent,2024-01-17T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
351250,King Alfred Crescent,2024-01-17T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.5
351250,King Alfred Crescent,2024-01-17T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.2
351250,King Alfred Crescent,2024-01-17T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.4
351250,King Alfred Crescent,2024-01-17T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
351250,King Alfred Crescent,2024-01-17T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
351250,King Alfred Crescent,2024-01-17T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
351250,King Alfred Crescent,2024-01-17T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.9
351250,King Alfred Crescent,2024-01-17T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.07
351250,King Alfred Crescent,2024-01-17T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.5
351250,King Alfred Crescent,2024-01-17T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
351250,King Alfred Crescent,2024-01-17T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
351250,King Alfred Crescent,2024-01-17T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.7
351250,King Alfred Crescent,2024-01-17T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.6
351250,King Alfred Crescent,2024-01-17T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
351250,King Alfred Crescent,2024-01-17T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
351250,King Alfred Crescent,2024-01-17T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
351250,King Alfred Crescent,2024-01-17T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.32
351250,King Alfred Crescent,2024-01-17T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.04
351250,King Alfred Crescent,2024-01-17T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.55
351250,King Alfred Crescent,2024-01-17T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
351250,King Alfred Crescent,2024-01-17T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.5
351250,King Alfred Crescent,2024-01-17T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
351250,King Alfred Crescent,2024-01-17T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
351250,King Alfred Crescent,2024-01-17T08:50:00.000+00:00,transformer,,Temperature,C,15.8
351250,King Alfred Crescent,2024-01-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
351250,King Alfred Crescent,2024-01-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.91
351250,King Alfred Crescent,2024-01-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
351250,King Alfred Crescent,2024-01-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
351250,King Alfred Crescent,2024-01-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
351250,King Alfred Crescent,2024-01-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
351250,King Alfred Crescent,2024-01-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
351250,King Alfred Crescent,2024-01-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
351250,King Alfred Crescent,2024-01-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
351250,King Alfred Crescent,2024-01-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,18.18
351250,King Alfred Crescent,2024-01-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,18.24
351250,King Alfred Crescent,2024-01-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,19.46
351250,King Alfred Crescent,2024-01-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,38.7
351250,King Alfred Crescent,2024-01-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
351250,King Alfred Crescent,2024-01-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
351250,King Alfred Crescent,2024-01-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
351250,King Alfred Crescent,2024-01-17T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
351250,King Alfred Crescent,2024-01-17T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
351250,King Alfred Crescent,2024-01-17T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.46
351250,King Alfred Crescent,2024-01-17T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.25
351250,King Alfred Crescent,2024-01-17T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.77
351250,King Alfred Crescent,2024-01-17T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.95
351250,King Alfred Crescent,2024-01-17T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.4
351250,King Alfred Crescent,2024-01-17T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.4
351250,King Alfred Crescent,2024-01-17T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.2
351250,King Alfred Crescent,2024-01-17T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.3
351250,King Alfred Crescent,2024-01-17T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
351250,King Alfred Crescent,2024-01-17T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
351250,King Alfred Crescent,2024-01-17T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
351250,King Alfred Crescent,2024-01-17T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.53
351250,King Alfred Crescent,2024-01-17T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.44
351250,King Alfred Crescent,2024-01-17T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.73
351250,King Alfred Crescent,2024-01-17T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
351250,King Alfred Crescent,2024-01-17T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.9
351250,King Alfred Crescent,2024-01-17T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.2
351250,King Alfred Crescent,2024-01-17T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.8
351250,King Alfred Crescent,2024-01-17T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
351250,King Alfred Crescent,2024-01-17T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
351250,King Alfred Crescent,2024-01-17T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
351250,King Alfred Crescent,2024-01-17T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.69
351250,King Alfred Crescent,2024-01-17T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.52
351250,King Alfred Crescent,2024-01-17T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.81
351250,King Alfred Crescent,2024-01-17T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.7
351250,King Alfred Crescent,2024-01-17T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
351250,King Alfred Crescent,2024-01-17T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
351250,King Alfred Crescent,2024-01-17T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
351250,King Alfred Crescent,2024-01-17T08:40:00.000+00:00,transformer,,Temperature,C,15.7
351250,King Alfred Crescent,2024-01-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
351250,King Alfred Crescent,2024-01-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
351250,King Alfred Crescent,2024-01-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
351250,King Alfred Crescent,2024-01-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
351250,King Alfred Crescent,2024-01-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
351250,King Alfred Crescent,2024-01-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
351250,King Alfred Crescent,2024-01-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
351250,King Alfred Crescent,2024-01-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
351250,King Alfred Crescent,2024-01-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
351250,King Alfred Crescent,2024-01-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,20.48
351250,King Alfred Crescent,2024-01-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,18.73
351250,King Alfred Crescent,2024-01-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,23.49
351250,King Alfred Crescent,2024-01-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
351250,King Alfred Crescent,2024-01-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
351250,King Alfred Crescent,2024-01-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
351250,King Alfred Crescent,2024-01-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
351250,King Alfred Crescent,2024-01-17T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.43
351250,King Alfred Crescent,2024-01-17T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.23
351250,King Alfred Crescent,2024-01-17T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.51
351250,King Alfred Crescent,2024-01-17T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.48
351250,King Alfred Crescent,2024-01-17T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.4
351250,King Alfred Crescent,2024-01-17T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.46
351250,King Alfred Crescent,2024-01-17T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.1
351250,King Alfred Crescent,2024-01-17T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.4
351250,King Alfred Crescent,2024-01-17T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.6
351250,King Alfred Crescent,2024-01-17T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.6
351250,King Alfred Crescent,2024-01-17T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
351250,King Alfred Crescent,2024-01-17T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
351250,King Alfred Crescent,2024-01-17T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
351250,King Alfred Crescent,2024-01-17T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.16
351250,King Alfred Crescent,2024-01-17T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.06
351250,King Alfred Crescent,2024-01-17T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.58
351250,King Alfred Crescent,2024-01-17T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
351250,King Alfred Crescent,2024-01-17T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.1
351250,King Alfred Crescent,2024-01-17T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.4
351250,King Alfred Crescent,2024-01-17T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.1
351250,King Alfred Crescent,2024-01-17T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
351250,King Alfred Crescent,2024-01-17T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
351250,King Alfred Crescent,2024-01-17T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
351250,King Alfred Crescent,2024-01-17T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.15
351250,King Alfred Crescent,2024-01-17T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.72
351250,King Alfred Crescent,2024-01-17T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.24
351250,King Alfred Crescent,2024-01-17T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
351250,King Alfred Crescent,2024-01-17T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
351250,King Alfred Crescent,2024-01-17T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.2
351250,King Alfred Crescent,2024-01-17T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
351250,King Alfred Crescent,2024-01-17T08:30:00.000+00:00,transformer,,Temperature,C,15.6
351250,King Alfred Crescent,2024-01-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
351250,King Alfred Crescent,2024-01-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
351250,King Alfred Crescent,2024-01-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
351250,King Alfred Crescent,2024-01-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
351250,King Alfred Crescent,2024-01-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
351250,King Alfred Crescent,2024-01-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
351250,King Alfred Crescent,2024-01-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
351250,King Alfred Crescent,2024-01-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
351250,King Alfred Crescent,2024-01-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
351250,King Alfred Crescent,2024-01-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,16.78
351250,King Alfred Crescent,2024-01-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,15.18
351250,King Alfred Crescent,2024-01-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,25.27
351250,King Alfred Crescent,2024-01-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
351250,King Alfred Crescent,2024-01-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
351250,King Alfred Crescent,2024-01-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
351250,King Alfred Crescent,2024-01-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
351250,King Alfred Crescent,2024-01-17T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.59
351250,King Alfred Crescent,2024-01-17T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.47
351250,King Alfred Crescent,2024-01-17T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.47
351250,King Alfred Crescent,2024-01-17T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.06
351250,King Alfred Crescent,2024-01-17T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.74
351250,King Alfred Crescent,2024-01-17T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.52
351250,King Alfred Crescent,2024-01-17T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,39.8
351250,King Alfred Crescent,2024-01-17T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.0
351250,King Alfred Crescent,2024-01-17T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.3
351250,King Alfred Crescent,2024-01-17T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.1
351250,King Alfred Crescent,2024-01-17T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
351250,King Alfred Crescent,2024-01-17T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
351250,King Alfred Crescent,2024-01-17T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
351250,King Alfred Crescent,2024-01-17T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.16
351250,King Alfred Crescent,2024-01-17T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.92
351250,King Alfred Crescent,2024-01-17T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.32
351250,King Alfred Crescent,2024-01-17T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
351250,King Alfred Crescent,2024-01-17T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.1
351250,King Alfred Crescent,2024-01-17T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.8
351250,King Alfred Crescent,2024-01-17T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.9
351250,King Alfred Crescent,2024-01-17T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
351250,King Alfred Crescent,2024-01-17T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
351250,King Alfred Crescent,2024-01-17T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
351250,King Alfred Crescent,2024-01-17T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.71
351250,King Alfred Crescent,2024-01-17T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.63
351250,King Alfred Crescent,2024-01-17T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.82
351250,King Alfred Crescent,2024-01-17T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
351250,King Alfred Crescent,2024-01-17T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.1
351250,King Alfred Crescent,2024-01-17T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.9
351250,King Alfred Crescent,2024-01-17T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
351250,King Alfred Crescent,2024-01-17T08:20:00.000+00:00,transformer,,Temperature,C,15.6
351250,King Alfred Crescent,2024-01-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
351250,King Alfred Crescent,2024-01-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
351250,King Alfred Crescent,2024-01-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
351250,King Alfred Crescent,2024-01-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
351250,King Alfred Crescent,2024-01-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
351250,King Alfred Crescent,2024-01-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
351250,King Alfred Crescent,2024-01-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
351250,King Alfred Crescent,2024-01-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
351250,King Alfred Crescent,2024-01-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
351250,King Alfred Crescent,2024-01-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,19.93
351250,King Alfred Crescent,2024-01-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,29.29
351250,King Alfred Crescent,2024-01-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,29.67
351250,King Alfred Crescent,2024-01-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
351250,King Alfred Crescent,2024-01-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
351250,King Alfred Crescent,2024-01-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
351250,King Alfred Crescent,2024-01-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
351250,King Alfred Crescent,2024-01-17T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.16
351250,King Alfred Crescent,2024-01-17T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.03
351250,King Alfred Crescent,2024-01-17T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.7
351250,King Alfred Crescent,2024-01-17T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,19.19
351250,King Alfred Crescent,2024-01-17T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.84
351250,King Alfred Crescent,2024-01-17T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.54
351250,King Alfred Crescent,2024-01-17T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,59.8
351250,King Alfred Crescent,2024-01-17T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,83.8
351250,King Alfred Crescent,2024-01-17T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.5
351250,King Alfred Crescent,2024-01-17T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.4
351250,King Alfred Crescent,2024-01-17T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
351250,King Alfred Crescent,2024-01-17T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
351250,King Alfred Crescent,2024-01-17T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
351250,King Alfred Crescent,2024-01-17T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.49
351250,King Alfred Crescent,2024-01-17T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.54
351250,King Alfred Crescent,2024-01-17T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.51
351250,King Alfred Crescent,2024-01-17T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.8
351250,King Alfred Crescent,2024-01-17T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
351250,King Alfred Crescent,2024-01-17T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.8
351250,King Alfred Crescent,2024-01-17T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.7
351250,King Alfred Crescent,2024-01-17T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
351250,King Alfred Crescent,2024-01-17T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
351250,King Alfred Crescent,2024-01-17T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
351250,King Alfred Crescent,2024-01-17T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.05
351250,King Alfred Crescent,2024-01-17T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.85
351250,King Alfred Crescent,2024-01-17T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.31
351250,King Alfred Crescent,2024-01-17T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.7
351250,King Alfred Crescent,2024-01-17T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.7
351250,King Alfred Crescent,2024-01-17T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.6
351250,King Alfred Crescent,2024-01-17T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
351250,King Alfred Crescent,2024-01-17T08:10:00.000+00:00,transformer,,Temperature,C,15.6
351250,King Alfred Crescent,2024-01-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
351250,King Alfred Crescent,2024-01-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
351250,King Alfred Crescent,2024-01-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
351250,King Alfred Crescent,2024-01-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
351250,King Alfred Crescent,2024-01-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
351250,King Alfred Crescent,2024-01-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
351250,King Alfred Crescent,2024-01-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
351250,King Alfred Crescent,2024-01-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
351250,King Alfred Crescent,2024-01-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
351250,King Alfred Crescent,2024-01-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,28.73
351250,King Alfred Crescent,2024-01-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,30.23
351250,King Alfred Crescent,2024-01-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,26.35
351250,King Alfred Crescent,2024-01-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,44.3
351250,King Alfred Crescent,2024-01-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
351250,King Alfred Crescent,2024-01-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
351250,King Alfred Crescent,2024-01-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
351250,King Alfred Crescent,2024-01-17T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.29
351250,King Alfred Crescent,2024-01-17T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.03
351250,King Alfred Crescent,2024-01-17T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.8
351250,King Alfred Crescent,2024-01-17T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.56
351250,King Alfred Crescent,2024-01-17T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.95
351250,King Alfred Crescent,2024-01-17T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.36
351250,King Alfred Crescent,2024-01-17T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,41.5
351250,King Alfred Crescent,2024-01-17T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.8
351250,King Alfred Crescent,2024-01-17T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.3
351250,King Alfred Crescent,2024-01-17T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.0
351250,King Alfred Crescent,2024-01-17T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
351250,King Alfred Crescent,2024-01-17T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
351250,King Alfred Crescent,2024-01-17T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.19
351250,King Alfred Crescent,2024-01-17T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.43
351250,King Alfred Crescent,2024-01-17T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.95
351250,King Alfred Crescent,2024-01-17T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.9
351250,King Alfred Crescent,2024-01-17T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
351250,King Alfred Crescent,2024-01-17T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
351250,King Alfred Crescent,2024-01-17T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.4
351250,King Alfred Crescent,2024-01-17T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.8
351250,King Alfred Crescent,2024-01-17T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
351250,King Alfred Crescent,2024-01-17T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
351250,King Alfred Crescent,2024-01-17T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
351250,King Alfred Crescent,2024-01-17T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.22
351250,King Alfred Crescent,2024-01-17T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.95
351250,King Alfred Crescent,2024-01-17T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.43
351250,King Alfred Crescent,2024-01-17T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.8
351250,King Alfred Crescent,2024-01-17T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
351250,King Alfred Crescent,2024-01-17T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.4
351250,King Alfred Crescent,2024-01-17T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
351250,King Alfred Crescent,2024-01-17T08:00:00.000+00:00,transformer,,Temperature,C,15.5
351250,King Alfred Crescent,2024-01-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
351250,King Alfred Crescent,2024-01-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
351250,King Alfred Crescent,2024-01-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
351250,King Alfred Crescent,2024-01-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
351250,King Alfred Crescent,2024-01-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
351250,King Alfred Crescent,2024-01-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
351250,King Alfred Crescent,2024-01-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
351250,King Alfred Crescent,2024-01-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
351250,King Alfred Crescent,2024-01-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
351250,King Alfred Crescent,2024-01-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,20.21
351250,King Alfred Crescent,2024-01-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,30.86
351250,King Alfred Crescent,2024-01-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,25.7
351250,King Alfred Crescent,2024-01-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,51.6
351250,King Alfred Crescent,2024-01-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
351250,King Alfred Crescent,2024-01-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
351250,King Alfred Crescent,2024-01-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
351250,King Alfred Crescent,2024-01-17T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.22
351250,King Alfred Crescent,2024-01-17T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.84
