Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
351250,King Alfred Crescent,2024-01-17T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.45
351250,King Alfred Crescent,2024-01-17T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,16.58
351250,King Alfred Crescent,2024-01-17T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,24.38
351250,King Alfred Crescent,2024-01-17T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.45
351250,King Alfred Crescent,2024-01-17T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,46.1
351250,King Alfred Crescent,2024-01-17T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.5
351250,King Alfred Crescent,2024-01-17T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,104.7
351250,King Alfred Crescent,2024-01-17T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.2
351250,King Alfred Crescent,2024-01-17T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
351250,King Alfred Crescent,2024-01-17T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
351250,King Alfred Crescent,2024-01-17T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
351250,King Alfred Crescent,2024-01-17T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.21
351250,King Alfred Crescent,2024-01-17T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.62
351250,King Alfred Crescent,2024-01-17T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.0
351250,King Alfred Crescent,2024-01-17T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
351250,King Alfred Crescent,2024-01-17T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
351250,King Alfred Crescent,2024-01-17T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.9
351250,King Alfred Crescent,2024-01-17T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.2
351250,King Alfred Crescent,2024-01-17T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
351250,King Alfred Crescent,2024-01-17T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
351250,King Alfred Crescent,2024-01-17T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
351250,King Alfred Crescent,2024-01-17T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.13
351250,King Alfred Crescent,2024-01-17T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.54
351250,King Alfred Crescent,2024-01-17T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.45
351250,King Alfred Crescent,2024-01-17T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.8
351250,King Alfred Crescent,2024-01-17T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
351250,King Alfred Crescent,2024-01-17T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.5
351250,King Alfred Crescent,2024-01-17T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
351250,King Alfred Crescent,2024-01-17T07:50:00.000+00:00,transformer,,Temperature,C,15.4
351250,King Alfred Crescent,2024-01-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
351250,King Alfred Crescent,2024-01-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
351250,King Alfred Crescent,2024-01-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
351250,King Alfred Crescent,2024-01-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
351250,King Alfred Crescent,2024-01-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
351250,King Alfred Crescent,2024-01-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
351250,King Alfred Crescent,2024-01-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
351250,King Alfred Crescent,2024-01-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
351250,King Alfred Crescent,2024-01-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
351250,King Alfred Crescent,2024-01-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,21.92
351250,King Alfred Crescent,2024-01-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,47.55
351250,King Alfred Crescent,2024-01-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,31.89
351250,King Alfred Crescent,2024-01-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,101.7
351250,King Alfred Crescent,2024-01-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
351250,King Alfred Crescent,2024-01-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.3
351250,King Alfred Crescent,2024-01-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
351250,King Alfred Crescent,2024-01-17T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.51
351250,King Alfred Crescent,2024-01-17T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
351250,King Alfred Crescent,2024-01-17T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
351250,King Alfred Crescent,2024-01-17T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.61
351250,King Alfred Crescent,2024-01-17T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,17.42
351250,King Alfred Crescent,2024-01-17T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,18.01
351250,King Alfred Crescent,2024-01-17T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.7
351250,King Alfred Crescent,2024-01-17T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.0
351250,King Alfred Crescent,2024-01-17T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.6
351250,King Alfred Crescent,2024-01-17T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.5
351250,King Alfred Crescent,2024-01-17T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
351250,King Alfred Crescent,2024-01-17T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
351250,King Alfred Crescent,2024-01-17T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
351250,King Alfred Crescent,2024-01-17T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.29
351250,King Alfred Crescent,2024-01-17T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.07
351250,King Alfred Crescent,2024-01-17T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.95
351250,King Alfred Crescent,2024-01-17T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.5
351250,King Alfred Crescent,2024-01-17T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
351250,King Alfred Crescent,2024-01-17T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.8
351250,King Alfred Crescent,2024-01-17T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.5
351250,King Alfred Crescent,2024-01-17T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
351250,King Alfred Crescent,2024-01-17T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
351250,King Alfred Crescent,2024-01-17T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
351250,King Alfred Crescent,2024-01-17T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.81
351250,King Alfred Crescent,2024-01-17T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.37
351250,King Alfred Crescent,2024-01-17T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.11
351250,King Alfred Crescent,2024-01-17T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.6
351250,King Alfred Crescent,2024-01-17T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
351250,King Alfred Crescent,2024-01-17T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.9
351250,King Alfred Crescent,2024-01-17T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
351250,King Alfred Crescent,2024-01-17T07:40:00.000+00:00,transformer,,Temperature,C,15.4
351250,King Alfred Crescent,2024-01-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
351250,King Alfred Crescent,2024-01-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
351250,King Alfred Crescent,2024-01-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
351250,King Alfred Crescent,2024-01-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
351250,King Alfred Crescent,2024-01-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
351250,King Alfred Crescent,2024-01-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
351250,King Alfred Crescent,2024-01-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
351250,King Alfred Crescent,2024-01-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
351250,King Alfred Crescent,2024-01-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
351250,King Alfred Crescent,2024-01-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,21.71
351250,King Alfred Crescent,2024-01-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,41.86
351250,King Alfred Crescent,2024-01-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,33.07
351250,King Alfred Crescent,2024-01-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,86.5
351250,King Alfred Crescent,2024-01-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
351250,King Alfred Crescent,2024-01-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.5
351250,King Alfred Crescent,2024-01-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
351250,King Alfred Crescent,2024-01-17T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.02
351250,King Alfred Crescent,2024-01-17T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
351250,King Alfred Crescent,2024-01-17T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.54
351250,King Alfred Crescent,2024-01-17T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.71
351250,King Alfred Crescent,2024-01-17T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.3
351250,King Alfred Crescent,2024-01-17T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.27
351250,King Alfred Crescent,2024-01-17T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.2
351250,King Alfred Crescent,2024-01-17T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.0
351250,King Alfred Crescent,2024-01-17T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.9
351250,King Alfred Crescent,2024-01-17T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.5
351250,King Alfred Crescent,2024-01-17T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
351250,King Alfred Crescent,2024-01-17T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
351250,King Alfred Crescent,2024-01-17T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
351250,King Alfred Crescent,2024-01-17T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.59
351250,King Alfred Crescent,2024-01-17T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.44
351250,King Alfred Crescent,2024-01-17T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.62
351250,King Alfred Crescent,2024-01-17T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.3
351250,King Alfred Crescent,2024-01-17T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
351250,King Alfred Crescent,2024-01-17T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.0
351250,King Alfred Crescent,2024-01-17T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.0
351250,King Alfred Crescent,2024-01-17T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
351250,King Alfred Crescent,2024-01-17T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
351250,King Alfred Crescent,2024-01-17T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
351250,King Alfred Crescent,2024-01-17T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.37
351250,King Alfred Crescent,2024-01-17T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.12
351250,King Alfred Crescent,2024-01-17T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.55
351250,King Alfred Crescent,2024-01-17T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
351250,King Alfred Crescent,2024-01-17T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
351250,King Alfred Crescent,2024-01-17T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.8
351250,King Alfred Crescent,2024-01-17T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
351250,King Alfred Crescent,2024-01-17T07:30:00.000+00:00,transformer,,Temperature,C,15.4
351250,King Alfred Crescent,2024-01-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
351250,King Alfred Crescent,2024-01-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
351250,King Alfred Crescent,2024-01-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
351250,King Alfred Crescent,2024-01-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
351250,King Alfred Crescent,2024-01-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
351250,King Alfred Crescent,2024-01-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
351250,King Alfred Crescent,2024-01-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
351250,King Alfred Crescent,2024-01-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
351250,King Alfred Crescent,2024-01-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
351250,King Alfred Crescent,2024-01-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,17.67
351250,King Alfred Crescent,2024-01-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,23.86
351250,King Alfred Crescent,2024-01-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,27.44
351250,King Alfred Crescent,2024-01-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,51.5
351250,King Alfred Crescent,2024-01-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
351250,King Alfred Crescent,2024-01-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
351250,King Alfred Crescent,2024-01-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
351250,King Alfred Crescent,2024-01-17T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.68
351250,King Alfred Crescent,2024-01-17T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.7
351250,King Alfred Crescent,2024-01-17T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.71
351250,King Alfred Crescent,2024-01-17T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.84
351250,King Alfred Crescent,2024-01-17T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.17
351250,King Alfred Crescent,2024-01-17T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.88
351250,King Alfred Crescent,2024-01-17T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.1
351250,King Alfred Crescent,2024-01-17T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.6
351250,King Alfred Crescent,2024-01-17T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.4
351250,King Alfred Crescent,2024-01-17T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.2
351250,King Alfred Crescent,2024-01-17T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
351250,King Alfred Crescent,2024-01-17T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
351250,King Alfred Crescent,2024-01-17T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
351250,King Alfred Crescent,2024-01-17T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.86
351250,King Alfred Crescent,2024-01-17T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.17
351250,King Alfred Crescent,2024-01-17T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.54
351250,King Alfred Crescent,2024-01-17T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
351250,King Alfred Crescent,2024-01-17T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.7
351250,King Alfred Crescent,2024-01-17T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.4
351250,King Alfred Crescent,2024-01-17T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.5
351250,King Alfred Crescent,2024-01-17T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
351250,King Alfred Crescent,2024-01-17T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
351250,King Alfred Crescent,2024-01-17T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
351250,King Alfred Crescent,2024-01-17T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.15
351250,King Alfred Crescent,2024-01-17T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.47
351250,King Alfred Crescent,2024-01-17T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.62
351250,King Alfred Crescent,2024-01-17T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
351250,King Alfred Crescent,2024-01-17T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
351250,King Alfred Crescent,2024-01-17T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
351250,King Alfred Crescent,2024-01-17T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
351250,King Alfred Crescent,2024-01-17T07:20:00.000+00:00,transformer,,Temperature,C,15.3
351250,King Alfred Crescent,2024-01-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
351250,King Alfred Crescent,2024-01-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
351250,King Alfred Crescent,2024-01-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
351250,King Alfred Crescent,2024-01-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
351250,King Alfred Crescent,2024-01-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
351250,King Alfred Crescent,2024-01-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
351250,King Alfred Crescent,2024-01-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
351250,King Alfred Crescent,2024-01-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
351250,King Alfred Crescent,2024-01-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
351250,King Alfred Crescent,2024-01-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,17.85
351250,King Alfred Crescent,2024-01-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,19.82
351250,King Alfred Crescent,2024-01-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,24.04
351250,King Alfred Crescent,2024-01-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
351250,King Alfred Crescent,2024-01-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
351250,King Alfred Crescent,2024-01-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
351250,King Alfred Crescent,2024-01-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
351250,King Alfred Crescent,2024-01-17T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.7
351250,King Alfred Crescent,2024-01-17T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.97
351250,King Alfred Crescent,2024-01-17T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.77
351250,King Alfred Crescent,2024-01-17T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.8
351250,King Alfred Crescent,2024-01-17T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.97
351250,King Alfred Crescent,2024-01-17T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.85
351250,King Alfred Crescent,2024-01-17T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.9
351250,King Alfred Crescent,2024-01-17T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.7
351250,King Alfred Crescent,2024-01-17T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.2
351250,King Alfred Crescent,2024-01-17T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.4
351250,King Alfred Crescent,2024-01-17T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
351250,King Alfred Crescent,2024-01-17T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
351250,King Alfred Crescent,2024-01-17T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
351250,King Alfred Crescent,2024-01-17T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.72
351250,King Alfred Crescent,2024-01-17T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.7
351250,King Alfred Crescent,2024-01-17T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.44
351250,King Alfred Crescent,2024-01-17T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
351250,King Alfred Crescent,2024-01-17T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.1
351250,King Alfred Crescent,2024-01-17T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.6
351250,King Alfred Crescent,2024-01-17T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.7
351250,King Alfred Crescent,2024-01-17T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
351250,King Alfred Crescent,2024-01-17T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
351250,King Alfred Crescent,2024-01-17T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
351250,King Alfred Crescent,2024-01-17T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.78
351250,King Alfred Crescent,2024-01-17T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.45
351250,King Alfred Crescent,2024-01-17T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.2
351250,King Alfred Crescent,2024-01-17T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
351250,King Alfred Crescent,2024-01-17T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
351250,King Alfred Crescent,2024-01-17T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.3
351250,King Alfred Crescent,2024-01-17T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
351250,King Alfred Crescent,2024-01-17T07:10:00.000+00:00,transformer,,Temperature,C,15.3
351250,King Alfred Crescent,2024-01-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
351250,King Alfred Crescent,2024-01-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
351250,King Alfred Crescent,2024-01-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
351250,King Alfred Crescent,2024-01-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
351250,King Alfred Crescent,2024-01-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
351250,King Alfred Crescent,2024-01-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
351250,King Alfred Crescent,2024-01-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
351250,King Alfred Crescent,2024-01-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
351250,King Alfred Crescent,2024-01-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
351250,King Alfred Crescent,2024-01-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,17.29
351250,King Alfred Crescent,2024-01-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,24.12
351250,King Alfred Crescent,2024-01-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,24.49
351250,King Alfred Crescent,2024-01-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
351250,King Alfred Crescent,2024-01-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
351250,King Alfred Crescent,2024-01-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
351250,King Alfred Crescent,2024-01-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
351250,King Alfred Crescent,2024-01-17T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.31
351250,King Alfred Crescent,2024-01-17T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.25
351250,King Alfred Crescent,2024-01-17T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.59
351250,King Alfred Crescent,2024-01-17T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.76
351250,King Alfred Crescent,2024-01-17T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.68
351250,King Alfred Crescent,2024-01-17T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.64
351250,King Alfred Crescent,2024-01-17T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.6
351250,King Alfred Crescent,2024-01-17T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.5
351250,King Alfred Crescent,2024-01-17T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.2
351250,King Alfred Crescent,2024-01-17T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.1
351250,King Alfred Crescent,2024-01-17T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
351250,King Alfred Crescent,2024-01-17T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
351250,King Alfred Crescent,2024-01-17T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
351250,King Alfred Crescent,2024-01-17T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.24
351250,King Alfred Crescent,2024-01-17T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.65
351250,King Alfred Crescent,2024-01-17T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.31
351250,King Alfred Crescent,2024-01-17T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
351250,King Alfred Crescent,2024-01-17T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
351250,King Alfred Crescent,2024-01-17T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.1
351250,King Alfred Crescent,2024-01-17T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.7
351250,King Alfred Crescent,2024-01-17T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
351250,King Alfred Crescent,2024-01-17T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
351250,King Alfred Crescent,2024-01-17T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
351250,King Alfred Crescent,2024-01-17T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.81
351250,King Alfred Crescent,2024-01-17T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.13
351250,King Alfred Crescent,2024-01-17T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.59
351250,King Alfred Crescent,2024-01-17T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
351250,King Alfred Crescent,2024-01-17T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
351250,King Alfred Crescent,2024-01-17T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
351250,King Alfred Crescent,2024-01-17T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.6
351250,King Alfred Crescent,2024-01-17T07:00:00.000+00:00,transformer,,Temperature,C,15.3
351250,King Alfred Crescent,2024-01-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
351250,King Alfred Crescent,2024-01-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.47
351250,King Alfred Crescent,2024-01-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
351250,King Alfred Crescent,2024-01-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
351250,King Alfred Crescent,2024-01-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
351250,King Alfred Crescent,2024-01-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.23
351250,King Alfred Crescent,2024-01-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
351250,King Alfred Crescent,2024-01-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
351250,King Alfred Crescent,2024-01-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
351250,King Alfred Crescent,2024-01-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,17.81
351250,King Alfred Crescent,2024-01-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,20.46
351250,King Alfred Crescent,2024-01-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,29.55
351250,King Alfred Crescent,2024-01-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,60.2
351250,King Alfred Crescent,2024-01-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
351250,King Alfred Crescent,2024-01-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
351250,King Alfred Crescent,2024-01-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
351250,King Alfred Crescent,2024-01-17T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.29
351250,King Alfred Crescent,2024-01-17T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.08
351250,King Alfred Crescent,2024-01-17T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.52
351250,King Alfred Crescent,2024-01-17T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.32
351250,King Alfred Crescent,2024-01-17T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,17.42
351250,King Alfred Crescent,2024-01-17T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.57
351250,King Alfred Crescent,2024-01-17T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.6
351250,King Alfred Crescent,2024-01-17T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.4
351250,King Alfred Crescent,2024-01-17T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.3
351250,King Alfred Crescent,2024-01-17T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.2
351250,King Alfred Crescent,2024-01-17T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
351250,King Alfred Crescent,2024-01-17T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
351250,King Alfred Crescent,2024-01-17T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
351250,King Alfred Crescent,2024-01-17T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
351250,King Alfred Crescent,2024-01-17T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.91
351250,King Alfred Crescent,2024-01-17T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.2
351250,King Alfred Crescent,2024-01-17T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
351250,King Alfred Crescent,2024-01-17T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.7
351250,King Alfred Crescent,2024-01-17T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.7
351250,King Alfred Crescent,2024-01-17T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.7
351250,King Alfred Crescent,2024-01-17T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
351250,King Alfred Crescent,2024-01-17T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
351250,King Alfred Crescent,2024-01-17T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
351250,King Alfred Crescent,2024-01-17T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.05
351250,King Alfred Crescent,2024-01-17T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.02
351250,King Alfred Crescent,2024-01-17T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.34
351250,King Alfred Crescent,2024-01-17T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
351250,King Alfred Crescent,2024-01-17T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.7
351250,King Alfred Crescent,2024-01-17T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
351250,King Alfred Crescent,2024-01-17T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
351250,King Alfred Crescent,2024-01-17T06:50:00.000+00:00,transformer,,Temperature,C,15.3
351250,King Alfred Crescent,2024-01-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
351250,King Alfred Crescent,2024-01-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.68
351250,King Alfred Crescent,2024-01-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
351250,King Alfred Crescent,2024-01-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.43
351250,King Alfred Crescent,2024-01-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
351250,King Alfred Crescent,2024-01-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.48
351250,King Alfred Crescent,2024-01-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
351250,King Alfred Crescent,2024-01-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
351250,King Alfred Crescent,2024-01-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
351250,King Alfred Crescent,2024-01-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,18.37
351250,King Alfred Crescent,2024-01-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,26.35
351250,King Alfred Crescent,2024-01-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,30.11
351250,King Alfred Crescent,2024-01-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
351250,King Alfred Crescent,2024-01-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
351250,King Alfred Crescent,2024-01-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
351250,King Alfred Crescent,2024-01-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
351250,King Alfred Crescent,2024-01-17T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.24
351250,King Alfred Crescent,2024-01-17T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.33
351250,King Alfred Crescent,2024-01-17T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.47
351250,King Alfred Crescent,2024-01-17T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.2
351250,King Alfred Crescent,2024-01-17T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.33
351250,King Alfred Crescent,2024-01-17T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.54
351250,King Alfred Crescent,2024-01-17T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,37.6
351250,King Alfred Crescent,2024-01-17T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.0
351250,King Alfred Crescent,2024-01-17T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.6
351250,King Alfred Crescent,2024-01-17T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.4
351250,King Alfred Crescent,2024-01-17T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
351250,King Alfred Crescent,2024-01-17T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
351250,King Alfred Crescent,2024-01-17T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
351250,King Alfred Crescent,2024-01-17T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.86
351250,King Alfred Crescent,2024-01-17T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.89
351250,King Alfred Crescent,2024-01-17T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.75
351250,King Alfred Crescent,2024-01-17T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
351250,King Alfred Crescent,2024-01-17T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
351250,King Alfred Crescent,2024-01-17T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.7
351250,King Alfred Crescent,2024-01-17T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.7
351250,King Alfred Crescent,2024-01-17T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
351250,King Alfred Crescent,2024-01-17T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
351250,King Alfred Crescent,2024-01-17T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
351250,King Alfred Crescent,2024-01-17T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.64
351250,King Alfred Crescent,2024-01-17T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.16
351250,King Alfred Crescent,2024-01-17T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.93
351250,King Alfred Crescent,2024-01-17T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
351250,King Alfred Crescent,2024-01-17T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.5
351250,King Alfred Crescent,2024-01-17T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
351250,King Alfred Crescent,2024-01-17T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.5
351250,King Alfred Crescent,2024-01-17T06:40:00.000+00:00,transformer,,Temperature,C,15.3
351250,King Alfred Crescent,2024-01-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
351250,King Alfred Crescent,2024-01-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.44
351250,King Alfred Crescent,2024-01-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
351250,King Alfred Crescent,2024-01-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
351250,King Alfred Crescent,2024-01-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
351250,King Alfred Crescent,2024-01-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.08
351250,King Alfred Crescent,2024-01-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
351250,King Alfred Crescent,2024-01-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
351250,King Alfred Crescent,2024-01-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
351250,King Alfred Crescent,2024-01-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,17.7
351250,King Alfred Crescent,2024-01-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,18.38
351250,King Alfred Crescent,2024-01-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,29.21
351250,King Alfred Crescent,2024-01-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,66.1
351250,King Alfred Crescent,2024-01-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
351250,King Alfred Crescent,2024-01-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
351250,King Alfred Crescent,2024-01-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
351250,King Alfred Crescent,2024-01-17T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
351250,King Alfred Crescent,2024-01-17T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
351250,King Alfred Crescent,2024-01-17T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
351250,King Alfred Crescent,2024-01-17T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.78
351250,King Alfred Crescent,2024-01-17T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.9
351250,King Alfred Crescent,2024-01-17T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.88
351250,King Alfred Crescent,2024-01-17T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.5
351250,King Alfred Crescent,2024-01-17T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.2
351250,King Alfred Crescent,2024-01-17T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.5
351250,King Alfred Crescent,2024-01-17T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.4
351250,King Alfred Crescent,2024-01-17T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
351250,King Alfred Crescent,2024-01-17T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
351250,King Alfred Crescent,2024-01-17T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
351250,King Alfred Crescent,2024-01-17T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.9
351250,King Alfred Crescent,2024-01-17T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.58
351250,King Alfred Crescent,2024-01-17T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.67
351250,King Alfred Crescent,2024-01-17T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
351250,King Alfred Crescent,2024-01-17T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
351250,King Alfred Crescent,2024-01-17T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.7
351250,King Alfred Crescent,2024-01-17T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.4
351250,King Alfred Crescent,2024-01-17T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
351250,King Alfred Crescent,2024-01-17T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
351250,King Alfred Crescent,2024-01-17T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
351250,King Alfred Crescent,2024-01-17T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.5
351250,King Alfred Crescent,2024-01-17T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.73
351250,King Alfred Crescent,2024-01-17T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.68
351250,King Alfred Crescent,2024-01-17T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
351250,King Alfred Crescent,2024-01-17T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
351250,King Alfred Crescent,2024-01-17T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
351250,King Alfred Crescent,2024-01-17T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.1
351250,King Alfred Crescent,2024-01-17T06:30:00.000+00:00,transformer,,Temperature,C,15.3
351250,King Alfred Crescent,2024-01-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
351250,King Alfred Crescent,2024-01-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.2
351250,King Alfred Crescent,2024-01-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
351250,King Alfred Crescent,2024-01-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
351250,King Alfred Crescent,2024-01-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
351250,King Alfred Crescent,2024-01-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.12
351250,King Alfred Crescent,2024-01-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
351250,King Alfred Crescent,2024-01-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
351250,King Alfred Crescent,2024-01-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
351250,King Alfred Crescent,2024-01-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,20.18
351250,King Alfred Crescent,2024-01-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,16.21
351250,King Alfred Crescent,2024-01-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,24.23
351250,King Alfred Crescent,2024-01-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,48.9
351250,King Alfred Crescent,2024-01-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
351250,King Alfred Crescent,2024-01-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
351250,King Alfred Crescent,2024-01-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
351250,King Alfred Crescent,2024-01-17T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.76
351250,King Alfred Crescent,2024-01-17T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.5
351250,King Alfred Crescent,2024-01-17T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.75
351250,King Alfred Crescent,2024-01-17T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.76
351250,King Alfred Crescent,2024-01-17T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.63
351250,King Alfred Crescent,2024-01-17T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.85
351250,King Alfred Crescent,2024-01-17T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,36.6
351250,King Alfred Crescent,2024-01-17T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.7
351250,King Alfred Crescent,2024-01-17T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.1
351250,King Alfred Crescent,2024-01-17T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.6
351250,King Alfred Crescent,2024-01-17T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
351250,King Alfred Crescent,2024-01-17T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
351250,King Alfred Crescent,2024-01-17T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
351250,King Alfred Crescent,2024-01-17T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.06
351250,King Alfred Crescent,2024-01-17T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.64
351250,King Alfred Crescent,2024-01-17T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.08
351250,King Alfred Crescent,2024-01-17T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
351250,King Alfred Crescent,2024-01-17T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
351250,King Alfred Crescent,2024-01-17T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
351250,King Alfred Crescent,2024-01-17T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.2
351250,King Alfred Crescent,2024-01-17T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
351250,King Alfred Crescent,2024-01-17T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
351250,King Alfred Crescent,2024-01-17T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
351250,King Alfred Crescent,2024-01-17T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.81
351250,King Alfred Crescent,2024-01-17T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.68
351250,King Alfred Crescent,2024-01-17T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.38
351250,King Alfred Crescent,2024-01-17T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
351250,King Alfred Crescent,2024-01-17T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
351250,King Alfred Crescent,2024-01-17T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
351250,King Alfred Crescent,2024-01-17T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.8
351250,King Alfred Crescent,2024-01-17T06:20:00.000+00:00,transformer,,Temperature,C,15.3
351250,King Alfred Crescent,2024-01-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
351250,King Alfred Crescent,2024-01-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.32
351250,King Alfred Crescent,2024-01-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
351250,King Alfred Crescent,2024-01-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
351250,King Alfred Crescent,2024-01-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
351250,King Alfred Crescent,2024-01-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.27
351250,King Alfred Crescent,2024-01-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
351250,King Alfred Crescent,2024-01-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
351250,King Alfred Crescent,2024-01-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
351250,King Alfred Crescent,2024-01-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.63
351250,King Alfred Crescent,2024-01-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.95
351250,King Alfred Crescent,2024-01-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,22.32
351250,King Alfred Crescent,2024-01-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,51.3
351250,King Alfred Crescent,2024-01-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
351250,King Alfred Crescent,2024-01-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
351250,King Alfred Crescent,2024-01-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
351250,King Alfred Crescent,2024-01-17T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.4
351250,King Alfred Crescent,2024-01-17T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.15
351250,King Alfred Crescent,2024-01-17T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.39
351250,King Alfred Crescent,2024-01-17T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.48
351250,King Alfred Crescent,2024-01-17T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.45
351250,King Alfred Crescent,2024-01-17T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.98
351250,King Alfred Crescent,2024-01-17T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.4
351250,King Alfred Crescent,2024-01-17T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.2
351250,King Alfred Crescent,2024-01-17T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.2
351250,King Alfred Crescent,2024-01-17T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.5
351250,King Alfred Crescent,2024-01-17T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
351250,King Alfred Crescent,2024-01-17T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
351250,King Alfred Crescent,2024-01-17T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
351250,King Alfred Crescent,2024-01-17T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.21
351250,King Alfred Crescent,2024-01-17T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.11
351250,King Alfred Crescent,2024-01-17T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.48
351250,King Alfred Crescent,2024-01-17T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
351250,King Alfred Crescent,2024-01-17T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.4
351250,King Alfred Crescent,2024-01-17T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.2
351250,King Alfred Crescent,2024-01-17T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.2
351250,King Alfred Crescent,2024-01-17T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
351250,King Alfred Crescent,2024-01-17T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
351250,King Alfred Crescent,2024-01-17T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
351250,King Alfred Crescent,2024-01-17T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.66
351250,King Alfred Crescent,2024-01-17T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.08
351250,King Alfred Crescent,2024-01-17T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.46
351250,King Alfred Crescent,2024-01-17T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
351250,King Alfred Crescent,2024-01-17T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
351250,King Alfred Crescent,2024-01-17T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
351250,King Alfred Crescent,2024-01-17T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.3
351250,King Alfred Crescent,2024-01-17T06:10:00.000+00:00,transformer,,Temperature,C,15.4
351250,King Alfred Crescent,2024-01-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
351250,King Alfred Crescent,2024-01-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.6
351250,King Alfred Crescent,2024-01-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
351250,King Alfred Crescent,2024-01-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
351250,King Alfred Crescent,2024-01-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
351250,King Alfred Crescent,2024-01-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.57
351250,King Alfred Crescent,2024-01-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
351250,King Alfred Crescent,2024-01-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
351250,King Alfred Crescent,2024-01-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
351250,King Alfred Crescent,2024-01-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,14.34
351250,King Alfred Crescent,2024-01-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.64
351250,King Alfred Crescent,2024-01-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,23.93
