Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
351250,King Alfred Crescent,2024-01-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,54.1
351250,King Alfred Crescent,2024-01-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
351250,King Alfred Crescent,2024-01-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
351250,King Alfred Crescent,2024-01-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
351250,King Alfred Crescent,2024-01-17T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.32
351250,King Alfred Crescent,2024-01-17T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.32
351250,King Alfred Crescent,2024-01-17T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.08
351250,King Alfred Crescent,2024-01-17T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.01
351250,King Alfred Crescent,2024-01-17T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.52
351250,King Alfred Crescent,2024-01-17T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.4
351250,King Alfred Crescent,2024-01-17T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,39.4
351250,King Alfred Crescent,2024-01-17T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.8
351250,King Alfred Crescent,2024-01-17T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.3
351250,King Alfred Crescent,2024-01-17T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.7
351250,King Alfred Crescent,2024-01-17T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
351250,King Alfred Crescent,2024-01-17T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
351250,King Alfred Crescent,2024-01-17T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
351250,King Alfred Crescent,2024-01-17T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.85
351250,King Alfred Crescent,2024-01-17T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.36
351250,King Alfred Crescent,2024-01-17T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.61
351250,King Alfred Crescent,2024-01-17T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
351250,King Alfred Crescent,2024-01-17T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
351250,King Alfred Crescent,2024-01-17T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
351250,King Alfred Crescent,2024-01-17T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.6
351250,King Alfred Crescent,2024-01-17T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
351250,King Alfred Crescent,2024-01-17T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
351250,King Alfred Crescent,2024-01-17T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
351250,King Alfred Crescent,2024-01-17T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.13
351250,King Alfred Crescent,2024-01-17T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.55
351250,King Alfred Crescent,2024-01-17T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.05
351250,King Alfred Crescent,2024-01-17T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
351250,King Alfred Crescent,2024-01-17T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
351250,King Alfred Crescent,2024-01-17T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.7
351250,King Alfred Crescent,2024-01-17T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.5
351250,King Alfred Crescent,2024-01-17T06:00:00.000+00:00,transformer,,Temperature,C,15.4
351250,King Alfred Crescent,2024-01-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
351250,King Alfred Crescent,2024-01-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.37
351250,King Alfred Crescent,2024-01-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
351250,King Alfred Crescent,2024-01-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
351250,King Alfred Crescent,2024-01-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
351250,King Alfred Crescent,2024-01-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.25
351250,King Alfred Crescent,2024-01-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
351250,King Alfred Crescent,2024-01-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
351250,King Alfred Crescent,2024-01-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
351250,King Alfred Crescent,2024-01-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.99
351250,King Alfred Crescent,2024-01-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.43
351250,King Alfred Crescent,2024-01-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,27.05
351250,King Alfred Crescent,2024-01-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,70.6
351250,King Alfred Crescent,2024-01-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
351250,King Alfred Crescent,2024-01-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
351250,King Alfred Crescent,2024-01-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
351250,King Alfred Crescent,2024-01-17T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.29
351250,King Alfred Crescent,2024-01-17T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.11
351250,King Alfred Crescent,2024-01-17T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.23
351250,King Alfred Crescent,2024-01-17T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.94
351250,King Alfred Crescent,2024-01-17T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.69
351250,King Alfred Crescent,2024-01-17T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.11
351250,King Alfred Crescent,2024-01-17T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.9
351250,King Alfred Crescent,2024-01-17T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.5
351250,King Alfred Crescent,2024-01-17T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.4
351250,King Alfred Crescent,2024-01-17T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.5
351250,King Alfred Crescent,2024-01-17T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
351250,King Alfred Crescent,2024-01-17T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
351250,King Alfred Crescent,2024-01-17T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
351250,King Alfred Crescent,2024-01-17T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.24
351250,King Alfred Crescent,2024-01-17T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.06
351250,King Alfred Crescent,2024-01-17T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.93
351250,King Alfred Crescent,2024-01-17T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
351250,King Alfred Crescent,2024-01-17T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
351250,King Alfred Crescent,2024-01-17T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
351250,King Alfred Crescent,2024-01-17T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.6
351250,King Alfred Crescent,2024-01-17T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
351250,King Alfred Crescent,2024-01-17T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
351250,King Alfred Crescent,2024-01-17T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
351250,King Alfred Crescent,2024-01-17T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.12
351250,King Alfred Crescent,2024-01-17T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.88
351250,King Alfred Crescent,2024-01-17T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.74
351250,King Alfred Crescent,2024-01-17T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
351250,King Alfred Crescent,2024-01-17T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
351250,King Alfred Crescent,2024-01-17T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.7
351250,King Alfred Crescent,2024-01-17T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.3
351250,King Alfred Crescent,2024-01-17T05:50:00.000+00:00,transformer,,Temperature,C,15.4
351250,King Alfred Crescent,2024-01-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
351250,King Alfred Crescent,2024-01-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
351250,King Alfred Crescent,2024-01-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
351250,King Alfred Crescent,2024-01-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
351250,King Alfred Crescent,2024-01-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
351250,King Alfred Crescent,2024-01-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
351250,King Alfred Crescent,2024-01-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
351250,King Alfred Crescent,2024-01-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
351250,King Alfred Crescent,2024-01-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
351250,King Alfred Crescent,2024-01-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.3
351250,King Alfred Crescent,2024-01-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.63
351250,King Alfred Crescent,2024-01-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,20.78
351250,King Alfred Crescent,2024-01-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,51.3
351250,King Alfred Crescent,2024-01-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
351250,King Alfred Crescent,2024-01-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
351250,King Alfred Crescent,2024-01-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
351250,King Alfred Crescent,2024-01-17T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.33
351250,King Alfred Crescent,2024-01-17T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.15
351250,King Alfred Crescent,2024-01-17T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.6
351250,King Alfred Crescent,2024-01-17T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.17
351250,King Alfred Crescent,2024-01-17T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.02
351250,King Alfred Crescent,2024-01-17T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.88
351250,King Alfred Crescent,2024-01-17T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
351250,King Alfred Crescent,2024-01-17T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.1
351250,King Alfred Crescent,2024-01-17T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.7
351250,King Alfred Crescent,2024-01-17T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.2
351250,King Alfred Crescent,2024-01-17T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
351250,King Alfred Crescent,2024-01-17T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
351250,King Alfred Crescent,2024-01-17T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
351250,King Alfred Crescent,2024-01-17T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.89
351250,King Alfred Crescent,2024-01-17T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.21
351250,King Alfred Crescent,2024-01-17T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.99
351250,King Alfred Crescent,2024-01-17T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
351250,King Alfred Crescent,2024-01-17T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
351250,King Alfred Crescent,2024-01-17T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
351250,King Alfred Crescent,2024-01-17T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
351250,King Alfred Crescent,2024-01-17T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
351250,King Alfred Crescent,2024-01-17T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
351250,King Alfred Crescent,2024-01-17T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
351250,King Alfred Crescent,2024-01-17T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.8
351250,King Alfred Crescent,2024-01-17T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.9
351250,King Alfred Crescent,2024-01-17T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.77
351250,King Alfred Crescent,2024-01-17T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
351250,King Alfred Crescent,2024-01-17T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
351250,King Alfred Crescent,2024-01-17T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.1
351250,King Alfred Crescent,2024-01-17T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
351250,King Alfred Crescent,2024-01-17T05:40:00.000+00:00,transformer,,Temperature,C,15.5
351250,King Alfred Crescent,2024-01-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
351250,King Alfred Crescent,2024-01-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
351250,King Alfred Crescent,2024-01-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
351250,King Alfred Crescent,2024-01-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
351250,King Alfred Crescent,2024-01-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
351250,King Alfred Crescent,2024-01-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
351250,King Alfred Crescent,2024-01-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
351250,King Alfred Crescent,2024-01-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
351250,King Alfred Crescent,2024-01-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
351250,King Alfred Crescent,2024-01-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.86
351250,King Alfred Crescent,2024-01-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.12
351250,King Alfred Crescent,2024-01-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,15.64
351250,King Alfred Crescent,2024-01-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,33.4
351250,King Alfred Crescent,2024-01-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
351250,King Alfred Crescent,2024-01-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
351250,King Alfred Crescent,2024-01-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
351250,King Alfred Crescent,2024-01-17T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.22
351250,King Alfred Crescent,2024-01-17T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.88
351250,King Alfred Crescent,2024-01-17T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.63
351250,King Alfred Crescent,2024-01-17T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.95
351250,King Alfred Crescent,2024-01-17T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.99
351250,King Alfred Crescent,2024-01-17T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.81
351250,King Alfred Crescent,2024-01-17T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
351250,King Alfred Crescent,2024-01-17T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.8
351250,King Alfred Crescent,2024-01-17T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.0
351250,King Alfred Crescent,2024-01-17T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.9
351250,King Alfred Crescent,2024-01-17T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
351250,King Alfred Crescent,2024-01-17T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
351250,King Alfred Crescent,2024-01-17T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
351250,King Alfred Crescent,2024-01-17T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.04
351250,King Alfred Crescent,2024-01-17T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.34
351250,King Alfred Crescent,2024-01-17T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.72
351250,King Alfred Crescent,2024-01-17T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
351250,King Alfred Crescent,2024-01-17T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
351250,King Alfred Crescent,2024-01-17T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
351250,King Alfred Crescent,2024-01-17T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.6
351250,King Alfred Crescent,2024-01-17T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
351250,King Alfred Crescent,2024-01-17T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
351250,King Alfred Crescent,2024-01-17T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
351250,King Alfred Crescent,2024-01-17T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.81
351250,King Alfred Crescent,2024-01-17T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.91
351250,King Alfred Crescent,2024-01-17T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.98
351250,King Alfred Crescent,2024-01-17T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
351250,King Alfred Crescent,2024-01-17T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
351250,King Alfred Crescent,2024-01-17T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
351250,King Alfred Crescent,2024-01-17T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
351250,King Alfred Crescent,2024-01-17T05:30:00.000+00:00,transformer,,Temperature,C,15.5
351250,King Alfred Crescent,2024-01-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
351250,King Alfred Crescent,2024-01-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
351250,King Alfred Crescent,2024-01-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
351250,King Alfred Crescent,2024-01-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
351250,King Alfred Crescent,2024-01-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
351250,King Alfred Crescent,2024-01-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
351250,King Alfred Crescent,2024-01-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
351250,King Alfred Crescent,2024-01-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
351250,King Alfred Crescent,2024-01-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
351250,King Alfred Crescent,2024-01-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.8
351250,King Alfred Crescent,2024-01-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.23
351250,King Alfred Crescent,2024-01-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.51
351250,King Alfred Crescent,2024-01-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,29.7
351250,King Alfred Crescent,2024-01-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
351250,King Alfred Crescent,2024-01-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
351250,King Alfred Crescent,2024-01-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
351250,King Alfred Crescent,2024-01-17T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.26
351250,King Alfred Crescent,2024-01-17T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.82
351250,King Alfred Crescent,2024-01-17T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.5
351250,King Alfred Crescent,2024-01-17T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.25
351250,King Alfred Crescent,2024-01-17T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.72
351250,King Alfred Crescent,2024-01-17T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.26
351250,King Alfred Crescent,2024-01-17T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
351250,King Alfred Crescent,2024-01-17T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.1
351250,King Alfred Crescent,2024-01-17T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
351250,King Alfred Crescent,2024-01-17T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.7
351250,King Alfred Crescent,2024-01-17T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
351250,King Alfred Crescent,2024-01-17T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
351250,King Alfred Crescent,2024-01-17T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
351250,King Alfred Crescent,2024-01-17T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.02
351250,King Alfred Crescent,2024-01-17T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.87
351250,King Alfred Crescent,2024-01-17T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.73
351250,King Alfred Crescent,2024-01-17T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.7
351250,King Alfred Crescent,2024-01-17T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
351250,King Alfred Crescent,2024-01-17T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
351250,King Alfred Crescent,2024-01-17T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.9
351250,King Alfred Crescent,2024-01-17T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
351250,King Alfred Crescent,2024-01-17T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
351250,King Alfred Crescent,2024-01-17T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
351250,King Alfred Crescent,2024-01-17T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.51
351250,King Alfred Crescent,2024-01-17T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.99
351250,King Alfred Crescent,2024-01-17T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.43
351250,King Alfred Crescent,2024-01-17T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
351250,King Alfred Crescent,2024-01-17T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.7
351250,King Alfred Crescent,2024-01-17T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
351250,King Alfred Crescent,2024-01-17T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
351250,King Alfred Crescent,2024-01-17T05:20:00.000+00:00,transformer,,Temperature,C,15.5
351250,King Alfred Crescent,2024-01-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
351250,King Alfred Crescent,2024-01-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
351250,King Alfred Crescent,2024-01-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
351250,King Alfred Crescent,2024-01-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
351250,King Alfred Crescent,2024-01-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
351250,King Alfred Crescent,2024-01-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
351250,King Alfred Crescent,2024-01-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
351250,King Alfred Crescent,2024-01-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
351250,King Alfred Crescent,2024-01-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
351250,King Alfred Crescent,2024-01-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.78
351250,King Alfred Crescent,2024-01-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.58
351250,King Alfred Crescent,2024-01-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,19.42
351250,King Alfred Crescent,2024-01-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
351250,King Alfred Crescent,2024-01-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
351250,King Alfred Crescent,2024-01-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
351250,King Alfred Crescent,2024-01-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
351250,King Alfred Crescent,2024-01-17T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.39
351250,King Alfred Crescent,2024-01-17T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.17
351250,King Alfred Crescent,2024-01-17T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.09
351250,King Alfred Crescent,2024-01-17T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.13
351250,King Alfred Crescent,2024-01-17T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.72
351250,King Alfred Crescent,2024-01-17T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.8
351250,King Alfred Crescent,2024-01-17T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.1
351250,King Alfred Crescent,2024-01-17T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.7
351250,King Alfred Crescent,2024-01-17T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.4
351250,King Alfred Crescent,2024-01-17T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.8
351250,King Alfred Crescent,2024-01-17T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
351250,King Alfred Crescent,2024-01-17T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
351250,King Alfred Crescent,2024-01-17T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
351250,King Alfred Crescent,2024-01-17T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.31
351250,King Alfred Crescent,2024-01-17T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.86
351250,King Alfred Crescent,2024-01-17T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.79
351250,King Alfred Crescent,2024-01-17T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
351250,King Alfred Crescent,2024-01-17T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.3
351250,King Alfred Crescent,2024-01-17T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
351250,King Alfred Crescent,2024-01-17T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.9
351250,King Alfred Crescent,2024-01-17T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
351250,King Alfred Crescent,2024-01-17T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
351250,King Alfred Crescent,2024-01-17T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
351250,King Alfred Crescent,2024-01-17T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.57
351250,King Alfred Crescent,2024-01-17T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.09
351250,King Alfred Crescent,2024-01-17T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.81
351250,King Alfred Crescent,2024-01-17T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
351250,King Alfred Crescent,2024-01-17T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
351250,King Alfred Crescent,2024-01-17T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
351250,King Alfred Crescent,2024-01-17T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.9
351250,King Alfred Crescent,2024-01-17T05:10:00.000+00:00,transformer,,Temperature,C,15.5
351250,King Alfred Crescent,2024-01-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
351250,King Alfred Crescent,2024-01-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
351250,King Alfred Crescent,2024-01-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
351250,King Alfred Crescent,2024-01-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
351250,King Alfred Crescent,2024-01-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
351250,King Alfred Crescent,2024-01-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
351250,King Alfred Crescent,2024-01-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
351250,King Alfred Crescent,2024-01-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
351250,King Alfred Crescent,2024-01-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
351250,King Alfred Crescent,2024-01-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
351250,King Alfred Crescent,2024-01-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.67
351250,King Alfred Crescent,2024-01-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,22.4
351250,King Alfred Crescent,2024-01-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
351250,King Alfred Crescent,2024-01-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
351250,King Alfred Crescent,2024-01-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
351250,King Alfred Crescent,2024-01-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
351250,King Alfred Crescent,2024-01-17T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.57
351250,King Alfred Crescent,2024-01-17T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.16
351250,King Alfred Crescent,2024-01-17T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.16
351250,King Alfred Crescent,2024-01-17T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.36
351250,King Alfred Crescent,2024-01-17T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.49
351250,King Alfred Crescent,2024-01-17T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.4
351250,King Alfred Crescent,2024-01-17T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
351250,King Alfred Crescent,2024-01-17T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.1
351250,King Alfred Crescent,2024-01-17T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.2
351250,King Alfred Crescent,2024-01-17T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.8
351250,King Alfred Crescent,2024-01-17T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
351250,King Alfred Crescent,2024-01-17T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
351250,King Alfred Crescent,2024-01-17T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
351250,King Alfred Crescent,2024-01-17T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.14
351250,King Alfred Crescent,2024-01-17T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.8
351250,King Alfred Crescent,2024-01-17T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.87
351250,King Alfred Crescent,2024-01-17T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
351250,King Alfred Crescent,2024-01-17T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
351250,King Alfred Crescent,2024-01-17T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
351250,King Alfred Crescent,2024-01-17T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.3
351250,King Alfred Crescent,2024-01-17T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
351250,King Alfred Crescent,2024-01-17T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
351250,King Alfred Crescent,2024-01-17T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
351250,King Alfred Crescent,2024-01-17T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.69
351250,King Alfred Crescent,2024-01-17T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.36
351250,King Alfred Crescent,2024-01-17T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.78
351250,King Alfred Crescent,2024-01-17T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
351250,King Alfred Crescent,2024-01-17T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.3
351250,King Alfred Crescent,2024-01-17T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
351250,King Alfred Crescent,2024-01-17T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
351250,King Alfred Crescent,2024-01-17T05:00:00.000+00:00,transformer,,Temperature,C,15.5
351250,King Alfred Crescent,2024-01-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
351250,King Alfred Crescent,2024-01-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
351250,King Alfred Crescent,2024-01-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
351250,King Alfred Crescent,2024-01-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
351250,King Alfred Crescent,2024-01-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
351250,King Alfred Crescent,2024-01-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
351250,King Alfred Crescent,2024-01-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
351250,King Alfred Crescent,2024-01-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
351250,King Alfred Crescent,2024-01-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
351250,King Alfred Crescent,2024-01-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.19
351250,King Alfred Crescent,2024-01-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.66
351250,King Alfred Crescent,2024-01-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,21.04
351250,King Alfred Crescent,2024-01-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,47.5
351250,King Alfred Crescent,2024-01-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
351250,King Alfred Crescent,2024-01-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
351250,King Alfred Crescent,2024-01-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
351250,King Alfred Crescent,2024-01-17T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.39
351250,King Alfred Crescent,2024-01-17T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.97
351250,King Alfred Crescent,2024-01-17T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.6
351250,King Alfred Crescent,2024-01-17T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.81
351250,King Alfred Crescent,2024-01-17T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.07
351250,King Alfred Crescent,2024-01-17T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.64
351250,King Alfred Crescent,2024-01-17T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.0
351250,King Alfred Crescent,2024-01-17T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.5
351250,King Alfred Crescent,2024-01-17T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.0
351250,King Alfred Crescent,2024-01-17T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.5
351250,King Alfred Crescent,2024-01-17T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
351250,King Alfred Crescent,2024-01-17T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
351250,King Alfred Crescent,2024-01-17T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
351250,King Alfred Crescent,2024-01-17T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.24
351250,King Alfred Crescent,2024-01-17T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.03
351250,King Alfred Crescent,2024-01-17T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.5
351250,King Alfred Crescent,2024-01-17T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
351250,King Alfred Crescent,2024-01-17T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.3
351250,King Alfred Crescent,2024-01-17T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.4
351250,King Alfred Crescent,2024-01-17T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.8
351250,King Alfred Crescent,2024-01-17T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
351250,King Alfred Crescent,2024-01-17T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
351250,King Alfred Crescent,2024-01-17T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
351250,King Alfred Crescent,2024-01-17T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.29
351250,King Alfred Crescent,2024-01-17T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.99
351250,King Alfred Crescent,2024-01-17T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.07
351250,King Alfred Crescent,2024-01-17T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
351250,King Alfred Crescent,2024-01-17T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
351250,King Alfred Crescent,2024-01-17T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
351250,King Alfred Crescent,2024-01-17T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
351250,King Alfred Crescent,2024-01-17T04:50:00.000+00:00,transformer,,Temperature,C,15.6
351250,King Alfred Crescent,2024-01-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
351250,King Alfred Crescent,2024-01-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
351250,King Alfred Crescent,2024-01-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
351250,King Alfred Crescent,2024-01-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
351250,King Alfred Crescent,2024-01-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
351250,King Alfred Crescent,2024-01-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
351250,King Alfred Crescent,2024-01-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
351250,King Alfred Crescent,2024-01-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
351250,King Alfred Crescent,2024-01-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
351250,King Alfred Crescent,2024-01-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.35
351250,King Alfred Crescent,2024-01-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.09
351250,King Alfred Crescent,2024-01-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,18.22
351250,King Alfred Crescent,2024-01-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,47.5
351250,King Alfred Crescent,2024-01-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
351250,King Alfred Crescent,2024-01-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
351250,King Alfred Crescent,2024-01-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
351250,King Alfred Crescent,2024-01-17T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.55
351250,King Alfred Crescent,2024-01-17T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.99
351250,King Alfred Crescent,2024-01-17T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.79
351250,King Alfred Crescent,2024-01-17T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.92
351250,King Alfred Crescent,2024-01-17T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.16
351250,King Alfred Crescent,2024-01-17T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.36
351250,King Alfred Crescent,2024-01-17T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
351250,King Alfred Crescent,2024-01-17T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.7
351250,King Alfred Crescent,2024-01-17T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.3
351250,King Alfred Crescent,2024-01-17T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.5
351250,King Alfred Crescent,2024-01-17T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
351250,King Alfred Crescent,2024-01-17T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
351250,King Alfred Crescent,2024-01-17T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
351250,King Alfred Crescent,2024-01-17T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.1
351250,King Alfred Crescent,2024-01-17T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.84
351250,King Alfred Crescent,2024-01-17T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.23
351250,King Alfred Crescent,2024-01-17T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
351250,King Alfred Crescent,2024-01-17T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
351250,King Alfred Crescent,2024-01-17T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
351250,King Alfred Crescent,2024-01-17T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
351250,King Alfred Crescent,2024-01-17T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
351250,King Alfred Crescent,2024-01-17T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
351250,King Alfred Crescent,2024-01-17T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
351250,King Alfred Crescent,2024-01-17T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.84
351250,King Alfred Crescent,2024-01-17T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.39
351250,King Alfred Crescent,2024-01-17T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.51
351250,King Alfred Crescent,2024-01-17T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
351250,King Alfred Crescent,2024-01-17T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
351250,King Alfred Crescent,2024-01-17T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.7
351250,King Alfred Crescent,2024-01-17T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
351250,King Alfred Crescent,2024-01-17T04:40:00.000+00:00,transformer,,Temperature,C,15.6
351250,King Alfred Crescent,2024-01-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
351250,King Alfred Crescent,2024-01-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
351250,King Alfred Crescent,2024-01-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
351250,King Alfred Crescent,2024-01-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
351250,King Alfred Crescent,2024-01-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
351250,King Alfred Crescent,2024-01-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
351250,King Alfred Crescent,2024-01-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
351250,King Alfred Crescent,2024-01-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
351250,King Alfred Crescent,2024-01-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
351250,King Alfred Crescent,2024-01-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.86
351250,King Alfred Crescent,2024-01-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.39
351250,King Alfred Crescent,2024-01-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.1
351250,King Alfred Crescent,2024-01-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,29.5
351250,King Alfred Crescent,2024-01-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
351250,King Alfred Crescent,2024-01-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
351250,King Alfred Crescent,2024-01-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
351250,King Alfred Crescent,2024-01-17T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.32
351250,King Alfred Crescent,2024-01-17T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.93
351250,King Alfred Crescent,2024-01-17T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.86
351250,King Alfred Crescent,2024-01-17T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.75
351250,King Alfred Crescent,2024-01-17T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.12
351250,King Alfred Crescent,2024-01-17T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.53
351250,King Alfred Crescent,2024-01-17T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
351250,King Alfred Crescent,2024-01-17T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.4
351250,King Alfred Crescent,2024-01-17T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.2
351250,King Alfred Crescent,2024-01-17T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.2
351250,King Alfred Crescent,2024-01-17T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
351250,King Alfred Crescent,2024-01-17T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
351250,King Alfred Crescent,2024-01-17T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
351250,King Alfred Crescent,2024-01-17T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
351250,King Alfred Crescent,2024-01-17T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.82
351250,King Alfred Crescent,2024-01-17T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.42
351250,King Alfred Crescent,2024-01-17T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
351250,King Alfred Crescent,2024-01-17T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
351250,King Alfred Crescent,2024-01-17T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
351250,King Alfred Crescent,2024-01-17T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.1
351250,King Alfred Crescent,2024-01-17T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
351250,King Alfred Crescent,2024-01-17T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
351250,King Alfred Crescent,2024-01-17T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
351250,King Alfred Crescent,2024-01-17T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.5
351250,King Alfred Crescent,2024-01-17T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.54
351250,King Alfred Crescent,2024-01-17T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.16
351250,King Alfred Crescent,2024-01-17T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
351250,King Alfred Crescent,2024-01-17T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.6
351250,King Alfred Crescent,2024-01-17T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
351250,King Alfred Crescent,2024-01-17T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.6
351250,King Alfred Crescent,2024-01-17T04:30:00.000+00:00,transformer,,Temperature,C,15.7
351250,King Alfred Crescent,2024-01-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
351250,King Alfred Crescent,2024-01-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
351250,King Alfred Crescent,2024-01-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
351250,King Alfred Crescent,2024-01-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
351250,King Alfred Crescent,2024-01-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
351250,King Alfred Crescent,2024-01-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
351250,King Alfred Crescent,2024-01-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
351250,King Alfred Crescent,2024-01-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
351250,King Alfred Crescent,2024-01-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
351250,King Alfred Crescent,2024-01-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.25
351250,King Alfred Crescent,2024-01-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.49
351250,King Alfred Crescent,2024-01-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,14.11
351250,King Alfred Crescent,2024-01-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,33.7
351250,King Alfred Crescent,2024-01-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
351250,King Alfred Crescent,2024-01-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
351250,King Alfred Crescent,2024-01-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
351250,King Alfred Crescent,2024-01-17T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.29
351250,King Alfred Crescent,2024-01-17T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.81
351250,King Alfred Crescent,2024-01-17T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.79
351250,King Alfred Crescent,2024-01-17T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.46
351250,King Alfred Crescent,2024-01-17T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.64
351250,King Alfred Crescent,2024-01-17T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.91
351250,King Alfred Crescent,2024-01-17T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
351250,King Alfred Crescent,2024-01-17T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.0
351250,King Alfred Crescent,2024-01-17T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.1
351250,King Alfred Crescent,2024-01-17T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.7
351250,King Alfred Crescent,2024-01-17T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
351250,King Alfred Crescent,2024-01-17T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
351250,King Alfred Crescent,2024-01-17T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
351250,King Alfred Crescent,2024-01-17T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.17
351250,King Alfred Crescent,2024-01-17T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.89
351250,King Alfred Crescent,2024-01-17T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.32
351250,King Alfred Crescent,2024-01-17T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
351250,King Alfred Crescent,2024-01-17T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
351250,King Alfred Crescent,2024-01-17T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
351250,King Alfred Crescent,2024-01-17T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
351250,King Alfred Crescent,2024-01-17T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
351250,King Alfred Crescent,2024-01-17T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
351250,King Alfred Crescent,2024-01-17T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
351250,King Alfred Crescent,2024-01-17T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.71
351250,King Alfred Crescent,2024-01-17T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.37
351250,King Alfred Crescent,2024-01-17T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.5
351250,King Alfred Crescent,2024-01-17T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
351250,King Alfred Crescent,2024-01-17T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
351250,King Alfred Crescent,2024-01-17T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
351250,King Alfred Crescent,2024-01-17T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
351250,King Alfred Crescent,2024-01-17T04:20:00.000+00:00,transformer,,Temperature,C,15.8
351250,King Alfred Crescent,2024-01-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
351250,King Alfred Crescent,2024-01-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
351250,King Alfred Crescent,2024-01-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
351250,King Alfred Crescent,2024-01-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
351250,King Alfred Crescent,2024-01-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
351250,King Alfred Crescent,2024-01-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
351250,King Alfred Crescent,2024-01-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
