Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
351250,King Alfred Crescent,2024-01-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
351250,King Alfred Crescent,2024-01-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
351250,King Alfred Crescent,2024-01-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.33
351250,King Alfred Crescent,2024-01-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.89
351250,King Alfred Crescent,2024-01-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.74
351250,King Alfred Crescent,2024-01-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,33.6
351250,King Alfred Crescent,2024-01-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
351250,King Alfred Crescent,2024-01-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
351250,King Alfred Crescent,2024-01-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
351250,King Alfred Crescent,2024-01-17T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.16
351250,King Alfred Crescent,2024-01-17T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.87
351250,King Alfred Crescent,2024-01-17T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.12
351250,King Alfred Crescent,2024-01-17T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.4
351250,King Alfred Crescent,2024-01-17T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.31
351250,King Alfred Crescent,2024-01-17T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.75
351250,King Alfred Crescent,2024-01-17T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.5
351250,King Alfred Crescent,2024-01-17T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.6
351250,King Alfred Crescent,2024-01-17T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.7
351250,King Alfred Crescent,2024-01-17T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.5
351250,King Alfred Crescent,2024-01-17T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
351250,King Alfred Crescent,2024-01-17T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
351250,King Alfred Crescent,2024-01-17T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
351250,King Alfred Crescent,2024-01-17T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.94
351250,King Alfred Crescent,2024-01-17T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.3
351250,King Alfred Crescent,2024-01-17T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.83
351250,King Alfred Crescent,2024-01-17T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
351250,King Alfred Crescent,2024-01-17T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
351250,King Alfred Crescent,2024-01-17T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.3
351250,King Alfred Crescent,2024-01-17T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.9
351250,King Alfred Crescent,2024-01-17T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
351250,King Alfred Crescent,2024-01-17T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
351250,King Alfred Crescent,2024-01-17T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
351250,King Alfred Crescent,2024-01-17T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.23
351250,King Alfred Crescent,2024-01-17T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.55
351250,King Alfred Crescent,2024-01-17T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.73
351250,King Alfred Crescent,2024-01-17T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
351250,King Alfred Crescent,2024-01-17T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
351250,King Alfred Crescent,2024-01-17T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
351250,King Alfred Crescent,2024-01-17T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
351250,King Alfred Crescent,2024-01-17T04:10:00.000+00:00,transformer,,Temperature,C,15.8
351250,King Alfred Crescent,2024-01-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
351250,King Alfred Crescent,2024-01-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
351250,King Alfred Crescent,2024-01-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
351250,King Alfred Crescent,2024-01-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
351250,King Alfred Crescent,2024-01-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
351250,King Alfred Crescent,2024-01-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
351250,King Alfred Crescent,2024-01-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
351250,King Alfred Crescent,2024-01-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
351250,King Alfred Crescent,2024-01-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
351250,King Alfred Crescent,2024-01-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.57
351250,King Alfred Crescent,2024-01-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.15
351250,King Alfred Crescent,2024-01-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.32
351250,King Alfred Crescent,2024-01-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,35.7
351250,King Alfred Crescent,2024-01-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
351250,King Alfred Crescent,2024-01-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
351250,King Alfred Crescent,2024-01-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
351250,King Alfred Crescent,2024-01-17T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.3
351250,King Alfred Crescent,2024-01-17T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.06
351250,King Alfred Crescent,2024-01-17T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.05
351250,King Alfred Crescent,2024-01-17T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.18
351250,King Alfred Crescent,2024-01-17T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.04
351250,King Alfred Crescent,2024-01-17T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.3
351250,King Alfred Crescent,2024-01-17T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
351250,King Alfred Crescent,2024-01-17T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.6
351250,King Alfred Crescent,2024-01-17T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.2
351250,King Alfred Crescent,2024-01-17T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.1
351250,King Alfred Crescent,2024-01-17T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
351250,King Alfred Crescent,2024-01-17T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
351250,King Alfred Crescent,2024-01-17T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
351250,King Alfred Crescent,2024-01-17T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.03
351250,King Alfred Crescent,2024-01-17T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.83
351250,King Alfred Crescent,2024-01-17T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.7
351250,King Alfred Crescent,2024-01-17T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
351250,King Alfred Crescent,2024-01-17T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
351250,King Alfred Crescent,2024-01-17T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
351250,King Alfred Crescent,2024-01-17T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.3
351250,King Alfred Crescent,2024-01-17T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
351250,King Alfred Crescent,2024-01-17T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
351250,King Alfred Crescent,2024-01-17T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
351250,King Alfred Crescent,2024-01-17T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.74
351250,King Alfred Crescent,2024-01-17T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.53
351250,King Alfred Crescent,2024-01-17T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.96
351250,King Alfred Crescent,2024-01-17T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
351250,King Alfred Crescent,2024-01-17T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
351250,King Alfred Crescent,2024-01-17T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
351250,King Alfred Crescent,2024-01-17T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.3
351250,King Alfred Crescent,2024-01-17T04:00:00.000+00:00,transformer,,Temperature,C,16.0
351250,King Alfred Crescent,2024-01-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
351250,King Alfred Crescent,2024-01-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
351250,King Alfred Crescent,2024-01-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
351250,King Alfred Crescent,2024-01-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
351250,King Alfred Crescent,2024-01-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
351250,King Alfred Crescent,2024-01-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
351250,King Alfred Crescent,2024-01-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
351250,King Alfred Crescent,2024-01-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
351250,King Alfred Crescent,2024-01-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
351250,King Alfred Crescent,2024-01-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.96
351250,King Alfred Crescent,2024-01-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.4
351250,King Alfred Crescent,2024-01-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,14.96
351250,King Alfred Crescent,2024-01-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,35.4
351250,King Alfred Crescent,2024-01-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
351250,King Alfred Crescent,2024-01-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
351250,King Alfred Crescent,2024-01-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
351250,King Alfred Crescent,2024-01-17T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.44
351250,King Alfred Crescent,2024-01-17T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.45
351250,King Alfred Crescent,2024-01-17T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.85
351250,King Alfred Crescent,2024-01-17T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.67
351250,King Alfred Crescent,2024-01-17T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.73
351250,King Alfred Crescent,2024-01-17T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.13
351250,King Alfred Crescent,2024-01-17T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
351250,King Alfred Crescent,2024-01-17T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.6
351250,King Alfred Crescent,2024-01-17T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
351250,King Alfred Crescent,2024-01-17T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.6
351250,King Alfred Crescent,2024-01-17T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
351250,King Alfred Crescent,2024-01-17T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
351250,King Alfred Crescent,2024-01-17T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
351250,King Alfred Crescent,2024-01-17T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.07
351250,King Alfred Crescent,2024-01-17T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.74
351250,King Alfred Crescent,2024-01-17T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.76
351250,King Alfred Crescent,2024-01-17T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
351250,King Alfred Crescent,2024-01-17T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
351250,King Alfred Crescent,2024-01-17T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
351250,King Alfred Crescent,2024-01-17T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.5
351250,King Alfred Crescent,2024-01-17T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
351250,King Alfred Crescent,2024-01-17T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
351250,King Alfred Crescent,2024-01-17T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
351250,King Alfred Crescent,2024-01-17T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.46
351250,King Alfred Crescent,2024-01-17T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.22
351250,King Alfred Crescent,2024-01-17T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.86
351250,King Alfred Crescent,2024-01-17T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
351250,King Alfred Crescent,2024-01-17T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
351250,King Alfred Crescent,2024-01-17T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
351250,King Alfred Crescent,2024-01-17T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
351250,King Alfred Crescent,2024-01-17T03:50:00.000+00:00,transformer,,Temperature,C,16.0
351250,King Alfred Crescent,2024-01-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
351250,King Alfred Crescent,2024-01-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
351250,King Alfred Crescent,2024-01-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
351250,King Alfred Crescent,2024-01-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
351250,King Alfred Crescent,2024-01-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
351250,King Alfred Crescent,2024-01-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
351250,King Alfred Crescent,2024-01-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
351250,King Alfred Crescent,2024-01-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
351250,King Alfred Crescent,2024-01-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
351250,King Alfred Crescent,2024-01-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.21
351250,King Alfred Crescent,2024-01-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.7
351250,King Alfred Crescent,2024-01-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.75
351250,King Alfred Crescent,2024-01-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,37.9
351250,King Alfred Crescent,2024-01-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
351250,King Alfred Crescent,2024-01-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
351250,King Alfred Crescent,2024-01-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
351250,King Alfred Crescent,2024-01-17T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.34
351250,King Alfred Crescent,2024-01-17T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.03
351250,King Alfred Crescent,2024-01-17T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.86
351250,King Alfred Crescent,2024-01-17T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.24
351250,King Alfred Crescent,2024-01-17T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.88
351250,King Alfred Crescent,2024-01-17T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.01
351250,King Alfred Crescent,2024-01-17T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
351250,King Alfred Crescent,2024-01-17T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.3
351250,King Alfred Crescent,2024-01-17T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
351250,King Alfred Crescent,2024-01-17T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.2
351250,King Alfred Crescent,2024-01-17T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
351250,King Alfred Crescent,2024-01-17T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
351250,King Alfred Crescent,2024-01-17T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
351250,King Alfred Crescent,2024-01-17T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.97
351250,King Alfred Crescent,2024-01-17T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.15
351250,King Alfred Crescent,2024-01-17T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.96
351250,King Alfred Crescent,2024-01-17T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
351250,King Alfred Crescent,2024-01-17T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
351250,King Alfred Crescent,2024-01-17T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.5
351250,King Alfred Crescent,2024-01-17T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.3
351250,King Alfred Crescent,2024-01-17T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
351250,King Alfred Crescent,2024-01-17T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
351250,King Alfred Crescent,2024-01-17T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
351250,King Alfred Crescent,2024-01-17T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.26
351250,King Alfred Crescent,2024-01-17T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.25
351250,King Alfred Crescent,2024-01-17T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.73
351250,King Alfred Crescent,2024-01-17T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
351250,King Alfred Crescent,2024-01-17T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
351250,King Alfred Crescent,2024-01-17T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
351250,King Alfred Crescent,2024-01-17T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.3
351250,King Alfred Crescent,2024-01-17T03:40:00.000+00:00,transformer,,Temperature,C,16.0
351250,King Alfred Crescent,2024-01-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
351250,King Alfred Crescent,2024-01-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
351250,King Alfred Crescent,2024-01-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
351250,King Alfred Crescent,2024-01-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
351250,King Alfred Crescent,2024-01-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
351250,King Alfred Crescent,2024-01-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
351250,King Alfred Crescent,2024-01-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
351250,King Alfred Crescent,2024-01-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
351250,King Alfred Crescent,2024-01-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
351250,King Alfred Crescent,2024-01-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.47
351250,King Alfred Crescent,2024-01-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.28
351250,King Alfred Crescent,2024-01-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.7
351250,King Alfred Crescent,2024-01-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,37.8
351250,King Alfred Crescent,2024-01-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
351250,King Alfred Crescent,2024-01-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
351250,King Alfred Crescent,2024-01-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
351250,King Alfred Crescent,2024-01-17T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.36
351250,King Alfred Crescent,2024-01-17T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.12
351250,King Alfred Crescent,2024-01-17T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.59
351250,King Alfred Crescent,2024-01-17T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.33
351250,King Alfred Crescent,2024-01-17T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.22
351250,King Alfred Crescent,2024-01-17T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.62
351250,King Alfred Crescent,2024-01-17T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
351250,King Alfred Crescent,2024-01-17T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.8
351250,King Alfred Crescent,2024-01-17T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.2
351250,King Alfred Crescent,2024-01-17T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.0
351250,King Alfred Crescent,2024-01-17T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
351250,King Alfred Crescent,2024-01-17T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
351250,King Alfred Crescent,2024-01-17T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
351250,King Alfred Crescent,2024-01-17T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.96
351250,King Alfred Crescent,2024-01-17T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.72
351250,King Alfred Crescent,2024-01-17T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.88
351250,King Alfred Crescent,2024-01-17T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
351250,King Alfred Crescent,2024-01-17T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
351250,King Alfred Crescent,2024-01-17T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
351250,King Alfred Crescent,2024-01-17T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.9
351250,King Alfred Crescent,2024-01-17T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
351250,King Alfred Crescent,2024-01-17T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
351250,King Alfred Crescent,2024-01-17T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
351250,King Alfred Crescent,2024-01-17T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.71
351250,King Alfred Crescent,2024-01-17T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.7
351250,King Alfred Crescent,2024-01-17T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.43
351250,King Alfred Crescent,2024-01-17T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
351250,King Alfred Crescent,2024-01-17T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.3
351250,King Alfred Crescent,2024-01-17T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
351250,King Alfred Crescent,2024-01-17T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
351250,King Alfred Crescent,2024-01-17T03:30:00.000+00:00,transformer,,Temperature,C,16.1
351250,King Alfred Crescent,2024-01-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
351250,King Alfred Crescent,2024-01-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
351250,King Alfred Crescent,2024-01-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
351250,King Alfred Crescent,2024-01-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
351250,King Alfred Crescent,2024-01-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
351250,King Alfred Crescent,2024-01-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
351250,King Alfred Crescent,2024-01-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
351250,King Alfred Crescent,2024-01-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
351250,King Alfred Crescent,2024-01-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
351250,King Alfred Crescent,2024-01-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.01
351250,King Alfred Crescent,2024-01-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.63
351250,King Alfred Crescent,2024-01-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.92
351250,King Alfred Crescent,2024-01-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,35.5
351250,King Alfred Crescent,2024-01-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
351250,King Alfred Crescent,2024-01-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
351250,King Alfred Crescent,2024-01-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
351250,King Alfred Crescent,2024-01-17T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.37
351250,King Alfred Crescent,2024-01-17T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.24
351250,King Alfred Crescent,2024-01-17T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.47
351250,King Alfred Crescent,2024-01-17T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.24
351250,King Alfred Crescent,2024-01-17T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.62
351250,King Alfred Crescent,2024-01-17T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.77
351250,King Alfred Crescent,2024-01-17T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
351250,King Alfred Crescent,2024-01-17T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.2
351250,King Alfred Crescent,2024-01-17T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.7
351250,King Alfred Crescent,2024-01-17T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.6
351250,King Alfred Crescent,2024-01-17T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
351250,King Alfred Crescent,2024-01-17T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
351250,King Alfred Crescent,2024-01-17T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
351250,King Alfred Crescent,2024-01-17T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.13
351250,King Alfred Crescent,2024-01-17T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.81
351250,King Alfred Crescent,2024-01-17T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.87
351250,King Alfred Crescent,2024-01-17T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
351250,King Alfred Crescent,2024-01-17T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
351250,King Alfred Crescent,2024-01-17T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
351250,King Alfred Crescent,2024-01-17T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.9
351250,King Alfred Crescent,2024-01-17T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
351250,King Alfred Crescent,2024-01-17T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
351250,King Alfred Crescent,2024-01-17T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
351250,King Alfred Crescent,2024-01-17T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.76
351250,King Alfred Crescent,2024-01-17T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.71
351250,King Alfred Crescent,2024-01-17T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.52
351250,King Alfred Crescent,2024-01-17T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
351250,King Alfred Crescent,2024-01-17T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
351250,King Alfred Crescent,2024-01-17T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.5
351250,King Alfred Crescent,2024-01-17T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
351250,King Alfred Crescent,2024-01-17T03:20:00.000+00:00,transformer,,Temperature,C,16.1
351250,King Alfred Crescent,2024-01-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
351250,King Alfred Crescent,2024-01-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
351250,King Alfred Crescent,2024-01-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
351250,King Alfred Crescent,2024-01-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
351250,King Alfred Crescent,2024-01-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
351250,King Alfred Crescent,2024-01-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
351250,King Alfred Crescent,2024-01-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
351250,King Alfred Crescent,2024-01-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
351250,King Alfred Crescent,2024-01-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
351250,King Alfred Crescent,2024-01-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.13
351250,King Alfred Crescent,2024-01-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.14
351250,King Alfred Crescent,2024-01-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.16
351250,King Alfred Crescent,2024-01-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,26.8
351250,King Alfred Crescent,2024-01-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
351250,King Alfred Crescent,2024-01-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
351250,King Alfred Crescent,2024-01-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
351250,King Alfred Crescent,2024-01-17T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.48
351250,King Alfred Crescent,2024-01-17T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.41
351250,King Alfred Crescent,2024-01-17T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.93
351250,King Alfred Crescent,2024-01-17T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.41
351250,King Alfred Crescent,2024-01-17T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.19
351250,King Alfred Crescent,2024-01-17T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.84
351250,King Alfred Crescent,2024-01-17T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
351250,King Alfred Crescent,2024-01-17T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.4
351250,King Alfred Crescent,2024-01-17T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.4
351250,King Alfred Crescent,2024-01-17T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.7
351250,King Alfred Crescent,2024-01-17T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
351250,King Alfred Crescent,2024-01-17T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
351250,King Alfred Crescent,2024-01-17T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
351250,King Alfred Crescent,2024-01-17T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.03
351250,King Alfred Crescent,2024-01-17T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.84
351250,King Alfred Crescent,2024-01-17T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.01
351250,King Alfred Crescent,2024-01-17T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
351250,King Alfred Crescent,2024-01-17T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
351250,King Alfred Crescent,2024-01-17T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
351250,King Alfred Crescent,2024-01-17T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
351250,King Alfred Crescent,2024-01-17T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
351250,King Alfred Crescent,2024-01-17T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
351250,King Alfred Crescent,2024-01-17T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
351250,King Alfred Crescent,2024-01-17T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.26
351250,King Alfred Crescent,2024-01-17T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.4
351250,King Alfred Crescent,2024-01-17T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.69
351250,King Alfred Crescent,2024-01-17T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
351250,King Alfred Crescent,2024-01-17T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.9
351250,King Alfred Crescent,2024-01-17T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.3
351250,King Alfred Crescent,2024-01-17T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
351250,King Alfred Crescent,2024-01-17T03:10:00.000+00:00,transformer,,Temperature,C,16.2
351250,King Alfred Crescent,2024-01-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
351250,King Alfred Crescent,2024-01-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
351250,King Alfred Crescent,2024-01-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
351250,King Alfred Crescent,2024-01-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
351250,King Alfred Crescent,2024-01-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
351250,King Alfred Crescent,2024-01-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
351250,King Alfred Crescent,2024-01-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
351250,King Alfred Crescent,2024-01-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
351250,King Alfred Crescent,2024-01-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
351250,King Alfred Crescent,2024-01-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,12.7
351250,King Alfred Crescent,2024-01-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.42
351250,King Alfred Crescent,2024-01-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.54
351250,King Alfred Crescent,2024-01-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,30.5
351250,King Alfred Crescent,2024-01-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
351250,King Alfred Crescent,2024-01-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
351250,King Alfred Crescent,2024-01-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
351250,King Alfred Crescent,2024-01-17T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.37
351250,King Alfred Crescent,2024-01-17T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.23
351250,King Alfred Crescent,2024-01-17T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.86
351250,King Alfred Crescent,2024-01-17T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.54
351250,King Alfred Crescent,2024-01-17T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.56
351250,King Alfred Crescent,2024-01-17T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.34
351250,King Alfred Crescent,2024-01-17T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
351250,King Alfred Crescent,2024-01-17T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.8
351250,King Alfred Crescent,2024-01-17T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.6
351250,King Alfred Crescent,2024-01-17T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.8
351250,King Alfred Crescent,2024-01-17T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
351250,King Alfred Crescent,2024-01-17T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
351250,King Alfred Crescent,2024-01-17T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
351250,King Alfred Crescent,2024-01-17T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.33
351250,King Alfred Crescent,2024-01-17T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.78
351250,King Alfred Crescent,2024-01-17T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.12
351250,King Alfred Crescent,2024-01-17T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
351250,King Alfred Crescent,2024-01-17T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
351250,King Alfred Crescent,2024-01-17T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
351250,King Alfred Crescent,2024-01-17T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.9
351250,King Alfred Crescent,2024-01-17T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
351250,King Alfred Crescent,2024-01-17T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
351250,King Alfred Crescent,2024-01-17T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
351250,King Alfred Crescent,2024-01-17T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.03
351250,King Alfred Crescent,2024-01-17T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.33
351250,King Alfred Crescent,2024-01-17T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.11
351250,King Alfred Crescent,2024-01-17T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
351250,King Alfred Crescent,2024-01-17T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
351250,King Alfred Crescent,2024-01-17T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.2
351250,King Alfred Crescent,2024-01-17T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
351250,King Alfred Crescent,2024-01-17T03:00:00.000+00:00,transformer,,Temperature,C,16.3
351250,King Alfred Crescent,2024-01-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
351250,King Alfred Crescent,2024-01-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
351250,King Alfred Crescent,2024-01-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
351250,King Alfred Crescent,2024-01-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
351250,King Alfred Crescent,2024-01-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
351250,King Alfred Crescent,2024-01-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
351250,King Alfred Crescent,2024-01-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
351250,King Alfred Crescent,2024-01-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
351250,King Alfred Crescent,2024-01-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
351250,King Alfred Crescent,2024-01-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.9
351250,King Alfred Crescent,2024-01-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.67
351250,King Alfred Crescent,2024-01-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.57
351250,King Alfred Crescent,2024-01-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,34.9
351250,King Alfred Crescent,2024-01-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
351250,King Alfred Crescent,2024-01-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
351250,King Alfred Crescent,2024-01-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
351250,King Alfred Crescent,2024-01-17T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.44
351250,King Alfred Crescent,2024-01-17T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.8
351250,King Alfred Crescent,2024-01-17T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.48
351250,King Alfred Crescent,2024-01-17T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.98
351250,King Alfred Crescent,2024-01-17T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.96
351250,King Alfred Crescent,2024-01-17T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.17
351250,King Alfred Crescent,2024-01-17T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
351250,King Alfred Crescent,2024-01-17T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.3
351250,King Alfred Crescent,2024-01-17T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.4
351250,King Alfred Crescent,2024-01-17T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.5
351250,King Alfred Crescent,2024-01-17T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
351250,King Alfred Crescent,2024-01-17T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
351250,King Alfred Crescent,2024-01-17T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
351250,King Alfred Crescent,2024-01-17T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.01
351250,King Alfred Crescent,2024-01-17T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.77
351250,King Alfred Crescent,2024-01-17T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.43
351250,King Alfred Crescent,2024-01-17T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
351250,King Alfred Crescent,2024-01-17T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.1
351250,King Alfred Crescent,2024-01-17T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
351250,King Alfred Crescent,2024-01-17T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.1
351250,King Alfred Crescent,2024-01-17T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
351250,King Alfred Crescent,2024-01-17T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
351250,King Alfred Crescent,2024-01-17T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
351250,King Alfred Crescent,2024-01-17T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.47
351250,King Alfred Crescent,2024-01-17T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.52
351250,King Alfred Crescent,2024-01-17T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.72
351250,King Alfred Crescent,2024-01-17T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
351250,King Alfred Crescent,2024-01-17T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
351250,King Alfred Crescent,2024-01-17T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
351250,King Alfred Crescent,2024-01-17T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.9
351250,King Alfred Crescent,2024-01-17T02:50:00.000+00:00,transformer,,Temperature,C,16.3
351250,King Alfred Crescent,2024-01-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
351250,King Alfred Crescent,2024-01-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
351250,King Alfred Crescent,2024-01-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
351250,King Alfred Crescent,2024-01-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
351250,King Alfred Crescent,2024-01-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
351250,King Alfred Crescent,2024-01-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
351250,King Alfred Crescent,2024-01-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
351250,King Alfred Crescent,2024-01-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
351250,King Alfred Crescent,2024-01-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
351250,King Alfred Crescent,2024-01-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,11.46
351250,King Alfred Crescent,2024-01-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.25
351250,King Alfred Crescent,2024-01-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.32
351250,King Alfred Crescent,2024-01-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,29.0
351250,King Alfred Crescent,2024-01-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
351250,King Alfred Crescent,2024-01-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
351250,King Alfred Crescent,2024-01-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
351250,King Alfred Crescent,2024-01-17T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.33
351250,King Alfred Crescent,2024-01-17T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.69
351250,King Alfred Crescent,2024-01-17T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.36
351250,King Alfred Crescent,2024-01-17T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.65
351250,King Alfred Crescent,2024-01-17T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.3
351250,King Alfred Crescent,2024-01-17T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.44
351250,King Alfred Crescent,2024-01-17T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
351250,King Alfred Crescent,2024-01-17T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.0
351250,King Alfred Crescent,2024-01-17T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.7
351250,King Alfred Crescent,2024-01-17T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.6
351250,King Alfred Crescent,2024-01-17T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
351250,King Alfred Crescent,2024-01-17T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
351250,King Alfred Crescent,2024-01-17T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
351250,King Alfred Crescent,2024-01-17T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.65
351250,King Alfred Crescent,2024-01-17T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.88
351250,King Alfred Crescent,2024-01-17T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.22
351250,King Alfred Crescent,2024-01-17T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
351250,King Alfred Crescent,2024-01-17T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
351250,King Alfred Crescent,2024-01-17T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.9
351250,King Alfred Crescent,2024-01-17T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.4
351250,King Alfred Crescent,2024-01-17T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
351250,King Alfred Crescent,2024-01-17T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
351250,King Alfred Crescent,2024-01-17T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
351250,King Alfred Crescent,2024-01-17T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.36
351250,King Alfred Crescent,2024-01-17T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.73
351250,King Alfred Crescent,2024-01-17T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.03
351250,King Alfred Crescent,2024-01-17T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
351250,King Alfred Crescent,2024-01-17T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
351250,King Alfred Crescent,2024-01-17T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
351250,King Alfred Crescent,2024-01-17T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.1
351250,King Alfred Crescent,2024-01-17T02:40:00.000+00:00,transformer,,Temperature,C,16.4
351250,King Alfred Crescent,2024-01-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
351250,King Alfred Crescent,2024-01-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.18
351250,King Alfred Crescent,2024-01-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
351250,King Alfred Crescent,2024-01-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
351250,King Alfred Crescent,2024-01-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
351250,King Alfred Crescent,2024-01-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
351250,King Alfred Crescent,2024-01-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
351250,King Alfred Crescent,2024-01-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
351250,King Alfred Crescent,2024-01-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
351250,King Alfred Crescent,2024-01-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.66
351250,King Alfred Crescent,2024-01-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,15.92
351250,King Alfred Crescent,2024-01-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,21.69
351250,King Alfred Crescent,2024-01-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,37.1
351250,King Alfred Crescent,2024-01-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
351250,King Alfred Crescent,2024-01-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
351250,King Alfred Crescent,2024-01-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
351250,King Alfred Crescent,2024-01-17T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.54
351250,King Alfred Crescent,2024-01-17T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.94
351250,King Alfred Crescent,2024-01-17T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.27
351250,King Alfred Crescent,2024-01-17T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.24
351250,King Alfred Crescent,2024-01-17T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.11
351250,King Alfred Crescent,2024-01-17T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.68
351250,King Alfred Crescent,2024-01-17T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
351250,King Alfred Crescent,2024-01-17T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.8
351250,King Alfred Crescent,2024-01-17T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.3
351250,King Alfred Crescent,2024-01-17T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.7
351250,King Alfred Crescent,2024-01-17T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
351250,King Alfred Crescent,2024-01-17T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
351250,King Alfred Crescent,2024-01-17T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
351250,King Alfred Crescent,2024-01-17T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.98
351250,King Alfred Crescent,2024-01-17T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.29
351250,King Alfred Crescent,2024-01-17T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.56
351250,King Alfred Crescent,2024-01-17T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
351250,King Alfred Crescent,2024-01-17T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.3
351250,King Alfred Crescent,2024-01-17T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.3
351250,King Alfred Crescent,2024-01-17T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.3
351250,King Alfred Crescent,2024-01-17T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
351250,King Alfred Crescent,2024-01-17T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
351250,King Alfred Crescent,2024-01-17T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
351250,King Alfred Crescent,2024-01-17T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.3
351250,King Alfred Crescent,2024-01-17T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.72
351250,King Alfred Crescent,2024-01-17T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.57
351250,King Alfred Crescent,2024-01-17T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
351250,King Alfred Crescent,2024-01-17T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
351250,King Alfred Crescent,2024-01-17T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.5
351250,King Alfred Crescent,2024-01-17T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
351250,King Alfred Crescent,2024-01-17T02:30:00.000+00:00,transformer,,Temperature,C,16.4
351250,King Alfred Crescent,2024-01-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
351250,King Alfred Crescent,2024-01-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.01
