Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
351250,King Alfred Crescent,2024-01-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
351250,King Alfred Crescent,2024-01-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
351250,King Alfred Crescent,2024-01-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
351250,King Alfred Crescent,2024-01-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
351250,King Alfred Crescent,2024-01-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
351250,King Alfred Crescent,2024-01-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
351250,King Alfred Crescent,2024-01-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
351250,King Alfred Crescent,2024-01-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,15.51
351250,King Alfred Crescent,2024-01-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,19.12
351250,King Alfred Crescent,2024-01-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,23.81
351250,King Alfred Crescent,2024-01-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,39.6
351250,King Alfred Crescent,2024-01-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
351250,King Alfred Crescent,2024-01-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
351250,King Alfred Crescent,2024-01-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
351250,King Alfred Crescent,2024-01-17T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.4
351250,King Alfred Crescent,2024-01-17T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.94
351250,King Alfred Crescent,2024-01-17T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.53
351250,King Alfred Crescent,2024-01-17T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.12
351250,King Alfred Crescent,2024-01-17T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.21
351250,King Alfred Crescent,2024-01-17T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.68
351250,King Alfred Crescent,2024-01-17T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.1
351250,King Alfred Crescent,2024-01-17T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.9
351250,King Alfred Crescent,2024-01-17T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.8
351250,King Alfred Crescent,2024-01-17T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.9
351250,King Alfred Crescent,2024-01-17T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
351250,King Alfred Crescent,2024-01-17T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
351250,King Alfred Crescent,2024-01-17T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
351250,King Alfred Crescent,2024-01-17T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.81
351250,King Alfred Crescent,2024-01-17T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.98
351250,King Alfred Crescent,2024-01-17T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.49
351250,King Alfred Crescent,2024-01-17T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
351250,King Alfred Crescent,2024-01-17T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
351250,King Alfred Crescent,2024-01-17T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
351250,King Alfred Crescent,2024-01-17T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.5
351250,King Alfred Crescent,2024-01-17T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.25
351250,King Alfred Crescent,2024-01-17T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
351250,King Alfred Crescent,2024-01-17T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
351250,King Alfred Crescent,2024-01-17T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.57
351250,King Alfred Crescent,2024-01-17T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.09
351250,King Alfred Crescent,2024-01-17T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.68
351250,King Alfred Crescent,2024-01-17T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
351250,King Alfred Crescent,2024-01-17T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
351250,King Alfred Crescent,2024-01-17T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.0
351250,King Alfred Crescent,2024-01-17T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.3
351250,King Alfred Crescent,2024-01-17T02:20:00.000+00:00,transformer,,Temperature,C,16.5
351250,King Alfred Crescent,2024-01-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
351250,King Alfred Crescent,2024-01-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.96
351250,King Alfred Crescent,2024-01-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
351250,King Alfred Crescent,2024-01-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
351250,King Alfred Crescent,2024-01-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
351250,King Alfred Crescent,2024-01-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
351250,King Alfred Crescent,2024-01-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
351250,King Alfred Crescent,2024-01-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
351250,King Alfred Crescent,2024-01-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
351250,King Alfred Crescent,2024-01-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.51
351250,King Alfred Crescent,2024-01-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,19.29
351250,King Alfred Crescent,2024-01-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,21.85
351250,King Alfred Crescent,2024-01-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,33.4
351250,King Alfred Crescent,2024-01-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
351250,King Alfred Crescent,2024-01-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
351250,King Alfred Crescent,2024-01-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
351250,King Alfred Crescent,2024-01-17T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.2
351250,King Alfred Crescent,2024-01-17T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.97
351250,King Alfred Crescent,2024-01-17T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.94
351250,King Alfred Crescent,2024-01-17T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.62
351250,King Alfred Crescent,2024-01-17T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.34
351250,King Alfred Crescent,2024-01-17T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.91
351250,King Alfred Crescent,2024-01-17T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
351250,King Alfred Crescent,2024-01-17T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.7
351250,King Alfred Crescent,2024-01-17T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.3
351250,King Alfred Crescent,2024-01-17T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.3
351250,King Alfred Crescent,2024-01-17T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
351250,King Alfred Crescent,2024-01-17T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
351250,King Alfred Crescent,2024-01-17T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
351250,King Alfred Crescent,2024-01-17T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.63
351250,King Alfred Crescent,2024-01-17T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.2
351250,King Alfred Crescent,2024-01-17T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.19
351250,King Alfred Crescent,2024-01-17T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
351250,King Alfred Crescent,2024-01-17T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
351250,King Alfred Crescent,2024-01-17T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
351250,King Alfred Crescent,2024-01-17T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.9
351250,King Alfred Crescent,2024-01-17T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.23
351250,King Alfred Crescent,2024-01-17T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
351250,King Alfred Crescent,2024-01-17T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
351250,King Alfred Crescent,2024-01-17T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.38
351250,King Alfred Crescent,2024-01-17T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.43
351250,King Alfred Crescent,2024-01-17T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.09
351250,King Alfred Crescent,2024-01-17T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
351250,King Alfred Crescent,2024-01-17T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.9
351250,King Alfred Crescent,2024-01-17T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.1
351250,King Alfred Crescent,2024-01-17T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.2
351250,King Alfred Crescent,2024-01-17T02:10:00.000+00:00,transformer,,Temperature,C,16.5
351250,King Alfred Crescent,2024-01-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
351250,King Alfred Crescent,2024-01-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.52
351250,King Alfred Crescent,2024-01-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
351250,King Alfred Crescent,2024-01-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
351250,King Alfred Crescent,2024-01-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
351250,King Alfred Crescent,2024-01-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
351250,King Alfred Crescent,2024-01-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
351250,King Alfred Crescent,2024-01-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
351250,King Alfred Crescent,2024-01-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
351250,King Alfred Crescent,2024-01-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.63
351250,King Alfred Crescent,2024-01-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,18.97
351250,King Alfred Crescent,2024-01-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,20.19
351250,King Alfred Crescent,2024-01-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,35.3
351250,King Alfred Crescent,2024-01-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
351250,King Alfred Crescent,2024-01-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
351250,King Alfred Crescent,2024-01-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
351250,King Alfred Crescent,2024-01-17T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.03
351250,King Alfred Crescent,2024-01-17T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.05
351250,King Alfred Crescent,2024-01-17T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.85
351250,King Alfred Crescent,2024-01-17T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.1
351250,King Alfred Crescent,2024-01-17T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.23
351250,King Alfred Crescent,2024-01-17T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.89
351250,King Alfred Crescent,2024-01-17T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
351250,King Alfred Crescent,2024-01-17T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.4
351250,King Alfred Crescent,2024-01-17T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.0
351250,King Alfred Crescent,2024-01-17T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.8
351250,King Alfred Crescent,2024-01-17T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
351250,King Alfred Crescent,2024-01-17T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
351250,King Alfred Crescent,2024-01-17T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
351250,King Alfred Crescent,2024-01-17T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.11
351250,King Alfred Crescent,2024-01-17T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.74
351250,King Alfred Crescent,2024-01-17T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.69
351250,King Alfred Crescent,2024-01-17T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
351250,King Alfred Crescent,2024-01-17T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.1
351250,King Alfred Crescent,2024-01-17T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
351250,King Alfred Crescent,2024-01-17T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
351250,King Alfred Crescent,2024-01-17T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.54
351250,King Alfred Crescent,2024-01-17T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
351250,King Alfred Crescent,2024-01-17T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
351250,King Alfred Crescent,2024-01-17T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.11
351250,King Alfred Crescent,2024-01-17T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.85
351250,King Alfred Crescent,2024-01-17T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.75
351250,King Alfred Crescent,2024-01-17T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,49.0
351250,King Alfred Crescent,2024-01-17T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.1
351250,King Alfred Crescent,2024-01-17T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
351250,King Alfred Crescent,2024-01-17T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.1
351250,King Alfred Crescent,2024-01-17T02:00:00.000+00:00,transformer,,Temperature,C,16.6
351250,King Alfred Crescent,2024-01-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
351250,King Alfred Crescent,2024-01-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.39
351250,King Alfred Crescent,2024-01-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
351250,King Alfred Crescent,2024-01-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
351250,King Alfred Crescent,2024-01-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
351250,King Alfred Crescent,2024-01-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
351250,King Alfred Crescent,2024-01-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
351250,King Alfred Crescent,2024-01-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
351250,King Alfred Crescent,2024-01-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
351250,King Alfred Crescent,2024-01-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.32
351250,King Alfred Crescent,2024-01-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.82
351250,King Alfred Crescent,2024-01-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,26.33
351250,King Alfred Crescent,2024-01-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,71.4
351250,King Alfred Crescent,2024-01-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
351250,King Alfred Crescent,2024-01-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
351250,King Alfred Crescent,2024-01-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
351250,King Alfred Crescent,2024-01-17T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.9
351250,King Alfred Crescent,2024-01-17T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.24
351250,King Alfred Crescent,2024-01-17T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.64
351250,King Alfred Crescent,2024-01-17T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.11
351250,King Alfred Crescent,2024-01-17T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.81
351250,King Alfred Crescent,2024-01-17T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.62
351250,King Alfred Crescent,2024-01-17T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.7
351250,King Alfred Crescent,2024-01-17T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.5
351250,King Alfred Crescent,2024-01-17T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.4
351250,King Alfred Crescent,2024-01-17T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.5
351250,King Alfred Crescent,2024-01-17T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
351250,King Alfred Crescent,2024-01-17T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
351250,King Alfred Crescent,2024-01-17T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
351250,King Alfred Crescent,2024-01-17T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.03
351250,King Alfred Crescent,2024-01-17T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.48
351250,King Alfred Crescent,2024-01-17T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.91
351250,King Alfred Crescent,2024-01-17T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
351250,King Alfred Crescent,2024-01-17T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
351250,King Alfred Crescent,2024-01-17T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
351250,King Alfred Crescent,2024-01-17T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
351250,King Alfred Crescent,2024-01-17T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.72
351250,King Alfred Crescent,2024-01-17T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
351250,King Alfred Crescent,2024-01-17T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
351250,King Alfred Crescent,2024-01-17T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.76
351250,King Alfred Crescent,2024-01-17T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.66
351250,King Alfred Crescent,2024-01-17T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.12
351250,King Alfred Crescent,2024-01-17T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,53.0
351250,King Alfred Crescent,2024-01-17T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
351250,King Alfred Crescent,2024-01-17T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.7
351250,King Alfred Crescent,2024-01-17T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.9
351250,King Alfred Crescent,2024-01-17T01:50:00.000+00:00,transformer,,Temperature,C,16.7
351250,King Alfred Crescent,2024-01-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
351250,King Alfred Crescent,2024-01-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.83
351250,King Alfred Crescent,2024-01-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
351250,King Alfred Crescent,2024-01-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
351250,King Alfred Crescent,2024-01-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
351250,King Alfred Crescent,2024-01-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
351250,King Alfred Crescent,2024-01-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
351250,King Alfred Crescent,2024-01-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
351250,King Alfred Crescent,2024-01-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
351250,King Alfred Crescent,2024-01-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,12.91
351250,King Alfred Crescent,2024-01-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.95
351250,King Alfred Crescent,2024-01-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,25.65
351250,King Alfred Crescent,2024-01-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,70.2
351250,King Alfred Crescent,2024-01-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
351250,King Alfred Crescent,2024-01-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
351250,King Alfred Crescent,2024-01-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
351250,King Alfred Crescent,2024-01-17T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.94
351250,King Alfred Crescent,2024-01-17T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.08
351250,King Alfred Crescent,2024-01-17T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.67
351250,King Alfred Crescent,2024-01-17T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.36
351250,King Alfred Crescent,2024-01-17T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.5
351250,King Alfred Crescent,2024-01-17T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.48
351250,King Alfred Crescent,2024-01-17T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.5
351250,King Alfred Crescent,2024-01-17T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.8
351250,King Alfred Crescent,2024-01-17T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.9
351250,King Alfred Crescent,2024-01-17T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.2
351250,King Alfred Crescent,2024-01-17T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
351250,King Alfred Crescent,2024-01-17T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
351250,King Alfred Crescent,2024-01-17T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
351250,King Alfred Crescent,2024-01-17T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.22
351250,King Alfred Crescent,2024-01-17T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.07
351250,King Alfred Crescent,2024-01-17T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.3
351250,King Alfred Crescent,2024-01-17T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
351250,King Alfred Crescent,2024-01-17T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.6
351250,King Alfred Crescent,2024-01-17T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.4
351250,King Alfred Crescent,2024-01-17T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.7
351250,King Alfred Crescent,2024-01-17T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.85
351250,King Alfred Crescent,2024-01-17T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
351250,King Alfred Crescent,2024-01-17T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
351250,King Alfred Crescent,2024-01-17T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
351250,King Alfred Crescent,2024-01-17T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.63
351250,King Alfred Crescent,2024-01-17T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.06
351250,King Alfred Crescent,2024-01-17T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,46.7
351250,King Alfred Crescent,2024-01-17T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
351250,King Alfred Crescent,2024-01-17T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.4
351250,King Alfred Crescent,2024-01-17T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.8
351250,King Alfred Crescent,2024-01-17T01:40:00.000+00:00,transformer,,Temperature,C,16.7
351250,King Alfred Crescent,2024-01-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
351250,King Alfred Crescent,2024-01-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.72
351250,King Alfred Crescent,2024-01-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
351250,King Alfred Crescent,2024-01-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
351250,King Alfred Crescent,2024-01-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
351250,King Alfred Crescent,2024-01-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
351250,King Alfred Crescent,2024-01-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
351250,King Alfred Crescent,2024-01-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
351250,King Alfred Crescent,2024-01-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
351250,King Alfred Crescent,2024-01-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,12.59
351250,King Alfred Crescent,2024-01-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,14.2
351250,King Alfred Crescent,2024-01-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,24.85
351250,King Alfred Crescent,2024-01-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
351250,King Alfred Crescent,2024-01-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
351250,King Alfred Crescent,2024-01-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
351250,King Alfred Crescent,2024-01-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
351250,King Alfred Crescent,2024-01-17T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.61
351250,King Alfred Crescent,2024-01-17T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.71
351250,King Alfred Crescent,2024-01-17T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.57
351250,King Alfred Crescent,2024-01-17T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.02
351250,King Alfred Crescent,2024-01-17T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.76
351250,King Alfred Crescent,2024-01-17T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.56
351250,King Alfred Crescent,2024-01-17T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,41.7
351250,King Alfred Crescent,2024-01-17T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.4
351250,King Alfred Crescent,2024-01-17T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.5
351250,King Alfred Crescent,2024-01-17T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.3
351250,King Alfred Crescent,2024-01-17T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
351250,King Alfred Crescent,2024-01-17T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
351250,King Alfred Crescent,2024-01-17T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
351250,King Alfred Crescent,2024-01-17T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.26
351250,King Alfred Crescent,2024-01-17T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.19
351250,King Alfred Crescent,2024-01-17T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.19
351250,King Alfred Crescent,2024-01-17T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
351250,King Alfred Crescent,2024-01-17T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
351250,King Alfred Crescent,2024-01-17T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.6
351250,King Alfred Crescent,2024-01-17T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
351250,King Alfred Crescent,2024-01-17T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.88
351250,King Alfred Crescent,2024-01-17T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
351250,King Alfred Crescent,2024-01-17T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
351250,King Alfred Crescent,2024-01-17T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.2
351250,King Alfred Crescent,2024-01-17T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.26
351250,King Alfred Crescent,2024-01-17T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.16
351250,King Alfred Crescent,2024-01-17T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.7
351250,King Alfred Crescent,2024-01-17T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.5
351250,King Alfred Crescent,2024-01-17T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.0
351250,King Alfred Crescent,2024-01-17T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.2
351250,King Alfred Crescent,2024-01-17T01:30:00.000+00:00,transformer,,Temperature,C,16.8
351250,King Alfred Crescent,2024-01-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
351250,King Alfred Crescent,2024-01-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.61
351250,King Alfred Crescent,2024-01-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
351250,King Alfred Crescent,2024-01-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
351250,King Alfred Crescent,2024-01-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
351250,King Alfred Crescent,2024-01-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
351250,King Alfred Crescent,2024-01-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
351250,King Alfred Crescent,2024-01-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
351250,King Alfred Crescent,2024-01-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
351250,King Alfred Crescent,2024-01-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,18.47
351250,King Alfred Crescent,2024-01-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,18.2
351250,King Alfred Crescent,2024-01-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,24.91
351250,King Alfred Crescent,2024-01-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,35.8
351250,King Alfred Crescent,2024-01-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
351250,King Alfred Crescent,2024-01-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
351250,King Alfred Crescent,2024-01-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
351250,King Alfred Crescent,2024-01-17T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
351250,King Alfred Crescent,2024-01-17T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
351250,King Alfred Crescent,2024-01-17T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.78
351250,King Alfred Crescent,2024-01-17T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.87
351250,King Alfred Crescent,2024-01-17T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.03
351250,King Alfred Crescent,2024-01-17T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.49
351250,King Alfred Crescent,2024-01-17T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.4
351250,King Alfred Crescent,2024-01-17T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.2
351250,King Alfred Crescent,2024-01-17T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
351250,King Alfred Crescent,2024-01-17T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.2
351250,King Alfred Crescent,2024-01-17T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
351250,King Alfred Crescent,2024-01-17T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
351250,King Alfred Crescent,2024-01-17T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
351250,King Alfred Crescent,2024-01-17T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.12
351250,King Alfred Crescent,2024-01-17T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.08
351250,King Alfred Crescent,2024-01-17T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.26
351250,King Alfred Crescent,2024-01-17T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
351250,King Alfred Crescent,2024-01-17T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
351250,King Alfred Crescent,2024-01-17T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.4
351250,King Alfred Crescent,2024-01-17T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
351250,King Alfred Crescent,2024-01-17T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.69
351250,King Alfred Crescent,2024-01-17T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
351250,King Alfred Crescent,2024-01-17T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
351250,King Alfred Crescent,2024-01-17T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.19
351250,King Alfred Crescent,2024-01-17T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.8
351250,King Alfred Crescent,2024-01-17T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.8
351250,King Alfred Crescent,2024-01-17T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.6
351250,King Alfred Crescent,2024-01-17T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
351250,King Alfred Crescent,2024-01-17T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.4
351250,King Alfred Crescent,2024-01-17T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.2
351250,King Alfred Crescent,2024-01-17T01:20:00.000+00:00,transformer,,Temperature,C,16.8
351250,King Alfred Crescent,2024-01-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
351250,King Alfred Crescent,2024-01-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.08
351250,King Alfred Crescent,2024-01-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
351250,King Alfred Crescent,2024-01-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
351250,King Alfred Crescent,2024-01-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
351250,King Alfred Crescent,2024-01-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.79
351250,King Alfred Crescent,2024-01-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
351250,King Alfred Crescent,2024-01-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
351250,King Alfred Crescent,2024-01-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
351250,King Alfred Crescent,2024-01-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,16.18
351250,King Alfred Crescent,2024-01-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,18.9
351250,King Alfred Crescent,2024-01-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,22.56
351250,King Alfred Crescent,2024-01-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,34.5
351250,King Alfred Crescent,2024-01-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
351250,King Alfred Crescent,2024-01-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
351250,King Alfred Crescent,2024-01-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
351250,King Alfred Crescent,2024-01-17T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.12
351250,King Alfred Crescent,2024-01-17T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.09
351250,King Alfred Crescent,2024-01-17T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.96
351250,King Alfred Crescent,2024-01-17T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.51
351250,King Alfred Crescent,2024-01-17T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.55
351250,King Alfred Crescent,2024-01-17T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.67
351250,King Alfred Crescent,2024-01-17T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.3
351250,King Alfred Crescent,2024-01-17T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.8
351250,King Alfred Crescent,2024-01-17T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
351250,King Alfred Crescent,2024-01-17T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.3
351250,King Alfred Crescent,2024-01-17T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
351250,King Alfred Crescent,2024-01-17T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
351250,King Alfred Crescent,2024-01-17T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
351250,King Alfred Crescent,2024-01-17T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.1
351250,King Alfred Crescent,2024-01-17T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.01
351250,King Alfred Crescent,2024-01-17T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.68
351250,King Alfred Crescent,2024-01-17T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
351250,King Alfred Crescent,2024-01-17T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
351250,King Alfred Crescent,2024-01-17T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
351250,King Alfred Crescent,2024-01-17T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
351250,King Alfred Crescent,2024-01-17T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.35
351250,King Alfred Crescent,2024-01-17T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
351250,King Alfred Crescent,2024-01-17T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
351250,King Alfred Crescent,2024-01-17T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.88
351250,King Alfred Crescent,2024-01-17T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.45
351250,King Alfred Crescent,2024-01-17T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.72
351250,King Alfred Crescent,2024-01-17T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.8
351250,King Alfred Crescent,2024-01-17T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
351250,King Alfred Crescent,2024-01-17T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.8
351250,King Alfred Crescent,2024-01-17T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.5
351250,King Alfred Crescent,2024-01-17T01:10:00.000+00:00,transformer,,Temperature,C,16.9
351250,King Alfred Crescent,2024-01-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
351250,King Alfred Crescent,2024-01-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.08
351250,King Alfred Crescent,2024-01-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
351250,King Alfred Crescent,2024-01-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
351250,King Alfred Crescent,2024-01-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
351250,King Alfred Crescent,2024-01-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.85
351250,King Alfred Crescent,2024-01-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
351250,King Alfred Crescent,2024-01-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
351250,King Alfred Crescent,2024-01-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
351250,King Alfred Crescent,2024-01-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,12.5
351250,King Alfred Crescent,2024-01-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,19.01
351250,King Alfred Crescent,2024-01-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,16.07
351250,King Alfred Crescent,2024-01-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,31.2
351250,King Alfred Crescent,2024-01-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
351250,King Alfred Crescent,2024-01-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
351250,King Alfred Crescent,2024-01-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
351250,King Alfred Crescent,2024-01-17T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.87
351250,King Alfred Crescent,2024-01-17T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.93
351250,King Alfred Crescent,2024-01-17T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.88
351250,King Alfred Crescent,2024-01-17T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.97
351250,King Alfred Crescent,2024-01-17T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.75
351250,King Alfred Crescent,2024-01-17T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.55
351250,King Alfred Crescent,2024-01-17T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
351250,King Alfred Crescent,2024-01-17T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.3
351250,King Alfred Crescent,2024-01-17T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.4
351250,King Alfred Crescent,2024-01-17T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.7
351250,King Alfred Crescent,2024-01-17T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
351250,King Alfred Crescent,2024-01-17T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
351250,King Alfred Crescent,2024-01-17T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
351250,King Alfred Crescent,2024-01-17T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.08
351250,King Alfred Crescent,2024-01-17T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.15
351250,King Alfred Crescent,2024-01-17T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.32
351250,King Alfred Crescent,2024-01-17T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
351250,King Alfred Crescent,2024-01-17T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
351250,King Alfred Crescent,2024-01-17T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.7
351250,King Alfred Crescent,2024-01-17T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
351250,King Alfred Crescent,2024-01-17T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.35
351250,King Alfred Crescent,2024-01-17T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
351250,King Alfred Crescent,2024-01-17T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
351250,King Alfred Crescent,2024-01-17T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.38
351250,King Alfred Crescent,2024-01-17T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.93
351250,King Alfred Crescent,2024-01-17T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.64
351250,King Alfred Crescent,2024-01-17T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.0
351250,King Alfred Crescent,2024-01-17T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
351250,King Alfred Crescent,2024-01-17T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.6
351250,King Alfred Crescent,2024-01-17T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.1
351250,King Alfred Crescent,2024-01-17T01:00:00.000+00:00,transformer,,Temperature,C,17.0
351250,King Alfred Crescent,2024-01-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
351250,King Alfred Crescent,2024-01-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.34
351250,King Alfred Crescent,2024-01-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
351250,King Alfred Crescent,2024-01-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
351250,King Alfred Crescent,2024-01-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
351250,King Alfred Crescent,2024-01-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
351250,King Alfred Crescent,2024-01-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
351250,King Alfred Crescent,2024-01-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
351250,King Alfred Crescent,2024-01-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
351250,King Alfred Crescent,2024-01-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,11.43
351250,King Alfred Crescent,2024-01-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,19.83
351250,King Alfred Crescent,2024-01-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,16.51
351250,King Alfred Crescent,2024-01-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,34.0
351250,King Alfred Crescent,2024-01-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
351250,King Alfred Crescent,2024-01-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
351250,King Alfred Crescent,2024-01-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
351250,King Alfred Crescent,2024-01-17T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.77
351250,King Alfred Crescent,2024-01-17T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.14
351250,King Alfred Crescent,2024-01-17T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.72
351250,King Alfred Crescent,2024-01-17T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.36
351250,King Alfred Crescent,2024-01-17T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.16
351250,King Alfred Crescent,2024-01-17T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.26
351250,King Alfred Crescent,2024-01-17T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.1
351250,King Alfred Crescent,2024-01-17T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.5
351250,King Alfred Crescent,2024-01-17T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.8
351250,King Alfred Crescent,2024-01-17T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.1
351250,King Alfred Crescent,2024-01-17T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
351250,King Alfred Crescent,2024-01-17T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
351250,King Alfred Crescent,2024-01-17T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
351250,King Alfred Crescent,2024-01-17T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.21
351250,King Alfred Crescent,2024-01-17T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.04
351250,King Alfred Crescent,2024-01-17T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.39
351250,King Alfred Crescent,2024-01-17T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
351250,King Alfred Crescent,2024-01-17T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
351250,King Alfred Crescent,2024-01-17T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.9
351250,King Alfred Crescent,2024-01-17T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.1
351250,King Alfred Crescent,2024-01-17T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.24
351250,King Alfred Crescent,2024-01-17T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
351250,King Alfred Crescent,2024-01-17T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
351250,King Alfred Crescent,2024-01-17T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.29
351250,King Alfred Crescent,2024-01-17T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.59
351250,King Alfred Crescent,2024-01-17T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.58
351250,King Alfred Crescent,2024-01-17T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
351250,King Alfred Crescent,2024-01-17T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
351250,King Alfred Crescent,2024-01-17T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.4
351250,King Alfred Crescent,2024-01-17T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.9
351250,King Alfred Crescent,2024-01-17T00:50:00.000+00:00,transformer,,Temperature,C,17.1
351250,King Alfred Crescent,2024-01-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
351250,King Alfred Crescent,2024-01-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.16
351250,King Alfred Crescent,2024-01-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
351250,King Alfred Crescent,2024-01-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
351250,King Alfred Crescent,2024-01-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
351250,King Alfred Crescent,2024-01-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.67
351250,King Alfred Crescent,2024-01-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
351250,King Alfred Crescent,2024-01-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
351250,King Alfred Crescent,2024-01-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
351250,King Alfred Crescent,2024-01-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,11.86
351250,King Alfred Crescent,2024-01-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,15.79
351250,King Alfred Crescent,2024-01-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,16.24
351250,King Alfred Crescent,2024-01-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,32.9
351250,King Alfred Crescent,2024-01-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
351250,King Alfred Crescent,2024-01-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
351250,King Alfred Crescent,2024-01-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
351250,King Alfred Crescent,2024-01-17T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.94
351250,King Alfred Crescent,2024-01-17T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.86
351250,King Alfred Crescent,2024-01-17T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.97
351250,King Alfred Crescent,2024-01-17T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.01
351250,King Alfred Crescent,2024-01-17T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.61
351250,King Alfred Crescent,2024-01-17T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.78
351250,King Alfred Crescent,2024-01-17T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
351250,King Alfred Crescent,2024-01-17T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.2
351250,King Alfred Crescent,2024-01-17T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.4
351250,King Alfred Crescent,2024-01-17T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.7
351250,King Alfred Crescent,2024-01-17T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
351250,King Alfred Crescent,2024-01-17T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
351250,King Alfred Crescent,2024-01-17T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
351250,King Alfred Crescent,2024-01-17T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.08
351250,King Alfred Crescent,2024-01-17T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.49
351250,King Alfred Crescent,2024-01-17T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.22
351250,King Alfred Crescent,2024-01-17T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
351250,King Alfred Crescent,2024-01-17T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
351250,King Alfred Crescent,2024-01-17T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
351250,King Alfred Crescent,2024-01-17T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.0
351250,King Alfred Crescent,2024-01-17T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
351250,King Alfred Crescent,2024-01-17T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
351250,King Alfred Crescent,2024-01-17T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
351250,King Alfred Crescent,2024-01-17T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.88
351250,King Alfred Crescent,2024-01-17T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.04
351250,King Alfred Crescent,2024-01-17T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.66
351250,King Alfred Crescent,2024-01-17T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
351250,King Alfred Crescent,2024-01-17T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.1
