Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
351250,King Alfred Crescent,2024-01-17T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.7
351250,King Alfred Crescent,2024-01-17T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
351250,King Alfred Crescent,2024-01-17T00:40:00.000+00:00,transformer,,Temperature,C,17.2
351250,King Alfred Crescent,2024-01-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
351250,King Alfred Crescent,2024-01-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.77
351250,King Alfred Crescent,2024-01-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
351250,King Alfred Crescent,2024-01-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
351250,King Alfred Crescent,2024-01-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
351250,King Alfred Crescent,2024-01-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.22
351250,King Alfred Crescent,2024-01-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
351250,King Alfred Crescent,2024-01-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
351250,King Alfred Crescent,2024-01-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
351250,King Alfred Crescent,2024-01-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,15.97
351250,King Alfred Crescent,2024-01-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,18.13
351250,King Alfred Crescent,2024-01-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,19.66
351250,King Alfred Crescent,2024-01-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,28.0
351250,King Alfred Crescent,2024-01-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
351250,King Alfred Crescent,2024-01-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
351250,King Alfred Crescent,2024-01-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
351250,King Alfred Crescent,2024-01-17T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.08
351250,King Alfred Crescent,2024-01-17T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.83
351250,King Alfred Crescent,2024-01-17T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.86
351250,King Alfred Crescent,2024-01-17T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.89
351250,King Alfred Crescent,2024-01-17T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.65
351250,King Alfred Crescent,2024-01-17T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.29
351250,King Alfred Crescent,2024-01-17T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
351250,King Alfred Crescent,2024-01-17T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.8
351250,King Alfred Crescent,2024-01-17T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.4
351250,King Alfred Crescent,2024-01-17T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.1
351250,King Alfred Crescent,2024-01-17T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
351250,King Alfred Crescent,2024-01-17T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
351250,King Alfred Crescent,2024-01-17T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
351250,King Alfred Crescent,2024-01-17T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.11
351250,King Alfred Crescent,2024-01-17T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.39
351250,King Alfred Crescent,2024-01-17T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.71
351250,King Alfred Crescent,2024-01-17T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
351250,King Alfred Crescent,2024-01-17T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.9
351250,King Alfred Crescent,2024-01-17T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
351250,King Alfred Crescent,2024-01-17T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.7
351250,King Alfred Crescent,2024-01-17T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
351250,King Alfred Crescent,2024-01-17T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
351250,King Alfred Crescent,2024-01-17T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
351250,King Alfred Crescent,2024-01-17T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.43
351250,King Alfred Crescent,2024-01-17T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.02
351250,King Alfred Crescent,2024-01-17T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.73
351250,King Alfred Crescent,2024-01-17T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
351250,King Alfred Crescent,2024-01-17T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
351250,King Alfred Crescent,2024-01-17T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.6
351250,King Alfred Crescent,2024-01-17T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.5
351250,King Alfred Crescent,2024-01-17T00:30:00.000+00:00,transformer,,Temperature,C,17.3
351250,King Alfred Crescent,2024-01-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
351250,King Alfred Crescent,2024-01-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.17
351250,King Alfred Crescent,2024-01-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
351250,King Alfred Crescent,2024-01-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
351250,King Alfred Crescent,2024-01-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
351250,King Alfred Crescent,2024-01-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.59
351250,King Alfred Crescent,2024-01-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
351250,King Alfred Crescent,2024-01-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
351250,King Alfred Crescent,2024-01-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
351250,King Alfred Crescent,2024-01-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,14.43
351250,King Alfred Crescent,2024-01-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,17.07
351250,King Alfred Crescent,2024-01-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,20.72
351250,King Alfred Crescent,2024-01-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,31.7
351250,King Alfred Crescent,2024-01-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
351250,King Alfred Crescent,2024-01-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
351250,King Alfred Crescent,2024-01-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
351250,King Alfred Crescent,2024-01-17T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.15
351250,King Alfred Crescent,2024-01-17T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.02
351250,King Alfred Crescent,2024-01-17T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.82
351250,King Alfred Crescent,2024-01-17T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.26
351250,King Alfred Crescent,2024-01-17T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.5
351250,King Alfred Crescent,2024-01-17T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.5
351250,King Alfred Crescent,2024-01-17T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
351250,King Alfred Crescent,2024-01-17T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.3
351250,King Alfred Crescent,2024-01-17T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.0
351250,King Alfred Crescent,2024-01-17T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.1
351250,King Alfred Crescent,2024-01-17T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
351250,King Alfred Crescent,2024-01-17T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
351250,King Alfred Crescent,2024-01-17T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
351250,King Alfred Crescent,2024-01-17T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.11
351250,King Alfred Crescent,2024-01-17T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.81
351250,King Alfred Crescent,2024-01-17T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.25
351250,King Alfred Crescent,2024-01-17T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
351250,King Alfred Crescent,2024-01-17T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
351250,King Alfred Crescent,2024-01-17T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
351250,King Alfred Crescent,2024-01-17T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.1
351250,King Alfred Crescent,2024-01-17T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.31
351250,King Alfred Crescent,2024-01-17T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
351250,King Alfred Crescent,2024-01-17T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
351250,King Alfred Crescent,2024-01-17T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.41
351250,King Alfred Crescent,2024-01-17T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.08
351250,King Alfred Crescent,2024-01-17T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.79
351250,King Alfred Crescent,2024-01-17T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
351250,King Alfred Crescent,2024-01-17T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.1
351250,King Alfred Crescent,2024-01-17T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.9
351250,King Alfred Crescent,2024-01-17T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.7
351250,King Alfred Crescent,2024-01-17T00:20:00.000+00:00,transformer,,Temperature,C,17.4
351250,King Alfred Crescent,2024-01-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
351250,King Alfred Crescent,2024-01-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.09
351250,King Alfred Crescent,2024-01-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
351250,King Alfred Crescent,2024-01-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
351250,King Alfred Crescent,2024-01-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
351250,King Alfred Crescent,2024-01-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
351250,King Alfred Crescent,2024-01-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
351250,King Alfred Crescent,2024-01-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
351250,King Alfred Crescent,2024-01-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
351250,King Alfred Crescent,2024-01-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,14.78
351250,King Alfred Crescent,2024-01-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,18.39
351250,King Alfred Crescent,2024-01-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,21.54
351250,King Alfred Crescent,2024-01-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,33.5
351250,King Alfred Crescent,2024-01-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
351250,King Alfred Crescent,2024-01-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
351250,King Alfred Crescent,2024-01-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
351250,King Alfred Crescent,2024-01-17T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.02
351250,King Alfred Crescent,2024-01-17T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.09
351250,King Alfred Crescent,2024-01-17T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.46
351250,King Alfred Crescent,2024-01-17T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.51
351250,King Alfred Crescent,2024-01-17T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.99
351250,King Alfred Crescent,2024-01-17T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.87
351250,King Alfred Crescent,2024-01-17T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
351250,King Alfred Crescent,2024-01-17T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.5
351250,King Alfred Crescent,2024-01-17T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.0
351250,King Alfred Crescent,2024-01-17T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.1
351250,King Alfred Crescent,2024-01-17T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
351250,King Alfred Crescent,2024-01-17T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
351250,King Alfred Crescent,2024-01-17T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
351250,King Alfred Crescent,2024-01-17T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.8
351250,King Alfred Crescent,2024-01-17T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.08
351250,King Alfred Crescent,2024-01-17T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.66
351250,King Alfred Crescent,2024-01-17T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.3
351250,King Alfred Crescent,2024-01-17T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
351250,King Alfred Crescent,2024-01-17T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
351250,King Alfred Crescent,2024-01-17T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.0
351250,King Alfred Crescent,2024-01-17T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
351250,King Alfred Crescent,2024-01-17T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
351250,King Alfred Crescent,2024-01-17T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
351250,King Alfred Crescent,2024-01-17T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.48
351250,King Alfred Crescent,2024-01-17T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.03
351250,King Alfred Crescent,2024-01-17T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.06
351250,King Alfred Crescent,2024-01-17T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
351250,King Alfred Crescent,2024-01-17T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
351250,King Alfred Crescent,2024-01-17T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.7
351250,King Alfred Crescent,2024-01-17T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.5
351250,King Alfred Crescent,2024-01-17T00:10:00.000+00:00,transformer,,Temperature,C,17.4
351250,King Alfred Crescent,2024-01-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
351250,King Alfred Crescent,2024-01-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.92
351250,King Alfred Crescent,2024-01-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
351250,King Alfred Crescent,2024-01-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
351250,King Alfred Crescent,2024-01-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
351250,King Alfred Crescent,2024-01-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
351250,King Alfred Crescent,2024-01-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
351250,King Alfred Crescent,2024-01-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
351250,King Alfred Crescent,2024-01-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
351250,King Alfred Crescent,2024-01-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,12.8
351250,King Alfred Crescent,2024-01-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,19.1
351250,King Alfred Crescent,2024-01-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,23.59
351250,King Alfred Crescent,2024-01-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,45.0
351250,King Alfred Crescent,2024-01-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
351250,King Alfred Crescent,2024-01-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
351250,King Alfred Crescent,2024-01-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
351250,King Alfred Crescent,2024-01-17T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.05
351250,King Alfred Crescent,2024-01-17T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.12
351250,King Alfred Crescent,2024-01-17T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.81
351250,King Alfred Crescent,2024-01-17T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.84
351250,King Alfred Crescent,2024-01-17T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.34
351250,King Alfred Crescent,2024-01-17T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.86
351250,King Alfred Crescent,2024-01-17T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.7
351250,King Alfred Crescent,2024-01-17T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.6
351250,King Alfred Crescent,2024-01-17T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.4
351250,King Alfred Crescent,2024-01-17T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.4
351250,King Alfred Crescent,2024-01-17T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
351250,King Alfred Crescent,2024-01-17T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
351250,King Alfred Crescent,2024-01-17T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
351250,King Alfred Crescent,2024-01-17T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.53
351250,King Alfred Crescent,2024-01-17T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.85
351250,King Alfred Crescent,2024-01-17T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.25
351250,King Alfred Crescent,2024-01-17T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
351250,King Alfred Crescent,2024-01-17T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
351250,King Alfred Crescent,2024-01-17T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
351250,King Alfred Crescent,2024-01-17T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.7
351250,King Alfred Crescent,2024-01-17T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
351250,King Alfred Crescent,2024-01-17T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
351250,King Alfred Crescent,2024-01-17T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
351250,King Alfred Crescent,2024-01-17T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.43
351250,King Alfred Crescent,2024-01-17T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.19
351250,King Alfred Crescent,2024-01-17T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.8
351250,King Alfred Crescent,2024-01-17T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
351250,King Alfred Crescent,2024-01-17T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
351250,King Alfred Crescent,2024-01-17T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.3
351250,King Alfred Crescent,2024-01-17T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
351250,King Alfred Crescent,2024-01-17T00:00:00.000+00:00,transformer,,Temperature,C,17.5
351250,King Alfred Crescent,2024-01-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
351250,King Alfred Crescent,2024-01-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
351250,King Alfred Crescent,2024-01-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
351250,King Alfred Crescent,2024-01-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
351250,King Alfred Crescent,2024-01-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
351250,King Alfred Crescent,2024-01-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
351250,King Alfred Crescent,2024-01-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
351250,King Alfred Crescent,2024-01-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
351250,King Alfred Crescent,2024-01-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
351250,King Alfred Crescent,2024-01-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,12.81
351250,King Alfred Crescent,2024-01-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,19.39
351250,King Alfred Crescent,2024-01-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,21.91
351250,King Alfred Crescent,2024-01-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,41.3
351250,King Alfred Crescent,2024-01-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
351250,King Alfred Crescent,2024-01-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
351250,King Alfred Crescent,2024-01-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
351250,King Alfred Crescent,2024-01-18T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
351250,King Alfred Crescent,2024-01-18T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.38
351250,King Alfred Crescent,2024-01-18T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.09
351250,King Alfred Crescent,2024-01-18T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.88
351250,King Alfred Crescent,2024-01-18T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.47
351250,King Alfred Crescent,2024-01-18T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.95
351250,King Alfred Crescent,2024-01-18T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.8
351250,King Alfred Crescent,2024-01-18T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.7
351250,King Alfred Crescent,2024-01-18T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.1
351250,King Alfred Crescent,2024-01-18T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.6
351250,King Alfred Crescent,2024-01-18T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
351250,King Alfred Crescent,2024-01-18T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
351250,King Alfred Crescent,2024-01-18T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
351250,King Alfred Crescent,2024-01-18T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.33
351250,King Alfred Crescent,2024-01-18T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.98
351250,King Alfred Crescent,2024-01-18T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.38
351250,King Alfred Crescent,2024-01-18T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.3
351250,King Alfred Crescent,2024-01-18T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
351250,King Alfred Crescent,2024-01-18T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
351250,King Alfred Crescent,2024-01-18T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.9
351250,King Alfred Crescent,2024-01-18T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
351250,King Alfred Crescent,2024-01-18T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
351250,King Alfred Crescent,2024-01-18T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
351250,King Alfred Crescent,2024-01-18T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.65
351250,King Alfred Crescent,2024-01-18T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.41
351250,King Alfred Crescent,2024-01-18T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.69
351250,King Alfred Crescent,2024-01-18T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
351250,King Alfred Crescent,2024-01-18T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.8
351250,King Alfred Crescent,2024-01-18T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.9
351250,King Alfred Crescent,2024-01-18T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
351250,King Alfred Crescent,2024-01-18T23:50:00.000+00:00,transformer,,Temperature,C,18.0
351250,King Alfred Crescent,2024-01-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
351250,King Alfred Crescent,2024-01-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
351250,King Alfred Crescent,2024-01-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
351250,King Alfred Crescent,2024-01-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
351250,King Alfred Crescent,2024-01-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
351250,King Alfred Crescent,2024-01-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
351250,King Alfred Crescent,2024-01-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
351250,King Alfred Crescent,2024-01-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
351250,King Alfred Crescent,2024-01-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
351250,King Alfred Crescent,2024-01-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.85
351250,King Alfred Crescent,2024-01-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,17.87
351250,King Alfred Crescent,2024-01-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,20.02
351250,King Alfred Crescent,2024-01-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,31.9
351250,King Alfred Crescent,2024-01-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
351250,King Alfred Crescent,2024-01-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
351250,King Alfred Crescent,2024-01-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
351250,King Alfred Crescent,2024-01-18T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.46
351250,King Alfred Crescent,2024-01-18T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.36
351250,King Alfred Crescent,2024-01-18T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.18
351250,King Alfred Crescent,2024-01-18T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.09
351250,King Alfred Crescent,2024-01-18T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.49
351250,King Alfred Crescent,2024-01-18T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.98
351250,King Alfred Crescent,2024-01-18T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.3
351250,King Alfred Crescent,2024-01-18T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.4
351250,King Alfred Crescent,2024-01-18T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.9
351250,King Alfred Crescent,2024-01-18T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.4
351250,King Alfred Crescent,2024-01-18T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
351250,King Alfred Crescent,2024-01-18T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
351250,King Alfred Crescent,2024-01-18T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
351250,King Alfred Crescent,2024-01-18T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.51
351250,King Alfred Crescent,2024-01-18T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.72
351250,King Alfred Crescent,2024-01-18T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.67
351250,King Alfred Crescent,2024-01-18T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
351250,King Alfred Crescent,2024-01-18T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
351250,King Alfred Crescent,2024-01-18T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
351250,King Alfred Crescent,2024-01-18T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.1
351250,King Alfred Crescent,2024-01-18T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
351250,King Alfred Crescent,2024-01-18T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
351250,King Alfred Crescent,2024-01-18T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
351250,King Alfred Crescent,2024-01-18T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.32
351250,King Alfred Crescent,2024-01-18T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.43
351250,King Alfred Crescent,2024-01-18T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.66
351250,King Alfred Crescent,2024-01-18T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
351250,King Alfred Crescent,2024-01-18T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
351250,King Alfred Crescent,2024-01-18T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.0
351250,King Alfred Crescent,2024-01-18T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
351250,King Alfred Crescent,2024-01-18T23:40:00.000+00:00,transformer,,Temperature,C,18.1
351250,King Alfred Crescent,2024-01-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
351250,King Alfred Crescent,2024-01-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
351250,King Alfred Crescent,2024-01-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
351250,King Alfred Crescent,2024-01-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
351250,King Alfred Crescent,2024-01-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
351250,King Alfred Crescent,2024-01-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
351250,King Alfred Crescent,2024-01-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
351250,King Alfred Crescent,2024-01-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
351250,King Alfred Crescent,2024-01-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
351250,King Alfred Crescent,2024-01-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,13.92
351250,King Alfred Crescent,2024-01-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.64
351250,King Alfred Crescent,2024-01-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,20.31
351250,King Alfred Crescent,2024-01-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,38.6
351250,King Alfred Crescent,2024-01-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
351250,King Alfred Crescent,2024-01-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
351250,King Alfred Crescent,2024-01-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
351250,King Alfred Crescent,2024-01-18T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.15
351250,King Alfred Crescent,2024-01-18T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.43
351250,King Alfred Crescent,2024-01-18T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.99
351250,King Alfred Crescent,2024-01-18T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.16
351250,King Alfred Crescent,2024-01-18T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.95
351250,King Alfred Crescent,2024-01-18T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.38
351250,King Alfred Crescent,2024-01-18T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,36.8
351250,King Alfred Crescent,2024-01-18T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.6
351250,King Alfred Crescent,2024-01-18T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.8
351250,King Alfred Crescent,2024-01-18T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.9
351250,King Alfred Crescent,2024-01-18T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
351250,King Alfred Crescent,2024-01-18T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
351250,King Alfred Crescent,2024-01-18T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
351250,King Alfred Crescent,2024-01-18T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.29
351250,King Alfred Crescent,2024-01-18T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.63
351250,King Alfred Crescent,2024-01-18T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.37
351250,King Alfred Crescent,2024-01-18T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.7
351250,King Alfred Crescent,2024-01-18T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
351250,King Alfred Crescent,2024-01-18T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
351250,King Alfred Crescent,2024-01-18T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.6
351250,King Alfred Crescent,2024-01-18T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
351250,King Alfred Crescent,2024-01-18T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
351250,King Alfred Crescent,2024-01-18T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
351250,King Alfred Crescent,2024-01-18T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.69
351250,King Alfred Crescent,2024-01-18T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.41
351250,King Alfred Crescent,2024-01-18T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.68
351250,King Alfred Crescent,2024-01-18T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
351250,King Alfred Crescent,2024-01-18T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
351250,King Alfred Crescent,2024-01-18T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.9
351250,King Alfred Crescent,2024-01-18T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
351250,King Alfred Crescent,2024-01-18T23:30:00.000+00:00,transformer,,Temperature,C,18.3
351250,King Alfred Crescent,2024-01-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
351250,King Alfred Crescent,2024-01-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
351250,King Alfred Crescent,2024-01-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
351250,King Alfred Crescent,2024-01-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
351250,King Alfred Crescent,2024-01-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
351250,King Alfred Crescent,2024-01-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
351250,King Alfred Crescent,2024-01-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
351250,King Alfred Crescent,2024-01-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
351250,King Alfred Crescent,2024-01-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
351250,King Alfred Crescent,2024-01-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,14.14
351250,King Alfred Crescent,2024-01-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.98
351250,King Alfred Crescent,2024-01-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,22.43
351250,King Alfred Crescent,2024-01-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
351250,King Alfred Crescent,2024-01-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
351250,King Alfred Crescent,2024-01-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
351250,King Alfred Crescent,2024-01-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
351250,King Alfred Crescent,2024-01-18T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.23
351250,King Alfred Crescent,2024-01-18T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.31
351250,King Alfred Crescent,2024-01-18T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.02
351250,King Alfred Crescent,2024-01-18T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.23
351250,King Alfred Crescent,2024-01-18T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.94
351250,King Alfred Crescent,2024-01-18T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.41
351250,King Alfred Crescent,2024-01-18T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,45.2
351250,King Alfred Crescent,2024-01-18T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.9
351250,King Alfred Crescent,2024-01-18T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.5
351250,King Alfred Crescent,2024-01-18T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.8
351250,King Alfred Crescent,2024-01-18T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
351250,King Alfred Crescent,2024-01-18T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
351250,King Alfred Crescent,2024-01-18T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
351250,King Alfred Crescent,2024-01-18T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.21
351250,King Alfred Crescent,2024-01-18T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.15
351250,King Alfred Crescent,2024-01-18T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.63
351250,King Alfred Crescent,2024-01-18T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.5
351250,King Alfred Crescent,2024-01-18T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
351250,King Alfred Crescent,2024-01-18T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.0
351250,King Alfred Crescent,2024-01-18T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.5
351250,King Alfred Crescent,2024-01-18T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
351250,King Alfred Crescent,2024-01-18T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
351250,King Alfred Crescent,2024-01-18T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
351250,King Alfred Crescent,2024-01-18T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.3
351250,King Alfred Crescent,2024-01-18T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.69
351250,King Alfred Crescent,2024-01-18T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.88
351250,King Alfred Crescent,2024-01-18T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
351250,King Alfred Crescent,2024-01-18T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
351250,King Alfred Crescent,2024-01-18T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.1
351250,King Alfred Crescent,2024-01-18T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
351250,King Alfred Crescent,2024-01-18T23:20:00.000+00:00,transformer,,Temperature,C,18.4
351250,King Alfred Crescent,2024-01-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
351250,King Alfred Crescent,2024-01-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
351250,King Alfred Crescent,2024-01-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
351250,King Alfred Crescent,2024-01-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
351250,King Alfred Crescent,2024-01-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
351250,King Alfred Crescent,2024-01-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
351250,King Alfred Crescent,2024-01-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
351250,King Alfred Crescent,2024-01-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
351250,King Alfred Crescent,2024-01-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
351250,King Alfred Crescent,2024-01-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.74
351250,King Alfred Crescent,2024-01-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,18.77
351250,King Alfred Crescent,2024-01-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,26.92
351250,King Alfred Crescent,2024-01-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,52.3
351250,King Alfred Crescent,2024-01-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
351250,King Alfred Crescent,2024-01-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
351250,King Alfred Crescent,2024-01-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
351250,King Alfred Crescent,2024-01-18T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.81
351250,King Alfred Crescent,2024-01-18T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.36
351250,King Alfred Crescent,2024-01-18T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.74
351250,King Alfred Crescent,2024-01-18T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.44
351250,King Alfred Crescent,2024-01-18T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.81
351250,King Alfred Crescent,2024-01-18T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.45
351250,King Alfred Crescent,2024-01-18T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,51.5
351250,King Alfred Crescent,2024-01-18T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.4
351250,King Alfred Crescent,2024-01-18T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.1
351250,King Alfred Crescent,2024-01-18T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.8
351250,King Alfred Crescent,2024-01-18T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
351250,King Alfred Crescent,2024-01-18T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
351250,King Alfred Crescent,2024-01-18T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
351250,King Alfred Crescent,2024-01-18T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.46
351250,King Alfred Crescent,2024-01-18T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.17
351250,King Alfred Crescent,2024-01-18T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.1
351250,King Alfred Crescent,2024-01-18T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.6
351250,King Alfred Crescent,2024-01-18T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
351250,King Alfred Crescent,2024-01-18T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.8
351250,King Alfred Crescent,2024-01-18T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.6
351250,King Alfred Crescent,2024-01-18T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
351250,King Alfred Crescent,2024-01-18T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
351250,King Alfred Crescent,2024-01-18T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
351250,King Alfred Crescent,2024-01-18T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.09
351250,King Alfred Crescent,2024-01-18T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.83
351250,King Alfred Crescent,2024-01-18T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.94
351250,King Alfred Crescent,2024-01-18T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
351250,King Alfred Crescent,2024-01-18T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
351250,King Alfred Crescent,2024-01-18T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.7
351250,King Alfred Crescent,2024-01-18T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.7
351250,King Alfred Crescent,2024-01-18T23:10:00.000+00:00,transformer,,Temperature,C,18.5
351250,King Alfred Crescent,2024-01-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
351250,King Alfred Crescent,2024-01-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
351250,King Alfred Crescent,2024-01-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
351250,King Alfred Crescent,2024-01-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
351250,King Alfred Crescent,2024-01-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
351250,King Alfred Crescent,2024-01-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
351250,King Alfred Crescent,2024-01-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
351250,King Alfred Crescent,2024-01-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
351250,King Alfred Crescent,2024-01-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
351250,King Alfred Crescent,2024-01-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,18.99
351250,King Alfred Crescent,2024-01-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,18.81
351250,King Alfred Crescent,2024-01-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,28.5
351250,King Alfred Crescent,2024-01-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
351250,King Alfred Crescent,2024-01-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
351250,King Alfred Crescent,2024-01-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
351250,King Alfred Crescent,2024-01-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
351250,King Alfred Crescent,2024-01-18T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.84
351250,King Alfred Crescent,2024-01-18T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.45
351250,King Alfred Crescent,2024-01-18T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.76
351250,King Alfred Crescent,2024-01-18T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.17
351250,King Alfred Crescent,2024-01-18T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.3
351250,King Alfred Crescent,2024-01-18T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,17.1
351250,King Alfred Crescent,2024-01-18T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,51.6
351250,King Alfred Crescent,2024-01-18T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.5
351250,King Alfred Crescent,2024-01-18T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.2
351250,King Alfred Crescent,2024-01-18T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.7
351250,King Alfred Crescent,2024-01-18T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
351250,King Alfred Crescent,2024-01-18T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
351250,King Alfred Crescent,2024-01-18T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
351250,King Alfred Crescent,2024-01-18T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.25
351250,King Alfred Crescent,2024-01-18T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.19
351250,King Alfred Crescent,2024-01-18T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.33
351250,King Alfred Crescent,2024-01-18T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
351250,King Alfred Crescent,2024-01-18T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
351250,King Alfred Crescent,2024-01-18T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.2
351250,King Alfred Crescent,2024-01-18T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.8
351250,King Alfred Crescent,2024-01-18T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
351250,King Alfred Crescent,2024-01-18T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
351250,King Alfred Crescent,2024-01-18T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
351250,King Alfred Crescent,2024-01-18T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.01
351250,King Alfred Crescent,2024-01-18T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.76
351250,King Alfred Crescent,2024-01-18T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
351250,King Alfred Crescent,2024-01-18T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
351250,King Alfred Crescent,2024-01-18T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
351250,King Alfred Crescent,2024-01-18T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.5
351250,King Alfred Crescent,2024-01-18T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.9
351250,King Alfred Crescent,2024-01-18T23:00:00.000+00:00,transformer,,Temperature,C,18.7
351250,King Alfred Crescent,2024-01-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
351250,King Alfred Crescent,2024-01-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
351250,King Alfred Crescent,2024-01-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
351250,King Alfred Crescent,2024-01-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
351250,King Alfred Crescent,2024-01-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
351250,King Alfred Crescent,2024-01-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
351250,King Alfred Crescent,2024-01-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
351250,King Alfred Crescent,2024-01-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
351250,King Alfred Crescent,2024-01-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
351250,King Alfred Crescent,2024-01-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,19.42
351250,King Alfred Crescent,2024-01-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,21.25
351250,King Alfred Crescent,2024-01-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,28.42
351250,King Alfred Crescent,2024-01-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,46.6
351250,King Alfred Crescent,2024-01-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
351250,King Alfred Crescent,2024-01-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
351250,King Alfred Crescent,2024-01-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
351250,King Alfred Crescent,2024-01-18T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.97
351250,King Alfred Crescent,2024-01-18T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.42
351250,King Alfred Crescent,2024-01-18T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.71
351250,King Alfred Crescent,2024-01-18T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.51
351250,King Alfred Crescent,2024-01-18T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.24
351250,King Alfred Crescent,2024-01-18T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.5
351250,King Alfred Crescent,2024-01-18T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,45.9
351250,King Alfred Crescent,2024-01-18T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.4
351250,King Alfred Crescent,2024-01-18T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.1
351250,King Alfred Crescent,2024-01-18T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.3
351250,King Alfred Crescent,2024-01-18T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
351250,King Alfred Crescent,2024-01-18T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
351250,King Alfred Crescent,2024-01-18T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
351250,King Alfred Crescent,2024-01-18T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.36
351250,King Alfred Crescent,2024-01-18T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.55
351250,King Alfred Crescent,2024-01-18T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.65
351250,King Alfred Crescent,2024-01-18T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.4
351250,King Alfred Crescent,2024-01-18T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
351250,King Alfred Crescent,2024-01-18T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.1
351250,King Alfred Crescent,2024-01-18T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.9
351250,King Alfred Crescent,2024-01-18T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
351250,King Alfred Crescent,2024-01-18T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
351250,King Alfred Crescent,2024-01-18T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
