Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
351250,King Alfred Crescent,2024-01-18T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.15
351250,King Alfred Crescent,2024-01-18T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.82
351250,King Alfred Crescent,2024-01-18T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.88
351250,King Alfred Crescent,2024-01-18T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
351250,King Alfred Crescent,2024-01-18T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
351250,King Alfred Crescent,2024-01-18T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.8
351250,King Alfred Crescent,2024-01-18T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.0
351250,King Alfred Crescent,2024-01-18T22:50:00.000+00:00,transformer,,Temperature,C,18.8
351250,King Alfred Crescent,2024-01-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
351250,King Alfred Crescent,2024-01-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
351250,King Alfred Crescent,2024-01-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
351250,King Alfred Crescent,2024-01-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
351250,King Alfred Crescent,2024-01-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
351250,King Alfred Crescent,2024-01-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
351250,King Alfred Crescent,2024-01-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
351250,King Alfred Crescent,2024-01-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
351250,King Alfred Crescent,2024-01-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
351250,King Alfred Crescent,2024-01-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,13.02
351250,King Alfred Crescent,2024-01-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.6
351250,King Alfred Crescent,2024-01-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,27.02
351250,King Alfred Crescent,2024-01-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
351250,King Alfred Crescent,2024-01-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
351250,King Alfred Crescent,2024-01-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
351250,King Alfred Crescent,2024-01-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
351250,King Alfred Crescent,2024-01-18T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.69
351250,King Alfred Crescent,2024-01-18T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.55
351250,King Alfred Crescent,2024-01-18T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.31
351250,King Alfred Crescent,2024-01-18T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.64
351250,King Alfred Crescent,2024-01-18T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.62
351250,King Alfred Crescent,2024-01-18T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.4
351250,King Alfred Crescent,2024-01-18T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,40.6
351250,King Alfred Crescent,2024-01-18T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.3
351250,King Alfred Crescent,2024-01-18T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.4
351250,King Alfred Crescent,2024-01-18T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.6
351250,King Alfred Crescent,2024-01-18T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
351250,King Alfred Crescent,2024-01-18T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
351250,King Alfred Crescent,2024-01-18T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
351250,King Alfred Crescent,2024-01-18T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.84
351250,King Alfred Crescent,2024-01-18T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.29
351250,King Alfred Crescent,2024-01-18T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.85
351250,King Alfred Crescent,2024-01-18T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
351250,King Alfred Crescent,2024-01-18T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
351250,King Alfred Crescent,2024-01-18T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
351250,King Alfred Crescent,2024-01-18T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.4
351250,King Alfred Crescent,2024-01-18T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
351250,King Alfred Crescent,2024-01-18T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
351250,King Alfred Crescent,2024-01-18T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
351250,King Alfred Crescent,2024-01-18T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.15
351250,King Alfred Crescent,2024-01-18T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.01
351250,King Alfred Crescent,2024-01-18T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.06
351250,King Alfred Crescent,2024-01-18T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
351250,King Alfred Crescent,2024-01-18T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
351250,King Alfred Crescent,2024-01-18T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.3
351250,King Alfred Crescent,2024-01-18T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.5
351250,King Alfred Crescent,2024-01-18T22:40:00.000+00:00,transformer,,Temperature,C,18.9
351250,King Alfred Crescent,2024-01-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
351250,King Alfred Crescent,2024-01-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
351250,King Alfred Crescent,2024-01-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
351250,King Alfred Crescent,2024-01-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
351250,King Alfred Crescent,2024-01-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
351250,King Alfred Crescent,2024-01-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
351250,King Alfred Crescent,2024-01-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
351250,King Alfred Crescent,2024-01-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
351250,King Alfred Crescent,2024-01-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
351250,King Alfred Crescent,2024-01-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,14.63
351250,King Alfred Crescent,2024-01-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,11.92
351250,King Alfred Crescent,2024-01-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,24.32
351250,King Alfred Crescent,2024-01-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,62.0
351250,King Alfred Crescent,2024-01-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
351250,King Alfred Crescent,2024-01-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
351250,King Alfred Crescent,2024-01-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
351250,King Alfred Crescent,2024-01-18T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.45
351250,King Alfred Crescent,2024-01-18T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.75
351250,King Alfred Crescent,2024-01-18T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.94
351250,King Alfred Crescent,2024-01-18T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.16
351250,King Alfred Crescent,2024-01-18T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.9
351250,King Alfred Crescent,2024-01-18T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.38
351250,King Alfred Crescent,2024-01-18T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,49.2
351250,King Alfred Crescent,2024-01-18T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.4
351250,King Alfred Crescent,2024-01-18T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.7
351250,King Alfred Crescent,2024-01-18T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.2
351250,King Alfred Crescent,2024-01-18T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
351250,King Alfred Crescent,2024-01-18T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
351250,King Alfred Crescent,2024-01-18T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
351250,King Alfred Crescent,2024-01-18T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.62
351250,King Alfred Crescent,2024-01-18T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.33
351250,King Alfred Crescent,2024-01-18T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.42
351250,King Alfred Crescent,2024-01-18T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.5
351250,King Alfred Crescent,2024-01-18T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
351250,King Alfred Crescent,2024-01-18T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
351250,King Alfred Crescent,2024-01-18T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.8
351250,King Alfred Crescent,2024-01-18T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
351250,King Alfred Crescent,2024-01-18T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
351250,King Alfred Crescent,2024-01-18T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
351250,King Alfred Crescent,2024-01-18T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.32
351250,King Alfred Crescent,2024-01-18T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.54
351250,King Alfred Crescent,2024-01-18T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.12
351250,King Alfred Crescent,2024-01-18T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
351250,King Alfred Crescent,2024-01-18T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
351250,King Alfred Crescent,2024-01-18T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
351250,King Alfred Crescent,2024-01-18T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.7
351250,King Alfred Crescent,2024-01-18T22:30:00.000+00:00,transformer,,Temperature,C,19.1
351250,King Alfred Crescent,2024-01-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
351250,King Alfred Crescent,2024-01-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
351250,King Alfred Crescent,2024-01-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
351250,King Alfred Crescent,2024-01-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
351250,King Alfred Crescent,2024-01-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
351250,King Alfred Crescent,2024-01-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
351250,King Alfred Crescent,2024-01-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
351250,King Alfred Crescent,2024-01-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
351250,King Alfred Crescent,2024-01-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
351250,King Alfred Crescent,2024-01-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,14.1
351250,King Alfred Crescent,2024-01-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,11.78
351250,King Alfred Crescent,2024-01-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,26.92
351250,King Alfred Crescent,2024-01-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,72.4
351250,King Alfred Crescent,2024-01-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
351250,King Alfred Crescent,2024-01-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
351250,King Alfred Crescent,2024-01-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
351250,King Alfred Crescent,2024-01-18T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
351250,King Alfred Crescent,2024-01-18T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.66
351250,King Alfred Crescent,2024-01-18T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.47
351250,King Alfred Crescent,2024-01-18T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.14
351250,King Alfred Crescent,2024-01-18T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.72
351250,King Alfred Crescent,2024-01-18T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,23.85
351250,King Alfred Crescent,2024-01-18T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,71.0
351250,King Alfred Crescent,2024-01-18T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.9
351250,King Alfred Crescent,2024-01-18T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.0
351250,King Alfred Crescent,2024-01-18T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,102.5
351250,King Alfred Crescent,2024-01-18T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
351250,King Alfred Crescent,2024-01-18T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
351250,King Alfred Crescent,2024-01-18T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
351250,King Alfred Crescent,2024-01-18T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.53
351250,King Alfred Crescent,2024-01-18T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.97
351250,King Alfred Crescent,2024-01-18T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.86
351250,King Alfred Crescent,2024-01-18T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
351250,King Alfred Crescent,2024-01-18T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
351250,King Alfred Crescent,2024-01-18T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.2
351250,King Alfred Crescent,2024-01-18T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
351250,King Alfred Crescent,2024-01-18T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
351250,King Alfred Crescent,2024-01-18T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
351250,King Alfred Crescent,2024-01-18T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
351250,King Alfred Crescent,2024-01-18T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.65
351250,King Alfred Crescent,2024-01-18T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.22
351250,King Alfred Crescent,2024-01-18T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.26
351250,King Alfred Crescent,2024-01-18T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
351250,King Alfred Crescent,2024-01-18T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.4
351250,King Alfred Crescent,2024-01-18T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
351250,King Alfred Crescent,2024-01-18T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
351250,King Alfred Crescent,2024-01-18T22:20:00.000+00:00,transformer,,Temperature,C,19.2
351250,King Alfred Crescent,2024-01-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
351250,King Alfred Crescent,2024-01-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
351250,King Alfred Crescent,2024-01-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
351250,King Alfred Crescent,2024-01-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
351250,King Alfred Crescent,2024-01-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
351250,King Alfred Crescent,2024-01-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
351250,King Alfred Crescent,2024-01-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
351250,King Alfred Crescent,2024-01-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
351250,King Alfred Crescent,2024-01-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
351250,King Alfred Crescent,2024-01-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,18.33
351250,King Alfred Crescent,2024-01-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,15.91
351250,King Alfred Crescent,2024-01-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,29.98
351250,King Alfred Crescent,2024-01-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,68.4
351250,King Alfred Crescent,2024-01-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
351250,King Alfred Crescent,2024-01-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
351250,King Alfred Crescent,2024-01-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
351250,King Alfred Crescent,2024-01-18T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.38
351250,King Alfred Crescent,2024-01-18T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.07
351250,King Alfred Crescent,2024-01-18T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.56
351250,King Alfred Crescent,2024-01-18T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.28
351250,King Alfred Crescent,2024-01-18T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.84
351250,King Alfred Crescent,2024-01-18T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,19.04
351250,King Alfred Crescent,2024-01-18T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,51.6
351250,King Alfred Crescent,2024-01-18T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.0
351250,King Alfred Crescent,2024-01-18T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.8
351250,King Alfred Crescent,2024-01-18T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.1
351250,King Alfred Crescent,2024-01-18T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
351250,King Alfred Crescent,2024-01-18T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
351250,King Alfred Crescent,2024-01-18T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
351250,King Alfred Crescent,2024-01-18T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.59
351250,King Alfred Crescent,2024-01-18T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.55
351250,King Alfred Crescent,2024-01-18T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.38
351250,King Alfred Crescent,2024-01-18T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.7
351250,King Alfred Crescent,2024-01-18T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
351250,King Alfred Crescent,2024-01-18T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.9
351250,King Alfred Crescent,2024-01-18T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.9
351250,King Alfred Crescent,2024-01-18T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
351250,King Alfred Crescent,2024-01-18T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
351250,King Alfred Crescent,2024-01-18T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
351250,King Alfred Crescent,2024-01-18T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.03
351250,King Alfred Crescent,2024-01-18T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.4
351250,King Alfred Crescent,2024-01-18T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.73
351250,King Alfred Crescent,2024-01-18T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
351250,King Alfred Crescent,2024-01-18T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.3
351250,King Alfred Crescent,2024-01-18T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
351250,King Alfred Crescent,2024-01-18T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
351250,King Alfred Crescent,2024-01-18T22:10:00.000+00:00,transformer,,Temperature,C,19.3
351250,King Alfred Crescent,2024-01-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
351250,King Alfred Crescent,2024-01-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
351250,King Alfred Crescent,2024-01-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
351250,King Alfred Crescent,2024-01-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
351250,King Alfred Crescent,2024-01-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
351250,King Alfred Crescent,2024-01-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
351250,King Alfred Crescent,2024-01-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
351250,King Alfred Crescent,2024-01-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
351250,King Alfred Crescent,2024-01-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
351250,King Alfred Crescent,2024-01-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,16.9
351250,King Alfred Crescent,2024-01-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,19.8
351250,King Alfred Crescent,2024-01-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,25.15
351250,King Alfred Crescent,2024-01-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,46.5
351250,King Alfred Crescent,2024-01-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
351250,King Alfred Crescent,2024-01-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
351250,King Alfred Crescent,2024-01-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
351250,King Alfred Crescent,2024-01-18T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.54
351250,King Alfred Crescent,2024-01-18T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.46
351250,King Alfred Crescent,2024-01-18T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.92
351250,King Alfred Crescent,2024-01-18T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.88
351250,King Alfred Crescent,2024-01-18T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.32
351250,King Alfred Crescent,2024-01-18T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,19.87
351250,King Alfred Crescent,2024-01-18T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,58.6
351250,King Alfred Crescent,2024-01-18T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.1
351250,King Alfred Crescent,2024-01-18T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.3
351250,King Alfred Crescent,2024-01-18T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,87.4
351250,King Alfred Crescent,2024-01-18T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
351250,King Alfred Crescent,2024-01-18T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
351250,King Alfred Crescent,2024-01-18T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
351250,King Alfred Crescent,2024-01-18T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.55
351250,King Alfred Crescent,2024-01-18T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.32
351250,King Alfred Crescent,2024-01-18T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.44
351250,King Alfred Crescent,2024-01-18T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.1
351250,King Alfred Crescent,2024-01-18T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
351250,King Alfred Crescent,2024-01-18T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.9
351250,King Alfred Crescent,2024-01-18T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.7
351250,King Alfred Crescent,2024-01-18T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
351250,King Alfred Crescent,2024-01-18T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
351250,King Alfred Crescent,2024-01-18T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
351250,King Alfred Crescent,2024-01-18T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
351250,King Alfred Crescent,2024-01-18T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.6
351250,King Alfred Crescent,2024-01-18T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.28
351250,King Alfred Crescent,2024-01-18T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
351250,King Alfred Crescent,2024-01-18T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
351250,King Alfred Crescent,2024-01-18T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.3
351250,King Alfred Crescent,2024-01-18T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
351250,King Alfred Crescent,2024-01-18T22:00:00.000+00:00,transformer,,Temperature,C,19.4
351250,King Alfred Crescent,2024-01-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
351250,King Alfred Crescent,2024-01-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
351250,King Alfred Crescent,2024-01-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
351250,King Alfred Crescent,2024-01-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
351250,King Alfred Crescent,2024-01-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
351250,King Alfred Crescent,2024-01-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
351250,King Alfred Crescent,2024-01-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
351250,King Alfred Crescent,2024-01-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
351250,King Alfred Crescent,2024-01-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
351250,King Alfred Crescent,2024-01-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,14.43
351250,King Alfred Crescent,2024-01-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,19.25
351250,King Alfred Crescent,2024-01-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,28.59
351250,King Alfred Crescent,2024-01-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,61.3
351250,King Alfred Crescent,2024-01-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
351250,King Alfred Crescent,2024-01-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
351250,King Alfred Crescent,2024-01-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
351250,King Alfred Crescent,2024-01-18T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.53
351250,King Alfred Crescent,2024-01-18T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.41
351250,King Alfred Crescent,2024-01-18T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.07
351250,King Alfred Crescent,2024-01-18T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.4
351250,King Alfred Crescent,2024-01-18T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.24
351250,King Alfred Crescent,2024-01-18T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.97
351250,King Alfred Crescent,2024-01-18T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,49.7
351250,King Alfred Crescent,2024-01-18T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.1
351250,King Alfred Crescent,2024-01-18T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.9
351250,King Alfred Crescent,2024-01-18T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.6
351250,King Alfred Crescent,2024-01-18T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
351250,King Alfred Crescent,2024-01-18T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
351250,King Alfred Crescent,2024-01-18T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
351250,King Alfred Crescent,2024-01-18T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.59
351250,King Alfred Crescent,2024-01-18T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.78
351250,King Alfred Crescent,2024-01-18T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.54
351250,King Alfred Crescent,2024-01-18T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.3
351250,King Alfred Crescent,2024-01-18T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.7
351250,King Alfred Crescent,2024-01-18T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.5
351250,King Alfred Crescent,2024-01-18T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.9
351250,King Alfred Crescent,2024-01-18T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
351250,King Alfred Crescent,2024-01-18T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
351250,King Alfred Crescent,2024-01-18T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
351250,King Alfred Crescent,2024-01-18T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.71
351250,King Alfred Crescent,2024-01-18T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.65
351250,King Alfred Crescent,2024-01-18T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.23
351250,King Alfred Crescent,2024-01-18T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
351250,King Alfred Crescent,2024-01-18T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
351250,King Alfred Crescent,2024-01-18T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
351250,King Alfred Crescent,2024-01-18T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
351250,King Alfred Crescent,2024-01-18T21:50:00.000+00:00,transformer,,Temperature,C,19.5
351250,King Alfred Crescent,2024-01-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
351250,King Alfred Crescent,2024-01-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
351250,King Alfred Crescent,2024-01-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
351250,King Alfred Crescent,2024-01-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
351250,King Alfred Crescent,2024-01-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
351250,King Alfred Crescent,2024-01-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
351250,King Alfred Crescent,2024-01-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
351250,King Alfred Crescent,2024-01-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
351250,King Alfred Crescent,2024-01-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
351250,King Alfred Crescent,2024-01-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,17.7
351250,King Alfred Crescent,2024-01-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,18.68
351250,King Alfred Crescent,2024-01-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,27.74
351250,King Alfred Crescent,2024-01-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,54.6
351250,King Alfred Crescent,2024-01-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
351250,King Alfred Crescent,2024-01-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
351250,King Alfred Crescent,2024-01-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
351250,King Alfred Crescent,2024-01-18T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.54
351250,King Alfred Crescent,2024-01-18T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.47
351250,King Alfred Crescent,2024-01-18T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.19
351250,King Alfred Crescent,2024-01-18T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.67
351250,King Alfred Crescent,2024-01-18T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.41
351250,King Alfred Crescent,2024-01-18T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,17.04
351250,King Alfred Crescent,2024-01-18T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,45.8
351250,King Alfred Crescent,2024-01-18T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.2
351250,King Alfred Crescent,2024-01-18T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.5
351250,King Alfred Crescent,2024-01-18T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.9
351250,King Alfred Crescent,2024-01-18T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
351250,King Alfred Crescent,2024-01-18T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
351250,King Alfred Crescent,2024-01-18T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
351250,King Alfred Crescent,2024-01-18T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.66
351250,King Alfred Crescent,2024-01-18T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.6
351250,King Alfred Crescent,2024-01-18T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.94
351250,King Alfred Crescent,2024-01-18T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.1
351250,King Alfred Crescent,2024-01-18T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
351250,King Alfred Crescent,2024-01-18T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.8
351250,King Alfred Crescent,2024-01-18T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.1
351250,King Alfred Crescent,2024-01-18T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
351250,King Alfred Crescent,2024-01-18T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
351250,King Alfred Crescent,2024-01-18T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
351250,King Alfred Crescent,2024-01-18T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.51
351250,King Alfred Crescent,2024-01-18T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.85
351250,King Alfred Crescent,2024-01-18T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.38
351250,King Alfred Crescent,2024-01-18T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
351250,King Alfred Crescent,2024-01-18T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.7
351250,King Alfred Crescent,2024-01-18T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
351250,King Alfred Crescent,2024-01-18T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
351250,King Alfred Crescent,2024-01-18T21:40:00.000+00:00,transformer,,Temperature,C,19.6
351250,King Alfred Crescent,2024-01-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
351250,King Alfred Crescent,2024-01-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
351250,King Alfred Crescent,2024-01-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
351250,King Alfred Crescent,2024-01-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
351250,King Alfred Crescent,2024-01-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
351250,King Alfred Crescent,2024-01-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
351250,King Alfred Crescent,2024-01-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
351250,King Alfred Crescent,2024-01-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
351250,King Alfred Crescent,2024-01-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
351250,King Alfred Crescent,2024-01-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,18.85
351250,King Alfred Crescent,2024-01-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,15.87
351250,King Alfred Crescent,2024-01-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,28.36
351250,King Alfred Crescent,2024-01-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,61.9
351250,King Alfred Crescent,2024-01-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
351250,King Alfred Crescent,2024-01-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
351250,King Alfred Crescent,2024-01-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
351250,King Alfred Crescent,2024-01-18T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.48
351250,King Alfred Crescent,2024-01-18T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.5
351250,King Alfred Crescent,2024-01-18T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.3
351250,King Alfred Crescent,2024-01-18T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.67
351250,King Alfred Crescent,2024-01-18T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.69
351250,King Alfred Crescent,2024-01-18T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,18.97
351250,King Alfred Crescent,2024-01-18T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,51.8
351250,King Alfred Crescent,2024-01-18T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.0
351250,King Alfred Crescent,2024-01-18T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.8
351250,King Alfred Crescent,2024-01-18T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.1
351250,King Alfred Crescent,2024-01-18T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
351250,King Alfred Crescent,2024-01-18T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
351250,King Alfred Crescent,2024-01-18T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.52
351250,King Alfred Crescent,2024-01-18T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.78
351250,King Alfred Crescent,2024-01-18T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.38
351250,King Alfred Crescent,2024-01-18T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.36
351250,King Alfred Crescent,2024-01-18T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.7
351250,King Alfred Crescent,2024-01-18T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.9
351250,King Alfred Crescent,2024-01-18T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
351250,King Alfred Crescent,2024-01-18T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.4
351250,King Alfred Crescent,2024-01-18T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
351250,King Alfred Crescent,2024-01-18T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
351250,King Alfred Crescent,2024-01-18T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
351250,King Alfred Crescent,2024-01-18T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.43
351250,King Alfred Crescent,2024-01-18T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.95
351250,King Alfred Crescent,2024-01-18T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.37
351250,King Alfred Crescent,2024-01-18T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
351250,King Alfred Crescent,2024-01-18T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
351250,King Alfred Crescent,2024-01-18T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.5
351250,King Alfred Crescent,2024-01-18T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
351250,King Alfred Crescent,2024-01-18T21:30:00.000+00:00,transformer,,Temperature,C,19.7
351250,King Alfred Crescent,2024-01-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
351250,King Alfred Crescent,2024-01-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
351250,King Alfred Crescent,2024-01-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
351250,King Alfred Crescent,2024-01-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
351250,King Alfred Crescent,2024-01-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
351250,King Alfred Crescent,2024-01-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
351250,King Alfred Crescent,2024-01-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
351250,King Alfred Crescent,2024-01-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
351250,King Alfred Crescent,2024-01-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
351250,King Alfred Crescent,2024-01-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,16.88
351250,King Alfred Crescent,2024-01-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,14.03
351250,King Alfred Crescent,2024-01-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,31.7
351250,King Alfred Crescent,2024-01-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,80.1
351250,King Alfred Crescent,2024-01-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
351250,King Alfred Crescent,2024-01-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
351250,King Alfred Crescent,2024-01-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
351250,King Alfred Crescent,2024-01-18T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.21
351250,King Alfred Crescent,2024-01-18T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.43
351250,King Alfred Crescent,2024-01-18T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.09
351250,King Alfred Crescent,2024-01-18T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.33
351250,King Alfred Crescent,2024-01-18T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.77
351250,King Alfred Crescent,2024-01-18T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,20.44
351250,King Alfred Crescent,2024-01-18T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,52.2
351250,King Alfred Crescent,2024-01-18T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.3
351250,King Alfred Crescent,2024-01-18T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.5
351250,King Alfred Crescent,2024-01-18T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,88.6
351250,King Alfred Crescent,2024-01-18T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
351250,King Alfred Crescent,2024-01-18T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
351250,King Alfred Crescent,2024-01-18T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.66
351250,King Alfred Crescent,2024-01-18T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.02
351250,King Alfred Crescent,2024-01-18T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.8
351250,King Alfred Crescent,2024-01-18T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.79
351250,King Alfred Crescent,2024-01-18T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
351250,King Alfred Crescent,2024-01-18T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
351250,King Alfred Crescent,2024-01-18T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.0
351250,King Alfred Crescent,2024-01-18T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.8
351250,King Alfred Crescent,2024-01-18T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
351250,King Alfred Crescent,2024-01-18T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
351250,King Alfred Crescent,2024-01-18T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
351250,King Alfred Crescent,2024-01-18T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.33
351250,King Alfred Crescent,2024-01-18T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.08
351250,King Alfred Crescent,2024-01-18T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.22
351250,King Alfred Crescent,2024-01-18T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
351250,King Alfred Crescent,2024-01-18T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
351250,King Alfred Crescent,2024-01-18T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.1
351250,King Alfred Crescent,2024-01-18T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
351250,King Alfred Crescent,2024-01-18T21:20:00.000+00:00,transformer,,Temperature,C,19.8
351250,King Alfred Crescent,2024-01-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
351250,King Alfred Crescent,2024-01-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
351250,King Alfred Crescent,2024-01-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
351250,King Alfred Crescent,2024-01-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
351250,King Alfred Crescent,2024-01-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
351250,King Alfred Crescent,2024-01-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
351250,King Alfred Crescent,2024-01-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
351250,King Alfred Crescent,2024-01-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
351250,King Alfred Crescent,2024-01-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
351250,King Alfred Crescent,2024-01-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,21.68
351250,King Alfred Crescent,2024-01-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,18.65
351250,King Alfred Crescent,2024-01-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,32.45
351250,King Alfred Crescent,2024-01-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,72.6
351250,King Alfred Crescent,2024-01-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
351250,King Alfred Crescent,2024-01-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
351250,King Alfred Crescent,2024-01-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
351250,King Alfred Crescent,2024-01-18T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.44
351250,King Alfred Crescent,2024-01-18T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.38
351250,King Alfred Crescent,2024-01-18T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.81
351250,King Alfred Crescent,2024-01-18T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,18.27
351250,King Alfred Crescent,2024-01-18T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.14
351250,King Alfred Crescent,2024-01-18T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,18.29
351250,King Alfred Crescent,2024-01-18T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,53.4
351250,King Alfred Crescent,2024-01-18T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,82.4
351250,King Alfred Crescent,2024-01-18T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.7
351250,King Alfred Crescent,2024-01-18T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.7
351250,King Alfred Crescent,2024-01-18T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
351250,King Alfred Crescent,2024-01-18T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
351250,King Alfred Crescent,2024-01-18T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
351250,King Alfred Crescent,2024-01-18T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.05
351250,King Alfred Crescent,2024-01-18T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.4
351250,King Alfred Crescent,2024-01-18T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.29
351250,King Alfred Crescent,2024-01-18T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
351250,King Alfred Crescent,2024-01-18T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.9
351250,King Alfred Crescent,2024-01-18T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.3
351250,King Alfred Crescent,2024-01-18T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.9
351250,King Alfred Crescent,2024-01-18T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
351250,King Alfred Crescent,2024-01-18T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
351250,King Alfred Crescent,2024-01-18T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
351250,King Alfred Crescent,2024-01-18T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.24
351250,King Alfred Crescent,2024-01-18T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.87
351250,King Alfred Crescent,2024-01-18T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.92
351250,King Alfred Crescent,2024-01-18T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
351250,King Alfred Crescent,2024-01-18T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.8
351250,King Alfred Crescent,2024-01-18T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
351250,King Alfred Crescent,2024-01-18T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
351250,King Alfred Crescent,2024-01-18T21:10:00.000+00:00,transformer,,Temperature,C,19.9
351250,King Alfred Crescent,2024-01-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
351250,King Alfred Crescent,2024-01-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.29
351250,King Alfred Crescent,2024-01-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
351250,King Alfred Crescent,2024-01-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
351250,King Alfred Crescent,2024-01-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
351250,King Alfred Crescent,2024-01-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
351250,King Alfred Crescent,2024-01-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
351250,King Alfred Crescent,2024-01-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
351250,King Alfred Crescent,2024-01-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
351250,King Alfred Crescent,2024-01-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,26.56
351250,King Alfred Crescent,2024-01-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,17.41
351250,King Alfred Crescent,2024-01-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,27.5
351250,King Alfred Crescent,2024-01-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,69.3
351250,King Alfred Crescent,2024-01-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
351250,King Alfred Crescent,2024-01-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
351250,King Alfred Crescent,2024-01-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
351250,King Alfred Crescent,2024-01-18T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
351250,King Alfred Crescent,2024-01-18T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.31
351250,King Alfred Crescent,2024-01-18T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.72
351250,King Alfred Crescent,2024-01-18T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,20.22
351250,King Alfred Crescent,2024-01-18T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.22
351250,King Alfred Crescent,2024-01-18T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,18.59
351250,King Alfred Crescent,2024-01-18T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,48.8
351250,King Alfred Crescent,2024-01-18T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,86.7
351250,King Alfred Crescent,2024-01-18T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.3
351250,King Alfred Crescent,2024-01-18T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.0
351250,King Alfred Crescent,2024-01-18T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
351250,King Alfred Crescent,2024-01-18T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
351250,King Alfred Crescent,2024-01-18T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
351250,King Alfred Crescent,2024-01-18T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.87
351250,King Alfred Crescent,2024-01-18T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.81
351250,King Alfred Crescent,2024-01-18T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.76
351250,King Alfred Crescent,2024-01-18T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
351250,King Alfred Crescent,2024-01-18T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
