Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
351250,King Alfred Crescent,2024-01-18T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
351250,King Alfred Crescent,2024-01-18T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.8
351250,King Alfred Crescent,2024-01-18T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
351250,King Alfred Crescent,2024-01-18T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
351250,King Alfred Crescent,2024-01-18T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
351250,King Alfred Crescent,2024-01-18T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.64
351250,King Alfred Crescent,2024-01-18T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.92
351250,King Alfred Crescent,2024-01-18T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.08
351250,King Alfred Crescent,2024-01-18T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
351250,King Alfred Crescent,2024-01-18T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
351250,King Alfred Crescent,2024-01-18T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
351250,King Alfred Crescent,2024-01-18T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
351250,King Alfred Crescent,2024-01-18T21:00:00.000+00:00,transformer,,Temperature,C,20.0
351250,King Alfred Crescent,2024-01-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
351250,King Alfred Crescent,2024-01-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
351250,King Alfred Crescent,2024-01-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
351250,King Alfred Crescent,2024-01-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
351250,King Alfred Crescent,2024-01-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
351250,King Alfred Crescent,2024-01-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
351250,King Alfred Crescent,2024-01-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
351250,King Alfred Crescent,2024-01-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
351250,King Alfred Crescent,2024-01-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
351250,King Alfred Crescent,2024-01-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,27.73
351250,King Alfred Crescent,2024-01-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,17.95
351250,King Alfred Crescent,2024-01-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,28.44
351250,King Alfred Crescent,2024-01-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,66.1
351250,King Alfred Crescent,2024-01-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
351250,King Alfred Crescent,2024-01-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
351250,King Alfred Crescent,2024-01-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
351250,King Alfred Crescent,2024-01-18T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.62
351250,King Alfred Crescent,2024-01-18T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.26
351250,King Alfred Crescent,2024-01-18T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.47
351250,King Alfred Crescent,2024-01-18T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.42
351250,King Alfred Crescent,2024-01-18T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.27
351250,King Alfred Crescent,2024-01-18T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,18.83
351250,King Alfred Crescent,2024-01-18T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,45.3
351250,King Alfred Crescent,2024-01-18T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.0
351250,King Alfred Crescent,2024-01-18T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.0
351250,King Alfred Crescent,2024-01-18T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.7
351250,King Alfred Crescent,2024-01-18T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
351250,King Alfred Crescent,2024-01-18T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
351250,King Alfred Crescent,2024-01-18T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
351250,King Alfred Crescent,2024-01-18T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.68
351250,King Alfred Crescent,2024-01-18T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.33
351250,King Alfred Crescent,2024-01-18T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.31
351250,King Alfred Crescent,2024-01-18T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.5
351250,King Alfred Crescent,2024-01-18T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
351250,King Alfred Crescent,2024-01-18T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
351250,King Alfred Crescent,2024-01-18T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.1
351250,King Alfred Crescent,2024-01-18T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
351250,King Alfred Crescent,2024-01-18T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
351250,King Alfred Crescent,2024-01-18T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
351250,King Alfred Crescent,2024-01-18T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.66
351250,King Alfred Crescent,2024-01-18T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.99
351250,King Alfred Crescent,2024-01-18T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.33
351250,King Alfred Crescent,2024-01-18T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
351250,King Alfred Crescent,2024-01-18T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
351250,King Alfred Crescent,2024-01-18T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.9
351250,King Alfred Crescent,2024-01-18T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
351250,King Alfred Crescent,2024-01-18T20:50:00.000+00:00,transformer,,Temperature,C,20.0
351250,King Alfred Crescent,2024-01-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
351250,King Alfred Crescent,2024-01-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
351250,King Alfred Crescent,2024-01-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
351250,King Alfred Crescent,2024-01-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
351250,King Alfred Crescent,2024-01-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
351250,King Alfred Crescent,2024-01-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
351250,King Alfred Crescent,2024-01-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
351250,King Alfred Crescent,2024-01-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
351250,King Alfred Crescent,2024-01-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
351250,King Alfred Crescent,2024-01-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,22.76
351250,King Alfred Crescent,2024-01-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,15.59
351250,King Alfred Crescent,2024-01-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,30.48
351250,King Alfred Crescent,2024-01-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,69.6
351250,King Alfred Crescent,2024-01-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
351250,King Alfred Crescent,2024-01-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
351250,King Alfred Crescent,2024-01-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
351250,King Alfred Crescent,2024-01-18T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.89
351250,King Alfred Crescent,2024-01-18T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.88
351250,King Alfred Crescent,2024-01-18T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.41
351250,King Alfred Crescent,2024-01-18T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.99
351250,King Alfred Crescent,2024-01-18T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.61
351250,King Alfred Crescent,2024-01-18T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,22.29
351250,King Alfred Crescent,2024-01-18T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,58.5
351250,King Alfred Crescent,2024-01-18T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.7
351250,King Alfred Crescent,2024-01-18T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.3
351250,King Alfred Crescent,2024-01-18T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,97.8
351250,King Alfred Crescent,2024-01-18T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
351250,King Alfred Crescent,2024-01-18T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
351250,King Alfred Crescent,2024-01-18T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
351250,King Alfred Crescent,2024-01-18T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.93
351250,King Alfred Crescent,2024-01-18T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.9
351250,King Alfred Crescent,2024-01-18T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.83
351250,King Alfred Crescent,2024-01-18T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
351250,King Alfred Crescent,2024-01-18T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
351250,King Alfred Crescent,2024-01-18T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
351250,King Alfred Crescent,2024-01-18T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.7
351250,King Alfred Crescent,2024-01-18T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
351250,King Alfred Crescent,2024-01-18T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
351250,King Alfred Crescent,2024-01-18T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
351250,King Alfred Crescent,2024-01-18T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.74
351250,King Alfred Crescent,2024-01-18T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.07
351250,King Alfred Crescent,2024-01-18T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.59
351250,King Alfred Crescent,2024-01-18T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
351250,King Alfred Crescent,2024-01-18T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.9
351250,King Alfred Crescent,2024-01-18T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
351250,King Alfred Crescent,2024-01-18T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
351250,King Alfred Crescent,2024-01-18T20:40:00.000+00:00,transformer,,Temperature,C,20.0
351250,King Alfred Crescent,2024-01-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
351250,King Alfred Crescent,2024-01-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.33
351250,King Alfred Crescent,2024-01-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
351250,King Alfred Crescent,2024-01-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
351250,King Alfred Crescent,2024-01-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
351250,King Alfred Crescent,2024-01-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
351250,King Alfred Crescent,2024-01-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
351250,King Alfred Crescent,2024-01-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
351250,King Alfred Crescent,2024-01-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
351250,King Alfred Crescent,2024-01-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,21.66
351250,King Alfred Crescent,2024-01-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,14.59
351250,King Alfred Crescent,2024-01-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,30.71
351250,King Alfred Crescent,2024-01-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,73.3
351250,King Alfred Crescent,2024-01-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
351250,King Alfred Crescent,2024-01-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
351250,King Alfred Crescent,2024-01-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
351250,King Alfred Crescent,2024-01-18T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.91
351250,King Alfred Crescent,2024-01-18T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.02
351250,King Alfred Crescent,2024-01-18T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.51
351250,King Alfred Crescent,2024-01-18T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,17.81
351250,King Alfred Crescent,2024-01-18T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.27
351250,King Alfred Crescent,2024-01-18T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,25.94
351250,King Alfred Crescent,2024-01-18T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,64.1
351250,King Alfred Crescent,2024-01-18T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.3
351250,King Alfred Crescent,2024-01-18T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.4
351250,King Alfred Crescent,2024-01-18T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,111.5
351250,King Alfred Crescent,2024-01-18T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
351250,King Alfred Crescent,2024-01-18T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
351250,King Alfred Crescent,2024-01-18T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
351250,King Alfred Crescent,2024-01-18T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.03
351250,King Alfred Crescent,2024-01-18T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.64
351250,King Alfred Crescent,2024-01-18T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.54
351250,King Alfred Crescent,2024-01-18T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
351250,King Alfred Crescent,2024-01-18T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
351250,King Alfred Crescent,2024-01-18T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
351250,King Alfred Crescent,2024-01-18T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
351250,King Alfred Crescent,2024-01-18T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
351250,King Alfred Crescent,2024-01-18T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
351250,King Alfred Crescent,2024-01-18T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
351250,King Alfred Crescent,2024-01-18T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.71
351250,King Alfred Crescent,2024-01-18T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.09
351250,King Alfred Crescent,2024-01-18T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.65
351250,King Alfred Crescent,2024-01-18T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
351250,King Alfred Crescent,2024-01-18T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.7
351250,King Alfred Crescent,2024-01-18T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.3
351250,King Alfred Crescent,2024-01-18T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
351250,King Alfred Crescent,2024-01-18T20:30:00.000+00:00,transformer,,Temperature,C,20.0
351250,King Alfred Crescent,2024-01-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
351250,King Alfred Crescent,2024-01-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.79
351250,King Alfred Crescent,2024-01-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
351250,King Alfred Crescent,2024-01-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
351250,King Alfred Crescent,2024-01-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
351250,King Alfred Crescent,2024-01-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
351250,King Alfred Crescent,2024-01-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
351250,King Alfred Crescent,2024-01-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
351250,King Alfred Crescent,2024-01-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
351250,King Alfred Crescent,2024-01-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,23.55
351250,King Alfred Crescent,2024-01-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
351250,King Alfred Crescent,2024-01-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,33.13
351250,King Alfred Crescent,2024-01-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,65.4
351250,King Alfred Crescent,2024-01-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
351250,King Alfred Crescent,2024-01-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
351250,King Alfred Crescent,2024-01-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
351250,King Alfred Crescent,2024-01-18T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.7
351250,King Alfred Crescent,2024-01-18T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.45
351250,King Alfred Crescent,2024-01-18T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.17
351250,King Alfred Crescent,2024-01-18T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,22.68
351250,King Alfred Crescent,2024-01-18T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.36
351250,King Alfred Crescent,2024-01-18T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,26.62
351250,King Alfred Crescent,2024-01-18T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,69.3
351250,King Alfred Crescent,2024-01-18T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,97.7
351250,King Alfred Crescent,2024-01-18T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.2
351250,King Alfred Crescent,2024-01-18T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,113.7
351250,King Alfred Crescent,2024-01-18T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
351250,King Alfred Crescent,2024-01-18T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
351250,King Alfred Crescent,2024-01-18T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
351250,King Alfred Crescent,2024-01-18T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.78
351250,King Alfred Crescent,2024-01-18T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.25
351250,King Alfred Crescent,2024-01-18T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.84
351250,King Alfred Crescent,2024-01-18T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
351250,King Alfred Crescent,2024-01-18T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
351250,King Alfred Crescent,2024-01-18T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.0
351250,King Alfred Crescent,2024-01-18T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
351250,King Alfred Crescent,2024-01-18T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
351250,King Alfred Crescent,2024-01-18T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
351250,King Alfred Crescent,2024-01-18T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
351250,King Alfred Crescent,2024-01-18T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.59
351250,King Alfred Crescent,2024-01-18T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.25
351250,King Alfred Crescent,2024-01-18T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.75
351250,King Alfred Crescent,2024-01-18T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.9
351250,King Alfred Crescent,2024-01-18T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
351250,King Alfred Crescent,2024-01-18T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.6
351250,King Alfred Crescent,2024-01-18T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
351250,King Alfred Crescent,2024-01-18T20:20:00.000+00:00,transformer,,Temperature,C,19.9
351250,King Alfred Crescent,2024-01-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
351250,King Alfred Crescent,2024-01-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
351250,King Alfred Crescent,2024-01-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
351250,King Alfred Crescent,2024-01-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
351250,King Alfred Crescent,2024-01-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
351250,King Alfred Crescent,2024-01-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
351250,King Alfred Crescent,2024-01-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
351250,King Alfred Crescent,2024-01-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
351250,King Alfred Crescent,2024-01-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
351250,King Alfred Crescent,2024-01-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,28.06
351250,King Alfred Crescent,2024-01-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,31.86
351250,King Alfred Crescent,2024-01-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,33.21
351250,King Alfred Crescent,2024-01-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
351250,King Alfred Crescent,2024-01-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
351250,King Alfred Crescent,2024-01-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
351250,King Alfred Crescent,2024-01-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
351250,King Alfred Crescent,2024-01-18T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.38
351250,King Alfred Crescent,2024-01-18T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.25
351250,King Alfred Crescent,2024-01-18T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.44
351250,King Alfred Crescent,2024-01-18T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,16.46
351250,King Alfred Crescent,2024-01-18T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.55
351250,King Alfred Crescent,2024-01-18T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,25.24
351250,King Alfred Crescent,2024-01-18T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,67.5
351250,King Alfred Crescent,2024-01-18T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.8
351250,King Alfred Crescent,2024-01-18T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.6
351250,King Alfred Crescent,2024-01-18T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,108.4
351250,King Alfred Crescent,2024-01-18T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
351250,King Alfred Crescent,2024-01-18T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
351250,King Alfred Crescent,2024-01-18T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
351250,King Alfred Crescent,2024-01-18T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.19
351250,King Alfred Crescent,2024-01-18T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.72
351250,King Alfred Crescent,2024-01-18T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.18
351250,King Alfred Crescent,2024-01-18T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
351250,King Alfred Crescent,2024-01-18T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
351250,King Alfred Crescent,2024-01-18T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.5
351250,King Alfred Crescent,2024-01-18T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.3
351250,King Alfred Crescent,2024-01-18T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
351250,King Alfred Crescent,2024-01-18T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
351250,King Alfred Crescent,2024-01-18T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
351250,King Alfred Crescent,2024-01-18T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.3
351250,King Alfred Crescent,2024-01-18T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.4
351250,King Alfred Crescent,2024-01-18T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.71
351250,King Alfred Crescent,2024-01-18T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.2
351250,King Alfred Crescent,2024-01-18T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.4
351250,King Alfred Crescent,2024-01-18T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.9
351250,King Alfred Crescent,2024-01-18T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
351250,King Alfred Crescent,2024-01-18T20:10:00.000+00:00,transformer,,Temperature,C,19.9
351250,King Alfred Crescent,2024-01-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
351250,King Alfred Crescent,2024-01-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
351250,King Alfred Crescent,2024-01-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
351250,King Alfred Crescent,2024-01-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
351250,King Alfred Crescent,2024-01-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
351250,King Alfred Crescent,2024-01-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
351250,King Alfred Crescent,2024-01-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
351250,King Alfred Crescent,2024-01-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
351250,King Alfred Crescent,2024-01-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
351250,King Alfred Crescent,2024-01-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,22.95
351250,King Alfred Crescent,2024-01-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,29.67
351250,King Alfred Crescent,2024-01-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,32.13
351250,King Alfred Crescent,2024-01-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,52.8
351250,King Alfred Crescent,2024-01-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
351250,King Alfred Crescent,2024-01-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
351250,King Alfred Crescent,2024-01-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
351250,King Alfred Crescent,2024-01-18T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.4
351250,King Alfred Crescent,2024-01-18T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.41
351250,King Alfred Crescent,2024-01-18T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.25
351250,King Alfred Crescent,2024-01-18T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,18.5
351250,King Alfred Crescent,2024-01-18T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.17
351250,King Alfred Crescent,2024-01-18T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,22.67
351250,King Alfred Crescent,2024-01-18T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,56.3
351250,King Alfred Crescent,2024-01-18T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.1
351250,King Alfred Crescent,2024-01-18T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.6
351250,King Alfred Crescent,2024-01-18T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,97.2
351250,King Alfred Crescent,2024-01-18T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
351250,King Alfred Crescent,2024-01-18T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
351250,King Alfred Crescent,2024-01-18T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
351250,King Alfred Crescent,2024-01-18T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.56
351250,King Alfred Crescent,2024-01-18T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.5
351250,King Alfred Crescent,2024-01-18T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.02
351250,King Alfred Crescent,2024-01-18T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
351250,King Alfred Crescent,2024-01-18T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
351250,King Alfred Crescent,2024-01-18T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.6
351250,King Alfred Crescent,2024-01-18T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
351250,King Alfred Crescent,2024-01-18T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
351250,King Alfred Crescent,2024-01-18T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
351250,King Alfred Crescent,2024-01-18T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
351250,King Alfred Crescent,2024-01-18T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.21
351250,King Alfred Crescent,2024-01-18T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.47
351250,King Alfred Crescent,2024-01-18T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.75
351250,King Alfred Crescent,2024-01-18T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.9
351250,King Alfred Crescent,2024-01-18T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.6
351250,King Alfred Crescent,2024-01-18T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.3
351250,King Alfred Crescent,2024-01-18T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
351250,King Alfred Crescent,2024-01-18T20:00:00.000+00:00,transformer,,Temperature,C,19.8
351250,King Alfred Crescent,2024-01-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
351250,King Alfred Crescent,2024-01-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
351250,King Alfred Crescent,2024-01-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
351250,King Alfred Crescent,2024-01-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
351250,King Alfred Crescent,2024-01-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
351250,King Alfred Crescent,2024-01-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
351250,King Alfred Crescent,2024-01-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
351250,King Alfred Crescent,2024-01-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
351250,King Alfred Crescent,2024-01-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
351250,King Alfred Crescent,2024-01-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,25.27
351250,King Alfred Crescent,2024-01-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,32.14
351250,King Alfred Crescent,2024-01-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,30.44
351250,King Alfred Crescent,2024-01-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,52.4
351250,King Alfred Crescent,2024-01-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
351250,King Alfred Crescent,2024-01-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
351250,King Alfred Crescent,2024-01-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
351250,King Alfred Crescent,2024-01-18T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.36
351250,King Alfred Crescent,2024-01-18T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
351250,King Alfred Crescent,2024-01-18T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
351250,King Alfred Crescent,2024-01-18T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,18.87
351250,King Alfred Crescent,2024-01-18T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.07
351250,King Alfred Crescent,2024-01-18T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,23.36
351250,King Alfred Crescent,2024-01-18T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,48.5
351250,King Alfred Crescent,2024-01-18T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,81.1
351250,King Alfred Crescent,2024-01-18T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.1
351250,King Alfred Crescent,2024-01-18T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,99.7
351250,King Alfred Crescent,2024-01-18T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
351250,King Alfred Crescent,2024-01-18T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
351250,King Alfred Crescent,2024-01-18T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
351250,King Alfred Crescent,2024-01-18T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.9
351250,King Alfred Crescent,2024-01-18T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.23
351250,King Alfred Crescent,2024-01-18T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.68
351250,King Alfred Crescent,2024-01-18T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
351250,King Alfred Crescent,2024-01-18T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.7
351250,King Alfred Crescent,2024-01-18T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.7
351250,King Alfred Crescent,2024-01-18T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
351250,King Alfred Crescent,2024-01-18T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
351250,King Alfred Crescent,2024-01-18T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
351250,King Alfred Crescent,2024-01-18T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
351250,King Alfred Crescent,2024-01-18T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.56
351250,King Alfred Crescent,2024-01-18T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.83
351250,King Alfred Crescent,2024-01-18T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.06
351250,King Alfred Crescent,2024-01-18T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.0
351250,King Alfred Crescent,2024-01-18T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
351250,King Alfred Crescent,2024-01-18T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.0
351250,King Alfred Crescent,2024-01-18T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
351250,King Alfred Crescent,2024-01-18T19:50:00.000+00:00,transformer,,Temperature,C,19.8
351250,King Alfred Crescent,2024-01-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
351250,King Alfred Crescent,2024-01-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
351250,King Alfred Crescent,2024-01-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
351250,King Alfred Crescent,2024-01-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
351250,King Alfred Crescent,2024-01-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
351250,King Alfred Crescent,2024-01-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
351250,King Alfred Crescent,2024-01-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
351250,King Alfred Crescent,2024-01-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
351250,King Alfred Crescent,2024-01-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
351250,King Alfred Crescent,2024-01-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,25.33
351250,King Alfred Crescent,2024-01-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,33.13
351250,King Alfred Crescent,2024-01-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,31.11
351250,King Alfred Crescent,2024-01-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
351250,King Alfred Crescent,2024-01-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
351250,King Alfred Crescent,2024-01-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
351250,King Alfred Crescent,2024-01-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
351250,King Alfred Crescent,2024-01-18T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.12
351250,King Alfred Crescent,2024-01-18T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.17
351250,King Alfred Crescent,2024-01-18T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.96
351250,King Alfred Crescent,2024-01-18T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,16.67
351250,King Alfred Crescent,2024-01-18T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.24
351250,King Alfred Crescent,2024-01-18T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,22.25
351250,King Alfred Crescent,2024-01-18T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,53.2
351250,King Alfred Crescent,2024-01-18T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.4
351250,King Alfred Crescent,2024-01-18T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.4
351250,King Alfred Crescent,2024-01-18T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,95.7
351250,King Alfred Crescent,2024-01-18T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
351250,King Alfred Crescent,2024-01-18T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
351250,King Alfred Crescent,2024-01-18T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
351250,King Alfred Crescent,2024-01-18T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.2
351250,King Alfred Crescent,2024-01-18T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.24
351250,King Alfred Crescent,2024-01-18T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.38
351250,King Alfred Crescent,2024-01-18T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
351250,King Alfred Crescent,2024-01-18T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.3
351250,King Alfred Crescent,2024-01-18T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.4
351250,King Alfred Crescent,2024-01-18T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.8
351250,King Alfred Crescent,2024-01-18T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
351250,King Alfred Crescent,2024-01-18T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
351250,King Alfred Crescent,2024-01-18T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
351250,King Alfred Crescent,2024-01-18T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.35
351250,King Alfred Crescent,2024-01-18T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.09
351250,King Alfred Crescent,2024-01-18T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.82
351250,King Alfred Crescent,2024-01-18T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
351250,King Alfred Crescent,2024-01-18T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.3
351250,King Alfred Crescent,2024-01-18T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.0
351250,King Alfred Crescent,2024-01-18T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
351250,King Alfred Crescent,2024-01-18T19:40:00.000+00:00,transformer,,Temperature,C,19.7
351250,King Alfred Crescent,2024-01-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
351250,King Alfred Crescent,2024-01-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
351250,King Alfred Crescent,2024-01-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
351250,King Alfred Crescent,2024-01-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
351250,King Alfred Crescent,2024-01-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
351250,King Alfred Crescent,2024-01-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
351250,King Alfred Crescent,2024-01-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
351250,King Alfred Crescent,2024-01-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
351250,King Alfred Crescent,2024-01-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
351250,King Alfred Crescent,2024-01-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,23.23
351250,King Alfred Crescent,2024-01-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,23.58
351250,King Alfred Crescent,2024-01-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,33.45
351250,King Alfred Crescent,2024-01-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,68.2
351250,King Alfred Crescent,2024-01-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
351250,King Alfred Crescent,2024-01-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
351250,King Alfred Crescent,2024-01-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
351250,King Alfred Crescent,2024-01-18T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.45
351250,King Alfred Crescent,2024-01-18T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.79
351250,King Alfred Crescent,2024-01-18T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.32
351250,King Alfred Crescent,2024-01-18T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.81
351250,King Alfred Crescent,2024-01-18T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.89
351250,King Alfred Crescent,2024-01-18T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,27.4
351250,King Alfred Crescent,2024-01-18T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,76.6
351250,King Alfred Crescent,2024-01-18T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.1
351250,King Alfred Crescent,2024-01-18T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.3
351250,King Alfred Crescent,2024-01-18T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,117.4
351250,King Alfred Crescent,2024-01-18T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
351250,King Alfred Crescent,2024-01-18T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
351250,King Alfred Crescent,2024-01-18T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
351250,King Alfred Crescent,2024-01-18T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.91
351250,King Alfred Crescent,2024-01-18T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.67
351250,King Alfred Crescent,2024-01-18T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.88
351250,King Alfred Crescent,2024-01-18T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.7
351250,King Alfred Crescent,2024-01-18T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.9
351250,King Alfred Crescent,2024-01-18T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.3
351250,King Alfred Crescent,2024-01-18T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
351250,King Alfred Crescent,2024-01-18T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
351250,King Alfred Crescent,2024-01-18T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
351250,King Alfred Crescent,2024-01-18T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
351250,King Alfred Crescent,2024-01-18T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.63
351250,King Alfred Crescent,2024-01-18T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.02
351250,King Alfred Crescent,2024-01-18T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.91
351250,King Alfred Crescent,2024-01-18T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
351250,King Alfred Crescent,2024-01-18T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
351250,King Alfred Crescent,2024-01-18T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
351250,King Alfred Crescent,2024-01-18T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
351250,King Alfred Crescent,2024-01-18T19:30:00.000+00:00,transformer,,Temperature,C,19.6
351250,King Alfred Crescent,2024-01-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
351250,King Alfred Crescent,2024-01-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
351250,King Alfred Crescent,2024-01-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
351250,King Alfred Crescent,2024-01-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
351250,King Alfred Crescent,2024-01-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
351250,King Alfred Crescent,2024-01-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
351250,King Alfred Crescent,2024-01-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
351250,King Alfred Crescent,2024-01-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
351250,King Alfred Crescent,2024-01-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
351250,King Alfred Crescent,2024-01-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,21.35
351250,King Alfred Crescent,2024-01-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,23.58
351250,King Alfred Crescent,2024-01-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,37.19
351250,King Alfred Crescent,2024-01-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,76.8
351250,King Alfred Crescent,2024-01-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
351250,King Alfred Crescent,2024-01-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
351250,King Alfred Crescent,2024-01-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
351250,King Alfred Crescent,2024-01-18T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.59
351250,King Alfred Crescent,2024-01-18T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.7
351250,King Alfred Crescent,2024-01-18T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.35
351250,King Alfred Crescent,2024-01-18T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,17.13
351250,King Alfred Crescent,2024-01-18T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.62
351250,King Alfred Crescent,2024-01-18T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,27.14
351250,King Alfred Crescent,2024-01-18T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,64.2
351250,King Alfred Crescent,2024-01-18T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.5
351250,King Alfred Crescent,2024-01-18T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.7
351250,King Alfred Crescent,2024-01-18T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,114.7
351250,King Alfred Crescent,2024-01-18T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
351250,King Alfred Crescent,2024-01-18T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
351250,King Alfred Crescent,2024-01-18T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
351250,King Alfred Crescent,2024-01-18T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.96
351250,King Alfred Crescent,2024-01-18T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.05
351250,King Alfred Crescent,2024-01-18T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.54
351250,King Alfred Crescent,2024-01-18T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
351250,King Alfred Crescent,2024-01-18T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
351250,King Alfred Crescent,2024-01-18T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.3
351250,King Alfred Crescent,2024-01-18T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.4
351250,King Alfred Crescent,2024-01-18T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
351250,King Alfred Crescent,2024-01-18T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
351250,King Alfred Crescent,2024-01-18T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
351250,King Alfred Crescent,2024-01-18T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.88
351250,King Alfred Crescent,2024-01-18T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.06
351250,King Alfred Crescent,2024-01-18T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.9
351250,King Alfred Crescent,2024-01-18T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
351250,King Alfred Crescent,2024-01-18T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.1
351250,King Alfred Crescent,2024-01-18T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.9
351250,King Alfred Crescent,2024-01-18T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
351250,King Alfred Crescent,2024-01-18T19:20:00.000+00:00,transformer,,Temperature,C,19.6
351250,King Alfred Crescent,2024-01-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
351250,King Alfred Crescent,2024-01-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
351250,King Alfred Crescent,2024-01-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
351250,King Alfred Crescent,2024-01-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
351250,King Alfred Crescent,2024-01-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
351250,King Alfred Crescent,2024-01-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
351250,King Alfred Crescent,2024-01-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
351250,King Alfred Crescent,2024-01-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
351250,King Alfred Crescent,2024-01-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
351250,King Alfred Crescent,2024-01-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,24.97
351250,King Alfred Crescent,2024-01-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,19.73
351250,King Alfred Crescent,2024-01-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,35.57
351250,King Alfred Crescent,2024-01-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,71.2
351250,King Alfred Crescent,2024-01-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
351250,King Alfred Crescent,2024-01-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
351250,King Alfred Crescent,2024-01-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
351250,King Alfred Crescent,2024-01-18T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.55
351250,King Alfred Crescent,2024-01-18T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.55
351250,King Alfred Crescent,2024-01-18T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.46
351250,King Alfred Crescent,2024-01-18T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,20.38
351250,King Alfred Crescent,2024-01-18T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.94
351250,King Alfred Crescent,2024-01-18T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,27.81
351250,King Alfred Crescent,2024-01-18T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,67.7
351250,King Alfred Crescent,2024-01-18T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,86.5
351250,King Alfred Crescent,2024-01-18T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.2
351250,King Alfred Crescent,2024-01-18T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,117.2
351250,King Alfred Crescent,2024-01-18T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
351250,King Alfred Crescent,2024-01-18T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
