Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
351250,King Alfred Crescent,2024-01-18T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
351250,King Alfred Crescent,2024-01-18T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.69
351250,King Alfred Crescent,2024-01-18T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.66
351250,King Alfred Crescent,2024-01-18T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.24
351250,King Alfred Crescent,2024-01-18T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.5
351250,King Alfred Crescent,2024-01-18T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
351250,King Alfred Crescent,2024-01-18T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.5
351250,King Alfred Crescent,2024-01-18T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.9
351250,King Alfred Crescent,2024-01-18T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
351250,King Alfred Crescent,2024-01-18T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
351250,King Alfred Crescent,2024-01-18T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
351250,King Alfred Crescent,2024-01-18T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.41
351250,King Alfred Crescent,2024-01-18T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.58
351250,King Alfred Crescent,2024-01-18T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.9
351250,King Alfred Crescent,2024-01-18T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
351250,King Alfred Crescent,2024-01-18T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.1
351250,King Alfred Crescent,2024-01-18T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
351250,King Alfred Crescent,2024-01-18T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
351250,King Alfred Crescent,2024-01-18T19:10:00.000+00:00,transformer,,Temperature,C,19.5
351250,King Alfred Crescent,2024-01-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
351250,King Alfred Crescent,2024-01-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
351250,King Alfred Crescent,2024-01-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
351250,King Alfred Crescent,2024-01-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
351250,King Alfred Crescent,2024-01-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
351250,King Alfred Crescent,2024-01-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
351250,King Alfred Crescent,2024-01-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
351250,King Alfred Crescent,2024-01-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
351250,King Alfred Crescent,2024-01-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
351250,King Alfred Crescent,2024-01-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,27.48
351250,King Alfred Crescent,2024-01-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,19.18
351250,King Alfred Crescent,2024-01-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,40.94
351250,King Alfred Crescent,2024-01-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,86.8
351250,King Alfred Crescent,2024-01-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
351250,King Alfred Crescent,2024-01-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
351250,King Alfred Crescent,2024-01-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
351250,King Alfred Crescent,2024-01-18T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.9
351250,King Alfred Crescent,2024-01-18T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.6
351250,King Alfred Crescent,2024-01-18T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.47
351250,King Alfred Crescent,2024-01-18T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,19.54
351250,King Alfred Crescent,2024-01-18T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.08
351250,King Alfred Crescent,2024-01-18T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,28.9
351250,King Alfred Crescent,2024-01-18T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,58.3
351250,King Alfred Crescent,2024-01-18T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,83.4
351250,King Alfred Crescent,2024-01-18T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.9
351250,King Alfred Crescent,2024-01-18T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,122.1
351250,King Alfred Crescent,2024-01-18T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
351250,King Alfred Crescent,2024-01-18T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
351250,King Alfred Crescent,2024-01-18T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
351250,King Alfred Crescent,2024-01-18T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.94
351250,King Alfred Crescent,2024-01-18T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.16
351250,King Alfred Crescent,2024-01-18T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.46
351250,King Alfred Crescent,2024-01-18T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
351250,King Alfred Crescent,2024-01-18T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.5
351250,King Alfred Crescent,2024-01-18T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
351250,King Alfred Crescent,2024-01-18T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.0
351250,King Alfred Crescent,2024-01-18T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
351250,King Alfred Crescent,2024-01-18T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
351250,King Alfred Crescent,2024-01-18T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
351250,King Alfred Crescent,2024-01-18T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.45
351250,King Alfred Crescent,2024-01-18T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.27
351250,King Alfred Crescent,2024-01-18T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.19
351250,King Alfred Crescent,2024-01-18T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
351250,King Alfred Crescent,2024-01-18T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
351250,King Alfred Crescent,2024-01-18T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.5
351250,King Alfred Crescent,2024-01-18T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
351250,King Alfred Crescent,2024-01-18T19:00:00.000+00:00,transformer,,Temperature,C,19.4
351250,King Alfred Crescent,2024-01-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
351250,King Alfred Crescent,2024-01-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
351250,King Alfred Crescent,2024-01-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
351250,King Alfred Crescent,2024-01-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
351250,King Alfred Crescent,2024-01-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
351250,King Alfred Crescent,2024-01-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
351250,King Alfred Crescent,2024-01-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
351250,King Alfred Crescent,2024-01-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
351250,King Alfred Crescent,2024-01-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
351250,King Alfred Crescent,2024-01-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,25.93
351250,King Alfred Crescent,2024-01-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,22.5
351250,King Alfred Crescent,2024-01-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,40.55
351250,King Alfred Crescent,2024-01-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,75.7
351250,King Alfred Crescent,2024-01-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
351250,King Alfred Crescent,2024-01-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
351250,King Alfred Crescent,2024-01-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
351250,King Alfred Crescent,2024-01-18T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.81
351250,King Alfred Crescent,2024-01-18T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.7
351250,King Alfred Crescent,2024-01-18T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.87
351250,King Alfred Crescent,2024-01-18T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,26.0
351250,King Alfred Crescent,2024-01-18T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.96
351250,King Alfred Crescent,2024-01-18T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,29.45
351250,King Alfred Crescent,2024-01-18T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,57.2
351250,King Alfred Crescent,2024-01-18T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,110.3
351250,King Alfred Crescent,2024-01-18T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.5
351250,King Alfred Crescent,2024-01-18T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,124.3
351250,King Alfred Crescent,2024-01-18T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
351250,King Alfred Crescent,2024-01-18T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
351250,King Alfred Crescent,2024-01-18T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
351250,King Alfred Crescent,2024-01-18T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.07
351250,King Alfred Crescent,2024-01-18T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.39
351250,King Alfred Crescent,2024-01-18T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.02
351250,King Alfred Crescent,2024-01-18T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
351250,King Alfred Crescent,2024-01-18T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
351250,King Alfred Crescent,2024-01-18T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
351250,King Alfred Crescent,2024-01-18T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.6
351250,King Alfred Crescent,2024-01-18T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
351250,King Alfred Crescent,2024-01-18T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
351250,King Alfred Crescent,2024-01-18T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
351250,King Alfred Crescent,2024-01-18T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.35
351250,King Alfred Crescent,2024-01-18T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.42
351250,King Alfred Crescent,2024-01-18T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.15
351250,King Alfred Crescent,2024-01-18T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
351250,King Alfred Crescent,2024-01-18T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.5
351250,King Alfred Crescent,2024-01-18T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.3
351250,King Alfred Crescent,2024-01-18T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
351250,King Alfred Crescent,2024-01-18T18:50:00.000+00:00,transformer,,Temperature,C,19.3
351250,King Alfred Crescent,2024-01-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
351250,King Alfred Crescent,2024-01-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
351250,King Alfred Crescent,2024-01-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
351250,King Alfred Crescent,2024-01-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
351250,King Alfred Crescent,2024-01-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
351250,King Alfred Crescent,2024-01-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
351250,King Alfred Crescent,2024-01-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
351250,King Alfred Crescent,2024-01-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
351250,King Alfred Crescent,2024-01-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
351250,King Alfred Crescent,2024-01-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,33.43
351250,King Alfred Crescent,2024-01-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,24.77
351250,King Alfred Crescent,2024-01-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,41.62
351250,King Alfred Crescent,2024-01-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,73.7
351250,King Alfred Crescent,2024-01-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
351250,King Alfred Crescent,2024-01-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
351250,King Alfred Crescent,2024-01-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.6
351250,King Alfred Crescent,2024-01-18T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
351250,King Alfred Crescent,2024-01-18T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.63
351250,King Alfred Crescent,2024-01-18T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.28
351250,King Alfred Crescent,2024-01-18T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,29.29
351250,King Alfred Crescent,2024-01-18T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,17.44
351250,King Alfred Crescent,2024-01-18T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,29.49
351250,King Alfred Crescent,2024-01-18T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,60.2
351250,King Alfred Crescent,2024-01-18T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,124.0
351250,King Alfred Crescent,2024-01-18T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.7
351250,King Alfred Crescent,2024-01-18T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,124.5
351250,King Alfred Crescent,2024-01-18T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
351250,King Alfred Crescent,2024-01-18T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
351250,King Alfred Crescent,2024-01-18T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
351250,King Alfred Crescent,2024-01-18T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.09
351250,King Alfred Crescent,2024-01-18T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.62
351250,King Alfred Crescent,2024-01-18T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.39
351250,King Alfred Crescent,2024-01-18T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
351250,King Alfred Crescent,2024-01-18T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
351250,King Alfred Crescent,2024-01-18T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.7
351250,King Alfred Crescent,2024-01-18T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.3
351250,King Alfred Crescent,2024-01-18T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
351250,King Alfred Crescent,2024-01-18T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
351250,King Alfred Crescent,2024-01-18T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
351250,King Alfred Crescent,2024-01-18T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.06
351250,King Alfred Crescent,2024-01-18T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.99
351250,King Alfred Crescent,2024-01-18T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.09
351250,King Alfred Crescent,2024-01-18T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
351250,King Alfred Crescent,2024-01-18T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.7
351250,King Alfred Crescent,2024-01-18T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
351250,King Alfred Crescent,2024-01-18T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
351250,King Alfred Crescent,2024-01-18T18:40:00.000+00:00,transformer,,Temperature,C,19.2
351250,King Alfred Crescent,2024-01-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
351250,King Alfred Crescent,2024-01-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
351250,King Alfred Crescent,2024-01-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
351250,King Alfred Crescent,2024-01-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
351250,King Alfred Crescent,2024-01-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
351250,King Alfred Crescent,2024-01-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
351250,King Alfred Crescent,2024-01-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
351250,King Alfred Crescent,2024-01-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
351250,King Alfred Crescent,2024-01-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
351250,King Alfred Crescent,2024-01-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,38.44
351250,King Alfred Crescent,2024-01-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,25.05
351250,King Alfred Crescent,2024-01-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,38.98
351250,King Alfred Crescent,2024-01-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,76.9
351250,King Alfred Crescent,2024-01-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
351250,King Alfred Crescent,2024-01-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
351250,King Alfred Crescent,2024-01-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
351250,King Alfred Crescent,2024-01-18T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.63
351250,King Alfred Crescent,2024-01-18T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.71
351250,King Alfred Crescent,2024-01-18T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.34
351250,King Alfred Crescent,2024-01-18T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,26.15
351250,King Alfred Crescent,2024-01-18T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.3
351250,King Alfred Crescent,2024-01-18T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,27.7
351250,King Alfred Crescent,2024-01-18T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,60.2
351250,King Alfred Crescent,2024-01-18T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,112.1
351250,King Alfred Crescent,2024-01-18T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.6
351250,King Alfred Crescent,2024-01-18T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,117.6
351250,King Alfred Crescent,2024-01-18T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
351250,King Alfred Crescent,2024-01-18T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
351250,King Alfred Crescent,2024-01-18T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
351250,King Alfred Crescent,2024-01-18T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.54
351250,King Alfred Crescent,2024-01-18T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.11
351250,King Alfred Crescent,2024-01-18T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.58
351250,King Alfred Crescent,2024-01-18T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
351250,King Alfred Crescent,2024-01-18T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
351250,King Alfred Crescent,2024-01-18T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
351250,King Alfred Crescent,2024-01-18T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.9
351250,King Alfred Crescent,2024-01-18T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
351250,King Alfred Crescent,2024-01-18T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
351250,King Alfred Crescent,2024-01-18T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
351250,King Alfred Crescent,2024-01-18T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.11
351250,King Alfred Crescent,2024-01-18T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.97
351250,King Alfred Crescent,2024-01-18T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.42
351250,King Alfred Crescent,2024-01-18T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
351250,King Alfred Crescent,2024-01-18T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.8
351250,King Alfred Crescent,2024-01-18T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
351250,King Alfred Crescent,2024-01-18T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
351250,King Alfred Crescent,2024-01-18T18:30:00.000+00:00,transformer,,Temperature,C,19.0
351250,King Alfred Crescent,2024-01-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
351250,King Alfred Crescent,2024-01-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
351250,King Alfred Crescent,2024-01-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
351250,King Alfred Crescent,2024-01-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
351250,King Alfred Crescent,2024-01-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
351250,King Alfred Crescent,2024-01-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
351250,King Alfred Crescent,2024-01-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
351250,King Alfred Crescent,2024-01-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
351250,King Alfred Crescent,2024-01-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
351250,King Alfred Crescent,2024-01-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,33.8
351250,King Alfred Crescent,2024-01-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,22.38
351250,King Alfred Crescent,2024-01-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,38.7
351250,King Alfred Crescent,2024-01-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,76.7
351250,King Alfred Crescent,2024-01-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
351250,King Alfred Crescent,2024-01-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
351250,King Alfred Crescent,2024-01-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
351250,King Alfred Crescent,2024-01-18T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.07
351250,King Alfred Crescent,2024-01-18T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.36
351250,King Alfred Crescent,2024-01-18T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.63
351250,King Alfred Crescent,2024-01-18T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,27.33
351250,King Alfred Crescent,2024-01-18T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.39
351250,King Alfred Crescent,2024-01-18T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,26.01
351250,King Alfred Crescent,2024-01-18T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,72.2
351250,King Alfred Crescent,2024-01-18T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,116.3
351250,King Alfred Crescent,2024-01-18T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.6
351250,King Alfred Crescent,2024-01-18T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,111.4
351250,King Alfred Crescent,2024-01-18T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
351250,King Alfred Crescent,2024-01-18T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
351250,King Alfred Crescent,2024-01-18T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
351250,King Alfred Crescent,2024-01-18T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.83
351250,King Alfred Crescent,2024-01-18T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.29
351250,King Alfred Crescent,2024-01-18T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.76
351250,King Alfred Crescent,2024-01-18T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
351250,King Alfred Crescent,2024-01-18T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.3
351250,King Alfred Crescent,2024-01-18T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
351250,King Alfred Crescent,2024-01-18T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.0
351250,King Alfred Crescent,2024-01-18T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
351250,King Alfred Crescent,2024-01-18T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
351250,King Alfred Crescent,2024-01-18T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
351250,King Alfred Crescent,2024-01-18T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.44
351250,King Alfred Crescent,2024-01-18T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.18
351250,King Alfred Crescent,2024-01-18T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.05
351250,King Alfred Crescent,2024-01-18T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
351250,King Alfred Crescent,2024-01-18T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.5
351250,King Alfred Crescent,2024-01-18T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.5
351250,King Alfred Crescent,2024-01-18T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
351250,King Alfred Crescent,2024-01-18T18:20:00.000+00:00,transformer,,Temperature,C,18.9
351250,King Alfred Crescent,2024-01-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
351250,King Alfred Crescent,2024-01-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
351250,King Alfred Crescent,2024-01-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
351250,King Alfred Crescent,2024-01-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
351250,King Alfred Crescent,2024-01-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
351250,King Alfred Crescent,2024-01-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
351250,King Alfred Crescent,2024-01-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
351250,King Alfred Crescent,2024-01-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
351250,King Alfred Crescent,2024-01-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
351250,King Alfred Crescent,2024-01-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,33.6
351250,King Alfred Crescent,2024-01-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,17.86
351250,King Alfred Crescent,2024-01-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,37.82
351250,King Alfred Crescent,2024-01-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,93.1
351250,King Alfred Crescent,2024-01-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
351250,King Alfred Crescent,2024-01-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
351250,King Alfred Crescent,2024-01-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
351250,King Alfred Crescent,2024-01-18T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.33
351250,King Alfred Crescent,2024-01-18T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.95
351250,King Alfred Crescent,2024-01-18T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.52
351250,King Alfred Crescent,2024-01-18T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,24.2
351250,King Alfred Crescent,2024-01-18T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,16.96
351250,King Alfred Crescent,2024-01-18T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,22.13
351250,King Alfred Crescent,2024-01-18T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,49.5
351250,King Alfred Crescent,2024-01-18T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,103.1
351250,King Alfred Crescent,2024-01-18T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.5
351250,King Alfred Crescent,2024-01-18T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,95.3
351250,King Alfred Crescent,2024-01-18T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
351250,King Alfred Crescent,2024-01-18T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
351250,King Alfred Crescent,2024-01-18T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
351250,King Alfred Crescent,2024-01-18T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.4
351250,King Alfred Crescent,2024-01-18T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.75
351250,King Alfred Crescent,2024-01-18T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.63
351250,King Alfred Crescent,2024-01-18T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
351250,King Alfred Crescent,2024-01-18T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
351250,King Alfred Crescent,2024-01-18T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.9
351250,King Alfred Crescent,2024-01-18T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.7
351250,King Alfred Crescent,2024-01-18T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
351250,King Alfred Crescent,2024-01-18T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
351250,King Alfred Crescent,2024-01-18T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
351250,King Alfred Crescent,2024-01-18T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.91
351250,King Alfred Crescent,2024-01-18T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.88
351250,King Alfred Crescent,2024-01-18T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.3
351250,King Alfred Crescent,2024-01-18T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
351250,King Alfred Crescent,2024-01-18T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.9
351250,King Alfred Crescent,2024-01-18T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
351250,King Alfred Crescent,2024-01-18T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
351250,King Alfred Crescent,2024-01-18T18:10:00.000+00:00,transformer,,Temperature,C,18.7
351250,King Alfred Crescent,2024-01-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
351250,King Alfred Crescent,2024-01-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
351250,King Alfred Crescent,2024-01-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
351250,King Alfred Crescent,2024-01-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
351250,King Alfred Crescent,2024-01-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
351250,King Alfred Crescent,2024-01-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
351250,King Alfred Crescent,2024-01-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
351250,King Alfred Crescent,2024-01-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
351250,King Alfred Crescent,2024-01-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
351250,King Alfred Crescent,2024-01-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,31.52
351250,King Alfred Crescent,2024-01-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,27.59
351250,King Alfred Crescent,2024-01-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,31.07
351250,King Alfred Crescent,2024-01-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,56.6
351250,King Alfred Crescent,2024-01-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
351250,King Alfred Crescent,2024-01-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
351250,King Alfred Crescent,2024-01-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
351250,King Alfred Crescent,2024-01-18T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
351250,King Alfred Crescent,2024-01-18T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.37
351250,King Alfred Crescent,2024-01-18T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.79
351250,King Alfred Crescent,2024-01-18T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,22.11
351250,King Alfred Crescent,2024-01-18T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.1
351250,King Alfred Crescent,2024-01-18T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,28.14
351250,King Alfred Crescent,2024-01-18T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,59.6
351250,King Alfred Crescent,2024-01-18T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,95.0
351250,King Alfred Crescent,2024-01-18T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.9
351250,King Alfred Crescent,2024-01-18T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,120.1
351250,King Alfred Crescent,2024-01-18T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
351250,King Alfred Crescent,2024-01-18T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
351250,King Alfred Crescent,2024-01-18T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
351250,King Alfred Crescent,2024-01-18T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.47
351250,King Alfred Crescent,2024-01-18T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.25
351250,King Alfred Crescent,2024-01-18T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.42
351250,King Alfred Crescent,2024-01-18T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.6
351250,King Alfred Crescent,2024-01-18T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
351250,King Alfred Crescent,2024-01-18T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.2
351250,King Alfred Crescent,2024-01-18T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.1
351250,King Alfred Crescent,2024-01-18T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
351250,King Alfred Crescent,2024-01-18T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
351250,King Alfred Crescent,2024-01-18T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
351250,King Alfred Crescent,2024-01-18T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.89
351250,King Alfred Crescent,2024-01-18T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.75
351250,King Alfred Crescent,2024-01-18T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.9
351250,King Alfred Crescent,2024-01-18T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
351250,King Alfred Crescent,2024-01-18T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
351250,King Alfred Crescent,2024-01-18T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.0
351250,King Alfred Crescent,2024-01-18T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
351250,King Alfred Crescent,2024-01-18T18:00:00.000+00:00,transformer,,Temperature,C,18.5
351250,King Alfred Crescent,2024-01-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
351250,King Alfred Crescent,2024-01-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
351250,King Alfred Crescent,2024-01-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
351250,King Alfred Crescent,2024-01-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
351250,King Alfred Crescent,2024-01-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
351250,King Alfred Crescent,2024-01-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
351250,King Alfred Crescent,2024-01-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
351250,King Alfred Crescent,2024-01-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
351250,King Alfred Crescent,2024-01-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
351250,King Alfred Crescent,2024-01-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,28.46
351250,King Alfred Crescent,2024-01-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,30.11
351250,King Alfred Crescent,2024-01-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,38.46
351250,King Alfred Crescent,2024-01-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,57.3
351250,King Alfred Crescent,2024-01-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
351250,King Alfred Crescent,2024-01-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
351250,King Alfred Crescent,2024-01-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
351250,King Alfred Crescent,2024-01-18T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.79
351250,King Alfred Crescent,2024-01-18T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.54
351250,King Alfred Crescent,2024-01-18T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.82
351250,King Alfred Crescent,2024-01-18T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,25.85
351250,King Alfred Crescent,2024-01-18T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,17.43
351250,King Alfred Crescent,2024-01-18T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,29.03
351250,King Alfred Crescent,2024-01-18T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,60.4
351250,King Alfred Crescent,2024-01-18T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,110.5
351250,King Alfred Crescent,2024-01-18T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.6
351250,King Alfred Crescent,2024-01-18T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,124.5
351250,King Alfred Crescent,2024-01-18T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
351250,King Alfred Crescent,2024-01-18T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
351250,King Alfred Crescent,2024-01-18T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
351250,King Alfred Crescent,2024-01-18T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.45
351250,King Alfred Crescent,2024-01-18T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.16
351250,King Alfred Crescent,2024-01-18T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.72
351250,King Alfred Crescent,2024-01-18T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
351250,King Alfred Crescent,2024-01-18T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
351250,King Alfred Crescent,2024-01-18T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.6
351250,King Alfred Crescent,2024-01-18T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.6
351250,King Alfred Crescent,2024-01-18T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
351250,King Alfred Crescent,2024-01-18T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
351250,King Alfred Crescent,2024-01-18T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
351250,King Alfred Crescent,2024-01-18T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.97
351250,King Alfred Crescent,2024-01-18T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.51
351250,King Alfred Crescent,2024-01-18T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.55
351250,King Alfred Crescent,2024-01-18T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
351250,King Alfred Crescent,2024-01-18T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.9
351250,King Alfred Crescent,2024-01-18T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
351250,King Alfred Crescent,2024-01-18T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
351250,King Alfred Crescent,2024-01-18T17:50:00.000+00:00,transformer,,Temperature,C,18.2
351250,King Alfred Crescent,2024-01-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
351250,King Alfred Crescent,2024-01-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.15
351250,King Alfred Crescent,2024-01-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
351250,King Alfred Crescent,2024-01-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
351250,King Alfred Crescent,2024-01-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
351250,King Alfred Crescent,2024-01-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
351250,King Alfred Crescent,2024-01-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
351250,King Alfred Crescent,2024-01-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
351250,King Alfred Crescent,2024-01-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
351250,King Alfred Crescent,2024-01-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,32.27
351250,King Alfred Crescent,2024-01-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,26.09
351250,King Alfred Crescent,2024-01-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,38.3
351250,King Alfred Crescent,2024-01-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,68.2
351250,King Alfred Crescent,2024-01-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
351250,King Alfred Crescent,2024-01-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
351250,King Alfred Crescent,2024-01-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
351250,King Alfred Crescent,2024-01-18T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.1
351250,King Alfred Crescent,2024-01-18T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.16
351250,King Alfred Crescent,2024-01-18T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.12
351250,King Alfred Crescent,2024-01-18T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,22.71
351250,King Alfred Crescent,2024-01-18T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,20.98
351250,King Alfred Crescent,2024-01-18T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,27.13
351250,King Alfred Crescent,2024-01-18T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,42.1
351250,King Alfred Crescent,2024-01-18T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,97.8
351250,King Alfred Crescent,2024-01-18T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,90.1
351250,King Alfred Crescent,2024-01-18T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,116.1
351250,King Alfred Crescent,2024-01-18T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
351250,King Alfred Crescent,2024-01-18T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
351250,King Alfred Crescent,2024-01-18T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
351250,King Alfred Crescent,2024-01-18T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.35
351250,King Alfred Crescent,2024-01-18T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.68
351250,King Alfred Crescent,2024-01-18T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.84
351250,King Alfred Crescent,2024-01-18T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
351250,King Alfred Crescent,2024-01-18T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
351250,King Alfred Crescent,2024-01-18T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
351250,King Alfred Crescent,2024-01-18T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.6
351250,King Alfred Crescent,2024-01-18T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
351250,King Alfred Crescent,2024-01-18T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
351250,King Alfred Crescent,2024-01-18T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
351250,King Alfred Crescent,2024-01-18T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.81
351250,King Alfred Crescent,2024-01-18T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.98
351250,King Alfred Crescent,2024-01-18T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.06
351250,King Alfred Crescent,2024-01-18T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
351250,King Alfred Crescent,2024-01-18T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.4
351250,King Alfred Crescent,2024-01-18T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
351250,King Alfred Crescent,2024-01-18T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
351250,King Alfred Crescent,2024-01-18T17:40:00.000+00:00,transformer,,Temperature,C,18.0
351250,King Alfred Crescent,2024-01-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
351250,King Alfred Crescent,2024-01-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.96
351250,King Alfred Crescent,2024-01-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
351250,King Alfred Crescent,2024-01-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
351250,King Alfred Crescent,2024-01-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
351250,King Alfred Crescent,2024-01-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
351250,King Alfred Crescent,2024-01-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
351250,King Alfred Crescent,2024-01-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
351250,King Alfred Crescent,2024-01-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
351250,King Alfred Crescent,2024-01-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,33.88
351250,King Alfred Crescent,2024-01-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,28.64
351250,King Alfred Crescent,2024-01-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,38.03
351250,King Alfred Crescent,2024-01-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,64.0
351250,King Alfred Crescent,2024-01-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
351250,King Alfred Crescent,2024-01-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
351250,King Alfred Crescent,2024-01-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
351250,King Alfred Crescent,2024-01-18T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
351250,King Alfred Crescent,2024-01-18T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
351250,King Alfred Crescent,2024-01-18T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.42
351250,King Alfred Crescent,2024-01-18T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,22.14
351250,King Alfred Crescent,2024-01-18T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.8
351250,King Alfred Crescent,2024-01-18T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,26.14
351250,King Alfred Crescent,2024-01-18T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,49.1
351250,King Alfred Crescent,2024-01-18T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,95.0
351250,King Alfred Crescent,2024-01-18T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.0
351250,King Alfred Crescent,2024-01-18T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,111.8
351250,King Alfred Crescent,2024-01-18T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
351250,King Alfred Crescent,2024-01-18T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
351250,King Alfred Crescent,2024-01-18T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
351250,King Alfred Crescent,2024-01-18T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.82
351250,King Alfred Crescent,2024-01-18T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.58
351250,King Alfred Crescent,2024-01-18T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.59
351250,King Alfred Crescent,2024-01-18T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
351250,King Alfred Crescent,2024-01-18T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.9
351250,King Alfred Crescent,2024-01-18T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
351250,King Alfred Crescent,2024-01-18T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
351250,King Alfred Crescent,2024-01-18T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
351250,King Alfred Crescent,2024-01-18T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
351250,King Alfred Crescent,2024-01-18T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
351250,King Alfred Crescent,2024-01-18T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.42
351250,King Alfred Crescent,2024-01-18T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.02
351250,King Alfred Crescent,2024-01-18T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.14
351250,King Alfred Crescent,2024-01-18T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
351250,King Alfred Crescent,2024-01-18T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.2
351250,King Alfred Crescent,2024-01-18T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
351250,King Alfred Crescent,2024-01-18T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.9
351250,King Alfred Crescent,2024-01-18T17:30:00.000+00:00,transformer,,Temperature,C,17.8
351250,King Alfred Crescent,2024-01-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
351250,King Alfred Crescent,2024-01-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.61
351250,King Alfred Crescent,2024-01-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
351250,King Alfred Crescent,2024-01-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
351250,King Alfred Crescent,2024-01-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
351250,King Alfred Crescent,2024-01-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.2
351250,King Alfred Crescent,2024-01-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
351250,King Alfred Crescent,2024-01-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
351250,King Alfred Crescent,2024-01-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
351250,King Alfred Crescent,2024-01-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,32.38
351250,King Alfred Crescent,2024-01-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,22.41
351250,King Alfred Crescent,2024-01-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,37.87
351250,King Alfred Crescent,2024-01-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,72.9
351250,King Alfred Crescent,2024-01-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
351250,King Alfred Crescent,2024-01-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
351250,King Alfred Crescent,2024-01-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
351250,King Alfred Crescent,2024-01-18T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.92
351250,King Alfred Crescent,2024-01-18T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.87
351250,King Alfred Crescent,2024-01-18T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.52
351250,King Alfred Crescent,2024-01-18T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,17.44
351250,King Alfred Crescent,2024-01-18T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,17.26
351250,King Alfred Crescent,2024-01-18T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,23.05
