Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
351250,King Alfred Crescent,2024-01-18T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,37.8
351250,King Alfred Crescent,2024-01-18T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.8
351250,King Alfred Crescent,2024-01-18T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.2
351250,King Alfred Crescent,2024-01-18T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,99.1
351250,King Alfred Crescent,2024-01-18T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
351250,King Alfred Crescent,2024-01-18T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
351250,King Alfred Crescent,2024-01-18T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
351250,King Alfred Crescent,2024-01-18T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.32
351250,King Alfred Crescent,2024-01-18T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.84
351250,King Alfred Crescent,2024-01-18T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.19
351250,King Alfred Crescent,2024-01-18T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
351250,King Alfred Crescent,2024-01-18T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
351250,King Alfred Crescent,2024-01-18T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
351250,King Alfred Crescent,2024-01-18T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
351250,King Alfred Crescent,2024-01-18T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
351250,King Alfred Crescent,2024-01-18T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
351250,King Alfred Crescent,2024-01-18T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
351250,King Alfred Crescent,2024-01-18T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.07
351250,King Alfred Crescent,2024-01-18T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.16
351250,King Alfred Crescent,2024-01-18T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.67
351250,King Alfred Crescent,2024-01-18T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
351250,King Alfred Crescent,2024-01-18T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
351250,King Alfred Crescent,2024-01-18T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
351250,King Alfred Crescent,2024-01-18T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
351250,King Alfred Crescent,2024-01-18T17:20:00.000+00:00,transformer,,Temperature,C,17.7
351250,King Alfred Crescent,2024-01-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
351250,King Alfred Crescent,2024-01-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.88
351250,King Alfred Crescent,2024-01-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
351250,King Alfred Crescent,2024-01-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
351250,King Alfred Crescent,2024-01-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
351250,King Alfred Crescent,2024-01-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
351250,King Alfred Crescent,2024-01-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
351250,King Alfred Crescent,2024-01-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
351250,King Alfred Crescent,2024-01-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
351250,King Alfred Crescent,2024-01-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,24.83
351250,King Alfred Crescent,2024-01-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,23.26
351250,King Alfred Crescent,2024-01-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,32.91
351250,King Alfred Crescent,2024-01-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,56.3
351250,King Alfred Crescent,2024-01-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
351250,King Alfred Crescent,2024-01-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
351250,King Alfred Crescent,2024-01-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
351250,King Alfred Crescent,2024-01-18T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.58
351250,King Alfred Crescent,2024-01-18T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.11
351250,King Alfred Crescent,2024-01-18T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.68
351250,King Alfred Crescent,2024-01-18T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,21.73
351250,King Alfred Crescent,2024-01-18T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,20.96
351250,King Alfred Crescent,2024-01-18T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,20.13
351250,King Alfred Crescent,2024-01-18T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,37.6
351250,King Alfred Crescent,2024-01-18T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,95.6
351250,King Alfred Crescent,2024-01-18T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,89.7
351250,King Alfred Crescent,2024-01-18T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,87.2
351250,King Alfred Crescent,2024-01-18T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
351250,King Alfred Crescent,2024-01-18T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
351250,King Alfred Crescent,2024-01-18T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
351250,King Alfred Crescent,2024-01-18T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.6
351250,King Alfred Crescent,2024-01-18T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.79
351250,King Alfred Crescent,2024-01-18T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.22
351250,King Alfred Crescent,2024-01-18T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
351250,King Alfred Crescent,2024-01-18T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.3
351250,King Alfred Crescent,2024-01-18T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
351250,King Alfred Crescent,2024-01-18T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.6
351250,King Alfred Crescent,2024-01-18T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
351250,King Alfred Crescent,2024-01-18T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
351250,King Alfred Crescent,2024-01-18T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
351250,King Alfred Crescent,2024-01-18T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.27
351250,King Alfred Crescent,2024-01-18T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.67
351250,King Alfred Crescent,2024-01-18T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.35
351250,King Alfred Crescent,2024-01-18T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
351250,King Alfred Crescent,2024-01-18T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
351250,King Alfred Crescent,2024-01-18T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
351250,King Alfred Crescent,2024-01-18T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
351250,King Alfred Crescent,2024-01-18T17:10:00.000+00:00,transformer,,Temperature,C,17.5
351250,King Alfred Crescent,2024-01-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
351250,King Alfred Crescent,2024-01-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.15
351250,King Alfred Crescent,2024-01-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
351250,King Alfred Crescent,2024-01-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
351250,King Alfred Crescent,2024-01-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
351250,King Alfred Crescent,2024-01-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
351250,King Alfred Crescent,2024-01-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
351250,King Alfred Crescent,2024-01-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
351250,King Alfred Crescent,2024-01-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
351250,King Alfred Crescent,2024-01-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,28.6
351250,King Alfred Crescent,2024-01-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,25.42
351250,King Alfred Crescent,2024-01-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,29.7
351250,King Alfred Crescent,2024-01-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,52.3
351250,King Alfred Crescent,2024-01-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
351250,King Alfred Crescent,2024-01-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
351250,King Alfred Crescent,2024-01-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
351250,King Alfred Crescent,2024-01-18T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.27
351250,King Alfred Crescent,2024-01-18T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.87
351250,King Alfred Crescent,2024-01-18T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.17
351250,King Alfred Crescent,2024-01-18T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,22.78
351250,King Alfred Crescent,2024-01-18T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,17.88
351250,King Alfred Crescent,2024-01-18T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,19.95
351250,King Alfred Crescent,2024-01-18T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,43.8
351250,King Alfred Crescent,2024-01-18T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,97.5
351250,King Alfred Crescent,2024-01-18T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.9
351250,King Alfred Crescent,2024-01-18T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,86.8
351250,King Alfred Crescent,2024-01-18T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
351250,King Alfred Crescent,2024-01-18T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
351250,King Alfred Crescent,2024-01-18T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
351250,King Alfred Crescent,2024-01-18T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.21
351250,King Alfred Crescent,2024-01-18T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.1
351250,King Alfred Crescent,2024-01-18T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.58
351250,King Alfred Crescent,2024-01-18T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
351250,King Alfred Crescent,2024-01-18T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.7
351250,King Alfred Crescent,2024-01-18T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
351250,King Alfred Crescent,2024-01-18T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.6
351250,King Alfred Crescent,2024-01-18T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.25
351250,King Alfred Crescent,2024-01-18T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
351250,King Alfred Crescent,2024-01-18T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
351250,King Alfred Crescent,2024-01-18T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.62
351250,King Alfred Crescent,2024-01-18T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.8
351250,King Alfred Crescent,2024-01-18T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.17
351250,King Alfred Crescent,2024-01-18T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
351250,King Alfred Crescent,2024-01-18T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.6
351250,King Alfred Crescent,2024-01-18T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
351250,King Alfred Crescent,2024-01-18T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.0
351250,King Alfred Crescent,2024-01-18T17:00:00.000+00:00,transformer,,Temperature,C,17.4
351250,King Alfred Crescent,2024-01-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
351250,King Alfred Crescent,2024-01-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.37
351250,King Alfred Crescent,2024-01-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
351250,King Alfred Crescent,2024-01-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
351250,King Alfred Crescent,2024-01-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
351250,King Alfred Crescent,2024-01-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
351250,King Alfred Crescent,2024-01-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
351250,King Alfred Crescent,2024-01-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
351250,King Alfred Crescent,2024-01-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
351250,King Alfred Crescent,2024-01-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,30.61
351250,King Alfred Crescent,2024-01-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,22.79
351250,King Alfred Crescent,2024-01-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,34.7
351250,King Alfred Crescent,2024-01-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,68.8
351250,King Alfred Crescent,2024-01-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
351250,King Alfred Crescent,2024-01-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
351250,King Alfred Crescent,2024-01-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
351250,King Alfred Crescent,2024-01-18T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.58
351250,King Alfred Crescent,2024-01-18T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.54
351250,King Alfred Crescent,2024-01-18T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.22
351250,King Alfred Crescent,2024-01-18T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,19.4
351250,King Alfred Crescent,2024-01-18T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,16.48
351250,King Alfred Crescent,2024-01-18T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.59
351250,King Alfred Crescent,2024-01-18T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,38.5
351250,King Alfred Crescent,2024-01-18T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,83.5
351250,King Alfred Crescent,2024-01-18T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.8
351250,King Alfred Crescent,2024-01-18T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.3
351250,King Alfred Crescent,2024-01-18T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
351250,King Alfred Crescent,2024-01-18T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
351250,King Alfred Crescent,2024-01-18T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
351250,King Alfred Crescent,2024-01-18T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.56
351250,King Alfred Crescent,2024-01-18T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.15
351250,King Alfred Crescent,2024-01-18T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.06
351250,King Alfred Crescent,2024-01-18T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
351250,King Alfred Crescent,2024-01-18T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.5
351250,King Alfred Crescent,2024-01-18T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
351250,King Alfred Crescent,2024-01-18T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.9
351250,King Alfred Crescent,2024-01-18T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.42
351250,King Alfred Crescent,2024-01-18T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
351250,King Alfred Crescent,2024-01-18T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
351250,King Alfred Crescent,2024-01-18T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.8
351250,King Alfred Crescent,2024-01-18T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.76
351250,King Alfred Crescent,2024-01-18T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.49
351250,King Alfred Crescent,2024-01-18T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.4
351250,King Alfred Crescent,2024-01-18T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.0
351250,King Alfred Crescent,2024-01-18T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
351250,King Alfred Crescent,2024-01-18T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.3
351250,King Alfred Crescent,2024-01-18T16:50:00.000+00:00,transformer,,Temperature,C,17.3
351250,King Alfred Crescent,2024-01-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
351250,King Alfred Crescent,2024-01-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
351250,King Alfred Crescent,2024-01-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
351250,King Alfred Crescent,2024-01-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
351250,King Alfred Crescent,2024-01-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
351250,King Alfred Crescent,2024-01-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
351250,King Alfred Crescent,2024-01-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
351250,King Alfred Crescent,2024-01-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
351250,King Alfred Crescent,2024-01-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
351250,King Alfred Crescent,2024-01-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,25.76
351250,King Alfred Crescent,2024-01-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,23.39
351250,King Alfred Crescent,2024-01-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,31.14
351250,King Alfred Crescent,2024-01-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,49.1
351250,King Alfred Crescent,2024-01-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
351250,King Alfred Crescent,2024-01-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
351250,King Alfred Crescent,2024-01-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
351250,King Alfred Crescent,2024-01-18T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.73
351250,King Alfred Crescent,2024-01-18T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.82
351250,King Alfred Crescent,2024-01-18T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.78
351250,King Alfred Crescent,2024-01-18T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,22.64
351250,King Alfred Crescent,2024-01-18T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.11
351250,King Alfred Crescent,2024-01-18T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,16.23
351250,King Alfred Crescent,2024-01-18T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,45.3
351250,King Alfred Crescent,2024-01-18T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,96.3
351250,King Alfred Crescent,2024-01-18T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.8
351250,King Alfred Crescent,2024-01-18T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.4
351250,King Alfred Crescent,2024-01-18T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
351250,King Alfred Crescent,2024-01-18T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
351250,King Alfred Crescent,2024-01-18T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
351250,King Alfred Crescent,2024-01-18T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.36
351250,King Alfred Crescent,2024-01-18T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.14
351250,King Alfred Crescent,2024-01-18T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.06
351250,King Alfred Crescent,2024-01-18T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
351250,King Alfred Crescent,2024-01-18T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
351250,King Alfred Crescent,2024-01-18T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
351250,King Alfred Crescent,2024-01-18T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.1
351250,King Alfred Crescent,2024-01-18T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.32
351250,King Alfred Crescent,2024-01-18T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
351250,King Alfred Crescent,2024-01-18T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
351250,King Alfred Crescent,2024-01-18T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.8
351250,King Alfred Crescent,2024-01-18T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.71
351250,King Alfred Crescent,2024-01-18T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.82
351250,King Alfred Crescent,2024-01-18T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.1
351250,King Alfred Crescent,2024-01-18T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.9
351250,King Alfred Crescent,2024-01-18T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
351250,King Alfred Crescent,2024-01-18T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.6
351250,King Alfred Crescent,2024-01-18T16:40:00.000+00:00,transformer,,Temperature,C,17.2
351250,King Alfred Crescent,2024-01-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
351250,King Alfred Crescent,2024-01-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
351250,King Alfred Crescent,2024-01-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
351250,King Alfred Crescent,2024-01-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
351250,King Alfred Crescent,2024-01-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
351250,King Alfred Crescent,2024-01-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
351250,King Alfred Crescent,2024-01-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
351250,King Alfred Crescent,2024-01-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
351250,King Alfred Crescent,2024-01-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
351250,King Alfred Crescent,2024-01-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,28.81
351250,King Alfred Crescent,2024-01-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,19.96
351250,King Alfred Crescent,2024-01-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,34.12
351250,King Alfred Crescent,2024-01-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,65.6
351250,King Alfred Crescent,2024-01-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
351250,King Alfred Crescent,2024-01-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
351250,King Alfred Crescent,2024-01-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
351250,King Alfred Crescent,2024-01-18T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
351250,King Alfred Crescent,2024-01-18T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.98
351250,King Alfred Crescent,2024-01-18T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.37
351250,King Alfred Crescent,2024-01-18T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,19.81
351250,King Alfred Crescent,2024-01-18T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.25
351250,King Alfred Crescent,2024-01-18T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.48
351250,King Alfred Crescent,2024-01-18T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,40.2
351250,King Alfred Crescent,2024-01-18T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.6
351250,King Alfred Crescent,2024-01-18T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.3
351250,King Alfred Crescent,2024-01-18T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.9
351250,King Alfred Crescent,2024-01-18T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
351250,King Alfred Crescent,2024-01-18T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
351250,King Alfred Crescent,2024-01-18T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
351250,King Alfred Crescent,2024-01-18T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.43
351250,King Alfred Crescent,2024-01-18T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.7
351250,King Alfred Crescent,2024-01-18T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.97
351250,King Alfred Crescent,2024-01-18T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
351250,King Alfred Crescent,2024-01-18T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
351250,King Alfred Crescent,2024-01-18T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
351250,King Alfred Crescent,2024-01-18T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.5
351250,King Alfred Crescent,2024-01-18T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.45
351250,King Alfred Crescent,2024-01-18T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
351250,King Alfred Crescent,2024-01-18T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
351250,King Alfred Crescent,2024-01-18T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.82
351250,King Alfred Crescent,2024-01-18T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.43
351250,King Alfred Crescent,2024-01-18T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.15
351250,King Alfred Crescent,2024-01-18T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.0
351250,King Alfred Crescent,2024-01-18T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.9
351250,King Alfred Crescent,2024-01-18T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
351250,King Alfred Crescent,2024-01-18T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.8
351250,King Alfred Crescent,2024-01-18T16:30:00.000+00:00,transformer,,Temperature,C,17.0
351250,King Alfred Crescent,2024-01-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
351250,King Alfred Crescent,2024-01-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
351250,King Alfred Crescent,2024-01-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
351250,King Alfred Crescent,2024-01-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
351250,King Alfred Crescent,2024-01-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
351250,King Alfred Crescent,2024-01-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
351250,King Alfred Crescent,2024-01-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
351250,King Alfred Crescent,2024-01-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
351250,King Alfred Crescent,2024-01-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
351250,King Alfred Crescent,2024-01-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,27.07
351250,King Alfred Crescent,2024-01-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,20.37
351250,King Alfred Crescent,2024-01-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,35.6
351250,King Alfred Crescent,2024-01-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,66.9
351250,King Alfred Crescent,2024-01-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
351250,King Alfred Crescent,2024-01-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
351250,King Alfred Crescent,2024-01-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
351250,King Alfred Crescent,2024-01-18T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
351250,King Alfred Crescent,2024-01-18T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.29
351250,King Alfred Crescent,2024-01-18T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.46
351250,King Alfred Crescent,2024-01-18T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,21.54
351250,King Alfred Crescent,2024-01-18T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.95
351250,King Alfred Crescent,2024-01-18T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,17.79
351250,King Alfred Crescent,2024-01-18T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,57.2
351250,King Alfred Crescent,2024-01-18T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,91.8
351250,King Alfred Crescent,2024-01-18T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.3
351250,King Alfred Crescent,2024-01-18T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.0
351250,King Alfred Crescent,2024-01-18T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
351250,King Alfred Crescent,2024-01-18T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
351250,King Alfred Crescent,2024-01-18T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.21
351250,King Alfred Crescent,2024-01-18T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.52
351250,King Alfred Crescent,2024-01-18T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.64
351250,King Alfred Crescent,2024-01-18T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.69
351250,King Alfred Crescent,2024-01-18T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
351250,King Alfred Crescent,2024-01-18T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
351250,King Alfred Crescent,2024-01-18T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
351250,King Alfred Crescent,2024-01-18T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.2
351250,King Alfred Crescent,2024-01-18T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
351250,King Alfred Crescent,2024-01-18T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
351250,King Alfred Crescent,2024-01-18T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
351250,King Alfred Crescent,2024-01-18T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.25
351250,King Alfred Crescent,2024-01-18T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.7
351250,King Alfred Crescent,2024-01-18T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.67
351250,King Alfred Crescent,2024-01-18T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
351250,King Alfred Crescent,2024-01-18T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
351250,King Alfred Crescent,2024-01-18T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
351250,King Alfred Crescent,2024-01-18T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.4
351250,King Alfred Crescent,2024-01-18T16:20:00.000+00:00,transformer,,Temperature,C,17.0
351250,King Alfred Crescent,2024-01-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
351250,King Alfred Crescent,2024-01-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
351250,King Alfred Crescent,2024-01-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
351250,King Alfred Crescent,2024-01-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
351250,King Alfred Crescent,2024-01-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
351250,King Alfred Crescent,2024-01-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
351250,King Alfred Crescent,2024-01-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
351250,King Alfred Crescent,2024-01-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
351250,King Alfred Crescent,2024-01-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
351250,King Alfred Crescent,2024-01-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,27.3
351250,King Alfred Crescent,2024-01-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,16.28
351250,King Alfred Crescent,2024-01-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,33.15
351250,King Alfred Crescent,2024-01-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,74.1
351250,King Alfred Crescent,2024-01-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
351250,King Alfred Crescent,2024-01-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
351250,King Alfred Crescent,2024-01-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
351250,King Alfred Crescent,2024-01-18T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
351250,King Alfred Crescent,2024-01-18T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.57
351250,King Alfred Crescent,2024-01-18T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.47
351250,King Alfred Crescent,2024-01-18T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,20.97
351250,King Alfred Crescent,2024-01-18T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.86
351250,King Alfred Crescent,2024-01-18T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,20.91
351250,King Alfred Crescent,2024-01-18T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,62.4
351250,King Alfred Crescent,2024-01-18T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,89.0
351250,King Alfred Crescent,2024-01-18T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.6
351250,King Alfred Crescent,2024-01-18T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,88.8
351250,King Alfred Crescent,2024-01-18T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
351250,King Alfred Crescent,2024-01-18T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
351250,King Alfred Crescent,2024-01-18T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
351250,King Alfred Crescent,2024-01-18T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.57
351250,King Alfred Crescent,2024-01-18T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.92
351250,King Alfred Crescent,2024-01-18T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.65
351250,King Alfred Crescent,2024-01-18T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
351250,King Alfred Crescent,2024-01-18T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
351250,King Alfred Crescent,2024-01-18T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
351250,King Alfred Crescent,2024-01-18T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.9
351250,King Alfred Crescent,2024-01-18T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
351250,King Alfred Crescent,2024-01-18T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
351250,King Alfred Crescent,2024-01-18T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
351250,King Alfred Crescent,2024-01-18T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.98
351250,King Alfred Crescent,2024-01-18T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.11
351250,King Alfred Crescent,2024-01-18T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.27
351250,King Alfred Crescent,2024-01-18T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
351250,King Alfred Crescent,2024-01-18T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.7
351250,King Alfred Crescent,2024-01-18T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.1
351250,King Alfred Crescent,2024-01-18T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
351250,King Alfred Crescent,2024-01-18T16:10:00.000+00:00,transformer,,Temperature,C,16.9
351250,King Alfred Crescent,2024-01-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
351250,King Alfred Crescent,2024-01-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
351250,King Alfred Crescent,2024-01-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
351250,King Alfred Crescent,2024-01-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
351250,King Alfred Crescent,2024-01-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
351250,King Alfred Crescent,2024-01-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
351250,King Alfred Crescent,2024-01-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
351250,King Alfred Crescent,2024-01-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
351250,King Alfred Crescent,2024-01-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
351250,King Alfred Crescent,2024-01-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,27.52
351250,King Alfred Crescent,2024-01-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,12.9
351250,King Alfred Crescent,2024-01-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,29.83
351250,King Alfred Crescent,2024-01-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,76.4
351250,King Alfred Crescent,2024-01-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
351250,King Alfred Crescent,2024-01-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
351250,King Alfred Crescent,2024-01-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
351250,King Alfred Crescent,2024-01-18T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.94
351250,King Alfred Crescent,2024-01-18T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.19
351250,King Alfred Crescent,2024-01-18T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.47
351250,King Alfred Crescent,2024-01-18T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,20.45
351250,King Alfred Crescent,2024-01-18T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.72
351250,King Alfred Crescent,2024-01-18T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,18.94
351250,King Alfred Crescent,2024-01-18T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,45.4
351250,King Alfred Crescent,2024-01-18T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,86.6
351250,King Alfred Crescent,2024-01-18T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.0
351250,King Alfred Crescent,2024-01-18T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.6
351250,King Alfred Crescent,2024-01-18T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
351250,King Alfred Crescent,2024-01-18T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
351250,King Alfred Crescent,2024-01-18T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
351250,King Alfred Crescent,2024-01-18T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.75
351250,King Alfred Crescent,2024-01-18T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.15
351250,King Alfred Crescent,2024-01-18T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.79
351250,King Alfred Crescent,2024-01-18T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
351250,King Alfred Crescent,2024-01-18T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.3
351250,King Alfred Crescent,2024-01-18T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
351250,King Alfred Crescent,2024-01-18T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
351250,King Alfred Crescent,2024-01-18T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
351250,King Alfred Crescent,2024-01-18T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
351250,King Alfred Crescent,2024-01-18T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
351250,King Alfred Crescent,2024-01-18T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.46
351250,King Alfred Crescent,2024-01-18T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.4
351250,King Alfred Crescent,2024-01-18T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.81
351250,King Alfred Crescent,2024-01-18T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
351250,King Alfred Crescent,2024-01-18T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
351250,King Alfred Crescent,2024-01-18T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
351250,King Alfred Crescent,2024-01-18T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
351250,King Alfred Crescent,2024-01-18T16:00:00.000+00:00,transformer,,Temperature,C,16.9
351250,King Alfred Crescent,2024-01-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
351250,King Alfred Crescent,2024-01-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
351250,King Alfred Crescent,2024-01-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
351250,King Alfred Crescent,2024-01-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
351250,King Alfred Crescent,2024-01-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
351250,King Alfred Crescent,2024-01-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
351250,King Alfred Crescent,2024-01-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
351250,King Alfred Crescent,2024-01-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
351250,King Alfred Crescent,2024-01-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
351250,King Alfred Crescent,2024-01-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,25.65
351250,King Alfred Crescent,2024-01-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,15.26
351250,King Alfred Crescent,2024-01-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,25.54
351250,King Alfred Crescent,2024-01-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
351250,King Alfred Crescent,2024-01-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
351250,King Alfred Crescent,2024-01-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
351250,King Alfred Crescent,2024-01-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
351250,King Alfred Crescent,2024-01-18T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.18
351250,King Alfred Crescent,2024-01-18T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.62
351250,King Alfred Crescent,2024-01-18T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.28
351250,King Alfred Crescent,2024-01-18T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.93
351250,King Alfred Crescent,2024-01-18T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.3
351250,King Alfred Crescent,2024-01-18T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,23.73
351250,King Alfred Crescent,2024-01-18T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,49.7
351250,King Alfred Crescent,2024-01-18T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.2
351250,King Alfred Crescent,2024-01-18T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.1
351250,King Alfred Crescent,2024-01-18T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,100.8
351250,King Alfred Crescent,2024-01-18T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
351250,King Alfred Crescent,2024-01-18T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
351250,King Alfred Crescent,2024-01-18T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
351250,King Alfred Crescent,2024-01-18T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.77
351250,King Alfred Crescent,2024-01-18T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.93
351250,King Alfred Crescent,2024-01-18T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
351250,King Alfred Crescent,2024-01-18T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
351250,King Alfred Crescent,2024-01-18T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
351250,King Alfred Crescent,2024-01-18T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
351250,King Alfred Crescent,2024-01-18T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.8
351250,King Alfred Crescent,2024-01-18T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
351250,King Alfred Crescent,2024-01-18T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
351250,King Alfred Crescent,2024-01-18T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
351250,King Alfred Crescent,2024-01-18T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.86
351250,King Alfred Crescent,2024-01-18T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.6
351250,King Alfred Crescent,2024-01-18T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.68
351250,King Alfred Crescent,2024-01-18T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
351250,King Alfred Crescent,2024-01-18T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.0
351250,King Alfred Crescent,2024-01-18T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
351250,King Alfred Crescent,2024-01-18T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
351250,King Alfred Crescent,2024-01-18T15:50:00.000+00:00,transformer,,Temperature,C,16.8
351250,King Alfred Crescent,2024-01-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
351250,King Alfred Crescent,2024-01-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
351250,King Alfred Crescent,2024-01-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
351250,King Alfred Crescent,2024-01-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
351250,King Alfred Crescent,2024-01-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
351250,King Alfred Crescent,2024-01-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
351250,King Alfred Crescent,2024-01-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
351250,King Alfred Crescent,2024-01-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
351250,King Alfred Crescent,2024-01-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
351250,King Alfred Crescent,2024-01-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,19.56
351250,King Alfred Crescent,2024-01-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,15.83
351250,King Alfred Crescent,2024-01-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,32.4
351250,King Alfred Crescent,2024-01-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,69.0
351250,King Alfred Crescent,2024-01-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
351250,King Alfred Crescent,2024-01-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
351250,King Alfred Crescent,2024-01-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
351250,King Alfred Crescent,2024-01-18T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.06
351250,King Alfred Crescent,2024-01-18T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.49
351250,King Alfred Crescent,2024-01-18T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.14
351250,King Alfred Crescent,2024-01-18T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.07
351250,King Alfred Crescent,2024-01-18T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.62
351250,King Alfred Crescent,2024-01-18T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,20.62
351250,King Alfred Crescent,2024-01-18T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,41.8
351250,King Alfred Crescent,2024-01-18T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.2
351250,King Alfred Crescent,2024-01-18T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.0
351250,King Alfred Crescent,2024-01-18T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,88.4
351250,King Alfred Crescent,2024-01-18T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
351250,King Alfred Crescent,2024-01-18T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
351250,King Alfred Crescent,2024-01-18T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
351250,King Alfred Crescent,2024-01-18T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.88
351250,King Alfred Crescent,2024-01-18T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.55
351250,King Alfred Crescent,2024-01-18T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.33
351250,King Alfred Crescent,2024-01-18T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
351250,King Alfred Crescent,2024-01-18T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.7
351250,King Alfred Crescent,2024-01-18T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
351250,King Alfred Crescent,2024-01-18T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
351250,King Alfred Crescent,2024-01-18T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
351250,King Alfred Crescent,2024-01-18T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
351250,King Alfred Crescent,2024-01-18T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
351250,King Alfred Crescent,2024-01-18T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.09
351250,King Alfred Crescent,2024-01-18T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.44
351250,King Alfred Crescent,2024-01-18T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.87
351250,King Alfred Crescent,2024-01-18T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
351250,King Alfred Crescent,2024-01-18T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
351250,King Alfred Crescent,2024-01-18T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
351250,King Alfred Crescent,2024-01-18T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
351250,King Alfred Crescent,2024-01-18T15:40:00.000+00:00,transformer,,Temperature,C,16.8
351250,King Alfred Crescent,2024-01-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
351250,King Alfred Crescent,2024-01-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
351250,King Alfred Crescent,2024-01-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
351250,King Alfred Crescent,2024-01-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
351250,King Alfred Crescent,2024-01-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
351250,King Alfred Crescent,2024-01-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
351250,King Alfred Crescent,2024-01-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
351250,King Alfred Crescent,2024-01-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
351250,King Alfred Crescent,2024-01-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
351250,King Alfred Crescent,2024-01-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,20.04
351250,King Alfred Crescent,2024-01-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,15.61
351250,King Alfred Crescent,2024-01-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,26.82
351250,King Alfred Crescent,2024-01-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,52.2
351250,King Alfred Crescent,2024-01-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
351250,King Alfred Crescent,2024-01-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
351250,King Alfred Crescent,2024-01-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
