Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
351250,King Alfred Crescent,2024-01-18T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.46
351250,King Alfred Crescent,2024-01-18T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.31
351250,King Alfred Crescent,2024-01-18T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.26
351250,King Alfred Crescent,2024-01-18T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.04
351250,King Alfred Crescent,2024-01-18T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.51
351250,King Alfred Crescent,2024-01-18T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,19.92
351250,King Alfred Crescent,2024-01-18T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,39.2
351250,King Alfred Crescent,2024-01-18T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.2
351250,King Alfred Crescent,2024-01-18T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.0
351250,King Alfred Crescent,2024-01-18T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,86.4
351250,King Alfred Crescent,2024-01-18T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
351250,King Alfred Crescent,2024-01-18T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
351250,King Alfred Crescent,2024-01-18T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
351250,King Alfred Crescent,2024-01-18T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.03
351250,King Alfred Crescent,2024-01-18T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.41
351250,King Alfred Crescent,2024-01-18T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.69
351250,King Alfred Crescent,2024-01-18T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
351250,King Alfred Crescent,2024-01-18T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
351250,King Alfred Crescent,2024-01-18T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
351250,King Alfred Crescent,2024-01-18T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.1
351250,King Alfred Crescent,2024-01-18T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
351250,King Alfred Crescent,2024-01-18T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
351250,King Alfred Crescent,2024-01-18T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
351250,King Alfred Crescent,2024-01-18T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.34
351250,King Alfred Crescent,2024-01-18T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.88
351250,King Alfred Crescent,2024-01-18T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.61
351250,King Alfred Crescent,2024-01-18T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
351250,King Alfred Crescent,2024-01-18T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
351250,King Alfred Crescent,2024-01-18T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
351250,King Alfred Crescent,2024-01-18T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
351250,King Alfred Crescent,2024-01-18T15:30:00.000+00:00,transformer,,Temperature,C,16.9
351250,King Alfred Crescent,2024-01-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
351250,King Alfred Crescent,2024-01-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
351250,King Alfred Crescent,2024-01-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
351250,King Alfred Crescent,2024-01-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
351250,King Alfred Crescent,2024-01-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
351250,King Alfred Crescent,2024-01-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
351250,King Alfred Crescent,2024-01-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
351250,King Alfred Crescent,2024-01-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
351250,King Alfred Crescent,2024-01-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
351250,King Alfred Crescent,2024-01-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,20.41
351250,King Alfred Crescent,2024-01-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,13.8
351250,King Alfred Crescent,2024-01-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,26.22
351250,King Alfred Crescent,2024-01-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,54.7
351250,King Alfred Crescent,2024-01-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
351250,King Alfred Crescent,2024-01-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
351250,King Alfred Crescent,2024-01-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
351250,King Alfred Crescent,2024-01-18T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.5
351250,King Alfred Crescent,2024-01-18T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.2
351250,King Alfred Crescent,2024-01-18T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.34
351250,King Alfred Crescent,2024-01-18T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.7
351250,King Alfred Crescent,2024-01-18T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.31
351250,King Alfred Crescent,2024-01-18T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.86
351250,King Alfred Crescent,2024-01-18T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,36.4
351250,King Alfred Crescent,2024-01-18T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.0
351250,King Alfred Crescent,2024-01-18T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.2
351250,King Alfred Crescent,2024-01-18T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.3
351250,King Alfred Crescent,2024-01-18T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
351250,King Alfred Crescent,2024-01-18T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
351250,King Alfred Crescent,2024-01-18T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
351250,King Alfred Crescent,2024-01-18T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.7
351250,King Alfred Crescent,2024-01-18T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.93
351250,King Alfred Crescent,2024-01-18T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.01
351250,King Alfred Crescent,2024-01-18T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
351250,King Alfred Crescent,2024-01-18T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
351250,King Alfred Crescent,2024-01-18T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
351250,King Alfred Crescent,2024-01-18T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
351250,King Alfred Crescent,2024-01-18T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
351250,King Alfred Crescent,2024-01-18T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
351250,King Alfred Crescent,2024-01-18T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
351250,King Alfred Crescent,2024-01-18T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.74
351250,King Alfred Crescent,2024-01-18T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.75
351250,King Alfred Crescent,2024-01-18T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.78
351250,King Alfred Crescent,2024-01-18T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
351250,King Alfred Crescent,2024-01-18T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.9
351250,King Alfred Crescent,2024-01-18T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
351250,King Alfred Crescent,2024-01-18T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
351250,King Alfred Crescent,2024-01-18T15:20:00.000+00:00,transformer,,Temperature,C,16.8
351250,King Alfred Crescent,2024-01-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
351250,King Alfred Crescent,2024-01-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
351250,King Alfred Crescent,2024-01-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
351250,King Alfred Crescent,2024-01-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
351250,King Alfred Crescent,2024-01-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
351250,King Alfred Crescent,2024-01-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
351250,King Alfred Crescent,2024-01-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
351250,King Alfred Crescent,2024-01-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
351250,King Alfred Crescent,2024-01-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
351250,King Alfred Crescent,2024-01-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,20.14
351250,King Alfred Crescent,2024-01-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,11.99
351250,King Alfred Crescent,2024-01-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,21.65
351250,King Alfred Crescent,2024-01-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,48.9
351250,King Alfred Crescent,2024-01-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
351250,King Alfred Crescent,2024-01-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
351250,King Alfred Crescent,2024-01-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
351250,King Alfred Crescent,2024-01-18T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.67
351250,King Alfred Crescent,2024-01-18T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.4
351250,King Alfred Crescent,2024-01-18T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.04
351250,King Alfred Crescent,2024-01-18T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.31
351250,King Alfred Crescent,2024-01-18T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.63
351250,King Alfred Crescent,2024-01-18T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,18.68
351250,King Alfred Crescent,2024-01-18T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.4
351250,King Alfred Crescent,2024-01-18T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.8
351250,King Alfred Crescent,2024-01-18T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.1
351250,King Alfred Crescent,2024-01-18T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.5
351250,King Alfred Crescent,2024-01-18T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
351250,King Alfred Crescent,2024-01-18T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
351250,King Alfred Crescent,2024-01-18T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
351250,King Alfred Crescent,2024-01-18T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.72
351250,King Alfred Crescent,2024-01-18T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.09
351250,King Alfred Crescent,2024-01-18T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.6
351250,King Alfred Crescent,2024-01-18T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
351250,King Alfred Crescent,2024-01-18T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
351250,King Alfred Crescent,2024-01-18T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
351250,King Alfred Crescent,2024-01-18T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.9
351250,King Alfred Crescent,2024-01-18T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
351250,King Alfred Crescent,2024-01-18T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
351250,King Alfred Crescent,2024-01-18T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
351250,King Alfred Crescent,2024-01-18T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.12
351250,King Alfred Crescent,2024-01-18T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.75
351250,King Alfred Crescent,2024-01-18T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.33
351250,King Alfred Crescent,2024-01-18T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
351250,King Alfred Crescent,2024-01-18T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.3
351250,King Alfred Crescent,2024-01-18T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
351250,King Alfred Crescent,2024-01-18T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
351250,King Alfred Crescent,2024-01-18T15:10:00.000+00:00,transformer,,Temperature,C,16.8
351250,King Alfred Crescent,2024-01-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
351250,King Alfred Crescent,2024-01-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.72
351250,King Alfred Crescent,2024-01-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
351250,King Alfred Crescent,2024-01-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
351250,King Alfred Crescent,2024-01-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
351250,King Alfred Crescent,2024-01-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.42
351250,King Alfred Crescent,2024-01-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
351250,King Alfred Crescent,2024-01-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
351250,King Alfred Crescent,2024-01-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
351250,King Alfred Crescent,2024-01-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,20.14
351250,King Alfred Crescent,2024-01-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,14.47
351250,King Alfred Crescent,2024-01-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,25.61
351250,King Alfred Crescent,2024-01-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,50.5
351250,King Alfred Crescent,2024-01-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
351250,King Alfred Crescent,2024-01-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
351250,King Alfred Crescent,2024-01-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
351250,King Alfred Crescent,2024-01-18T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.57
351250,King Alfred Crescent,2024-01-18T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.9
351250,King Alfred Crescent,2024-01-18T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.5
351250,King Alfred Crescent,2024-01-18T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.56
351250,King Alfred Crescent,2024-01-18T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.28
351250,King Alfred Crescent,2024-01-18T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,21.99
351250,King Alfred Crescent,2024-01-18T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,55.6
351250,King Alfred Crescent,2024-01-18T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.4
351250,King Alfred Crescent,2024-01-18T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.0
351250,King Alfred Crescent,2024-01-18T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,95.3
351250,King Alfred Crescent,2024-01-18T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
351250,King Alfred Crescent,2024-01-18T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
351250,King Alfred Crescent,2024-01-18T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
351250,King Alfred Crescent,2024-01-18T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.23
351250,King Alfred Crescent,2024-01-18T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.22
351250,King Alfred Crescent,2024-01-18T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.63
351250,King Alfred Crescent,2024-01-18T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
351250,King Alfred Crescent,2024-01-18T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
351250,King Alfred Crescent,2024-01-18T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
351250,King Alfred Crescent,2024-01-18T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.5
351250,King Alfred Crescent,2024-01-18T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
351250,King Alfred Crescent,2024-01-18T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
351250,King Alfred Crescent,2024-01-18T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
351250,King Alfred Crescent,2024-01-18T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.94
351250,King Alfred Crescent,2024-01-18T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.72
351250,King Alfred Crescent,2024-01-18T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.55
351250,King Alfred Crescent,2024-01-18T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
351250,King Alfred Crescent,2024-01-18T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
351250,King Alfred Crescent,2024-01-18T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
351250,King Alfred Crescent,2024-01-18T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
351250,King Alfred Crescent,2024-01-18T15:00:00.000+00:00,transformer,,Temperature,C,16.8
351250,King Alfred Crescent,2024-01-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
351250,King Alfred Crescent,2024-01-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.19
351250,King Alfred Crescent,2024-01-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
351250,King Alfred Crescent,2024-01-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.46
351250,King Alfred Crescent,2024-01-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
351250,King Alfred Crescent,2024-01-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.66
351250,King Alfred Crescent,2024-01-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
351250,King Alfred Crescent,2024-01-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
351250,King Alfred Crescent,2024-01-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
351250,King Alfred Crescent,2024-01-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,14.73
351250,King Alfred Crescent,2024-01-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,9.22
351250,King Alfred Crescent,2024-01-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,28.17
351250,King Alfred Crescent,2024-01-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,68.2
351250,King Alfred Crescent,2024-01-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
351250,King Alfred Crescent,2024-01-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
351250,King Alfred Crescent,2024-01-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
351250,King Alfred Crescent,2024-01-18T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.36
351250,King Alfred Crescent,2024-01-18T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
351250,King Alfred Crescent,2024-01-18T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
351250,King Alfred Crescent,2024-01-18T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.1
351250,King Alfred Crescent,2024-01-18T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.4
351250,King Alfred Crescent,2024-01-18T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,18.76
351250,King Alfred Crescent,2024-01-18T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,46.1
351250,King Alfred Crescent,2024-01-18T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.0
351250,King Alfred Crescent,2024-01-18T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.9
351250,King Alfred Crescent,2024-01-18T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.2
351250,King Alfred Crescent,2024-01-18T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
351250,King Alfred Crescent,2024-01-18T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
351250,King Alfred Crescent,2024-01-18T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
351250,King Alfred Crescent,2024-01-18T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.94
351250,King Alfred Crescent,2024-01-18T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.06
351250,King Alfred Crescent,2024-01-18T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.57
351250,King Alfred Crescent,2024-01-18T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
351250,King Alfred Crescent,2024-01-18T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.1
351250,King Alfred Crescent,2024-01-18T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.8
351250,King Alfred Crescent,2024-01-18T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
351250,King Alfred Crescent,2024-01-18T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
351250,King Alfred Crescent,2024-01-18T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
351250,King Alfred Crescent,2024-01-18T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
351250,King Alfred Crescent,2024-01-18T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.27
351250,King Alfred Crescent,2024-01-18T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.13
351250,King Alfred Crescent,2024-01-18T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.29
351250,King Alfred Crescent,2024-01-18T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
351250,King Alfred Crescent,2024-01-18T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
351250,King Alfred Crescent,2024-01-18T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
351250,King Alfred Crescent,2024-01-18T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
351250,King Alfred Crescent,2024-01-18T14:50:00.000+00:00,transformer,,Temperature,C,16.8
351250,King Alfred Crescent,2024-01-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
351250,King Alfred Crescent,2024-01-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.32
351250,King Alfred Crescent,2024-01-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
351250,King Alfred Crescent,2024-01-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.62
351250,King Alfred Crescent,2024-01-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
351250,King Alfred Crescent,2024-01-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.1
351250,King Alfred Crescent,2024-01-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
351250,King Alfred Crescent,2024-01-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
351250,King Alfred Crescent,2024-01-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
351250,King Alfred Crescent,2024-01-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,15.31
351250,King Alfred Crescent,2024-01-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,8.6
351250,King Alfred Crescent,2024-01-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,24.62
351250,King Alfred Crescent,2024-01-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,63.0
351250,King Alfred Crescent,2024-01-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
351250,King Alfred Crescent,2024-01-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
351250,King Alfred Crescent,2024-01-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
351250,King Alfred Crescent,2024-01-18T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.43
351250,King Alfred Crescent,2024-01-18T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.08
351250,King Alfred Crescent,2024-01-18T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.25
351250,King Alfred Crescent,2024-01-18T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.16
351250,King Alfred Crescent,2024-01-18T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.81
351250,King Alfred Crescent,2024-01-18T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,16.96
351250,King Alfred Crescent,2024-01-18T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,42.2
351250,King Alfred Crescent,2024-01-18T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.4
351250,King Alfred Crescent,2024-01-18T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.0
351250,King Alfred Crescent,2024-01-18T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.6
351250,King Alfred Crescent,2024-01-18T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
351250,King Alfred Crescent,2024-01-18T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
351250,King Alfred Crescent,2024-01-18T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
351250,King Alfred Crescent,2024-01-18T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.47
351250,King Alfred Crescent,2024-01-18T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.26
351250,King Alfred Crescent,2024-01-18T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.07
351250,King Alfred Crescent,2024-01-18T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
351250,King Alfred Crescent,2024-01-18T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
351250,King Alfred Crescent,2024-01-18T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.4
351250,King Alfred Crescent,2024-01-18T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.3
351250,King Alfred Crescent,2024-01-18T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
351250,King Alfred Crescent,2024-01-18T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
351250,King Alfred Crescent,2024-01-18T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
351250,King Alfred Crescent,2024-01-18T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.9
351250,King Alfred Crescent,2024-01-18T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.35
351250,King Alfred Crescent,2024-01-18T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.56
351250,King Alfred Crescent,2024-01-18T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
351250,King Alfred Crescent,2024-01-18T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.3
351250,King Alfred Crescent,2024-01-18T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
351250,King Alfred Crescent,2024-01-18T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
351250,King Alfred Crescent,2024-01-18T14:40:00.000+00:00,transformer,,Temperature,C,16.7
351250,King Alfred Crescent,2024-01-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
351250,King Alfred Crescent,2024-01-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.69
351250,King Alfred Crescent,2024-01-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
351250,King Alfred Crescent,2024-01-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.13
351250,King Alfred Crescent,2024-01-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
351250,King Alfred Crescent,2024-01-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.24
351250,King Alfred Crescent,2024-01-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
351250,King Alfred Crescent,2024-01-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
351250,King Alfred Crescent,2024-01-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
351250,King Alfred Crescent,2024-01-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,17.52
351250,King Alfred Crescent,2024-01-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,9.42
351250,King Alfred Crescent,2024-01-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,21.59
351250,King Alfred Crescent,2024-01-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,57.3
351250,King Alfred Crescent,2024-01-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
351250,King Alfred Crescent,2024-01-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
351250,King Alfred Crescent,2024-01-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
351250,King Alfred Crescent,2024-01-18T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.45
351250,King Alfred Crescent,2024-01-18T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.9
351250,King Alfred Crescent,2024-01-18T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.56
351250,King Alfred Crescent,2024-01-18T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.5
351250,King Alfred Crescent,2024-01-18T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.05
351250,King Alfred Crescent,2024-01-18T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.59
351250,King Alfred Crescent,2024-01-18T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,42.8
351250,King Alfred Crescent,2024-01-18T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.8
351250,King Alfred Crescent,2024-01-18T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.0
351250,King Alfred Crescent,2024-01-18T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.7
351250,King Alfred Crescent,2024-01-18T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
351250,King Alfred Crescent,2024-01-18T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
351250,King Alfred Crescent,2024-01-18T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
351250,King Alfred Crescent,2024-01-18T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
351250,King Alfred Crescent,2024-01-18T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.44
351250,King Alfred Crescent,2024-01-18T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.59
351250,King Alfred Crescent,2024-01-18T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
351250,King Alfred Crescent,2024-01-18T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
351250,King Alfred Crescent,2024-01-18T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.7
351250,King Alfred Crescent,2024-01-18T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.5
351250,King Alfred Crescent,2024-01-18T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
351250,King Alfred Crescent,2024-01-18T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
351250,King Alfred Crescent,2024-01-18T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
351250,King Alfred Crescent,2024-01-18T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.72
351250,King Alfred Crescent,2024-01-18T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.04
351250,King Alfred Crescent,2024-01-18T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.2
351250,King Alfred Crescent,2024-01-18T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
351250,King Alfred Crescent,2024-01-18T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
351250,King Alfred Crescent,2024-01-18T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
351250,King Alfred Crescent,2024-01-18T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
351250,King Alfred Crescent,2024-01-18T14:30:00.000+00:00,transformer,,Temperature,C,16.7
351250,King Alfred Crescent,2024-01-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
351250,King Alfred Crescent,2024-01-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.02
351250,King Alfred Crescent,2024-01-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
351250,King Alfred Crescent,2024-01-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.43
351250,King Alfred Crescent,2024-01-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
351250,King Alfred Crescent,2024-01-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.56
351250,King Alfred Crescent,2024-01-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
351250,King Alfred Crescent,2024-01-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
351250,King Alfred Crescent,2024-01-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
351250,King Alfred Crescent,2024-01-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,14.24
351250,King Alfred Crescent,2024-01-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,8.52
351250,King Alfred Crescent,2024-01-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,23.38
351250,King Alfred Crescent,2024-01-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,60.0
351250,King Alfred Crescent,2024-01-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
351250,King Alfred Crescent,2024-01-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
351250,King Alfred Crescent,2024-01-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
351250,King Alfred Crescent,2024-01-18T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.44
351250,King Alfred Crescent,2024-01-18T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.88
351250,King Alfred Crescent,2024-01-18T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.15
351250,King Alfred Crescent,2024-01-18T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.69
351250,King Alfred Crescent,2024-01-18T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.38
351250,King Alfred Crescent,2024-01-18T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,16.6
351250,King Alfred Crescent,2024-01-18T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,45.2
351250,King Alfred Crescent,2024-01-18T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.0
351250,King Alfred Crescent,2024-01-18T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.8
351250,King Alfred Crescent,2024-01-18T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.2
351250,King Alfred Crescent,2024-01-18T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
351250,King Alfred Crescent,2024-01-18T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
351250,King Alfred Crescent,2024-01-18T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
351250,King Alfred Crescent,2024-01-18T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.32
351250,King Alfred Crescent,2024-01-18T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.62
351250,King Alfred Crescent,2024-01-18T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.78
351250,King Alfred Crescent,2024-01-18T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.7
351250,King Alfred Crescent,2024-01-18T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
351250,King Alfred Crescent,2024-01-18T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
351250,King Alfred Crescent,2024-01-18T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.9
351250,King Alfred Crescent,2024-01-18T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
351250,King Alfred Crescent,2024-01-18T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
351250,King Alfred Crescent,2024-01-18T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
351250,King Alfred Crescent,2024-01-18T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.38
351250,King Alfred Crescent,2024-01-18T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.18
351250,King Alfred Crescent,2024-01-18T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.54
351250,King Alfred Crescent,2024-01-18T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
351250,King Alfred Crescent,2024-01-18T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.9
351250,King Alfred Crescent,2024-01-18T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
351250,King Alfred Crescent,2024-01-18T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
351250,King Alfred Crescent,2024-01-18T14:20:00.000+00:00,transformer,,Temperature,C,16.6
351250,King Alfred Crescent,2024-01-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
351250,King Alfred Crescent,2024-01-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.95
351250,King Alfred Crescent,2024-01-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
351250,King Alfred Crescent,2024-01-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.31
351250,King Alfred Crescent,2024-01-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
351250,King Alfred Crescent,2024-01-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.24
351250,King Alfred Crescent,2024-01-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
351250,King Alfred Crescent,2024-01-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
351250,King Alfred Crescent,2024-01-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
351250,King Alfred Crescent,2024-01-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,16.39
351250,King Alfred Crescent,2024-01-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,9.19
351250,King Alfred Crescent,2024-01-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,27.92
351250,King Alfred Crescent,2024-01-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,73.1
351250,King Alfred Crescent,2024-01-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
351250,King Alfred Crescent,2024-01-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
351250,King Alfred Crescent,2024-01-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
351250,King Alfred Crescent,2024-01-18T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.62
351250,King Alfred Crescent,2024-01-18T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.98
351250,King Alfred Crescent,2024-01-18T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.16
351250,King Alfred Crescent,2024-01-18T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.56
351250,King Alfred Crescent,2024-01-18T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.79
351250,King Alfred Crescent,2024-01-18T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,20.77
351250,King Alfred Crescent,2024-01-18T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,48.1
351250,King Alfred Crescent,2024-01-18T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.3
351250,King Alfred Crescent,2024-01-18T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.5
351250,King Alfred Crescent,2024-01-18T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,90.7
351250,King Alfred Crescent,2024-01-18T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
351250,King Alfred Crescent,2024-01-18T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.15
351250,King Alfred Crescent,2024-01-18T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
351250,King Alfred Crescent,2024-01-18T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.39
351250,King Alfred Crescent,2024-01-18T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.2
351250,King Alfred Crescent,2024-01-18T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.15
351250,King Alfred Crescent,2024-01-18T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.5
351250,King Alfred Crescent,2024-01-18T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
351250,King Alfred Crescent,2024-01-18T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
351250,King Alfred Crescent,2024-01-18T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.4
351250,King Alfred Crescent,2024-01-18T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
351250,King Alfred Crescent,2024-01-18T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
351250,King Alfred Crescent,2024-01-18T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
351250,King Alfred Crescent,2024-01-18T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.26
351250,King Alfred Crescent,2024-01-18T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.27
351250,King Alfred Crescent,2024-01-18T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.12
351250,King Alfred Crescent,2024-01-18T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
351250,King Alfred Crescent,2024-01-18T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
351250,King Alfred Crescent,2024-01-18T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
351250,King Alfred Crescent,2024-01-18T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
351250,King Alfred Crescent,2024-01-18T14:10:00.000+00:00,transformer,,Temperature,C,16.6
351250,King Alfred Crescent,2024-01-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
351250,King Alfred Crescent,2024-01-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.1
351250,King Alfred Crescent,2024-01-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
351250,King Alfred Crescent,2024-01-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.27
351250,King Alfred Crescent,2024-01-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
351250,King Alfred Crescent,2024-01-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.26
351250,King Alfred Crescent,2024-01-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
351250,King Alfred Crescent,2024-01-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
351250,King Alfred Crescent,2024-01-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
351250,King Alfred Crescent,2024-01-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,15.21
351250,King Alfred Crescent,2024-01-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,12.26
351250,King Alfred Crescent,2024-01-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,31.05
351250,King Alfred Crescent,2024-01-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,76.0
351250,King Alfred Crescent,2024-01-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
351250,King Alfred Crescent,2024-01-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
351250,King Alfred Crescent,2024-01-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
351250,King Alfred Crescent,2024-01-18T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.65
351250,King Alfred Crescent,2024-01-18T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.03
351250,King Alfred Crescent,2024-01-18T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.27
351250,King Alfred Crescent,2024-01-18T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.89
351250,King Alfred Crescent,2024-01-18T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.0
351250,King Alfred Crescent,2024-01-18T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,18.01
351250,King Alfred Crescent,2024-01-18T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,40.3
351250,King Alfred Crescent,2024-01-18T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.7
351250,King Alfred Crescent,2024-01-18T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.8
351250,King Alfred Crescent,2024-01-18T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.4
351250,King Alfred Crescent,2024-01-18T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
351250,King Alfred Crescent,2024-01-18T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
351250,King Alfred Crescent,2024-01-18T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
351250,King Alfred Crescent,2024-01-18T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.41
351250,King Alfred Crescent,2024-01-18T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.28
351250,King Alfred Crescent,2024-01-18T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.74
351250,King Alfred Crescent,2024-01-18T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
351250,King Alfred Crescent,2024-01-18T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
351250,King Alfred Crescent,2024-01-18T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.9
351250,King Alfred Crescent,2024-01-18T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.1
351250,King Alfred Crescent,2024-01-18T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
351250,King Alfred Crescent,2024-01-18T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
351250,King Alfred Crescent,2024-01-18T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
351250,King Alfred Crescent,2024-01-18T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.8
351250,King Alfred Crescent,2024-01-18T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.6
351250,King Alfred Crescent,2024-01-18T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.44
351250,King Alfred Crescent,2024-01-18T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
351250,King Alfred Crescent,2024-01-18T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
351250,King Alfred Crescent,2024-01-18T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
351250,King Alfred Crescent,2024-01-18T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
351250,King Alfred Crescent,2024-01-18T14:00:00.000+00:00,transformer,,Temperature,C,16.5
351250,King Alfred Crescent,2024-01-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
351250,King Alfred Crescent,2024-01-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.33
351250,King Alfred Crescent,2024-01-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
351250,King Alfred Crescent,2024-01-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.4
351250,King Alfred Crescent,2024-01-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
351250,King Alfred Crescent,2024-01-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.53
351250,King Alfred Crescent,2024-01-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
351250,King Alfred Crescent,2024-01-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
351250,King Alfred Crescent,2024-01-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
351250,King Alfred Crescent,2024-01-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,14.29
351250,King Alfred Crescent,2024-01-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,11.89
351250,King Alfred Crescent,2024-01-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,26.2
351250,King Alfred Crescent,2024-01-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,61.4
351250,King Alfred Crescent,2024-01-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
351250,King Alfred Crescent,2024-01-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
351250,King Alfred Crescent,2024-01-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
351250,King Alfred Crescent,2024-01-18T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.5
351250,King Alfred Crescent,2024-01-18T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.99
351250,King Alfred Crescent,2024-01-18T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.73
351250,King Alfred Crescent,2024-01-18T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.88
351250,King Alfred Crescent,2024-01-18T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.01
351250,King Alfred Crescent,2024-01-18T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.93
351250,King Alfred Crescent,2024-01-18T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.1
351250,King Alfred Crescent,2024-01-18T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.5
351250,King Alfred Crescent,2024-01-18T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.9
351250,King Alfred Crescent,2024-01-18T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.1
351250,King Alfred Crescent,2024-01-18T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
351250,King Alfred Crescent,2024-01-18T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
351250,King Alfred Crescent,2024-01-18T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
351250,King Alfred Crescent,2024-01-18T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.67
351250,King Alfred Crescent,2024-01-18T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.59
351250,King Alfred Crescent,2024-01-18T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.74
351250,King Alfred Crescent,2024-01-18T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
351250,King Alfred Crescent,2024-01-18T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.7
351250,King Alfred Crescent,2024-01-18T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
351250,King Alfred Crescent,2024-01-18T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.2
351250,King Alfred Crescent,2024-01-18T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
351250,King Alfred Crescent,2024-01-18T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
351250,King Alfred Crescent,2024-01-18T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
351250,King Alfred Crescent,2024-01-18T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.45
351250,King Alfred Crescent,2024-01-18T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.64
351250,King Alfred Crescent,2024-01-18T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.8
351250,King Alfred Crescent,2024-01-18T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
351250,King Alfred Crescent,2024-01-18T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.3
351250,King Alfred Crescent,2024-01-18T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
351250,King Alfred Crescent,2024-01-18T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
351250,King Alfred Crescent,2024-01-18T13:50:00.000+00:00,transformer,,Temperature,C,16.4
351250,King Alfred Crescent,2024-01-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
351250,King Alfred Crescent,2024-01-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.27
351250,King Alfred Crescent,2024-01-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
351250,King Alfred Crescent,2024-01-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.42
351250,King Alfred Crescent,2024-01-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
351250,King Alfred Crescent,2024-01-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.73
351250,King Alfred Crescent,2024-01-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
351250,King Alfred Crescent,2024-01-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
351250,King Alfred Crescent,2024-01-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
351250,King Alfred Crescent,2024-01-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
