Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
351250,King Alfred Crescent,2024-01-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,12.24
351250,King Alfred Crescent,2024-01-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,23.46
351250,King Alfred Crescent,2024-01-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,52.4
351250,King Alfred Crescent,2024-01-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
351250,King Alfred Crescent,2024-01-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
351250,King Alfred Crescent,2024-01-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
351250,King Alfred Crescent,2024-01-18T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.64
351250,King Alfred Crescent,2024-01-18T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.38
351250,King Alfred Crescent,2024-01-18T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.99
351250,King Alfred Crescent,2024-01-18T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.27
351250,King Alfred Crescent,2024-01-18T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.42
351250,King Alfred Crescent,2024-01-18T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.91
351250,King Alfred Crescent,2024-01-18T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.2
351250,King Alfred Crescent,2024-01-18T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.7
351250,King Alfred Crescent,2024-01-18T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.4
351250,King Alfred Crescent,2024-01-18T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.2
351250,King Alfred Crescent,2024-01-18T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
351250,King Alfred Crescent,2024-01-18T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
351250,King Alfred Crescent,2024-01-18T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
351250,King Alfred Crescent,2024-01-18T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.12
351250,King Alfred Crescent,2024-01-18T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.72
351250,King Alfred Crescent,2024-01-18T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.07
351250,King Alfred Crescent,2024-01-18T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
351250,King Alfred Crescent,2024-01-18T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.6
351250,King Alfred Crescent,2024-01-18T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
351250,King Alfred Crescent,2024-01-18T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.5
351250,King Alfred Crescent,2024-01-18T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
351250,King Alfred Crescent,2024-01-18T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
351250,King Alfred Crescent,2024-01-18T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
351250,King Alfred Crescent,2024-01-18T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.72
351250,King Alfred Crescent,2024-01-18T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.13
351250,King Alfred Crescent,2024-01-18T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.83
351250,King Alfred Crescent,2024-01-18T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
351250,King Alfred Crescent,2024-01-18T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.1
351250,King Alfred Crescent,2024-01-18T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
351250,King Alfred Crescent,2024-01-18T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
351250,King Alfred Crescent,2024-01-18T13:40:00.000+00:00,transformer,,Temperature,C,16.3
351250,King Alfred Crescent,2024-01-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
351250,King Alfred Crescent,2024-01-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.54
351250,King Alfred Crescent,2024-01-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
351250,King Alfred Crescent,2024-01-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.56
351250,King Alfred Crescent,2024-01-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
351250,King Alfred Crescent,2024-01-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.06
351250,King Alfred Crescent,2024-01-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
351250,King Alfred Crescent,2024-01-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
351250,King Alfred Crescent,2024-01-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
351250,King Alfred Crescent,2024-01-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,17.11
351250,King Alfred Crescent,2024-01-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,8.83
351250,King Alfred Crescent,2024-01-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,18.82
351250,King Alfred Crescent,2024-01-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,52.1
351250,King Alfred Crescent,2024-01-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
351250,King Alfred Crescent,2024-01-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
351250,King Alfred Crescent,2024-01-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
351250,King Alfred Crescent,2024-01-18T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.67
351250,King Alfred Crescent,2024-01-18T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.51
351250,King Alfred Crescent,2024-01-18T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.46
351250,King Alfred Crescent,2024-01-18T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.93
351250,King Alfred Crescent,2024-01-18T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.17
351250,King Alfred Crescent,2024-01-18T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.83
351250,King Alfred Crescent,2024-01-18T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.3
351250,King Alfred Crescent,2024-01-18T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.1
351250,King Alfred Crescent,2024-01-18T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.2
351250,King Alfred Crescent,2024-01-18T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.2
351250,King Alfred Crescent,2024-01-18T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
351250,King Alfred Crescent,2024-01-18T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
351250,King Alfred Crescent,2024-01-18T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
351250,King Alfred Crescent,2024-01-18T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.9
351250,King Alfred Crescent,2024-01-18T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.03
351250,King Alfred Crescent,2024-01-18T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.73
351250,King Alfred Crescent,2024-01-18T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.6
351250,King Alfred Crescent,2024-01-18T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
351250,King Alfred Crescent,2024-01-18T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.3
351250,King Alfred Crescent,2024-01-18T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.6
351250,King Alfred Crescent,2024-01-18T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
351250,King Alfred Crescent,2024-01-18T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
351250,King Alfred Crescent,2024-01-18T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
351250,King Alfred Crescent,2024-01-18T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.16
351250,King Alfred Crescent,2024-01-18T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.09
351250,King Alfred Crescent,2024-01-18T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.55
351250,King Alfred Crescent,2024-01-18T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.6
351250,King Alfred Crescent,2024-01-18T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.7
351250,King Alfred Crescent,2024-01-18T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.9
351250,King Alfred Crescent,2024-01-18T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
351250,King Alfred Crescent,2024-01-18T13:30:00.000+00:00,transformer,,Temperature,C,16.2
351250,King Alfred Crescent,2024-01-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
351250,King Alfred Crescent,2024-01-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
351250,King Alfred Crescent,2024-01-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
351250,King Alfred Crescent,2024-01-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
351250,King Alfred Crescent,2024-01-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
351250,King Alfred Crescent,2024-01-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
351250,King Alfred Crescent,2024-01-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
351250,King Alfred Crescent,2024-01-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
351250,King Alfred Crescent,2024-01-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
351250,King Alfred Crescent,2024-01-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,16.99
351250,King Alfred Crescent,2024-01-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,21.28
351250,King Alfred Crescent,2024-01-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,24.11
351250,King Alfred Crescent,2024-01-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,49.7
351250,King Alfred Crescent,2024-01-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
351250,King Alfred Crescent,2024-01-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
351250,King Alfred Crescent,2024-01-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
351250,King Alfred Crescent,2024-01-18T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.83
351250,King Alfred Crescent,2024-01-18T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.05
351250,King Alfred Crescent,2024-01-18T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.83
351250,King Alfred Crescent,2024-01-18T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,19.73
351250,King Alfred Crescent,2024-01-18T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.25
351250,King Alfred Crescent,2024-01-18T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.22
351250,King Alfred Crescent,2024-01-18T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,44.8
351250,King Alfred Crescent,2024-01-18T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,83.5
351250,King Alfred Crescent,2024-01-18T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.3
351250,King Alfred Crescent,2024-01-18T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.6
351250,King Alfred Crescent,2024-01-18T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
351250,King Alfred Crescent,2024-01-18T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
351250,King Alfred Crescent,2024-01-18T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
351250,King Alfred Crescent,2024-01-18T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.23
351250,King Alfred Crescent,2024-01-18T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
351250,King Alfred Crescent,2024-01-18T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.98
351250,King Alfred Crescent,2024-01-18T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.8
351250,King Alfred Crescent,2024-01-18T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
351250,King Alfred Crescent,2024-01-18T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
351250,King Alfred Crescent,2024-01-18T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.5
351250,King Alfred Crescent,2024-01-18T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.24
351250,King Alfred Crescent,2024-01-18T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
351250,King Alfred Crescent,2024-01-18T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
351250,King Alfred Crescent,2024-01-18T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.51
351250,King Alfred Crescent,2024-01-18T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.4
351250,King Alfred Crescent,2024-01-18T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.18
351250,King Alfred Crescent,2024-01-18T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,44.5
351250,King Alfred Crescent,2024-01-18T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
351250,King Alfred Crescent,2024-01-18T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.0
351250,King Alfred Crescent,2024-01-18T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
351250,King Alfred Crescent,2024-01-18T13:20:00.000+00:00,transformer,,Temperature,C,16.1
351250,King Alfred Crescent,2024-01-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
351250,King Alfred Crescent,2024-01-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
351250,King Alfred Crescent,2024-01-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
351250,King Alfred Crescent,2024-01-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
351250,King Alfred Crescent,2024-01-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
351250,King Alfred Crescent,2024-01-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
351250,King Alfred Crescent,2024-01-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
351250,King Alfred Crescent,2024-01-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
351250,King Alfred Crescent,2024-01-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
351250,King Alfred Crescent,2024-01-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,22.47
351250,King Alfred Crescent,2024-01-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,22.69
351250,King Alfred Crescent,2024-01-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,27.38
351250,King Alfred Crescent,2024-01-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
351250,King Alfred Crescent,2024-01-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
351250,King Alfred Crescent,2024-01-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
351250,King Alfred Crescent,2024-01-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
351250,King Alfred Crescent,2024-01-18T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.35
351250,King Alfred Crescent,2024-01-18T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.25
351250,King Alfred Crescent,2024-01-18T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.37
351250,King Alfred Crescent,2024-01-18T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,16.85
351250,King Alfred Crescent,2024-01-18T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.36
351250,King Alfred Crescent,2024-01-18T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,18.82
351250,King Alfred Crescent,2024-01-18T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,46.4
351250,King Alfred Crescent,2024-01-18T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.1
351250,King Alfred Crescent,2024-01-18T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.6
351250,King Alfred Crescent,2024-01-18T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.4
351250,King Alfred Crescent,2024-01-18T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
351250,King Alfred Crescent,2024-01-18T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
351250,King Alfred Crescent,2024-01-18T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
351250,King Alfred Crescent,2024-01-18T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.32
351250,King Alfred Crescent,2024-01-18T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.71
351250,King Alfred Crescent,2024-01-18T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.59
351250,King Alfred Crescent,2024-01-18T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.1
351250,King Alfred Crescent,2024-01-18T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
351250,King Alfred Crescent,2024-01-18T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
351250,King Alfred Crescent,2024-01-18T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.7
351250,King Alfred Crescent,2024-01-18T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
351250,King Alfred Crescent,2024-01-18T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
351250,King Alfred Crescent,2024-01-18T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
351250,King Alfred Crescent,2024-01-18T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.79
351250,King Alfred Crescent,2024-01-18T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.04
351250,King Alfred Crescent,2024-01-18T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.76
351250,King Alfred Crescent,2024-01-18T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.2
351250,King Alfred Crescent,2024-01-18T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
351250,King Alfred Crescent,2024-01-18T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.8
351250,King Alfred Crescent,2024-01-18T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
351250,King Alfred Crescent,2024-01-18T13:10:00.000+00:00,transformer,,Temperature,C,16.0
351250,King Alfred Crescent,2024-01-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
351250,King Alfred Crescent,2024-01-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
351250,King Alfred Crescent,2024-01-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
351250,King Alfred Crescent,2024-01-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
351250,King Alfred Crescent,2024-01-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
351250,King Alfred Crescent,2024-01-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
351250,King Alfred Crescent,2024-01-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
351250,King Alfred Crescent,2024-01-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
351250,King Alfred Crescent,2024-01-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
351250,King Alfred Crescent,2024-01-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,20.96
351250,King Alfred Crescent,2024-01-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,23.12
351250,King Alfred Crescent,2024-01-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,32.17
351250,King Alfred Crescent,2024-01-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,56.8
351250,King Alfred Crescent,2024-01-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
351250,King Alfred Crescent,2024-01-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
351250,King Alfred Crescent,2024-01-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
351250,King Alfred Crescent,2024-01-18T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.4
351250,King Alfred Crescent,2024-01-18T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.87
351250,King Alfred Crescent,2024-01-18T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.38
351250,King Alfred Crescent,2024-01-18T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.86
351250,King Alfred Crescent,2024-01-18T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.83
351250,King Alfred Crescent,2024-01-18T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,21.1
351250,King Alfred Crescent,2024-01-18T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,45.1
351250,King Alfred Crescent,2024-01-18T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.2
351250,King Alfred Crescent,2024-01-18T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.5
351250,King Alfred Crescent,2024-01-18T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,89.7
351250,King Alfred Crescent,2024-01-18T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
351250,King Alfred Crescent,2024-01-18T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.39
351250,King Alfred Crescent,2024-01-18T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
351250,King Alfred Crescent,2024-01-18T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.54
351250,King Alfred Crescent,2024-01-18T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.57
351250,King Alfred Crescent,2024-01-18T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.47
351250,King Alfred Crescent,2024-01-18T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.4
351250,King Alfred Crescent,2024-01-18T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
351250,King Alfred Crescent,2024-01-18T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.6
351250,King Alfred Crescent,2024-01-18T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.9
351250,King Alfred Crescent,2024-01-18T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
351250,King Alfred Crescent,2024-01-18T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
351250,King Alfred Crescent,2024-01-18T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
351250,King Alfred Crescent,2024-01-18T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.1
351250,King Alfred Crescent,2024-01-18T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.56
351250,King Alfred Crescent,2024-01-18T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.26
351250,King Alfred Crescent,2024-01-18T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.7
351250,King Alfred Crescent,2024-01-18T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.7
351250,King Alfred Crescent,2024-01-18T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.3
351250,King Alfred Crescent,2024-01-18T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
351250,King Alfred Crescent,2024-01-18T13:00:00.000+00:00,transformer,,Temperature,C,15.9
351250,King Alfred Crescent,2024-01-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
351250,King Alfred Crescent,2024-01-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
351250,King Alfred Crescent,2024-01-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
351250,King Alfred Crescent,2024-01-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
351250,King Alfred Crescent,2024-01-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
351250,King Alfred Crescent,2024-01-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
351250,King Alfred Crescent,2024-01-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
351250,King Alfred Crescent,2024-01-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
351250,King Alfred Crescent,2024-01-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
351250,King Alfred Crescent,2024-01-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,20.5
351250,King Alfred Crescent,2024-01-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,22.96
351250,King Alfred Crescent,2024-01-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,32.83
351250,King Alfred Crescent,2024-01-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,53.9
351250,King Alfred Crescent,2024-01-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
351250,King Alfred Crescent,2024-01-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
351250,King Alfred Crescent,2024-01-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
351250,King Alfred Crescent,2024-01-18T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.69
351250,King Alfred Crescent,2024-01-18T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.15
351250,King Alfred Crescent,2024-01-18T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.44
351250,King Alfred Crescent,2024-01-18T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.4
351250,King Alfred Crescent,2024-01-18T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.54
351250,King Alfred Crescent,2024-01-18T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,17.97
351250,King Alfred Crescent,2024-01-18T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.6
351250,King Alfred Crescent,2024-01-18T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.5
351250,King Alfred Crescent,2024-01-18T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.8
351250,King Alfred Crescent,2024-01-18T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.9
351250,King Alfred Crescent,2024-01-18T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
351250,King Alfred Crescent,2024-01-18T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
351250,King Alfred Crescent,2024-01-18T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
351250,King Alfred Crescent,2024-01-18T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.25
351250,King Alfred Crescent,2024-01-18T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.15
351250,King Alfred Crescent,2024-01-18T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.24
351250,King Alfred Crescent,2024-01-18T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
351250,King Alfred Crescent,2024-01-18T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
351250,King Alfred Crescent,2024-01-18T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.6
351250,King Alfred Crescent,2024-01-18T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.3
351250,King Alfred Crescent,2024-01-18T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
351250,King Alfred Crescent,2024-01-18T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
351250,King Alfred Crescent,2024-01-18T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
351250,King Alfred Crescent,2024-01-18T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.26
351250,King Alfred Crescent,2024-01-18T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.21
351250,King Alfred Crescent,2024-01-18T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.88
351250,King Alfred Crescent,2024-01-18T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.1
351250,King Alfred Crescent,2024-01-18T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.8
351250,King Alfred Crescent,2024-01-18T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.7
351250,King Alfred Crescent,2024-01-18T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
351250,King Alfred Crescent,2024-01-18T12:50:00.000+00:00,transformer,,Temperature,C,15.7
351250,King Alfred Crescent,2024-01-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
351250,King Alfred Crescent,2024-01-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
351250,King Alfred Crescent,2024-01-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
351250,King Alfred Crescent,2024-01-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
351250,King Alfred Crescent,2024-01-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
351250,King Alfred Crescent,2024-01-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
351250,King Alfred Crescent,2024-01-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
351250,King Alfred Crescent,2024-01-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
351250,King Alfred Crescent,2024-01-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
351250,King Alfred Crescent,2024-01-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,21.91
351250,King Alfred Crescent,2024-01-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,22.6
351250,King Alfred Crescent,2024-01-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,26.1
351250,King Alfred Crescent,2024-01-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,37.9
351250,King Alfred Crescent,2024-01-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
351250,King Alfred Crescent,2024-01-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
351250,King Alfred Crescent,2024-01-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
351250,King Alfred Crescent,2024-01-18T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.65
351250,King Alfred Crescent,2024-01-18T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.45
351250,King Alfred Crescent,2024-01-18T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.27
351250,King Alfred Crescent,2024-01-18T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.32
351250,King Alfred Crescent,2024-01-18T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.63
351250,King Alfred Crescent,2024-01-18T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,22.09
351250,King Alfred Crescent,2024-01-18T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,40.4
351250,King Alfred Crescent,2024-01-18T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.2
351250,King Alfred Crescent,2024-01-18T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.4
351250,King Alfred Crescent,2024-01-18T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,94.4
351250,King Alfred Crescent,2024-01-18T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
351250,King Alfred Crescent,2024-01-18T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
351250,King Alfred Crescent,2024-01-18T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
351250,King Alfred Crescent,2024-01-18T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
351250,King Alfred Crescent,2024-01-18T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
351250,King Alfred Crescent,2024-01-18T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.07
351250,King Alfred Crescent,2024-01-18T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
351250,King Alfred Crescent,2024-01-18T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
351250,King Alfred Crescent,2024-01-18T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.2
351250,King Alfred Crescent,2024-01-18T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
351250,King Alfred Crescent,2024-01-18T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
351250,King Alfred Crescent,2024-01-18T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
351250,King Alfred Crescent,2024-01-18T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
351250,King Alfred Crescent,2024-01-18T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.96
351250,King Alfred Crescent,2024-01-18T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.84
351250,King Alfred Crescent,2024-01-18T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.23
351250,King Alfred Crescent,2024-01-18T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
351250,King Alfred Crescent,2024-01-18T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.1
351250,King Alfred Crescent,2024-01-18T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.9
351250,King Alfred Crescent,2024-01-18T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
351250,King Alfred Crescent,2024-01-18T12:40:00.000+00:00,transformer,,Temperature,C,15.6
351250,King Alfred Crescent,2024-01-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
351250,King Alfred Crescent,2024-01-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
351250,King Alfred Crescent,2024-01-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
351250,King Alfred Crescent,2024-01-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
351250,King Alfred Crescent,2024-01-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
351250,King Alfred Crescent,2024-01-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
351250,King Alfred Crescent,2024-01-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
351250,King Alfred Crescent,2024-01-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
351250,King Alfred Crescent,2024-01-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
351250,King Alfred Crescent,2024-01-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,20.28
351250,King Alfred Crescent,2024-01-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,17.46
351250,King Alfred Crescent,2024-01-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,29.39
351250,King Alfred Crescent,2024-01-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,57.5
351250,King Alfred Crescent,2024-01-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
351250,King Alfred Crescent,2024-01-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
351250,King Alfred Crescent,2024-01-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
351250,King Alfred Crescent,2024-01-18T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.74
351250,King Alfred Crescent,2024-01-18T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.53
351250,King Alfred Crescent,2024-01-18T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.42
351250,King Alfred Crescent,2024-01-18T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.17
351250,King Alfred Crescent,2024-01-18T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.92
351250,King Alfred Crescent,2024-01-18T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,19.13
351250,King Alfred Crescent,2024-01-18T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.1
351250,King Alfred Crescent,2024-01-18T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.4
351250,King Alfred Crescent,2024-01-18T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.7
351250,King Alfred Crescent,2024-01-18T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.8
351250,King Alfred Crescent,2024-01-18T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
351250,King Alfred Crescent,2024-01-18T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
351250,King Alfred Crescent,2024-01-18T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
351250,King Alfred Crescent,2024-01-18T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.19
351250,King Alfred Crescent,2024-01-18T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.19
351250,King Alfred Crescent,2024-01-18T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.4
351250,King Alfred Crescent,2024-01-18T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
351250,King Alfred Crescent,2024-01-18T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
351250,King Alfred Crescent,2024-01-18T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.3
351250,King Alfred Crescent,2024-01-18T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.3
351250,King Alfred Crescent,2024-01-18T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
351250,King Alfred Crescent,2024-01-18T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
351250,King Alfred Crescent,2024-01-18T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
351250,King Alfred Crescent,2024-01-18T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.08
351250,King Alfred Crescent,2024-01-18T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.1
351250,King Alfred Crescent,2024-01-18T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.64
351250,King Alfred Crescent,2024-01-18T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
351250,King Alfred Crescent,2024-01-18T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
351250,King Alfred Crescent,2024-01-18T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.5
351250,King Alfred Crescent,2024-01-18T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
351250,King Alfred Crescent,2024-01-18T12:30:00.000+00:00,transformer,,Temperature,C,15.5
351250,King Alfred Crescent,2024-01-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
351250,King Alfred Crescent,2024-01-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
351250,King Alfred Crescent,2024-01-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
351250,King Alfred Crescent,2024-01-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
351250,King Alfred Crescent,2024-01-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
351250,King Alfred Crescent,2024-01-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
351250,King Alfred Crescent,2024-01-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
351250,King Alfred Crescent,2024-01-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
351250,King Alfred Crescent,2024-01-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
351250,King Alfred Crescent,2024-01-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,18.44
351250,King Alfred Crescent,2024-01-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,15.21
351250,King Alfred Crescent,2024-01-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,27.17
351250,King Alfred Crescent,2024-01-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,56.9
351250,King Alfred Crescent,2024-01-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
351250,King Alfred Crescent,2024-01-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
351250,King Alfred Crescent,2024-01-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
351250,King Alfred Crescent,2024-01-18T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.47
351250,King Alfred Crescent,2024-01-18T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.18
351250,King Alfred Crescent,2024-01-18T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.66
351250,King Alfred Crescent,2024-01-18T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.95
351250,King Alfred Crescent,2024-01-18T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.6
351250,King Alfred Crescent,2024-01-18T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,23.15
351250,King Alfred Crescent,2024-01-18T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,59.0
351250,King Alfred Crescent,2024-01-18T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.5
351250,King Alfred Crescent,2024-01-18T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.6
351250,King Alfred Crescent,2024-01-18T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,98.8
351250,King Alfred Crescent,2024-01-18T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
351250,King Alfred Crescent,2024-01-18T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
351250,King Alfred Crescent,2024-01-18T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
351250,King Alfred Crescent,2024-01-18T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.54
351250,King Alfred Crescent,2024-01-18T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.07
351250,King Alfred Crescent,2024-01-18T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.44
351250,King Alfred Crescent,2024-01-18T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
351250,King Alfred Crescent,2024-01-18T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
351250,King Alfred Crescent,2024-01-18T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.9
351250,King Alfred Crescent,2024-01-18T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
351250,King Alfred Crescent,2024-01-18T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
351250,King Alfred Crescent,2024-01-18T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
351250,King Alfred Crescent,2024-01-18T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
351250,King Alfred Crescent,2024-01-18T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.55
351250,King Alfred Crescent,2024-01-18T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.31
351250,King Alfred Crescent,2024-01-18T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.14
351250,King Alfred Crescent,2024-01-18T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
351250,King Alfred Crescent,2024-01-18T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
351250,King Alfred Crescent,2024-01-18T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
351250,King Alfred Crescent,2024-01-18T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
351250,King Alfred Crescent,2024-01-18T12:20:00.000+00:00,transformer,,Temperature,C,15.4
351250,King Alfred Crescent,2024-01-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
351250,King Alfred Crescent,2024-01-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
351250,King Alfred Crescent,2024-01-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
351250,King Alfred Crescent,2024-01-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
351250,King Alfred Crescent,2024-01-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
351250,King Alfred Crescent,2024-01-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
351250,King Alfred Crescent,2024-01-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
351250,King Alfred Crescent,2024-01-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
351250,King Alfred Crescent,2024-01-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
351250,King Alfred Crescent,2024-01-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,14.97
351250,King Alfred Crescent,2024-01-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,9.97
351250,King Alfred Crescent,2024-01-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,28.73
351250,King Alfred Crescent,2024-01-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,75.5
351250,King Alfred Crescent,2024-01-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
351250,King Alfred Crescent,2024-01-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
351250,King Alfred Crescent,2024-01-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
351250,King Alfred Crescent,2024-01-18T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.36
351250,King Alfred Crescent,2024-01-18T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.11
351250,King Alfred Crescent,2024-01-18T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.63
351250,King Alfred Crescent,2024-01-18T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.61
351250,King Alfred Crescent,2024-01-18T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.13
351250,King Alfred Crescent,2024-01-18T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,20.4
351250,King Alfred Crescent,2024-01-18T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,51.5
351250,King Alfred Crescent,2024-01-18T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.6
351250,King Alfred Crescent,2024-01-18T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.0
351250,King Alfred Crescent,2024-01-18T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,86.8
351250,King Alfred Crescent,2024-01-18T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
351250,King Alfred Crescent,2024-01-18T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
351250,King Alfred Crescent,2024-01-18T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
351250,King Alfred Crescent,2024-01-18T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.27
351250,King Alfred Crescent,2024-01-18T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.28
351250,King Alfred Crescent,2024-01-18T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.94
351250,King Alfred Crescent,2024-01-18T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
351250,King Alfred Crescent,2024-01-18T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
351250,King Alfred Crescent,2024-01-18T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
351250,King Alfred Crescent,2024-01-18T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
351250,King Alfred Crescent,2024-01-18T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
351250,King Alfred Crescent,2024-01-18T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
351250,King Alfred Crescent,2024-01-18T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
351250,King Alfred Crescent,2024-01-18T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.65
351250,King Alfred Crescent,2024-01-18T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.88
351250,King Alfred Crescent,2024-01-18T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.6
351250,King Alfred Crescent,2024-01-18T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
351250,King Alfred Crescent,2024-01-18T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
351250,King Alfred Crescent,2024-01-18T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
351250,King Alfred Crescent,2024-01-18T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
351250,King Alfred Crescent,2024-01-18T12:10:00.000+00:00,transformer,,Temperature,C,15.4
351250,King Alfred Crescent,2024-01-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
351250,King Alfred Crescent,2024-01-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
351250,King Alfred Crescent,2024-01-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
351250,King Alfred Crescent,2024-01-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
351250,King Alfred Crescent,2024-01-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
351250,King Alfred Crescent,2024-01-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
351250,King Alfred Crescent,2024-01-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
351250,King Alfred Crescent,2024-01-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
351250,King Alfred Crescent,2024-01-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
351250,King Alfred Crescent,2024-01-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,15.99
351250,King Alfred Crescent,2024-01-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,7.29
351250,King Alfred Crescent,2024-01-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,24.95
351250,King Alfred Crescent,2024-01-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,65.6
351250,King Alfred Crescent,2024-01-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
351250,King Alfred Crescent,2024-01-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
351250,King Alfred Crescent,2024-01-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
351250,King Alfred Crescent,2024-01-18T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
351250,King Alfred Crescent,2024-01-18T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.22
351250,King Alfred Crescent,2024-01-18T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
351250,King Alfred Crescent,2024-01-18T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.22
351250,King Alfred Crescent,2024-01-18T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.19
351250,King Alfred Crescent,2024-01-18T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,22.79
351250,King Alfred Crescent,2024-01-18T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,64.1
351250,King Alfred Crescent,2024-01-18T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.7
351250,King Alfred Crescent,2024-01-18T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.7
351250,King Alfred Crescent,2024-01-18T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,97.1
351250,King Alfred Crescent,2024-01-18T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
351250,King Alfred Crescent,2024-01-18T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
351250,King Alfred Crescent,2024-01-18T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
351250,King Alfred Crescent,2024-01-18T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.53
351250,King Alfred Crescent,2024-01-18T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
351250,King Alfred Crescent,2024-01-18T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.64
351250,King Alfred Crescent,2024-01-18T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
351250,King Alfred Crescent,2024-01-18T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
351250,King Alfred Crescent,2024-01-18T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
351250,King Alfred Crescent,2024-01-18T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.2
351250,King Alfred Crescent,2024-01-18T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
351250,King Alfred Crescent,2024-01-18T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
351250,King Alfred Crescent,2024-01-18T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
351250,King Alfred Crescent,2024-01-18T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.04
351250,King Alfred Crescent,2024-01-18T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.66
351250,King Alfred Crescent,2024-01-18T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.79
351250,King Alfred Crescent,2024-01-18T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
351250,King Alfred Crescent,2024-01-18T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.9
351250,King Alfred Crescent,2024-01-18T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
351250,King Alfred Crescent,2024-01-18T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
351250,King Alfred Crescent,2024-01-18T12:00:00.000+00:00,transformer,,Temperature,C,15.2
351250,King Alfred Crescent,2024-01-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
351250,King Alfred Crescent,2024-01-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
351250,King Alfred Crescent,2024-01-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
351250,King Alfred Crescent,2024-01-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
351250,King Alfred Crescent,2024-01-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
