Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
351250,King Alfred Crescent,2024-01-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
351250,King Alfred Crescent,2024-01-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
351250,King Alfred Crescent,2024-01-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
351250,King Alfred Crescent,2024-01-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
351250,King Alfred Crescent,2024-01-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,13.74
351250,King Alfred Crescent,2024-01-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,6.85
351250,King Alfred Crescent,2024-01-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,27.22
351250,King Alfred Crescent,2024-01-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,78.9
351250,King Alfred Crescent,2024-01-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
351250,King Alfred Crescent,2024-01-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
351250,King Alfred Crescent,2024-01-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
351250,King Alfred Crescent,2024-01-18T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.76
351250,King Alfred Crescent,2024-01-18T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.1
351250,King Alfred Crescent,2024-01-18T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
351250,King Alfred Crescent,2024-01-18T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.1
351250,King Alfred Crescent,2024-01-18T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.79
351250,King Alfred Crescent,2024-01-18T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,19.62
351250,King Alfred Crescent,2024-01-18T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,51.2
351250,King Alfred Crescent,2024-01-18T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.2
351250,King Alfred Crescent,2024-01-18T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.2
351250,King Alfred Crescent,2024-01-18T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,83.6
351250,King Alfred Crescent,2024-01-18T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
351250,King Alfred Crescent,2024-01-18T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.38
351250,King Alfred Crescent,2024-01-18T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
351250,King Alfred Crescent,2024-01-18T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.95
351250,King Alfred Crescent,2024-01-18T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.71
351250,King Alfred Crescent,2024-01-18T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.2
351250,King Alfred Crescent,2024-01-18T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
351250,King Alfred Crescent,2024-01-18T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
351250,King Alfred Crescent,2024-01-18T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
351250,King Alfred Crescent,2024-01-18T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
351250,King Alfred Crescent,2024-01-18T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
351250,King Alfred Crescent,2024-01-18T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
351250,King Alfred Crescent,2024-01-18T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.17
351250,King Alfred Crescent,2024-01-18T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.59
351250,King Alfred Crescent,2024-01-18T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.39
351250,King Alfred Crescent,2024-01-18T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.45
351250,King Alfred Crescent,2024-01-18T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
351250,King Alfred Crescent,2024-01-18T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.8
351250,King Alfred Crescent,2024-01-18T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
351250,King Alfred Crescent,2024-01-18T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
351250,King Alfred Crescent,2024-01-18T11:50:00.000+00:00,transformer,,Temperature,C,15.1
351250,King Alfred Crescent,2024-01-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
351250,King Alfred Crescent,2024-01-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
351250,King Alfred Crescent,2024-01-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
351250,King Alfred Crescent,2024-01-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
351250,King Alfred Crescent,2024-01-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
351250,King Alfred Crescent,2024-01-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
351250,King Alfred Crescent,2024-01-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
351250,King Alfred Crescent,2024-01-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
351250,King Alfred Crescent,2024-01-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
351250,King Alfred Crescent,2024-01-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,16.74
351250,King Alfred Crescent,2024-01-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,7.12
351250,King Alfred Crescent,2024-01-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,24.27
351250,King Alfred Crescent,2024-01-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,65.5
351250,King Alfred Crescent,2024-01-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
351250,King Alfred Crescent,2024-01-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
351250,King Alfred Crescent,2024-01-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
351250,King Alfred Crescent,2024-01-18T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.77
351250,King Alfred Crescent,2024-01-18T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.86
351250,King Alfred Crescent,2024-01-18T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.42
351250,King Alfred Crescent,2024-01-18T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.73
351250,King Alfred Crescent,2024-01-18T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.02
351250,King Alfred Crescent,2024-01-18T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,19.89
351250,King Alfred Crescent,2024-01-18T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,46.0
351250,King Alfred Crescent,2024-01-18T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.7
351250,King Alfred Crescent,2024-01-18T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.4
351250,King Alfred Crescent,2024-01-18T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,85.8
351250,King Alfred Crescent,2024-01-18T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
351250,King Alfred Crescent,2024-01-18T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
351250,King Alfred Crescent,2024-01-18T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
351250,King Alfred Crescent,2024-01-18T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.66
351250,King Alfred Crescent,2024-01-18T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.93
351250,King Alfred Crescent,2024-01-18T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.92
351250,King Alfred Crescent,2024-01-18T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
351250,King Alfred Crescent,2024-01-18T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
351250,King Alfred Crescent,2024-01-18T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
351250,King Alfred Crescent,2024-01-18T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.1
351250,King Alfred Crescent,2024-01-18T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
351250,King Alfred Crescent,2024-01-18T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
351250,King Alfred Crescent,2024-01-18T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
351250,King Alfred Crescent,2024-01-18T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.99
351250,King Alfred Crescent,2024-01-18T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
351250,King Alfred Crescent,2024-01-18T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.25
351250,King Alfred Crescent,2024-01-18T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
351250,King Alfred Crescent,2024-01-18T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.1
351250,King Alfred Crescent,2024-01-18T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
351250,King Alfred Crescent,2024-01-18T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
351250,King Alfred Crescent,2024-01-18T11:40:00.000+00:00,transformer,,Temperature,C,15.0
351250,King Alfred Crescent,2024-01-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
351250,King Alfred Crescent,2024-01-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
351250,King Alfred Crescent,2024-01-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
351250,King Alfred Crescent,2024-01-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
351250,King Alfred Crescent,2024-01-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
351250,King Alfred Crescent,2024-01-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
351250,King Alfred Crescent,2024-01-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
351250,King Alfred Crescent,2024-01-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
351250,King Alfred Crescent,2024-01-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
351250,King Alfred Crescent,2024-01-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,16.06
351250,King Alfred Crescent,2024-01-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,10.99
351250,King Alfred Crescent,2024-01-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,25.07
351250,King Alfred Crescent,2024-01-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,58.6
351250,King Alfred Crescent,2024-01-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
351250,King Alfred Crescent,2024-01-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
351250,King Alfred Crescent,2024-01-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
351250,King Alfred Crescent,2024-01-18T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.76
351250,King Alfred Crescent,2024-01-18T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.55
351250,King Alfred Crescent,2024-01-18T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.39
351250,King Alfred Crescent,2024-01-18T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.2
351250,King Alfred Crescent,2024-01-18T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.19
351250,King Alfred Crescent,2024-01-18T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,19.93
351250,King Alfred Crescent,2024-01-18T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,45.7
351250,King Alfred Crescent,2024-01-18T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.3
351250,King Alfred Crescent,2024-01-18T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.6
351250,King Alfred Crescent,2024-01-18T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,86.1
351250,King Alfred Crescent,2024-01-18T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
351250,King Alfred Crescent,2024-01-18T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
351250,King Alfred Crescent,2024-01-18T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
351250,King Alfred Crescent,2024-01-18T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.31
351250,King Alfred Crescent,2024-01-18T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.34
351250,King Alfred Crescent,2024-01-18T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.03
351250,King Alfred Crescent,2024-01-18T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
351250,King Alfred Crescent,2024-01-18T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
351250,King Alfred Crescent,2024-01-18T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.7
351250,King Alfred Crescent,2024-01-18T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
351250,King Alfred Crescent,2024-01-18T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
351250,King Alfred Crescent,2024-01-18T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
351250,King Alfred Crescent,2024-01-18T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
351250,King Alfred Crescent,2024-01-18T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.57
351250,King Alfred Crescent,2024-01-18T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.16
351250,King Alfred Crescent,2024-01-18T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.12
351250,King Alfred Crescent,2024-01-18T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
351250,King Alfred Crescent,2024-01-18T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
351250,King Alfred Crescent,2024-01-18T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
351250,King Alfred Crescent,2024-01-18T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
351250,King Alfred Crescent,2024-01-18T11:30:00.000+00:00,transformer,,Temperature,C,14.9
351250,King Alfred Crescent,2024-01-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
351250,King Alfred Crescent,2024-01-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
351250,King Alfred Crescent,2024-01-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
351250,King Alfred Crescent,2024-01-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
351250,King Alfred Crescent,2024-01-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
351250,King Alfred Crescent,2024-01-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
351250,King Alfred Crescent,2024-01-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
351250,King Alfred Crescent,2024-01-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
351250,King Alfred Crescent,2024-01-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
351250,King Alfred Crescent,2024-01-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,13.46
351250,King Alfred Crescent,2024-01-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,19.38
351250,King Alfred Crescent,2024-01-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,24.07
351250,King Alfred Crescent,2024-01-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
351250,King Alfred Crescent,2024-01-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
351250,King Alfred Crescent,2024-01-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
351250,King Alfred Crescent,2024-01-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
351250,King Alfred Crescent,2024-01-18T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.67
351250,King Alfred Crescent,2024-01-18T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.47
351250,King Alfred Crescent,2024-01-18T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.72
351250,King Alfred Crescent,2024-01-18T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.88
351250,King Alfred Crescent,2024-01-18T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.49
351250,King Alfred Crescent,2024-01-18T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,21.68
351250,King Alfred Crescent,2024-01-18T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,46.0
351250,King Alfred Crescent,2024-01-18T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.7
351250,King Alfred Crescent,2024-01-18T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.6
351250,King Alfred Crescent,2024-01-18T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,92.8
351250,King Alfred Crescent,2024-01-18T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
351250,King Alfred Crescent,2024-01-18T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
351250,King Alfred Crescent,2024-01-18T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
351250,King Alfred Crescent,2024-01-18T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.22
351250,King Alfred Crescent,2024-01-18T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.82
351250,King Alfred Crescent,2024-01-18T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.58
351250,King Alfred Crescent,2024-01-18T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
351250,King Alfred Crescent,2024-01-18T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
351250,King Alfred Crescent,2024-01-18T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
351250,King Alfred Crescent,2024-01-18T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.1
351250,King Alfred Crescent,2024-01-18T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
351250,King Alfred Crescent,2024-01-18T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
351250,King Alfred Crescent,2024-01-18T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
351250,King Alfred Crescent,2024-01-18T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
351250,King Alfred Crescent,2024-01-18T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
351250,King Alfred Crescent,2024-01-18T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.15
351250,King Alfred Crescent,2024-01-18T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
351250,King Alfred Crescent,2024-01-18T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.8
351250,King Alfred Crescent,2024-01-18T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
351250,King Alfred Crescent,2024-01-18T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
351250,King Alfred Crescent,2024-01-18T11:20:00.000+00:00,transformer,,Temperature,C,14.8
351250,King Alfred Crescent,2024-01-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
351250,King Alfred Crescent,2024-01-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
351250,King Alfred Crescent,2024-01-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
351250,King Alfred Crescent,2024-01-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
351250,King Alfred Crescent,2024-01-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
351250,King Alfred Crescent,2024-01-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
351250,King Alfred Crescent,2024-01-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
351250,King Alfred Crescent,2024-01-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
351250,King Alfred Crescent,2024-01-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
351250,King Alfred Crescent,2024-01-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,14.66
351250,King Alfred Crescent,2024-01-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,14.39
351250,King Alfred Crescent,2024-01-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,28.4
351250,King Alfred Crescent,2024-01-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
351250,King Alfred Crescent,2024-01-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
351250,King Alfred Crescent,2024-01-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
351250,King Alfred Crescent,2024-01-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
351250,King Alfred Crescent,2024-01-18T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.65
351250,King Alfred Crescent,2024-01-18T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.79
351250,King Alfred Crescent,2024-01-18T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.62
351250,King Alfred Crescent,2024-01-18T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.1
351250,King Alfred Crescent,2024-01-18T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.47
351250,King Alfred Crescent,2024-01-18T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,17.89
351250,King Alfred Crescent,2024-01-18T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.6
351250,King Alfred Crescent,2024-01-18T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.4
351250,King Alfred Crescent,2024-01-18T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.7
351250,King Alfred Crescent,2024-01-18T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.5
351250,King Alfred Crescent,2024-01-18T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
351250,King Alfred Crescent,2024-01-18T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.32
351250,King Alfred Crescent,2024-01-18T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
351250,King Alfred Crescent,2024-01-18T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.56
351250,King Alfred Crescent,2024-01-18T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.66
351250,King Alfred Crescent,2024-01-18T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.18
351250,King Alfred Crescent,2024-01-18T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
351250,King Alfred Crescent,2024-01-18T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
351250,King Alfred Crescent,2024-01-18T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
351250,King Alfred Crescent,2024-01-18T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
351250,King Alfred Crescent,2024-01-18T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
351250,King Alfred Crescent,2024-01-18T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
351250,King Alfred Crescent,2024-01-18T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
351250,King Alfred Crescent,2024-01-18T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.6
351250,King Alfred Crescent,2024-01-18T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.12
351250,King Alfred Crescent,2024-01-18T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.06
351250,King Alfred Crescent,2024-01-18T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
351250,King Alfred Crescent,2024-01-18T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
351250,King Alfred Crescent,2024-01-18T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
351250,King Alfred Crescent,2024-01-18T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
351250,King Alfred Crescent,2024-01-18T11:10:00.000+00:00,transformer,,Temperature,C,14.7
351250,King Alfred Crescent,2024-01-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
351250,King Alfred Crescent,2024-01-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
351250,King Alfred Crescent,2024-01-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
351250,King Alfred Crescent,2024-01-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
351250,King Alfred Crescent,2024-01-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
351250,King Alfred Crescent,2024-01-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
351250,King Alfred Crescent,2024-01-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
351250,King Alfred Crescent,2024-01-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
351250,King Alfred Crescent,2024-01-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
351250,King Alfred Crescent,2024-01-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,13.14
351250,King Alfred Crescent,2024-01-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,14.25
351250,King Alfred Crescent,2024-01-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,24.14
351250,King Alfred Crescent,2024-01-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
351250,King Alfred Crescent,2024-01-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
351250,King Alfred Crescent,2024-01-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
351250,King Alfred Crescent,2024-01-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
351250,King Alfred Crescent,2024-01-18T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.26
351250,King Alfred Crescent,2024-01-18T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.16
351250,King Alfred Crescent,2024-01-18T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.53
351250,King Alfred Crescent,2024-01-18T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.48
351250,King Alfred Crescent,2024-01-18T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.76
351250,King Alfred Crescent,2024-01-18T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.88
351250,King Alfred Crescent,2024-01-18T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.8
351250,King Alfred Crescent,2024-01-18T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.0
351250,King Alfred Crescent,2024-01-18T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.0
351250,King Alfred Crescent,2024-01-18T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.9
351250,King Alfred Crescent,2024-01-18T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
351250,King Alfred Crescent,2024-01-18T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.3
351250,King Alfred Crescent,2024-01-18T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
351250,King Alfred Crescent,2024-01-18T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.94
351250,King Alfred Crescent,2024-01-18T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.81
351250,King Alfred Crescent,2024-01-18T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.74
351250,King Alfred Crescent,2024-01-18T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
351250,King Alfred Crescent,2024-01-18T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.7
351250,King Alfred Crescent,2024-01-18T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.1
351250,King Alfred Crescent,2024-01-18T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.3
351250,King Alfred Crescent,2024-01-18T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
351250,King Alfred Crescent,2024-01-18T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
351250,King Alfred Crescent,2024-01-18T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
351250,King Alfred Crescent,2024-01-18T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.2
351250,King Alfred Crescent,2024-01-18T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.74
351250,King Alfred Crescent,2024-01-18T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.04
351250,King Alfred Crescent,2024-01-18T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
351250,King Alfred Crescent,2024-01-18T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
351250,King Alfred Crescent,2024-01-18T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
351250,King Alfred Crescent,2024-01-18T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
351250,King Alfred Crescent,2024-01-18T11:00:00.000+00:00,transformer,,Temperature,C,14.6
351250,King Alfred Crescent,2024-01-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
351250,King Alfred Crescent,2024-01-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
351250,King Alfred Crescent,2024-01-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
351250,King Alfred Crescent,2024-01-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
351250,King Alfred Crescent,2024-01-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
351250,King Alfred Crescent,2024-01-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
351250,King Alfred Crescent,2024-01-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
351250,King Alfred Crescent,2024-01-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
351250,King Alfred Crescent,2024-01-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
351250,King Alfred Crescent,2024-01-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,15.74
351250,King Alfred Crescent,2024-01-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,13.84
351250,King Alfred Crescent,2024-01-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,22.66
351250,King Alfred Crescent,2024-01-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,47.3
351250,King Alfred Crescent,2024-01-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
351250,King Alfred Crescent,2024-01-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
351250,King Alfred Crescent,2024-01-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
351250,King Alfred Crescent,2024-01-18T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.24
351250,King Alfred Crescent,2024-01-18T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.71
351250,King Alfred Crescent,2024-01-18T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.4
351250,King Alfred Crescent,2024-01-18T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.37
351250,King Alfred Crescent,2024-01-18T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.8
351250,King Alfred Crescent,2024-01-18T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.48
351250,King Alfred Crescent,2024-01-18T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.1
351250,King Alfred Crescent,2024-01-18T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.7
351250,King Alfred Crescent,2024-01-18T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.1
351250,King Alfred Crescent,2024-01-18T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.4
351250,King Alfred Crescent,2024-01-18T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
351250,King Alfred Crescent,2024-01-18T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.17
351250,King Alfred Crescent,2024-01-18T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
351250,King Alfred Crescent,2024-01-18T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.47
351250,King Alfred Crescent,2024-01-18T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.26
351250,King Alfred Crescent,2024-01-18T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.23
351250,King Alfred Crescent,2024-01-18T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
351250,King Alfred Crescent,2024-01-18T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
351250,King Alfred Crescent,2024-01-18T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
351250,King Alfred Crescent,2024-01-18T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.3
351250,King Alfred Crescent,2024-01-18T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
351250,King Alfred Crescent,2024-01-18T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
351250,King Alfred Crescent,2024-01-18T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
351250,King Alfred Crescent,2024-01-18T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.28
351250,King Alfred Crescent,2024-01-18T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.62
351250,King Alfred Crescent,2024-01-18T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.51
351250,King Alfred Crescent,2024-01-18T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
351250,King Alfred Crescent,2024-01-18T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.7
351250,King Alfred Crescent,2024-01-18T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
351250,King Alfred Crescent,2024-01-18T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
351250,King Alfred Crescent,2024-01-18T10:50:00.000+00:00,transformer,,Temperature,C,14.4
351250,King Alfred Crescent,2024-01-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
351250,King Alfred Crescent,2024-01-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
351250,King Alfred Crescent,2024-01-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
351250,King Alfred Crescent,2024-01-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
351250,King Alfred Crescent,2024-01-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
351250,King Alfred Crescent,2024-01-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
351250,King Alfred Crescent,2024-01-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
351250,King Alfred Crescent,2024-01-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
351250,King Alfred Crescent,2024-01-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
351250,King Alfred Crescent,2024-01-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,17.18
351250,King Alfred Crescent,2024-01-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,16.44
351250,King Alfred Crescent,2024-01-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,22.23
351250,King Alfred Crescent,2024-01-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,43.9
351250,King Alfred Crescent,2024-01-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
351250,King Alfred Crescent,2024-01-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
351250,King Alfred Crescent,2024-01-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
351250,King Alfred Crescent,2024-01-18T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.45
351250,King Alfred Crescent,2024-01-18T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
351250,King Alfred Crescent,2024-01-18T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.49
351250,King Alfred Crescent,2024-01-18T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.94
351250,King Alfred Crescent,2024-01-18T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,16.2
351250,King Alfred Crescent,2024-01-18T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.21
351250,King Alfred Crescent,2024-01-18T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.8
351250,King Alfred Crescent,2024-01-18T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.5
351250,King Alfred Crescent,2024-01-18T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.7
351250,King Alfred Crescent,2024-01-18T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.1
351250,King Alfred Crescent,2024-01-18T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
351250,King Alfred Crescent,2024-01-18T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
351250,King Alfred Crescent,2024-01-18T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
351250,King Alfred Crescent,2024-01-18T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.9
351250,King Alfred Crescent,2024-01-18T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.59
351250,King Alfred Crescent,2024-01-18T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.26
351250,King Alfred Crescent,2024-01-18T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
351250,King Alfred Crescent,2024-01-18T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
351250,King Alfred Crescent,2024-01-18T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
351250,King Alfred Crescent,2024-01-18T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.8
351250,King Alfred Crescent,2024-01-18T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
351250,King Alfred Crescent,2024-01-18T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
351250,King Alfred Crescent,2024-01-18T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
351250,King Alfred Crescent,2024-01-18T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.77
351250,King Alfred Crescent,2024-01-18T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.42
351250,King Alfred Crescent,2024-01-18T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.97
351250,King Alfred Crescent,2024-01-18T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
351250,King Alfred Crescent,2024-01-18T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.1
351250,King Alfred Crescent,2024-01-18T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
351250,King Alfred Crescent,2024-01-18T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
351250,King Alfred Crescent,2024-01-18T10:40:00.000+00:00,transformer,,Temperature,C,14.3
351250,King Alfred Crescent,2024-01-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
351250,King Alfred Crescent,2024-01-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
351250,King Alfred Crescent,2024-01-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
351250,King Alfred Crescent,2024-01-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
351250,King Alfred Crescent,2024-01-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
351250,King Alfred Crescent,2024-01-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
351250,King Alfred Crescent,2024-01-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
351250,King Alfred Crescent,2024-01-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
351250,King Alfred Crescent,2024-01-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
351250,King Alfred Crescent,2024-01-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,16.81
351250,King Alfred Crescent,2024-01-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,18.38
351250,King Alfred Crescent,2024-01-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,20.45
351250,King Alfred Crescent,2024-01-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
351250,King Alfred Crescent,2024-01-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
351250,King Alfred Crescent,2024-01-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
351250,King Alfred Crescent,2024-01-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
351250,King Alfred Crescent,2024-01-18T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.56
351250,King Alfred Crescent,2024-01-18T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.51
351250,King Alfred Crescent,2024-01-18T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.44
351250,King Alfred Crescent,2024-01-18T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.05
351250,King Alfred Crescent,2024-01-18T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.68
351250,King Alfred Crescent,2024-01-18T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.43
351250,King Alfred Crescent,2024-01-18T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.9
351250,King Alfred Crescent,2024-01-18T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.9
351250,King Alfred Crescent,2024-01-18T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.6
351250,King Alfred Crescent,2024-01-18T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.7
351250,King Alfred Crescent,2024-01-18T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
351250,King Alfred Crescent,2024-01-18T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.48
351250,King Alfred Crescent,2024-01-18T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
351250,King Alfred Crescent,2024-01-18T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.62
351250,King Alfred Crescent,2024-01-18T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.92
351250,King Alfred Crescent,2024-01-18T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.29
351250,King Alfred Crescent,2024-01-18T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
351250,King Alfred Crescent,2024-01-18T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
351250,King Alfred Crescent,2024-01-18T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
351250,King Alfred Crescent,2024-01-18T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.3
351250,King Alfred Crescent,2024-01-18T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
351250,King Alfred Crescent,2024-01-18T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
351250,King Alfred Crescent,2024-01-18T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
351250,King Alfred Crescent,2024-01-18T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.79
351250,King Alfred Crescent,2024-01-18T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.15
351250,King Alfred Crescent,2024-01-18T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
351250,King Alfred Crescent,2024-01-18T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
351250,King Alfred Crescent,2024-01-18T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.3
351250,King Alfred Crescent,2024-01-18T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
351250,King Alfred Crescent,2024-01-18T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
351250,King Alfred Crescent,2024-01-18T10:30:00.000+00:00,transformer,,Temperature,C,14.2
351250,King Alfred Crescent,2024-01-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
351250,King Alfred Crescent,2024-01-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
351250,King Alfred Crescent,2024-01-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
351250,King Alfred Crescent,2024-01-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
351250,King Alfred Crescent,2024-01-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
351250,King Alfred Crescent,2024-01-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
351250,King Alfred Crescent,2024-01-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
351250,King Alfred Crescent,2024-01-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
351250,King Alfred Crescent,2024-01-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
351250,King Alfred Crescent,2024-01-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,13.23
351250,King Alfred Crescent,2024-01-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,14.44
351250,King Alfred Crescent,2024-01-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,18.72
351250,King Alfred Crescent,2024-01-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,42.1
351250,King Alfred Crescent,2024-01-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
351250,King Alfred Crescent,2024-01-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
351250,King Alfred Crescent,2024-01-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
351250,King Alfred Crescent,2024-01-18T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.62
351250,King Alfred Crescent,2024-01-18T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.8
351250,King Alfred Crescent,2024-01-18T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.56
351250,King Alfred Crescent,2024-01-18T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.66
351250,King Alfred Crescent,2024-01-18T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.09
351250,King Alfred Crescent,2024-01-18T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.75
351250,King Alfred Crescent,2024-01-18T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.2
351250,King Alfred Crescent,2024-01-18T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.6
351250,King Alfred Crescent,2024-01-18T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.0
351250,King Alfred Crescent,2024-01-18T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.4
351250,King Alfred Crescent,2024-01-18T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
351250,King Alfred Crescent,2024-01-18T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.48
351250,King Alfred Crescent,2024-01-18T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
351250,King Alfred Crescent,2024-01-18T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.06
351250,King Alfred Crescent,2024-01-18T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.88
351250,King Alfred Crescent,2024-01-18T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.56
351250,King Alfred Crescent,2024-01-18T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.5
351250,King Alfred Crescent,2024-01-18T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.3
351250,King Alfred Crescent,2024-01-18T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
351250,King Alfred Crescent,2024-01-18T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.3
351250,King Alfred Crescent,2024-01-18T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
351250,King Alfred Crescent,2024-01-18T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
351250,King Alfred Crescent,2024-01-18T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
351250,King Alfred Crescent,2024-01-18T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.83
351250,King Alfred Crescent,2024-01-18T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.58
351250,King Alfred Crescent,2024-01-18T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.32
351250,King Alfred Crescent,2024-01-18T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
351250,King Alfred Crescent,2024-01-18T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.7
351250,King Alfred Crescent,2024-01-18T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
351250,King Alfred Crescent,2024-01-18T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
351250,King Alfred Crescent,2024-01-18T10:20:00.000+00:00,transformer,,Temperature,C,14.0
351250,King Alfred Crescent,2024-01-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
351250,King Alfred Crescent,2024-01-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
351250,King Alfred Crescent,2024-01-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
351250,King Alfred Crescent,2024-01-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
351250,King Alfred Crescent,2024-01-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
351250,King Alfred Crescent,2024-01-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
351250,King Alfred Crescent,2024-01-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
351250,King Alfred Crescent,2024-01-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
351250,King Alfred Crescent,2024-01-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
351250,King Alfred Crescent,2024-01-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,13.44
351250,King Alfred Crescent,2024-01-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,10.39
351250,King Alfred Crescent,2024-01-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,21.62
351250,King Alfred Crescent,2024-01-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
351250,King Alfred Crescent,2024-01-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
351250,King Alfred Crescent,2024-01-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
351250,King Alfred Crescent,2024-01-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
351250,King Alfred Crescent,2024-01-18T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.49
351250,King Alfred Crescent,2024-01-18T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.66
351250,King Alfred Crescent,2024-01-18T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.81
351250,King Alfred Crescent,2024-01-18T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.28
351250,King Alfred Crescent,2024-01-18T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.49
351250,King Alfred Crescent,2024-01-18T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.04
351250,King Alfred Crescent,2024-01-18T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.9
351250,King Alfred Crescent,2024-01-18T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.5
351250,King Alfred Crescent,2024-01-18T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.4
351250,King Alfred Crescent,2024-01-18T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.4
351250,King Alfred Crescent,2024-01-18T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
351250,King Alfred Crescent,2024-01-18T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.92
351250,King Alfred Crescent,2024-01-18T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
351250,King Alfred Crescent,2024-01-18T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
351250,King Alfred Crescent,2024-01-18T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.87
351250,King Alfred Crescent,2024-01-18T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.78
351250,King Alfred Crescent,2024-01-18T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.1
351250,King Alfred Crescent,2024-01-18T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.4
351250,King Alfred Crescent,2024-01-18T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
351250,King Alfred Crescent,2024-01-18T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.7
351250,King Alfred Crescent,2024-01-18T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
351250,King Alfred Crescent,2024-01-18T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
351250,King Alfred Crescent,2024-01-18T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
351250,King Alfred Crescent,2024-01-18T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.02
351250,King Alfred Crescent,2024-01-18T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.27
351250,King Alfred Crescent,2024-01-18T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.89
351250,King Alfred Crescent,2024-01-18T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
351250,King Alfred Crescent,2024-01-18T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
351250,King Alfred Crescent,2024-01-18T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
351250,King Alfred Crescent,2024-01-18T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
