Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
351250,King Alfred Crescent,2024-01-18T10:10:00.000+00:00,transformer,,Temperature,C,13.8
351250,King Alfred Crescent,2024-01-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
351250,King Alfred Crescent,2024-01-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
351250,King Alfred Crescent,2024-01-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
351250,King Alfred Crescent,2024-01-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
351250,King Alfred Crescent,2024-01-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
351250,King Alfred Crescent,2024-01-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
351250,King Alfred Crescent,2024-01-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
351250,King Alfred Crescent,2024-01-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
351250,King Alfred Crescent,2024-01-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
351250,King Alfred Crescent,2024-01-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,16.27
351250,King Alfred Crescent,2024-01-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,13.09
351250,King Alfred Crescent,2024-01-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,30.72
351250,King Alfred Crescent,2024-01-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,75.0
351250,King Alfred Crescent,2024-01-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
351250,King Alfred Crescent,2024-01-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
351250,King Alfred Crescent,2024-01-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
351250,King Alfred Crescent,2024-01-18T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.34
351250,King Alfred Crescent,2024-01-18T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.74
351250,King Alfred Crescent,2024-01-18T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.17
351250,King Alfred Crescent,2024-01-18T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.86
351250,King Alfred Crescent,2024-01-18T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.37
351250,King Alfred Crescent,2024-01-18T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,17.01
351250,King Alfred Crescent,2024-01-18T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.2
351250,King Alfred Crescent,2024-01-18T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.8
351250,King Alfred Crescent,2024-01-18T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.2
351250,King Alfred Crescent,2024-01-18T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.5
351250,King Alfred Crescent,2024-01-18T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
351250,King Alfred Crescent,2024-01-18T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.03
351250,King Alfred Crescent,2024-01-18T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
351250,King Alfred Crescent,2024-01-18T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.49
351250,King Alfred Crescent,2024-01-18T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.77
351250,King Alfred Crescent,2024-01-18T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.64
351250,King Alfred Crescent,2024-01-18T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.1
351250,King Alfred Crescent,2024-01-18T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.2
351250,King Alfred Crescent,2024-01-18T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.1
351250,King Alfred Crescent,2024-01-18T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.3
351250,King Alfred Crescent,2024-01-18T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
351250,King Alfred Crescent,2024-01-18T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
351250,King Alfred Crescent,2024-01-18T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
351250,King Alfred Crescent,2024-01-18T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.33
351250,King Alfred Crescent,2024-01-18T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.54
351250,King Alfred Crescent,2024-01-18T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.55
351250,King Alfred Crescent,2024-01-18T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
351250,King Alfred Crescent,2024-01-18T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.7
351250,King Alfred Crescent,2024-01-18T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
351250,King Alfred Crescent,2024-01-18T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
351250,King Alfred Crescent,2024-01-18T10:00:00.000+00:00,transformer,,Temperature,C,13.7
351250,King Alfred Crescent,2024-01-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
351250,King Alfred Crescent,2024-01-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
351250,King Alfred Crescent,2024-01-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
351250,King Alfred Crescent,2024-01-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
351250,King Alfred Crescent,2024-01-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
351250,King Alfred Crescent,2024-01-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
351250,King Alfred Crescent,2024-01-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
351250,King Alfred Crescent,2024-01-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
351250,King Alfred Crescent,2024-01-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
351250,King Alfred Crescent,2024-01-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,23.68
351250,King Alfred Crescent,2024-01-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,17.67
351250,King Alfred Crescent,2024-01-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,32.2
351250,King Alfred Crescent,2024-01-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,65.2
351250,King Alfred Crescent,2024-01-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
351250,King Alfred Crescent,2024-01-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
351250,King Alfred Crescent,2024-01-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
351250,King Alfred Crescent,2024-01-18T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.1
351250,King Alfred Crescent,2024-01-18T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.49
351250,King Alfred Crescent,2024-01-18T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.46
351250,King Alfred Crescent,2024-01-18T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.7
351250,King Alfred Crescent,2024-01-18T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.47
351250,King Alfred Crescent,2024-01-18T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.16
351250,King Alfred Crescent,2024-01-18T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.3
351250,King Alfred Crescent,2024-01-18T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.6
351250,King Alfred Crescent,2024-01-18T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.3
351250,King Alfred Crescent,2024-01-18T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.0
351250,King Alfred Crescent,2024-01-18T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
351250,King Alfred Crescent,2024-01-18T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.94
351250,King Alfred Crescent,2024-01-18T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
351250,King Alfred Crescent,2024-01-18T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.89
351250,King Alfred Crescent,2024-01-18T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.62
351250,King Alfred Crescent,2024-01-18T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.28
351250,King Alfred Crescent,2024-01-18T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
351250,King Alfred Crescent,2024-01-18T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
351250,King Alfred Crescent,2024-01-18T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.5
351250,King Alfred Crescent,2024-01-18T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.4
351250,King Alfred Crescent,2024-01-18T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
351250,King Alfred Crescent,2024-01-18T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
351250,King Alfred Crescent,2024-01-18T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
351250,King Alfred Crescent,2024-01-18T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.26
351250,King Alfred Crescent,2024-01-18T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.63
351250,King Alfred Crescent,2024-01-18T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.25
351250,King Alfred Crescent,2024-01-18T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
351250,King Alfred Crescent,2024-01-18T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
351250,King Alfred Crescent,2024-01-18T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
351250,King Alfred Crescent,2024-01-18T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
351250,King Alfred Crescent,2024-01-18T09:50:00.000+00:00,transformer,,Temperature,C,13.5
351250,King Alfred Crescent,2024-01-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
351250,King Alfred Crescent,2024-01-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
351250,King Alfred Crescent,2024-01-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
351250,King Alfred Crescent,2024-01-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
351250,King Alfred Crescent,2024-01-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
351250,King Alfred Crescent,2024-01-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
351250,King Alfred Crescent,2024-01-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
351250,King Alfred Crescent,2024-01-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
351250,King Alfred Crescent,2024-01-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
351250,King Alfred Crescent,2024-01-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,21.84
351250,King Alfred Crescent,2024-01-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,20.73
351250,King Alfred Crescent,2024-01-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,25.68
351250,King Alfred Crescent,2024-01-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,46.3
351250,King Alfred Crescent,2024-01-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
351250,King Alfred Crescent,2024-01-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
351250,King Alfred Crescent,2024-01-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
351250,King Alfred Crescent,2024-01-18T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.09
351250,King Alfred Crescent,2024-01-18T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.09
351250,King Alfred Crescent,2024-01-18T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.34
351250,King Alfred Crescent,2024-01-18T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,16.15
351250,King Alfred Crescent,2024-01-18T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,16.4
351250,King Alfred Crescent,2024-01-18T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.92
351250,King Alfred Crescent,2024-01-18T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.8
351250,King Alfred Crescent,2024-01-18T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.9
351250,King Alfred Crescent,2024-01-18T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.7
351250,King Alfred Crescent,2024-01-18T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.3
351250,King Alfred Crescent,2024-01-18T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
351250,King Alfred Crescent,2024-01-18T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.23
351250,King Alfred Crescent,2024-01-18T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
351250,King Alfred Crescent,2024-01-18T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.6
351250,King Alfred Crescent,2024-01-18T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.61
351250,King Alfred Crescent,2024-01-18T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.74
351250,King Alfred Crescent,2024-01-18T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
351250,King Alfred Crescent,2024-01-18T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
351250,King Alfred Crescent,2024-01-18T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.9
351250,King Alfred Crescent,2024-01-18T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.6
351250,King Alfred Crescent,2024-01-18T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
351250,King Alfred Crescent,2024-01-18T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
351250,King Alfred Crescent,2024-01-18T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
351250,King Alfred Crescent,2024-01-18T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.94
351250,King Alfred Crescent,2024-01-18T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.5
351250,King Alfred Crescent,2024-01-18T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.59
351250,King Alfred Crescent,2024-01-18T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
351250,King Alfred Crescent,2024-01-18T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
351250,King Alfred Crescent,2024-01-18T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
351250,King Alfred Crescent,2024-01-18T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
351250,King Alfred Crescent,2024-01-18T09:40:00.000+00:00,transformer,,Temperature,C,13.4
351250,King Alfred Crescent,2024-01-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
351250,King Alfred Crescent,2024-01-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
351250,King Alfred Crescent,2024-01-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
351250,King Alfred Crescent,2024-01-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
351250,King Alfred Crescent,2024-01-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
351250,King Alfred Crescent,2024-01-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
351250,King Alfred Crescent,2024-01-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
351250,King Alfred Crescent,2024-01-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
351250,King Alfred Crescent,2024-01-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
351250,King Alfred Crescent,2024-01-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,19.69
351250,King Alfred Crescent,2024-01-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,26.5
351250,King Alfred Crescent,2024-01-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,21.25
351250,King Alfred Crescent,2024-01-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
351250,King Alfred Crescent,2024-01-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
351250,King Alfred Crescent,2024-01-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
351250,King Alfred Crescent,2024-01-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
351250,King Alfred Crescent,2024-01-18T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
351250,King Alfred Crescent,2024-01-18T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
351250,King Alfred Crescent,2024-01-18T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.64
351250,King Alfred Crescent,2024-01-18T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.37
351250,King Alfred Crescent,2024-01-18T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,19.57
351250,King Alfred Crescent,2024-01-18T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.89
351250,King Alfred Crescent,2024-01-18T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,43.9
351250,King Alfred Crescent,2024-01-18T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.4
351250,King Alfred Crescent,2024-01-18T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,82.7
351250,King Alfred Crescent,2024-01-18T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.9
351250,King Alfred Crescent,2024-01-18T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
351250,King Alfred Crescent,2024-01-18T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.96
351250,King Alfred Crescent,2024-01-18T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
351250,King Alfred Crescent,2024-01-18T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.84
351250,King Alfred Crescent,2024-01-18T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.96
351250,King Alfred Crescent,2024-01-18T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.01
351250,King Alfred Crescent,2024-01-18T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
351250,King Alfred Crescent,2024-01-18T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
351250,King Alfred Crescent,2024-01-18T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.2
351250,King Alfred Crescent,2024-01-18T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.7
351250,King Alfred Crescent,2024-01-18T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
351250,King Alfred Crescent,2024-01-18T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
351250,King Alfred Crescent,2024-01-18T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
351250,King Alfred Crescent,2024-01-18T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.17
351250,King Alfred Crescent,2024-01-18T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.56
351250,King Alfred Crescent,2024-01-18T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.33
351250,King Alfred Crescent,2024-01-18T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
351250,King Alfred Crescent,2024-01-18T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.9
351250,King Alfred Crescent,2024-01-18T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
351250,King Alfred Crescent,2024-01-18T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
351250,King Alfred Crescent,2024-01-18T09:30:00.000+00:00,transformer,,Temperature,C,13.3
351250,King Alfred Crescent,2024-01-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
351250,King Alfred Crescent,2024-01-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
351250,King Alfred Crescent,2024-01-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
351250,King Alfred Crescent,2024-01-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
351250,King Alfred Crescent,2024-01-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
351250,King Alfred Crescent,2024-01-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
351250,King Alfred Crescent,2024-01-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
351250,King Alfred Crescent,2024-01-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
351250,King Alfred Crescent,2024-01-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
351250,King Alfred Crescent,2024-01-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,20.38
351250,King Alfred Crescent,2024-01-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,29.09
351250,King Alfred Crescent,2024-01-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,23.23
351250,King Alfred Crescent,2024-01-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,54.1
351250,King Alfred Crescent,2024-01-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
351250,King Alfred Crescent,2024-01-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
351250,King Alfred Crescent,2024-01-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
351250,King Alfred Crescent,2024-01-18T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.69
351250,King Alfred Crescent,2024-01-18T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.52
351250,King Alfred Crescent,2024-01-18T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.76
351250,King Alfred Crescent,2024-01-18T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.18
351250,King Alfred Crescent,2024-01-18T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.69
351250,King Alfred Crescent,2024-01-18T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.72
351250,King Alfred Crescent,2024-01-18T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.8
351250,King Alfred Crescent,2024-01-18T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.4
351250,King Alfred Crescent,2024-01-18T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.9
351250,King Alfred Crescent,2024-01-18T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.9
351250,King Alfred Crescent,2024-01-18T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
351250,King Alfred Crescent,2024-01-18T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.62
351250,King Alfred Crescent,2024-01-18T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
351250,King Alfred Crescent,2024-01-18T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.88
351250,King Alfred Crescent,2024-01-18T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.72
351250,King Alfred Crescent,2024-01-18T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.21
351250,King Alfred Crescent,2024-01-18T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,46.4
351250,King Alfred Crescent,2024-01-18T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
351250,King Alfred Crescent,2024-01-18T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.6
351250,King Alfred Crescent,2024-01-18T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
351250,King Alfred Crescent,2024-01-18T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
351250,King Alfred Crescent,2024-01-18T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
351250,King Alfred Crescent,2024-01-18T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
351250,King Alfred Crescent,2024-01-18T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.64
351250,King Alfred Crescent,2024-01-18T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.83
351250,King Alfred Crescent,2024-01-18T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.02
351250,King Alfred Crescent,2024-01-18T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
351250,King Alfred Crescent,2024-01-18T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
351250,King Alfred Crescent,2024-01-18T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.1
351250,King Alfred Crescent,2024-01-18T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
351250,King Alfred Crescent,2024-01-18T09:20:00.000+00:00,transformer,,Temperature,C,13.2
351250,King Alfred Crescent,2024-01-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
351250,King Alfred Crescent,2024-01-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
351250,King Alfred Crescent,2024-01-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
351250,King Alfred Crescent,2024-01-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
351250,King Alfred Crescent,2024-01-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
351250,King Alfred Crescent,2024-01-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
351250,King Alfred Crescent,2024-01-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
351250,King Alfred Crescent,2024-01-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
351250,King Alfred Crescent,2024-01-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
351250,King Alfred Crescent,2024-01-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,16.7
351250,King Alfred Crescent,2024-01-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,28.24
351250,King Alfred Crescent,2024-01-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,24.94
351250,King Alfred Crescent,2024-01-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,55.9
351250,King Alfred Crescent,2024-01-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
351250,King Alfred Crescent,2024-01-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
351250,King Alfred Crescent,2024-01-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
351250,King Alfred Crescent,2024-01-18T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.43
351250,King Alfred Crescent,2024-01-18T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.5
351250,King Alfred Crescent,2024-01-18T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.88
351250,King Alfred Crescent,2024-01-18T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.69
351250,King Alfred Crescent,2024-01-18T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.58
351250,King Alfred Crescent,2024-01-18T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.28
351250,King Alfred Crescent,2024-01-18T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.0
351250,King Alfred Crescent,2024-01-18T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.7
351250,King Alfred Crescent,2024-01-18T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.9
351250,King Alfred Crescent,2024-01-18T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.6
351250,King Alfred Crescent,2024-01-18T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
351250,King Alfred Crescent,2024-01-18T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.13
351250,King Alfred Crescent,2024-01-18T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
351250,King Alfred Crescent,2024-01-18T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.37
351250,King Alfred Crescent,2024-01-18T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.07
351250,King Alfred Crescent,2024-01-18T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.4
351250,King Alfred Crescent,2024-01-18T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
351250,King Alfred Crescent,2024-01-18T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.9
351250,King Alfred Crescent,2024-01-18T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.8
351250,King Alfred Crescent,2024-01-18T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.3
351250,King Alfred Crescent,2024-01-18T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
351250,King Alfred Crescent,2024-01-18T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
351250,King Alfred Crescent,2024-01-18T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
351250,King Alfred Crescent,2024-01-18T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.67
351250,King Alfred Crescent,2024-01-18T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.24
351250,King Alfred Crescent,2024-01-18T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.76
351250,King Alfred Crescent,2024-01-18T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
351250,King Alfred Crescent,2024-01-18T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
351250,King Alfred Crescent,2024-01-18T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
351250,King Alfred Crescent,2024-01-18T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.1
351250,King Alfred Crescent,2024-01-18T09:10:00.000+00:00,transformer,,Temperature,C,13.2
351250,King Alfred Crescent,2024-01-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
351250,King Alfred Crescent,2024-01-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
351250,King Alfred Crescent,2024-01-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
351250,King Alfred Crescent,2024-01-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
351250,King Alfred Crescent,2024-01-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
351250,King Alfred Crescent,2024-01-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
351250,King Alfred Crescent,2024-01-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
351250,King Alfred Crescent,2024-01-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
351250,King Alfred Crescent,2024-01-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
351250,King Alfred Crescent,2024-01-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,17.74
351250,King Alfred Crescent,2024-01-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,19.89
351250,King Alfred Crescent,2024-01-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,22.44
351250,King Alfred Crescent,2024-01-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,40.3
351250,King Alfred Crescent,2024-01-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
351250,King Alfred Crescent,2024-01-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
351250,King Alfred Crescent,2024-01-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
351250,King Alfred Crescent,2024-01-18T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.35
351250,King Alfred Crescent,2024-01-18T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.04
351250,King Alfred Crescent,2024-01-18T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.78
351250,King Alfred Crescent,2024-01-18T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.76
351250,King Alfred Crescent,2024-01-18T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.48
351250,King Alfred Crescent,2024-01-18T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.34
351250,King Alfred Crescent,2024-01-18T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,37.5
351250,King Alfred Crescent,2024-01-18T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.3
351250,King Alfred Crescent,2024-01-18T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.3
351250,King Alfred Crescent,2024-01-18T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.6
351250,King Alfred Crescent,2024-01-18T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
351250,King Alfred Crescent,2024-01-18T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
351250,King Alfred Crescent,2024-01-18T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
351250,King Alfred Crescent,2024-01-18T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.61
351250,King Alfred Crescent,2024-01-18T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.47
351250,King Alfred Crescent,2024-01-18T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.88
351250,King Alfred Crescent,2024-01-18T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
351250,King Alfred Crescent,2024-01-18T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.4
351250,King Alfred Crescent,2024-01-18T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.0
351250,King Alfred Crescent,2024-01-18T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.9
351250,King Alfred Crescent,2024-01-18T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
351250,King Alfred Crescent,2024-01-18T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
351250,King Alfred Crescent,2024-01-18T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
351250,King Alfred Crescent,2024-01-18T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.73
351250,King Alfred Crescent,2024-01-18T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.08
351250,King Alfred Crescent,2024-01-18T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.61
351250,King Alfred Crescent,2024-01-18T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
351250,King Alfred Crescent,2024-01-18T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
351250,King Alfred Crescent,2024-01-18T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
351250,King Alfred Crescent,2024-01-18T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.9
351250,King Alfred Crescent,2024-01-18T09:00:00.000+00:00,transformer,,Temperature,C,13.1
351250,King Alfred Crescent,2024-01-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
351250,King Alfred Crescent,2024-01-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
351250,King Alfred Crescent,2024-01-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
351250,King Alfred Crescent,2024-01-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
351250,King Alfred Crescent,2024-01-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
351250,King Alfred Crescent,2024-01-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
351250,King Alfred Crescent,2024-01-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
351250,King Alfred Crescent,2024-01-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
351250,King Alfred Crescent,2024-01-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
351250,King Alfred Crescent,2024-01-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,20.09
351250,King Alfred Crescent,2024-01-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,17.03
351250,King Alfred Crescent,2024-01-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,20.84
351250,King Alfred Crescent,2024-01-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,42.4
351250,King Alfred Crescent,2024-01-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
351250,King Alfred Crescent,2024-01-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
351250,King Alfred Crescent,2024-01-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
351250,King Alfred Crescent,2024-01-18T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.5
351250,King Alfred Crescent,2024-01-18T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.18
351250,King Alfred Crescent,2024-01-18T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.66
351250,King Alfred Crescent,2024-01-18T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,17.39
351250,King Alfred Crescent,2024-01-18T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.32
351250,King Alfred Crescent,2024-01-18T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.52
351250,King Alfred Crescent,2024-01-18T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,47.8
351250,King Alfred Crescent,2024-01-18T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.7
351250,King Alfred Crescent,2024-01-18T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.8
351250,King Alfred Crescent,2024-01-18T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.9
351250,King Alfred Crescent,2024-01-18T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
351250,King Alfred Crescent,2024-01-18T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
351250,King Alfred Crescent,2024-01-18T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
351250,King Alfred Crescent,2024-01-18T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.98
351250,King Alfred Crescent,2024-01-18T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.76
351250,King Alfred Crescent,2024-01-18T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.98
351250,King Alfred Crescent,2024-01-18T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
351250,King Alfred Crescent,2024-01-18T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.9
351250,King Alfred Crescent,2024-01-18T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.8
351250,King Alfred Crescent,2024-01-18T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.5
351250,King Alfred Crescent,2024-01-18T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
351250,King Alfred Crescent,2024-01-18T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
351250,King Alfred Crescent,2024-01-18T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
351250,King Alfred Crescent,2024-01-18T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.58
351250,King Alfred Crescent,2024-01-18T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.1
351250,King Alfred Crescent,2024-01-18T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.83
351250,King Alfred Crescent,2024-01-18T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
351250,King Alfred Crescent,2024-01-18T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
351250,King Alfred Crescent,2024-01-18T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
351250,King Alfred Crescent,2024-01-18T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
351250,King Alfred Crescent,2024-01-18T08:50:00.000+00:00,transformer,,Temperature,C,13.1
351250,King Alfred Crescent,2024-01-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
351250,King Alfred Crescent,2024-01-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
351250,King Alfred Crescent,2024-01-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
351250,King Alfred Crescent,2024-01-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
351250,King Alfred Crescent,2024-01-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
351250,King Alfred Crescent,2024-01-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
351250,King Alfred Crescent,2024-01-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
351250,King Alfred Crescent,2024-01-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
351250,King Alfred Crescent,2024-01-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
351250,King Alfred Crescent,2024-01-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,22.95
351250,King Alfred Crescent,2024-01-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,16.18
351250,King Alfred Crescent,2024-01-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,23.33
351250,King Alfred Crescent,2024-01-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,53.1
351250,King Alfred Crescent,2024-01-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
351250,King Alfred Crescent,2024-01-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
351250,King Alfred Crescent,2024-01-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
351250,King Alfred Crescent,2024-01-18T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.51
351250,King Alfred Crescent,2024-01-18T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.43
351250,King Alfred Crescent,2024-01-18T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.06
351250,King Alfred Crescent,2024-01-18T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.27
351250,King Alfred Crescent,2024-01-18T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.88
351250,King Alfred Crescent,2024-01-18T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.03
351250,King Alfred Crescent,2024-01-18T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,37.4
351250,King Alfred Crescent,2024-01-18T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.2
351250,King Alfred Crescent,2024-01-18T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.6
351250,King Alfred Crescent,2024-01-18T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.3
351250,King Alfred Crescent,2024-01-18T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
351250,King Alfred Crescent,2024-01-18T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
351250,King Alfred Crescent,2024-01-18T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.22
351250,King Alfred Crescent,2024-01-18T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.63
351250,King Alfred Crescent,2024-01-18T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.79
351250,King Alfred Crescent,2024-01-18T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.46
351250,King Alfred Crescent,2024-01-18T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
351250,King Alfred Crescent,2024-01-18T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
351250,King Alfred Crescent,2024-01-18T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.3
351250,King Alfred Crescent,2024-01-18T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.1
351250,King Alfred Crescent,2024-01-18T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
351250,King Alfred Crescent,2024-01-18T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
351250,King Alfred Crescent,2024-01-18T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
351250,King Alfred Crescent,2024-01-18T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.97
351250,King Alfred Crescent,2024-01-18T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.87
351250,King Alfred Crescent,2024-01-18T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.66
351250,King Alfred Crescent,2024-01-18T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
351250,King Alfred Crescent,2024-01-18T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
351250,King Alfred Crescent,2024-01-18T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
351250,King Alfred Crescent,2024-01-18T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
351250,King Alfred Crescent,2024-01-18T08:40:00.000+00:00,transformer,,Temperature,C,13.0
351250,King Alfred Crescent,2024-01-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
351250,King Alfred Crescent,2024-01-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
351250,King Alfred Crescent,2024-01-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
351250,King Alfred Crescent,2024-01-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
351250,King Alfred Crescent,2024-01-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
351250,King Alfred Crescent,2024-01-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
351250,King Alfred Crescent,2024-01-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
351250,King Alfred Crescent,2024-01-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
351250,King Alfred Crescent,2024-01-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
351250,King Alfred Crescent,2024-01-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,18.87
351250,King Alfred Crescent,2024-01-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,14.54
351250,King Alfred Crescent,2024-01-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,24.16
351250,King Alfred Crescent,2024-01-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,53.1
351250,King Alfred Crescent,2024-01-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
351250,King Alfred Crescent,2024-01-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
351250,King Alfred Crescent,2024-01-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
351250,King Alfred Crescent,2024-01-18T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.8
351250,King Alfred Crescent,2024-01-18T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.58
351250,King Alfred Crescent,2024-01-18T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.29
351250,King Alfred Crescent,2024-01-18T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.85
351250,King Alfred Crescent,2024-01-18T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.45
351250,King Alfred Crescent,2024-01-18T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.05
351250,King Alfred Crescent,2024-01-18T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.7
351250,King Alfred Crescent,2024-01-18T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.6
351250,King Alfred Crescent,2024-01-18T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.6
351250,King Alfred Crescent,2024-01-18T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.7
351250,King Alfred Crescent,2024-01-18T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
351250,King Alfred Crescent,2024-01-18T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
351250,King Alfred Crescent,2024-01-18T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
351250,King Alfred Crescent,2024-01-18T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.3
351250,King Alfred Crescent,2024-01-18T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.44
351250,King Alfred Crescent,2024-01-18T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.71
351250,King Alfred Crescent,2024-01-18T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.7
351250,King Alfred Crescent,2024-01-18T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
351250,King Alfred Crescent,2024-01-18T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.2
351250,King Alfred Crescent,2024-01-18T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.5
351250,King Alfred Crescent,2024-01-18T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
351250,King Alfred Crescent,2024-01-18T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
351250,King Alfred Crescent,2024-01-18T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
351250,King Alfred Crescent,2024-01-18T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.27
351250,King Alfred Crescent,2024-01-18T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.13
351250,King Alfred Crescent,2024-01-18T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.54
351250,King Alfred Crescent,2024-01-18T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
351250,King Alfred Crescent,2024-01-18T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
351250,King Alfred Crescent,2024-01-18T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
351250,King Alfred Crescent,2024-01-18T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
351250,King Alfred Crescent,2024-01-18T08:30:00.000+00:00,transformer,,Temperature,C,13.0
351250,King Alfred Crescent,2024-01-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
351250,King Alfred Crescent,2024-01-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
351250,King Alfred Crescent,2024-01-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
351250,King Alfred Crescent,2024-01-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
351250,King Alfred Crescent,2024-01-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
351250,King Alfred Crescent,2024-01-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
351250,King Alfred Crescent,2024-01-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
351250,King Alfred Crescent,2024-01-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
351250,King Alfred Crescent,2024-01-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
351250,King Alfred Crescent,2024-01-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,17.43
351250,King Alfred Crescent,2024-01-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,22.02
351250,King Alfred Crescent,2024-01-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,22.3
351250,King Alfred Crescent,2024-01-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,42.5
351250,King Alfred Crescent,2024-01-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
351250,King Alfred Crescent,2024-01-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
351250,King Alfred Crescent,2024-01-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
351250,King Alfred Crescent,2024-01-18T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.04
351250,King Alfred Crescent,2024-01-18T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.45
351250,King Alfred Crescent,2024-01-18T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.74
351250,King Alfred Crescent,2024-01-18T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.14
351250,King Alfred Crescent,2024-01-18T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.87
351250,King Alfred Crescent,2024-01-18T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.86
351250,King Alfred Crescent,2024-01-18T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.0
351250,King Alfred Crescent,2024-01-18T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.8
351250,King Alfred Crescent,2024-01-18T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.1
351250,King Alfred Crescent,2024-01-18T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.1
351250,King Alfred Crescent,2024-01-18T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
351250,King Alfred Crescent,2024-01-18T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
351250,King Alfred Crescent,2024-01-18T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
351250,King Alfred Crescent,2024-01-18T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.87
351250,King Alfred Crescent,2024-01-18T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.41
351250,King Alfred Crescent,2024-01-18T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.98
351250,King Alfred Crescent,2024-01-18T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
351250,King Alfred Crescent,2024-01-18T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
351250,King Alfred Crescent,2024-01-18T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.1
351250,King Alfred Crescent,2024-01-18T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.2
351250,King Alfred Crescent,2024-01-18T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
351250,King Alfred Crescent,2024-01-18T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
351250,King Alfred Crescent,2024-01-18T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
351250,King Alfred Crescent,2024-01-18T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.85
