Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
351250,King Alfred Crescent,2024-01-18T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.5
351250,King Alfred Crescent,2024-01-18T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.15
351250,King Alfred Crescent,2024-01-18T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
351250,King Alfred Crescent,2024-01-18T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.3
351250,King Alfred Crescent,2024-01-18T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
351250,King Alfred Crescent,2024-01-18T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
351250,King Alfred Crescent,2024-01-18T08:20:00.000+00:00,transformer,,Temperature,C,12.9
351250,King Alfred Crescent,2024-01-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
351250,King Alfred Crescent,2024-01-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
351250,King Alfred Crescent,2024-01-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
351250,King Alfred Crescent,2024-01-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
351250,King Alfred Crescent,2024-01-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
351250,King Alfred Crescent,2024-01-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
351250,King Alfred Crescent,2024-01-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
351250,King Alfred Crescent,2024-01-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
351250,King Alfred Crescent,2024-01-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
351250,King Alfred Crescent,2024-01-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,20.87
351250,King Alfred Crescent,2024-01-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,27.78
351250,King Alfred Crescent,2024-01-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,25.99
351250,King Alfred Crescent,2024-01-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,53.6
351250,King Alfred Crescent,2024-01-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
351250,King Alfred Crescent,2024-01-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
351250,King Alfred Crescent,2024-01-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
351250,King Alfred Crescent,2024-01-18T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.71
351250,King Alfred Crescent,2024-01-18T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.66
351250,King Alfred Crescent,2024-01-18T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
351250,King Alfred Crescent,2024-01-18T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.1
351250,King Alfred Crescent,2024-01-18T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.82
351250,King Alfred Crescent,2024-01-18T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,18.56
351250,King Alfred Crescent,2024-01-18T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.4
351250,King Alfred Crescent,2024-01-18T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.8
351250,King Alfred Crescent,2024-01-18T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.4
351250,King Alfred Crescent,2024-01-18T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.4
351250,King Alfred Crescent,2024-01-18T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
351250,King Alfred Crescent,2024-01-18T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
351250,King Alfred Crescent,2024-01-18T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
351250,King Alfred Crescent,2024-01-18T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.75
351250,King Alfred Crescent,2024-01-18T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.01
351250,King Alfred Crescent,2024-01-18T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.5
351250,King Alfred Crescent,2024-01-18T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
351250,King Alfred Crescent,2024-01-18T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
351250,King Alfred Crescent,2024-01-18T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.5
351250,King Alfred Crescent,2024-01-18T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.7
351250,King Alfred Crescent,2024-01-18T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.43
351250,King Alfred Crescent,2024-01-18T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
351250,King Alfred Crescent,2024-01-18T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
351250,King Alfred Crescent,2024-01-18T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.74
351250,King Alfred Crescent,2024-01-18T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.28
351250,King Alfred Crescent,2024-01-18T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.22
351250,King Alfred Crescent,2024-01-18T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.0
351250,King Alfred Crescent,2024-01-18T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
351250,King Alfred Crescent,2024-01-18T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
351250,King Alfred Crescent,2024-01-18T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.9
351250,King Alfred Crescent,2024-01-18T08:10:00.000+00:00,transformer,,Temperature,C,12.9
351250,King Alfred Crescent,2024-01-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
351250,King Alfred Crescent,2024-01-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
351250,King Alfred Crescent,2024-01-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
351250,King Alfred Crescent,2024-01-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
351250,King Alfred Crescent,2024-01-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
351250,King Alfred Crescent,2024-01-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
351250,King Alfred Crescent,2024-01-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
351250,King Alfred Crescent,2024-01-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
351250,King Alfred Crescent,2024-01-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
351250,King Alfred Crescent,2024-01-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,19.59
351250,King Alfred Crescent,2024-01-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,23.11
351250,King Alfred Crescent,2024-01-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,39.29
351250,King Alfred Crescent,2024-01-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,77.2
351250,King Alfred Crescent,2024-01-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
351250,King Alfred Crescent,2024-01-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
351250,King Alfred Crescent,2024-01-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
351250,King Alfred Crescent,2024-01-18T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.33
351250,King Alfred Crescent,2024-01-18T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.45
351250,King Alfred Crescent,2024-01-18T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
351250,King Alfred Crescent,2024-01-18T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.11
351250,King Alfred Crescent,2024-01-18T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.74
351250,King Alfred Crescent,2024-01-18T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.63
351250,King Alfred Crescent,2024-01-18T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,38.4
351250,King Alfred Crescent,2024-01-18T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.1
351250,King Alfred Crescent,2024-01-18T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.9
351250,King Alfred Crescent,2024-01-18T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.3
351250,King Alfred Crescent,2024-01-18T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
351250,King Alfred Crescent,2024-01-18T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
351250,King Alfred Crescent,2024-01-18T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
351250,King Alfred Crescent,2024-01-18T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.77
351250,King Alfred Crescent,2024-01-18T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.42
351250,King Alfred Crescent,2024-01-18T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.26
351250,King Alfred Crescent,2024-01-18T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
351250,King Alfred Crescent,2024-01-18T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.7
351250,King Alfred Crescent,2024-01-18T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.3
351250,King Alfred Crescent,2024-01-18T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.5
351250,King Alfred Crescent,2024-01-18T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.48
351250,King Alfred Crescent,2024-01-18T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
351250,King Alfred Crescent,2024-01-18T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
351250,King Alfred Crescent,2024-01-18T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.91
351250,King Alfred Crescent,2024-01-18T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.63
351250,King Alfred Crescent,2024-01-18T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.83
351250,King Alfred Crescent,2024-01-18T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,48.0
351250,King Alfred Crescent,2024-01-18T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
351250,King Alfred Crescent,2024-01-18T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
351250,King Alfred Crescent,2024-01-18T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.9
351250,King Alfred Crescent,2024-01-18T08:00:00.000+00:00,transformer,,Temperature,C,12.8
351250,King Alfred Crescent,2024-01-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
351250,King Alfred Crescent,2024-01-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
351250,King Alfred Crescent,2024-01-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
351250,King Alfred Crescent,2024-01-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
351250,King Alfred Crescent,2024-01-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
351250,King Alfred Crescent,2024-01-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
351250,King Alfred Crescent,2024-01-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
351250,King Alfred Crescent,2024-01-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
351250,King Alfred Crescent,2024-01-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
351250,King Alfred Crescent,2024-01-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,19.79
351250,King Alfred Crescent,2024-01-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,22.79
351250,King Alfred Crescent,2024-01-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,38.73
351250,King Alfred Crescent,2024-01-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,78.8
351250,King Alfred Crescent,2024-01-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
351250,King Alfred Crescent,2024-01-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
351250,King Alfred Crescent,2024-01-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
351250,King Alfred Crescent,2024-01-18T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.29
351250,King Alfred Crescent,2024-01-18T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.31
351250,King Alfred Crescent,2024-01-18T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.12
351250,King Alfred Crescent,2024-01-18T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.47
351250,King Alfred Crescent,2024-01-18T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.91
351250,King Alfred Crescent,2024-01-18T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.45
351250,King Alfred Crescent,2024-01-18T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,40.9
351250,King Alfred Crescent,2024-01-18T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.3
351250,King Alfred Crescent,2024-01-18T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.1
351250,King Alfred Crescent,2024-01-18T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.3
351250,King Alfred Crescent,2024-01-18T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
351250,King Alfred Crescent,2024-01-18T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
351250,King Alfred Crescent,2024-01-18T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
351250,King Alfred Crescent,2024-01-18T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.92
351250,King Alfred Crescent,2024-01-18T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.87
351250,King Alfred Crescent,2024-01-18T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.25
351250,King Alfred Crescent,2024-01-18T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
351250,King Alfred Crescent,2024-01-18T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
351250,King Alfred Crescent,2024-01-18T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.1
351250,King Alfred Crescent,2024-01-18T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.7
351250,King Alfred Crescent,2024-01-18T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.41
351250,King Alfred Crescent,2024-01-18T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
351250,King Alfred Crescent,2024-01-18T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
351250,King Alfred Crescent,2024-01-18T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.25
351250,King Alfred Crescent,2024-01-18T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.65
351250,King Alfred Crescent,2024-01-18T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.46
351250,King Alfred Crescent,2024-01-18T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.7
351250,King Alfred Crescent,2024-01-18T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.7
351250,King Alfred Crescent,2024-01-18T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.1
351250,King Alfred Crescent,2024-01-18T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.7
351250,King Alfred Crescent,2024-01-18T07:50:00.000+00:00,transformer,,Temperature,C,12.8
351250,King Alfred Crescent,2024-01-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
351250,King Alfred Crescent,2024-01-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.11
351250,King Alfred Crescent,2024-01-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
351250,King Alfred Crescent,2024-01-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
351250,King Alfred Crescent,2024-01-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
351250,King Alfred Crescent,2024-01-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
351250,King Alfred Crescent,2024-01-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
351250,King Alfred Crescent,2024-01-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
351250,King Alfred Crescent,2024-01-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
351250,King Alfred Crescent,2024-01-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,20.65
351250,King Alfred Crescent,2024-01-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,24.43
351250,King Alfred Crescent,2024-01-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,36.15
351250,King Alfred Crescent,2024-01-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,75.8
351250,King Alfred Crescent,2024-01-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
351250,King Alfred Crescent,2024-01-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
351250,King Alfred Crescent,2024-01-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
351250,King Alfred Crescent,2024-01-18T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.46
351250,King Alfred Crescent,2024-01-18T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.84
351250,King Alfred Crescent,2024-01-18T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.95
351250,King Alfred Crescent,2024-01-18T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.33
351250,King Alfred Crescent,2024-01-18T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,19.33
351250,King Alfred Crescent,2024-01-18T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.54
351250,King Alfred Crescent,2024-01-18T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,43.9
351250,King Alfred Crescent,2024-01-18T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.0
351250,King Alfred Crescent,2024-01-18T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,81.3
351250,King Alfred Crescent,2024-01-18T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.4
351250,King Alfred Crescent,2024-01-18T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
351250,King Alfred Crescent,2024-01-18T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
351250,King Alfred Crescent,2024-01-18T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
351250,King Alfred Crescent,2024-01-18T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.85
351250,King Alfred Crescent,2024-01-18T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.78
351250,King Alfred Crescent,2024-01-18T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.49
351250,King Alfred Crescent,2024-01-18T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
351250,King Alfred Crescent,2024-01-18T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
351250,King Alfred Crescent,2024-01-18T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.1
351250,King Alfred Crescent,2024-01-18T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.2
351250,King Alfred Crescent,2024-01-18T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.34
351250,King Alfred Crescent,2024-01-18T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
351250,King Alfred Crescent,2024-01-18T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
351250,King Alfred Crescent,2024-01-18T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.11
351250,King Alfred Crescent,2024-01-18T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.71
351250,King Alfred Crescent,2024-01-18T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.3
351250,King Alfred Crescent,2024-01-18T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.5
351250,King Alfred Crescent,2024-01-18T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
351250,King Alfred Crescent,2024-01-18T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
351250,King Alfred Crescent,2024-01-18T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.8
351250,King Alfred Crescent,2024-01-18T07:40:00.000+00:00,transformer,,Temperature,C,12.8
351250,King Alfred Crescent,2024-01-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
351250,King Alfred Crescent,2024-01-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
351250,King Alfred Crescent,2024-01-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
351250,King Alfred Crescent,2024-01-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
351250,King Alfred Crescent,2024-01-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
351250,King Alfred Crescent,2024-01-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
351250,King Alfred Crescent,2024-01-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
351250,King Alfred Crescent,2024-01-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
351250,King Alfred Crescent,2024-01-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
351250,King Alfred Crescent,2024-01-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,15.29
351250,King Alfred Crescent,2024-01-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,30.82
351250,King Alfred Crescent,2024-01-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,32.34
351250,King Alfred Crescent,2024-01-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,76.1
351250,King Alfred Crescent,2024-01-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
351250,King Alfred Crescent,2024-01-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
351250,King Alfred Crescent,2024-01-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
351250,King Alfred Crescent,2024-01-18T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.48
351250,King Alfred Crescent,2024-01-18T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.95
351250,King Alfred Crescent,2024-01-18T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.73
351250,King Alfred Crescent,2024-01-18T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.71
351250,King Alfred Crescent,2024-01-18T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.41
351250,King Alfred Crescent,2024-01-18T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.99
351250,King Alfred Crescent,2024-01-18T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,36.9
351250,King Alfred Crescent,2024-01-18T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.7
351250,King Alfred Crescent,2024-01-18T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.0
351250,King Alfred Crescent,2024-01-18T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.1
351250,King Alfred Crescent,2024-01-18T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
351250,King Alfred Crescent,2024-01-18T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
351250,King Alfred Crescent,2024-01-18T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
351250,King Alfred Crescent,2024-01-18T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.05
351250,King Alfred Crescent,2024-01-18T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.2
351250,King Alfred Crescent,2024-01-18T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.39
351250,King Alfred Crescent,2024-01-18T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.1
351250,King Alfred Crescent,2024-01-18T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
351250,King Alfred Crescent,2024-01-18T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.6
351250,King Alfred Crescent,2024-01-18T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.7
351250,King Alfred Crescent,2024-01-18T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
351250,King Alfred Crescent,2024-01-18T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
351250,King Alfred Crescent,2024-01-18T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
351250,King Alfred Crescent,2024-01-18T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.94
351250,King Alfred Crescent,2024-01-18T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.54
351250,King Alfred Crescent,2024-01-18T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.18
351250,King Alfred Crescent,2024-01-18T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.7
351250,King Alfred Crescent,2024-01-18T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
351250,King Alfred Crescent,2024-01-18T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.9
351250,King Alfred Crescent,2024-01-18T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.0
351250,King Alfred Crescent,2024-01-18T07:30:00.000+00:00,transformer,,Temperature,C,12.8
351250,King Alfred Crescent,2024-01-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
351250,King Alfred Crescent,2024-01-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
351250,King Alfred Crescent,2024-01-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
351250,King Alfred Crescent,2024-01-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
351250,King Alfred Crescent,2024-01-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
351250,King Alfred Crescent,2024-01-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
351250,King Alfred Crescent,2024-01-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
351250,King Alfred Crescent,2024-01-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
351250,King Alfred Crescent,2024-01-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
351250,King Alfred Crescent,2024-01-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,19.7
351250,King Alfred Crescent,2024-01-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,25.15
351250,King Alfred Crescent,2024-01-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,30.56
351250,King Alfred Crescent,2024-01-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,64.2
351250,King Alfred Crescent,2024-01-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
351250,King Alfred Crescent,2024-01-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
351250,King Alfred Crescent,2024-01-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
351250,King Alfred Crescent,2024-01-18T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.69
351250,King Alfred Crescent,2024-01-18T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.42
351250,King Alfred Crescent,2024-01-18T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.55
351250,King Alfred Crescent,2024-01-18T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.16
351250,King Alfred Crescent,2024-01-18T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.37
351250,King Alfred Crescent,2024-01-18T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.36
351250,King Alfred Crescent,2024-01-18T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.9
351250,King Alfred Crescent,2024-01-18T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.5
351250,King Alfred Crescent,2024-01-18T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.0
351250,King Alfred Crescent,2024-01-18T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.6
351250,King Alfred Crescent,2024-01-18T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
351250,King Alfred Crescent,2024-01-18T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
351250,King Alfred Crescent,2024-01-18T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
351250,King Alfred Crescent,2024-01-18T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.89
351250,King Alfred Crescent,2024-01-18T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.86
351250,King Alfred Crescent,2024-01-18T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.96
351250,King Alfred Crescent,2024-01-18T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.5
351250,King Alfred Crescent,2024-01-18T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
351250,King Alfred Crescent,2024-01-18T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
351250,King Alfred Crescent,2024-01-18T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.5
351250,King Alfred Crescent,2024-01-18T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
351250,King Alfred Crescent,2024-01-18T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
351250,King Alfred Crescent,2024-01-18T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
351250,King Alfred Crescent,2024-01-18T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.12
351250,King Alfred Crescent,2024-01-18T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.11
351250,King Alfred Crescent,2024-01-18T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.05
351250,King Alfred Crescent,2024-01-18T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
351250,King Alfred Crescent,2024-01-18T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.7
351250,King Alfred Crescent,2024-01-18T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
351250,King Alfred Crescent,2024-01-18T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
351250,King Alfred Crescent,2024-01-18T07:20:00.000+00:00,transformer,,Temperature,C,12.9
351250,King Alfred Crescent,2024-01-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
351250,King Alfred Crescent,2024-01-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
351250,King Alfred Crescent,2024-01-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
351250,King Alfred Crescent,2024-01-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
351250,King Alfred Crescent,2024-01-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
351250,King Alfred Crescent,2024-01-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
351250,King Alfred Crescent,2024-01-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
351250,King Alfred Crescent,2024-01-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
351250,King Alfred Crescent,2024-01-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
351250,King Alfred Crescent,2024-01-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,22.18
351250,King Alfred Crescent,2024-01-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,20.34
351250,King Alfred Crescent,2024-01-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,30.37
351250,King Alfred Crescent,2024-01-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,50.5
351250,King Alfred Crescent,2024-01-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
351250,King Alfred Crescent,2024-01-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
351250,King Alfred Crescent,2024-01-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
351250,King Alfred Crescent,2024-01-18T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.62
351250,King Alfred Crescent,2024-01-18T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.94
351250,King Alfred Crescent,2024-01-18T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
351250,King Alfred Crescent,2024-01-18T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,25.75
351250,King Alfred Crescent,2024-01-18T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.75
351250,King Alfred Crescent,2024-01-18T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.28
351250,King Alfred Crescent,2024-01-18T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,50.9
351250,King Alfred Crescent,2024-01-18T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,109.3
351250,King Alfred Crescent,2024-01-18T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.7
351250,King Alfred Crescent,2024-01-18T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.8
351250,King Alfred Crescent,2024-01-18T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
351250,King Alfred Crescent,2024-01-18T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
351250,King Alfred Crescent,2024-01-18T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
351250,King Alfred Crescent,2024-01-18T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.3
351250,King Alfred Crescent,2024-01-18T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.51
351250,King Alfred Crescent,2024-01-18T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.93
351250,King Alfred Crescent,2024-01-18T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.8
351250,King Alfred Crescent,2024-01-18T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
351250,King Alfred Crescent,2024-01-18T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.5
351250,King Alfred Crescent,2024-01-18T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.2
351250,King Alfred Crescent,2024-01-18T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
351250,King Alfred Crescent,2024-01-18T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
351250,King Alfred Crescent,2024-01-18T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
351250,King Alfred Crescent,2024-01-18T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.88
351250,King Alfred Crescent,2024-01-18T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.93
351250,King Alfred Crescent,2024-01-18T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.41
351250,King Alfred Crescent,2024-01-18T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
351250,King Alfred Crescent,2024-01-18T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.1
351250,King Alfred Crescent,2024-01-18T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.1
351250,King Alfred Crescent,2024-01-18T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.6
351250,King Alfred Crescent,2024-01-18T07:10:00.000+00:00,transformer,,Temperature,C,12.9
351250,King Alfred Crescent,2024-01-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
351250,King Alfred Crescent,2024-01-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
351250,King Alfred Crescent,2024-01-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
351250,King Alfred Crescent,2024-01-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
351250,King Alfred Crescent,2024-01-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
351250,King Alfred Crescent,2024-01-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
351250,King Alfred Crescent,2024-01-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
351250,King Alfred Crescent,2024-01-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
351250,King Alfred Crescent,2024-01-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
351250,King Alfred Crescent,2024-01-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,30.94
351250,King Alfred Crescent,2024-01-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,21.19
351250,King Alfred Crescent,2024-01-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,32.62
351250,King Alfred Crescent,2024-01-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,56.1
351250,King Alfred Crescent,2024-01-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
351250,King Alfred Crescent,2024-01-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
351250,King Alfred Crescent,2024-01-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
351250,King Alfred Crescent,2024-01-18T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
351250,King Alfred Crescent,2024-01-18T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
351250,King Alfred Crescent,2024-01-18T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
351250,King Alfred Crescent,2024-01-18T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,18.33
351250,King Alfred Crescent,2024-01-18T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.04
351250,King Alfred Crescent,2024-01-18T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,17.71
351250,King Alfred Crescent,2024-01-18T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,43.5
351250,King Alfred Crescent,2024-01-18T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.6
351250,King Alfred Crescent,2024-01-18T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.4
351250,King Alfred Crescent,2024-01-18T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.4
351250,King Alfred Crescent,2024-01-18T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
351250,King Alfred Crescent,2024-01-18T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
351250,King Alfred Crescent,2024-01-18T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
351250,King Alfred Crescent,2024-01-18T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.01
351250,King Alfred Crescent,2024-01-18T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.51
351250,King Alfred Crescent,2024-01-18T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.62
351250,King Alfred Crescent,2024-01-18T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.5
351250,King Alfred Crescent,2024-01-18T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.7
351250,King Alfred Crescent,2024-01-18T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.5
351250,King Alfred Crescent,2024-01-18T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.9
351250,King Alfred Crescent,2024-01-18T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
351250,King Alfred Crescent,2024-01-18T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
351250,King Alfred Crescent,2024-01-18T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
351250,King Alfred Crescent,2024-01-18T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.78
351250,King Alfred Crescent,2024-01-18T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.02
351250,King Alfred Crescent,2024-01-18T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.39
351250,King Alfred Crescent,2024-01-18T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
351250,King Alfred Crescent,2024-01-18T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
351250,King Alfred Crescent,2024-01-18T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
351250,King Alfred Crescent,2024-01-18T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
351250,King Alfred Crescent,2024-01-18T07:00:00.000+00:00,transformer,,Temperature,C,12.9
351250,King Alfred Crescent,2024-01-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
351250,King Alfred Crescent,2024-01-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.28
351250,King Alfred Crescent,2024-01-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
351250,King Alfred Crescent,2024-01-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
351250,King Alfred Crescent,2024-01-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
351250,King Alfred Crescent,2024-01-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.32
351250,King Alfred Crescent,2024-01-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
351250,King Alfred Crescent,2024-01-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
351250,King Alfred Crescent,2024-01-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
351250,King Alfred Crescent,2024-01-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,22.12
351250,King Alfred Crescent,2024-01-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,20.58
351250,King Alfred Crescent,2024-01-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,32.72
351250,King Alfred Crescent,2024-01-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,60.7
351250,King Alfred Crescent,2024-01-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
351250,King Alfred Crescent,2024-01-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
351250,King Alfred Crescent,2024-01-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
351250,King Alfred Crescent,2024-01-18T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.67
351250,King Alfred Crescent,2024-01-18T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.78
351250,King Alfred Crescent,2024-01-18T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.8
351250,King Alfred Crescent,2024-01-18T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,17.29
351250,King Alfred Crescent,2024-01-18T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,19.12
351250,King Alfred Crescent,2024-01-18T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.49
351250,King Alfred Crescent,2024-01-18T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.4
351250,King Alfred Crescent,2024-01-18T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.4
351250,King Alfred Crescent,2024-01-18T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,81.8
351250,King Alfred Crescent,2024-01-18T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.7
351250,King Alfred Crescent,2024-01-18T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
351250,King Alfred Crescent,2024-01-18T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
351250,King Alfred Crescent,2024-01-18T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
351250,King Alfred Crescent,2024-01-18T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.68
351250,King Alfred Crescent,2024-01-18T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.96
351250,King Alfred Crescent,2024-01-18T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.11
351250,King Alfred Crescent,2024-01-18T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
351250,King Alfred Crescent,2024-01-18T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
351250,King Alfred Crescent,2024-01-18T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.2
351250,King Alfred Crescent,2024-01-18T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.8
351250,King Alfred Crescent,2024-01-18T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
351250,King Alfred Crescent,2024-01-18T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
351250,King Alfred Crescent,2024-01-18T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
351250,King Alfred Crescent,2024-01-18T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.55
351250,King Alfred Crescent,2024-01-18T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.94
351250,King Alfred Crescent,2024-01-18T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.09
351250,King Alfred Crescent,2024-01-18T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
351250,King Alfred Crescent,2024-01-18T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
351250,King Alfred Crescent,2024-01-18T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
351250,King Alfred Crescent,2024-01-18T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
351250,King Alfred Crescent,2024-01-18T06:50:00.000+00:00,transformer,,Temperature,C,12.9
351250,King Alfred Crescent,2024-01-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
351250,King Alfred Crescent,2024-01-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.64
351250,King Alfred Crescent,2024-01-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
351250,King Alfred Crescent,2024-01-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
351250,King Alfred Crescent,2024-01-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
351250,King Alfred Crescent,2024-01-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.86
351250,King Alfred Crescent,2024-01-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
351250,King Alfred Crescent,2024-01-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
351250,King Alfred Crescent,2024-01-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
351250,King Alfred Crescent,2024-01-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,23.52
351250,King Alfred Crescent,2024-01-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,29.02
351250,King Alfred Crescent,2024-01-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,31.69
351250,King Alfred Crescent,2024-01-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,49.7
351250,King Alfred Crescent,2024-01-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
351250,King Alfred Crescent,2024-01-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
351250,King Alfred Crescent,2024-01-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
351250,King Alfred Crescent,2024-01-18T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.41
351250,King Alfred Crescent,2024-01-18T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.21
351250,King Alfred Crescent,2024-01-18T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.18
351250,King Alfred Crescent,2024-01-18T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.52
351250,King Alfred Crescent,2024-01-18T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.49
351250,King Alfred Crescent,2024-01-18T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.21
351250,King Alfred Crescent,2024-01-18T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.2
351250,King Alfred Crescent,2024-01-18T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.5
351250,King Alfred Crescent,2024-01-18T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.2
351250,King Alfred Crescent,2024-01-18T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.5
351250,King Alfred Crescent,2024-01-18T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
351250,King Alfred Crescent,2024-01-18T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
351250,King Alfred Crescent,2024-01-18T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
351250,King Alfred Crescent,2024-01-18T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.53
351250,King Alfred Crescent,2024-01-18T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.97
351250,King Alfred Crescent,2024-01-18T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.01
351250,King Alfred Crescent,2024-01-18T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
351250,King Alfred Crescent,2024-01-18T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.1
351250,King Alfred Crescent,2024-01-18T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.1
351250,King Alfred Crescent,2024-01-18T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.2
351250,King Alfred Crescent,2024-01-18T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
351250,King Alfred Crescent,2024-01-18T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
351250,King Alfred Crescent,2024-01-18T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
351250,King Alfred Crescent,2024-01-18T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.22
351250,King Alfred Crescent,2024-01-18T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.21
351250,King Alfred Crescent,2024-01-18T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.0
351250,King Alfred Crescent,2024-01-18T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
351250,King Alfred Crescent,2024-01-18T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
351250,King Alfred Crescent,2024-01-18T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.5
351250,King Alfred Crescent,2024-01-18T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.8
351250,King Alfred Crescent,2024-01-18T06:40:00.000+00:00,transformer,,Temperature,C,13.0
351250,King Alfred Crescent,2024-01-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
351250,King Alfred Crescent,2024-01-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.12
351250,King Alfred Crescent,2024-01-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
351250,King Alfred Crescent,2024-01-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
351250,King Alfred Crescent,2024-01-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
351250,King Alfred Crescent,2024-01-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.99
351250,King Alfred Crescent,2024-01-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
351250,King Alfred Crescent,2024-01-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
351250,King Alfred Crescent,2024-01-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
351250,King Alfred Crescent,2024-01-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,20.26
351250,King Alfred Crescent,2024-01-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,22.67
351250,King Alfred Crescent,2024-01-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,30.22
351250,King Alfred Crescent,2024-01-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
351250,King Alfred Crescent,2024-01-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
351250,King Alfred Crescent,2024-01-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
351250,King Alfred Crescent,2024-01-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
351250,King Alfred Crescent,2024-01-18T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.64
351250,King Alfred Crescent,2024-01-18T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.7
351250,King Alfred Crescent,2024-01-18T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.41
351250,King Alfred Crescent,2024-01-18T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.36
351250,King Alfred Crescent,2024-01-18T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.75
351250,King Alfred Crescent,2024-01-18T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.47
351250,King Alfred Crescent,2024-01-18T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.0
351250,King Alfred Crescent,2024-01-18T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.6
351250,King Alfred Crescent,2024-01-18T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.5
351250,King Alfred Crescent,2024-01-18T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.5
351250,King Alfred Crescent,2024-01-18T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
351250,King Alfred Crescent,2024-01-18T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
351250,King Alfred Crescent,2024-01-18T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
351250,King Alfred Crescent,2024-01-18T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.37
351250,King Alfred Crescent,2024-01-18T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.13
351250,King Alfred Crescent,2024-01-18T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.59
351250,King Alfred Crescent,2024-01-18T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.3
351250,King Alfred Crescent,2024-01-18T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
