Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
351250,King Alfred Crescent,2024-01-18T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.9
351250,King Alfred Crescent,2024-01-18T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.4
351250,King Alfred Crescent,2024-01-18T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
351250,King Alfred Crescent,2024-01-18T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
351250,King Alfred Crescent,2024-01-18T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
351250,King Alfred Crescent,2024-01-18T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.8
351250,King Alfred Crescent,2024-01-18T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.06
351250,King Alfred Crescent,2024-01-18T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.37
351250,King Alfred Crescent,2024-01-18T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
351250,King Alfred Crescent,2024-01-18T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
351250,King Alfred Crescent,2024-01-18T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
351250,King Alfred Crescent,2024-01-18T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
351250,King Alfred Crescent,2024-01-18T06:30:00.000+00:00,transformer,,Temperature,C,13.0
351250,King Alfred Crescent,2024-01-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
351250,King Alfred Crescent,2024-01-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.08
351250,King Alfred Crescent,2024-01-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
351250,King Alfred Crescent,2024-01-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
351250,King Alfred Crescent,2024-01-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
351250,King Alfred Crescent,2024-01-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
351250,King Alfred Crescent,2024-01-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
351250,King Alfred Crescent,2024-01-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
351250,King Alfred Crescent,2024-01-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
351250,King Alfred Crescent,2024-01-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,16.53
351250,King Alfred Crescent,2024-01-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,21.94
351250,King Alfred Crescent,2024-01-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,26.43
351250,King Alfred Crescent,2024-01-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,45.7
351250,King Alfred Crescent,2024-01-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
351250,King Alfred Crescent,2024-01-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
351250,King Alfred Crescent,2024-01-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
351250,King Alfred Crescent,2024-01-18T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.86
351250,King Alfred Crescent,2024-01-18T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.5
351250,King Alfred Crescent,2024-01-18T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.13
351250,King Alfred Crescent,2024-01-18T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.31
351250,King Alfred Crescent,2024-01-18T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.3
351250,King Alfred Crescent,2024-01-18T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.91
351250,King Alfred Crescent,2024-01-18T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.8
351250,King Alfred Crescent,2024-01-18T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.2
351250,King Alfred Crescent,2024-01-18T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.1
351250,King Alfred Crescent,2024-01-18T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.5
351250,King Alfred Crescent,2024-01-18T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
351250,King Alfred Crescent,2024-01-18T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
351250,King Alfred Crescent,2024-01-18T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
351250,King Alfred Crescent,2024-01-18T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.4
351250,King Alfred Crescent,2024-01-18T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.54
351250,King Alfred Crescent,2024-01-18T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.83
351250,King Alfred Crescent,2024-01-18T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
351250,King Alfred Crescent,2024-01-18T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
351250,King Alfred Crescent,2024-01-18T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.8
351250,King Alfred Crescent,2024-01-18T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.6
351250,King Alfred Crescent,2024-01-18T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
351250,King Alfred Crescent,2024-01-18T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
351250,King Alfred Crescent,2024-01-18T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
351250,King Alfred Crescent,2024-01-18T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.07
351250,King Alfred Crescent,2024-01-18T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.58
351250,King Alfred Crescent,2024-01-18T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.46
351250,King Alfred Crescent,2024-01-18T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
351250,King Alfred Crescent,2024-01-18T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.3
351250,King Alfred Crescent,2024-01-18T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
351250,King Alfred Crescent,2024-01-18T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
351250,King Alfred Crescent,2024-01-18T06:20:00.000+00:00,transformer,,Temperature,C,13.1
351250,King Alfred Crescent,2024-01-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
351250,King Alfred Crescent,2024-01-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.63
351250,King Alfred Crescent,2024-01-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
351250,King Alfred Crescent,2024-01-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
351250,King Alfred Crescent,2024-01-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
351250,King Alfred Crescent,2024-01-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
351250,King Alfred Crescent,2024-01-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
351250,King Alfred Crescent,2024-01-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
351250,King Alfred Crescent,2024-01-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
351250,King Alfred Crescent,2024-01-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,19.78
351250,King Alfred Crescent,2024-01-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,20.42
351250,King Alfred Crescent,2024-01-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,26.2
351250,King Alfred Crescent,2024-01-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
351250,King Alfred Crescent,2024-01-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
351250,King Alfred Crescent,2024-01-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
351250,King Alfred Crescent,2024-01-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
351250,King Alfred Crescent,2024-01-18T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.74
351250,King Alfred Crescent,2024-01-18T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.86
351250,King Alfred Crescent,2024-01-18T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.74
351250,King Alfred Crescent,2024-01-18T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.34
351250,King Alfred Crescent,2024-01-18T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.61
351250,King Alfred Crescent,2024-01-18T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.81
351250,King Alfred Crescent,2024-01-18T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.3
351250,King Alfred Crescent,2024-01-18T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.0
351250,King Alfred Crescent,2024-01-18T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.4
351250,King Alfred Crescent,2024-01-18T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.1
351250,King Alfred Crescent,2024-01-18T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
351250,King Alfred Crescent,2024-01-18T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
351250,King Alfred Crescent,2024-01-18T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
351250,King Alfred Crescent,2024-01-18T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.2
351250,King Alfred Crescent,2024-01-18T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.47
351250,King Alfred Crescent,2024-01-18T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.15
351250,King Alfred Crescent,2024-01-18T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
351250,King Alfred Crescent,2024-01-18T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
351250,King Alfred Crescent,2024-01-18T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.6
351250,King Alfred Crescent,2024-01-18T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.4
351250,King Alfred Crescent,2024-01-18T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
351250,King Alfred Crescent,2024-01-18T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
351250,King Alfred Crescent,2024-01-18T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
351250,King Alfred Crescent,2024-01-18T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.23
351250,King Alfred Crescent,2024-01-18T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.97
351250,King Alfred Crescent,2024-01-18T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.08
351250,King Alfred Crescent,2024-01-18T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
351250,King Alfred Crescent,2024-01-18T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.9
351250,King Alfred Crescent,2024-01-18T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.1
351250,King Alfred Crescent,2024-01-18T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
351250,King Alfred Crescent,2024-01-18T06:10:00.000+00:00,transformer,,Temperature,C,13.1
351250,King Alfred Crescent,2024-01-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
351250,King Alfred Crescent,2024-01-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.71
351250,King Alfred Crescent,2024-01-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
351250,King Alfred Crescent,2024-01-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
351250,King Alfred Crescent,2024-01-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
351250,King Alfred Crescent,2024-01-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.31
351250,King Alfred Crescent,2024-01-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
351250,King Alfred Crescent,2024-01-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
351250,King Alfred Crescent,2024-01-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
351250,King Alfred Crescent,2024-01-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.77
351250,King Alfred Crescent,2024-01-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,20.05
351250,King Alfred Crescent,2024-01-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,26.04
351250,King Alfred Crescent,2024-01-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
351250,King Alfred Crescent,2024-01-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
351250,King Alfred Crescent,2024-01-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
351250,King Alfred Crescent,2024-01-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
351250,King Alfred Crescent,2024-01-18T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.17
351250,King Alfred Crescent,2024-01-18T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.56
351250,King Alfred Crescent,2024-01-18T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.8
351250,King Alfred Crescent,2024-01-18T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.16
351250,King Alfred Crescent,2024-01-18T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.27
351250,King Alfred Crescent,2024-01-18T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.69
351250,King Alfred Crescent,2024-01-18T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.8
351250,King Alfred Crescent,2024-01-18T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.5
351250,King Alfred Crescent,2024-01-18T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.3
351250,King Alfred Crescent,2024-01-18T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.2
351250,King Alfred Crescent,2024-01-18T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
351250,King Alfred Crescent,2024-01-18T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
351250,King Alfred Crescent,2024-01-18T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
351250,King Alfred Crescent,2024-01-18T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.58
351250,King Alfred Crescent,2024-01-18T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.79
351250,King Alfred Crescent,2024-01-18T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.13
351250,King Alfred Crescent,2024-01-18T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
351250,King Alfred Crescent,2024-01-18T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
351250,King Alfred Crescent,2024-01-18T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.8
351250,King Alfred Crescent,2024-01-18T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.4
351250,King Alfred Crescent,2024-01-18T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
351250,King Alfred Crescent,2024-01-18T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
351250,King Alfred Crescent,2024-01-18T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
351250,King Alfred Crescent,2024-01-18T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.94
351250,King Alfred Crescent,2024-01-18T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.95
351250,King Alfred Crescent,2024-01-18T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.5
351250,King Alfred Crescent,2024-01-18T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
351250,King Alfred Crescent,2024-01-18T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
351250,King Alfred Crescent,2024-01-18T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
351250,King Alfred Crescent,2024-01-18T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
351250,King Alfred Crescent,2024-01-18T06:00:00.000+00:00,transformer,,Temperature,C,13.2
351250,King Alfred Crescent,2024-01-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
351250,King Alfred Crescent,2024-01-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.2
351250,King Alfred Crescent,2024-01-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
351250,King Alfred Crescent,2024-01-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
351250,King Alfred Crescent,2024-01-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
351250,King Alfred Crescent,2024-01-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
351250,King Alfred Crescent,2024-01-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
351250,King Alfred Crescent,2024-01-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
351250,King Alfred Crescent,2024-01-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
351250,King Alfred Crescent,2024-01-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,14.68
351250,King Alfred Crescent,2024-01-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,17.01
351250,King Alfred Crescent,2024-01-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,24.32
351250,King Alfred Crescent,2024-01-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
351250,King Alfred Crescent,2024-01-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
351250,King Alfred Crescent,2024-01-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
351250,King Alfred Crescent,2024-01-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
351250,King Alfred Crescent,2024-01-18T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.27
351250,King Alfred Crescent,2024-01-18T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.45
351250,King Alfred Crescent,2024-01-18T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.34
351250,King Alfred Crescent,2024-01-18T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.33
351250,King Alfred Crescent,2024-01-18T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.47
351250,King Alfred Crescent,2024-01-18T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.32
351250,King Alfred Crescent,2024-01-18T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
351250,King Alfred Crescent,2024-01-18T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.2
351250,King Alfred Crescent,2024-01-18T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.6
351250,King Alfred Crescent,2024-01-18T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.7
351250,King Alfred Crescent,2024-01-18T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
351250,King Alfred Crescent,2024-01-18T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
351250,King Alfred Crescent,2024-01-18T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
351250,King Alfred Crescent,2024-01-18T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.48
351250,King Alfred Crescent,2024-01-18T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.42
351250,King Alfred Crescent,2024-01-18T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.32
351250,King Alfred Crescent,2024-01-18T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
351250,King Alfred Crescent,2024-01-18T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
351250,King Alfred Crescent,2024-01-18T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.2
351250,King Alfred Crescent,2024-01-18T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.1
351250,King Alfred Crescent,2024-01-18T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
351250,King Alfred Crescent,2024-01-18T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
351250,King Alfred Crescent,2024-01-18T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
351250,King Alfred Crescent,2024-01-18T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.91
351250,King Alfred Crescent,2024-01-18T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.97
351250,King Alfred Crescent,2024-01-18T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.56
351250,King Alfred Crescent,2024-01-18T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
351250,King Alfred Crescent,2024-01-18T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
351250,King Alfred Crescent,2024-01-18T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
351250,King Alfred Crescent,2024-01-18T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
351250,King Alfred Crescent,2024-01-18T05:50:00.000+00:00,transformer,,Temperature,C,13.3
351250,King Alfred Crescent,2024-01-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
351250,King Alfred Crescent,2024-01-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
351250,King Alfred Crescent,2024-01-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
351250,King Alfred Crescent,2024-01-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
351250,King Alfred Crescent,2024-01-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
351250,King Alfred Crescent,2024-01-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
351250,King Alfred Crescent,2024-01-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
351250,King Alfred Crescent,2024-01-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
351250,King Alfred Crescent,2024-01-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
351250,King Alfred Crescent,2024-01-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.73
351250,King Alfred Crescent,2024-01-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,15.87
351250,King Alfred Crescent,2024-01-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.2
351250,King Alfred Crescent,2024-01-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,32.8
351250,King Alfred Crescent,2024-01-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
351250,King Alfred Crescent,2024-01-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
351250,King Alfred Crescent,2024-01-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
351250,King Alfred Crescent,2024-01-18T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.54
351250,King Alfred Crescent,2024-01-18T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.37
351250,King Alfred Crescent,2024-01-18T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.62
351250,King Alfred Crescent,2024-01-18T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.75
351250,King Alfred Crescent,2024-01-18T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.83
351250,King Alfred Crescent,2024-01-18T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.15
351250,King Alfred Crescent,2024-01-18T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
351250,King Alfred Crescent,2024-01-18T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.7
351250,King Alfred Crescent,2024-01-18T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.6
351250,King Alfred Crescent,2024-01-18T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.0
351250,King Alfred Crescent,2024-01-18T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
351250,King Alfred Crescent,2024-01-18T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
351250,King Alfred Crescent,2024-01-18T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
351250,King Alfred Crescent,2024-01-18T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.42
351250,King Alfred Crescent,2024-01-18T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
351250,King Alfred Crescent,2024-01-18T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.28
351250,King Alfred Crescent,2024-01-18T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
351250,King Alfred Crescent,2024-01-18T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
351250,King Alfred Crescent,2024-01-18T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.5
351250,King Alfred Crescent,2024-01-18T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.8
351250,King Alfred Crescent,2024-01-18T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
351250,King Alfred Crescent,2024-01-18T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
351250,King Alfred Crescent,2024-01-18T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
351250,King Alfred Crescent,2024-01-18T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.94
351250,King Alfred Crescent,2024-01-18T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.44
351250,King Alfred Crescent,2024-01-18T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.97
351250,King Alfred Crescent,2024-01-18T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
351250,King Alfred Crescent,2024-01-18T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
351250,King Alfred Crescent,2024-01-18T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
351250,King Alfred Crescent,2024-01-18T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.1
351250,King Alfred Crescent,2024-01-18T05:40:00.000+00:00,transformer,,Temperature,C,13.4
351250,King Alfred Crescent,2024-01-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
351250,King Alfred Crescent,2024-01-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
351250,King Alfred Crescent,2024-01-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
351250,King Alfred Crescent,2024-01-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
351250,King Alfred Crescent,2024-01-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
351250,King Alfred Crescent,2024-01-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
351250,King Alfred Crescent,2024-01-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
351250,King Alfred Crescent,2024-01-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
351250,King Alfred Crescent,2024-01-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
351250,King Alfred Crescent,2024-01-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.11
351250,King Alfred Crescent,2024-01-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.28
351250,King Alfred Crescent,2024-01-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,16.39
351250,King Alfred Crescent,2024-01-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,30.3
351250,King Alfred Crescent,2024-01-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
351250,King Alfred Crescent,2024-01-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
351250,King Alfred Crescent,2024-01-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
351250,King Alfred Crescent,2024-01-18T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.49
351250,King Alfred Crescent,2024-01-18T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.56
351250,King Alfred Crescent,2024-01-18T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.76
351250,King Alfred Crescent,2024-01-18T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.75
351250,King Alfred Crescent,2024-01-18T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.75
351250,King Alfred Crescent,2024-01-18T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.42
351250,King Alfred Crescent,2024-01-18T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
351250,King Alfred Crescent,2024-01-18T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.4
351250,King Alfred Crescent,2024-01-18T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.6
351250,King Alfred Crescent,2024-01-18T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.3
351250,King Alfred Crescent,2024-01-18T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
351250,King Alfred Crescent,2024-01-18T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
351250,King Alfred Crescent,2024-01-18T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
351250,King Alfred Crescent,2024-01-18T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.49
351250,King Alfred Crescent,2024-01-18T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.98
351250,King Alfred Crescent,2024-01-18T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.42
351250,King Alfred Crescent,2024-01-18T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
351250,King Alfred Crescent,2024-01-18T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
351250,King Alfred Crescent,2024-01-18T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.0
351250,King Alfred Crescent,2024-01-18T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.4
351250,King Alfred Crescent,2024-01-18T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
351250,King Alfred Crescent,2024-01-18T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
351250,King Alfred Crescent,2024-01-18T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
351250,King Alfred Crescent,2024-01-18T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.09
351250,King Alfred Crescent,2024-01-18T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.24
351250,King Alfred Crescent,2024-01-18T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.15
351250,King Alfred Crescent,2024-01-18T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
351250,King Alfred Crescent,2024-01-18T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
351250,King Alfred Crescent,2024-01-18T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
351250,King Alfred Crescent,2024-01-18T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.7
351250,King Alfred Crescent,2024-01-18T05:30:00.000+00:00,transformer,,Temperature,C,13.5
351250,King Alfred Crescent,2024-01-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
351250,King Alfred Crescent,2024-01-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
351250,King Alfred Crescent,2024-01-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
351250,King Alfred Crescent,2024-01-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
351250,King Alfred Crescent,2024-01-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
351250,King Alfred Crescent,2024-01-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
351250,King Alfred Crescent,2024-01-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
351250,King Alfred Crescent,2024-01-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
351250,King Alfred Crescent,2024-01-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
351250,King Alfred Crescent,2024-01-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.33
351250,King Alfred Crescent,2024-01-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.98
351250,King Alfred Crescent,2024-01-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
351250,King Alfred Crescent,2024-01-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,34.1
351250,King Alfred Crescent,2024-01-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
351250,King Alfred Crescent,2024-01-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
351250,King Alfred Crescent,2024-01-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
351250,King Alfred Crescent,2024-01-18T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.68
351250,King Alfred Crescent,2024-01-18T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.7
351250,King Alfred Crescent,2024-01-18T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.81
351250,King Alfred Crescent,2024-01-18T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.91
351250,King Alfred Crescent,2024-01-18T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.11
351250,King Alfred Crescent,2024-01-18T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.02
351250,King Alfred Crescent,2024-01-18T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
351250,King Alfred Crescent,2024-01-18T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.0
351250,King Alfred Crescent,2024-01-18T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.3
351250,King Alfred Crescent,2024-01-18T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.0
351250,King Alfred Crescent,2024-01-18T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
351250,King Alfred Crescent,2024-01-18T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
351250,King Alfred Crescent,2024-01-18T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
351250,King Alfred Crescent,2024-01-18T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.03
351250,King Alfred Crescent,2024-01-18T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.45
351250,King Alfred Crescent,2024-01-18T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.74
351250,King Alfred Crescent,2024-01-18T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
351250,King Alfred Crescent,2024-01-18T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
351250,King Alfred Crescent,2024-01-18T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.3
351250,King Alfred Crescent,2024-01-18T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.4
351250,King Alfred Crescent,2024-01-18T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
351250,King Alfred Crescent,2024-01-18T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
351250,King Alfred Crescent,2024-01-18T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
351250,King Alfred Crescent,2024-01-18T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.88
351250,King Alfred Crescent,2024-01-18T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.63
351250,King Alfred Crescent,2024-01-18T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.09
351250,King Alfred Crescent,2024-01-18T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
351250,King Alfred Crescent,2024-01-18T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
351250,King Alfred Crescent,2024-01-18T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
351250,King Alfred Crescent,2024-01-18T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
351250,King Alfred Crescent,2024-01-18T05:20:00.000+00:00,transformer,,Temperature,C,13.5
351250,King Alfred Crescent,2024-01-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
351250,King Alfred Crescent,2024-01-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
351250,King Alfred Crescent,2024-01-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
351250,King Alfred Crescent,2024-01-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
351250,King Alfred Crescent,2024-01-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
351250,King Alfred Crescent,2024-01-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
351250,King Alfred Crescent,2024-01-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
351250,King Alfred Crescent,2024-01-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
351250,King Alfred Crescent,2024-01-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
351250,King Alfred Crescent,2024-01-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.82
351250,King Alfred Crescent,2024-01-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,22.19
351250,King Alfred Crescent,2024-01-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,16.86
351250,King Alfred Crescent,2024-01-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
351250,King Alfred Crescent,2024-01-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
351250,King Alfred Crescent,2024-01-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
351250,King Alfred Crescent,2024-01-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
351250,King Alfred Crescent,2024-01-18T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.71
351250,King Alfred Crescent,2024-01-18T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.75
351250,King Alfred Crescent,2024-01-18T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.07
351250,King Alfred Crescent,2024-01-18T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.77
351250,King Alfred Crescent,2024-01-18T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.35
351250,King Alfred Crescent,2024-01-18T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.32
351250,King Alfred Crescent,2024-01-18T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
351250,King Alfred Crescent,2024-01-18T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.9
351250,King Alfred Crescent,2024-01-18T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.6
351250,King Alfred Crescent,2024-01-18T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.0
351250,King Alfred Crescent,2024-01-18T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
351250,King Alfred Crescent,2024-01-18T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
351250,King Alfred Crescent,2024-01-18T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
351250,King Alfred Crescent,2024-01-18T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.1
351250,King Alfred Crescent,2024-01-18T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.34
351250,King Alfred Crescent,2024-01-18T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.69
351250,King Alfred Crescent,2024-01-18T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
351250,King Alfred Crescent,2024-01-18T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.1
351250,King Alfred Crescent,2024-01-18T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.0
351250,King Alfred Crescent,2024-01-18T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.2
351250,King Alfred Crescent,2024-01-18T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
351250,King Alfred Crescent,2024-01-18T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
351250,King Alfred Crescent,2024-01-18T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
351250,King Alfred Crescent,2024-01-18T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.42
351250,King Alfred Crescent,2024-01-18T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.77
351250,King Alfred Crescent,2024-01-18T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.45
351250,King Alfred Crescent,2024-01-18T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
351250,King Alfred Crescent,2024-01-18T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
351250,King Alfred Crescent,2024-01-18T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.4
351250,King Alfred Crescent,2024-01-18T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.6
351250,King Alfred Crescent,2024-01-18T05:10:00.000+00:00,transformer,,Temperature,C,13.6
351250,King Alfred Crescent,2024-01-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
351250,King Alfred Crescent,2024-01-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
351250,King Alfred Crescent,2024-01-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
351250,King Alfred Crescent,2024-01-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
351250,King Alfred Crescent,2024-01-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
351250,King Alfred Crescent,2024-01-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
351250,King Alfred Crescent,2024-01-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
351250,King Alfred Crescent,2024-01-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
351250,King Alfred Crescent,2024-01-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
351250,King Alfred Crescent,2024-01-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.29
351250,King Alfred Crescent,2024-01-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,22.47
351250,King Alfred Crescent,2024-01-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,19.46
351250,King Alfred Crescent,2024-01-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,42.7
351250,King Alfred Crescent,2024-01-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
351250,King Alfred Crescent,2024-01-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
351250,King Alfred Crescent,2024-01-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
351250,King Alfred Crescent,2024-01-18T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.32
351250,King Alfred Crescent,2024-01-18T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.23
351250,King Alfred Crescent,2024-01-18T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.88
351250,King Alfred Crescent,2024-01-18T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.62
351250,King Alfred Crescent,2024-01-18T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.76
351250,King Alfred Crescent,2024-01-18T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.95
351250,King Alfred Crescent,2024-01-18T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.1
351250,King Alfred Crescent,2024-01-18T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.0
351250,King Alfred Crescent,2024-01-18T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.6
351250,King Alfred Crescent,2024-01-18T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.6
351250,King Alfred Crescent,2024-01-18T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
351250,King Alfred Crescent,2024-01-18T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
351250,King Alfred Crescent,2024-01-18T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
351250,King Alfred Crescent,2024-01-18T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.07
351250,King Alfred Crescent,2024-01-18T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.97
351250,King Alfred Crescent,2024-01-18T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.07
351250,King Alfred Crescent,2024-01-18T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
351250,King Alfred Crescent,2024-01-18T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.9
351250,King Alfred Crescent,2024-01-18T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.0
351250,King Alfred Crescent,2024-01-18T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.0
351250,King Alfred Crescent,2024-01-18T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
351250,King Alfred Crescent,2024-01-18T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
351250,King Alfred Crescent,2024-01-18T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
351250,King Alfred Crescent,2024-01-18T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.02
351250,King Alfred Crescent,2024-01-18T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.59
351250,King Alfred Crescent,2024-01-18T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.63
351250,King Alfred Crescent,2024-01-18T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,46.4
351250,King Alfred Crescent,2024-01-18T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
351250,King Alfred Crescent,2024-01-18T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.8
351250,King Alfred Crescent,2024-01-18T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.9
351250,King Alfred Crescent,2024-01-18T05:00:00.000+00:00,transformer,,Temperature,C,13.7
351250,King Alfred Crescent,2024-01-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
351250,King Alfred Crescent,2024-01-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
351250,King Alfred Crescent,2024-01-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
351250,King Alfred Crescent,2024-01-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
351250,King Alfred Crescent,2024-01-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
351250,King Alfred Crescent,2024-01-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
351250,King Alfred Crescent,2024-01-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
351250,King Alfred Crescent,2024-01-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
351250,King Alfred Crescent,2024-01-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
351250,King Alfred Crescent,2024-01-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.72
351250,King Alfred Crescent,2024-01-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,30.32
351250,King Alfred Crescent,2024-01-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,17.65
351250,King Alfred Crescent,2024-01-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,60.9
351250,King Alfred Crescent,2024-01-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
351250,King Alfred Crescent,2024-01-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
351250,King Alfred Crescent,2024-01-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
351250,King Alfred Crescent,2024-01-18T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.41
351250,King Alfred Crescent,2024-01-18T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.44
351250,King Alfred Crescent,2024-01-18T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.94
351250,King Alfred Crescent,2024-01-18T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.38
351250,King Alfred Crescent,2024-01-18T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.52
351250,King Alfred Crescent,2024-01-18T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.35
351250,King Alfred Crescent,2024-01-18T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
351250,King Alfred Crescent,2024-01-18T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.4
351250,King Alfred Crescent,2024-01-18T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.3
351250,King Alfred Crescent,2024-01-18T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.4
351250,King Alfred Crescent,2024-01-18T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
351250,King Alfred Crescent,2024-01-18T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
351250,King Alfred Crescent,2024-01-18T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
351250,King Alfred Crescent,2024-01-18T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.05
351250,King Alfred Crescent,2024-01-18T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.67
351250,King Alfred Crescent,2024-01-18T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.74
351250,King Alfred Crescent,2024-01-18T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
351250,King Alfred Crescent,2024-01-18T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
351250,King Alfred Crescent,2024-01-18T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.0
351250,King Alfred Crescent,2024-01-18T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.5
351250,King Alfred Crescent,2024-01-18T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
351250,King Alfred Crescent,2024-01-18T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
351250,King Alfred Crescent,2024-01-18T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
351250,King Alfred Crescent,2024-01-18T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.86
351250,King Alfred Crescent,2024-01-18T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.27
351250,King Alfred Crescent,2024-01-18T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.88
351250,King Alfred Crescent,2024-01-18T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,49.6
351250,King Alfred Crescent,2024-01-18T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
351250,King Alfred Crescent,2024-01-18T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.0
351250,King Alfred Crescent,2024-01-18T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
351250,King Alfred Crescent,2024-01-18T04:50:00.000+00:00,transformer,,Temperature,C,13.8
351250,King Alfred Crescent,2024-01-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
351250,King Alfred Crescent,2024-01-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
351250,King Alfred Crescent,2024-01-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
351250,King Alfred Crescent,2024-01-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
351250,King Alfred Crescent,2024-01-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
351250,King Alfred Crescent,2024-01-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
351250,King Alfred Crescent,2024-01-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
351250,King Alfred Crescent,2024-01-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
351250,King Alfred Crescent,2024-01-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
351250,King Alfred Crescent,2024-01-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.3
351250,King Alfred Crescent,2024-01-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,30.46
351250,King Alfred Crescent,2024-01-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,19.97
351250,King Alfred Crescent,2024-01-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,67.9
351250,King Alfred Crescent,2024-01-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
351250,King Alfred Crescent,2024-01-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
351250,King Alfred Crescent,2024-01-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
351250,King Alfred Crescent,2024-01-18T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.6
351250,King Alfred Crescent,2024-01-18T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.2
351250,King Alfred Crescent,2024-01-18T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.11
351250,King Alfred Crescent,2024-01-18T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.27
351250,King Alfred Crescent,2024-01-18T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.93
351250,King Alfred Crescent,2024-01-18T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.69
351250,King Alfred Crescent,2024-01-18T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
351250,King Alfred Crescent,2024-01-18T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.6
351250,King Alfred Crescent,2024-01-18T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.5
351250,King Alfred Crescent,2024-01-18T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.4
351250,King Alfred Crescent,2024-01-18T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
351250,King Alfred Crescent,2024-01-18T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
351250,King Alfred Crescent,2024-01-18T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
