Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
351250,King Alfred Crescent,2024-01-18T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.91
351250,King Alfred Crescent,2024-01-18T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.89
351250,King Alfred Crescent,2024-01-18T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.91
351250,King Alfred Crescent,2024-01-18T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
351250,King Alfred Crescent,2024-01-18T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
351250,King Alfred Crescent,2024-01-18T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.7
351250,King Alfred Crescent,2024-01-18T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.2
351250,King Alfred Crescent,2024-01-18T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
351250,King Alfred Crescent,2024-01-18T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
351250,King Alfred Crescent,2024-01-18T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
351250,King Alfred Crescent,2024-01-18T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.11
351250,King Alfred Crescent,2024-01-18T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.88
351250,King Alfred Crescent,2024-01-18T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.23
351250,King Alfred Crescent,2024-01-18T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.2
351250,King Alfred Crescent,2024-01-18T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
351250,King Alfred Crescent,2024-01-18T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.0
351250,King Alfred Crescent,2024-01-18T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.7
351250,King Alfred Crescent,2024-01-18T04:40:00.000+00:00,transformer,,Temperature,C,13.8
351250,King Alfred Crescent,2024-01-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
351250,King Alfred Crescent,2024-01-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
351250,King Alfred Crescent,2024-01-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
351250,King Alfred Crescent,2024-01-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
351250,King Alfred Crescent,2024-01-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
351250,King Alfred Crescent,2024-01-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
351250,King Alfred Crescent,2024-01-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
351250,King Alfred Crescent,2024-01-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
351250,King Alfred Crescent,2024-01-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
351250,King Alfred Crescent,2024-01-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.29
351250,King Alfred Crescent,2024-01-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,29.7
351250,King Alfred Crescent,2024-01-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,23.84
351250,King Alfred Crescent,2024-01-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,67.3
351250,King Alfred Crescent,2024-01-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
351250,King Alfred Crescent,2024-01-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
351250,King Alfred Crescent,2024-01-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
351250,King Alfred Crescent,2024-01-18T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.41
351250,King Alfred Crescent,2024-01-18T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.06
351250,King Alfred Crescent,2024-01-18T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.88
351250,King Alfred Crescent,2024-01-18T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.36
351250,King Alfred Crescent,2024-01-18T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.41
351250,King Alfred Crescent,2024-01-18T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.74
351250,King Alfred Crescent,2024-01-18T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
351250,King Alfred Crescent,2024-01-18T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.1
351250,King Alfred Crescent,2024-01-18T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.3
351250,King Alfred Crescent,2024-01-18T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.1
351250,King Alfred Crescent,2024-01-18T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
351250,King Alfred Crescent,2024-01-18T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
351250,King Alfred Crescent,2024-01-18T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
351250,King Alfred Crescent,2024-01-18T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.14
351250,King Alfred Crescent,2024-01-18T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.35
351250,King Alfred Crescent,2024-01-18T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.96
351250,King Alfred Crescent,2024-01-18T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
351250,King Alfred Crescent,2024-01-18T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
351250,King Alfred Crescent,2024-01-18T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.3
351250,King Alfred Crescent,2024-01-18T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.0
351250,King Alfred Crescent,2024-01-18T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
351250,King Alfred Crescent,2024-01-18T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
351250,King Alfred Crescent,2024-01-18T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
351250,King Alfred Crescent,2024-01-18T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.32
351250,King Alfred Crescent,2024-01-18T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.29
351250,King Alfred Crescent,2024-01-18T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.3
351250,King Alfred Crescent,2024-01-18T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.1
351250,King Alfred Crescent,2024-01-18T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
351250,King Alfred Crescent,2024-01-18T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.5
351250,King Alfred Crescent,2024-01-18T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
351250,King Alfred Crescent,2024-01-18T04:30:00.000+00:00,transformer,,Temperature,C,13.9
351250,King Alfred Crescent,2024-01-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
351250,King Alfred Crescent,2024-01-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
351250,King Alfred Crescent,2024-01-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
351250,King Alfred Crescent,2024-01-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
351250,King Alfred Crescent,2024-01-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
351250,King Alfred Crescent,2024-01-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
351250,King Alfred Crescent,2024-01-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
351250,King Alfred Crescent,2024-01-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
351250,King Alfred Crescent,2024-01-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
351250,King Alfred Crescent,2024-01-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.83
351250,King Alfred Crescent,2024-01-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,29.05
351250,King Alfred Crescent,2024-01-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
351250,King Alfred Crescent,2024-01-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,63.7
351250,King Alfred Crescent,2024-01-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
351250,King Alfred Crescent,2024-01-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
351250,King Alfred Crescent,2024-01-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
351250,King Alfred Crescent,2024-01-18T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.54
351250,King Alfred Crescent,2024-01-18T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.04
351250,King Alfred Crescent,2024-01-18T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.74
351250,King Alfred Crescent,2024-01-18T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.0
351250,King Alfred Crescent,2024-01-18T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.63
351250,King Alfred Crescent,2024-01-18T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.34
351250,King Alfred Crescent,2024-01-18T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
351250,King Alfred Crescent,2024-01-18T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.6
351250,King Alfred Crescent,2024-01-18T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.3
351250,King Alfred Crescent,2024-01-18T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.4
351250,King Alfred Crescent,2024-01-18T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
351250,King Alfred Crescent,2024-01-18T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
351250,King Alfred Crescent,2024-01-18T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
351250,King Alfred Crescent,2024-01-18T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.28
351250,King Alfred Crescent,2024-01-18T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.26
351250,King Alfred Crescent,2024-01-18T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.96
351250,King Alfred Crescent,2024-01-18T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
351250,King Alfred Crescent,2024-01-18T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
351250,King Alfred Crescent,2024-01-18T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.4
351250,King Alfred Crescent,2024-01-18T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.4
351250,King Alfred Crescent,2024-01-18T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
351250,King Alfred Crescent,2024-01-18T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
351250,King Alfred Crescent,2024-01-18T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
351250,King Alfred Crescent,2024-01-18T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.03
351250,King Alfred Crescent,2024-01-18T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.75
351250,King Alfred Crescent,2024-01-18T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.99
351250,King Alfred Crescent,2024-01-18T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.4
351250,King Alfred Crescent,2024-01-18T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.1
351250,King Alfred Crescent,2024-01-18T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.2
351250,King Alfred Crescent,2024-01-18T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
351250,King Alfred Crescent,2024-01-18T04:20:00.000+00:00,transformer,,Temperature,C,14.0
351250,King Alfred Crescent,2024-01-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
351250,King Alfred Crescent,2024-01-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
351250,King Alfred Crescent,2024-01-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
351250,King Alfred Crescent,2024-01-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
351250,King Alfred Crescent,2024-01-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
351250,King Alfred Crescent,2024-01-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
351250,King Alfred Crescent,2024-01-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
351250,King Alfred Crescent,2024-01-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
351250,King Alfred Crescent,2024-01-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
351250,King Alfred Crescent,2024-01-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.31
351250,King Alfred Crescent,2024-01-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,27.64
351250,King Alfred Crescent,2024-01-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,18.29
351250,King Alfred Crescent,2024-01-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,57.6
351250,King Alfred Crescent,2024-01-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
351250,King Alfred Crescent,2024-01-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
351250,King Alfred Crescent,2024-01-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
351250,King Alfred Crescent,2024-01-18T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.33
351250,King Alfred Crescent,2024-01-18T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.41
351250,King Alfred Crescent,2024-01-18T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.25
351250,King Alfred Crescent,2024-01-18T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.72
351250,King Alfred Crescent,2024-01-18T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.49
351250,King Alfred Crescent,2024-01-18T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.82
351250,King Alfred Crescent,2024-01-18T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.7
351250,King Alfred Crescent,2024-01-18T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.0
351250,King Alfred Crescent,2024-01-18T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.3
351250,King Alfred Crescent,2024-01-18T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.1
351250,King Alfred Crescent,2024-01-18T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
351250,King Alfred Crescent,2024-01-18T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
351250,King Alfred Crescent,2024-01-18T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
351250,King Alfred Crescent,2024-01-18T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.31
351250,King Alfred Crescent,2024-01-18T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.38
351250,King Alfred Crescent,2024-01-18T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.65
351250,King Alfred Crescent,2024-01-18T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
351250,King Alfred Crescent,2024-01-18T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
351250,King Alfred Crescent,2024-01-18T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.4
351250,King Alfred Crescent,2024-01-18T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.6
351250,King Alfred Crescent,2024-01-18T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
351250,King Alfred Crescent,2024-01-18T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
351250,King Alfred Crescent,2024-01-18T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
351250,King Alfred Crescent,2024-01-18T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.6
351250,King Alfred Crescent,2024-01-18T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
351250,King Alfred Crescent,2024-01-18T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.43
351250,King Alfred Crescent,2024-01-18T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
351250,King Alfred Crescent,2024-01-18T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
351250,King Alfred Crescent,2024-01-18T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.8
351250,King Alfred Crescent,2024-01-18T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.8
351250,King Alfred Crescent,2024-01-18T04:10:00.000+00:00,transformer,,Temperature,C,14.1
351250,King Alfred Crescent,2024-01-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
351250,King Alfred Crescent,2024-01-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
351250,King Alfred Crescent,2024-01-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
351250,King Alfred Crescent,2024-01-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
351250,King Alfred Crescent,2024-01-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
351250,King Alfred Crescent,2024-01-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
351250,King Alfred Crescent,2024-01-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
351250,King Alfred Crescent,2024-01-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
351250,King Alfred Crescent,2024-01-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
351250,King Alfred Crescent,2024-01-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.63
351250,King Alfred Crescent,2024-01-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,20.87
351250,King Alfred Crescent,2024-01-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,21.9
351250,King Alfred Crescent,2024-01-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,49.9
351250,King Alfred Crescent,2024-01-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
351250,King Alfred Crescent,2024-01-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
351250,King Alfred Crescent,2024-01-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
351250,King Alfred Crescent,2024-01-18T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.29
351250,King Alfred Crescent,2024-01-18T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.32
351250,King Alfred Crescent,2024-01-18T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.25
351250,King Alfred Crescent,2024-01-18T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
351250,King Alfred Crescent,2024-01-18T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.32
351250,King Alfred Crescent,2024-01-18T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.71
351250,King Alfred Crescent,2024-01-18T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
351250,King Alfred Crescent,2024-01-18T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.2
351250,King Alfred Crescent,2024-01-18T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.0
351250,King Alfred Crescent,2024-01-18T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.8
351250,King Alfred Crescent,2024-01-18T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
351250,King Alfred Crescent,2024-01-18T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
351250,King Alfred Crescent,2024-01-18T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
351250,King Alfred Crescent,2024-01-18T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.18
351250,King Alfred Crescent,2024-01-18T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.93
351250,King Alfred Crescent,2024-01-18T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.92
351250,King Alfred Crescent,2024-01-18T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
351250,King Alfred Crescent,2024-01-18T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.7
351250,King Alfred Crescent,2024-01-18T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.0
351250,King Alfred Crescent,2024-01-18T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.2
351250,King Alfred Crescent,2024-01-18T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
351250,King Alfred Crescent,2024-01-18T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
351250,King Alfred Crescent,2024-01-18T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
351250,King Alfred Crescent,2024-01-18T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.8
351250,King Alfred Crescent,2024-01-18T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.62
351250,King Alfred Crescent,2024-01-18T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.79
351250,King Alfred Crescent,2024-01-18T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
351250,King Alfred Crescent,2024-01-18T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
351250,King Alfred Crescent,2024-01-18T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
351250,King Alfred Crescent,2024-01-18T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
351250,King Alfred Crescent,2024-01-18T04:00:00.000+00:00,transformer,,Temperature,C,14.2
351250,King Alfred Crescent,2024-01-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
351250,King Alfred Crescent,2024-01-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
351250,King Alfred Crescent,2024-01-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
351250,King Alfred Crescent,2024-01-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
351250,King Alfred Crescent,2024-01-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
351250,King Alfred Crescent,2024-01-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
351250,King Alfred Crescent,2024-01-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
351250,King Alfred Crescent,2024-01-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
351250,King Alfred Crescent,2024-01-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
351250,King Alfred Crescent,2024-01-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.98
351250,King Alfred Crescent,2024-01-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,20.86
351250,King Alfred Crescent,2024-01-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,18.42
351250,King Alfred Crescent,2024-01-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,41.9
351250,King Alfred Crescent,2024-01-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
351250,King Alfred Crescent,2024-01-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
351250,King Alfred Crescent,2024-01-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
351250,King Alfred Crescent,2024-01-18T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.18
351250,King Alfred Crescent,2024-01-18T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.27
351250,King Alfred Crescent,2024-01-18T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.8
351250,King Alfred Crescent,2024-01-18T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.51
351250,King Alfred Crescent,2024-01-18T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.76
351250,King Alfred Crescent,2024-01-18T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.47
351250,King Alfred Crescent,2024-01-18T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
351250,King Alfred Crescent,2024-01-18T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.0
351250,King Alfred Crescent,2024-01-18T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.9
351250,King Alfred Crescent,2024-01-18T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.9
351250,King Alfred Crescent,2024-01-18T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
351250,King Alfred Crescent,2024-01-18T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
351250,King Alfred Crescent,2024-01-18T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
351250,King Alfred Crescent,2024-01-18T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.22
351250,King Alfred Crescent,2024-01-18T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.88
351250,King Alfred Crescent,2024-01-18T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.22
351250,King Alfred Crescent,2024-01-18T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
351250,King Alfred Crescent,2024-01-18T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
351250,King Alfred Crescent,2024-01-18T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.8
351250,King Alfred Crescent,2024-01-18T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.4
351250,King Alfred Crescent,2024-01-18T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
351250,King Alfred Crescent,2024-01-18T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
351250,King Alfred Crescent,2024-01-18T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
351250,King Alfred Crescent,2024-01-18T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.85
351250,King Alfred Crescent,2024-01-18T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.53
351250,King Alfred Crescent,2024-01-18T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.54
351250,King Alfred Crescent,2024-01-18T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
351250,King Alfred Crescent,2024-01-18T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.3
351250,King Alfred Crescent,2024-01-18T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
351250,King Alfred Crescent,2024-01-18T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
351250,King Alfred Crescent,2024-01-18T03:50:00.000+00:00,transformer,,Temperature,C,14.4
351250,King Alfred Crescent,2024-01-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
351250,King Alfred Crescent,2024-01-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
351250,King Alfred Crescent,2024-01-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
351250,King Alfred Crescent,2024-01-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
351250,King Alfred Crescent,2024-01-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
351250,King Alfred Crescent,2024-01-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
351250,King Alfred Crescent,2024-01-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
351250,King Alfred Crescent,2024-01-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
351250,King Alfred Crescent,2024-01-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
351250,King Alfred Crescent,2024-01-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.59
351250,King Alfred Crescent,2024-01-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,18.17
351250,King Alfred Crescent,2024-01-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,18.23
351250,King Alfred Crescent,2024-01-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,36.4
351250,King Alfred Crescent,2024-01-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
351250,King Alfred Crescent,2024-01-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
351250,King Alfred Crescent,2024-01-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
351250,King Alfred Crescent,2024-01-18T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.35
351250,King Alfred Crescent,2024-01-18T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.48
351250,King Alfred Crescent,2024-01-18T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.66
351250,King Alfred Crescent,2024-01-18T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.64
351250,King Alfred Crescent,2024-01-18T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.11
351250,King Alfred Crescent,2024-01-18T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.06
351250,King Alfred Crescent,2024-01-18T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
351250,King Alfred Crescent,2024-01-18T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.9
351250,King Alfred Crescent,2024-01-18T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.7
351250,King Alfred Crescent,2024-01-18T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.9
351250,King Alfred Crescent,2024-01-18T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
351250,King Alfred Crescent,2024-01-18T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
351250,King Alfred Crescent,2024-01-18T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
351250,King Alfred Crescent,2024-01-18T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.22
351250,King Alfred Crescent,2024-01-18T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.01
351250,King Alfred Crescent,2024-01-18T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.81
351250,King Alfred Crescent,2024-01-18T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.3
351250,King Alfred Crescent,2024-01-18T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
351250,King Alfred Crescent,2024-01-18T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.7
351250,King Alfred Crescent,2024-01-18T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.7
351250,King Alfred Crescent,2024-01-18T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
351250,King Alfred Crescent,2024-01-18T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
351250,King Alfred Crescent,2024-01-18T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
351250,King Alfred Crescent,2024-01-18T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.67
351250,King Alfred Crescent,2024-01-18T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.64
351250,King Alfred Crescent,2024-01-18T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.18
351250,King Alfred Crescent,2024-01-18T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
351250,King Alfred Crescent,2024-01-18T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.7
351250,King Alfred Crescent,2024-01-18T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.3
351250,King Alfred Crescent,2024-01-18T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
351250,King Alfred Crescent,2024-01-18T03:40:00.000+00:00,transformer,,Temperature,C,14.4
351250,King Alfred Crescent,2024-01-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
351250,King Alfred Crescent,2024-01-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
351250,King Alfred Crescent,2024-01-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
351250,King Alfred Crescent,2024-01-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
351250,King Alfred Crescent,2024-01-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
351250,King Alfred Crescent,2024-01-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
351250,King Alfred Crescent,2024-01-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
351250,King Alfred Crescent,2024-01-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
351250,King Alfred Crescent,2024-01-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
351250,King Alfred Crescent,2024-01-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.53
351250,King Alfred Crescent,2024-01-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,18.76
351250,King Alfred Crescent,2024-01-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,18.05
351250,King Alfred Crescent,2024-01-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,36.8
351250,King Alfred Crescent,2024-01-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
351250,King Alfred Crescent,2024-01-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
351250,King Alfred Crescent,2024-01-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
351250,King Alfred Crescent,2024-01-18T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.48
351250,King Alfred Crescent,2024-01-18T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.68
351250,King Alfred Crescent,2024-01-18T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.94
351250,King Alfred Crescent,2024-01-18T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.6
351250,King Alfred Crescent,2024-01-18T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.51
351250,King Alfred Crescent,2024-01-18T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.64
351250,King Alfred Crescent,2024-01-18T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
351250,King Alfred Crescent,2024-01-18T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.2
351250,King Alfred Crescent,2024-01-18T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.7
351250,King Alfred Crescent,2024-01-18T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.1
351250,King Alfred Crescent,2024-01-18T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
351250,King Alfred Crescent,2024-01-18T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
351250,King Alfred Crescent,2024-01-18T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
351250,King Alfred Crescent,2024-01-18T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.34
351250,King Alfred Crescent,2024-01-18T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.43
351250,King Alfred Crescent,2024-01-18T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.8
351250,King Alfred Crescent,2024-01-18T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
351250,King Alfred Crescent,2024-01-18T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
351250,King Alfred Crescent,2024-01-18T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.1
351250,King Alfred Crescent,2024-01-18T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.7
351250,King Alfred Crescent,2024-01-18T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
351250,King Alfred Crescent,2024-01-18T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
351250,King Alfred Crescent,2024-01-18T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
351250,King Alfred Crescent,2024-01-18T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.06
351250,King Alfred Crescent,2024-01-18T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.06
351250,King Alfred Crescent,2024-01-18T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.56
351250,King Alfred Crescent,2024-01-18T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
351250,King Alfred Crescent,2024-01-18T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.1
351250,King Alfred Crescent,2024-01-18T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.7
351250,King Alfred Crescent,2024-01-18T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
351250,King Alfred Crescent,2024-01-18T03:30:00.000+00:00,transformer,,Temperature,C,14.5
351250,King Alfred Crescent,2024-01-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
351250,King Alfred Crescent,2024-01-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
351250,King Alfred Crescent,2024-01-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
351250,King Alfred Crescent,2024-01-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
351250,King Alfred Crescent,2024-01-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
351250,King Alfred Crescent,2024-01-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
351250,King Alfred Crescent,2024-01-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
351250,King Alfred Crescent,2024-01-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
351250,King Alfred Crescent,2024-01-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
351250,King Alfred Crescent,2024-01-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
351250,King Alfred Crescent,2024-01-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,17.01
351250,King Alfred Crescent,2024-01-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
351250,King Alfred Crescent,2024-01-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,35.7
351250,King Alfred Crescent,2024-01-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
351250,King Alfred Crescent,2024-01-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
351250,King Alfred Crescent,2024-01-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
351250,King Alfred Crescent,2024-01-18T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.46
351250,King Alfred Crescent,2024-01-18T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.19
351250,King Alfred Crescent,2024-01-18T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.78
351250,King Alfred Crescent,2024-01-18T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.89
351250,King Alfred Crescent,2024-01-18T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.25
351250,King Alfred Crescent,2024-01-18T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.52
351250,King Alfred Crescent,2024-01-18T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
351250,King Alfred Crescent,2024-01-18T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.0
351250,King Alfred Crescent,2024-01-18T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.0
351250,King Alfred Crescent,2024-01-18T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.4
351250,King Alfred Crescent,2024-01-18T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
351250,King Alfred Crescent,2024-01-18T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
351250,King Alfred Crescent,2024-01-18T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
351250,King Alfred Crescent,2024-01-18T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.23
351250,King Alfred Crescent,2024-01-18T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.81
351250,King Alfred Crescent,2024-01-18T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.96
351250,King Alfred Crescent,2024-01-18T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
351250,King Alfred Crescent,2024-01-18T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
351250,King Alfred Crescent,2024-01-18T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.0
351250,King Alfred Crescent,2024-01-18T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.5
351250,King Alfred Crescent,2024-01-18T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
351250,King Alfred Crescent,2024-01-18T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
351250,King Alfred Crescent,2024-01-18T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
351250,King Alfred Crescent,2024-01-18T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.22
351250,King Alfred Crescent,2024-01-18T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.37
351250,King Alfred Crescent,2024-01-18T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.03
351250,King Alfred Crescent,2024-01-18T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
351250,King Alfred Crescent,2024-01-18T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.1
351250,King Alfred Crescent,2024-01-18T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
351250,King Alfred Crescent,2024-01-18T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
351250,King Alfred Crescent,2024-01-18T03:20:00.000+00:00,transformer,,Temperature,C,14.6
351250,King Alfred Crescent,2024-01-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
351250,King Alfred Crescent,2024-01-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
351250,King Alfred Crescent,2024-01-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
351250,King Alfred Crescent,2024-01-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
351250,King Alfred Crescent,2024-01-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
351250,King Alfred Crescent,2024-01-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
351250,King Alfred Crescent,2024-01-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
351250,King Alfred Crescent,2024-01-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
351250,King Alfred Crescent,2024-01-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
351250,King Alfred Crescent,2024-01-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.34
351250,King Alfred Crescent,2024-01-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,18.44
351250,King Alfred Crescent,2024-01-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,19.51
351250,King Alfred Crescent,2024-01-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,31.6
351250,King Alfred Crescent,2024-01-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
351250,King Alfred Crescent,2024-01-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
351250,King Alfred Crescent,2024-01-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
351250,King Alfred Crescent,2024-01-18T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.51
351250,King Alfred Crescent,2024-01-18T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.45
351250,King Alfred Crescent,2024-01-18T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.71
351250,King Alfred Crescent,2024-01-18T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.35
351250,King Alfred Crescent,2024-01-18T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.66
351250,King Alfred Crescent,2024-01-18T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.32
351250,King Alfred Crescent,2024-01-18T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
351250,King Alfred Crescent,2024-01-18T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.2
351250,King Alfred Crescent,2024-01-18T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.9
351250,King Alfred Crescent,2024-01-18T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.0
351250,King Alfred Crescent,2024-01-18T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
351250,King Alfred Crescent,2024-01-18T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
351250,King Alfred Crescent,2024-01-18T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
351250,King Alfred Crescent,2024-01-18T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.2
351250,King Alfred Crescent,2024-01-18T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.53
351250,King Alfred Crescent,2024-01-18T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.04
351250,King Alfred Crescent,2024-01-18T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.5
351250,King Alfred Crescent,2024-01-18T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.7
351250,King Alfred Crescent,2024-01-18T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.6
351250,King Alfred Crescent,2024-01-18T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.1
351250,King Alfred Crescent,2024-01-18T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
351250,King Alfred Crescent,2024-01-18T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
351250,King Alfred Crescent,2024-01-18T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
351250,King Alfred Crescent,2024-01-18T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.89
351250,King Alfred Crescent,2024-01-18T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.3
351250,King Alfred Crescent,2024-01-18T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.91
351250,King Alfred Crescent,2024-01-18T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
351250,King Alfred Crescent,2024-01-18T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.5
351250,King Alfred Crescent,2024-01-18T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.2
351250,King Alfred Crescent,2024-01-18T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.7
351250,King Alfred Crescent,2024-01-18T03:10:00.000+00:00,transformer,,Temperature,C,14.7
351250,King Alfred Crescent,2024-01-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
351250,King Alfred Crescent,2024-01-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
351250,King Alfred Crescent,2024-01-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
351250,King Alfred Crescent,2024-01-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
351250,King Alfred Crescent,2024-01-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
351250,King Alfred Crescent,2024-01-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
351250,King Alfred Crescent,2024-01-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
351250,King Alfred Crescent,2024-01-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
351250,King Alfred Crescent,2024-01-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
351250,King Alfred Crescent,2024-01-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.44
351250,King Alfred Crescent,2024-01-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,18.49
351250,King Alfred Crescent,2024-01-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,23.27
351250,King Alfred Crescent,2024-01-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,39.9
351250,King Alfred Crescent,2024-01-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
351250,King Alfred Crescent,2024-01-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
351250,King Alfred Crescent,2024-01-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
351250,King Alfred Crescent,2024-01-18T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.43
351250,King Alfred Crescent,2024-01-18T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.67
351250,King Alfred Crescent,2024-01-18T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.63
351250,King Alfred Crescent,2024-01-18T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.65
351250,King Alfred Crescent,2024-01-18T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.64
351250,King Alfred Crescent,2024-01-18T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.35
351250,King Alfred Crescent,2024-01-18T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
351250,King Alfred Crescent,2024-01-18T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.2
351250,King Alfred Crescent,2024-01-18T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.2
351250,King Alfred Crescent,2024-01-18T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.9
351250,King Alfred Crescent,2024-01-18T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
351250,King Alfred Crescent,2024-01-18T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
351250,King Alfred Crescent,2024-01-18T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
351250,King Alfred Crescent,2024-01-18T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.23
351250,King Alfred Crescent,2024-01-18T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.74
351250,King Alfred Crescent,2024-01-18T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.35
351250,King Alfred Crescent,2024-01-18T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
351250,King Alfred Crescent,2024-01-18T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
351250,King Alfred Crescent,2024-01-18T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.5
351250,King Alfred Crescent,2024-01-18T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.4
351250,King Alfred Crescent,2024-01-18T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
351250,King Alfred Crescent,2024-01-18T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
351250,King Alfred Crescent,2024-01-18T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
351250,King Alfred Crescent,2024-01-18T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.79
351250,King Alfred Crescent,2024-01-18T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.68
351250,King Alfred Crescent,2024-01-18T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.75
351250,King Alfred Crescent,2024-01-18T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
351250,King Alfred Crescent,2024-01-18T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
351250,King Alfred Crescent,2024-01-18T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.7
351250,King Alfred Crescent,2024-01-18T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.1
351250,King Alfred Crescent,2024-01-18T03:00:00.000+00:00,transformer,,Temperature,C,14.9
351250,King Alfred Crescent,2024-01-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
351250,King Alfred Crescent,2024-01-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
351250,King Alfred Crescent,2024-01-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
351250,King Alfred Crescent,2024-01-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
351250,King Alfred Crescent,2024-01-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
351250,King Alfred Crescent,2024-01-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
351250,King Alfred Crescent,2024-01-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
351250,King Alfred Crescent,2024-01-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
351250,King Alfred Crescent,2024-01-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
351250,King Alfred Crescent,2024-01-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,12.67
351250,King Alfred Crescent,2024-01-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,18.06
351250,King Alfred Crescent,2024-01-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,23.46
351250,King Alfred Crescent,2024-01-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
351250,King Alfred Crescent,2024-01-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
351250,King Alfred Crescent,2024-01-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
351250,King Alfred Crescent,2024-01-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
351250,King Alfred Crescent,2024-01-18T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.67
351250,King Alfred Crescent,2024-01-18T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.69
351250,King Alfred Crescent,2024-01-18T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.85
351250,King Alfred Crescent,2024-01-18T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.16
351250,King Alfred Crescent,2024-01-18T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.35
351250,King Alfred Crescent,2024-01-18T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.1
351250,King Alfred Crescent,2024-01-18T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
351250,King Alfred Crescent,2024-01-18T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.3
