Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
351250,King Alfred Crescent,2024-01-18T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.0
351250,King Alfred Crescent,2024-01-18T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.4
351250,King Alfred Crescent,2024-01-18T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
351250,King Alfred Crescent,2024-01-18T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
351250,King Alfred Crescent,2024-01-18T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
351250,King Alfred Crescent,2024-01-18T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.35
351250,King Alfred Crescent,2024-01-18T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.06
351250,King Alfred Crescent,2024-01-18T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.85
351250,King Alfred Crescent,2024-01-18T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
351250,King Alfred Crescent,2024-01-18T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
351250,King Alfred Crescent,2024-01-18T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.8
351250,King Alfred Crescent,2024-01-18T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.8
351250,King Alfred Crescent,2024-01-18T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
351250,King Alfred Crescent,2024-01-18T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
351250,King Alfred Crescent,2024-01-18T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
351250,King Alfred Crescent,2024-01-18T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.37
351250,King Alfred Crescent,2024-01-18T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.57
351250,King Alfred Crescent,2024-01-18T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.04
351250,King Alfred Crescent,2024-01-18T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
351250,King Alfred Crescent,2024-01-18T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
351250,King Alfred Crescent,2024-01-18T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
351250,King Alfred Crescent,2024-01-18T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.3
351250,King Alfred Crescent,2024-01-18T02:50:00.000+00:00,transformer,,Temperature,C,15.0
351250,King Alfred Crescent,2024-01-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
351250,King Alfred Crescent,2024-01-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
351250,King Alfred Crescent,2024-01-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
351250,King Alfred Crescent,2024-01-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
351250,King Alfred Crescent,2024-01-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
351250,King Alfred Crescent,2024-01-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
351250,King Alfred Crescent,2024-01-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
351250,King Alfred Crescent,2024-01-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
351250,King Alfred Crescent,2024-01-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
351250,King Alfred Crescent,2024-01-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.88
351250,King Alfred Crescent,2024-01-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,17.98
351250,King Alfred Crescent,2024-01-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
351250,King Alfred Crescent,2024-01-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,49.4
351250,King Alfred Crescent,2024-01-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
351250,King Alfred Crescent,2024-01-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
351250,King Alfred Crescent,2024-01-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
351250,King Alfred Crescent,2024-01-18T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.63
351250,King Alfred Crescent,2024-01-18T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.42
351250,King Alfred Crescent,2024-01-18T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.85
351250,King Alfred Crescent,2024-01-18T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.26
351250,King Alfred Crescent,2024-01-18T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.24
351250,King Alfred Crescent,2024-01-18T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.53
351250,King Alfred Crescent,2024-01-18T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
351250,King Alfred Crescent,2024-01-18T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.7
351250,King Alfred Crescent,2024-01-18T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.3
351250,King Alfred Crescent,2024-01-18T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.2
351250,King Alfred Crescent,2024-01-18T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
351250,King Alfred Crescent,2024-01-18T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
351250,King Alfred Crescent,2024-01-18T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
351250,King Alfred Crescent,2024-01-18T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.21
351250,King Alfred Crescent,2024-01-18T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.31
351250,King Alfred Crescent,2024-01-18T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.94
351250,King Alfred Crescent,2024-01-18T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.5
351250,King Alfred Crescent,2024-01-18T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
351250,King Alfred Crescent,2024-01-18T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.2
351250,King Alfred Crescent,2024-01-18T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.9
351250,King Alfred Crescent,2024-01-18T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
351250,King Alfred Crescent,2024-01-18T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
351250,King Alfred Crescent,2024-01-18T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
351250,King Alfred Crescent,2024-01-18T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.61
351250,King Alfred Crescent,2024-01-18T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.74
351250,King Alfred Crescent,2024-01-18T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.51
351250,King Alfred Crescent,2024-01-18T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
351250,King Alfred Crescent,2024-01-18T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.3
351250,King Alfred Crescent,2024-01-18T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
351250,King Alfred Crescent,2024-01-18T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
351250,King Alfred Crescent,2024-01-18T02:40:00.000+00:00,transformer,,Temperature,C,15.1
351250,King Alfred Crescent,2024-01-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
351250,King Alfred Crescent,2024-01-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
351250,King Alfred Crescent,2024-01-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
351250,King Alfred Crescent,2024-01-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
351250,King Alfred Crescent,2024-01-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
351250,King Alfred Crescent,2024-01-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
351250,King Alfred Crescent,2024-01-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
351250,King Alfred Crescent,2024-01-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
351250,King Alfred Crescent,2024-01-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
351250,King Alfred Crescent,2024-01-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.09
351250,King Alfred Crescent,2024-01-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,15.29
351250,King Alfred Crescent,2024-01-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,21.99
351250,King Alfred Crescent,2024-01-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
351250,King Alfred Crescent,2024-01-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
351250,King Alfred Crescent,2024-01-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
351250,King Alfred Crescent,2024-01-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
351250,King Alfred Crescent,2024-01-18T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.38
351250,King Alfred Crescent,2024-01-18T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.24
351250,King Alfred Crescent,2024-01-18T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.91
351250,King Alfred Crescent,2024-01-18T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.9
351250,King Alfred Crescent,2024-01-18T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.31
351250,King Alfred Crescent,2024-01-18T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.85
351250,King Alfred Crescent,2024-01-18T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
351250,King Alfred Crescent,2024-01-18T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.2
351250,King Alfred Crescent,2024-01-18T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.4
351250,King Alfred Crescent,2024-01-18T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.8
351250,King Alfred Crescent,2024-01-18T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
351250,King Alfred Crescent,2024-01-18T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
351250,King Alfred Crescent,2024-01-18T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
351250,King Alfred Crescent,2024-01-18T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.39
351250,King Alfred Crescent,2024-01-18T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.9
351250,King Alfred Crescent,2024-01-18T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.96
351250,King Alfred Crescent,2024-01-18T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
351250,King Alfred Crescent,2024-01-18T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
351250,King Alfred Crescent,2024-01-18T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.4
351250,King Alfred Crescent,2024-01-18T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.7
351250,King Alfred Crescent,2024-01-18T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
351250,King Alfred Crescent,2024-01-18T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
351250,King Alfred Crescent,2024-01-18T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
351250,King Alfred Crescent,2024-01-18T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.46
351250,King Alfred Crescent,2024-01-18T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.12
351250,King Alfred Crescent,2024-01-18T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.28
351250,King Alfred Crescent,2024-01-18T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
351250,King Alfred Crescent,2024-01-18T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
351250,King Alfred Crescent,2024-01-18T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
351250,King Alfred Crescent,2024-01-18T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
351250,King Alfred Crescent,2024-01-18T02:30:00.000+00:00,transformer,,Temperature,C,15.3
351250,King Alfred Crescent,2024-01-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
351250,King Alfred Crescent,2024-01-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
351250,King Alfred Crescent,2024-01-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
351250,King Alfred Crescent,2024-01-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
351250,King Alfred Crescent,2024-01-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
351250,King Alfred Crescent,2024-01-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
351250,King Alfred Crescent,2024-01-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
351250,King Alfred Crescent,2024-01-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
351250,King Alfred Crescent,2024-01-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
351250,King Alfred Crescent,2024-01-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.75
351250,King Alfred Crescent,2024-01-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,17.33
351250,King Alfred Crescent,2024-01-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,20.09
351250,King Alfred Crescent,2024-01-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,38.7
351250,King Alfred Crescent,2024-01-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
351250,King Alfred Crescent,2024-01-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
351250,King Alfred Crescent,2024-01-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
351250,King Alfred Crescent,2024-01-18T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.43
351250,King Alfred Crescent,2024-01-18T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.24
351250,King Alfred Crescent,2024-01-18T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.67
351250,King Alfred Crescent,2024-01-18T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.23
351250,King Alfred Crescent,2024-01-18T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.92
351250,King Alfred Crescent,2024-01-18T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.72
351250,King Alfred Crescent,2024-01-18T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
351250,King Alfred Crescent,2024-01-18T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.8
351250,King Alfred Crescent,2024-01-18T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.3
351250,King Alfred Crescent,2024-01-18T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.4
351250,King Alfred Crescent,2024-01-18T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
351250,King Alfred Crescent,2024-01-18T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
351250,King Alfred Crescent,2024-01-18T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
351250,King Alfred Crescent,2024-01-18T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.14
351250,King Alfred Crescent,2024-01-18T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.66
351250,King Alfred Crescent,2024-01-18T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.77
351250,King Alfred Crescent,2024-01-18T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
351250,King Alfred Crescent,2024-01-18T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
351250,King Alfred Crescent,2024-01-18T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.0
351250,King Alfred Crescent,2024-01-18T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.0
351250,King Alfred Crescent,2024-01-18T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.23
351250,King Alfred Crescent,2024-01-18T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
351250,King Alfred Crescent,2024-01-18T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
351250,King Alfred Crescent,2024-01-18T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.97
351250,King Alfred Crescent,2024-01-18T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.66
351250,King Alfred Crescent,2024-01-18T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.68
351250,King Alfred Crescent,2024-01-18T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
351250,King Alfred Crescent,2024-01-18T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
351250,King Alfred Crescent,2024-01-18T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
351250,King Alfred Crescent,2024-01-18T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.3
351250,King Alfred Crescent,2024-01-18T02:20:00.000+00:00,transformer,,Temperature,C,15.3
351250,King Alfred Crescent,2024-01-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
351250,King Alfred Crescent,2024-01-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
351250,King Alfred Crescent,2024-01-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
351250,King Alfred Crescent,2024-01-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
351250,King Alfred Crescent,2024-01-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
351250,King Alfred Crescent,2024-01-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
351250,King Alfred Crescent,2024-01-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
351250,King Alfred Crescent,2024-01-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
351250,King Alfred Crescent,2024-01-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
351250,King Alfred Crescent,2024-01-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,15.34
351250,King Alfred Crescent,2024-01-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,18.24
351250,King Alfred Crescent,2024-01-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,21.18
351250,King Alfred Crescent,2024-01-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,38.2
351250,King Alfred Crescent,2024-01-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
351250,King Alfred Crescent,2024-01-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
351250,King Alfred Crescent,2024-01-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
351250,King Alfred Crescent,2024-01-18T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.31
351250,King Alfred Crescent,2024-01-18T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.44
351250,King Alfred Crescent,2024-01-18T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.54
351250,King Alfred Crescent,2024-01-18T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.43
351250,King Alfred Crescent,2024-01-18T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.95
351250,King Alfred Crescent,2024-01-18T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.74
351250,King Alfred Crescent,2024-01-18T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
351250,King Alfred Crescent,2024-01-18T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.1
351250,King Alfred Crescent,2024-01-18T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.6
351250,King Alfred Crescent,2024-01-18T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.7
351250,King Alfred Crescent,2024-01-18T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
351250,King Alfred Crescent,2024-01-18T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
351250,King Alfred Crescent,2024-01-18T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
351250,King Alfred Crescent,2024-01-18T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.29
351250,King Alfred Crescent,2024-01-18T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.48
351250,King Alfred Crescent,2024-01-18T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.06
351250,King Alfred Crescent,2024-01-18T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
351250,King Alfred Crescent,2024-01-18T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
351250,King Alfred Crescent,2024-01-18T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.8
351250,King Alfred Crescent,2024-01-18T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.6
351250,King Alfred Crescent,2024-01-18T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
351250,King Alfred Crescent,2024-01-18T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
351250,King Alfred Crescent,2024-01-18T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
351250,King Alfred Crescent,2024-01-18T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.72
351250,King Alfred Crescent,2024-01-18T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.68
351250,King Alfred Crescent,2024-01-18T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.37
351250,King Alfred Crescent,2024-01-18T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
351250,King Alfred Crescent,2024-01-18T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.9
351250,King Alfred Crescent,2024-01-18T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.7
351250,King Alfred Crescent,2024-01-18T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.5
351250,King Alfred Crescent,2024-01-18T02:10:00.000+00:00,transformer,,Temperature,C,15.5
351250,King Alfred Crescent,2024-01-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
351250,King Alfred Crescent,2024-01-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.85
351250,King Alfred Crescent,2024-01-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
351250,King Alfred Crescent,2024-01-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
351250,King Alfred Crescent,2024-01-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
351250,King Alfred Crescent,2024-01-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
351250,King Alfred Crescent,2024-01-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
351250,King Alfred Crescent,2024-01-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
351250,King Alfred Crescent,2024-01-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
351250,King Alfred Crescent,2024-01-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.45
351250,King Alfred Crescent,2024-01-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,17.11
351250,King Alfred Crescent,2024-01-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,28.17
351250,King Alfred Crescent,2024-01-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,61.7
351250,King Alfred Crescent,2024-01-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
351250,King Alfred Crescent,2024-01-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
351250,King Alfred Crescent,2024-01-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
351250,King Alfred Crescent,2024-01-18T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.2
351250,King Alfred Crescent,2024-01-18T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.13
351250,King Alfred Crescent,2024-01-18T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.53
351250,King Alfred Crescent,2024-01-18T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.17
351250,King Alfred Crescent,2024-01-18T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.52
351250,King Alfred Crescent,2024-01-18T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.75
351250,King Alfred Crescent,2024-01-18T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
351250,King Alfred Crescent,2024-01-18T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.3
351250,King Alfred Crescent,2024-01-18T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.2
351250,King Alfred Crescent,2024-01-18T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.4
351250,King Alfred Crescent,2024-01-18T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
351250,King Alfred Crescent,2024-01-18T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
351250,King Alfred Crescent,2024-01-18T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
351250,King Alfred Crescent,2024-01-18T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.3
351250,King Alfred Crescent,2024-01-18T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.53
351250,King Alfred Crescent,2024-01-18T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.89
351250,King Alfred Crescent,2024-01-18T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
351250,King Alfred Crescent,2024-01-18T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
351250,King Alfred Crescent,2024-01-18T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
351250,King Alfred Crescent,2024-01-18T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.6
351250,King Alfred Crescent,2024-01-18T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.26
351250,King Alfred Crescent,2024-01-18T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
351250,King Alfred Crescent,2024-01-18T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
351250,King Alfred Crescent,2024-01-18T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.44
351250,King Alfred Crescent,2024-01-18T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.36
351250,King Alfred Crescent,2024-01-18T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.28
351250,King Alfred Crescent,2024-01-18T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
351250,King Alfred Crescent,2024-01-18T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.7
351250,King Alfred Crescent,2024-01-18T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.1
351250,King Alfred Crescent,2024-01-18T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.4
351250,King Alfred Crescent,2024-01-18T02:00:00.000+00:00,transformer,,Temperature,C,15.6
351250,King Alfred Crescent,2024-01-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
351250,King Alfred Crescent,2024-01-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.85
351250,King Alfred Crescent,2024-01-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
351250,King Alfred Crescent,2024-01-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
351250,King Alfred Crescent,2024-01-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
351250,King Alfred Crescent,2024-01-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
351250,King Alfred Crescent,2024-01-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
351250,King Alfred Crescent,2024-01-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
351250,King Alfred Crescent,2024-01-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
351250,King Alfred Crescent,2024-01-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.91
351250,King Alfred Crescent,2024-01-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,17.42
351250,King Alfred Crescent,2024-01-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,28.92
351250,King Alfred Crescent,2024-01-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,60.5
351250,King Alfred Crescent,2024-01-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
351250,King Alfred Crescent,2024-01-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
351250,King Alfred Crescent,2024-01-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
351250,King Alfred Crescent,2024-01-18T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.29
351250,King Alfred Crescent,2024-01-18T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.11
351250,King Alfred Crescent,2024-01-18T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.66
351250,King Alfred Crescent,2024-01-18T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.27
351250,King Alfred Crescent,2024-01-18T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.1
351250,King Alfred Crescent,2024-01-18T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.87
351250,King Alfred Crescent,2024-01-18T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
351250,King Alfred Crescent,2024-01-18T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.6
351250,King Alfred Crescent,2024-01-18T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.6
351250,King Alfred Crescent,2024-01-18T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.0
351250,King Alfred Crescent,2024-01-18T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
351250,King Alfred Crescent,2024-01-18T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
351250,King Alfred Crescent,2024-01-18T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
351250,King Alfred Crescent,2024-01-18T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.34
351250,King Alfred Crescent,2024-01-18T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.66
351250,King Alfred Crescent,2024-01-18T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.08
351250,King Alfred Crescent,2024-01-18T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
351250,King Alfred Crescent,2024-01-18T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
351250,King Alfred Crescent,2024-01-18T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
351250,King Alfred Crescent,2024-01-18T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.5
351250,King Alfred Crescent,2024-01-18T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
351250,King Alfred Crescent,2024-01-18T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
351250,King Alfred Crescent,2024-01-18T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
351250,King Alfred Crescent,2024-01-18T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.25
351250,King Alfred Crescent,2024-01-18T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.2
351250,King Alfred Crescent,2024-01-18T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.6
351250,King Alfred Crescent,2024-01-18T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
351250,King Alfred Crescent,2024-01-18T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
351250,King Alfred Crescent,2024-01-18T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.7
351250,King Alfred Crescent,2024-01-18T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
351250,King Alfred Crescent,2024-01-18T01:50:00.000+00:00,transformer,,Temperature,C,15.8
351250,King Alfred Crescent,2024-01-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
351250,King Alfred Crescent,2024-01-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
351250,King Alfred Crescent,2024-01-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
351250,King Alfred Crescent,2024-01-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
351250,King Alfred Crescent,2024-01-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
351250,King Alfred Crescent,2024-01-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
351250,King Alfred Crescent,2024-01-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
351250,King Alfred Crescent,2024-01-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
351250,King Alfred Crescent,2024-01-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
351250,King Alfred Crescent,2024-01-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,12.87
351250,King Alfred Crescent,2024-01-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,11.96
351250,King Alfred Crescent,2024-01-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,24.56
351250,King Alfred Crescent,2024-01-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,59.8
351250,King Alfred Crescent,2024-01-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
351250,King Alfred Crescent,2024-01-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
351250,King Alfred Crescent,2024-01-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
351250,King Alfred Crescent,2024-01-18T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.31
351250,King Alfred Crescent,2024-01-18T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.34
351250,King Alfred Crescent,2024-01-18T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.61
351250,King Alfred Crescent,2024-01-18T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.47
351250,King Alfred Crescent,2024-01-18T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.59
351250,King Alfred Crescent,2024-01-18T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.59
351250,King Alfred Crescent,2024-01-18T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
351250,King Alfred Crescent,2024-01-18T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.9
351250,King Alfred Crescent,2024-01-18T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.1
351250,King Alfred Crescent,2024-01-18T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.1
351250,King Alfred Crescent,2024-01-18T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
351250,King Alfred Crescent,2024-01-18T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
351250,King Alfred Crescent,2024-01-18T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
351250,King Alfred Crescent,2024-01-18T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.28
351250,King Alfred Crescent,2024-01-18T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.23
351250,King Alfred Crescent,2024-01-18T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.09
351250,King Alfred Crescent,2024-01-18T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
351250,King Alfred Crescent,2024-01-18T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
351250,King Alfred Crescent,2024-01-18T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
351250,King Alfred Crescent,2024-01-18T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.6
351250,King Alfred Crescent,2024-01-18T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.25
351250,King Alfred Crescent,2024-01-18T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
351250,King Alfred Crescent,2024-01-18T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
351250,King Alfred Crescent,2024-01-18T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.39
351250,King Alfred Crescent,2024-01-18T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.63
351250,King Alfred Crescent,2024-01-18T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.71
351250,King Alfred Crescent,2024-01-18T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
351250,King Alfred Crescent,2024-01-18T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
351250,King Alfred Crescent,2024-01-18T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
351250,King Alfred Crescent,2024-01-18T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.4
351250,King Alfred Crescent,2024-01-18T01:40:00.000+00:00,transformer,,Temperature,C,15.9
351250,King Alfred Crescent,2024-01-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
351250,King Alfred Crescent,2024-01-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
351250,King Alfred Crescent,2024-01-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
351250,King Alfred Crescent,2024-01-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
351250,King Alfred Crescent,2024-01-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
351250,King Alfred Crescent,2024-01-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
351250,King Alfred Crescent,2024-01-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
351250,King Alfred Crescent,2024-01-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
351250,King Alfred Crescent,2024-01-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
351250,King Alfred Crescent,2024-01-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,15.14
351250,King Alfred Crescent,2024-01-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,11.45
351250,King Alfred Crescent,2024-01-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,22.39
351250,King Alfred Crescent,2024-01-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,52.2
351250,King Alfred Crescent,2024-01-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
351250,King Alfred Crescent,2024-01-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
351250,King Alfred Crescent,2024-01-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
351250,King Alfred Crescent,2024-01-18T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.4
351250,King Alfred Crescent,2024-01-18T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.4
351250,King Alfred Crescent,2024-01-18T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.81
351250,King Alfred Crescent,2024-01-18T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.01
351250,King Alfred Crescent,2024-01-18T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.94
351250,King Alfred Crescent,2024-01-18T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.72
351250,King Alfred Crescent,2024-01-18T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
351250,King Alfred Crescent,2024-01-18T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.9
351250,King Alfred Crescent,2024-01-18T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.7
351250,King Alfred Crescent,2024-01-18T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.2
351250,King Alfred Crescent,2024-01-18T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
351250,King Alfred Crescent,2024-01-18T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
351250,King Alfred Crescent,2024-01-18T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
351250,King Alfred Crescent,2024-01-18T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.54
351250,King Alfred Crescent,2024-01-18T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.54
351250,King Alfred Crescent,2024-01-18T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.89
351250,King Alfred Crescent,2024-01-18T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
351250,King Alfred Crescent,2024-01-18T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
351250,King Alfred Crescent,2024-01-18T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
351250,King Alfred Crescent,2024-01-18T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.3
351250,King Alfred Crescent,2024-01-18T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
351250,King Alfred Crescent,2024-01-18T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
351250,King Alfred Crescent,2024-01-18T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
351250,King Alfred Crescent,2024-01-18T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.42
351250,King Alfred Crescent,2024-01-18T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.09
351250,King Alfred Crescent,2024-01-18T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.04
351250,King Alfred Crescent,2024-01-18T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
351250,King Alfred Crescent,2024-01-18T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
351250,King Alfred Crescent,2024-01-18T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.1
351250,King Alfred Crescent,2024-01-18T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.8
351250,King Alfred Crescent,2024-01-18T01:30:00.000+00:00,transformer,,Temperature,C,16.0
351250,King Alfred Crescent,2024-01-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
351250,King Alfred Crescent,2024-01-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.94
351250,King Alfred Crescent,2024-01-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
351250,King Alfred Crescent,2024-01-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
351250,King Alfred Crescent,2024-01-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
351250,King Alfred Crescent,2024-01-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
351250,King Alfred Crescent,2024-01-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
351250,King Alfred Crescent,2024-01-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
351250,King Alfred Crescent,2024-01-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
351250,King Alfred Crescent,2024-01-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,15.98
351250,King Alfred Crescent,2024-01-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,11.58
351250,King Alfred Crescent,2024-01-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,19.65
351250,King Alfred Crescent,2024-01-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
351250,King Alfred Crescent,2024-01-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
351250,King Alfred Crescent,2024-01-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
351250,King Alfred Crescent,2024-01-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
351250,King Alfred Crescent,2024-01-18T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.34
351250,King Alfred Crescent,2024-01-18T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.53
351250,King Alfred Crescent,2024-01-18T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.51
351250,King Alfred Crescent,2024-01-18T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.81
351250,King Alfred Crescent,2024-01-18T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.31
351250,King Alfred Crescent,2024-01-18T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.91
351250,King Alfred Crescent,2024-01-18T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
351250,King Alfred Crescent,2024-01-18T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.0
351250,King Alfred Crescent,2024-01-18T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.5
351250,King Alfred Crescent,2024-01-18T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.7
351250,King Alfred Crescent,2024-01-18T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
351250,King Alfred Crescent,2024-01-18T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
351250,King Alfred Crescent,2024-01-18T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
351250,King Alfred Crescent,2024-01-18T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.43
351250,King Alfred Crescent,2024-01-18T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.29
351250,King Alfred Crescent,2024-01-18T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.16
351250,King Alfred Crescent,2024-01-18T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
351250,King Alfred Crescent,2024-01-18T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
351250,King Alfred Crescent,2024-01-18T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
351250,King Alfred Crescent,2024-01-18T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.4
351250,King Alfred Crescent,2024-01-18T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.24
351250,King Alfred Crescent,2024-01-18T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
351250,King Alfred Crescent,2024-01-18T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
351250,King Alfred Crescent,2024-01-18T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.25
351250,King Alfred Crescent,2024-01-18T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.59
351250,King Alfred Crescent,2024-01-18T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.1
351250,King Alfred Crescent,2024-01-18T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
351250,King Alfred Crescent,2024-01-18T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.7
351250,King Alfred Crescent,2024-01-18T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
351250,King Alfred Crescent,2024-01-18T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.1
351250,King Alfred Crescent,2024-01-18T01:20:00.000+00:00,transformer,,Temperature,C,16.2
351250,King Alfred Crescent,2024-01-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
351250,King Alfred Crescent,2024-01-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.79
351250,King Alfred Crescent,2024-01-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
351250,King Alfred Crescent,2024-01-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
351250,King Alfred Crescent,2024-01-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
351250,King Alfred Crescent,2024-01-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
351250,King Alfred Crescent,2024-01-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
351250,King Alfred Crescent,2024-01-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
351250,King Alfred Crescent,2024-01-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
351250,King Alfred Crescent,2024-01-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,13.5
351250,King Alfred Crescent,2024-01-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,12.2
351250,King Alfred Crescent,2024-01-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,20.17
351250,King Alfred Crescent,2024-01-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,42.1
351250,King Alfred Crescent,2024-01-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
351250,King Alfred Crescent,2024-01-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
351250,King Alfred Crescent,2024-01-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
351250,King Alfred Crescent,2024-01-18T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.55
351250,King Alfred Crescent,2024-01-18T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.47
351250,King Alfred Crescent,2024-01-18T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.63
351250,King Alfred Crescent,2024-01-18T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.72
351250,King Alfred Crescent,2024-01-18T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.97
351250,King Alfred Crescent,2024-01-18T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.45
351250,King Alfred Crescent,2024-01-18T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
351250,King Alfred Crescent,2024-01-18T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.0
351250,King Alfred Crescent,2024-01-18T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.1
351250,King Alfred Crescent,2024-01-18T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.6
351250,King Alfred Crescent,2024-01-18T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
351250,King Alfred Crescent,2024-01-18T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
351250,King Alfred Crescent,2024-01-18T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
351250,King Alfred Crescent,2024-01-18T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.35
351250,King Alfred Crescent,2024-01-18T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.83
351250,King Alfred Crescent,2024-01-18T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.11
351250,King Alfred Crescent,2024-01-18T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
351250,King Alfred Crescent,2024-01-18T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
351250,King Alfred Crescent,2024-01-18T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.7
351250,King Alfred Crescent,2024-01-18T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.2
351250,King Alfred Crescent,2024-01-18T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.29
351250,King Alfred Crescent,2024-01-18T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
351250,King Alfred Crescent,2024-01-18T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
351250,King Alfred Crescent,2024-01-18T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.22
351250,King Alfred Crescent,2024-01-18T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.71
351250,King Alfred Crescent,2024-01-18T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.07
351250,King Alfred Crescent,2024-01-18T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
351250,King Alfred Crescent,2024-01-18T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
351250,King Alfred Crescent,2024-01-18T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.3
351250,King Alfred Crescent,2024-01-18T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.1
351250,King Alfred Crescent,2024-01-18T01:10:00.000+00:00,transformer,,Temperature,C,16.3
351250,King Alfred Crescent,2024-01-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
351250,King Alfred Crescent,2024-01-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.09
351250,King Alfred Crescent,2024-01-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
351250,King Alfred Crescent,2024-01-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
351250,King Alfred Crescent,2024-01-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
351250,King Alfred Crescent,2024-01-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.29
351250,King Alfred Crescent,2024-01-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
351250,King Alfred Crescent,2024-01-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
351250,King Alfred Crescent,2024-01-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
351250,King Alfred Crescent,2024-01-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,14.3
351250,King Alfred Crescent,2024-01-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,13.51
351250,King Alfred Crescent,2024-01-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,20.63
351250,King Alfred Crescent,2024-01-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,40.5
351250,King Alfred Crescent,2024-01-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
351250,King Alfred Crescent,2024-01-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
351250,King Alfred Crescent,2024-01-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
351250,King Alfred Crescent,2024-01-18T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.44
351250,King Alfred Crescent,2024-01-18T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.37
351250,King Alfred Crescent,2024-01-18T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.51
