Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
351250,King Alfred Crescent,2024-01-18T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.68
351250,King Alfred Crescent,2024-01-18T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.24
351250,King Alfred Crescent,2024-01-18T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.21
351250,King Alfred Crescent,2024-01-18T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
351250,King Alfred Crescent,2024-01-18T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.8
351250,King Alfred Crescent,2024-01-18T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.0
351250,King Alfred Crescent,2024-01-18T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.0
351250,King Alfred Crescent,2024-01-18T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
351250,King Alfred Crescent,2024-01-18T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
351250,King Alfred Crescent,2024-01-18T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
351250,King Alfred Crescent,2024-01-18T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.62
351250,King Alfred Crescent,2024-01-18T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.23
351250,King Alfred Crescent,2024-01-18T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.14
351250,King Alfred Crescent,2024-01-18T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
351250,King Alfred Crescent,2024-01-18T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
351250,King Alfred Crescent,2024-01-18T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
351250,King Alfred Crescent,2024-01-18T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.4
351250,King Alfred Crescent,2024-01-18T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.29
351250,King Alfred Crescent,2024-01-18T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
351250,King Alfred Crescent,2024-01-18T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
351250,King Alfred Crescent,2024-01-18T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.76
351250,King Alfred Crescent,2024-01-18T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.99
351250,King Alfred Crescent,2024-01-18T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.87
351250,King Alfred Crescent,2024-01-18T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
351250,King Alfred Crescent,2024-01-18T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
351250,King Alfred Crescent,2024-01-18T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
351250,King Alfred Crescent,2024-01-18T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.3
351250,King Alfred Crescent,2024-01-18T01:00:00.000+00:00,transformer,,Temperature,C,16.4
351250,King Alfred Crescent,2024-01-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
351250,King Alfred Crescent,2024-01-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.94
351250,King Alfred Crescent,2024-01-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
351250,King Alfred Crescent,2024-01-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
351250,King Alfred Crescent,2024-01-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
351250,King Alfred Crescent,2024-01-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.06
351250,King Alfred Crescent,2024-01-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
351250,King Alfred Crescent,2024-01-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
351250,King Alfred Crescent,2024-01-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
351250,King Alfred Crescent,2024-01-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,15.06
351250,King Alfred Crescent,2024-01-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.47
351250,King Alfred Crescent,2024-01-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,21.23
351250,King Alfred Crescent,2024-01-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,45.5
351250,King Alfred Crescent,2024-01-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
351250,King Alfred Crescent,2024-01-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
351250,King Alfred Crescent,2024-01-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
351250,King Alfred Crescent,2024-01-18T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.44
351250,King Alfred Crescent,2024-01-18T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.18
351250,King Alfred Crescent,2024-01-18T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.66
351250,King Alfred Crescent,2024-01-18T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.7
351250,King Alfred Crescent,2024-01-18T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.13
351250,King Alfred Crescent,2024-01-18T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.88
351250,King Alfred Crescent,2024-01-18T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.1
351250,King Alfred Crescent,2024-01-18T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.6
351250,King Alfred Crescent,2024-01-18T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.8
351250,King Alfred Crescent,2024-01-18T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.7
351250,King Alfred Crescent,2024-01-18T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
351250,King Alfred Crescent,2024-01-18T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
351250,King Alfred Crescent,2024-01-18T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
351250,King Alfred Crescent,2024-01-18T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.45
351250,King Alfred Crescent,2024-01-18T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.53
351250,King Alfred Crescent,2024-01-18T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.08
351250,King Alfred Crescent,2024-01-18T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
351250,King Alfred Crescent,2024-01-18T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
351250,King Alfred Crescent,2024-01-18T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
351250,King Alfred Crescent,2024-01-18T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.1
351250,King Alfred Crescent,2024-01-18T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.28
351250,King Alfred Crescent,2024-01-18T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
351250,King Alfred Crescent,2024-01-18T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
351250,King Alfred Crescent,2024-01-18T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.32
351250,King Alfred Crescent,2024-01-18T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.54
351250,King Alfred Crescent,2024-01-18T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.78
351250,King Alfred Crescent,2024-01-18T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
351250,King Alfred Crescent,2024-01-18T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
351250,King Alfred Crescent,2024-01-18T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.2
351250,King Alfred Crescent,2024-01-18T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.8
351250,King Alfred Crescent,2024-01-18T00:50:00.000+00:00,transformer,,Temperature,C,16.6
351250,King Alfred Crescent,2024-01-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
351250,King Alfred Crescent,2024-01-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.95
351250,King Alfred Crescent,2024-01-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
351250,King Alfred Crescent,2024-01-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
351250,King Alfred Crescent,2024-01-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
351250,King Alfred Crescent,2024-01-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.23
351250,King Alfred Crescent,2024-01-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
351250,King Alfred Crescent,2024-01-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
351250,King Alfred Crescent,2024-01-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
351250,King Alfred Crescent,2024-01-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,16.47
351250,King Alfred Crescent,2024-01-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,21.22
351250,King Alfred Crescent,2024-01-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,19.74
351250,King Alfred Crescent,2024-01-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,41.1
351250,King Alfred Crescent,2024-01-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
351250,King Alfred Crescent,2024-01-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
351250,King Alfred Crescent,2024-01-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
351250,King Alfred Crescent,2024-01-18T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.07
351250,King Alfred Crescent,2024-01-18T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.71
351250,King Alfred Crescent,2024-01-18T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.18
351250,King Alfred Crescent,2024-01-18T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.5
351250,King Alfred Crescent,2024-01-18T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.21
351250,King Alfred Crescent,2024-01-18T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.35
351250,King Alfred Crescent,2024-01-18T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.5
351250,King Alfred Crescent,2024-01-18T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.4
351250,King Alfred Crescent,2024-01-18T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.4
351250,King Alfred Crescent,2024-01-18T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.0
351250,King Alfred Crescent,2024-01-18T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
351250,King Alfred Crescent,2024-01-18T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
351250,King Alfred Crescent,2024-01-18T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
351250,King Alfred Crescent,2024-01-18T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.47
351250,King Alfred Crescent,2024-01-18T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.77
351250,King Alfred Crescent,2024-01-18T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.11
351250,King Alfred Crescent,2024-01-18T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
351250,King Alfred Crescent,2024-01-18T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
351250,King Alfred Crescent,2024-01-18T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
351250,King Alfred Crescent,2024-01-18T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.3
351250,King Alfred Crescent,2024-01-18T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.39
351250,King Alfred Crescent,2024-01-18T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
351250,King Alfred Crescent,2024-01-18T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
351250,King Alfred Crescent,2024-01-18T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.76
351250,King Alfred Crescent,2024-01-18T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.22
351250,King Alfred Crescent,2024-01-18T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.74
351250,King Alfred Crescent,2024-01-18T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.1
351250,King Alfred Crescent,2024-01-18T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
351250,King Alfred Crescent,2024-01-18T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.3
351250,King Alfred Crescent,2024-01-18T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.7
351250,King Alfred Crescent,2024-01-18T00:40:00.000+00:00,transformer,,Temperature,C,16.7
351250,King Alfred Crescent,2024-01-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
351250,King Alfred Crescent,2024-01-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.59
351250,King Alfred Crescent,2024-01-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
351250,King Alfred Crescent,2024-01-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.51
351250,King Alfred Crescent,2024-01-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
351250,King Alfred Crescent,2024-01-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.88
351250,King Alfred Crescent,2024-01-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
351250,King Alfred Crescent,2024-01-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
351250,King Alfred Crescent,2024-01-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
351250,King Alfred Crescent,2024-01-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,18.73
351250,King Alfred Crescent,2024-01-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,31.2
351250,King Alfred Crescent,2024-01-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,20.21
351250,King Alfred Crescent,2024-01-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,54.4
351250,King Alfred Crescent,2024-01-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
351250,King Alfred Crescent,2024-01-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
351250,King Alfred Crescent,2024-01-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
351250,King Alfred Crescent,2024-01-18T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.76
351250,King Alfred Crescent,2024-01-18T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.43
351250,King Alfred Crescent,2024-01-18T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.15
351250,King Alfred Crescent,2024-01-18T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.1
351250,King Alfred Crescent,2024-01-18T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.75
351250,King Alfred Crescent,2024-01-18T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.89
351250,King Alfred Crescent,2024-01-18T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
351250,King Alfred Crescent,2024-01-18T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.7
351250,King Alfred Crescent,2024-01-18T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.9
351250,King Alfred Crescent,2024-01-18T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.0
351250,King Alfred Crescent,2024-01-18T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
351250,King Alfred Crescent,2024-01-18T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
351250,King Alfred Crescent,2024-01-18T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
351250,King Alfred Crescent,2024-01-18T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.35
351250,King Alfred Crescent,2024-01-18T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.43
351250,King Alfred Crescent,2024-01-18T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.11
351250,King Alfred Crescent,2024-01-18T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
351250,King Alfred Crescent,2024-01-18T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
351250,King Alfred Crescent,2024-01-18T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
351250,King Alfred Crescent,2024-01-18T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.4
351250,King Alfred Crescent,2024-01-18T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.44
351250,King Alfred Crescent,2024-01-18T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
351250,King Alfred Crescent,2024-01-18T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
351250,King Alfred Crescent,2024-01-18T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.34
351250,King Alfred Crescent,2024-01-18T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.42
351250,King Alfred Crescent,2024-01-18T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.62
351250,King Alfred Crescent,2024-01-18T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.6
351250,King Alfred Crescent,2024-01-18T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
351250,King Alfred Crescent,2024-01-18T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.0
351250,King Alfred Crescent,2024-01-18T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
351250,King Alfred Crescent,2024-01-18T00:30:00.000+00:00,transformer,,Temperature,C,16.8
351250,King Alfred Crescent,2024-01-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
351250,King Alfred Crescent,2024-01-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.58
351250,King Alfred Crescent,2024-01-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
351250,King Alfred Crescent,2024-01-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
351250,King Alfred Crescent,2024-01-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
351250,King Alfred Crescent,2024-01-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
351250,King Alfred Crescent,2024-01-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
351250,King Alfred Crescent,2024-01-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
351250,King Alfred Crescent,2024-01-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
351250,King Alfred Crescent,2024-01-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,17.8
351250,King Alfred Crescent,2024-01-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,32.59
351250,King Alfred Crescent,2024-01-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,21.62
351250,King Alfred Crescent,2024-01-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,59.7
351250,King Alfred Crescent,2024-01-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
351250,King Alfred Crescent,2024-01-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
351250,King Alfred Crescent,2024-01-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
351250,King Alfred Crescent,2024-01-18T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.69
351250,King Alfred Crescent,2024-01-18T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.39
351250,King Alfred Crescent,2024-01-18T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.83
351250,King Alfred Crescent,2024-01-18T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.17
351250,King Alfred Crescent,2024-01-18T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.84
351250,King Alfred Crescent,2024-01-18T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.58
351250,King Alfred Crescent,2024-01-18T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
351250,King Alfred Crescent,2024-01-18T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.6
351250,King Alfred Crescent,2024-01-18T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.0
351250,King Alfred Crescent,2024-01-18T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.0
351250,King Alfred Crescent,2024-01-18T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
351250,King Alfred Crescent,2024-01-18T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
351250,King Alfred Crescent,2024-01-18T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
351250,King Alfred Crescent,2024-01-18T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.47
351250,King Alfred Crescent,2024-01-18T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.79
351250,King Alfred Crescent,2024-01-18T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.65
351250,King Alfred Crescent,2024-01-18T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
351250,King Alfred Crescent,2024-01-18T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
351250,King Alfred Crescent,2024-01-18T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
351250,King Alfred Crescent,2024-01-18T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.5
351250,King Alfred Crescent,2024-01-18T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.46
351250,King Alfred Crescent,2024-01-18T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
351250,King Alfred Crescent,2024-01-18T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
351250,King Alfred Crescent,2024-01-18T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.65
351250,King Alfred Crescent,2024-01-18T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.44
351250,King Alfred Crescent,2024-01-18T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.66
351250,King Alfred Crescent,2024-01-18T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,45.2
351250,King Alfred Crescent,2024-01-18T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
351250,King Alfred Crescent,2024-01-18T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.9
351250,King Alfred Crescent,2024-01-18T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
351250,King Alfred Crescent,2024-01-18T00:20:00.000+00:00,transformer,,Temperature,C,16.9
351250,King Alfred Crescent,2024-01-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
351250,King Alfred Crescent,2024-01-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
351250,King Alfred Crescent,2024-01-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
351250,King Alfred Crescent,2024-01-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
351250,King Alfred Crescent,2024-01-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
351250,King Alfred Crescent,2024-01-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
351250,King Alfred Crescent,2024-01-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
351250,King Alfred Crescent,2024-01-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
351250,King Alfred Crescent,2024-01-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
351250,King Alfred Crescent,2024-01-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,17.29
351250,King Alfred Crescent,2024-01-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,30.08
351250,King Alfred Crescent,2024-01-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,23.89
351250,King Alfred Crescent,2024-01-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
351250,King Alfred Crescent,2024-01-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
351250,King Alfred Crescent,2024-01-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
351250,King Alfred Crescent,2024-01-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
351250,King Alfred Crescent,2024-01-18T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.52
351250,King Alfred Crescent,2024-01-18T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.19
351250,King Alfred Crescent,2024-01-18T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.85
351250,King Alfred Crescent,2024-01-18T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.73
351250,King Alfred Crescent,2024-01-18T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.02
351250,King Alfred Crescent,2024-01-18T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.76
351250,King Alfred Crescent,2024-01-18T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
351250,King Alfred Crescent,2024-01-18T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.8
351250,King Alfred Crescent,2024-01-18T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.9
351250,King Alfred Crescent,2024-01-18T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.6
351250,King Alfred Crescent,2024-01-18T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
351250,King Alfred Crescent,2024-01-18T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
351250,King Alfred Crescent,2024-01-18T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
351250,King Alfred Crescent,2024-01-18T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.2
351250,King Alfred Crescent,2024-01-18T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.46
351250,King Alfred Crescent,2024-01-18T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.71
351250,King Alfred Crescent,2024-01-18T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
351250,King Alfred Crescent,2024-01-18T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
351250,King Alfred Crescent,2024-01-18T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
351250,King Alfred Crescent,2024-01-18T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.8
351250,King Alfred Crescent,2024-01-18T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.35
351250,King Alfred Crescent,2024-01-18T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
351250,King Alfred Crescent,2024-01-18T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
351250,King Alfred Crescent,2024-01-18T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.48
351250,King Alfred Crescent,2024-01-18T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.26
351250,King Alfred Crescent,2024-01-18T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.95
351250,King Alfred Crescent,2024-01-18T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,49.2
351250,King Alfred Crescent,2024-01-18T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.7
351250,King Alfred Crescent,2024-01-18T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.2
351250,King Alfred Crescent,2024-01-18T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
351250,King Alfred Crescent,2024-01-18T00:10:00.000+00:00,transformer,,Temperature,C,17.0
351250,King Alfred Crescent,2024-01-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
351250,King Alfred Crescent,2024-01-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.59
351250,King Alfred Crescent,2024-01-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
351250,King Alfred Crescent,2024-01-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
351250,King Alfred Crescent,2024-01-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
351250,King Alfred Crescent,2024-01-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
351250,King Alfred Crescent,2024-01-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
351250,King Alfred Crescent,2024-01-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
351250,King Alfred Crescent,2024-01-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
351250,King Alfred Crescent,2024-01-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.41
351250,King Alfred Crescent,2024-01-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,30.75
351250,King Alfred Crescent,2024-01-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,22.42
351250,King Alfred Crescent,2024-01-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,60.9
351250,King Alfred Crescent,2024-01-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
351250,King Alfred Crescent,2024-01-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
351250,King Alfred Crescent,2024-01-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
351250,King Alfred Crescent,2024-01-18T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.34
351250,King Alfred Crescent,2024-01-18T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.04
351250,King Alfred Crescent,2024-01-18T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.15
351250,King Alfred Crescent,2024-01-18T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.27
351250,King Alfred Crescent,2024-01-18T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.78
351250,King Alfred Crescent,2024-01-18T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.06
351250,King Alfred Crescent,2024-01-18T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
351250,King Alfred Crescent,2024-01-18T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.5
351250,King Alfred Crescent,2024-01-18T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.1
351250,King Alfred Crescent,2024-01-18T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.7
351250,King Alfred Crescent,2024-01-18T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
351250,King Alfred Crescent,2024-01-18T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
351250,King Alfred Crescent,2024-01-18T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
351250,King Alfred Crescent,2024-01-18T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.23
351250,King Alfred Crescent,2024-01-18T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.47
351250,King Alfred Crescent,2024-01-18T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.87
351250,King Alfred Crescent,2024-01-18T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
351250,King Alfred Crescent,2024-01-18T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
351250,King Alfred Crescent,2024-01-18T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
351250,King Alfred Crescent,2024-01-18T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.2
351250,King Alfred Crescent,2024-01-18T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
351250,King Alfred Crescent,2024-01-18T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
351250,King Alfred Crescent,2024-01-18T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
351250,King Alfred Crescent,2024-01-18T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.51
351250,King Alfred Crescent,2024-01-18T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.27
351250,King Alfred Crescent,2024-01-18T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.74
351250,King Alfred Crescent,2024-01-18T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,56.7
351250,King Alfred Crescent,2024-01-18T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.1
351250,King Alfred Crescent,2024-01-18T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.9
351250,King Alfred Crescent,2024-01-18T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
351250,King Alfred Crescent,2024-01-18T00:00:00.000+00:00,transformer,,Temperature,C,17.2
351250,King Alfred Crescent,2024-01-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
351250,King Alfred Crescent,2024-01-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
351250,King Alfred Crescent,2024-01-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
351250,King Alfred Crescent,2024-01-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
351250,King Alfred Crescent,2024-01-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
351250,King Alfred Crescent,2024-01-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
351250,King Alfred Crescent,2024-01-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
351250,King Alfred Crescent,2024-01-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
351250,King Alfred Crescent,2024-01-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
351250,King Alfred Crescent,2024-01-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.01
351250,King Alfred Crescent,2024-01-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,30.52
351250,King Alfred Crescent,2024-01-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,20.66
351250,King Alfred Crescent,2024-01-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,60.6
351250,King Alfred Crescent,2024-01-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
351250,King Alfred Crescent,2024-01-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
351250,King Alfred Crescent,2024-01-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
351250,King Alfred Crescent,2024-01-19T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.26
351250,King Alfred Crescent,2024-01-19T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.49
351250,King Alfred Crescent,2024-01-19T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.88
351250,King Alfred Crescent,2024-01-19T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.72
351250,King Alfred Crescent,2024-01-19T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.38
351250,King Alfred Crescent,2024-01-19T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.31
351250,King Alfred Crescent,2024-01-19T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.7
351250,King Alfred Crescent,2024-01-19T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.9
351250,King Alfred Crescent,2024-01-19T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.3
351250,King Alfred Crescent,2024-01-19T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.9
351250,King Alfred Crescent,2024-01-19T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
351250,King Alfred Crescent,2024-01-19T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
351250,King Alfred Crescent,2024-01-19T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
351250,King Alfred Crescent,2024-01-19T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.27
351250,King Alfred Crescent,2024-01-19T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.34
351250,King Alfred Crescent,2024-01-19T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.47
351250,King Alfred Crescent,2024-01-19T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
351250,King Alfred Crescent,2024-01-19T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.9
351250,King Alfred Crescent,2024-01-19T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.1
351250,King Alfred Crescent,2024-01-19T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.1
351250,King Alfred Crescent,2024-01-19T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
351250,King Alfred Crescent,2024-01-19T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
351250,King Alfred Crescent,2024-01-19T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
351250,King Alfred Crescent,2024-01-19T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.98
351250,King Alfred Crescent,2024-01-19T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.88
351250,King Alfred Crescent,2024-01-19T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.51
351250,King Alfred Crescent,2024-01-19T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
351250,King Alfred Crescent,2024-01-19T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
351250,King Alfred Crescent,2024-01-19T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.9
351250,King Alfred Crescent,2024-01-19T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
351250,King Alfred Crescent,2024-01-19T23:50:00.000+00:00,transformer,,Temperature,C,17.6
351250,King Alfred Crescent,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
351250,King Alfred Crescent,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
351250,King Alfred Crescent,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
351250,King Alfred Crescent,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
351250,King Alfred Crescent,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
351250,King Alfred Crescent,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
351250,King Alfred Crescent,2024-01-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
351250,King Alfred Crescent,2024-01-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
351250,King Alfred Crescent,2024-01-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
351250,King Alfred Crescent,2024-01-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,19.97
351250,King Alfred Crescent,2024-01-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,18.61
351250,King Alfred Crescent,2024-01-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,22.3
351250,King Alfred Crescent,2024-01-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,37.2
351250,King Alfred Crescent,2024-01-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
351250,King Alfred Crescent,2024-01-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
351250,King Alfred Crescent,2024-01-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
351250,King Alfred Crescent,2024-01-19T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.15
351250,King Alfred Crescent,2024-01-19T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.85
351250,King Alfred Crescent,2024-01-19T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.5
351250,King Alfred Crescent,2024-01-19T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.47
351250,King Alfred Crescent,2024-01-19T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.92
351250,King Alfred Crescent,2024-01-19T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.4
351250,King Alfred Crescent,2024-01-19T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,42.5
351250,King Alfred Crescent,2024-01-19T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.0
351250,King Alfred Crescent,2024-01-19T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.5
351250,King Alfred Crescent,2024-01-19T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.1
351250,King Alfred Crescent,2024-01-19T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
351250,King Alfred Crescent,2024-01-19T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
351250,King Alfred Crescent,2024-01-19T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
351250,King Alfred Crescent,2024-01-19T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.49
351250,King Alfred Crescent,2024-01-19T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.63
351250,King Alfred Crescent,2024-01-19T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.73
351250,King Alfred Crescent,2024-01-19T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.5
351250,King Alfred Crescent,2024-01-19T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
351250,King Alfred Crescent,2024-01-19T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.9
351250,King Alfred Crescent,2024-01-19T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.6
351250,King Alfred Crescent,2024-01-19T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
351250,King Alfred Crescent,2024-01-19T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
351250,King Alfred Crescent,2024-01-19T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
351250,King Alfred Crescent,2024-01-19T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.97
351250,King Alfred Crescent,2024-01-19T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.67
351250,King Alfred Crescent,2024-01-19T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.84
351250,King Alfred Crescent,2024-01-19T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
351250,King Alfred Crescent,2024-01-19T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.3
351250,King Alfred Crescent,2024-01-19T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.1
351250,King Alfred Crescent,2024-01-19T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.6
351250,King Alfred Crescent,2024-01-19T23:40:00.000+00:00,transformer,,Temperature,C,17.7
351250,King Alfred Crescent,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
351250,King Alfred Crescent,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
351250,King Alfred Crescent,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
351250,King Alfred Crescent,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
351250,King Alfred Crescent,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
351250,King Alfred Crescent,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
351250,King Alfred Crescent,2024-01-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
351250,King Alfred Crescent,2024-01-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
351250,King Alfred Crescent,2024-01-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
351250,King Alfred Crescent,2024-01-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,18.92
351250,King Alfred Crescent,2024-01-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.23
351250,King Alfred Crescent,2024-01-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,24.97
351250,King Alfred Crescent,2024-01-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,44.1
351250,King Alfred Crescent,2024-01-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
351250,King Alfred Crescent,2024-01-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
351250,King Alfred Crescent,2024-01-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
351250,King Alfred Crescent,2024-01-19T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.46
351250,King Alfred Crescent,2024-01-19T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.81
351250,King Alfred Crescent,2024-01-19T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.41
351250,King Alfred Crescent,2024-01-19T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.82
351250,King Alfred Crescent,2024-01-19T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.45
351250,King Alfred Crescent,2024-01-19T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.33
351250,King Alfred Crescent,2024-01-19T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,45.2
351250,King Alfred Crescent,2024-01-19T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.4
351250,King Alfred Crescent,2024-01-19T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.1
351250,King Alfred Crescent,2024-01-19T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.6
351250,King Alfred Crescent,2024-01-19T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
351250,King Alfred Crescent,2024-01-19T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
351250,King Alfred Crescent,2024-01-19T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
351250,King Alfred Crescent,2024-01-19T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.97
351250,King Alfred Crescent,2024-01-19T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.3
351250,King Alfred Crescent,2024-01-19T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.83
351250,King Alfred Crescent,2024-01-19T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.5
351250,King Alfred Crescent,2024-01-19T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
351250,King Alfred Crescent,2024-01-19T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
351250,King Alfred Crescent,2024-01-19T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.2
351250,King Alfred Crescent,2024-01-19T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
351250,King Alfred Crescent,2024-01-19T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
351250,King Alfred Crescent,2024-01-19T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
351250,King Alfred Crescent,2024-01-19T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.18
351250,King Alfred Crescent,2024-01-19T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.78
351250,King Alfred Crescent,2024-01-19T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.92
351250,King Alfred Crescent,2024-01-19T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
351250,King Alfred Crescent,2024-01-19T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.3
351250,King Alfred Crescent,2024-01-19T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.6
351250,King Alfred Crescent,2024-01-19T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.6
351250,King Alfred Crescent,2024-01-19T23:30:00.000+00:00,transformer,,Temperature,C,17.8
351250,King Alfred Crescent,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
351250,King Alfred Crescent,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
351250,King Alfred Crescent,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
351250,King Alfred Crescent,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
351250,King Alfred Crescent,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
351250,King Alfred Crescent,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
351250,King Alfred Crescent,2024-01-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
351250,King Alfred Crescent,2024-01-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
351250,King Alfred Crescent,2024-01-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
351250,King Alfred Crescent,2024-01-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,15.96
351250,King Alfred Crescent,2024-01-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.53
351250,King Alfred Crescent,2024-01-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,26.08
351250,King Alfred Crescent,2024-01-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,50.6
351250,King Alfred Crescent,2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
351250,King Alfred Crescent,2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
351250,King Alfred Crescent,2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
351250,King Alfred Crescent,2024-01-19T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.41
351250,King Alfred Crescent,2024-01-19T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.27
351250,King Alfred Crescent,2024-01-19T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.81
351250,King Alfred Crescent,2024-01-19T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.37
351250,King Alfred Crescent,2024-01-19T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.19
351250,King Alfred Crescent,2024-01-19T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.95
351250,King Alfred Crescent,2024-01-19T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,39.5
351250,King Alfred Crescent,2024-01-19T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.2
351250,King Alfred Crescent,2024-01-19T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.6
351250,King Alfred Crescent,2024-01-19T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.5
351250,King Alfred Crescent,2024-01-19T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
351250,King Alfred Crescent,2024-01-19T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
351250,King Alfred Crescent,2024-01-19T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
351250,King Alfred Crescent,2024-01-19T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.38
351250,King Alfred Crescent,2024-01-19T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.01
351250,King Alfred Crescent,2024-01-19T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.69
351250,King Alfred Crescent,2024-01-19T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.9
351250,King Alfred Crescent,2024-01-19T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
351250,King Alfred Crescent,2024-01-19T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
351250,King Alfred Crescent,2024-01-19T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.7
351250,King Alfred Crescent,2024-01-19T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
351250,King Alfred Crescent,2024-01-19T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
351250,King Alfred Crescent,2024-01-19T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
351250,King Alfred Crescent,2024-01-19T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.21
351250,King Alfred Crescent,2024-01-19T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.87
351250,King Alfred Crescent,2024-01-19T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.84
351250,King Alfred Crescent,2024-01-19T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
351250,King Alfred Crescent,2024-01-19T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.4
351250,King Alfred Crescent,2024-01-19T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.1
351250,King Alfred Crescent,2024-01-19T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.3
351250,King Alfred Crescent,2024-01-19T23:20:00.000+00:00,transformer,,Temperature,C,17.8
351250,King Alfred Crescent,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
351250,King Alfred Crescent,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
351250,King Alfred Crescent,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
351250,King Alfred Crescent,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
351250,King Alfred Crescent,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
351250,King Alfred Crescent,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
351250,King Alfred Crescent,2024-01-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
351250,King Alfred Crescent,2024-01-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
351250,King Alfred Crescent,2024-01-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
351250,King Alfred Crescent,2024-01-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.96
351250,King Alfred Crescent,2024-01-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,17.06
351250,King Alfred Crescent,2024-01-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,26.48
351250,King Alfred Crescent,2024-01-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
