Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
351250,King Alfred Crescent,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
351250,King Alfred Crescent,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
351250,King Alfred Crescent,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
351250,King Alfred Crescent,2024-01-19T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.6
351250,King Alfred Crescent,2024-01-19T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.15
351250,King Alfred Crescent,2024-01-19T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.24
351250,King Alfred Crescent,2024-01-19T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.31
351250,King Alfred Crescent,2024-01-19T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.4
351250,King Alfred Crescent,2024-01-19T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.39
351250,King Alfred Crescent,2024-01-19T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,44.6
351250,King Alfred Crescent,2024-01-19T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.9
351250,King Alfred Crescent,2024-01-19T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.0
351250,King Alfred Crescent,2024-01-19T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.8
351250,King Alfred Crescent,2024-01-19T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
351250,King Alfred Crescent,2024-01-19T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
351250,King Alfred Crescent,2024-01-19T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
351250,King Alfred Crescent,2024-01-19T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.56
351250,King Alfred Crescent,2024-01-19T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.07
351250,King Alfred Crescent,2024-01-19T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.52
351250,King Alfred Crescent,2024-01-19T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.9
351250,King Alfred Crescent,2024-01-19T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
351250,King Alfred Crescent,2024-01-19T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.8
351250,King Alfred Crescent,2024-01-19T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.1
351250,King Alfred Crescent,2024-01-19T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
351250,King Alfred Crescent,2024-01-19T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
351250,King Alfred Crescent,2024-01-19T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
351250,King Alfred Crescent,2024-01-19T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.1
351250,King Alfred Crescent,2024-01-19T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.64
351250,King Alfred Crescent,2024-01-19T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.85
351250,King Alfred Crescent,2024-01-19T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
351250,King Alfred Crescent,2024-01-19T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.8
351250,King Alfred Crescent,2024-01-19T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.0
351250,King Alfred Crescent,2024-01-19T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.4
351250,King Alfred Crescent,2024-01-19T23:10:00.000+00:00,transformer,,Temperature,C,17.9
351250,King Alfred Crescent,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
351250,King Alfred Crescent,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
351250,King Alfred Crescent,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
351250,King Alfred Crescent,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
351250,King Alfred Crescent,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
351250,King Alfred Crescent,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
351250,King Alfred Crescent,2024-01-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
351250,King Alfred Crescent,2024-01-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
351250,King Alfred Crescent,2024-01-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
351250,King Alfred Crescent,2024-01-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,20.97
351250,King Alfred Crescent,2024-01-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,19.11
351250,King Alfred Crescent,2024-01-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,26.76
351250,King Alfred Crescent,2024-01-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
351250,King Alfred Crescent,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
351250,King Alfred Crescent,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
351250,King Alfred Crescent,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
351250,King Alfred Crescent,2024-01-19T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.66
351250,King Alfred Crescent,2024-01-19T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.36
351250,King Alfred Crescent,2024-01-19T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.05
351250,King Alfred Crescent,2024-01-19T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.36
351250,King Alfred Crescent,2024-01-19T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.74
351250,King Alfred Crescent,2024-01-19T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,17.02
351250,King Alfred Crescent,2024-01-19T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,46.3
351250,King Alfred Crescent,2024-01-19T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.7
351250,King Alfred Crescent,2024-01-19T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.5
351250,King Alfred Crescent,2024-01-19T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.5
351250,King Alfred Crescent,2024-01-19T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
351250,King Alfred Crescent,2024-01-19T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
351250,King Alfred Crescent,2024-01-19T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
351250,King Alfred Crescent,2024-01-19T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.54
351250,King Alfred Crescent,2024-01-19T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.81
351250,King Alfred Crescent,2024-01-19T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.14
351250,King Alfred Crescent,2024-01-19T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.9
351250,King Alfred Crescent,2024-01-19T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
351250,King Alfred Crescent,2024-01-19T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.9
351250,King Alfred Crescent,2024-01-19T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.5
351250,King Alfred Crescent,2024-01-19T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
351250,King Alfred Crescent,2024-01-19T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
351250,King Alfred Crescent,2024-01-19T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
351250,King Alfred Crescent,2024-01-19T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.86
351250,King Alfred Crescent,2024-01-19T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.76
351250,King Alfred Crescent,2024-01-19T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.32
351250,King Alfred Crescent,2024-01-19T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
351250,King Alfred Crescent,2024-01-19T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.4
351250,King Alfred Crescent,2024-01-19T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.4
351250,King Alfred Crescent,2024-01-19T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
351250,King Alfred Crescent,2024-01-19T23:00:00.000+00:00,transformer,,Temperature,C,18.0
351250,King Alfred Crescent,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
351250,King Alfred Crescent,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
351250,King Alfred Crescent,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
351250,King Alfred Crescent,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
351250,King Alfred Crescent,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
351250,King Alfred Crescent,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
351250,King Alfred Crescent,2024-01-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
351250,King Alfred Crescent,2024-01-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
351250,King Alfred Crescent,2024-01-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
351250,King Alfred Crescent,2024-01-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,19.76
351250,King Alfred Crescent,2024-01-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,20.31
351250,King Alfred Crescent,2024-01-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,27.48
351250,King Alfred Crescent,2024-01-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
351250,King Alfred Crescent,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
351250,King Alfred Crescent,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
351250,King Alfred Crescent,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
351250,King Alfred Crescent,2024-01-19T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.76
351250,King Alfred Crescent,2024-01-19T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.18
351250,King Alfred Crescent,2024-01-19T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.0
351250,King Alfred Crescent,2024-01-19T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.68
351250,King Alfred Crescent,2024-01-19T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.59
351250,King Alfred Crescent,2024-01-19T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.95
351250,King Alfred Crescent,2024-01-19T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.6
351250,King Alfred Crescent,2024-01-19T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.6
351250,King Alfred Crescent,2024-01-19T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.0
351250,King Alfred Crescent,2024-01-19T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.6
351250,King Alfred Crescent,2024-01-19T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
351250,King Alfred Crescent,2024-01-19T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
351250,King Alfred Crescent,2024-01-19T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
351250,King Alfred Crescent,2024-01-19T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.81
351250,King Alfred Crescent,2024-01-19T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.24
351250,King Alfred Crescent,2024-01-19T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.72
351250,King Alfred Crescent,2024-01-19T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
351250,King Alfred Crescent,2024-01-19T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
351250,King Alfred Crescent,2024-01-19T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.5
351250,King Alfred Crescent,2024-01-19T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.8
351250,King Alfred Crescent,2024-01-19T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
351250,King Alfred Crescent,2024-01-19T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
351250,King Alfred Crescent,2024-01-19T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
351250,King Alfred Crescent,2024-01-19T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.89
351250,King Alfred Crescent,2024-01-19T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.99
351250,King Alfred Crescent,2024-01-19T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.58
351250,King Alfred Crescent,2024-01-19T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
351250,King Alfred Crescent,2024-01-19T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.6
351250,King Alfred Crescent,2024-01-19T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.5
351250,King Alfred Crescent,2024-01-19T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
351250,King Alfred Crescent,2024-01-19T22:50:00.000+00:00,transformer,,Temperature,C,18.1
351250,King Alfred Crescent,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
351250,King Alfred Crescent,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
351250,King Alfred Crescent,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
351250,King Alfred Crescent,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
351250,King Alfred Crescent,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
351250,King Alfred Crescent,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
351250,King Alfred Crescent,2024-01-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
351250,King Alfred Crescent,2024-01-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
351250,King Alfred Crescent,2024-01-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
351250,King Alfred Crescent,2024-01-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,19.38
351250,King Alfred Crescent,2024-01-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,20.82
351250,King Alfred Crescent,2024-01-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,25.25
351250,King Alfred Crescent,2024-01-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
351250,King Alfred Crescent,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
351250,King Alfred Crescent,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
351250,King Alfred Crescent,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
351250,King Alfred Crescent,2024-01-19T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.18
351250,King Alfred Crescent,2024-01-19T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.96
351250,King Alfred Crescent,2024-01-19T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.53
351250,King Alfred Crescent,2024-01-19T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.77
351250,King Alfred Crescent,2024-01-19T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.85
351250,King Alfred Crescent,2024-01-19T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,17.94
351250,King Alfred Crescent,2024-01-19T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,45.0
351250,King Alfred Crescent,2024-01-19T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.2
351250,King Alfred Crescent,2024-01-19T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.8
351250,King Alfred Crescent,2024-01-19T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.6
351250,King Alfred Crescent,2024-01-19T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
351250,King Alfred Crescent,2024-01-19T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
351250,King Alfred Crescent,2024-01-19T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
351250,King Alfred Crescent,2024-01-19T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.97
351250,King Alfred Crescent,2024-01-19T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.9
351250,King Alfred Crescent,2024-01-19T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.89
351250,King Alfred Crescent,2024-01-19T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
351250,King Alfred Crescent,2024-01-19T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.1
351250,King Alfred Crescent,2024-01-19T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.4
351250,King Alfred Crescent,2024-01-19T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.6
351250,King Alfred Crescent,2024-01-19T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
351250,King Alfred Crescent,2024-01-19T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
351250,King Alfred Crescent,2024-01-19T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
351250,King Alfred Crescent,2024-01-19T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.41
351250,King Alfred Crescent,2024-01-19T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.66
351250,King Alfred Crescent,2024-01-19T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.44
351250,King Alfred Crescent,2024-01-19T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
351250,King Alfred Crescent,2024-01-19T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.5
351250,King Alfred Crescent,2024-01-19T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.3
351250,King Alfred Crescent,2024-01-19T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
351250,King Alfred Crescent,2024-01-19T22:40:00.000+00:00,transformer,,Temperature,C,18.1
351250,King Alfred Crescent,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
351250,King Alfred Crescent,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
351250,King Alfred Crescent,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
351250,King Alfred Crescent,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
351250,King Alfred Crescent,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
351250,King Alfred Crescent,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
351250,King Alfred Crescent,2024-01-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
351250,King Alfred Crescent,2024-01-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
351250,King Alfred Crescent,2024-01-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
351250,King Alfred Crescent,2024-01-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,21.16
351250,King Alfred Crescent,2024-01-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.41
351250,King Alfred Crescent,2024-01-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,29.27
351250,King Alfred Crescent,2024-01-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,55.9
351250,King Alfred Crescent,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
351250,King Alfred Crescent,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
351250,King Alfred Crescent,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
351250,King Alfred Crescent,2024-01-19T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
351250,King Alfred Crescent,2024-01-19T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
351250,King Alfred Crescent,2024-01-19T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.55
351250,King Alfred Crescent,2024-01-19T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.28
351250,King Alfred Crescent,2024-01-19T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.27
351250,King Alfred Crescent,2024-01-19T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,18.94
351250,King Alfred Crescent,2024-01-19T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,43.1
351250,King Alfred Crescent,2024-01-19T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.2
351250,King Alfred Crescent,2024-01-19T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.8
351250,King Alfred Crescent,2024-01-19T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.4
351250,King Alfred Crescent,2024-01-19T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
351250,King Alfred Crescent,2024-01-19T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
351250,King Alfred Crescent,2024-01-19T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
351250,King Alfred Crescent,2024-01-19T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.74
351250,King Alfred Crescent,2024-01-19T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.47
351250,King Alfred Crescent,2024-01-19T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.12
351250,King Alfred Crescent,2024-01-19T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.1
351250,King Alfred Crescent,2024-01-19T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
351250,King Alfred Crescent,2024-01-19T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.5
351250,King Alfred Crescent,2024-01-19T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.7
351250,King Alfred Crescent,2024-01-19T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
351250,King Alfred Crescent,2024-01-19T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
351250,King Alfred Crescent,2024-01-19T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
351250,King Alfred Crescent,2024-01-19T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.06
351250,King Alfred Crescent,2024-01-19T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.34
351250,King Alfred Crescent,2024-01-19T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.81
351250,King Alfred Crescent,2024-01-19T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
351250,King Alfred Crescent,2024-01-19T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.8
351250,King Alfred Crescent,2024-01-19T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
351250,King Alfred Crescent,2024-01-19T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.9
351250,King Alfred Crescent,2024-01-19T22:30:00.000+00:00,transformer,,Temperature,C,18.2
351250,King Alfred Crescent,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
351250,King Alfred Crescent,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
351250,King Alfred Crescent,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
351250,King Alfred Crescent,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
351250,King Alfred Crescent,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
351250,King Alfred Crescent,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
351250,King Alfred Crescent,2024-01-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
351250,King Alfred Crescent,2024-01-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
351250,King Alfred Crescent,2024-01-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
351250,King Alfred Crescent,2024-01-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,22.07
351250,King Alfred Crescent,2024-01-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,19.08
351250,King Alfred Crescent,2024-01-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,29.87
351250,King Alfred Crescent,2024-01-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
351250,King Alfred Crescent,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
351250,King Alfred Crescent,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
351250,King Alfred Crescent,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
351250,King Alfred Crescent,2024-01-19T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.21
351250,King Alfred Crescent,2024-01-19T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.56
351250,King Alfred Crescent,2024-01-19T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.89
351250,King Alfred Crescent,2024-01-19T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,17.47
351250,King Alfred Crescent,2024-01-19T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.31
351250,King Alfred Crescent,2024-01-19T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,16.84
351250,King Alfred Crescent,2024-01-19T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,47.2
351250,King Alfred Crescent,2024-01-19T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.1
351250,King Alfred Crescent,2024-01-19T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.9
351250,King Alfred Crescent,2024-01-19T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.5
351250,King Alfred Crescent,2024-01-19T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
351250,King Alfred Crescent,2024-01-19T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
351250,King Alfred Crescent,2024-01-19T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
351250,King Alfred Crescent,2024-01-19T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.97
351250,King Alfred Crescent,2024-01-19T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.07
351250,King Alfred Crescent,2024-01-19T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.19
351250,King Alfred Crescent,2024-01-19T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
351250,King Alfred Crescent,2024-01-19T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
351250,King Alfred Crescent,2024-01-19T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.1
351250,King Alfred Crescent,2024-01-19T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
351250,King Alfred Crescent,2024-01-19T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
351250,King Alfred Crescent,2024-01-19T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
351250,King Alfred Crescent,2024-01-19T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
351250,King Alfred Crescent,2024-01-19T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.03
351250,King Alfred Crescent,2024-01-19T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.54
351250,King Alfred Crescent,2024-01-19T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.98
351250,King Alfred Crescent,2024-01-19T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
351250,King Alfred Crescent,2024-01-19T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.6
351250,King Alfred Crescent,2024-01-19T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
351250,King Alfred Crescent,2024-01-19T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.4
351250,King Alfred Crescent,2024-01-19T22:20:00.000+00:00,transformer,,Temperature,C,18.3
351250,King Alfred Crescent,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
351250,King Alfred Crescent,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
351250,King Alfred Crescent,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
351250,King Alfred Crescent,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
351250,King Alfred Crescent,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
351250,King Alfred Crescent,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
351250,King Alfred Crescent,2024-01-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
351250,King Alfred Crescent,2024-01-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
351250,King Alfred Crescent,2024-01-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
351250,King Alfred Crescent,2024-01-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,24.47
351250,King Alfred Crescent,2024-01-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,17.92
351250,King Alfred Crescent,2024-01-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,22.02
351250,King Alfred Crescent,2024-01-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,49.1
351250,King Alfred Crescent,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
351250,King Alfred Crescent,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
351250,King Alfred Crescent,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
351250,King Alfred Crescent,2024-01-19T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.39
351250,King Alfred Crescent,2024-01-19T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.49
351250,King Alfred Crescent,2024-01-19T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.12
351250,King Alfred Crescent,2024-01-19T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.97
351250,King Alfred Crescent,2024-01-19T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.17
351250,King Alfred Crescent,2024-01-19T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,17.26
351250,King Alfred Crescent,2024-01-19T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,42.8
351250,King Alfred Crescent,2024-01-19T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.2
351250,King Alfred Crescent,2024-01-19T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.0
351250,King Alfred Crescent,2024-01-19T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.6
351250,King Alfred Crescent,2024-01-19T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
351250,King Alfred Crescent,2024-01-19T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
351250,King Alfred Crescent,2024-01-19T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
351250,King Alfred Crescent,2024-01-19T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.99
351250,King Alfred Crescent,2024-01-19T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.15
351250,King Alfred Crescent,2024-01-19T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.29
351250,King Alfred Crescent,2024-01-19T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
351250,King Alfred Crescent,2024-01-19T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
351250,King Alfred Crescent,2024-01-19T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.0
351250,King Alfred Crescent,2024-01-19T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.7
351250,King Alfred Crescent,2024-01-19T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
351250,King Alfred Crescent,2024-01-19T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
351250,King Alfred Crescent,2024-01-19T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
351250,King Alfred Crescent,2024-01-19T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.03
351250,King Alfred Crescent,2024-01-19T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.53
351250,King Alfred Crescent,2024-01-19T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.28
351250,King Alfred Crescent,2024-01-19T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
351250,King Alfred Crescent,2024-01-19T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.7
351250,King Alfred Crescent,2024-01-19T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
351250,King Alfred Crescent,2024-01-19T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
351250,King Alfred Crescent,2024-01-19T22:10:00.000+00:00,transformer,,Temperature,C,18.4
351250,King Alfred Crescent,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
351250,King Alfred Crescent,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
351250,King Alfred Crescent,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
351250,King Alfred Crescent,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
351250,King Alfred Crescent,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
351250,King Alfred Crescent,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
351250,King Alfred Crescent,2024-01-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
351250,King Alfred Crescent,2024-01-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
351250,King Alfred Crescent,2024-01-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
351250,King Alfred Crescent,2024-01-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,19.99
351250,King Alfred Crescent,2024-01-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,15.85
351250,King Alfred Crescent,2024-01-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,23.84
351250,King Alfred Crescent,2024-01-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,47.9
351250,King Alfred Crescent,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
351250,King Alfred Crescent,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
351250,King Alfred Crescent,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
351250,King Alfred Crescent,2024-01-19T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.38
351250,King Alfred Crescent,2024-01-19T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.41
351250,King Alfred Crescent,2024-01-19T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.09
351250,King Alfred Crescent,2024-01-19T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.94
351250,King Alfred Crescent,2024-01-19T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.71
351250,King Alfred Crescent,2024-01-19T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.26
351250,King Alfred Crescent,2024-01-19T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,38.6
351250,King Alfred Crescent,2024-01-19T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.0
351250,King Alfred Crescent,2024-01-19T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.0
351250,King Alfred Crescent,2024-01-19T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.7
351250,King Alfred Crescent,2024-01-19T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
351250,King Alfred Crescent,2024-01-19T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
351250,King Alfred Crescent,2024-01-19T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
351250,King Alfred Crescent,2024-01-19T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.09
351250,King Alfred Crescent,2024-01-19T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.56
351250,King Alfred Crescent,2024-01-19T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.49
351250,King Alfred Crescent,2024-01-19T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
351250,King Alfred Crescent,2024-01-19T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
351250,King Alfred Crescent,2024-01-19T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.0
351250,King Alfred Crescent,2024-01-19T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.7
351250,King Alfred Crescent,2024-01-19T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
351250,King Alfred Crescent,2024-01-19T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
351250,King Alfred Crescent,2024-01-19T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
351250,King Alfred Crescent,2024-01-19T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.22
351250,King Alfred Crescent,2024-01-19T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.57
351250,King Alfred Crescent,2024-01-19T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.24
351250,King Alfred Crescent,2024-01-19T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
351250,King Alfred Crescent,2024-01-19T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.6
351250,King Alfred Crescent,2024-01-19T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.1
351250,King Alfred Crescent,2024-01-19T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
351250,King Alfred Crescent,2024-01-19T22:00:00.000+00:00,transformer,,Temperature,C,18.5
351250,King Alfred Crescent,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
351250,King Alfred Crescent,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
351250,King Alfred Crescent,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
351250,King Alfred Crescent,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
351250,King Alfred Crescent,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
351250,King Alfred Crescent,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
351250,King Alfred Crescent,2024-01-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
351250,King Alfred Crescent,2024-01-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
351250,King Alfred Crescent,2024-01-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
351250,King Alfred Crescent,2024-01-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,21.25
351250,King Alfred Crescent,2024-01-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,17.84
351250,King Alfred Crescent,2024-01-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,25.99
351250,King Alfred Crescent,2024-01-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,49.8
351250,King Alfred Crescent,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
351250,King Alfred Crescent,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
351250,King Alfred Crescent,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
351250,King Alfred Crescent,2024-01-19T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.41
351250,King Alfred Crescent,2024-01-19T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.32
351250,King Alfred Crescent,2024-01-19T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.94
351250,King Alfred Crescent,2024-01-19T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.0
351250,King Alfred Crescent,2024-01-19T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.53
351250,King Alfred Crescent,2024-01-19T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.24
351250,King Alfred Crescent,2024-01-19T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.6
351250,King Alfred Crescent,2024-01-19T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.1
351250,King Alfred Crescent,2024-01-19T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.6
351250,King Alfred Crescent,2024-01-19T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.5
351250,King Alfred Crescent,2024-01-19T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
351250,King Alfred Crescent,2024-01-19T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
351250,King Alfred Crescent,2024-01-19T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
351250,King Alfred Crescent,2024-01-19T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.94
351250,King Alfred Crescent,2024-01-19T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.54
351250,King Alfred Crescent,2024-01-19T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.76
351250,King Alfred Crescent,2024-01-19T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.7
351250,King Alfred Crescent,2024-01-19T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
351250,King Alfred Crescent,2024-01-19T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.0
351250,King Alfred Crescent,2024-01-19T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.8
351250,King Alfred Crescent,2024-01-19T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
351250,King Alfred Crescent,2024-01-19T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
351250,King Alfred Crescent,2024-01-19T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
351250,King Alfred Crescent,2024-01-19T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.89
351250,King Alfred Crescent,2024-01-19T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.51
351250,King Alfred Crescent,2024-01-19T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.46
351250,King Alfred Crescent,2024-01-19T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
351250,King Alfred Crescent,2024-01-19T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.7
351250,King Alfred Crescent,2024-01-19T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.1
351250,King Alfred Crescent,2024-01-19T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
351250,King Alfred Crescent,2024-01-19T21:50:00.000+00:00,transformer,,Temperature,C,18.6
351250,King Alfred Crescent,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
351250,King Alfred Crescent,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
351250,King Alfred Crescent,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
351250,King Alfred Crescent,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
351250,King Alfred Crescent,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
351250,King Alfred Crescent,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
351250,King Alfred Crescent,2024-01-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
351250,King Alfred Crescent,2024-01-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
351250,King Alfred Crescent,2024-01-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
351250,King Alfred Crescent,2024-01-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,20.84
351250,King Alfred Crescent,2024-01-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,20.58
351250,King Alfred Crescent,2024-01-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,27.46
351250,King Alfred Crescent,2024-01-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
351250,King Alfred Crescent,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
351250,King Alfred Crescent,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
351250,King Alfred Crescent,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
351250,King Alfred Crescent,2024-01-19T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.34
351250,King Alfred Crescent,2024-01-19T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.39
351250,King Alfred Crescent,2024-01-19T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.38
351250,King Alfred Crescent,2024-01-19T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,17.17
351250,King Alfred Crescent,2024-01-19T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.36
351250,King Alfred Crescent,2024-01-19T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,18.78
351250,King Alfred Crescent,2024-01-19T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.5
351250,King Alfred Crescent,2024-01-19T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.9
351250,King Alfred Crescent,2024-01-19T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.1
351250,King Alfred Crescent,2024-01-19T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.2
351250,King Alfred Crescent,2024-01-19T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
351250,King Alfred Crescent,2024-01-19T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
351250,King Alfred Crescent,2024-01-19T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
351250,King Alfred Crescent,2024-01-19T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.84
351250,King Alfred Crescent,2024-01-19T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
351250,King Alfred Crescent,2024-01-19T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.6
351250,King Alfred Crescent,2024-01-19T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.9
351250,King Alfred Crescent,2024-01-19T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
351250,King Alfred Crescent,2024-01-19T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.1
351250,King Alfred Crescent,2024-01-19T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.2
351250,King Alfred Crescent,2024-01-19T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
351250,King Alfred Crescent,2024-01-19T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
351250,King Alfred Crescent,2024-01-19T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
351250,King Alfred Crescent,2024-01-19T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.12
351250,King Alfred Crescent,2024-01-19T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.59
351250,King Alfred Crescent,2024-01-19T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.19
351250,King Alfred Crescent,2024-01-19T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
351250,King Alfred Crescent,2024-01-19T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.4
351250,King Alfred Crescent,2024-01-19T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.3
351250,King Alfred Crescent,2024-01-19T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
351250,King Alfred Crescent,2024-01-19T21:40:00.000+00:00,transformer,,Temperature,C,18.6
351250,King Alfred Crescent,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
351250,King Alfred Crescent,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
351250,King Alfred Crescent,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
351250,King Alfred Crescent,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
351250,King Alfred Crescent,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
351250,King Alfred Crescent,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
351250,King Alfred Crescent,2024-01-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
351250,King Alfred Crescent,2024-01-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
351250,King Alfred Crescent,2024-01-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
351250,King Alfred Crescent,2024-01-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,24.14
351250,King Alfred Crescent,2024-01-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,23.95
351250,King Alfred Crescent,2024-01-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,30.57
351250,King Alfred Crescent,2024-01-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,46.5
351250,King Alfred Crescent,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
351250,King Alfred Crescent,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
351250,King Alfred Crescent,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
351250,King Alfred Crescent,2024-01-19T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.27
351250,King Alfred Crescent,2024-01-19T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.16
351250,King Alfred Crescent,2024-01-19T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.36
351250,King Alfred Crescent,2024-01-19T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.73
351250,King Alfred Crescent,2024-01-19T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.1
351250,King Alfred Crescent,2024-01-19T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,18.9
351250,King Alfred Crescent,2024-01-19T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,40.6
351250,King Alfred Crescent,2024-01-19T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.8
351250,King Alfred Crescent,2024-01-19T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.9
351250,King Alfred Crescent,2024-01-19T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.0
351250,King Alfred Crescent,2024-01-19T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
351250,King Alfred Crescent,2024-01-19T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
351250,King Alfred Crescent,2024-01-19T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
351250,King Alfred Crescent,2024-01-19T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.74
351250,King Alfred Crescent,2024-01-19T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.41
351250,King Alfred Crescent,2024-01-19T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.07
351250,King Alfred Crescent,2024-01-19T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
351250,King Alfred Crescent,2024-01-19T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
351250,King Alfred Crescent,2024-01-19T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.8
351250,King Alfred Crescent,2024-01-19T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
351250,King Alfred Crescent,2024-01-19T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
351250,King Alfred Crescent,2024-01-19T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
351250,King Alfred Crescent,2024-01-19T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
351250,King Alfred Crescent,2024-01-19T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.03
351250,King Alfred Crescent,2024-01-19T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.57
351250,King Alfred Crescent,2024-01-19T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.6
351250,King Alfred Crescent,2024-01-19T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
351250,King Alfred Crescent,2024-01-19T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
351250,King Alfred Crescent,2024-01-19T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.1
351250,King Alfred Crescent,2024-01-19T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
351250,King Alfred Crescent,2024-01-19T21:30:00.000+00:00,transformer,,Temperature,C,18.7
351250,King Alfred Crescent,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
351250,King Alfred Crescent,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
351250,King Alfred Crescent,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
351250,King Alfred Crescent,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
351250,King Alfred Crescent,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
351250,King Alfred Crescent,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
351250,King Alfred Crescent,2024-01-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
