Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
351250,King Alfred Crescent,2024-01-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
351250,King Alfred Crescent,2024-01-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
351250,King Alfred Crescent,2024-01-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,18.51
351250,King Alfred Crescent,2024-01-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,18.08
351250,King Alfred Crescent,2024-01-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,27.57
351250,King Alfred Crescent,2024-01-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,53.0
351250,King Alfred Crescent,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
351250,King Alfred Crescent,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
351250,King Alfred Crescent,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
351250,King Alfred Crescent,2024-01-19T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.91
351250,King Alfred Crescent,2024-01-19T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.09
351250,King Alfred Crescent,2024-01-19T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.02
351250,King Alfred Crescent,2024-01-19T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.79
351250,King Alfred Crescent,2024-01-19T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.93
351250,King Alfred Crescent,2024-01-19T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,18.67
351250,King Alfred Crescent,2024-01-19T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,40.2
351250,King Alfred Crescent,2024-01-19T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.0
351250,King Alfred Crescent,2024-01-19T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.8
351250,King Alfred Crescent,2024-01-19T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.1
351250,King Alfred Crescent,2024-01-19T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
351250,King Alfred Crescent,2024-01-19T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
351250,King Alfred Crescent,2024-01-19T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
351250,King Alfred Crescent,2024-01-19T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.75
351250,King Alfred Crescent,2024-01-19T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.47
351250,King Alfred Crescent,2024-01-19T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.9
351250,King Alfred Crescent,2024-01-19T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.4
351250,King Alfred Crescent,2024-01-19T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
351250,King Alfred Crescent,2024-01-19T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.2
351250,King Alfred Crescent,2024-01-19T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.2
351250,King Alfred Crescent,2024-01-19T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
351250,King Alfred Crescent,2024-01-19T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
351250,King Alfred Crescent,2024-01-19T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
351250,King Alfred Crescent,2024-01-19T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.25
351250,King Alfred Crescent,2024-01-19T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.84
351250,King Alfred Crescent,2024-01-19T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.56
351250,King Alfred Crescent,2024-01-19T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
351250,King Alfred Crescent,2024-01-19T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.8
351250,King Alfred Crescent,2024-01-19T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
351250,King Alfred Crescent,2024-01-19T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
351250,King Alfred Crescent,2024-01-19T21:20:00.000+00:00,transformer,,Temperature,C,18.8
351250,King Alfred Crescent,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
351250,King Alfred Crescent,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.03
351250,King Alfred Crescent,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
351250,King Alfred Crescent,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
351250,King Alfred Crescent,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
351250,King Alfred Crescent,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
351250,King Alfred Crescent,2024-01-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
351250,King Alfred Crescent,2024-01-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
351250,King Alfred Crescent,2024-01-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
351250,King Alfred Crescent,2024-01-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,20.79
351250,King Alfred Crescent,2024-01-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,24.25
351250,King Alfred Crescent,2024-01-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,28.12
351250,King Alfred Crescent,2024-01-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,48.5
351250,King Alfred Crescent,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
351250,King Alfred Crescent,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
351250,King Alfred Crescent,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
351250,King Alfred Crescent,2024-01-19T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
351250,King Alfred Crescent,2024-01-19T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
351250,King Alfred Crescent,2024-01-19T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.88
351250,King Alfred Crescent,2024-01-19T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,16.21
351250,King Alfred Crescent,2024-01-19T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,20.54
351250,King Alfred Crescent,2024-01-19T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,18.12
351250,King Alfred Crescent,2024-01-19T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.4
351250,King Alfred Crescent,2024-01-19T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.6
351250,King Alfred Crescent,2024-01-19T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,87.8
351250,King Alfred Crescent,2024-01-19T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.6
351250,King Alfred Crescent,2024-01-19T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
351250,King Alfred Crescent,2024-01-19T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
351250,King Alfred Crescent,2024-01-19T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
351250,King Alfred Crescent,2024-01-19T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.75
351250,King Alfred Crescent,2024-01-19T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.44
351250,King Alfred Crescent,2024-01-19T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.87
351250,King Alfred Crescent,2024-01-19T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.9
351250,King Alfred Crescent,2024-01-19T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
351250,King Alfred Crescent,2024-01-19T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.6
351250,King Alfred Crescent,2024-01-19T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.2
351250,King Alfred Crescent,2024-01-19T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
351250,King Alfred Crescent,2024-01-19T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
351250,King Alfred Crescent,2024-01-19T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
351250,King Alfred Crescent,2024-01-19T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.73
351250,King Alfred Crescent,2024-01-19T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.54
351250,King Alfred Crescent,2024-01-19T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.48
351250,King Alfred Crescent,2024-01-19T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
351250,King Alfred Crescent,2024-01-19T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.3
351250,King Alfred Crescent,2024-01-19T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.1
351250,King Alfred Crescent,2024-01-19T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
351250,King Alfred Crescent,2024-01-19T21:10:00.000+00:00,transformer,,Temperature,C,18.8
351250,King Alfred Crescent,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
351250,King Alfred Crescent,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.47
351250,King Alfred Crescent,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
351250,King Alfred Crescent,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
351250,King Alfred Crescent,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
351250,King Alfred Crescent,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.29
351250,King Alfred Crescent,2024-01-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
351250,King Alfred Crescent,2024-01-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
351250,King Alfred Crescent,2024-01-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
351250,King Alfred Crescent,2024-01-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,23.69
351250,King Alfred Crescent,2024-01-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,31.53
351250,King Alfred Crescent,2024-01-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,26.47
351250,King Alfred Crescent,2024-01-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,47.9
351250,King Alfred Crescent,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
351250,King Alfred Crescent,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
351250,King Alfred Crescent,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
351250,King Alfred Crescent,2024-01-19T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.69
351250,King Alfred Crescent,2024-01-19T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.5
351250,King Alfred Crescent,2024-01-19T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.79
351250,King Alfred Crescent,2024-01-19T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.35
351250,King Alfred Crescent,2024-01-19T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,16.56
351250,King Alfred Crescent,2024-01-19T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,19.16
351250,King Alfred Crescent,2024-01-19T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.0
351250,King Alfred Crescent,2024-01-19T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.2
351250,King Alfred Crescent,2024-01-19T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.8
351250,King Alfred Crescent,2024-01-19T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,83.0
351250,King Alfred Crescent,2024-01-19T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
351250,King Alfred Crescent,2024-01-19T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
351250,King Alfred Crescent,2024-01-19T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
351250,King Alfred Crescent,2024-01-19T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.81
351250,King Alfred Crescent,2024-01-19T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.09
351250,King Alfred Crescent,2024-01-19T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.06
351250,King Alfred Crescent,2024-01-19T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
351250,King Alfred Crescent,2024-01-19T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
351250,King Alfred Crescent,2024-01-19T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
351250,King Alfred Crescent,2024-01-19T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
351250,King Alfred Crescent,2024-01-19T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
351250,King Alfred Crescent,2024-01-19T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
351250,King Alfred Crescent,2024-01-19T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
351250,King Alfred Crescent,2024-01-19T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.27
351250,King Alfred Crescent,2024-01-19T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.58
351250,King Alfred Crescent,2024-01-19T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.47
351250,King Alfred Crescent,2024-01-19T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
351250,King Alfred Crescent,2024-01-19T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.2
351250,King Alfred Crescent,2024-01-19T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.3
351250,King Alfred Crescent,2024-01-19T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
351250,King Alfred Crescent,2024-01-19T21:00:00.000+00:00,transformer,,Temperature,C,18.9
351250,King Alfred Crescent,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
351250,King Alfred Crescent,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.48
351250,King Alfred Crescent,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
351250,King Alfred Crescent,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
351250,King Alfred Crescent,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
351250,King Alfred Crescent,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.27
351250,King Alfred Crescent,2024-01-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
351250,King Alfred Crescent,2024-01-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
351250,King Alfred Crescent,2024-01-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
351250,King Alfred Crescent,2024-01-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,23.43
351250,King Alfred Crescent,2024-01-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,23.23
351250,King Alfred Crescent,2024-01-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,27.68
351250,King Alfred Crescent,2024-01-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,47.7
351250,King Alfred Crescent,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
351250,King Alfred Crescent,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
351250,King Alfred Crescent,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
351250,King Alfred Crescent,2024-01-19T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.76
351250,King Alfred Crescent,2024-01-19T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.37
351250,King Alfred Crescent,2024-01-19T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.64
351250,King Alfred Crescent,2024-01-19T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.43
351250,King Alfred Crescent,2024-01-19T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.08
351250,King Alfred Crescent,2024-01-19T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,18.79
351250,King Alfred Crescent,2024-01-19T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,36.2
351250,King Alfred Crescent,2024-01-19T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.5
351250,King Alfred Crescent,2024-01-19T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.5
351250,King Alfred Crescent,2024-01-19T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.0
351250,King Alfred Crescent,2024-01-19T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
351250,King Alfred Crescent,2024-01-19T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
351250,King Alfred Crescent,2024-01-19T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
351250,King Alfred Crescent,2024-01-19T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.14
351250,King Alfred Crescent,2024-01-19T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.16
351250,King Alfred Crescent,2024-01-19T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.59
351250,King Alfred Crescent,2024-01-19T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
351250,King Alfred Crescent,2024-01-19T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
351250,King Alfred Crescent,2024-01-19T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
351250,King Alfred Crescent,2024-01-19T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.3
351250,King Alfred Crescent,2024-01-19T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
351250,King Alfred Crescent,2024-01-19T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
351250,King Alfred Crescent,2024-01-19T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
351250,King Alfred Crescent,2024-01-19T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.58
351250,King Alfred Crescent,2024-01-19T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.89
351250,King Alfred Crescent,2024-01-19T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
351250,King Alfred Crescent,2024-01-19T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
351250,King Alfred Crescent,2024-01-19T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.3
351250,King Alfred Crescent,2024-01-19T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.3
351250,King Alfred Crescent,2024-01-19T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.1
351250,King Alfred Crescent,2024-01-19T20:50:00.000+00:00,transformer,,Temperature,C,18.9
351250,King Alfred Crescent,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
351250,King Alfred Crescent,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
351250,King Alfred Crescent,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
351250,King Alfred Crescent,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
351250,King Alfred Crescent,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
351250,King Alfred Crescent,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
351250,King Alfred Crescent,2024-01-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
351250,King Alfred Crescent,2024-01-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
351250,King Alfred Crescent,2024-01-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
351250,King Alfred Crescent,2024-01-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,22.15
351250,King Alfred Crescent,2024-01-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,19.12
351250,King Alfred Crescent,2024-01-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,28.39
351250,King Alfred Crescent,2024-01-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
351250,King Alfred Crescent,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
351250,King Alfred Crescent,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
351250,King Alfred Crescent,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
351250,King Alfred Crescent,2024-01-19T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.64
351250,King Alfred Crescent,2024-01-19T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.27
351250,King Alfred Crescent,2024-01-19T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.82
351250,King Alfred Crescent,2024-01-19T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,16.32
351250,King Alfred Crescent,2024-01-19T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.52
351250,King Alfred Crescent,2024-01-19T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,18.78
351250,King Alfred Crescent,2024-01-19T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.3
351250,King Alfred Crescent,2024-01-19T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.4
351250,King Alfred Crescent,2024-01-19T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.2
351250,King Alfred Crescent,2024-01-19T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.8
351250,King Alfred Crescent,2024-01-19T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
351250,King Alfred Crescent,2024-01-19T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
351250,King Alfred Crescent,2024-01-19T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
351250,King Alfred Crescent,2024-01-19T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.95
351250,King Alfred Crescent,2024-01-19T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.48
351250,King Alfred Crescent,2024-01-19T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.71
351250,King Alfred Crescent,2024-01-19T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
351250,King Alfred Crescent,2024-01-19T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
351250,King Alfred Crescent,2024-01-19T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.2
351250,King Alfred Crescent,2024-01-19T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
351250,King Alfred Crescent,2024-01-19T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
351250,King Alfred Crescent,2024-01-19T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
351250,King Alfred Crescent,2024-01-19T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
351250,King Alfred Crescent,2024-01-19T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.5
351250,King Alfred Crescent,2024-01-19T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.31
351250,King Alfred Crescent,2024-01-19T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.25
351250,King Alfred Crescent,2024-01-19T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
351250,King Alfred Crescent,2024-01-19T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.2
351250,King Alfred Crescent,2024-01-19T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.9
351250,King Alfred Crescent,2024-01-19T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.1
351250,King Alfred Crescent,2024-01-19T20:40:00.000+00:00,transformer,,Temperature,C,18.9
351250,King Alfred Crescent,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
351250,King Alfred Crescent,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
351250,King Alfred Crescent,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
351250,King Alfred Crescent,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
351250,King Alfred Crescent,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
351250,King Alfred Crescent,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
351250,King Alfred Crescent,2024-01-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
351250,King Alfred Crescent,2024-01-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
351250,King Alfred Crescent,2024-01-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
351250,King Alfred Crescent,2024-01-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,24.77
351250,King Alfred Crescent,2024-01-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,25.31
351250,King Alfred Crescent,2024-01-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,27.75
351250,King Alfred Crescent,2024-01-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
351250,King Alfred Crescent,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
351250,King Alfred Crescent,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
351250,King Alfred Crescent,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
351250,King Alfred Crescent,2024-01-19T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.12
351250,King Alfred Crescent,2024-01-19T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.9
351250,King Alfred Crescent,2024-01-19T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.51
351250,King Alfred Crescent,2024-01-19T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.47
351250,King Alfred Crescent,2024-01-19T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,16.59
351250,King Alfred Crescent,2024-01-19T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,19.19
351250,King Alfred Crescent,2024-01-19T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.0
351250,King Alfred Crescent,2024-01-19T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.1
351250,King Alfred Crescent,2024-01-19T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.0
351250,King Alfred Crescent,2024-01-19T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,83.0
351250,King Alfred Crescent,2024-01-19T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
351250,King Alfred Crescent,2024-01-19T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
351250,King Alfred Crescent,2024-01-19T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
351250,King Alfred Crescent,2024-01-19T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.78
351250,King Alfred Crescent,2024-01-19T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.78
351250,King Alfred Crescent,2024-01-19T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.57
351250,King Alfred Crescent,2024-01-19T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
351250,King Alfred Crescent,2024-01-19T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.1
351250,King Alfred Crescent,2024-01-19T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.0
351250,King Alfred Crescent,2024-01-19T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.5
351250,King Alfred Crescent,2024-01-19T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
351250,King Alfred Crescent,2024-01-19T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
351250,King Alfred Crescent,2024-01-19T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
351250,King Alfred Crescent,2024-01-19T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.47
351250,King Alfred Crescent,2024-01-19T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.84
351250,King Alfred Crescent,2024-01-19T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.35
351250,King Alfred Crescent,2024-01-19T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
351250,King Alfred Crescent,2024-01-19T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.9
351250,King Alfred Crescent,2024-01-19T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
351250,King Alfred Crescent,2024-01-19T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
351250,King Alfred Crescent,2024-01-19T20:30:00.000+00:00,transformer,,Temperature,C,19.0
351250,King Alfred Crescent,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
351250,King Alfred Crescent,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
351250,King Alfred Crescent,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
351250,King Alfred Crescent,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
351250,King Alfred Crescent,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
351250,King Alfred Crescent,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
351250,King Alfred Crescent,2024-01-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
351250,King Alfred Crescent,2024-01-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
351250,King Alfred Crescent,2024-01-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
351250,King Alfred Crescent,2024-01-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,23.72
351250,King Alfred Crescent,2024-01-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,27.21
351250,King Alfred Crescent,2024-01-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,30.12
351250,King Alfred Crescent,2024-01-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
351250,King Alfred Crescent,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
351250,King Alfred Crescent,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
351250,King Alfred Crescent,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
351250,King Alfred Crescent,2024-01-19T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.17
351250,King Alfred Crescent,2024-01-19T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.84
351250,King Alfred Crescent,2024-01-19T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.42
351250,King Alfred Crescent,2024-01-19T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.12
351250,King Alfred Crescent,2024-01-19T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.42
351250,King Alfred Crescent,2024-01-19T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,16.34
351250,King Alfred Crescent,2024-01-19T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.5
351250,King Alfred Crescent,2024-01-19T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.3
351250,King Alfred Crescent,2024-01-19T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.6
351250,King Alfred Crescent,2024-01-19T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.2
351250,King Alfred Crescent,2024-01-19T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
351250,King Alfred Crescent,2024-01-19T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
351250,King Alfred Crescent,2024-01-19T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
351250,King Alfred Crescent,2024-01-19T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.08
351250,King Alfred Crescent,2024-01-19T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.42
351250,King Alfred Crescent,2024-01-19T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.11
351250,King Alfred Crescent,2024-01-19T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.5
351250,King Alfred Crescent,2024-01-19T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
351250,King Alfred Crescent,2024-01-19T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.8
351250,King Alfred Crescent,2024-01-19T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.1
351250,King Alfred Crescent,2024-01-19T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
351250,King Alfred Crescent,2024-01-19T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
351250,King Alfred Crescent,2024-01-19T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
351250,King Alfred Crescent,2024-01-19T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.36
351250,King Alfred Crescent,2024-01-19T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.15
351250,King Alfred Crescent,2024-01-19T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.06
351250,King Alfred Crescent,2024-01-19T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
351250,King Alfred Crescent,2024-01-19T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.4
351250,King Alfred Crescent,2024-01-19T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
351250,King Alfred Crescent,2024-01-19T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
351250,King Alfred Crescent,2024-01-19T20:20:00.000+00:00,transformer,,Temperature,C,19.0
351250,King Alfred Crescent,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
351250,King Alfred Crescent,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
351250,King Alfred Crescent,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
351250,King Alfred Crescent,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
351250,King Alfred Crescent,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
351250,King Alfred Crescent,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
351250,King Alfred Crescent,2024-01-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
351250,King Alfred Crescent,2024-01-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
351250,King Alfred Crescent,2024-01-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
351250,King Alfred Crescent,2024-01-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,22.56
351250,King Alfred Crescent,2024-01-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,26.98
351250,King Alfred Crescent,2024-01-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,25.51
351250,King Alfred Crescent,2024-01-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
351250,King Alfred Crescent,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
351250,King Alfred Crescent,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
351250,King Alfred Crescent,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
351250,King Alfred Crescent,2024-01-19T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.4
351250,King Alfred Crescent,2024-01-19T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.61
351250,King Alfred Crescent,2024-01-19T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.31
351250,King Alfred Crescent,2024-01-19T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,19.96
351250,King Alfred Crescent,2024-01-19T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.8
351250,King Alfred Crescent,2024-01-19T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.6
351250,King Alfred Crescent,2024-01-19T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,43.3
351250,King Alfred Crescent,2024-01-19T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,86.0
351250,King Alfred Crescent,2024-01-19T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.4
351250,King Alfred Crescent,2024-01-19T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.2
351250,King Alfred Crescent,2024-01-19T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
351250,King Alfred Crescent,2024-01-19T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
351250,King Alfred Crescent,2024-01-19T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
351250,King Alfred Crescent,2024-01-19T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.85
351250,King Alfred Crescent,2024-01-19T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.22
351250,King Alfred Crescent,2024-01-19T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.55
351250,King Alfred Crescent,2024-01-19T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
351250,King Alfred Crescent,2024-01-19T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
351250,King Alfred Crescent,2024-01-19T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.0
351250,King Alfred Crescent,2024-01-19T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.8
351250,King Alfred Crescent,2024-01-19T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
351250,King Alfred Crescent,2024-01-19T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
351250,King Alfred Crescent,2024-01-19T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
351250,King Alfred Crescent,2024-01-19T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.21
351250,King Alfred Crescent,2024-01-19T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.52
351250,King Alfred Crescent,2024-01-19T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.93
351250,King Alfred Crescent,2024-01-19T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
351250,King Alfred Crescent,2024-01-19T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.7
351250,King Alfred Crescent,2024-01-19T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
351250,King Alfred Crescent,2024-01-19T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
351250,King Alfred Crescent,2024-01-19T20:10:00.000+00:00,transformer,,Temperature,C,19.0
351250,King Alfred Crescent,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
351250,King Alfred Crescent,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
351250,King Alfred Crescent,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
351250,King Alfred Crescent,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
351250,King Alfred Crescent,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
351250,King Alfred Crescent,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
351250,King Alfred Crescent,2024-01-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
351250,King Alfred Crescent,2024-01-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
351250,King Alfred Crescent,2024-01-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
351250,King Alfred Crescent,2024-01-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,28.01
351250,King Alfred Crescent,2024-01-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,20.54
351250,King Alfred Crescent,2024-01-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,26.08
351250,King Alfred Crescent,2024-01-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,54.9
351250,King Alfred Crescent,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
351250,King Alfred Crescent,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
351250,King Alfred Crescent,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
351250,King Alfred Crescent,2024-01-19T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.59
351250,King Alfred Crescent,2024-01-19T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.67
351250,King Alfred Crescent,2024-01-19T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.53
351250,King Alfred Crescent,2024-01-19T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,17.41
351250,King Alfred Crescent,2024-01-19T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.5
351250,King Alfred Crescent,2024-01-19T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,17.01
351250,King Alfred Crescent,2024-01-19T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,37.7
351250,King Alfred Crescent,2024-01-19T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.6
351250,King Alfred Crescent,2024-01-19T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.1
351250,King Alfred Crescent,2024-01-19T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.9
351250,King Alfred Crescent,2024-01-19T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
351250,King Alfred Crescent,2024-01-19T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
351250,King Alfred Crescent,2024-01-19T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
351250,King Alfred Crescent,2024-01-19T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.9
351250,King Alfred Crescent,2024-01-19T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.94
351250,King Alfred Crescent,2024-01-19T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.61
351250,King Alfred Crescent,2024-01-19T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
351250,King Alfred Crescent,2024-01-19T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
351250,King Alfred Crescent,2024-01-19T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
351250,King Alfred Crescent,2024-01-19T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.8
351250,King Alfred Crescent,2024-01-19T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
351250,King Alfred Crescent,2024-01-19T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
351250,King Alfred Crescent,2024-01-19T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
351250,King Alfred Crescent,2024-01-19T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.27
351250,King Alfred Crescent,2024-01-19T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.27
351250,King Alfred Crescent,2024-01-19T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.11
351250,King Alfred Crescent,2024-01-19T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
351250,King Alfred Crescent,2024-01-19T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.1
351250,King Alfred Crescent,2024-01-19T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
351250,King Alfred Crescent,2024-01-19T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
351250,King Alfred Crescent,2024-01-19T20:00:00.000+00:00,transformer,,Temperature,C,19.0
351250,King Alfred Crescent,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
351250,King Alfred Crescent,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.79
351250,King Alfred Crescent,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
351250,King Alfred Crescent,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
351250,King Alfred Crescent,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
351250,King Alfred Crescent,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
351250,King Alfred Crescent,2024-01-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
351250,King Alfred Crescent,2024-01-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
351250,King Alfred Crescent,2024-01-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
351250,King Alfred Crescent,2024-01-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,26.59
351250,King Alfred Crescent,2024-01-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,18.71
351250,King Alfred Crescent,2024-01-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,26.73
351250,King Alfred Crescent,2024-01-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
351250,King Alfred Crescent,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
351250,King Alfred Crescent,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
351250,King Alfred Crescent,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
351250,King Alfred Crescent,2024-01-19T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.77
351250,King Alfred Crescent,2024-01-19T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
351250,King Alfred Crescent,2024-01-19T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.45
351250,King Alfred Crescent,2024-01-19T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.18
351250,King Alfred Crescent,2024-01-19T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.16
351250,King Alfred Crescent,2024-01-19T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,21.03
351250,King Alfred Crescent,2024-01-19T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,42.9
351250,King Alfred Crescent,2024-01-19T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.4
351250,King Alfred Crescent,2024-01-19T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.2
351250,King Alfred Crescent,2024-01-19T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,90.4
351250,King Alfred Crescent,2024-01-19T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
351250,King Alfred Crescent,2024-01-19T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
351250,King Alfred Crescent,2024-01-19T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
351250,King Alfred Crescent,2024-01-19T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.39
351250,King Alfred Crescent,2024-01-19T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.17
351250,King Alfred Crescent,2024-01-19T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.37
351250,King Alfred Crescent,2024-01-19T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
351250,King Alfred Crescent,2024-01-19T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
351250,King Alfred Crescent,2024-01-19T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
351250,King Alfred Crescent,2024-01-19T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
351250,King Alfred Crescent,2024-01-19T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
351250,King Alfred Crescent,2024-01-19T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
351250,King Alfred Crescent,2024-01-19T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
351250,King Alfred Crescent,2024-01-19T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.38
351250,King Alfred Crescent,2024-01-19T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.09
351250,King Alfred Crescent,2024-01-19T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.11
351250,King Alfred Crescent,2024-01-19T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
351250,King Alfred Crescent,2024-01-19T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.6
351250,King Alfred Crescent,2024-01-19T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
351250,King Alfred Crescent,2024-01-19T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
351250,King Alfred Crescent,2024-01-19T19:50:00.000+00:00,transformer,,Temperature,C,19.0
351250,King Alfred Crescent,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
351250,King Alfred Crescent,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
351250,King Alfred Crescent,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
351250,King Alfred Crescent,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
351250,King Alfred Crescent,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
351250,King Alfred Crescent,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
351250,King Alfred Crescent,2024-01-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
351250,King Alfred Crescent,2024-01-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
351250,King Alfred Crescent,2024-01-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
351250,King Alfred Crescent,2024-01-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,22.94
351250,King Alfred Crescent,2024-01-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,17.42
351250,King Alfred Crescent,2024-01-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,30.5
351250,King Alfred Crescent,2024-01-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,63.4
351250,King Alfred Crescent,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
351250,King Alfred Crescent,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
351250,King Alfred Crescent,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
351250,King Alfred Crescent,2024-01-19T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.36
351250,King Alfred Crescent,2024-01-19T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
351250,King Alfred Crescent,2024-01-19T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
351250,King Alfred Crescent,2024-01-19T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.62
351250,King Alfred Crescent,2024-01-19T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.58
351250,King Alfred Crescent,2024-01-19T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,21.28
351250,King Alfred Crescent,2024-01-19T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,35.9
351250,King Alfred Crescent,2024-01-19T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.3
351250,King Alfred Crescent,2024-01-19T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.6
351250,King Alfred Crescent,2024-01-19T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,90.2
351250,King Alfred Crescent,2024-01-19T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
351250,King Alfred Crescent,2024-01-19T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
351250,King Alfred Crescent,2024-01-19T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
351250,King Alfred Crescent,2024-01-19T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.18
351250,King Alfred Crescent,2024-01-19T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.71
351250,King Alfred Crescent,2024-01-19T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.82
351250,King Alfred Crescent,2024-01-19T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
351250,King Alfred Crescent,2024-01-19T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
351250,King Alfred Crescent,2024-01-19T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
351250,King Alfred Crescent,2024-01-19T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.3
351250,King Alfred Crescent,2024-01-19T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
351250,King Alfred Crescent,2024-01-19T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
351250,King Alfred Crescent,2024-01-19T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
351250,King Alfred Crescent,2024-01-19T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.49
351250,King Alfred Crescent,2024-01-19T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.24
351250,King Alfred Crescent,2024-01-19T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.46
351250,King Alfred Crescent,2024-01-19T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
351250,King Alfred Crescent,2024-01-19T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
351250,King Alfred Crescent,2024-01-19T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
351250,King Alfred Crescent,2024-01-19T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.5
351250,King Alfred Crescent,2024-01-19T19:40:00.000+00:00,transformer,,Temperature,C,19.0
351250,King Alfred Crescent,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
