Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
351250,King Alfred Crescent,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
351250,King Alfred Crescent,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
351250,King Alfred Crescent,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
351250,King Alfred Crescent,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
351250,King Alfred Crescent,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
351250,King Alfred Crescent,2024-01-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
351250,King Alfred Crescent,2024-01-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
351250,King Alfred Crescent,2024-01-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
351250,King Alfred Crescent,2024-01-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,25.3
351250,King Alfred Crescent,2024-01-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,18.53
351250,King Alfred Crescent,2024-01-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,33.55
351250,King Alfred Crescent,2024-01-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,66.1
351250,King Alfred Crescent,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
351250,King Alfred Crescent,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
351250,King Alfred Crescent,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
351250,King Alfred Crescent,2024-01-19T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.29
351250,King Alfred Crescent,2024-01-19T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.41
351250,King Alfred Crescent,2024-01-19T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.99
351250,King Alfred Crescent,2024-01-19T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,19.34
351250,King Alfred Crescent,2024-01-19T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.37
351250,King Alfred Crescent,2024-01-19T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,21.67
351250,King Alfred Crescent,2024-01-19T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,46.0
351250,King Alfred Crescent,2024-01-19T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,82.9
351250,King Alfred Crescent,2024-01-19T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.6
351250,King Alfred Crescent,2024-01-19T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,92.6
351250,King Alfred Crescent,2024-01-19T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
351250,King Alfred Crescent,2024-01-19T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
351250,King Alfred Crescent,2024-01-19T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
351250,King Alfred Crescent,2024-01-19T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.68
351250,King Alfred Crescent,2024-01-19T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.76
351250,King Alfred Crescent,2024-01-19T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.77
351250,King Alfred Crescent,2024-01-19T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
351250,King Alfred Crescent,2024-01-19T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
351250,King Alfred Crescent,2024-01-19T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.7
351250,King Alfred Crescent,2024-01-19T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.7
351250,King Alfred Crescent,2024-01-19T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.32
351250,King Alfred Crescent,2024-01-19T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
351250,King Alfred Crescent,2024-01-19T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
351250,King Alfred Crescent,2024-01-19T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.64
351250,King Alfred Crescent,2024-01-19T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.11
351250,King Alfred Crescent,2024-01-19T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.34
351250,King Alfred Crescent,2024-01-19T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
351250,King Alfred Crescent,2024-01-19T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.5
351250,King Alfred Crescent,2024-01-19T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
351250,King Alfred Crescent,2024-01-19T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.9
351250,King Alfred Crescent,2024-01-19T19:30:00.000+00:00,transformer,,Temperature,C,19.0
351250,King Alfred Crescent,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
351250,King Alfred Crescent,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
351250,King Alfred Crescent,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
351250,King Alfred Crescent,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
351250,King Alfred Crescent,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
351250,King Alfred Crescent,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
351250,King Alfred Crescent,2024-01-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
351250,King Alfred Crescent,2024-01-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
351250,King Alfred Crescent,2024-01-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
351250,King Alfred Crescent,2024-01-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,30.67
351250,King Alfred Crescent,2024-01-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,16.24
351250,King Alfred Crescent,2024-01-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,37.78
351250,King Alfred Crescent,2024-01-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,89.7
351250,King Alfred Crescent,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
351250,King Alfred Crescent,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
351250,King Alfred Crescent,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
351250,King Alfred Crescent,2024-01-19T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.26
351250,King Alfred Crescent,2024-01-19T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.4
351250,King Alfred Crescent,2024-01-19T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.19
351250,King Alfred Crescent,2024-01-19T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,17.64
351250,King Alfred Crescent,2024-01-19T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.59
351250,King Alfred Crescent,2024-01-19T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,25.53
351250,King Alfred Crescent,2024-01-19T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,61.2
351250,King Alfred Crescent,2024-01-19T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.0
351250,King Alfred Crescent,2024-01-19T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.6
351250,King Alfred Crescent,2024-01-19T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,109.6
351250,King Alfred Crescent,2024-01-19T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
351250,King Alfred Crescent,2024-01-19T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
351250,King Alfred Crescent,2024-01-19T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
351250,King Alfred Crescent,2024-01-19T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.45
351250,King Alfred Crescent,2024-01-19T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.65
351250,King Alfred Crescent,2024-01-19T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.94
351250,King Alfred Crescent,2024-01-19T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.7
351250,King Alfred Crescent,2024-01-19T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
351250,King Alfred Crescent,2024-01-19T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
351250,King Alfred Crescent,2024-01-19T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.5
351250,King Alfred Crescent,2024-01-19T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
351250,King Alfred Crescent,2024-01-19T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
351250,King Alfred Crescent,2024-01-19T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
351250,King Alfred Crescent,2024-01-19T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.29
351250,King Alfred Crescent,2024-01-19T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.25
351250,King Alfred Crescent,2024-01-19T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.95
351250,King Alfred Crescent,2024-01-19T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
351250,King Alfred Crescent,2024-01-19T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
351250,King Alfred Crescent,2024-01-19T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.7
351250,King Alfred Crescent,2024-01-19T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.9
351250,King Alfred Crescent,2024-01-19T19:20:00.000+00:00,transformer,,Temperature,C,19.0
351250,King Alfred Crescent,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
351250,King Alfred Crescent,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
351250,King Alfred Crescent,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
351250,King Alfred Crescent,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
351250,King Alfred Crescent,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
351250,King Alfred Crescent,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
351250,King Alfred Crescent,2024-01-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
351250,King Alfred Crescent,2024-01-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
351250,King Alfred Crescent,2024-01-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
351250,King Alfred Crescent,2024-01-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,26.38
351250,King Alfred Crescent,2024-01-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,14.49
351250,King Alfred Crescent,2024-01-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,41.42
351250,King Alfred Crescent,2024-01-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,102.8
351250,King Alfred Crescent,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
351250,King Alfred Crescent,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
351250,King Alfred Crescent,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.6
351250,King Alfred Crescent,2024-01-19T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.25
351250,King Alfred Crescent,2024-01-19T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.27
351250,King Alfred Crescent,2024-01-19T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.84
351250,King Alfred Crescent,2024-01-19T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,16.52
351250,King Alfred Crescent,2024-01-19T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.25
351250,King Alfred Crescent,2024-01-19T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,26.63
351250,King Alfred Crescent,2024-01-19T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,59.7
351250,King Alfred Crescent,2024-01-19T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.6
351250,King Alfred Crescent,2024-01-19T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.7
351250,King Alfred Crescent,2024-01-19T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,113.9
351250,King Alfred Crescent,2024-01-19T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
351250,King Alfred Crescent,2024-01-19T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
351250,King Alfred Crescent,2024-01-19T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
351250,King Alfred Crescent,2024-01-19T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.94
351250,King Alfred Crescent,2024-01-19T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.83
351250,King Alfred Crescent,2024-01-19T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.08
351250,King Alfred Crescent,2024-01-19T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.8
351250,King Alfred Crescent,2024-01-19T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.9
351250,King Alfred Crescent,2024-01-19T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
351250,King Alfred Crescent,2024-01-19T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.0
351250,King Alfred Crescent,2024-01-19T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
351250,King Alfred Crescent,2024-01-19T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
351250,King Alfred Crescent,2024-01-19T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
351250,King Alfred Crescent,2024-01-19T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.18
351250,King Alfred Crescent,2024-01-19T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.33
351250,King Alfred Crescent,2024-01-19T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.3
351250,King Alfred Crescent,2024-01-19T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
351250,King Alfred Crescent,2024-01-19T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.7
351250,King Alfred Crescent,2024-01-19T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
351250,King Alfred Crescent,2024-01-19T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
351250,King Alfred Crescent,2024-01-19T19:10:00.000+00:00,transformer,,Temperature,C,19.0
351250,King Alfred Crescent,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
351250,King Alfred Crescent,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
351250,King Alfred Crescent,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
351250,King Alfred Crescent,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
351250,King Alfred Crescent,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
351250,King Alfred Crescent,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
351250,King Alfred Crescent,2024-01-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
351250,King Alfred Crescent,2024-01-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
351250,King Alfred Crescent,2024-01-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
351250,King Alfred Crescent,2024-01-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,23.64
351250,King Alfred Crescent,2024-01-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,15.4
351250,King Alfred Crescent,2024-01-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,44.01
351250,King Alfred Crescent,2024-01-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,106.5
351250,King Alfred Crescent,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
351250,King Alfred Crescent,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
351250,King Alfred Crescent,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.9
351250,King Alfred Crescent,2024-01-19T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.74
351250,King Alfred Crescent,2024-01-19T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.63
351250,King Alfred Crescent,2024-01-19T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.91
351250,King Alfred Crescent,2024-01-19T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.97
351250,King Alfred Crescent,2024-01-19T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.14
351250,King Alfred Crescent,2024-01-19T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,27.06
351250,King Alfred Crescent,2024-01-19T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,64.0
351250,King Alfred Crescent,2024-01-19T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.0
351250,King Alfred Crescent,2024-01-19T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.6
351250,King Alfred Crescent,2024-01-19T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,115.7
351250,King Alfred Crescent,2024-01-19T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
351250,King Alfred Crescent,2024-01-19T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
351250,King Alfred Crescent,2024-01-19T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
351250,King Alfred Crescent,2024-01-19T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.04
351250,King Alfred Crescent,2024-01-19T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.62
351250,King Alfred Crescent,2024-01-19T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.48
351250,King Alfred Crescent,2024-01-19T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
351250,King Alfred Crescent,2024-01-19T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
351250,King Alfred Crescent,2024-01-19T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.4
351250,King Alfred Crescent,2024-01-19T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.2
351250,King Alfred Crescent,2024-01-19T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
351250,King Alfred Crescent,2024-01-19T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
351250,King Alfred Crescent,2024-01-19T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
351250,King Alfred Crescent,2024-01-19T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.34
351250,King Alfred Crescent,2024-01-19T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.96
351250,King Alfred Crescent,2024-01-19T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.93
351250,King Alfred Crescent,2024-01-19T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
351250,King Alfred Crescent,2024-01-19T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.4
351250,King Alfred Crescent,2024-01-19T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.0
351250,King Alfred Crescent,2024-01-19T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.2
351250,King Alfred Crescent,2024-01-19T19:00:00.000+00:00,transformer,,Temperature,C,18.9
351250,King Alfred Crescent,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
351250,King Alfred Crescent,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.18
351250,King Alfred Crescent,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
351250,King Alfred Crescent,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
351250,King Alfred Crescent,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
351250,King Alfred Crescent,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
351250,King Alfred Crescent,2024-01-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
351250,King Alfred Crescent,2024-01-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
351250,King Alfred Crescent,2024-01-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
351250,King Alfred Crescent,2024-01-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,23.35
351250,King Alfred Crescent,2024-01-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,17.71
351250,King Alfred Crescent,2024-01-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,43.48
351250,King Alfred Crescent,2024-01-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,102.6
351250,King Alfred Crescent,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
351250,King Alfred Crescent,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
351250,King Alfred Crescent,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
351250,King Alfred Crescent,2024-01-19T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.56
351250,King Alfred Crescent,2024-01-19T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.25
351250,King Alfred Crescent,2024-01-19T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.78
351250,King Alfred Crescent,2024-01-19T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,18.71
351250,King Alfred Crescent,2024-01-19T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.5
351250,King Alfred Crescent,2024-01-19T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,25.87
351250,King Alfred Crescent,2024-01-19T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,51.6
351250,King Alfred Crescent,2024-01-19T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,83.4
351250,King Alfred Crescent,2024-01-19T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.7
351250,King Alfred Crescent,2024-01-19T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,111.6
351250,King Alfred Crescent,2024-01-19T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
351250,King Alfred Crescent,2024-01-19T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
351250,King Alfred Crescent,2024-01-19T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
351250,King Alfred Crescent,2024-01-19T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.18
351250,King Alfred Crescent,2024-01-19T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.1
351250,King Alfred Crescent,2024-01-19T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.05
351250,King Alfred Crescent,2024-01-19T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
351250,King Alfred Crescent,2024-01-19T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
351250,King Alfred Crescent,2024-01-19T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
351250,King Alfred Crescent,2024-01-19T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
351250,King Alfred Crescent,2024-01-19T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.59
351250,King Alfred Crescent,2024-01-19T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
351250,King Alfred Crescent,2024-01-19T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
351250,King Alfred Crescent,2024-01-19T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.05
351250,King Alfred Crescent,2024-01-19T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.97
351250,King Alfred Crescent,2024-01-19T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.95
351250,King Alfred Crescent,2024-01-19T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.5
351250,King Alfred Crescent,2024-01-19T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.4
351250,King Alfred Crescent,2024-01-19T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.8
351250,King Alfred Crescent,2024-01-19T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.0
351250,King Alfred Crescent,2024-01-19T18:50:00.000+00:00,transformer,,Temperature,C,18.8
351250,King Alfred Crescent,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
351250,King Alfred Crescent,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.97
351250,King Alfred Crescent,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
351250,King Alfred Crescent,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
351250,King Alfred Crescent,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
351250,King Alfred Crescent,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.75
351250,King Alfred Crescent,2024-01-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
351250,King Alfred Crescent,2024-01-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
351250,King Alfred Crescent,2024-01-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
351250,King Alfred Crescent,2024-01-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,24.59
351250,King Alfred Crescent,2024-01-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,24.56
351250,King Alfred Crescent,2024-01-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,44.87
351250,King Alfred Crescent,2024-01-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,90.9
351250,King Alfred Crescent,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
351250,King Alfred Crescent,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
351250,King Alfred Crescent,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.5
351250,King Alfred Crescent,2024-01-19T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.57
351250,King Alfred Crescent,2024-01-19T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.67
351250,King Alfred Crescent,2024-01-19T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.49
351250,King Alfred Crescent,2024-01-19T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,20.55
351250,King Alfred Crescent,2024-01-19T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.35
351250,King Alfred Crescent,2024-01-19T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,22.36
351250,King Alfred Crescent,2024-01-19T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,38.4
351250,King Alfred Crescent,2024-01-19T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,88.6
351250,King Alfred Crescent,2024-01-19T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.7
351250,King Alfred Crescent,2024-01-19T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,96.1
351250,King Alfred Crescent,2024-01-19T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
351250,King Alfred Crescent,2024-01-19T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
351250,King Alfred Crescent,2024-01-19T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
351250,King Alfred Crescent,2024-01-19T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.42
351250,King Alfred Crescent,2024-01-19T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.76
351250,King Alfred Crescent,2024-01-19T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.21
351250,King Alfred Crescent,2024-01-19T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
351250,King Alfred Crescent,2024-01-19T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
351250,King Alfred Crescent,2024-01-19T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.4
351250,King Alfred Crescent,2024-01-19T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.4
351250,King Alfred Crescent,2024-01-19T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.58
351250,King Alfred Crescent,2024-01-19T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
351250,King Alfred Crescent,2024-01-19T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
351250,King Alfred Crescent,2024-01-19T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.14
351250,King Alfred Crescent,2024-01-19T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.47
351250,King Alfred Crescent,2024-01-19T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.75
351250,King Alfred Crescent,2024-01-19T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
351250,King Alfred Crescent,2024-01-19T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.8
351250,King Alfred Crescent,2024-01-19T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.5
351250,King Alfred Crescent,2024-01-19T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.3
351250,King Alfred Crescent,2024-01-19T18:40:00.000+00:00,transformer,,Temperature,C,18.7
351250,King Alfred Crescent,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
351250,King Alfred Crescent,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.7
351250,King Alfred Crescent,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
351250,King Alfred Crescent,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
351250,King Alfred Crescent,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
351250,King Alfred Crescent,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
351250,King Alfred Crescent,2024-01-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
351250,King Alfred Crescent,2024-01-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
351250,King Alfred Crescent,2024-01-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
351250,King Alfred Crescent,2024-01-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,26.27
351250,King Alfred Crescent,2024-01-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,33.58
351250,King Alfred Crescent,2024-01-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,41.32
351250,King Alfred Crescent,2024-01-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,59.1
351250,King Alfred Crescent,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
351250,King Alfred Crescent,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
351250,King Alfred Crescent,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.4
351250,King Alfred Crescent,2024-01-19T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
351250,King Alfred Crescent,2024-01-19T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.55
351250,King Alfred Crescent,2024-01-19T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.62
351250,King Alfred Crescent,2024-01-19T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,17.95
351250,King Alfred Crescent,2024-01-19T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.77
351250,King Alfred Crescent,2024-01-19T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,26.29
351250,King Alfred Crescent,2024-01-19T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,54.5
351250,King Alfred Crescent,2024-01-19T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.5
351250,King Alfred Crescent,2024-01-19T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.2
351250,King Alfred Crescent,2024-01-19T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,112.9
351250,King Alfred Crescent,2024-01-19T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
351250,King Alfred Crescent,2024-01-19T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
351250,King Alfred Crescent,2024-01-19T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
351250,King Alfred Crescent,2024-01-19T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
351250,King Alfred Crescent,2024-01-19T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.89
351250,King Alfred Crescent,2024-01-19T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.45
351250,King Alfred Crescent,2024-01-19T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.6
351250,King Alfred Crescent,2024-01-19T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
351250,King Alfred Crescent,2024-01-19T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.1
351250,King Alfred Crescent,2024-01-19T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
351250,King Alfred Crescent,2024-01-19T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.68
351250,King Alfred Crescent,2024-01-19T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
351250,King Alfred Crescent,2024-01-19T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
351250,King Alfred Crescent,2024-01-19T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.1
351250,King Alfred Crescent,2024-01-19T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.33
351250,King Alfred Crescent,2024-01-19T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.51
351250,King Alfred Crescent,2024-01-19T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.1
351250,King Alfred Crescent,2024-01-19T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.6
351250,King Alfred Crescent,2024-01-19T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.4
351250,King Alfred Crescent,2024-01-19T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.6
351250,King Alfred Crescent,2024-01-19T18:30:00.000+00:00,transformer,,Temperature,C,18.6
351250,King Alfred Crescent,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
351250,King Alfred Crescent,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.33
351250,King Alfred Crescent,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
351250,King Alfred Crescent,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
351250,King Alfred Crescent,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
351250,King Alfred Crescent,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.2
351250,King Alfred Crescent,2024-01-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
351250,King Alfred Crescent,2024-01-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
351250,King Alfred Crescent,2024-01-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
351250,King Alfred Crescent,2024-01-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,24.05
351250,King Alfred Crescent,2024-01-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,35.99
351250,King Alfred Crescent,2024-01-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,45.25
351250,King Alfred Crescent,2024-01-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,78.0
351250,King Alfred Crescent,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
351250,King Alfred Crescent,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
351250,King Alfred Crescent,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.0
351250,King Alfred Crescent,2024-01-19T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
351250,King Alfred Crescent,2024-01-19T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
351250,King Alfred Crescent,2024-01-19T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
351250,King Alfred Crescent,2024-01-19T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,17.75
351250,King Alfred Crescent,2024-01-19T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.64
351250,King Alfred Crescent,2024-01-19T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,26.87
351250,King Alfred Crescent,2024-01-19T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,57.1
351250,King Alfred Crescent,2024-01-19T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.2
351250,King Alfred Crescent,2024-01-19T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.5
351250,King Alfred Crescent,2024-01-19T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,115.6
351250,King Alfred Crescent,2024-01-19T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
351250,King Alfred Crescent,2024-01-19T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
351250,King Alfred Crescent,2024-01-19T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
351250,King Alfred Crescent,2024-01-19T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.62
351250,King Alfred Crescent,2024-01-19T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.14
351250,King Alfred Crescent,2024-01-19T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.58
351250,King Alfred Crescent,2024-01-19T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.8
351250,King Alfred Crescent,2024-01-19T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
351250,King Alfred Crescent,2024-01-19T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.7
351250,King Alfred Crescent,2024-01-19T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.5
351250,King Alfred Crescent,2024-01-19T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.71
351250,King Alfred Crescent,2024-01-19T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
351250,King Alfred Crescent,2024-01-19T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
351250,King Alfred Crescent,2024-01-19T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.97
351250,King Alfred Crescent,2024-01-19T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.43
351250,King Alfred Crescent,2024-01-19T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.77
351250,King Alfred Crescent,2024-01-19T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
351250,King Alfred Crescent,2024-01-19T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.1
351250,King Alfred Crescent,2024-01-19T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.0
351250,King Alfred Crescent,2024-01-19T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.7
351250,King Alfred Crescent,2024-01-19T18:20:00.000+00:00,transformer,,Temperature,C,18.6
351250,King Alfred Crescent,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
351250,King Alfred Crescent,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.24
351250,King Alfred Crescent,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
351250,King Alfred Crescent,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
351250,King Alfred Crescent,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
351250,King Alfred Crescent,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.06
351250,King Alfred Crescent,2024-01-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
351250,King Alfred Crescent,2024-01-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
351250,King Alfred Crescent,2024-01-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
351250,King Alfred Crescent,2024-01-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,24.34
351250,King Alfred Crescent,2024-01-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,40.21
351250,King Alfred Crescent,2024-01-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,45.22
351250,King Alfred Crescent,2024-01-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,78.8
351250,King Alfred Crescent,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
351250,King Alfred Crescent,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.1
351250,King Alfred Crescent,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
351250,King Alfred Crescent,2024-01-19T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.84
351250,King Alfred Crescent,2024-01-19T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.66
351250,King Alfred Crescent,2024-01-19T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.54
351250,King Alfred Crescent,2024-01-19T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,18.43
351250,King Alfred Crescent,2024-01-19T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.73
351250,King Alfred Crescent,2024-01-19T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,19.93
351250,King Alfred Crescent,2024-01-19T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,38.9
351250,King Alfred Crescent,2024-01-19T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.1
351250,King Alfred Crescent,2024-01-19T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.1
351250,King Alfred Crescent,2024-01-19T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,86.4
351250,King Alfred Crescent,2024-01-19T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
351250,King Alfred Crescent,2024-01-19T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
351250,King Alfred Crescent,2024-01-19T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
351250,King Alfred Crescent,2024-01-19T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.35
351250,King Alfred Crescent,2024-01-19T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.3
351250,King Alfred Crescent,2024-01-19T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.35
351250,King Alfred Crescent,2024-01-19T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,46.5
351250,King Alfred Crescent,2024-01-19T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
351250,King Alfred Crescent,2024-01-19T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.8
351250,King Alfred Crescent,2024-01-19T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.5
351250,King Alfred Crescent,2024-01-19T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
351250,King Alfred Crescent,2024-01-19T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
351250,King Alfred Crescent,2024-01-19T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
351250,King Alfred Crescent,2024-01-19T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.83
351250,King Alfred Crescent,2024-01-19T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.1
351250,King Alfred Crescent,2024-01-19T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.09
351250,King Alfred Crescent,2024-01-19T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.0
351250,King Alfred Crescent,2024-01-19T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.9
351250,King Alfred Crescent,2024-01-19T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.1
351250,King Alfred Crescent,2024-01-19T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.6
351250,King Alfred Crescent,2024-01-19T18:10:00.000+00:00,transformer,,Temperature,C,18.5
351250,King Alfred Crescent,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
351250,King Alfred Crescent,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.98
351250,King Alfred Crescent,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
351250,King Alfred Crescent,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
351250,King Alfred Crescent,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
351250,King Alfred Crescent,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.31
351250,King Alfred Crescent,2024-01-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
351250,King Alfred Crescent,2024-01-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
351250,King Alfred Crescent,2024-01-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
351250,King Alfred Crescent,2024-01-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,24.9
351250,King Alfred Crescent,2024-01-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,42.12
351250,King Alfred Crescent,2024-01-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,30.37
351250,King Alfred Crescent,2024-01-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,80.2
351250,King Alfred Crescent,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
351250,King Alfred Crescent,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.7
351250,King Alfred Crescent,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
351250,King Alfred Crescent,2024-01-19T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.44
351250,King Alfred Crescent,2024-01-19T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.27
351250,King Alfred Crescent,2024-01-19T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.67
351250,King Alfred Crescent,2024-01-19T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.12
351250,King Alfred Crescent,2024-01-19T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.19
351250,King Alfred Crescent,2024-01-19T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,23.25
351250,King Alfred Crescent,2024-01-19T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,55.7
351250,King Alfred Crescent,2024-01-19T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.6
351250,King Alfred Crescent,2024-01-19T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.0
351250,King Alfred Crescent,2024-01-19T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,100.7
351250,King Alfred Crescent,2024-01-19T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
351250,King Alfred Crescent,2024-01-19T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
351250,King Alfred Crescent,2024-01-19T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
351250,King Alfred Crescent,2024-01-19T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.49
351250,King Alfred Crescent,2024-01-19T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.1
351250,King Alfred Crescent,2024-01-19T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.43
351250,King Alfred Crescent,2024-01-19T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
351250,King Alfred Crescent,2024-01-19T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
351250,King Alfred Crescent,2024-01-19T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.1
351250,King Alfred Crescent,2024-01-19T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.7
351250,King Alfred Crescent,2024-01-19T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
351250,King Alfred Crescent,2024-01-19T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
351250,King Alfred Crescent,2024-01-19T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
351250,King Alfred Crescent,2024-01-19T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.53
351250,King Alfred Crescent,2024-01-19T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.16
351250,King Alfred Crescent,2024-01-19T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.82
351250,King Alfred Crescent,2024-01-19T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
351250,King Alfred Crescent,2024-01-19T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.5
351250,King Alfred Crescent,2024-01-19T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.6
351250,King Alfred Crescent,2024-01-19T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
351250,King Alfred Crescent,2024-01-19T18:00:00.000+00:00,transformer,,Temperature,C,18.4
351250,King Alfred Crescent,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
351250,King Alfred Crescent,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.8
351250,King Alfred Crescent,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
351250,King Alfred Crescent,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
351250,King Alfred Crescent,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
351250,King Alfred Crescent,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.94
351250,King Alfred Crescent,2024-01-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
351250,King Alfred Crescent,2024-01-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
351250,King Alfred Crescent,2024-01-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
351250,King Alfred Crescent,2024-01-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,21.14
351250,King Alfred Crescent,2024-01-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,26.45
351250,King Alfred Crescent,2024-01-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,32.5
351250,King Alfred Crescent,2024-01-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,56.3
351250,King Alfred Crescent,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
351250,King Alfred Crescent,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
351250,King Alfred Crescent,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
351250,King Alfred Crescent,2024-01-19T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.59
351250,King Alfred Crescent,2024-01-19T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.62
351250,King Alfred Crescent,2024-01-19T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.35
351250,King Alfred Crescent,2024-01-19T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.85
351250,King Alfred Crescent,2024-01-19T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.71
351250,King Alfred Crescent,2024-01-19T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,24.65
351250,King Alfred Crescent,2024-01-19T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,54.7
351250,King Alfred Crescent,2024-01-19T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.2
351250,King Alfred Crescent,2024-01-19T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.3
351250,King Alfred Crescent,2024-01-19T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,105.9
351250,King Alfred Crescent,2024-01-19T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
351250,King Alfred Crescent,2024-01-19T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
351250,King Alfred Crescent,2024-01-19T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
351250,King Alfred Crescent,2024-01-19T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.85
351250,King Alfred Crescent,2024-01-19T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.38
351250,King Alfred Crescent,2024-01-19T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.99
351250,King Alfred Crescent,2024-01-19T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
351250,King Alfred Crescent,2024-01-19T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
351250,King Alfred Crescent,2024-01-19T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.1
351250,King Alfred Crescent,2024-01-19T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
351250,King Alfred Crescent,2024-01-19T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
351250,King Alfred Crescent,2024-01-19T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
351250,King Alfred Crescent,2024-01-19T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
351250,King Alfred Crescent,2024-01-19T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.39
351250,King Alfred Crescent,2024-01-19T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.56
351250,King Alfred Crescent,2024-01-19T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.61
