Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
351250,King Alfred Crescent,2024-01-19T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.6
351250,King Alfred Crescent,2024-01-19T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
351250,King Alfred Crescent,2024-01-19T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.4
351250,King Alfred Crescent,2024-01-19T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.7
351250,King Alfred Crescent,2024-01-19T17:50:00.000+00:00,transformer,,Temperature,C,18.4
351250,King Alfred Crescent,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
351250,King Alfred Crescent,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.98
351250,King Alfred Crescent,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
351250,King Alfred Crescent,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.63
351250,King Alfred Crescent,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
351250,King Alfred Crescent,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.97
351250,King Alfred Crescent,2024-01-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
351250,King Alfred Crescent,2024-01-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
351250,King Alfred Crescent,2024-01-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
351250,King Alfred Crescent,2024-01-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,19.08
351250,King Alfred Crescent,2024-01-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,27.65
351250,King Alfred Crescent,2024-01-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,34.25
351250,King Alfred Crescent,2024-01-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,62.4
351250,King Alfred Crescent,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
351250,King Alfred Crescent,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
351250,King Alfred Crescent,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
351250,King Alfred Crescent,2024-01-19T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.1
351250,King Alfred Crescent,2024-01-19T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.04
351250,King Alfred Crescent,2024-01-19T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.01
351250,King Alfred Crescent,2024-01-19T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.59
351250,King Alfred Crescent,2024-01-19T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.19
351250,King Alfred Crescent,2024-01-19T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,23.41
351250,King Alfred Crescent,2024-01-19T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,46.3
351250,King Alfred Crescent,2024-01-19T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.5
351250,King Alfred Crescent,2024-01-19T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.3
351250,King Alfred Crescent,2024-01-19T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,101.1
351250,King Alfred Crescent,2024-01-19T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
351250,King Alfred Crescent,2024-01-19T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
351250,King Alfred Crescent,2024-01-19T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
351250,King Alfred Crescent,2024-01-19T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.06
351250,King Alfred Crescent,2024-01-19T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.52
351250,King Alfred Crescent,2024-01-19T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.78
351250,King Alfred Crescent,2024-01-19T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
351250,King Alfred Crescent,2024-01-19T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
351250,King Alfred Crescent,2024-01-19T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
351250,King Alfred Crescent,2024-01-19T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
351250,King Alfred Crescent,2024-01-19T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
351250,King Alfred Crescent,2024-01-19T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
351250,King Alfred Crescent,2024-01-19T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
351250,King Alfred Crescent,2024-01-19T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.46
351250,King Alfred Crescent,2024-01-19T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.65
351250,King Alfred Crescent,2024-01-19T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.66
351250,King Alfred Crescent,2024-01-19T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
351250,King Alfred Crescent,2024-01-19T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.2
351250,King Alfred Crescent,2024-01-19T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
351250,King Alfred Crescent,2024-01-19T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
351250,King Alfred Crescent,2024-01-19T17:40:00.000+00:00,transformer,,Temperature,C,18.4
351250,King Alfred Crescent,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
351250,King Alfred Crescent,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.62
351250,King Alfred Crescent,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
351250,King Alfred Crescent,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
351250,King Alfred Crescent,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
351250,King Alfred Crescent,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.88
351250,King Alfred Crescent,2024-01-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
351250,King Alfred Crescent,2024-01-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
351250,King Alfred Crescent,2024-01-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
351250,King Alfred Crescent,2024-01-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,21.12
351250,King Alfred Crescent,2024-01-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,19.36
351250,King Alfred Crescent,2024-01-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,31.85
351250,King Alfred Crescent,2024-01-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,63.8
351250,King Alfred Crescent,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
351250,King Alfred Crescent,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
351250,King Alfred Crescent,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
351250,King Alfred Crescent,2024-01-19T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.22
351250,King Alfred Crescent,2024-01-19T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.35
351250,King Alfred Crescent,2024-01-19T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.35
351250,King Alfred Crescent,2024-01-19T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.06
351250,King Alfred Crescent,2024-01-19T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.03
351250,King Alfred Crescent,2024-01-19T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,19.5
351250,King Alfred Crescent,2024-01-19T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.6
351250,King Alfred Crescent,2024-01-19T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.2
351250,King Alfred Crescent,2024-01-19T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.5
351250,King Alfred Crescent,2024-01-19T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,84.9
351250,King Alfred Crescent,2024-01-19T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
351250,King Alfred Crescent,2024-01-19T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
351250,King Alfred Crescent,2024-01-19T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
351250,King Alfred Crescent,2024-01-19T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.11
351250,King Alfred Crescent,2024-01-19T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.84
351250,King Alfred Crescent,2024-01-19T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.77
351250,King Alfred Crescent,2024-01-19T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
351250,King Alfred Crescent,2024-01-19T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
351250,King Alfred Crescent,2024-01-19T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
351250,King Alfred Crescent,2024-01-19T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
351250,King Alfred Crescent,2024-01-19T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
351250,King Alfred Crescent,2024-01-19T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
351250,King Alfred Crescent,2024-01-19T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
351250,King Alfred Crescent,2024-01-19T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.53
351250,King Alfred Crescent,2024-01-19T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.07
351250,King Alfred Crescent,2024-01-19T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.11
351250,King Alfred Crescent,2024-01-19T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
351250,King Alfred Crescent,2024-01-19T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.5
351250,King Alfred Crescent,2024-01-19T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
351250,King Alfred Crescent,2024-01-19T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
351250,King Alfred Crescent,2024-01-19T17:30:00.000+00:00,transformer,,Temperature,C,18.3
351250,King Alfred Crescent,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
351250,King Alfred Crescent,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.56
351250,King Alfred Crescent,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
351250,King Alfred Crescent,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
351250,King Alfred Crescent,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
351250,King Alfred Crescent,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.64
351250,King Alfred Crescent,2024-01-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
351250,King Alfred Crescent,2024-01-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
351250,King Alfred Crescent,2024-01-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
351250,King Alfred Crescent,2024-01-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,21.7
351250,King Alfred Crescent,2024-01-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,19.94
351250,King Alfred Crescent,2024-01-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,27.38
351250,King Alfred Crescent,2024-01-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,50.7
351250,King Alfred Crescent,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
351250,King Alfred Crescent,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
351250,King Alfred Crescent,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
351250,King Alfred Crescent,2024-01-19T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.45
351250,King Alfred Crescent,2024-01-19T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.76
351250,King Alfred Crescent,2024-01-19T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.22
351250,King Alfred Crescent,2024-01-19T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,19.33
351250,King Alfred Crescent,2024-01-19T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.14
351250,King Alfred Crescent,2024-01-19T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,25.44
351250,King Alfred Crescent,2024-01-19T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,47.7
351250,King Alfred Crescent,2024-01-19T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.9
351250,King Alfred Crescent,2024-01-19T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.2
351250,King Alfred Crescent,2024-01-19T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,109.8
351250,King Alfred Crescent,2024-01-19T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
351250,King Alfred Crescent,2024-01-19T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
351250,King Alfred Crescent,2024-01-19T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
351250,King Alfred Crescent,2024-01-19T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.66
351250,King Alfred Crescent,2024-01-19T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.55
351250,King Alfred Crescent,2024-01-19T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.58
351250,King Alfred Crescent,2024-01-19T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
351250,King Alfred Crescent,2024-01-19T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.9
351250,King Alfred Crescent,2024-01-19T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
351250,King Alfred Crescent,2024-01-19T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.6
351250,King Alfred Crescent,2024-01-19T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
351250,King Alfred Crescent,2024-01-19T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
351250,King Alfred Crescent,2024-01-19T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
351250,King Alfred Crescent,2024-01-19T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.5
351250,King Alfred Crescent,2024-01-19T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.06
351250,King Alfred Crescent,2024-01-19T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.62
351250,King Alfred Crescent,2024-01-19T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
351250,King Alfred Crescent,2024-01-19T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.3
351250,King Alfred Crescent,2024-01-19T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
351250,King Alfred Crescent,2024-01-19T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
351250,King Alfred Crescent,2024-01-19T17:20:00.000+00:00,transformer,,Temperature,C,18.2
351250,King Alfred Crescent,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
351250,King Alfred Crescent,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.47
351250,King Alfred Crescent,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
351250,King Alfred Crescent,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
351250,King Alfred Crescent,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
351250,King Alfred Crescent,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.0
351250,King Alfred Crescent,2024-01-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
351250,King Alfred Crescent,2024-01-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
351250,King Alfred Crescent,2024-01-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
351250,King Alfred Crescent,2024-01-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,29.48
351250,King Alfred Crescent,2024-01-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,21.75
351250,King Alfred Crescent,2024-01-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,35.63
351250,King Alfred Crescent,2024-01-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,69.6
351250,King Alfred Crescent,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
351250,King Alfred Crescent,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
351250,King Alfred Crescent,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
351250,King Alfred Crescent,2024-01-19T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
351250,King Alfred Crescent,2024-01-19T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
351250,King Alfred Crescent,2024-01-19T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
351250,King Alfred Crescent,2024-01-19T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,22.68
351250,King Alfred Crescent,2024-01-19T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.07
351250,King Alfred Crescent,2024-01-19T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,27.16
351250,King Alfred Crescent,2024-01-19T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,60.7
351250,King Alfred Crescent,2024-01-19T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,99.1
351250,King Alfred Crescent,2024-01-19T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.8
351250,King Alfred Crescent,2024-01-19T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,117.6
351250,King Alfred Crescent,2024-01-19T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
351250,King Alfred Crescent,2024-01-19T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
351250,King Alfred Crescent,2024-01-19T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
351250,King Alfred Crescent,2024-01-19T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.66
351250,King Alfred Crescent,2024-01-19T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.12
351250,King Alfred Crescent,2024-01-19T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.08
351250,King Alfred Crescent,2024-01-19T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
351250,King Alfred Crescent,2024-01-19T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
351250,King Alfred Crescent,2024-01-19T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
351250,King Alfred Crescent,2024-01-19T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.5
351250,King Alfred Crescent,2024-01-19T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
351250,King Alfred Crescent,2024-01-19T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
351250,King Alfred Crescent,2024-01-19T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
351250,King Alfred Crescent,2024-01-19T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.45
351250,King Alfred Crescent,2024-01-19T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.06
351250,King Alfred Crescent,2024-01-19T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.03
351250,King Alfred Crescent,2024-01-19T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
351250,King Alfred Crescent,2024-01-19T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.4
351250,King Alfred Crescent,2024-01-19T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
351250,King Alfred Crescent,2024-01-19T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.7
351250,King Alfred Crescent,2024-01-19T17:10:00.000+00:00,transformer,,Temperature,C,18.1
351250,King Alfred Crescent,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
351250,King Alfred Crescent,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.6
351250,King Alfred Crescent,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
351250,King Alfred Crescent,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.85
351250,King Alfred Crescent,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
351250,King Alfred Crescent,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.26
351250,King Alfred Crescent,2024-01-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
351250,King Alfred Crescent,2024-01-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
351250,King Alfred Crescent,2024-01-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
351250,King Alfred Crescent,2024-01-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,33.79
351250,King Alfred Crescent,2024-01-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,20.26
351250,King Alfred Crescent,2024-01-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,40.27
351250,King Alfred Crescent,2024-01-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,92.6
351250,King Alfred Crescent,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
351250,King Alfred Crescent,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
351250,King Alfred Crescent,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
351250,King Alfred Crescent,2024-01-19T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.66
351250,King Alfred Crescent,2024-01-19T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
351250,King Alfred Crescent,2024-01-19T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.79
351250,King Alfred Crescent,2024-01-19T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.46
351250,King Alfred Crescent,2024-01-19T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.64
351250,King Alfred Crescent,2024-01-19T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,21.35
351250,King Alfred Crescent,2024-01-19T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,36.6
351250,King Alfred Crescent,2024-01-19T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.5
351250,King Alfred Crescent,2024-01-19T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.9
351250,King Alfred Crescent,2024-01-19T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,92.7
351250,King Alfred Crescent,2024-01-19T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
351250,King Alfred Crescent,2024-01-19T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
351250,King Alfred Crescent,2024-01-19T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
351250,King Alfred Crescent,2024-01-19T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.1
351250,King Alfred Crescent,2024-01-19T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.71
351250,King Alfred Crescent,2024-01-19T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.63
351250,King Alfred Crescent,2024-01-19T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
351250,King Alfred Crescent,2024-01-19T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
351250,King Alfred Crescent,2024-01-19T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
351250,King Alfred Crescent,2024-01-19T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.1
351250,King Alfred Crescent,2024-01-19T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
351250,King Alfred Crescent,2024-01-19T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
351250,King Alfred Crescent,2024-01-19T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
351250,King Alfred Crescent,2024-01-19T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.31
351250,King Alfred Crescent,2024-01-19T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.29
351250,King Alfred Crescent,2024-01-19T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.2
351250,King Alfred Crescent,2024-01-19T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
351250,King Alfred Crescent,2024-01-19T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.1
351250,King Alfred Crescent,2024-01-19T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
351250,King Alfred Crescent,2024-01-19T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
351250,King Alfred Crescent,2024-01-19T17:00:00.000+00:00,transformer,,Temperature,C,18.0
351250,King Alfred Crescent,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
351250,King Alfred Crescent,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.66
351250,King Alfred Crescent,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
351250,King Alfred Crescent,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.34
351250,King Alfred Crescent,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
351250,King Alfred Crescent,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.21
351250,King Alfred Crescent,2024-01-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
351250,King Alfred Crescent,2024-01-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
351250,King Alfred Crescent,2024-01-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
351250,King Alfred Crescent,2024-01-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,22.87
351250,King Alfred Crescent,2024-01-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,21.65
351250,King Alfred Crescent,2024-01-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,34.18
351250,King Alfred Crescent,2024-01-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,60.9
351250,King Alfred Crescent,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
351250,King Alfred Crescent,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
351250,King Alfred Crescent,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
351250,King Alfred Crescent,2024-01-19T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.46
351250,King Alfred Crescent,2024-01-19T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.6
351250,King Alfred Crescent,2024-01-19T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.43
351250,King Alfred Crescent,2024-01-19T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.66
351250,King Alfred Crescent,2024-01-19T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.59
351250,King Alfred Crescent,2024-01-19T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,18.41
351250,King Alfred Crescent,2024-01-19T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,37.9
351250,King Alfred Crescent,2024-01-19T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.9
351250,King Alfred Crescent,2024-01-19T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.0
351250,King Alfred Crescent,2024-01-19T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.6
351250,King Alfred Crescent,2024-01-19T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
351250,King Alfred Crescent,2024-01-19T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
351250,King Alfred Crescent,2024-01-19T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
351250,King Alfred Crescent,2024-01-19T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.99
351250,King Alfred Crescent,2024-01-19T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.08
351250,King Alfred Crescent,2024-01-19T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.04
351250,King Alfred Crescent,2024-01-19T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
351250,King Alfred Crescent,2024-01-19T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
351250,King Alfred Crescent,2024-01-19T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
351250,King Alfred Crescent,2024-01-19T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.0
351250,King Alfred Crescent,2024-01-19T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
351250,King Alfred Crescent,2024-01-19T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
351250,King Alfred Crescent,2024-01-19T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
351250,King Alfred Crescent,2024-01-19T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.91
351250,King Alfred Crescent,2024-01-19T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.14
351250,King Alfred Crescent,2024-01-19T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.94
351250,King Alfred Crescent,2024-01-19T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
351250,King Alfred Crescent,2024-01-19T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
351250,King Alfred Crescent,2024-01-19T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
351250,King Alfred Crescent,2024-01-19T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
351250,King Alfred Crescent,2024-01-19T16:50:00.000+00:00,transformer,,Temperature,C,17.9
351250,King Alfred Crescent,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
351250,King Alfred Crescent,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.55
351250,King Alfred Crescent,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
351250,King Alfred Crescent,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.18
351250,King Alfred Crescent,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
351250,King Alfred Crescent,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.97
351250,King Alfred Crescent,2024-01-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
351250,King Alfred Crescent,2024-01-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
351250,King Alfred Crescent,2024-01-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
351250,King Alfred Crescent,2024-01-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,19.56
351250,King Alfred Crescent,2024-01-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,18.81
351250,King Alfred Crescent,2024-01-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,31.39
351250,King Alfred Crescent,2024-01-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,59.8
351250,King Alfred Crescent,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
351250,King Alfred Crescent,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
351250,King Alfred Crescent,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
351250,King Alfred Crescent,2024-01-19T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.33
351250,King Alfred Crescent,2024-01-19T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.13
351250,King Alfred Crescent,2024-01-19T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.57
351250,King Alfred Crescent,2024-01-19T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.4
351250,King Alfred Crescent,2024-01-19T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.11
351250,King Alfred Crescent,2024-01-19T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,21.16
351250,King Alfred Crescent,2024-01-19T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,44.7
351250,King Alfred Crescent,2024-01-19T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.3
351250,King Alfred Crescent,2024-01-19T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.5
351250,King Alfred Crescent,2024-01-19T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,92.4
351250,King Alfred Crescent,2024-01-19T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
351250,King Alfred Crescent,2024-01-19T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
351250,King Alfred Crescent,2024-01-19T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
351250,King Alfred Crescent,2024-01-19T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.8
351250,King Alfred Crescent,2024-01-19T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.11
351250,King Alfred Crescent,2024-01-19T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.25
351250,King Alfred Crescent,2024-01-19T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
351250,King Alfred Crescent,2024-01-19T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
351250,King Alfred Crescent,2024-01-19T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.2
351250,King Alfred Crescent,2024-01-19T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.2
351250,King Alfred Crescent,2024-01-19T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
351250,King Alfred Crescent,2024-01-19T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
351250,King Alfred Crescent,2024-01-19T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
351250,King Alfred Crescent,2024-01-19T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.05
351250,King Alfred Crescent,2024-01-19T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.93
351250,King Alfred Crescent,2024-01-19T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.5
351250,King Alfred Crescent,2024-01-19T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
351250,King Alfred Crescent,2024-01-19T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.7
351250,King Alfred Crescent,2024-01-19T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
351250,King Alfred Crescent,2024-01-19T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.3
351250,King Alfred Crescent,2024-01-19T16:40:00.000+00:00,transformer,,Temperature,C,17.8
351250,King Alfred Crescent,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
351250,King Alfred Crescent,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.7
351250,King Alfred Crescent,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
351250,King Alfred Crescent,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
351250,King Alfred Crescent,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
351250,King Alfred Crescent,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.11
351250,King Alfred Crescent,2024-01-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
351250,King Alfred Crescent,2024-01-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
351250,King Alfred Crescent,2024-01-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
351250,King Alfred Crescent,2024-01-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,22.25
351250,King Alfred Crescent,2024-01-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,19.15
351250,King Alfred Crescent,2024-01-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,35.91
351250,King Alfred Crescent,2024-01-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,69.6
351250,King Alfred Crescent,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
351250,King Alfred Crescent,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
351250,King Alfred Crescent,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
351250,King Alfred Crescent,2024-01-19T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.16
351250,King Alfred Crescent,2024-01-19T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.36
351250,King Alfred Crescent,2024-01-19T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.14
351250,King Alfred Crescent,2024-01-19T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.63
351250,King Alfred Crescent,2024-01-19T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.2
351250,King Alfred Crescent,2024-01-19T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,21.85
351250,King Alfred Crescent,2024-01-19T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,46.5
351250,King Alfred Crescent,2024-01-19T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.3
351250,King Alfred Crescent,2024-01-19T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.2
351250,King Alfred Crescent,2024-01-19T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,94.6
351250,King Alfred Crescent,2024-01-19T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
351250,King Alfred Crescent,2024-01-19T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
351250,King Alfred Crescent,2024-01-19T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
351250,King Alfred Crescent,2024-01-19T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.58
351250,King Alfred Crescent,2024-01-19T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.4
351250,King Alfred Crescent,2024-01-19T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.56
351250,King Alfred Crescent,2024-01-19T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
351250,King Alfred Crescent,2024-01-19T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.1
351250,King Alfred Crescent,2024-01-19T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.7
351250,King Alfred Crescent,2024-01-19T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.9
351250,King Alfred Crescent,2024-01-19T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
351250,King Alfred Crescent,2024-01-19T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
351250,King Alfred Crescent,2024-01-19T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
351250,King Alfred Crescent,2024-01-19T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.19
351250,King Alfred Crescent,2024-01-19T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.54
351250,King Alfred Crescent,2024-01-19T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.32
351250,King Alfred Crescent,2024-01-19T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
351250,King Alfred Crescent,2024-01-19T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
351250,King Alfred Crescent,2024-01-19T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
351250,King Alfred Crescent,2024-01-19T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
351250,King Alfred Crescent,2024-01-19T16:30:00.000+00:00,transformer,,Temperature,C,17.8
351250,King Alfred Crescent,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
351250,King Alfred Crescent,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.09
351250,King Alfred Crescent,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
351250,King Alfred Crescent,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
351250,King Alfred Crescent,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
351250,King Alfred Crescent,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
351250,King Alfred Crescent,2024-01-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
351250,King Alfred Crescent,2024-01-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
351250,King Alfred Crescent,2024-01-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
351250,King Alfred Crescent,2024-01-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,26.4
351250,King Alfred Crescent,2024-01-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,22.14
351250,King Alfred Crescent,2024-01-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,38.73
351250,King Alfred Crescent,2024-01-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,67.5
351250,King Alfred Crescent,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
351250,King Alfred Crescent,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
351250,King Alfred Crescent,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
351250,King Alfred Crescent,2024-01-19T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.4
351250,King Alfred Crescent,2024-01-19T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.83
351250,King Alfred Crescent,2024-01-19T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.09
351250,King Alfred Crescent,2024-01-19T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.94
351250,King Alfred Crescent,2024-01-19T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.97
351250,King Alfred Crescent,2024-01-19T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,20.65
351250,King Alfred Crescent,2024-01-19T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,43.0
351250,King Alfred Crescent,2024-01-19T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.1
351250,King Alfred Crescent,2024-01-19T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.3
351250,King Alfred Crescent,2024-01-19T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,89.3
351250,King Alfred Crescent,2024-01-19T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
351250,King Alfred Crescent,2024-01-19T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
351250,King Alfred Crescent,2024-01-19T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
351250,King Alfred Crescent,2024-01-19T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.61
351250,King Alfred Crescent,2024-01-19T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.88
351250,King Alfred Crescent,2024-01-19T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.26
351250,King Alfred Crescent,2024-01-19T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
351250,King Alfred Crescent,2024-01-19T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.8
351250,King Alfred Crescent,2024-01-19T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.1
351250,King Alfred Crescent,2024-01-19T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.6
351250,King Alfred Crescent,2024-01-19T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
351250,King Alfred Crescent,2024-01-19T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
351250,King Alfred Crescent,2024-01-19T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
351250,King Alfred Crescent,2024-01-19T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.66
351250,King Alfred Crescent,2024-01-19T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.71
351250,King Alfred Crescent,2024-01-19T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.39
351250,King Alfred Crescent,2024-01-19T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
351250,King Alfred Crescent,2024-01-19T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
351250,King Alfred Crescent,2024-01-19T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.3
351250,King Alfred Crescent,2024-01-19T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
351250,King Alfred Crescent,2024-01-19T16:20:00.000+00:00,transformer,,Temperature,C,17.7
351250,King Alfred Crescent,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
351250,King Alfred Crescent,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
351250,King Alfred Crescent,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
351250,King Alfred Crescent,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
351250,King Alfred Crescent,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
351250,King Alfred Crescent,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
351250,King Alfred Crescent,2024-01-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
351250,King Alfred Crescent,2024-01-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
351250,King Alfred Crescent,2024-01-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
351250,King Alfred Crescent,2024-01-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,25.21
351250,King Alfred Crescent,2024-01-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,24.55
351250,King Alfred Crescent,2024-01-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,38.3
351250,King Alfred Crescent,2024-01-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,60.8
351250,King Alfred Crescent,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
351250,King Alfred Crescent,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
351250,King Alfred Crescent,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
351250,King Alfred Crescent,2024-01-19T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.34
351250,King Alfred Crescent,2024-01-19T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.43
351250,King Alfred Crescent,2024-01-19T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.03
351250,King Alfred Crescent,2024-01-19T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,18.04
351250,King Alfred Crescent,2024-01-19T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.67
351250,King Alfred Crescent,2024-01-19T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.2
351250,King Alfred Crescent,2024-01-19T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,42.2
351250,King Alfred Crescent,2024-01-19T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.3
351250,King Alfred Crescent,2024-01-19T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.9
351250,King Alfred Crescent,2024-01-19T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.0
351250,King Alfred Crescent,2024-01-19T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
351250,King Alfred Crescent,2024-01-19T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
351250,King Alfred Crescent,2024-01-19T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
351250,King Alfred Crescent,2024-01-19T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.15
351250,King Alfred Crescent,2024-01-19T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.99
351250,King Alfred Crescent,2024-01-19T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.36
351250,King Alfred Crescent,2024-01-19T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
351250,King Alfred Crescent,2024-01-19T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.9
351250,King Alfred Crescent,2024-01-19T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.5
351250,King Alfred Crescent,2024-01-19T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.2
351250,King Alfred Crescent,2024-01-19T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
351250,King Alfred Crescent,2024-01-19T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
351250,King Alfred Crescent,2024-01-19T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
351250,King Alfred Crescent,2024-01-19T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.43
351250,King Alfred Crescent,2024-01-19T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.54
351250,King Alfred Crescent,2024-01-19T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.79
351250,King Alfred Crescent,2024-01-19T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
351250,King Alfred Crescent,2024-01-19T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
351250,King Alfred Crescent,2024-01-19T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
351250,King Alfred Crescent,2024-01-19T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
351250,King Alfred Crescent,2024-01-19T16:10:00.000+00:00,transformer,,Temperature,C,17.6
351250,King Alfred Crescent,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
351250,King Alfred Crescent,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
351250,King Alfred Crescent,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
351250,King Alfred Crescent,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
351250,King Alfred Crescent,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
351250,King Alfred Crescent,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
351250,King Alfred Crescent,2024-01-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
351250,King Alfred Crescent,2024-01-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
351250,King Alfred Crescent,2024-01-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
351250,King Alfred Crescent,2024-01-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,29.62
351250,King Alfred Crescent,2024-01-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,22.2
351250,King Alfred Crescent,2024-01-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,28.35
351250,King Alfred Crescent,2024-01-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,49.3
351250,King Alfred Crescent,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
351250,King Alfred Crescent,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
351250,King Alfred Crescent,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
351250,King Alfred Crescent,2024-01-19T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.18
351250,King Alfred Crescent,2024-01-19T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.61
351250,King Alfred Crescent,2024-01-19T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.51
351250,King Alfred Crescent,2024-01-19T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.97
351250,King Alfred Crescent,2024-01-19T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.04
351250,King Alfred Crescent,2024-01-19T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.73
351250,King Alfred Crescent,2024-01-19T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.4
351250,King Alfred Crescent,2024-01-19T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.8
351250,King Alfred Crescent,2024-01-19T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.9
351250,King Alfred Crescent,2024-01-19T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.6
351250,King Alfred Crescent,2024-01-19T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
351250,King Alfred Crescent,2024-01-19T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
351250,King Alfred Crescent,2024-01-19T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.2
351250,King Alfred Crescent,2024-01-19T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.08
351250,King Alfred Crescent,2024-01-19T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.51
351250,King Alfred Crescent,2024-01-19T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.09
351250,King Alfred Crescent,2024-01-19T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
351250,King Alfred Crescent,2024-01-19T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.4
351250,King Alfred Crescent,2024-01-19T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.8
351250,King Alfred Crescent,2024-01-19T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.2
