Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
351250,King Alfred Crescent,2024-01-19T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
351250,King Alfred Crescent,2024-01-19T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
351250,King Alfred Crescent,2024-01-19T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
351250,King Alfred Crescent,2024-01-19T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.11
351250,King Alfred Crescent,2024-01-19T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.65
351250,King Alfred Crescent,2024-01-19T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.25
351250,King Alfred Crescent,2024-01-19T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
351250,King Alfred Crescent,2024-01-19T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
351250,King Alfred Crescent,2024-01-19T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
351250,King Alfred Crescent,2024-01-19T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
351250,King Alfred Crescent,2024-01-19T16:00:00.000+00:00,transformer,,Temperature,C,17.5
351250,King Alfred Crescent,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
351250,King Alfred Crescent,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
351250,King Alfred Crescent,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
351250,King Alfred Crescent,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
351250,King Alfred Crescent,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
351250,King Alfred Crescent,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
351250,King Alfred Crescent,2024-01-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
351250,King Alfred Crescent,2024-01-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
351250,King Alfred Crescent,2024-01-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
351250,King Alfred Crescent,2024-01-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,25.15
351250,King Alfred Crescent,2024-01-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,24.2
351250,King Alfred Crescent,2024-01-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,27.08
351250,King Alfred Crescent,2024-01-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,39.2
351250,King Alfred Crescent,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
351250,King Alfred Crescent,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
351250,King Alfred Crescent,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
351250,King Alfred Crescent,2024-01-19T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.2
351250,King Alfred Crescent,2024-01-19T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.77
351250,King Alfred Crescent,2024-01-19T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.88
351250,King Alfred Crescent,2024-01-19T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.53
351250,King Alfred Crescent,2024-01-19T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.36
351250,King Alfred Crescent,2024-01-19T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.23
351250,King Alfred Crescent,2024-01-19T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,41.7
351250,King Alfred Crescent,2024-01-19T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.3
351250,King Alfred Crescent,2024-01-19T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.2
351250,King Alfred Crescent,2024-01-19T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.6
351250,King Alfred Crescent,2024-01-19T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
351250,King Alfred Crescent,2024-01-19T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
351250,King Alfred Crescent,2024-01-19T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
351250,King Alfred Crescent,2024-01-19T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.15
351250,King Alfred Crescent,2024-01-19T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.6
351250,King Alfred Crescent,2024-01-19T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.99
351250,King Alfred Crescent,2024-01-19T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
351250,King Alfred Crescent,2024-01-19T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.6
351250,King Alfred Crescent,2024-01-19T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.2
351250,King Alfred Crescent,2024-01-19T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.4
351250,King Alfred Crescent,2024-01-19T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
351250,King Alfred Crescent,2024-01-19T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
351250,King Alfred Crescent,2024-01-19T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
351250,King Alfred Crescent,2024-01-19T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.27
351250,King Alfred Crescent,2024-01-19T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.83
351250,King Alfred Crescent,2024-01-19T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.31
351250,King Alfred Crescent,2024-01-19T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
351250,King Alfred Crescent,2024-01-19T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
351250,King Alfred Crescent,2024-01-19T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
351250,King Alfred Crescent,2024-01-19T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
351250,King Alfred Crescent,2024-01-19T15:50:00.000+00:00,transformer,,Temperature,C,17.5
351250,King Alfred Crescent,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
351250,King Alfred Crescent,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
351250,King Alfred Crescent,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
351250,King Alfred Crescent,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
351250,King Alfred Crescent,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
351250,King Alfred Crescent,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
351250,King Alfred Crescent,2024-01-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
351250,King Alfred Crescent,2024-01-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
351250,King Alfred Crescent,2024-01-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
351250,King Alfred Crescent,2024-01-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,20.95
351250,King Alfred Crescent,2024-01-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,18.8
351250,King Alfred Crescent,2024-01-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,29.54
351250,King Alfred Crescent,2024-01-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
351250,King Alfred Crescent,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
351250,King Alfred Crescent,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
351250,King Alfred Crescent,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
351250,King Alfred Crescent,2024-01-19T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.39
351250,King Alfred Crescent,2024-01-19T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
351250,King Alfred Crescent,2024-01-19T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.38
351250,King Alfred Crescent,2024-01-19T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.44
351250,King Alfred Crescent,2024-01-19T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.64
351250,King Alfred Crescent,2024-01-19T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,18.73
351250,King Alfred Crescent,2024-01-19T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,44.3
351250,King Alfred Crescent,2024-01-19T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.3
351250,King Alfred Crescent,2024-01-19T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.6
351250,King Alfred Crescent,2024-01-19T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.3
351250,King Alfred Crescent,2024-01-19T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
351250,King Alfred Crescent,2024-01-19T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
351250,King Alfred Crescent,2024-01-19T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
351250,King Alfred Crescent,2024-01-19T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.06
351250,King Alfred Crescent,2024-01-19T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.64
351250,King Alfred Crescent,2024-01-19T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.93
351250,King Alfred Crescent,2024-01-19T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
351250,King Alfred Crescent,2024-01-19T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.3
351250,King Alfred Crescent,2024-01-19T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.5
351250,King Alfred Crescent,2024-01-19T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.2
351250,King Alfred Crescent,2024-01-19T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
351250,King Alfred Crescent,2024-01-19T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
351250,King Alfred Crescent,2024-01-19T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
351250,King Alfred Crescent,2024-01-19T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.27
351250,King Alfred Crescent,2024-01-19T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.85
351250,King Alfred Crescent,2024-01-19T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.54
351250,King Alfred Crescent,2024-01-19T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
351250,King Alfred Crescent,2024-01-19T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
351250,King Alfred Crescent,2024-01-19T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
351250,King Alfred Crescent,2024-01-19T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
351250,King Alfred Crescent,2024-01-19T15:40:00.000+00:00,transformer,,Temperature,C,17.4
351250,King Alfred Crescent,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
351250,King Alfred Crescent,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
351250,King Alfred Crescent,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
351250,King Alfred Crescent,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
351250,King Alfred Crescent,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
351250,King Alfred Crescent,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
351250,King Alfred Crescent,2024-01-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
351250,King Alfred Crescent,2024-01-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
351250,King Alfred Crescent,2024-01-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
351250,King Alfred Crescent,2024-01-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,22.78
351250,King Alfred Crescent,2024-01-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,18.13
351250,King Alfred Crescent,2024-01-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,31.2
351250,King Alfred Crescent,2024-01-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,54.4
351250,King Alfred Crescent,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
351250,King Alfred Crescent,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
351250,King Alfred Crescent,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
351250,King Alfred Crescent,2024-01-19T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.76
351250,King Alfred Crescent,2024-01-19T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.1
351250,King Alfred Crescent,2024-01-19T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.88
351250,King Alfred Crescent,2024-01-19T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.19
351250,King Alfred Crescent,2024-01-19T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.04
351250,King Alfred Crescent,2024-01-19T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,18.53
351250,King Alfred Crescent,2024-01-19T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,42.6
351250,King Alfred Crescent,2024-01-19T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.6
351250,King Alfred Crescent,2024-01-19T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.4
351250,King Alfred Crescent,2024-01-19T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.4
351250,King Alfred Crescent,2024-01-19T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
351250,King Alfred Crescent,2024-01-19T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
351250,King Alfred Crescent,2024-01-19T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
351250,King Alfred Crescent,2024-01-19T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.0
351250,King Alfred Crescent,2024-01-19T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.0
351250,King Alfred Crescent,2024-01-19T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.1
351250,King Alfred Crescent,2024-01-19T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
351250,King Alfred Crescent,2024-01-19T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.0
351250,King Alfred Crescent,2024-01-19T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.0
351250,King Alfred Crescent,2024-01-19T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.8
351250,King Alfred Crescent,2024-01-19T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
351250,King Alfred Crescent,2024-01-19T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
351250,King Alfred Crescent,2024-01-19T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
351250,King Alfred Crescent,2024-01-19T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.06
351250,King Alfred Crescent,2024-01-19T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.83
351250,King Alfred Crescent,2024-01-19T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.41
351250,King Alfred Crescent,2024-01-19T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
351250,King Alfred Crescent,2024-01-19T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
351250,King Alfred Crescent,2024-01-19T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
351250,King Alfred Crescent,2024-01-19T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
351250,King Alfred Crescent,2024-01-19T15:30:00.000+00:00,transformer,,Temperature,C,17.3
351250,King Alfred Crescent,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
351250,King Alfred Crescent,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
351250,King Alfred Crescent,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
351250,King Alfred Crescent,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
351250,King Alfred Crescent,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
351250,King Alfred Crescent,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
351250,King Alfred Crescent,2024-01-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
351250,King Alfred Crescent,2024-01-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
351250,King Alfred Crescent,2024-01-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
351250,King Alfred Crescent,2024-01-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,20.25
351250,King Alfred Crescent,2024-01-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,18.87
351250,King Alfred Crescent,2024-01-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,32.04
351250,King Alfred Crescent,2024-01-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,55.5
351250,King Alfred Crescent,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
351250,King Alfred Crescent,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
351250,King Alfred Crescent,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
351250,King Alfred Crescent,2024-01-19T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.67
351250,King Alfred Crescent,2024-01-19T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.61
351250,King Alfred Crescent,2024-01-19T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.8
351250,King Alfred Crescent,2024-01-19T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.23
351250,King Alfred Crescent,2024-01-19T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.34
351250,King Alfred Crescent,2024-01-19T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.7
351250,King Alfred Crescent,2024-01-19T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.3
351250,King Alfred Crescent,2024-01-19T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.0
351250,King Alfred Crescent,2024-01-19T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.3
351250,King Alfred Crescent,2024-01-19T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.5
351250,King Alfred Crescent,2024-01-19T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
351250,King Alfred Crescent,2024-01-19T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
351250,King Alfred Crescent,2024-01-19T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
351250,King Alfred Crescent,2024-01-19T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.05
351250,King Alfred Crescent,2024-01-19T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.59
351250,King Alfred Crescent,2024-01-19T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.0
351250,King Alfred Crescent,2024-01-19T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
351250,King Alfred Crescent,2024-01-19T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.3
351250,King Alfred Crescent,2024-01-19T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.2
351250,King Alfred Crescent,2024-01-19T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.3
351250,King Alfred Crescent,2024-01-19T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
351250,King Alfred Crescent,2024-01-19T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
351250,King Alfred Crescent,2024-01-19T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
351250,King Alfred Crescent,2024-01-19T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.27
351250,King Alfred Crescent,2024-01-19T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.99
351250,King Alfred Crescent,2024-01-19T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.74
351250,King Alfred Crescent,2024-01-19T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
351250,King Alfred Crescent,2024-01-19T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
351250,King Alfred Crescent,2024-01-19T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
351250,King Alfred Crescent,2024-01-19T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
351250,King Alfred Crescent,2024-01-19T15:20:00.000+00:00,transformer,,Temperature,C,17.3
351250,King Alfred Crescent,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
351250,King Alfred Crescent,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
351250,King Alfred Crescent,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
351250,King Alfred Crescent,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
351250,King Alfred Crescent,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
351250,King Alfred Crescent,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
351250,King Alfred Crescent,2024-01-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
351250,King Alfred Crescent,2024-01-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
351250,King Alfred Crescent,2024-01-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
351250,King Alfred Crescent,2024-01-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,18.55
351250,King Alfred Crescent,2024-01-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,18.93
351250,King Alfred Crescent,2024-01-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,28.45
351250,King Alfred Crescent,2024-01-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
351250,King Alfred Crescent,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
351250,King Alfred Crescent,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
351250,King Alfred Crescent,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
351250,King Alfred Crescent,2024-01-19T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.59
351250,King Alfred Crescent,2024-01-19T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.49
351250,King Alfred Crescent,2024-01-19T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.63
351250,King Alfred Crescent,2024-01-19T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.87
351250,King Alfred Crescent,2024-01-19T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.48
351250,King Alfred Crescent,2024-01-19T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.48
351250,King Alfred Crescent,2024-01-19T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.7
351250,King Alfred Crescent,2024-01-19T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.8
351250,King Alfred Crescent,2024-01-19T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.0
351250,King Alfred Crescent,2024-01-19T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.4
351250,King Alfred Crescent,2024-01-19T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
351250,King Alfred Crescent,2024-01-19T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
351250,King Alfred Crescent,2024-01-19T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.2
351250,King Alfred Crescent,2024-01-19T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.86
351250,King Alfred Crescent,2024-01-19T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.19
351250,King Alfred Crescent,2024-01-19T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.52
351250,King Alfred Crescent,2024-01-19T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
351250,King Alfred Crescent,2024-01-19T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.6
351250,King Alfred Crescent,2024-01-19T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.7
351250,King Alfred Crescent,2024-01-19T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.6
351250,King Alfred Crescent,2024-01-19T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
351250,King Alfred Crescent,2024-01-19T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
351250,King Alfred Crescent,2024-01-19T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
351250,King Alfred Crescent,2024-01-19T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.89
351250,King Alfred Crescent,2024-01-19T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.97
351250,King Alfred Crescent,2024-01-19T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.17
351250,King Alfred Crescent,2024-01-19T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
351250,King Alfred Crescent,2024-01-19T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
351250,King Alfred Crescent,2024-01-19T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
351250,King Alfred Crescent,2024-01-19T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
351250,King Alfred Crescent,2024-01-19T15:10:00.000+00:00,transformer,,Temperature,C,17.2
351250,King Alfred Crescent,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
351250,King Alfred Crescent,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
351250,King Alfred Crescent,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
351250,King Alfred Crescent,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
351250,King Alfred Crescent,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
351250,King Alfred Crescent,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
351250,King Alfred Crescent,2024-01-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
351250,King Alfred Crescent,2024-01-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
351250,King Alfred Crescent,2024-01-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
351250,King Alfred Crescent,2024-01-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,21.63
351250,King Alfred Crescent,2024-01-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,17.64
351250,King Alfred Crescent,2024-01-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,29.17
351250,King Alfred Crescent,2024-01-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,44.9
351250,King Alfred Crescent,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
351250,King Alfred Crescent,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
351250,King Alfred Crescent,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
351250,King Alfred Crescent,2024-01-19T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.35
351250,King Alfred Crescent,2024-01-19T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.54
351250,King Alfred Crescent,2024-01-19T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.58
351250,King Alfred Crescent,2024-01-19T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.19
351250,King Alfred Crescent,2024-01-19T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.55
351250,King Alfred Crescent,2024-01-19T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,17.52
351250,King Alfred Crescent,2024-01-19T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,36.6
351250,King Alfred Crescent,2024-01-19T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.7
351250,King Alfred Crescent,2024-01-19T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.6
351250,King Alfred Crescent,2024-01-19T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.6
351250,King Alfred Crescent,2024-01-19T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
351250,King Alfred Crescent,2024-01-19T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
351250,King Alfred Crescent,2024-01-19T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
351250,King Alfred Crescent,2024-01-19T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.24
351250,King Alfred Crescent,2024-01-19T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.68
351250,King Alfred Crescent,2024-01-19T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.21
351250,King Alfred Crescent,2024-01-19T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
351250,King Alfred Crescent,2024-01-19T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.1
351250,King Alfred Crescent,2024-01-19T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.3
351250,King Alfred Crescent,2024-01-19T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.7
351250,King Alfred Crescent,2024-01-19T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
351250,King Alfred Crescent,2024-01-19T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
351250,King Alfred Crescent,2024-01-19T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
351250,King Alfred Crescent,2024-01-19T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.94
351250,King Alfred Crescent,2024-01-19T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.96
351250,King Alfred Crescent,2024-01-19T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.73
351250,King Alfred Crescent,2024-01-19T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
351250,King Alfred Crescent,2024-01-19T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
351250,King Alfred Crescent,2024-01-19T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
351250,King Alfred Crescent,2024-01-19T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
351250,King Alfred Crescent,2024-01-19T15:00:00.000+00:00,transformer,,Temperature,C,17.2
351250,King Alfred Crescent,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
351250,King Alfred Crescent,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
351250,King Alfred Crescent,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
351250,King Alfred Crescent,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
351250,King Alfred Crescent,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
351250,King Alfred Crescent,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
351250,King Alfred Crescent,2024-01-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
351250,King Alfred Crescent,2024-01-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
351250,King Alfred Crescent,2024-01-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
351250,King Alfred Crescent,2024-01-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,20.37
351250,King Alfred Crescent,2024-01-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,14.18
351250,King Alfred Crescent,2024-01-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,26.46
351250,King Alfred Crescent,2024-01-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
351250,King Alfred Crescent,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
351250,King Alfred Crescent,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
351250,King Alfred Crescent,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
351250,King Alfred Crescent,2024-01-19T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.45
351250,King Alfred Crescent,2024-01-19T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.75
351250,King Alfred Crescent,2024-01-19T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.43
351250,King Alfred Crescent,2024-01-19T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.09
351250,King Alfred Crescent,2024-01-19T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.05
351250,King Alfred Crescent,2024-01-19T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,19.76
351250,King Alfred Crescent,2024-01-19T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,38.3
351250,King Alfred Crescent,2024-01-19T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.8
351250,King Alfred Crescent,2024-01-19T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.4
351250,King Alfred Crescent,2024-01-19T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,84.7
351250,King Alfred Crescent,2024-01-19T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
351250,King Alfred Crescent,2024-01-19T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
351250,King Alfred Crescent,2024-01-19T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
351250,King Alfred Crescent,2024-01-19T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.12
351250,King Alfred Crescent,2024-01-19T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.83
351250,King Alfred Crescent,2024-01-19T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.09
351250,King Alfred Crescent,2024-01-19T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
351250,King Alfred Crescent,2024-01-19T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
351250,King Alfred Crescent,2024-01-19T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
351250,King Alfred Crescent,2024-01-19T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.7
351250,King Alfred Crescent,2024-01-19T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
351250,King Alfred Crescent,2024-01-19T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
351250,King Alfred Crescent,2024-01-19T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
351250,King Alfred Crescent,2024-01-19T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.06
351250,King Alfred Crescent,2024-01-19T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.68
351250,King Alfred Crescent,2024-01-19T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.55
351250,King Alfred Crescent,2024-01-19T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
351250,King Alfred Crescent,2024-01-19T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
351250,King Alfred Crescent,2024-01-19T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
351250,King Alfred Crescent,2024-01-19T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
351250,King Alfred Crescent,2024-01-19T14:50:00.000+00:00,transformer,,Temperature,C,17.1
351250,King Alfred Crescent,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
351250,King Alfred Crescent,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
351250,King Alfred Crescent,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
351250,King Alfred Crescent,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
351250,King Alfred Crescent,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
351250,King Alfred Crescent,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
351250,King Alfred Crescent,2024-01-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
351250,King Alfred Crescent,2024-01-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
351250,King Alfred Crescent,2024-01-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
351250,King Alfred Crescent,2024-01-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,13.26
351250,King Alfred Crescent,2024-01-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,12.56
351250,King Alfred Crescent,2024-01-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,26.4
351250,King Alfred Crescent,2024-01-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,55.7
351250,King Alfred Crescent,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
351250,King Alfred Crescent,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
351250,King Alfred Crescent,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
351250,King Alfred Crescent,2024-01-19T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.58
351250,King Alfred Crescent,2024-01-19T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.91
351250,King Alfred Crescent,2024-01-19T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.45
351250,King Alfred Crescent,2024-01-19T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.69
351250,King Alfred Crescent,2024-01-19T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.15
351250,King Alfred Crescent,2024-01-19T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,19.45
351250,King Alfred Crescent,2024-01-19T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,46.6
351250,King Alfred Crescent,2024-01-19T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.7
351250,King Alfred Crescent,2024-01-19T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.1
351250,King Alfred Crescent,2024-01-19T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.6
351250,King Alfred Crescent,2024-01-19T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
351250,King Alfred Crescent,2024-01-19T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
351250,King Alfred Crescent,2024-01-19T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
351250,King Alfred Crescent,2024-01-19T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.1
351250,King Alfred Crescent,2024-01-19T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.9
351250,King Alfred Crescent,2024-01-19T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.78
351250,King Alfred Crescent,2024-01-19T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
351250,King Alfred Crescent,2024-01-19T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
351250,King Alfred Crescent,2024-01-19T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
351250,King Alfred Crescent,2024-01-19T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
351250,King Alfred Crescent,2024-01-19T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
351250,King Alfred Crescent,2024-01-19T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
351250,King Alfred Crescent,2024-01-19T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
351250,King Alfred Crescent,2024-01-19T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.94
351250,King Alfred Crescent,2024-01-19T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.89
351250,King Alfred Crescent,2024-01-19T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.78
351250,King Alfred Crescent,2024-01-19T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
351250,King Alfred Crescent,2024-01-19T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
351250,King Alfred Crescent,2024-01-19T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
351250,King Alfred Crescent,2024-01-19T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
351250,King Alfred Crescent,2024-01-19T14:40:00.000+00:00,transformer,,Temperature,C,17.0
351250,King Alfred Crescent,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
351250,King Alfred Crescent,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
351250,King Alfred Crescent,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
351250,King Alfred Crescent,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
351250,King Alfred Crescent,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
351250,King Alfred Crescent,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
351250,King Alfred Crescent,2024-01-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
351250,King Alfred Crescent,2024-01-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
351250,King Alfred Crescent,2024-01-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
351250,King Alfred Crescent,2024-01-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,11.74
351250,King Alfred Crescent,2024-01-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,8.94
351250,King Alfred Crescent,2024-01-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
351250,King Alfred Crescent,2024-01-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,67.4
351250,King Alfred Crescent,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
351250,King Alfred Crescent,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
351250,King Alfred Crescent,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
351250,King Alfred Crescent,2024-01-19T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.52
351250,King Alfred Crescent,2024-01-19T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.92
351250,King Alfred Crescent,2024-01-19T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.88
351250,King Alfred Crescent,2024-01-19T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.68
351250,King Alfred Crescent,2024-01-19T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.08
351250,King Alfred Crescent,2024-01-19T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,21.14
351250,King Alfred Crescent,2024-01-19T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,53.8
351250,King Alfred Crescent,2024-01-19T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.2
351250,King Alfred Crescent,2024-01-19T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.2
351250,King Alfred Crescent,2024-01-19T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,90.6
351250,King Alfred Crescent,2024-01-19T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
351250,King Alfred Crescent,2024-01-19T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
351250,King Alfred Crescent,2024-01-19T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
351250,King Alfred Crescent,2024-01-19T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.25
351250,King Alfred Crescent,2024-01-19T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.27
351250,King Alfred Crescent,2024-01-19T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.63
351250,King Alfred Crescent,2024-01-19T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
351250,King Alfred Crescent,2024-01-19T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
351250,King Alfred Crescent,2024-01-19T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
351250,King Alfred Crescent,2024-01-19T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
351250,King Alfred Crescent,2024-01-19T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
351250,King Alfred Crescent,2024-01-19T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
351250,King Alfred Crescent,2024-01-19T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
351250,King Alfred Crescent,2024-01-19T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.94
351250,King Alfred Crescent,2024-01-19T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.63
351250,King Alfred Crescent,2024-01-19T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.31
351250,King Alfred Crescent,2024-01-19T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
351250,King Alfred Crescent,2024-01-19T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
351250,King Alfred Crescent,2024-01-19T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
351250,King Alfred Crescent,2024-01-19T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
351250,King Alfred Crescent,2024-01-19T14:30:00.000+00:00,transformer,,Temperature,C,16.9
351250,King Alfred Crescent,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
351250,King Alfred Crescent,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
351250,King Alfred Crescent,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
351250,King Alfred Crescent,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
351250,King Alfred Crescent,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
351250,King Alfred Crescent,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
351250,King Alfred Crescent,2024-01-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
351250,King Alfred Crescent,2024-01-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
351250,King Alfred Crescent,2024-01-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
351250,King Alfred Crescent,2024-01-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,10.87
351250,King Alfred Crescent,2024-01-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,11.98
351250,King Alfred Crescent,2024-01-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,30.08
351250,King Alfred Crescent,2024-01-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,76.4
351250,King Alfred Crescent,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
351250,King Alfred Crescent,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
351250,King Alfred Crescent,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
351250,King Alfred Crescent,2024-01-19T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.49
351250,King Alfred Crescent,2024-01-19T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.95
351250,King Alfred Crescent,2024-01-19T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.43
351250,King Alfred Crescent,2024-01-19T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.37
351250,King Alfred Crescent,2024-01-19T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.59
351250,King Alfred Crescent,2024-01-19T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,18.06
351250,King Alfred Crescent,2024-01-19T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,43.7
351250,King Alfred Crescent,2024-01-19T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.1
351250,King Alfred Crescent,2024-01-19T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.4
351250,King Alfred Crescent,2024-01-19T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.4
351250,King Alfred Crescent,2024-01-19T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
351250,King Alfred Crescent,2024-01-19T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.16
351250,King Alfred Crescent,2024-01-19T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
351250,King Alfred Crescent,2024-01-19T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.55
351250,King Alfred Crescent,2024-01-19T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.99
351250,King Alfred Crescent,2024-01-19T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.98
351250,King Alfred Crescent,2024-01-19T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
351250,King Alfred Crescent,2024-01-19T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
351250,King Alfred Crescent,2024-01-19T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.1
351250,King Alfred Crescent,2024-01-19T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.3
351250,King Alfred Crescent,2024-01-19T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
351250,King Alfred Crescent,2024-01-19T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
351250,King Alfred Crescent,2024-01-19T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
351250,King Alfred Crescent,2024-01-19T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.71
351250,King Alfred Crescent,2024-01-19T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.98
351250,King Alfred Crescent,2024-01-19T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.06
351250,King Alfred Crescent,2024-01-19T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
351250,King Alfred Crescent,2024-01-19T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
351250,King Alfred Crescent,2024-01-19T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
351250,King Alfred Crescent,2024-01-19T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
351250,King Alfred Crescent,2024-01-19T14:20:00.000+00:00,transformer,,Temperature,C,16.9
351250,King Alfred Crescent,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
351250,King Alfred Crescent,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
351250,King Alfred Crescent,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
351250,King Alfred Crescent,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
351250,King Alfred Crescent,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
351250,King Alfred Crescent,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
351250,King Alfred Crescent,2024-01-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
351250,King Alfred Crescent,2024-01-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
351250,King Alfred Crescent,2024-01-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
351250,King Alfred Crescent,2024-01-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,11.63
351250,King Alfred Crescent,2024-01-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,19.55
351250,King Alfred Crescent,2024-01-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,28.11
351250,King Alfred Crescent,2024-01-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,60.6
351250,King Alfred Crescent,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
351250,King Alfred Crescent,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
351250,King Alfred Crescent,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
351250,King Alfred Crescent,2024-01-19T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.65
351250,King Alfred Crescent,2024-01-19T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.54
351250,King Alfred Crescent,2024-01-19T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.47
351250,King Alfred Crescent,2024-01-19T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.56
351250,King Alfred Crescent,2024-01-19T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.36
351250,King Alfred Crescent,2024-01-19T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,19.78
351250,King Alfred Crescent,2024-01-19T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,41.6
351250,King Alfred Crescent,2024-01-19T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.4
351250,King Alfred Crescent,2024-01-19T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.0
351250,King Alfred Crescent,2024-01-19T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,84.4
351250,King Alfred Crescent,2024-01-19T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
351250,King Alfred Crescent,2024-01-19T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
351250,King Alfred Crescent,2024-01-19T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
351250,King Alfred Crescent,2024-01-19T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.98
351250,King Alfred Crescent,2024-01-19T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.09
