Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
351250,King Alfred Crescent,2024-01-19T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.59
351250,King Alfred Crescent,2024-01-19T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
351250,King Alfred Crescent,2024-01-19T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.1
351250,King Alfred Crescent,2024-01-19T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
351250,King Alfred Crescent,2024-01-19T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.4
351250,King Alfred Crescent,2024-01-19T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
351250,King Alfred Crescent,2024-01-19T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
351250,King Alfred Crescent,2024-01-19T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
351250,King Alfred Crescent,2024-01-19T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.77
351250,King Alfred Crescent,2024-01-19T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.38
351250,King Alfred Crescent,2024-01-19T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.85
351250,King Alfred Crescent,2024-01-19T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
351250,King Alfred Crescent,2024-01-19T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
351250,King Alfred Crescent,2024-01-19T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
351250,King Alfred Crescent,2024-01-19T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.1
351250,King Alfred Crescent,2024-01-19T14:10:00.000+00:00,transformer,,Temperature,C,16.8
351250,King Alfred Crescent,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
351250,King Alfred Crescent,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
351250,King Alfred Crescent,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
351250,King Alfred Crescent,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
351250,King Alfred Crescent,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
351250,King Alfred Crescent,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
351250,King Alfred Crescent,2024-01-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
351250,King Alfred Crescent,2024-01-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
351250,King Alfred Crescent,2024-01-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
351250,King Alfred Crescent,2024-01-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,14.31
351250,King Alfred Crescent,2024-01-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,13.84
351250,King Alfred Crescent,2024-01-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,30.23
351250,King Alfred Crescent,2024-01-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,65.6
351250,King Alfred Crescent,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
351250,King Alfred Crescent,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
351250,King Alfred Crescent,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
351250,King Alfred Crescent,2024-01-19T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.02
351250,King Alfred Crescent,2024-01-19T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.66
351250,King Alfred Crescent,2024-01-19T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.14
351250,King Alfred Crescent,2024-01-19T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.03
351250,King Alfred Crescent,2024-01-19T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.68
351250,King Alfred Crescent,2024-01-19T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.15
351250,King Alfred Crescent,2024-01-19T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,44.7
351250,King Alfred Crescent,2024-01-19T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.8
351250,King Alfred Crescent,2024-01-19T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
351250,King Alfred Crescent,2024-01-19T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.8
351250,King Alfred Crescent,2024-01-19T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
351250,King Alfred Crescent,2024-01-19T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
351250,King Alfred Crescent,2024-01-19T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
351250,King Alfred Crescent,2024-01-19T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.13
351250,King Alfred Crescent,2024-01-19T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.46
351250,King Alfred Crescent,2024-01-19T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.53
351250,King Alfred Crescent,2024-01-19T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
351250,King Alfred Crescent,2024-01-19T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
351250,King Alfred Crescent,2024-01-19T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
351250,King Alfred Crescent,2024-01-19T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.3
351250,King Alfred Crescent,2024-01-19T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
351250,King Alfred Crescent,2024-01-19T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
351250,King Alfred Crescent,2024-01-19T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
351250,King Alfred Crescent,2024-01-19T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.02
351250,King Alfred Crescent,2024-01-19T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.18
351250,King Alfred Crescent,2024-01-19T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.91
351250,King Alfred Crescent,2024-01-19T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
351250,King Alfred Crescent,2024-01-19T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
351250,King Alfred Crescent,2024-01-19T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
351250,King Alfred Crescent,2024-01-19T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
351250,King Alfred Crescent,2024-01-19T14:00:00.000+00:00,transformer,,Temperature,C,16.7
351250,King Alfred Crescent,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
351250,King Alfred Crescent,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
351250,King Alfred Crescent,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
351250,King Alfred Crescent,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
351250,King Alfred Crescent,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
351250,King Alfred Crescent,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
351250,King Alfred Crescent,2024-01-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
351250,King Alfred Crescent,2024-01-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
351250,King Alfred Crescent,2024-01-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
351250,King Alfred Crescent,2024-01-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,15.18
351250,King Alfred Crescent,2024-01-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,7.32
351250,King Alfred Crescent,2024-01-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,28.59
351250,King Alfred Crescent,2024-01-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,77.5
351250,King Alfred Crescent,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
351250,King Alfred Crescent,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
351250,King Alfred Crescent,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
351250,King Alfred Crescent,2024-01-19T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.71
351250,King Alfred Crescent,2024-01-19T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.96
351250,King Alfred Crescent,2024-01-19T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.66
351250,King Alfred Crescent,2024-01-19T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.05
351250,King Alfred Crescent,2024-01-19T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.96
351250,King Alfred Crescent,2024-01-19T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.19
351250,King Alfred Crescent,2024-01-19T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,42.3
351250,King Alfred Crescent,2024-01-19T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.7
351250,King Alfred Crescent,2024-01-19T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.9
351250,King Alfred Crescent,2024-01-19T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.0
351250,King Alfred Crescent,2024-01-19T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
351250,King Alfred Crescent,2024-01-19T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
351250,King Alfred Crescent,2024-01-19T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
351250,King Alfred Crescent,2024-01-19T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.14
351250,King Alfred Crescent,2024-01-19T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.08
351250,King Alfred Crescent,2024-01-19T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.67
351250,King Alfred Crescent,2024-01-19T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
351250,King Alfred Crescent,2024-01-19T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.3
351250,King Alfred Crescent,2024-01-19T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
351250,King Alfred Crescent,2024-01-19T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.1
351250,King Alfred Crescent,2024-01-19T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
351250,King Alfred Crescent,2024-01-19T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
351250,King Alfred Crescent,2024-01-19T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
351250,King Alfred Crescent,2024-01-19T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.92
351250,King Alfred Crescent,2024-01-19T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.37
351250,King Alfred Crescent,2024-01-19T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.96
351250,King Alfred Crescent,2024-01-19T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
351250,King Alfred Crescent,2024-01-19T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
351250,King Alfred Crescent,2024-01-19T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
351250,King Alfred Crescent,2024-01-19T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
351250,King Alfred Crescent,2024-01-19T13:50:00.000+00:00,transformer,,Temperature,C,16.5
351250,King Alfred Crescent,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
351250,King Alfred Crescent,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
351250,King Alfred Crescent,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
351250,King Alfred Crescent,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
351250,King Alfred Crescent,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
351250,King Alfred Crescent,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
351250,King Alfred Crescent,2024-01-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
351250,King Alfred Crescent,2024-01-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
351250,King Alfred Crescent,2024-01-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
351250,King Alfred Crescent,2024-01-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,15.12
351250,King Alfred Crescent,2024-01-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,6.42
351250,King Alfred Crescent,2024-01-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,28.82
351250,King Alfred Crescent,2024-01-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,78.2
351250,King Alfred Crescent,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
351250,King Alfred Crescent,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
351250,King Alfred Crescent,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
351250,King Alfred Crescent,2024-01-19T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.86
351250,King Alfred Crescent,2024-01-19T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.89
351250,King Alfred Crescent,2024-01-19T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.66
351250,King Alfred Crescent,2024-01-19T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.13
351250,King Alfred Crescent,2024-01-19T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.76
351250,King Alfred Crescent,2024-01-19T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.56
351250,King Alfred Crescent,2024-01-19T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,36.2
351250,King Alfred Crescent,2024-01-19T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.1
351250,King Alfred Crescent,2024-01-19T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.2
351250,King Alfred Crescent,2024-01-19T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.0
351250,King Alfred Crescent,2024-01-19T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
351250,King Alfred Crescent,2024-01-19T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
351250,King Alfred Crescent,2024-01-19T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
351250,King Alfred Crescent,2024-01-19T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.27
351250,King Alfred Crescent,2024-01-19T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.59
351250,King Alfred Crescent,2024-01-19T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.99
351250,King Alfred Crescent,2024-01-19T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.5
351250,King Alfred Crescent,2024-01-19T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
351250,King Alfred Crescent,2024-01-19T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
351250,King Alfred Crescent,2024-01-19T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.2
351250,King Alfred Crescent,2024-01-19T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
351250,King Alfred Crescent,2024-01-19T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
351250,King Alfred Crescent,2024-01-19T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
351250,King Alfred Crescent,2024-01-19T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.71
351250,King Alfred Crescent,2024-01-19T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.96
351250,King Alfred Crescent,2024-01-19T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.1
351250,King Alfred Crescent,2024-01-19T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
351250,King Alfred Crescent,2024-01-19T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
351250,King Alfred Crescent,2024-01-19T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
351250,King Alfred Crescent,2024-01-19T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
351250,King Alfred Crescent,2024-01-19T13:40:00.000+00:00,transformer,,Temperature,C,16.5
351250,King Alfred Crescent,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
351250,King Alfred Crescent,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
351250,King Alfred Crescent,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
351250,King Alfred Crescent,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
351250,King Alfred Crescent,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
351250,King Alfred Crescent,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
351250,King Alfred Crescent,2024-01-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
351250,King Alfred Crescent,2024-01-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
351250,King Alfred Crescent,2024-01-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
351250,King Alfred Crescent,2024-01-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,16.12
351250,King Alfred Crescent,2024-01-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,8.31
351250,King Alfred Crescent,2024-01-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,26.65
351250,King Alfred Crescent,2024-01-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,63.4
351250,King Alfred Crescent,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
351250,King Alfred Crescent,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
351250,King Alfred Crescent,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
351250,King Alfred Crescent,2024-01-19T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.76
351250,King Alfred Crescent,2024-01-19T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.81
351250,King Alfred Crescent,2024-01-19T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.61
351250,King Alfred Crescent,2024-01-19T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.28
351250,King Alfred Crescent,2024-01-19T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.29
351250,King Alfred Crescent,2024-01-19T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.12
351250,King Alfred Crescent,2024-01-19T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.5
351250,King Alfred Crescent,2024-01-19T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.6
351250,King Alfred Crescent,2024-01-19T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.5
351250,King Alfred Crescent,2024-01-19T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.9
351250,King Alfred Crescent,2024-01-19T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
351250,King Alfred Crescent,2024-01-19T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
351250,King Alfred Crescent,2024-01-19T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
351250,King Alfred Crescent,2024-01-19T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.34
351250,King Alfred Crescent,2024-01-19T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.51
351250,King Alfred Crescent,2024-01-19T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.91
351250,King Alfred Crescent,2024-01-19T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.4
351250,King Alfred Crescent,2024-01-19T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.9
351250,King Alfred Crescent,2024-01-19T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
351250,King Alfred Crescent,2024-01-19T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.8
351250,King Alfred Crescent,2024-01-19T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
351250,King Alfred Crescent,2024-01-19T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
351250,King Alfred Crescent,2024-01-19T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
351250,King Alfred Crescent,2024-01-19T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.74
351250,King Alfred Crescent,2024-01-19T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.82
351250,King Alfred Crescent,2024-01-19T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.2
351250,King Alfred Crescent,2024-01-19T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
351250,King Alfred Crescent,2024-01-19T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
351250,King Alfred Crescent,2024-01-19T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
351250,King Alfred Crescent,2024-01-19T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
351250,King Alfred Crescent,2024-01-19T13:30:00.000+00:00,transformer,,Temperature,C,16.4
351250,King Alfred Crescent,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
351250,King Alfred Crescent,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
351250,King Alfred Crescent,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
351250,King Alfred Crescent,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
351250,King Alfred Crescent,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
351250,King Alfred Crescent,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
351250,King Alfred Crescent,2024-01-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
351250,King Alfred Crescent,2024-01-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
351250,King Alfred Crescent,2024-01-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
351250,King Alfred Crescent,2024-01-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,12.37
351250,King Alfred Crescent,2024-01-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,10.62
351250,King Alfred Crescent,2024-01-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,26.23
351250,King Alfred Crescent,2024-01-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,62.8
351250,King Alfred Crescent,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
351250,King Alfred Crescent,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
351250,King Alfred Crescent,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
351250,King Alfred Crescent,2024-01-19T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.62
351250,King Alfred Crescent,2024-01-19T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.98
351250,King Alfred Crescent,2024-01-19T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.19
351250,King Alfred Crescent,2024-01-19T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.12
351250,King Alfred Crescent,2024-01-19T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.68
351250,King Alfred Crescent,2024-01-19T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,19.8
351250,King Alfred Crescent,2024-01-19T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,47.1
351250,King Alfred Crescent,2024-01-19T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.6
351250,King Alfred Crescent,2024-01-19T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.4
351250,King Alfred Crescent,2024-01-19T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,85.0
351250,King Alfred Crescent,2024-01-19T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
351250,King Alfred Crescent,2024-01-19T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
351250,King Alfred Crescent,2024-01-19T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
351250,King Alfred Crescent,2024-01-19T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.54
351250,King Alfred Crescent,2024-01-19T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.16
351250,King Alfred Crescent,2024-01-19T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.52
351250,King Alfred Crescent,2024-01-19T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.6
351250,King Alfred Crescent,2024-01-19T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
351250,King Alfred Crescent,2024-01-19T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
351250,King Alfred Crescent,2024-01-19T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.8
351250,King Alfred Crescent,2024-01-19T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
351250,King Alfred Crescent,2024-01-19T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
351250,King Alfred Crescent,2024-01-19T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
351250,King Alfred Crescent,2024-01-19T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.49
351250,King Alfred Crescent,2024-01-19T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.69
351250,King Alfred Crescent,2024-01-19T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.85
351250,King Alfred Crescent,2024-01-19T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
351250,King Alfred Crescent,2024-01-19T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
351250,King Alfred Crescent,2024-01-19T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
351250,King Alfred Crescent,2024-01-19T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
351250,King Alfred Crescent,2024-01-19T13:20:00.000+00:00,transformer,,Temperature,C,16.3
351250,King Alfred Crescent,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
351250,King Alfred Crescent,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
351250,King Alfred Crescent,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
351250,King Alfred Crescent,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
351250,King Alfred Crescent,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
351250,King Alfred Crescent,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
351250,King Alfred Crescent,2024-01-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
351250,King Alfred Crescent,2024-01-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
351250,King Alfred Crescent,2024-01-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
351250,King Alfred Crescent,2024-01-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,13.16
351250,King Alfred Crescent,2024-01-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,10.53
351250,King Alfred Crescent,2024-01-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,33.16
351250,King Alfred Crescent,2024-01-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,87.3
351250,King Alfred Crescent,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
351250,King Alfred Crescent,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
351250,King Alfred Crescent,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
351250,King Alfred Crescent,2024-01-19T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.51
351250,King Alfred Crescent,2024-01-19T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.65
351250,King Alfred Crescent,2024-01-19T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.32
351250,King Alfred Crescent,2024-01-19T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.83
351250,King Alfred Crescent,2024-01-19T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.06
351250,King Alfred Crescent,2024-01-19T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.08
351250,King Alfred Crescent,2024-01-19T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.8
351250,King Alfred Crescent,2024-01-19T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.6
351250,King Alfred Crescent,2024-01-19T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.3
351250,King Alfred Crescent,2024-01-19T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.7
351250,King Alfred Crescent,2024-01-19T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
351250,King Alfred Crescent,2024-01-19T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
351250,King Alfred Crescent,2024-01-19T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
351250,King Alfred Crescent,2024-01-19T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.4
351250,King Alfred Crescent,2024-01-19T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.81
351250,King Alfred Crescent,2024-01-19T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.33
351250,King Alfred Crescent,2024-01-19T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.3
351250,King Alfred Crescent,2024-01-19T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
351250,King Alfred Crescent,2024-01-19T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.3
351250,King Alfred Crescent,2024-01-19T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.9
351250,King Alfred Crescent,2024-01-19T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
351250,King Alfred Crescent,2024-01-19T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
351250,King Alfred Crescent,2024-01-19T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
351250,King Alfred Crescent,2024-01-19T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.28
351250,King Alfred Crescent,2024-01-19T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.63
351250,King Alfred Crescent,2024-01-19T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.84
351250,King Alfred Crescent,2024-01-19T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
351250,King Alfred Crescent,2024-01-19T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
351250,King Alfred Crescent,2024-01-19T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
351250,King Alfred Crescent,2024-01-19T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
351250,King Alfred Crescent,2024-01-19T13:10:00.000+00:00,transformer,,Temperature,C,16.1
351250,King Alfred Crescent,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
351250,King Alfred Crescent,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
351250,King Alfred Crescent,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
351250,King Alfred Crescent,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
351250,King Alfred Crescent,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
351250,King Alfred Crescent,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
351250,King Alfred Crescent,2024-01-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
351250,King Alfred Crescent,2024-01-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
351250,King Alfred Crescent,2024-01-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
351250,King Alfred Crescent,2024-01-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,11.72
351250,King Alfred Crescent,2024-01-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,12.51
351250,King Alfred Crescent,2024-01-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,26.25
351250,King Alfred Crescent,2024-01-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
351250,King Alfred Crescent,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
351250,King Alfred Crescent,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
351250,King Alfred Crescent,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
351250,King Alfred Crescent,2024-01-19T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.29
351250,King Alfred Crescent,2024-01-19T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.41
351250,King Alfred Crescent,2024-01-19T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.43
351250,King Alfred Crescent,2024-01-19T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.92
351250,King Alfred Crescent,2024-01-19T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.81
351250,King Alfred Crescent,2024-01-19T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.87
351250,King Alfred Crescent,2024-01-19T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.7
351250,King Alfred Crescent,2024-01-19T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.6
351250,King Alfred Crescent,2024-01-19T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.2
351250,King Alfred Crescent,2024-01-19T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.4
351250,King Alfred Crescent,2024-01-19T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
351250,King Alfred Crescent,2024-01-19T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
351250,King Alfred Crescent,2024-01-19T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
351250,King Alfred Crescent,2024-01-19T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.47
351250,King Alfred Crescent,2024-01-19T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.38
351250,King Alfred Crescent,2024-01-19T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.87
351250,King Alfred Crescent,2024-01-19T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.6
351250,King Alfred Crescent,2024-01-19T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
351250,King Alfred Crescent,2024-01-19T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
351250,King Alfred Crescent,2024-01-19T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.1
351250,King Alfred Crescent,2024-01-19T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
351250,King Alfred Crescent,2024-01-19T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
351250,King Alfred Crescent,2024-01-19T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
351250,King Alfred Crescent,2024-01-19T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.16
351250,King Alfred Crescent,2024-01-19T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.66
351250,King Alfred Crescent,2024-01-19T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.02
351250,King Alfred Crescent,2024-01-19T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
351250,King Alfred Crescent,2024-01-19T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
351250,King Alfred Crescent,2024-01-19T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
351250,King Alfred Crescent,2024-01-19T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
351250,King Alfred Crescent,2024-01-19T13:00:00.000+00:00,transformer,,Temperature,C,16.0
351250,King Alfred Crescent,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
351250,King Alfred Crescent,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
351250,King Alfred Crescent,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
351250,King Alfred Crescent,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
351250,King Alfred Crescent,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
351250,King Alfred Crescent,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
351250,King Alfred Crescent,2024-01-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
351250,King Alfred Crescent,2024-01-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
351250,King Alfred Crescent,2024-01-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
351250,King Alfred Crescent,2024-01-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,15.6
351250,King Alfred Crescent,2024-01-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,9.84
351250,King Alfred Crescent,2024-01-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,25.76
351250,King Alfred Crescent,2024-01-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
351250,King Alfred Crescent,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
351250,King Alfred Crescent,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
351250,King Alfred Crescent,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
351250,King Alfred Crescent,2024-01-19T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.55
351250,King Alfred Crescent,2024-01-19T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.42
351250,King Alfred Crescent,2024-01-19T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.67
351250,King Alfred Crescent,2024-01-19T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.9
351250,King Alfred Crescent,2024-01-19T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.38
351250,King Alfred Crescent,2024-01-19T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.94
351250,King Alfred Crescent,2024-01-19T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
351250,King Alfred Crescent,2024-01-19T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.5
351250,King Alfred Crescent,2024-01-19T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.8
351250,King Alfred Crescent,2024-01-19T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.2
351250,King Alfred Crescent,2024-01-19T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
351250,King Alfred Crescent,2024-01-19T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
351250,King Alfred Crescent,2024-01-19T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
351250,King Alfred Crescent,2024-01-19T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.45
351250,King Alfred Crescent,2024-01-19T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.39
351250,King Alfred Crescent,2024-01-19T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.47
351250,King Alfred Crescent,2024-01-19T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
351250,King Alfred Crescent,2024-01-19T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
351250,King Alfred Crescent,2024-01-19T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
351250,King Alfred Crescent,2024-01-19T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.5
351250,King Alfred Crescent,2024-01-19T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
351250,King Alfred Crescent,2024-01-19T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
351250,King Alfred Crescent,2024-01-19T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
351250,King Alfred Crescent,2024-01-19T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.53
351250,King Alfred Crescent,2024-01-19T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.49
351250,King Alfred Crescent,2024-01-19T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.06
351250,King Alfred Crescent,2024-01-19T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
351250,King Alfred Crescent,2024-01-19T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.9
351250,King Alfred Crescent,2024-01-19T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
351250,King Alfred Crescent,2024-01-19T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.0
351250,King Alfred Crescent,2024-01-19T12:50:00.000+00:00,transformer,,Temperature,C,15.9
351250,King Alfred Crescent,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
351250,King Alfred Crescent,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
351250,King Alfred Crescent,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
351250,King Alfred Crescent,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
351250,King Alfred Crescent,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
351250,King Alfred Crescent,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
351250,King Alfred Crescent,2024-01-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
351250,King Alfred Crescent,2024-01-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
351250,King Alfred Crescent,2024-01-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
351250,King Alfred Crescent,2024-01-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,17.97
351250,King Alfred Crescent,2024-01-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,11.27
351250,King Alfred Crescent,2024-01-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,20.48
351250,King Alfred Crescent,2024-01-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,45.5
351250,King Alfred Crescent,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
351250,King Alfred Crescent,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
351250,King Alfred Crescent,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
351250,King Alfred Crescent,2024-01-19T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.09
351250,King Alfred Crescent,2024-01-19T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.51
351250,King Alfred Crescent,2024-01-19T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.19
351250,King Alfred Crescent,2024-01-19T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.65
351250,King Alfred Crescent,2024-01-19T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.87
351250,King Alfred Crescent,2024-01-19T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,16.3
351250,King Alfred Crescent,2024-01-19T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,36.5
351250,King Alfred Crescent,2024-01-19T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.7
351250,King Alfred Crescent,2024-01-19T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.2
351250,King Alfred Crescent,2024-01-19T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.7
351250,King Alfred Crescent,2024-01-19T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
351250,King Alfred Crescent,2024-01-19T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
351250,King Alfred Crescent,2024-01-19T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
351250,King Alfred Crescent,2024-01-19T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.49
351250,King Alfred Crescent,2024-01-19T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.56
351250,King Alfred Crescent,2024-01-19T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.12
351250,King Alfred Crescent,2024-01-19T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
351250,King Alfred Crescent,2024-01-19T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
351250,King Alfred Crescent,2024-01-19T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
351250,King Alfred Crescent,2024-01-19T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.0
351250,King Alfred Crescent,2024-01-19T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
351250,King Alfred Crescent,2024-01-19T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
351250,King Alfred Crescent,2024-01-19T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
351250,King Alfred Crescent,2024-01-19T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.42
351250,King Alfred Crescent,2024-01-19T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
351250,King Alfred Crescent,2024-01-19T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.43
351250,King Alfred Crescent,2024-01-19T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
351250,King Alfred Crescent,2024-01-19T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
351250,King Alfred Crescent,2024-01-19T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
351250,King Alfred Crescent,2024-01-19T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
351250,King Alfred Crescent,2024-01-19T12:40:00.000+00:00,transformer,,Temperature,C,15.8
351250,King Alfred Crescent,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
351250,King Alfred Crescent,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
351250,King Alfred Crescent,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
351250,King Alfred Crescent,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
351250,King Alfred Crescent,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
351250,King Alfred Crescent,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
351250,King Alfred Crescent,2024-01-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
351250,King Alfred Crescent,2024-01-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
351250,King Alfred Crescent,2024-01-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
351250,King Alfred Crescent,2024-01-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,13.56
351250,King Alfred Crescent,2024-01-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,9.45
351250,King Alfred Crescent,2024-01-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,23.85
351250,King Alfred Crescent,2024-01-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,56.4
351250,King Alfred Crescent,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
351250,King Alfred Crescent,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
351250,King Alfred Crescent,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
351250,King Alfred Crescent,2024-01-19T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
351250,King Alfred Crescent,2024-01-19T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.42
351250,King Alfred Crescent,2024-01-19T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.35
351250,King Alfred Crescent,2024-01-19T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.68
351250,King Alfred Crescent,2024-01-19T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.27
351250,King Alfred Crescent,2024-01-19T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,18.87
351250,King Alfred Crescent,2024-01-19T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,47.2
351250,King Alfred Crescent,2024-01-19T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.7
351250,King Alfred Crescent,2024-01-19T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.0
351250,King Alfred Crescent,2024-01-19T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.8
351250,King Alfred Crescent,2024-01-19T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
351250,King Alfred Crescent,2024-01-19T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
351250,King Alfred Crescent,2024-01-19T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
351250,King Alfred Crescent,2024-01-19T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.2
351250,King Alfred Crescent,2024-01-19T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.76
351250,King Alfred Crescent,2024-01-19T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.53
351250,King Alfred Crescent,2024-01-19T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
351250,King Alfred Crescent,2024-01-19T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
351250,King Alfred Crescent,2024-01-19T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
351250,King Alfred Crescent,2024-01-19T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.8
351250,King Alfred Crescent,2024-01-19T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
351250,King Alfred Crescent,2024-01-19T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
351250,King Alfred Crescent,2024-01-19T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
351250,King Alfred Crescent,2024-01-19T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.94
351250,King Alfred Crescent,2024-01-19T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.21
351250,King Alfred Crescent,2024-01-19T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.18
351250,King Alfred Crescent,2024-01-19T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
351250,King Alfred Crescent,2024-01-19T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
351250,King Alfred Crescent,2024-01-19T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
351250,King Alfred Crescent,2024-01-19T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
351250,King Alfred Crescent,2024-01-19T12:30:00.000+00:00,transformer,,Temperature,C,15.7
351250,King Alfred Crescent,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
351250,King Alfred Crescent,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
351250,King Alfred Crescent,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
351250,King Alfred Crescent,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
351250,King Alfred Crescent,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
351250,King Alfred Crescent,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
351250,King Alfred Crescent,2024-01-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
351250,King Alfred Crescent,2024-01-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
351250,King Alfred Crescent,2024-01-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
351250,King Alfred Crescent,2024-01-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,14.42
351250,King Alfred Crescent,2024-01-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,10.25
351250,King Alfred Crescent,2024-01-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,26.59
351250,King Alfred Crescent,2024-01-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,66.7
351250,King Alfred Crescent,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
351250,King Alfred Crescent,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
351250,King Alfred Crescent,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
351250,King Alfred Crescent,2024-01-19T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.76
351250,King Alfred Crescent,2024-01-19T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.0
351250,King Alfred Crescent,2024-01-19T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.1
351250,King Alfred Crescent,2024-01-19T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.75
351250,King Alfred Crescent,2024-01-19T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.68
351250,King Alfred Crescent,2024-01-19T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,16.82
351250,King Alfred Crescent,2024-01-19T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,39.6
351250,King Alfred Crescent,2024-01-19T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.3
351250,King Alfred Crescent,2024-01-19T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.0
351250,King Alfred Crescent,2024-01-19T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.6
