Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
351250,King Alfred Crescent,2024-01-19T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
351250,King Alfred Crescent,2024-01-19T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
351250,King Alfred Crescent,2024-01-19T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
351250,King Alfred Crescent,2024-01-19T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.72
351250,King Alfred Crescent,2024-01-19T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.4
351250,King Alfred Crescent,2024-01-19T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.73
351250,King Alfred Crescent,2024-01-19T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
351250,King Alfred Crescent,2024-01-19T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
351250,King Alfred Crescent,2024-01-19T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
351250,King Alfred Crescent,2024-01-19T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
351250,King Alfred Crescent,2024-01-19T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
351250,King Alfred Crescent,2024-01-19T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
351250,King Alfred Crescent,2024-01-19T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
351250,King Alfred Crescent,2024-01-19T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.62
351250,King Alfred Crescent,2024-01-19T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.21
351250,King Alfred Crescent,2024-01-19T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.41
351250,King Alfred Crescent,2024-01-19T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
351250,King Alfred Crescent,2024-01-19T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
351250,King Alfred Crescent,2024-01-19T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
351250,King Alfred Crescent,2024-01-19T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
351250,King Alfred Crescent,2024-01-19T12:20:00.000+00:00,transformer,,Temperature,C,15.5
351250,King Alfred Crescent,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
351250,King Alfred Crescent,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
351250,King Alfred Crescent,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
351250,King Alfred Crescent,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
351250,King Alfred Crescent,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
351250,King Alfred Crescent,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
351250,King Alfred Crescent,2024-01-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
351250,King Alfred Crescent,2024-01-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
351250,King Alfred Crescent,2024-01-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
351250,King Alfred Crescent,2024-01-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,12.65
351250,King Alfred Crescent,2024-01-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,9.29
351250,King Alfred Crescent,2024-01-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,20.97
351250,King Alfred Crescent,2024-01-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
351250,King Alfred Crescent,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
351250,King Alfred Crescent,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
351250,King Alfred Crescent,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
351250,King Alfred Crescent,2024-01-19T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.88
351250,King Alfred Crescent,2024-01-19T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.08
351250,King Alfred Crescent,2024-01-19T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.39
351250,King Alfred Crescent,2024-01-19T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.54
351250,King Alfred Crescent,2024-01-19T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.02
351250,King Alfred Crescent,2024-01-19T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,17.57
351250,King Alfred Crescent,2024-01-19T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,37.2
351250,King Alfred Crescent,2024-01-19T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.3
351250,King Alfred Crescent,2024-01-19T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.5
351250,King Alfred Crescent,2024-01-19T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.7
351250,King Alfred Crescent,2024-01-19T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
351250,King Alfred Crescent,2024-01-19T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
351250,King Alfred Crescent,2024-01-19T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
351250,King Alfred Crescent,2024-01-19T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.55
351250,King Alfred Crescent,2024-01-19T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.31
351250,King Alfred Crescent,2024-01-19T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.41
351250,King Alfred Crescent,2024-01-19T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
351250,King Alfred Crescent,2024-01-19T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
351250,King Alfred Crescent,2024-01-19T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
351250,King Alfred Crescent,2024-01-19T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.1
351250,King Alfred Crescent,2024-01-19T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
351250,King Alfred Crescent,2024-01-19T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
351250,King Alfred Crescent,2024-01-19T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
351250,King Alfred Crescent,2024-01-19T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.75
351250,King Alfred Crescent,2024-01-19T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.47
351250,King Alfred Crescent,2024-01-19T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.42
351250,King Alfred Crescent,2024-01-19T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
351250,King Alfred Crescent,2024-01-19T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.7
351250,King Alfred Crescent,2024-01-19T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.5
351250,King Alfred Crescent,2024-01-19T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
351250,King Alfred Crescent,2024-01-19T12:10:00.000+00:00,transformer,,Temperature,C,15.4
351250,King Alfred Crescent,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
351250,King Alfred Crescent,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
351250,King Alfred Crescent,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
351250,King Alfred Crescent,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
351250,King Alfred Crescent,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
351250,King Alfred Crescent,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
351250,King Alfred Crescent,2024-01-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
351250,King Alfred Crescent,2024-01-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
351250,King Alfred Crescent,2024-01-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
351250,King Alfred Crescent,2024-01-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,12.73
351250,King Alfred Crescent,2024-01-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,18.79
351250,King Alfred Crescent,2024-01-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,21.4
351250,King Alfred Crescent,2024-01-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
351250,King Alfred Crescent,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
351250,King Alfred Crescent,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
351250,King Alfred Crescent,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
351250,King Alfred Crescent,2024-01-19T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.03
351250,King Alfred Crescent,2024-01-19T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.1
351250,King Alfred Crescent,2024-01-19T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.23
351250,King Alfred Crescent,2024-01-19T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.9
351250,King Alfred Crescent,2024-01-19T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.78
351250,King Alfred Crescent,2024-01-19T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.44
351250,King Alfred Crescent,2024-01-19T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.6
351250,King Alfred Crescent,2024-01-19T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.2
351250,King Alfred Crescent,2024-01-19T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.9
351250,King Alfred Crescent,2024-01-19T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.0
351250,King Alfred Crescent,2024-01-19T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
351250,King Alfred Crescent,2024-01-19T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
351250,King Alfred Crescent,2024-01-19T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
351250,King Alfred Crescent,2024-01-19T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.0
351250,King Alfred Crescent,2024-01-19T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.42
351250,King Alfred Crescent,2024-01-19T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.72
351250,King Alfred Crescent,2024-01-19T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
351250,King Alfred Crescent,2024-01-19T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
351250,King Alfred Crescent,2024-01-19T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
351250,King Alfred Crescent,2024-01-19T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.7
351250,King Alfred Crescent,2024-01-19T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
351250,King Alfred Crescent,2024-01-19T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
351250,King Alfred Crescent,2024-01-19T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
351250,King Alfred Crescent,2024-01-19T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.98
351250,King Alfred Crescent,2024-01-19T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.51
351250,King Alfred Crescent,2024-01-19T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.93
351250,King Alfred Crescent,2024-01-19T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.9
351250,King Alfred Crescent,2024-01-19T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
351250,King Alfred Crescent,2024-01-19T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.9
351250,King Alfred Crescent,2024-01-19T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.1
351250,King Alfred Crescent,2024-01-19T12:00:00.000+00:00,transformer,,Temperature,C,15.3
351250,King Alfred Crescent,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
351250,King Alfred Crescent,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
351250,King Alfred Crescent,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
351250,King Alfred Crescent,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
351250,King Alfred Crescent,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
351250,King Alfred Crescent,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
351250,King Alfred Crescent,2024-01-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
351250,King Alfred Crescent,2024-01-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
351250,King Alfred Crescent,2024-01-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
351250,King Alfred Crescent,2024-01-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,9.87
351250,King Alfred Crescent,2024-01-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,19.71
351250,King Alfred Crescent,2024-01-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,17.09
351250,King Alfred Crescent,2024-01-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
351250,King Alfred Crescent,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
351250,King Alfred Crescent,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
351250,King Alfred Crescent,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
351250,King Alfred Crescent,2024-01-19T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.1
351250,King Alfred Crescent,2024-01-19T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.57
351250,King Alfred Crescent,2024-01-19T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.69
351250,King Alfred Crescent,2024-01-19T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.17
351250,King Alfred Crescent,2024-01-19T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.26
351250,King Alfred Crescent,2024-01-19T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,19.38
351250,King Alfred Crescent,2024-01-19T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,55.7
351250,King Alfred Crescent,2024-01-19T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.3
351250,King Alfred Crescent,2024-01-19T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.5
351250,King Alfred Crescent,2024-01-19T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,83.1
351250,King Alfred Crescent,2024-01-19T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
351250,King Alfred Crescent,2024-01-19T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
351250,King Alfred Crescent,2024-01-19T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
351250,King Alfred Crescent,2024-01-19T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.73
351250,King Alfred Crescent,2024-01-19T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.31
351250,King Alfred Crescent,2024-01-19T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.35
351250,King Alfred Crescent,2024-01-19T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
351250,King Alfred Crescent,2024-01-19T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
351250,King Alfred Crescent,2024-01-19T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
351250,King Alfred Crescent,2024-01-19T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
351250,King Alfred Crescent,2024-01-19T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
351250,King Alfred Crescent,2024-01-19T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
351250,King Alfred Crescent,2024-01-19T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
351250,King Alfred Crescent,2024-01-19T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.38
351250,King Alfred Crescent,2024-01-19T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.95
351250,King Alfred Crescent,2024-01-19T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.69
351250,King Alfred Crescent,2024-01-19T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
351250,King Alfred Crescent,2024-01-19T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.1
351250,King Alfred Crescent,2024-01-19T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.6
351250,King Alfred Crescent,2024-01-19T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
351250,King Alfred Crescent,2024-01-19T11:50:00.000+00:00,transformer,,Temperature,C,15.2
351250,King Alfred Crescent,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
351250,King Alfred Crescent,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
351250,King Alfred Crescent,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
351250,King Alfred Crescent,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
351250,King Alfred Crescent,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
351250,King Alfred Crescent,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
351250,King Alfred Crescent,2024-01-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
351250,King Alfred Crescent,2024-01-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
351250,King Alfred Crescent,2024-01-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
351250,King Alfred Crescent,2024-01-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,14.82
351250,King Alfred Crescent,2024-01-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,16.53
351250,King Alfred Crescent,2024-01-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,23.42
351250,King Alfred Crescent,2024-01-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,46.4
351250,King Alfred Crescent,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
351250,King Alfred Crescent,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
351250,King Alfred Crescent,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
351250,King Alfred Crescent,2024-01-19T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.1
351250,King Alfred Crescent,2024-01-19T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.12
351250,King Alfred Crescent,2024-01-19T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.77
351250,King Alfred Crescent,2024-01-19T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.15
351250,King Alfred Crescent,2024-01-19T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.4
351250,King Alfred Crescent,2024-01-19T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,19.27
351250,King Alfred Crescent,2024-01-19T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,54.0
351250,King Alfred Crescent,2024-01-19T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.2
351250,King Alfred Crescent,2024-01-19T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.8
351250,King Alfred Crescent,2024-01-19T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,83.0
351250,King Alfred Crescent,2024-01-19T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
351250,King Alfred Crescent,2024-01-19T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
351250,King Alfred Crescent,2024-01-19T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
351250,King Alfred Crescent,2024-01-19T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.87
351250,King Alfred Crescent,2024-01-19T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.38
351250,King Alfred Crescent,2024-01-19T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.44
351250,King Alfred Crescent,2024-01-19T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
351250,King Alfred Crescent,2024-01-19T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
351250,King Alfred Crescent,2024-01-19T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
351250,King Alfred Crescent,2024-01-19T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
351250,King Alfred Crescent,2024-01-19T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
351250,King Alfred Crescent,2024-01-19T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
351250,King Alfred Crescent,2024-01-19T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
351250,King Alfred Crescent,2024-01-19T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.3
351250,King Alfred Crescent,2024-01-19T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.48
351250,King Alfred Crescent,2024-01-19T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.95
351250,King Alfred Crescent,2024-01-19T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.5
351250,King Alfred Crescent,2024-01-19T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
351250,King Alfred Crescent,2024-01-19T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.1
351250,King Alfred Crescent,2024-01-19T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.9
351250,King Alfred Crescent,2024-01-19T11:40:00.000+00:00,transformer,,Temperature,C,15.1
351250,King Alfred Crescent,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
351250,King Alfred Crescent,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
351250,King Alfred Crescent,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
351250,King Alfred Crescent,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
351250,King Alfred Crescent,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
351250,King Alfred Crescent,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
351250,King Alfred Crescent,2024-01-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
351250,King Alfred Crescent,2024-01-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
351250,King Alfred Crescent,2024-01-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
351250,King Alfred Crescent,2024-01-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,16.32
351250,King Alfred Crescent,2024-01-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,17.27
351250,King Alfred Crescent,2024-01-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,22.66
351250,King Alfred Crescent,2024-01-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,41.3
351250,King Alfred Crescent,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
351250,King Alfred Crescent,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
351250,King Alfred Crescent,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
351250,King Alfred Crescent,2024-01-19T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.15
351250,King Alfred Crescent,2024-01-19T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.92
351250,King Alfred Crescent,2024-01-19T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.68
351250,King Alfred Crescent,2024-01-19T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.44
351250,King Alfred Crescent,2024-01-19T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.01
351250,King Alfred Crescent,2024-01-19T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,17.03
351250,King Alfred Crescent,2024-01-19T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,44.8
351250,King Alfred Crescent,2024-01-19T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.6
351250,King Alfred Crescent,2024-01-19T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.6
351250,King Alfred Crescent,2024-01-19T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.2
351250,King Alfred Crescent,2024-01-19T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
351250,King Alfred Crescent,2024-01-19T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
351250,King Alfred Crescent,2024-01-19T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
351250,King Alfred Crescent,2024-01-19T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.63
351250,King Alfred Crescent,2024-01-19T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.29
351250,King Alfred Crescent,2024-01-19T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.89
351250,King Alfred Crescent,2024-01-19T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
351250,King Alfred Crescent,2024-01-19T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.5
351250,King Alfred Crescent,2024-01-19T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
351250,King Alfred Crescent,2024-01-19T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
351250,King Alfred Crescent,2024-01-19T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
351250,King Alfred Crescent,2024-01-19T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
351250,King Alfred Crescent,2024-01-19T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
351250,King Alfred Crescent,2024-01-19T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.08
351250,King Alfred Crescent,2024-01-19T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.15
351250,King Alfred Crescent,2024-01-19T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.53
351250,King Alfred Crescent,2024-01-19T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.9
351250,King Alfred Crescent,2024-01-19T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
351250,King Alfred Crescent,2024-01-19T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.0
351250,King Alfred Crescent,2024-01-19T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
351250,King Alfred Crescent,2024-01-19T11:30:00.000+00:00,transformer,,Temperature,C,14.9
351250,King Alfred Crescent,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
351250,King Alfred Crescent,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
351250,King Alfred Crescent,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
351250,King Alfred Crescent,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
351250,King Alfred Crescent,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
351250,King Alfred Crescent,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
351250,King Alfred Crescent,2024-01-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
351250,King Alfred Crescent,2024-01-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
351250,King Alfred Crescent,2024-01-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
351250,King Alfred Crescent,2024-01-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,12.15
351250,King Alfred Crescent,2024-01-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,19.45
351250,King Alfred Crescent,2024-01-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,21.46
351250,King Alfred Crescent,2024-01-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
351250,King Alfred Crescent,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
351250,King Alfred Crescent,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
351250,King Alfred Crescent,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
351250,King Alfred Crescent,2024-01-19T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
351250,King Alfred Crescent,2024-01-19T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.36
351250,King Alfred Crescent,2024-01-19T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
351250,King Alfred Crescent,2024-01-19T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.77
351250,King Alfred Crescent,2024-01-19T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.49
351250,King Alfred Crescent,2024-01-19T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,17.18
351250,King Alfred Crescent,2024-01-19T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,41.6
351250,King Alfred Crescent,2024-01-19T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.1
351250,King Alfred Crescent,2024-01-19T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.3
351250,King Alfred Crescent,2024-01-19T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.5
351250,King Alfred Crescent,2024-01-19T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
351250,King Alfred Crescent,2024-01-19T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
351250,King Alfred Crescent,2024-01-19T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
351250,King Alfred Crescent,2024-01-19T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.08
351250,King Alfred Crescent,2024-01-19T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.77
351250,King Alfred Crescent,2024-01-19T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.78
351250,King Alfred Crescent,2024-01-19T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
351250,King Alfred Crescent,2024-01-19T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
351250,King Alfred Crescent,2024-01-19T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
351250,King Alfred Crescent,2024-01-19T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.6
351250,King Alfred Crescent,2024-01-19T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
351250,King Alfred Crescent,2024-01-19T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
351250,King Alfred Crescent,2024-01-19T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
351250,King Alfred Crescent,2024-01-19T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.11
351250,King Alfred Crescent,2024-01-19T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.91
351250,King Alfred Crescent,2024-01-19T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.21
351250,King Alfred Crescent,2024-01-19T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
351250,King Alfred Crescent,2024-01-19T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.1
351250,King Alfred Crescent,2024-01-19T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.2
351250,King Alfred Crescent,2024-01-19T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
351250,King Alfred Crescent,2024-01-19T11:20:00.000+00:00,transformer,,Temperature,C,14.9
351250,King Alfred Crescent,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
351250,King Alfred Crescent,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
351250,King Alfred Crescent,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
351250,King Alfred Crescent,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
351250,King Alfred Crescent,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
351250,King Alfred Crescent,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
351250,King Alfred Crescent,2024-01-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
351250,King Alfred Crescent,2024-01-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
351250,King Alfred Crescent,2024-01-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
351250,King Alfred Crescent,2024-01-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,17.95
351250,King Alfred Crescent,2024-01-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,12.17
351250,King Alfred Crescent,2024-01-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,24.16
351250,King Alfred Crescent,2024-01-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
351250,King Alfred Crescent,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
351250,King Alfred Crescent,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
351250,King Alfred Crescent,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
351250,King Alfred Crescent,2024-01-19T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
351250,King Alfred Crescent,2024-01-19T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.69
351250,King Alfred Crescent,2024-01-19T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
351250,King Alfred Crescent,2024-01-19T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.19
351250,King Alfred Crescent,2024-01-19T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.08
351250,King Alfred Crescent,2024-01-19T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,21.01
351250,King Alfred Crescent,2024-01-19T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,55.8
351250,King Alfred Crescent,2024-01-19T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.3
351250,King Alfred Crescent,2024-01-19T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.9
351250,King Alfred Crescent,2024-01-19T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,90.6
351250,King Alfred Crescent,2024-01-19T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
351250,King Alfred Crescent,2024-01-19T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
351250,King Alfred Crescent,2024-01-19T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
351250,King Alfred Crescent,2024-01-19T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.54
351250,King Alfred Crescent,2024-01-19T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.66
351250,King Alfred Crescent,2024-01-19T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.24
351250,King Alfred Crescent,2024-01-19T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
351250,King Alfred Crescent,2024-01-19T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
351250,King Alfred Crescent,2024-01-19T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.1
351250,King Alfred Crescent,2024-01-19T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
351250,King Alfred Crescent,2024-01-19T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
351250,King Alfred Crescent,2024-01-19T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
351250,King Alfred Crescent,2024-01-19T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
351250,King Alfred Crescent,2024-01-19T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.01
351250,King Alfred Crescent,2024-01-19T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.28
351250,King Alfred Crescent,2024-01-19T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.48
351250,King Alfred Crescent,2024-01-19T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
351250,King Alfred Crescent,2024-01-19T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
351250,King Alfred Crescent,2024-01-19T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
351250,King Alfred Crescent,2024-01-19T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
351250,King Alfred Crescent,2024-01-19T11:10:00.000+00:00,transformer,,Temperature,C,14.8
351250,King Alfred Crescent,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
351250,King Alfred Crescent,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
351250,King Alfred Crescent,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
351250,King Alfred Crescent,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
351250,King Alfred Crescent,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
351250,King Alfred Crescent,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
351250,King Alfred Crescent,2024-01-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
351250,King Alfred Crescent,2024-01-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
351250,King Alfred Crescent,2024-01-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
351250,King Alfred Crescent,2024-01-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,19.74
351250,King Alfred Crescent,2024-01-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,9.02
351250,King Alfred Crescent,2024-01-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,25.73
351250,King Alfred Crescent,2024-01-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,68.7
351250,King Alfred Crescent,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
351250,King Alfred Crescent,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
351250,King Alfred Crescent,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
351250,King Alfred Crescent,2024-01-19T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.88
351250,King Alfred Crescent,2024-01-19T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.48
351250,King Alfred Crescent,2024-01-19T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.98
351250,King Alfred Crescent,2024-01-19T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.13
351250,King Alfred Crescent,2024-01-19T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.61
351250,King Alfred Crescent,2024-01-19T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,20.92
351250,King Alfred Crescent,2024-01-19T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,60.1
351250,King Alfred Crescent,2024-01-19T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.6
351250,King Alfred Crescent,2024-01-19T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.8
351250,King Alfred Crescent,2024-01-19T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,90.0
351250,King Alfred Crescent,2024-01-19T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
351250,King Alfred Crescent,2024-01-19T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
351250,King Alfred Crescent,2024-01-19T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
351250,King Alfred Crescent,2024-01-19T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.76
351250,King Alfred Crescent,2024-01-19T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.78
351250,King Alfred Crescent,2024-01-19T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.84
351250,King Alfred Crescent,2024-01-19T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
351250,King Alfred Crescent,2024-01-19T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.1
351250,King Alfred Crescent,2024-01-19T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
351250,King Alfred Crescent,2024-01-19T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.7
351250,King Alfred Crescent,2024-01-19T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
351250,King Alfred Crescent,2024-01-19T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
351250,King Alfred Crescent,2024-01-19T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
351250,King Alfred Crescent,2024-01-19T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.84
351250,King Alfred Crescent,2024-01-19T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.08
351250,King Alfred Crescent,2024-01-19T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.01
351250,King Alfred Crescent,2024-01-19T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
351250,King Alfred Crescent,2024-01-19T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
351250,King Alfred Crescent,2024-01-19T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
351250,King Alfred Crescent,2024-01-19T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
351250,King Alfred Crescent,2024-01-19T11:00:00.000+00:00,transformer,,Temperature,C,14.7
351250,King Alfred Crescent,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
351250,King Alfred Crescent,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
351250,King Alfred Crescent,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
351250,King Alfred Crescent,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
351250,King Alfred Crescent,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
351250,King Alfred Crescent,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
351250,King Alfred Crescent,2024-01-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
351250,King Alfred Crescent,2024-01-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
351250,King Alfred Crescent,2024-01-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
351250,King Alfred Crescent,2024-01-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,12.21
351250,King Alfred Crescent,2024-01-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,9.46
351250,King Alfred Crescent,2024-01-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,25.77
351250,King Alfred Crescent,2024-01-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,67.8
351250,King Alfred Crescent,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
351250,King Alfred Crescent,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
351250,King Alfred Crescent,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
351250,King Alfred Crescent,2024-01-19T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.38
351250,King Alfred Crescent,2024-01-19T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.33
351250,King Alfred Crescent,2024-01-19T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.26
351250,King Alfred Crescent,2024-01-19T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.22
351250,King Alfred Crescent,2024-01-19T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.49
351250,King Alfred Crescent,2024-01-19T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,18.27
351250,King Alfred Crescent,2024-01-19T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,50.7
351250,King Alfred Crescent,2024-01-19T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.8
351250,King Alfred Crescent,2024-01-19T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.4
351250,King Alfred Crescent,2024-01-19T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.5
351250,King Alfred Crescent,2024-01-19T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
351250,King Alfred Crescent,2024-01-19T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.65
351250,King Alfred Crescent,2024-01-19T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
351250,King Alfred Crescent,2024-01-19T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.69
351250,King Alfred Crescent,2024-01-19T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.86
351250,King Alfred Crescent,2024-01-19T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.98
351250,King Alfred Crescent,2024-01-19T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
351250,King Alfred Crescent,2024-01-19T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.5
351250,King Alfred Crescent,2024-01-19T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.2
351250,King Alfred Crescent,2024-01-19T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
351250,King Alfred Crescent,2024-01-19T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
351250,King Alfred Crescent,2024-01-19T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
351250,King Alfred Crescent,2024-01-19T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
351250,King Alfred Crescent,2024-01-19T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.53
351250,King Alfred Crescent,2024-01-19T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
351250,King Alfred Crescent,2024-01-19T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.7
351250,King Alfred Crescent,2024-01-19T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
351250,King Alfred Crescent,2024-01-19T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
351250,King Alfred Crescent,2024-01-19T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
351250,King Alfred Crescent,2024-01-19T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
351250,King Alfred Crescent,2024-01-19T10:50:00.000+00:00,transformer,,Temperature,C,14.6
351250,King Alfred Crescent,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
351250,King Alfred Crescent,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
351250,King Alfred Crescent,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
351250,King Alfred Crescent,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
351250,King Alfred Crescent,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
351250,King Alfred Crescent,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
351250,King Alfred Crescent,2024-01-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
351250,King Alfred Crescent,2024-01-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
351250,King Alfred Crescent,2024-01-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
351250,King Alfred Crescent,2024-01-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,8.05
351250,King Alfred Crescent,2024-01-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,9.44
351250,King Alfred Crescent,2024-01-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,24.94
351250,King Alfred Crescent,2024-01-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,67.1
351250,King Alfred Crescent,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
351250,King Alfred Crescent,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
351250,King Alfred Crescent,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
351250,King Alfred Crescent,2024-01-19T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.01
351250,King Alfred Crescent,2024-01-19T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.88
351250,King Alfred Crescent,2024-01-19T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.41
351250,King Alfred Crescent,2024-01-19T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.93
351250,King Alfred Crescent,2024-01-19T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.32
351250,King Alfred Crescent,2024-01-19T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.76
351250,King Alfred Crescent,2024-01-19T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.4
351250,King Alfred Crescent,2024-01-19T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.9
351250,King Alfred Crescent,2024-01-19T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.5
351250,King Alfred Crescent,2024-01-19T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.1
351250,King Alfred Crescent,2024-01-19T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
351250,King Alfred Crescent,2024-01-19T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.94
351250,King Alfred Crescent,2024-01-19T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
351250,King Alfred Crescent,2024-01-19T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.69
351250,King Alfred Crescent,2024-01-19T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.68
351250,King Alfred Crescent,2024-01-19T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.35
351250,King Alfred Crescent,2024-01-19T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
351250,King Alfred Crescent,2024-01-19T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.1
351250,King Alfred Crescent,2024-01-19T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
351250,King Alfred Crescent,2024-01-19T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
351250,King Alfred Crescent,2024-01-19T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
351250,King Alfred Crescent,2024-01-19T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
351250,King Alfred Crescent,2024-01-19T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
351250,King Alfred Crescent,2024-01-19T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.72
351250,King Alfred Crescent,2024-01-19T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.47
351250,King Alfred Crescent,2024-01-19T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.68
351250,King Alfred Crescent,2024-01-19T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
351250,King Alfred Crescent,2024-01-19T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.7
351250,King Alfred Crescent,2024-01-19T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
351250,King Alfred Crescent,2024-01-19T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
351250,King Alfred Crescent,2024-01-19T10:40:00.000+00:00,transformer,,Temperature,C,14.5
351250,King Alfred Crescent,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
351250,King Alfred Crescent,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
351250,King Alfred Crescent,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
351250,King Alfred Crescent,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
351250,King Alfred Crescent,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
351250,King Alfred Crescent,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
351250,King Alfred Crescent,2024-01-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
351250,King Alfred Crescent,2024-01-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
351250,King Alfred Crescent,2024-01-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
351250,King Alfred Crescent,2024-01-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,8.96
351250,King Alfred Crescent,2024-01-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,10.46
351250,King Alfred Crescent,2024-01-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,18.79
351250,King Alfred Crescent,2024-01-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
351250,King Alfred Crescent,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
351250,King Alfred Crescent,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
351250,King Alfred Crescent,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
351250,King Alfred Crescent,2024-01-19T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.91
351250,King Alfred Crescent,2024-01-19T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.04
351250,King Alfred Crescent,2024-01-19T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.47
351250,King Alfred Crescent,2024-01-19T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.44
351250,King Alfred Crescent,2024-01-19T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.05
