Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
351250,King Alfred Crescent,2024-01-19T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.34
351250,King Alfred Crescent,2024-01-19T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.7
351250,King Alfred Crescent,2024-01-19T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.9
351250,King Alfred Crescent,2024-01-19T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.7
351250,King Alfred Crescent,2024-01-19T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.3
351250,King Alfred Crescent,2024-01-19T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
351250,King Alfred Crescent,2024-01-19T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.95
351250,King Alfred Crescent,2024-01-19T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
351250,King Alfred Crescent,2024-01-19T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.27
351250,King Alfred Crescent,2024-01-19T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.35
351250,King Alfred Crescent,2024-01-19T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.03
351250,King Alfred Crescent,2024-01-19T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
351250,King Alfred Crescent,2024-01-19T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.3
351250,King Alfred Crescent,2024-01-19T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.4
351250,King Alfred Crescent,2024-01-19T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
351250,King Alfred Crescent,2024-01-19T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
351250,King Alfred Crescent,2024-01-19T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
351250,King Alfred Crescent,2024-01-19T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
351250,King Alfred Crescent,2024-01-19T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.57
351250,King Alfred Crescent,2024-01-19T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.02
351250,King Alfred Crescent,2024-01-19T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.4
351250,King Alfred Crescent,2024-01-19T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
351250,King Alfred Crescent,2024-01-19T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
351250,King Alfred Crescent,2024-01-19T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
351250,King Alfred Crescent,2024-01-19T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
351250,King Alfred Crescent,2024-01-19T10:30:00.000+00:00,transformer,,Temperature,C,14.3
351250,King Alfred Crescent,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
351250,King Alfred Crescent,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
351250,King Alfred Crescent,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
351250,King Alfred Crescent,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
351250,King Alfred Crescent,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
351250,King Alfred Crescent,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
351250,King Alfred Crescent,2024-01-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
351250,King Alfred Crescent,2024-01-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
351250,King Alfred Crescent,2024-01-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
351250,King Alfred Crescent,2024-01-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,11.73
351250,King Alfred Crescent,2024-01-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,14.42
351250,King Alfred Crescent,2024-01-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,19.77
351250,King Alfred Crescent,2024-01-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
351250,King Alfred Crescent,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
351250,King Alfred Crescent,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
351250,King Alfred Crescent,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
351250,King Alfred Crescent,2024-01-19T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
351250,King Alfred Crescent,2024-01-19T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.75
351250,King Alfred Crescent,2024-01-19T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.21
351250,King Alfred Crescent,2024-01-19T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.28
351250,King Alfred Crescent,2024-01-19T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.8
351250,King Alfred Crescent,2024-01-19T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,16.98
351250,King Alfred Crescent,2024-01-19T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.1
351250,King Alfred Crescent,2024-01-19T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.1
351250,King Alfred Crescent,2024-01-19T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.6
351250,King Alfred Crescent,2024-01-19T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.0
351250,King Alfred Crescent,2024-01-19T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
351250,King Alfred Crescent,2024-01-19T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.25
351250,King Alfred Crescent,2024-01-19T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
351250,King Alfred Crescent,2024-01-19T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.21
351250,King Alfred Crescent,2024-01-19T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.5
351250,King Alfred Crescent,2024-01-19T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.99
351250,King Alfred Crescent,2024-01-19T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.8
351250,King Alfred Crescent,2024-01-19T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
351250,King Alfred Crescent,2024-01-19T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.5
351250,King Alfred Crescent,2024-01-19T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.4
351250,King Alfred Crescent,2024-01-19T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
351250,King Alfred Crescent,2024-01-19T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
351250,King Alfred Crescent,2024-01-19T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
351250,King Alfred Crescent,2024-01-19T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.34
351250,King Alfred Crescent,2024-01-19T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.74
351250,King Alfred Crescent,2024-01-19T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.13
351250,King Alfred Crescent,2024-01-19T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
351250,King Alfred Crescent,2024-01-19T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
351250,King Alfred Crescent,2024-01-19T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
351250,King Alfred Crescent,2024-01-19T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
351250,King Alfred Crescent,2024-01-19T10:20:00.000+00:00,transformer,,Temperature,C,14.2
351250,King Alfred Crescent,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
351250,King Alfred Crescent,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
351250,King Alfred Crescent,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
351250,King Alfred Crescent,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
351250,King Alfred Crescent,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
351250,King Alfred Crescent,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
351250,King Alfred Crescent,2024-01-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
351250,King Alfred Crescent,2024-01-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
351250,King Alfred Crescent,2024-01-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
351250,King Alfred Crescent,2024-01-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,13.41
351250,King Alfred Crescent,2024-01-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,22.04
351250,King Alfred Crescent,2024-01-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,25.1
351250,King Alfred Crescent,2024-01-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,48.7
351250,King Alfred Crescent,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
351250,King Alfred Crescent,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
351250,King Alfred Crescent,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
351250,King Alfred Crescent,2024-01-19T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
351250,King Alfred Crescent,2024-01-19T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.32
351250,King Alfred Crescent,2024-01-19T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.57
351250,King Alfred Crescent,2024-01-19T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,16.56
351250,King Alfred Crescent,2024-01-19T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.09
351250,King Alfred Crescent,2024-01-19T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,17.31
351250,King Alfred Crescent,2024-01-19T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,37.0
351250,King Alfred Crescent,2024-01-19T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.7
351250,King Alfred Crescent,2024-01-19T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.8
351250,King Alfred Crescent,2024-01-19T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.1
351250,King Alfred Crescent,2024-01-19T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
351250,King Alfred Crescent,2024-01-19T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.07
351250,King Alfred Crescent,2024-01-19T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
351250,King Alfred Crescent,2024-01-19T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.88
351250,King Alfred Crescent,2024-01-19T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.54
351250,King Alfred Crescent,2024-01-19T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.18
351250,King Alfred Crescent,2024-01-19T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.8
351250,King Alfred Crescent,2024-01-19T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
351250,King Alfred Crescent,2024-01-19T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.7
351250,King Alfred Crescent,2024-01-19T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.9
351250,King Alfred Crescent,2024-01-19T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
351250,King Alfred Crescent,2024-01-19T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
351250,King Alfred Crescent,2024-01-19T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
351250,King Alfred Crescent,2024-01-19T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.65
351250,King Alfred Crescent,2024-01-19T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.21
351250,King Alfred Crescent,2024-01-19T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.14
351250,King Alfred Crescent,2024-01-19T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
351250,King Alfred Crescent,2024-01-19T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
351250,King Alfred Crescent,2024-01-19T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
351250,King Alfred Crescent,2024-01-19T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
351250,King Alfred Crescent,2024-01-19T10:10:00.000+00:00,transformer,,Temperature,C,14.1
351250,King Alfred Crescent,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
351250,King Alfred Crescent,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
351250,King Alfred Crescent,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
351250,King Alfred Crescent,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
351250,King Alfred Crescent,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
351250,King Alfred Crescent,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
351250,King Alfred Crescent,2024-01-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
351250,King Alfred Crescent,2024-01-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
351250,King Alfred Crescent,2024-01-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
351250,King Alfred Crescent,2024-01-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,17.33
351250,King Alfred Crescent,2024-01-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,22.43
351250,King Alfred Crescent,2024-01-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,29.62
351250,King Alfred Crescent,2024-01-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,64.4
351250,King Alfred Crescent,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
351250,King Alfred Crescent,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
351250,King Alfred Crescent,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
351250,King Alfred Crescent,2024-01-19T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
351250,King Alfred Crescent,2024-01-19T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.27
351250,King Alfred Crescent,2024-01-19T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
351250,King Alfred Crescent,2024-01-19T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.13
351250,King Alfred Crescent,2024-01-19T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.29
351250,King Alfred Crescent,2024-01-19T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,17.29
351250,King Alfred Crescent,2024-01-19T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,44.0
351250,King Alfred Crescent,2024-01-19T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.6
351250,King Alfred Crescent,2024-01-19T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.1
351250,King Alfred Crescent,2024-01-19T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.7
351250,King Alfred Crescent,2024-01-19T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
351250,King Alfred Crescent,2024-01-19T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.07
351250,King Alfred Crescent,2024-01-19T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.31
351250,King Alfred Crescent,2024-01-19T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.19
351250,King Alfred Crescent,2024-01-19T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.28
351250,King Alfred Crescent,2024-01-19T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.06
351250,King Alfred Crescent,2024-01-19T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.3
351250,King Alfred Crescent,2024-01-19T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.7
351250,King Alfred Crescent,2024-01-19T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.8
351250,King Alfred Crescent,2024-01-19T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.5
351250,King Alfred Crescent,2024-01-19T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.54
351250,King Alfred Crescent,2024-01-19T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
351250,King Alfred Crescent,2024-01-19T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
351250,King Alfred Crescent,2024-01-19T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.94
351250,King Alfred Crescent,2024-01-19T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.81
351250,King Alfred Crescent,2024-01-19T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.51
351250,King Alfred Crescent,2024-01-19T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,46.8
351250,King Alfred Crescent,2024-01-19T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.9
351250,King Alfred Crescent,2024-01-19T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
351250,King Alfred Crescent,2024-01-19T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.7
351250,King Alfred Crescent,2024-01-19T10:00:00.000+00:00,transformer,,Temperature,C,14.0
351250,King Alfred Crescent,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
351250,King Alfred Crescent,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
351250,King Alfred Crescent,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
351250,King Alfred Crescent,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
351250,King Alfred Crescent,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
351250,King Alfred Crescent,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
351250,King Alfred Crescent,2024-01-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
351250,King Alfred Crescent,2024-01-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
351250,King Alfred Crescent,2024-01-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
351250,King Alfred Crescent,2024-01-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,19.27
351250,King Alfred Crescent,2024-01-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,17.37
351250,King Alfred Crescent,2024-01-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,41.86
351250,King Alfred Crescent,2024-01-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,104.1
351250,King Alfred Crescent,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
351250,King Alfred Crescent,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
351250,King Alfred Crescent,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
351250,King Alfred Crescent,2024-01-19T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.05
351250,King Alfred Crescent,2024-01-19T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.28
351250,King Alfred Crescent,2024-01-19T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.87
351250,King Alfred Crescent,2024-01-19T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.43
351250,King Alfred Crescent,2024-01-19T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.94
351250,King Alfred Crescent,2024-01-19T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.39
351250,King Alfred Crescent,2024-01-19T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,41.0
351250,King Alfred Crescent,2024-01-19T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.1
351250,King Alfred Crescent,2024-01-19T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.9
351250,King Alfred Crescent,2024-01-19T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.6
351250,King Alfred Crescent,2024-01-19T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
351250,King Alfred Crescent,2024-01-19T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.08
351250,King Alfred Crescent,2024-01-19T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.22
351250,King Alfred Crescent,2024-01-19T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.41
351250,King Alfred Crescent,2024-01-19T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.25
351250,King Alfred Crescent,2024-01-19T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.22
351250,King Alfred Crescent,2024-01-19T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.4
351250,King Alfred Crescent,2024-01-19T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
351250,King Alfred Crescent,2024-01-19T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.1
351250,King Alfred Crescent,2024-01-19T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.6
351250,King Alfred Crescent,2024-01-19T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.57
351250,King Alfred Crescent,2024-01-19T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
351250,King Alfred Crescent,2024-01-19T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
351250,King Alfred Crescent,2024-01-19T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.99
351250,King Alfred Crescent,2024-01-19T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.48
351250,King Alfred Crescent,2024-01-19T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.75
351250,King Alfred Crescent,2024-01-19T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,49.4
351250,King Alfred Crescent,2024-01-19T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
351250,King Alfred Crescent,2024-01-19T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
351250,King Alfred Crescent,2024-01-19T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.6
351250,King Alfred Crescent,2024-01-19T09:50:00.000+00:00,transformer,,Temperature,C,14.0
351250,King Alfred Crescent,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
351250,King Alfred Crescent,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
351250,King Alfred Crescent,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
351250,King Alfred Crescent,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
351250,King Alfred Crescent,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
351250,King Alfred Crescent,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
351250,King Alfred Crescent,2024-01-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
351250,King Alfred Crescent,2024-01-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
351250,King Alfred Crescent,2024-01-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
351250,King Alfred Crescent,2024-01-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,15.83
351250,King Alfred Crescent,2024-01-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,22.66
351250,King Alfred Crescent,2024-01-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,38.36
351250,King Alfred Crescent,2024-01-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,87.5
351250,King Alfred Crescent,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
351250,King Alfred Crescent,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
351250,King Alfred Crescent,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
351250,King Alfred Crescent,2024-01-19T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.81
351250,King Alfred Crescent,2024-01-19T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.19
351250,King Alfred Crescent,2024-01-19T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.08
351250,King Alfred Crescent,2024-01-19T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.66
351250,King Alfred Crescent,2024-01-19T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.97
351250,King Alfred Crescent,2024-01-19T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,17.62
351250,King Alfred Crescent,2024-01-19T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,50.6
351250,King Alfred Crescent,2024-01-19T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.4
351250,King Alfred Crescent,2024-01-19T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.5
351250,King Alfred Crescent,2024-01-19T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.2
351250,King Alfred Crescent,2024-01-19T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
351250,King Alfred Crescent,2024-01-19T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.09
351250,King Alfred Crescent,2024-01-19T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
351250,King Alfred Crescent,2024-01-19T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.12
351250,King Alfred Crescent,2024-01-19T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.54
351250,King Alfred Crescent,2024-01-19T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.4
351250,King Alfred Crescent,2024-01-19T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,60.6
351250,King Alfred Crescent,2024-01-19T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
351250,King Alfred Crescent,2024-01-19T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.9
351250,King Alfred Crescent,2024-01-19T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.4
351250,King Alfred Crescent,2024-01-19T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.58
351250,King Alfred Crescent,2024-01-19T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
351250,King Alfred Crescent,2024-01-19T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
351250,King Alfred Crescent,2024-01-19T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.15
351250,King Alfred Crescent,2024-01-19T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.88
351250,King Alfred Crescent,2024-01-19T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.05
351250,King Alfred Crescent,2024-01-19T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,45.2
351250,King Alfred Crescent,2024-01-19T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
351250,King Alfred Crescent,2024-01-19T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
351250,King Alfred Crescent,2024-01-19T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.8
351250,King Alfred Crescent,2024-01-19T09:40:00.000+00:00,transformer,,Temperature,C,13.8
351250,King Alfred Crescent,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
351250,King Alfred Crescent,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
351250,King Alfred Crescent,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
351250,King Alfred Crescent,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
351250,King Alfred Crescent,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
351250,King Alfred Crescent,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
351250,King Alfred Crescent,2024-01-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
351250,King Alfred Crescent,2024-01-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
351250,King Alfred Crescent,2024-01-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
351250,King Alfred Crescent,2024-01-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,18.92
351250,King Alfred Crescent,2024-01-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,26.39
351250,King Alfred Crescent,2024-01-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,36.08
351250,King Alfred Crescent,2024-01-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,66.8
351250,King Alfred Crescent,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
351250,King Alfred Crescent,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
351250,King Alfred Crescent,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
351250,King Alfred Crescent,2024-01-19T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.85
351250,King Alfred Crescent,2024-01-19T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.84
351250,King Alfred Crescent,2024-01-19T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.12
351250,King Alfred Crescent,2024-01-19T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,19.1
351250,King Alfred Crescent,2024-01-19T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.07
351250,King Alfred Crescent,2024-01-19T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.36
351250,King Alfred Crescent,2024-01-19T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,52.6
351250,King Alfred Crescent,2024-01-19T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,81.9
351250,King Alfred Crescent,2024-01-19T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.8
351250,King Alfred Crescent,2024-01-19T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.3
351250,King Alfred Crescent,2024-01-19T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
351250,King Alfred Crescent,2024-01-19T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.97
351250,King Alfred Crescent,2024-01-19T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
351250,King Alfred Crescent,2024-01-19T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.17
351250,King Alfred Crescent,2024-01-19T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.55
351250,King Alfred Crescent,2024-01-19T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.76
351250,King Alfred Crescent,2024-01-19T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.0
351250,King Alfred Crescent,2024-01-19T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.3
351250,King Alfred Crescent,2024-01-19T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.2
351250,King Alfred Crescent,2024-01-19T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.6
351250,King Alfred Crescent,2024-01-19T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.69
351250,King Alfred Crescent,2024-01-19T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
351250,King Alfred Crescent,2024-01-19T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
351250,King Alfred Crescent,2024-01-19T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.88
351250,King Alfred Crescent,2024-01-19T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.36
351250,King Alfred Crescent,2024-01-19T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.81
351250,King Alfred Crescent,2024-01-19T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,46.8
351250,King Alfred Crescent,2024-01-19T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
351250,King Alfred Crescent,2024-01-19T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
351250,King Alfred Crescent,2024-01-19T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.9
351250,King Alfred Crescent,2024-01-19T09:30:00.000+00:00,transformer,,Temperature,C,13.8
351250,King Alfred Crescent,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
351250,King Alfred Crescent,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
351250,King Alfred Crescent,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
351250,King Alfred Crescent,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
351250,King Alfred Crescent,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
351250,King Alfred Crescent,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
351250,King Alfred Crescent,2024-01-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
351250,King Alfred Crescent,2024-01-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
351250,King Alfred Crescent,2024-01-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
351250,King Alfred Crescent,2024-01-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,26.15
351250,King Alfred Crescent,2024-01-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,20.99
351250,King Alfred Crescent,2024-01-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,32.94
351250,King Alfred Crescent,2024-01-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,56.8
351250,King Alfred Crescent,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
351250,King Alfred Crescent,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
351250,King Alfred Crescent,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
351250,King Alfred Crescent,2024-01-19T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.32
351250,King Alfred Crescent,2024-01-19T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.44
351250,King Alfred Crescent,2024-01-19T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.75
351250,King Alfred Crescent,2024-01-19T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,17.42
351250,King Alfred Crescent,2024-01-19T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.17
351250,King Alfred Crescent,2024-01-19T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,18.26
351250,King Alfred Crescent,2024-01-19T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,53.6
351250,King Alfred Crescent,2024-01-19T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.5
351250,King Alfred Crescent,2024-01-19T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.2
351250,King Alfred Crescent,2024-01-19T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.5
351250,King Alfred Crescent,2024-01-19T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
351250,King Alfred Crescent,2024-01-19T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.79
351250,King Alfred Crescent,2024-01-19T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
351250,King Alfred Crescent,2024-01-19T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.89
351250,King Alfred Crescent,2024-01-19T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.02
351250,King Alfred Crescent,2024-01-19T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.85
351250,King Alfred Crescent,2024-01-19T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
351250,King Alfred Crescent,2024-01-19T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
351250,King Alfred Crescent,2024-01-19T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.7
351250,King Alfred Crescent,2024-01-19T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.6
351250,King Alfred Crescent,2024-01-19T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.23
351250,King Alfred Crescent,2024-01-19T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
351250,King Alfred Crescent,2024-01-19T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
351250,King Alfred Crescent,2024-01-19T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.38
351250,King Alfred Crescent,2024-01-19T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.99
351250,King Alfred Crescent,2024-01-19T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.44
351250,King Alfred Crescent,2024-01-19T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
351250,King Alfred Crescent,2024-01-19T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
351250,King Alfred Crescent,2024-01-19T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
351250,King Alfred Crescent,2024-01-19T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.1
351250,King Alfred Crescent,2024-01-19T09:20:00.000+00:00,transformer,,Temperature,C,13.8
351250,King Alfred Crescent,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
351250,King Alfred Crescent,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
351250,King Alfred Crescent,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
351250,King Alfred Crescent,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
351250,King Alfred Crescent,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
351250,King Alfred Crescent,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
351250,King Alfred Crescent,2024-01-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
351250,King Alfred Crescent,2024-01-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
351250,King Alfred Crescent,2024-01-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
351250,King Alfred Crescent,2024-01-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,23.68
351250,King Alfred Crescent,2024-01-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,19.17
351250,King Alfred Crescent,2024-01-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,30.55
351250,King Alfred Crescent,2024-01-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
351250,King Alfred Crescent,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
351250,King Alfred Crescent,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
351250,King Alfred Crescent,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
351250,King Alfred Crescent,2024-01-19T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.05
351250,King Alfred Crescent,2024-01-19T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.61
351250,King Alfred Crescent,2024-01-19T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.6
351250,King Alfred Crescent,2024-01-19T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,17.94
351250,King Alfred Crescent,2024-01-19T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.54
351250,King Alfred Crescent,2024-01-19T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,18.89
351250,King Alfred Crescent,2024-01-19T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,51.6
351250,King Alfred Crescent,2024-01-19T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.3
351250,King Alfred Crescent,2024-01-19T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.7
351250,King Alfred Crescent,2024-01-19T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.2
351250,King Alfred Crescent,2024-01-19T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
351250,King Alfred Crescent,2024-01-19T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.72
351250,King Alfred Crescent,2024-01-19T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
351250,King Alfred Crescent,2024-01-19T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.57
351250,King Alfred Crescent,2024-01-19T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.68
351250,King Alfred Crescent,2024-01-19T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.03
351250,King Alfred Crescent,2024-01-19T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.9
351250,King Alfred Crescent,2024-01-19T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
351250,King Alfred Crescent,2024-01-19T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.8
351250,King Alfred Crescent,2024-01-19T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.4
351250,King Alfred Crescent,2024-01-19T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
351250,King Alfred Crescent,2024-01-19T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
351250,King Alfred Crescent,2024-01-19T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
351250,King Alfred Crescent,2024-01-19T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.08
351250,King Alfred Crescent,2024-01-19T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.81
351250,King Alfred Crescent,2024-01-19T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.88
351250,King Alfred Crescent,2024-01-19T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
351250,King Alfred Crescent,2024-01-19T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
351250,King Alfred Crescent,2024-01-19T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
351250,King Alfred Crescent,2024-01-19T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
351250,King Alfred Crescent,2024-01-19T09:10:00.000+00:00,transformer,,Temperature,C,13.8
351250,King Alfred Crescent,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
351250,King Alfred Crescent,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
351250,King Alfred Crescent,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
351250,King Alfred Crescent,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
351250,King Alfred Crescent,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
351250,King Alfred Crescent,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
351250,King Alfred Crescent,2024-01-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
351250,King Alfred Crescent,2024-01-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
351250,King Alfred Crescent,2024-01-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
351250,King Alfred Crescent,2024-01-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,23.59
351250,King Alfred Crescent,2024-01-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,22.03
351250,King Alfred Crescent,2024-01-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,31.8
351250,King Alfred Crescent,2024-01-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,47.9
351250,King Alfred Crescent,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
351250,King Alfred Crescent,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
351250,King Alfred Crescent,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
351250,King Alfred Crescent,2024-01-19T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.74
351250,King Alfred Crescent,2024-01-19T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.7
351250,King Alfred Crescent,2024-01-19T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.54
351250,King Alfred Crescent,2024-01-19T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.4
351250,King Alfred Crescent,2024-01-19T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.73
351250,King Alfred Crescent,2024-01-19T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.69
351250,King Alfred Crescent,2024-01-19T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,56.3
351250,King Alfred Crescent,2024-01-19T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.4
351250,King Alfred Crescent,2024-01-19T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.4
351250,King Alfred Crescent,2024-01-19T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.5
351250,King Alfred Crescent,2024-01-19T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
351250,King Alfred Crescent,2024-01-19T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.7
351250,King Alfred Crescent,2024-01-19T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
351250,King Alfred Crescent,2024-01-19T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.63
351250,King Alfred Crescent,2024-01-19T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.96
351250,King Alfred Crescent,2024-01-19T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.39
351250,King Alfred Crescent,2024-01-19T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,44.3
351250,King Alfred Crescent,2024-01-19T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
351250,King Alfred Crescent,2024-01-19T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.3
351250,King Alfred Crescent,2024-01-19T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.9
351250,King Alfred Crescent,2024-01-19T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
351250,King Alfred Crescent,2024-01-19T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
351250,King Alfred Crescent,2024-01-19T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
351250,King Alfred Crescent,2024-01-19T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.1
351250,King Alfred Crescent,2024-01-19T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.7
351250,King Alfred Crescent,2024-01-19T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.27
351250,King Alfred Crescent,2024-01-19T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
351250,King Alfred Crescent,2024-01-19T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.5
351250,King Alfred Crescent,2024-01-19T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
351250,King Alfred Crescent,2024-01-19T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
351250,King Alfred Crescent,2024-01-19T09:00:00.000+00:00,transformer,,Temperature,C,13.7
351250,King Alfred Crescent,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
351250,King Alfred Crescent,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
351250,King Alfred Crescent,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
351250,King Alfred Crescent,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
351250,King Alfred Crescent,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
351250,King Alfred Crescent,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
351250,King Alfred Crescent,2024-01-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
351250,King Alfred Crescent,2024-01-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
351250,King Alfred Crescent,2024-01-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
351250,King Alfred Crescent,2024-01-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,21.13
351250,King Alfred Crescent,2024-01-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,20.39
351250,King Alfred Crescent,2024-01-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,31.35
351250,King Alfred Crescent,2024-01-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,59.1
351250,King Alfred Crescent,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
351250,King Alfred Crescent,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
351250,King Alfred Crescent,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
351250,King Alfred Crescent,2024-01-19T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.52
351250,King Alfred Crescent,2024-01-19T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
351250,King Alfred Crescent,2024-01-19T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.55
351250,King Alfred Crescent,2024-01-19T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,24.08
351250,King Alfred Crescent,2024-01-19T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.57
351250,King Alfred Crescent,2024-01-19T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.46
351250,King Alfred Crescent,2024-01-19T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,65.0
351250,King Alfred Crescent,2024-01-19T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,103.5
351250,King Alfred Crescent,2024-01-19T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.8
351250,King Alfred Crescent,2024-01-19T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.3
351250,King Alfred Crescent,2024-01-19T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
351250,King Alfred Crescent,2024-01-19T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.71
351250,King Alfred Crescent,2024-01-19T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
351250,King Alfred Crescent,2024-01-19T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.6
351250,King Alfred Crescent,2024-01-19T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.9
351250,King Alfred Crescent,2024-01-19T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.32
351250,King Alfred Crescent,2024-01-19T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,53.3
351250,King Alfred Crescent,2024-01-19T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.3
351250,King Alfred Crescent,2024-01-19T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.3
351250,King Alfred Crescent,2024-01-19T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.8
351250,King Alfred Crescent,2024-01-19T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.29
351250,King Alfred Crescent,2024-01-19T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
351250,King Alfred Crescent,2024-01-19T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
351250,King Alfred Crescent,2024-01-19T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.22
351250,King Alfred Crescent,2024-01-19T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.75
351250,King Alfred Crescent,2024-01-19T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.21
351250,King Alfred Crescent,2024-01-19T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
351250,King Alfred Crescent,2024-01-19T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
351250,King Alfred Crescent,2024-01-19T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
351250,King Alfred Crescent,2024-01-19T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
351250,King Alfred Crescent,2024-01-19T08:50:00.000+00:00,transformer,,Temperature,C,13.6
351250,King Alfred Crescent,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
351250,King Alfred Crescent,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
351250,King Alfred Crescent,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
351250,King Alfred Crescent,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
351250,King Alfred Crescent,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
351250,King Alfred Crescent,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
351250,King Alfred Crescent,2024-01-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
351250,King Alfred Crescent,2024-01-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
351250,King Alfred Crescent,2024-01-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
351250,King Alfred Crescent,2024-01-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,28.9
351250,King Alfred Crescent,2024-01-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,25.22
351250,King Alfred Crescent,2024-01-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,27.98
351250,King Alfred Crescent,2024-01-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,44.6
351250,King Alfred Crescent,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
351250,King Alfred Crescent,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
