Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
351250,King Alfred Crescent,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
351250,King Alfred Crescent,2024-01-19T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.24
351250,King Alfred Crescent,2024-01-19T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.95
351250,King Alfred Crescent,2024-01-19T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.36
351250,King Alfred Crescent,2024-01-19T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,19.63
351250,King Alfred Crescent,2024-01-19T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.98
351250,King Alfred Crescent,2024-01-19T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.5
351250,King Alfred Crescent,2024-01-19T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,45.0
351250,King Alfred Crescent,2024-01-19T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.9
351250,King Alfred Crescent,2024-01-19T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.3
351250,King Alfred Crescent,2024-01-19T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.8
351250,King Alfred Crescent,2024-01-19T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
351250,King Alfred Crescent,2024-01-19T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.14
351250,King Alfred Crescent,2024-01-19T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
351250,King Alfred Crescent,2024-01-19T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.95
351250,King Alfred Crescent,2024-01-19T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.48
351250,King Alfred Crescent,2024-01-19T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.34
351250,King Alfred Crescent,2024-01-19T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
351250,King Alfred Crescent,2024-01-19T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
351250,King Alfred Crescent,2024-01-19T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.6
351250,King Alfred Crescent,2024-01-19T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.2
351250,King Alfred Crescent,2024-01-19T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.36
351250,King Alfred Crescent,2024-01-19T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
351250,King Alfred Crescent,2024-01-19T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
351250,King Alfred Crescent,2024-01-19T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.52
351250,King Alfred Crescent,2024-01-19T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.68
351250,King Alfred Crescent,2024-01-19T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.66
351250,King Alfred Crescent,2024-01-19T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
351250,King Alfred Crescent,2024-01-19T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
351250,King Alfred Crescent,2024-01-19T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
351250,King Alfred Crescent,2024-01-19T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
351250,King Alfred Crescent,2024-01-19T08:40:00.000+00:00,transformer,,Temperature,C,13.6
351250,King Alfred Crescent,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
351250,King Alfred Crescent,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
351250,King Alfred Crescent,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
351250,King Alfred Crescent,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
351250,King Alfred Crescent,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
351250,King Alfred Crescent,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
351250,King Alfred Crescent,2024-01-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
351250,King Alfred Crescent,2024-01-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
351250,King Alfred Crescent,2024-01-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
351250,King Alfred Crescent,2024-01-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,29.1
351250,King Alfred Crescent,2024-01-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,16.14
351250,King Alfred Crescent,2024-01-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,26.5
351250,King Alfred Crescent,2024-01-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,63.9
351250,King Alfred Crescent,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
351250,King Alfred Crescent,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
351250,King Alfred Crescent,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
351250,King Alfred Crescent,2024-01-19T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.39
351250,King Alfred Crescent,2024-01-19T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.93
351250,King Alfred Crescent,2024-01-19T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.54
351250,King Alfred Crescent,2024-01-19T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,18.79
351250,King Alfred Crescent,2024-01-19T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.71
351250,King Alfred Crescent,2024-01-19T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.97
351250,King Alfred Crescent,2024-01-19T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,51.1
351250,King Alfred Crescent,2024-01-19T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,83.8
351250,King Alfred Crescent,2024-01-19T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.4
351250,King Alfred Crescent,2024-01-19T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.9
351250,King Alfred Crescent,2024-01-19T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
351250,King Alfred Crescent,2024-01-19T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
351250,King Alfred Crescent,2024-01-19T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
351250,King Alfred Crescent,2024-01-19T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.67
351250,King Alfred Crescent,2024-01-19T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.12
351250,King Alfred Crescent,2024-01-19T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.47
351250,King Alfred Crescent,2024-01-19T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
351250,King Alfred Crescent,2024-01-19T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
351250,King Alfred Crescent,2024-01-19T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.1
351250,King Alfred Crescent,2024-01-19T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.1
351250,King Alfred Crescent,2024-01-19T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.33
351250,King Alfred Crescent,2024-01-19T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
351250,King Alfred Crescent,2024-01-19T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
351250,King Alfred Crescent,2024-01-19T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.91
351250,King Alfred Crescent,2024-01-19T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.7
351250,King Alfred Crescent,2024-01-19T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.03
351250,King Alfred Crescent,2024-01-19T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
351250,King Alfred Crescent,2024-01-19T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.8
351250,King Alfred Crescent,2024-01-19T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
351250,King Alfred Crescent,2024-01-19T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
351250,King Alfred Crescent,2024-01-19T08:30:00.000+00:00,transformer,,Temperature,C,13.5
351250,King Alfred Crescent,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
351250,King Alfred Crescent,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
351250,King Alfred Crescent,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
351250,King Alfred Crescent,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
351250,King Alfred Crescent,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
351250,King Alfred Crescent,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
351250,King Alfred Crescent,2024-01-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
351250,King Alfred Crescent,2024-01-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
351250,King Alfred Crescent,2024-01-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
351250,King Alfred Crescent,2024-01-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,28.37
351250,King Alfred Crescent,2024-01-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,18.53
351250,King Alfred Crescent,2024-01-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,27.46
351250,King Alfred Crescent,2024-01-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,60.9
351250,King Alfred Crescent,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
351250,King Alfred Crescent,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
351250,King Alfred Crescent,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
351250,King Alfred Crescent,2024-01-19T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.96
351250,King Alfred Crescent,2024-01-19T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.97
351250,King Alfred Crescent,2024-01-19T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.49
351250,King Alfred Crescent,2024-01-19T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,23.02
351250,King Alfred Crescent,2024-01-19T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.49
351250,King Alfred Crescent,2024-01-19T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.92
351250,King Alfred Crescent,2024-01-19T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,61.4
351250,King Alfred Crescent,2024-01-19T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,99.6
351250,King Alfred Crescent,2024-01-19T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.3
351250,King Alfred Crescent,2024-01-19T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.1
351250,King Alfred Crescent,2024-01-19T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
351250,King Alfred Crescent,2024-01-19T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
351250,King Alfred Crescent,2024-01-19T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
351250,King Alfred Crescent,2024-01-19T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.09
351250,King Alfred Crescent,2024-01-19T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.39
351250,King Alfred Crescent,2024-01-19T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.1
351250,King Alfred Crescent,2024-01-19T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.2
351250,King Alfred Crescent,2024-01-19T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.3
351250,King Alfred Crescent,2024-01-19T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.4
351250,King Alfred Crescent,2024-01-19T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.9
351250,King Alfred Crescent,2024-01-19T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
351250,King Alfred Crescent,2024-01-19T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
351250,King Alfred Crescent,2024-01-19T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
351250,King Alfred Crescent,2024-01-19T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.76
351250,King Alfred Crescent,2024-01-19T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.64
351250,King Alfred Crescent,2024-01-19T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.64
351250,King Alfred Crescent,2024-01-19T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
351250,King Alfred Crescent,2024-01-19T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
351250,King Alfred Crescent,2024-01-19T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
351250,King Alfred Crescent,2024-01-19T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
351250,King Alfred Crescent,2024-01-19T08:20:00.000+00:00,transformer,,Temperature,C,13.5
351250,King Alfred Crescent,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
351250,King Alfred Crescent,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
351250,King Alfred Crescent,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
351250,King Alfred Crescent,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
351250,King Alfred Crescent,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
351250,King Alfred Crescent,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
351250,King Alfred Crescent,2024-01-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
351250,King Alfred Crescent,2024-01-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
351250,King Alfred Crescent,2024-01-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
351250,King Alfred Crescent,2024-01-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,29.86
351250,King Alfred Crescent,2024-01-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,21.53
351250,King Alfred Crescent,2024-01-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,31.67
351250,King Alfred Crescent,2024-01-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,57.8
351250,King Alfred Crescent,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
351250,King Alfred Crescent,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
351250,King Alfred Crescent,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
351250,King Alfred Crescent,2024-01-19T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.35
351250,King Alfred Crescent,2024-01-19T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.09
351250,King Alfred Crescent,2024-01-19T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.51
351250,King Alfred Crescent,2024-01-19T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,17.71
351250,King Alfred Crescent,2024-01-19T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.75
351250,King Alfred Crescent,2024-01-19T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.74
351250,King Alfred Crescent,2024-01-19T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,39.1
351250,King Alfred Crescent,2024-01-19T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.3
351250,King Alfred Crescent,2024-01-19T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.4
351250,King Alfred Crescent,2024-01-19T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.7
351250,King Alfred Crescent,2024-01-19T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
351250,King Alfred Crescent,2024-01-19T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
351250,King Alfred Crescent,2024-01-19T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
351250,King Alfred Crescent,2024-01-19T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.52
351250,King Alfred Crescent,2024-01-19T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.21
351250,King Alfred Crescent,2024-01-19T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.36
351250,King Alfred Crescent,2024-01-19T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.7
351250,King Alfred Crescent,2024-01-19T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.1
351250,King Alfred Crescent,2024-01-19T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.0
351250,King Alfred Crescent,2024-01-19T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.8
351250,King Alfred Crescent,2024-01-19T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
351250,King Alfred Crescent,2024-01-19T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
351250,King Alfred Crescent,2024-01-19T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
351250,King Alfred Crescent,2024-01-19T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.28
351250,King Alfred Crescent,2024-01-19T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.88
351250,King Alfred Crescent,2024-01-19T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.76
351250,King Alfred Crescent,2024-01-19T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
351250,King Alfred Crescent,2024-01-19T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
351250,King Alfred Crescent,2024-01-19T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.9
351250,King Alfred Crescent,2024-01-19T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
351250,King Alfred Crescent,2024-01-19T08:10:00.000+00:00,transformer,,Temperature,C,13.5
351250,King Alfred Crescent,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
351250,King Alfred Crescent,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
351250,King Alfred Crescent,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
351250,King Alfred Crescent,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
351250,King Alfred Crescent,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
351250,King Alfred Crescent,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
351250,King Alfred Crescent,2024-01-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
351250,King Alfred Crescent,2024-01-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
351250,King Alfred Crescent,2024-01-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
351250,King Alfred Crescent,2024-01-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,23.51
351250,King Alfred Crescent,2024-01-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,22.84
351250,King Alfred Crescent,2024-01-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,31.86
351250,King Alfred Crescent,2024-01-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
351250,King Alfred Crescent,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
351250,King Alfred Crescent,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
351250,King Alfred Crescent,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
351250,King Alfred Crescent,2024-01-19T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.87
351250,King Alfred Crescent,2024-01-19T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.17
351250,King Alfred Crescent,2024-01-19T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.34
351250,King Alfred Crescent,2024-01-19T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,18.78
351250,King Alfred Crescent,2024-01-19T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.66
351250,King Alfred Crescent,2024-01-19T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.85
351250,King Alfred Crescent,2024-01-19T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,47.0
351250,King Alfred Crescent,2024-01-19T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,82.1
351250,King Alfred Crescent,2024-01-19T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.4
351250,King Alfred Crescent,2024-01-19T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.9
351250,King Alfred Crescent,2024-01-19T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
351250,King Alfred Crescent,2024-01-19T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
351250,King Alfred Crescent,2024-01-19T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
351250,King Alfred Crescent,2024-01-19T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.34
351250,King Alfred Crescent,2024-01-19T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.67
351250,King Alfred Crescent,2024-01-19T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.5
351250,King Alfred Crescent,2024-01-19T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
351250,King Alfred Crescent,2024-01-19T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
351250,King Alfred Crescent,2024-01-19T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.6
351250,King Alfred Crescent,2024-01-19T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.4
351250,King Alfred Crescent,2024-01-19T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
351250,King Alfred Crescent,2024-01-19T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
351250,King Alfred Crescent,2024-01-19T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
351250,King Alfred Crescent,2024-01-19T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.74
351250,King Alfred Crescent,2024-01-19T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.04
351250,King Alfred Crescent,2024-01-19T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.57
351250,King Alfred Crescent,2024-01-19T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
351250,King Alfred Crescent,2024-01-19T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.3
351250,King Alfred Crescent,2024-01-19T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
351250,King Alfred Crescent,2024-01-19T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
351250,King Alfred Crescent,2024-01-19T08:00:00.000+00:00,transformer,,Temperature,C,13.5
351250,King Alfred Crescent,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
351250,King Alfred Crescent,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.65
351250,King Alfred Crescent,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
351250,King Alfred Crescent,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.65
351250,King Alfred Crescent,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
351250,King Alfred Crescent,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.1
351250,King Alfred Crescent,2024-01-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
351250,King Alfred Crescent,2024-01-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
351250,King Alfred Crescent,2024-01-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
351250,King Alfred Crescent,2024-01-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,24.86
351250,King Alfred Crescent,2024-01-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,19.38
351250,King Alfred Crescent,2024-01-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,29.91
351250,King Alfred Crescent,2024-01-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
351250,King Alfred Crescent,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
351250,King Alfred Crescent,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
351250,King Alfred Crescent,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
351250,King Alfred Crescent,2024-01-19T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
351250,King Alfred Crescent,2024-01-19T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
351250,King Alfred Crescent,2024-01-19T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.58
351250,King Alfred Crescent,2024-01-19T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.07
351250,King Alfred Crescent,2024-01-19T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,18.64
351250,King Alfred Crescent,2024-01-19T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.64
351250,King Alfred Crescent,2024-01-19T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,38.6
351250,King Alfred Crescent,2024-01-19T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.7
351250,King Alfred Crescent,2024-01-19T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,82.9
351250,King Alfred Crescent,2024-01-19T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.1
351250,King Alfred Crescent,2024-01-19T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
351250,King Alfred Crescent,2024-01-19T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
351250,King Alfred Crescent,2024-01-19T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
351250,King Alfred Crescent,2024-01-19T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.17
351250,King Alfred Crescent,2024-01-19T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.56
351250,King Alfred Crescent,2024-01-19T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.86
351250,King Alfred Crescent,2024-01-19T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
351250,King Alfred Crescent,2024-01-19T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
351250,King Alfred Crescent,2024-01-19T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.4
351250,King Alfred Crescent,2024-01-19T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.1
351250,King Alfred Crescent,2024-01-19T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
351250,King Alfred Crescent,2024-01-19T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
351250,King Alfred Crescent,2024-01-19T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
351250,King Alfred Crescent,2024-01-19T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.43
351250,King Alfred Crescent,2024-01-19T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.84
351250,King Alfred Crescent,2024-01-19T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.47
351250,King Alfred Crescent,2024-01-19T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
351250,King Alfred Crescent,2024-01-19T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
351250,King Alfred Crescent,2024-01-19T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
351250,King Alfred Crescent,2024-01-19T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
351250,King Alfred Crescent,2024-01-19T07:50:00.000+00:00,transformer,,Temperature,C,13.5
351250,King Alfred Crescent,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
351250,King Alfred Crescent,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.63
351250,King Alfred Crescent,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
351250,King Alfred Crescent,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.02
351250,King Alfred Crescent,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
351250,King Alfred Crescent,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.94
351250,King Alfred Crescent,2024-01-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
351250,King Alfred Crescent,2024-01-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
351250,King Alfred Crescent,2024-01-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
351250,King Alfred Crescent,2024-01-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,18.67
351250,King Alfred Crescent,2024-01-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,27.04
351250,King Alfred Crescent,2024-01-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,28.97
351250,King Alfred Crescent,2024-01-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,56.9
351250,King Alfred Crescent,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
351250,King Alfred Crescent,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
351250,King Alfred Crescent,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
351250,King Alfred Crescent,2024-01-19T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.79
351250,King Alfred Crescent,2024-01-19T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.62
351250,King Alfred Crescent,2024-01-19T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.63
351250,King Alfred Crescent,2024-01-19T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.07
351250,King Alfred Crescent,2024-01-19T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,19.6
351250,King Alfred Crescent,2024-01-19T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.51
351250,King Alfred Crescent,2024-01-19T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,39.5
351250,King Alfred Crescent,2024-01-19T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.2
351250,King Alfred Crescent,2024-01-19T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,84.0
351250,King Alfred Crescent,2024-01-19T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.0
351250,King Alfred Crescent,2024-01-19T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
351250,King Alfred Crescent,2024-01-19T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
351250,King Alfred Crescent,2024-01-19T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
351250,King Alfred Crescent,2024-01-19T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.34
351250,King Alfred Crescent,2024-01-19T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.02
351250,King Alfred Crescent,2024-01-19T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.46
351250,King Alfred Crescent,2024-01-19T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.3
351250,King Alfred Crescent,2024-01-19T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
351250,King Alfred Crescent,2024-01-19T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.0
351250,King Alfred Crescent,2024-01-19T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.2
351250,King Alfred Crescent,2024-01-19T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
351250,King Alfred Crescent,2024-01-19T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
351250,King Alfred Crescent,2024-01-19T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
351250,King Alfred Crescent,2024-01-19T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.14
351250,King Alfred Crescent,2024-01-19T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.2
351250,King Alfred Crescent,2024-01-19T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.6
351250,King Alfred Crescent,2024-01-19T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
351250,King Alfred Crescent,2024-01-19T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
351250,King Alfred Crescent,2024-01-19T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.6
351250,King Alfred Crescent,2024-01-19T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
351250,King Alfred Crescent,2024-01-19T07:40:00.000+00:00,transformer,,Temperature,C,13.5
351250,King Alfred Crescent,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
351250,King Alfred Crescent,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.33
351250,King Alfred Crescent,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
351250,King Alfred Crescent,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.62
351250,King Alfred Crescent,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
351250,King Alfred Crescent,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.61
351250,King Alfred Crescent,2024-01-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
351250,King Alfred Crescent,2024-01-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
351250,King Alfred Crescent,2024-01-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
351250,King Alfred Crescent,2024-01-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,16.55
351250,King Alfred Crescent,2024-01-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,31.82
351250,King Alfred Crescent,2024-01-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,30.57
351250,King Alfred Crescent,2024-01-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,74.5
351250,King Alfred Crescent,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
351250,King Alfred Crescent,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
351250,King Alfred Crescent,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
351250,King Alfred Crescent,2024-01-19T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.0
351250,King Alfred Crescent,2024-01-19T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.94
351250,King Alfred Crescent,2024-01-19T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.47
351250,King Alfred Crescent,2024-01-19T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.63
351250,King Alfred Crescent,2024-01-19T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.53
351250,King Alfred Crescent,2024-01-19T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.93
351250,King Alfred Crescent,2024-01-19T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,41.6
351250,King Alfred Crescent,2024-01-19T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.2
351250,King Alfred Crescent,2024-01-19T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.7
351250,King Alfred Crescent,2024-01-19T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.8
351250,King Alfred Crescent,2024-01-19T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
351250,King Alfred Crescent,2024-01-19T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
351250,King Alfred Crescent,2024-01-19T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
351250,King Alfred Crescent,2024-01-19T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.42
351250,King Alfred Crescent,2024-01-19T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.95
351250,King Alfred Crescent,2024-01-19T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.66
351250,King Alfred Crescent,2024-01-19T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.5
351250,King Alfred Crescent,2024-01-19T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.1
351250,King Alfred Crescent,2024-01-19T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.0
351250,King Alfred Crescent,2024-01-19T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.2
351250,King Alfred Crescent,2024-01-19T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
351250,King Alfred Crescent,2024-01-19T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
351250,King Alfred Crescent,2024-01-19T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
351250,King Alfred Crescent,2024-01-19T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.26
351250,King Alfred Crescent,2024-01-19T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.26
351250,King Alfred Crescent,2024-01-19T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.77
351250,King Alfred Crescent,2024-01-19T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
351250,King Alfred Crescent,2024-01-19T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
351250,King Alfred Crescent,2024-01-19T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.9
351250,King Alfred Crescent,2024-01-19T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
351250,King Alfred Crescent,2024-01-19T07:30:00.000+00:00,transformer,,Temperature,C,13.4
351250,King Alfred Crescent,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
351250,King Alfred Crescent,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.98
351250,King Alfred Crescent,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
351250,King Alfred Crescent,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
351250,King Alfred Crescent,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
351250,King Alfred Crescent,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.9
351250,King Alfred Crescent,2024-01-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
351250,King Alfred Crescent,2024-01-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
351250,King Alfred Crescent,2024-01-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
351250,King Alfred Crescent,2024-01-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,16.31
351250,King Alfred Crescent,2024-01-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,22.74
351250,King Alfred Crescent,2024-01-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,33.36
351250,King Alfred Crescent,2024-01-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,69.4
351250,King Alfred Crescent,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
351250,King Alfred Crescent,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
351250,King Alfred Crescent,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
351250,King Alfred Crescent,2024-01-19T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.09
351250,King Alfred Crescent,2024-01-19T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.26
351250,King Alfred Crescent,2024-01-19T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.11
351250,King Alfred Crescent,2024-01-19T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.09
351250,King Alfred Crescent,2024-01-19T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.88
351250,King Alfred Crescent,2024-01-19T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,22.26
351250,King Alfred Crescent,2024-01-19T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,57.8
351250,King Alfred Crescent,2024-01-19T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.4
351250,King Alfred Crescent,2024-01-19T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.6
351250,King Alfred Crescent,2024-01-19T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,96.4
351250,King Alfred Crescent,2024-01-19T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
351250,King Alfred Crescent,2024-01-19T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
351250,King Alfred Crescent,2024-01-19T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
351250,King Alfred Crescent,2024-01-19T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.04
351250,King Alfred Crescent,2024-01-19T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.71
351250,King Alfred Crescent,2024-01-19T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.17
351250,King Alfred Crescent,2024-01-19T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.4
351250,King Alfred Crescent,2024-01-19T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
351250,King Alfred Crescent,2024-01-19T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.4
351250,King Alfred Crescent,2024-01-19T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.3
351250,King Alfred Crescent,2024-01-19T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
351250,King Alfred Crescent,2024-01-19T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
351250,King Alfred Crescent,2024-01-19T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
351250,King Alfred Crescent,2024-01-19T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.47
351250,King Alfred Crescent,2024-01-19T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.42
351250,King Alfred Crescent,2024-01-19T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.91
351250,King Alfred Crescent,2024-01-19T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
351250,King Alfred Crescent,2024-01-19T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
351250,King Alfred Crescent,2024-01-19T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
351250,King Alfred Crescent,2024-01-19T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.1
351250,King Alfred Crescent,2024-01-19T07:20:00.000+00:00,transformer,,Temperature,C,13.5
351250,King Alfred Crescent,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
351250,King Alfred Crescent,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.47
351250,King Alfred Crescent,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
351250,King Alfred Crescent,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.98
351250,King Alfred Crescent,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
351250,King Alfred Crescent,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.29
351250,King Alfred Crescent,2024-01-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
351250,King Alfred Crescent,2024-01-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
351250,King Alfred Crescent,2024-01-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
351250,King Alfred Crescent,2024-01-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,16.6
351250,King Alfred Crescent,2024-01-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
351250,King Alfred Crescent,2024-01-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,36.34
351250,King Alfred Crescent,2024-01-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,77.1
351250,King Alfred Crescent,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
351250,King Alfred Crescent,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
351250,King Alfred Crescent,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
351250,King Alfred Crescent,2024-01-19T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.96
351250,King Alfred Crescent,2024-01-19T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.06
351250,King Alfred Crescent,2024-01-19T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.87
351250,King Alfred Crescent,2024-01-19T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.35
351250,King Alfred Crescent,2024-01-19T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.65
351250,King Alfred Crescent,2024-01-19T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,20.96
351250,King Alfred Crescent,2024-01-19T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,51.0
351250,King Alfred Crescent,2024-01-19T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.5
351250,King Alfred Crescent,2024-01-19T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.5
351250,King Alfred Crescent,2024-01-19T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,91.2
351250,King Alfred Crescent,2024-01-19T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
351250,King Alfred Crescent,2024-01-19T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
351250,King Alfred Crescent,2024-01-19T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
351250,King Alfred Crescent,2024-01-19T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.08
351250,King Alfred Crescent,2024-01-19T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.76
351250,King Alfred Crescent,2024-01-19T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.97
351250,King Alfred Crescent,2024-01-19T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
351250,King Alfred Crescent,2024-01-19T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
351250,King Alfred Crescent,2024-01-19T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.6
351250,King Alfred Crescent,2024-01-19T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.6
351250,King Alfred Crescent,2024-01-19T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
351250,King Alfred Crescent,2024-01-19T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
351250,King Alfred Crescent,2024-01-19T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
351250,King Alfred Crescent,2024-01-19T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.58
351250,King Alfred Crescent,2024-01-19T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.47
351250,King Alfred Crescent,2024-01-19T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.93
351250,King Alfred Crescent,2024-01-19T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
351250,King Alfred Crescent,2024-01-19T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.1
351250,King Alfred Crescent,2024-01-19T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.5
351250,King Alfred Crescent,2024-01-19T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.8
351250,King Alfred Crescent,2024-01-19T07:10:00.000+00:00,transformer,,Temperature,C,13.5
351250,King Alfred Crescent,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
351250,King Alfred Crescent,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.73
351250,King Alfred Crescent,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
351250,King Alfred Crescent,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.46
351250,King Alfred Crescent,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
351250,King Alfred Crescent,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.7
351250,King Alfred Crescent,2024-01-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
351250,King Alfred Crescent,2024-01-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
351250,King Alfred Crescent,2024-01-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
351250,King Alfred Crescent,2024-01-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,17.01
351250,King Alfred Crescent,2024-01-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,18.88
351250,King Alfred Crescent,2024-01-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,37.86
351250,King Alfred Crescent,2024-01-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,89.5
351250,King Alfred Crescent,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
351250,King Alfred Crescent,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
351250,King Alfred Crescent,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
351250,King Alfred Crescent,2024-01-19T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.16
351250,King Alfred Crescent,2024-01-19T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.84
351250,King Alfred Crescent,2024-01-19T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.07
351250,King Alfred Crescent,2024-01-19T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.62
351250,King Alfred Crescent,2024-01-19T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.19
351250,King Alfred Crescent,2024-01-19T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,17.28
351250,King Alfred Crescent,2024-01-19T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,41.4
351250,King Alfred Crescent,2024-01-19T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.8
351250,King Alfred Crescent,2024-01-19T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.9
351250,King Alfred Crescent,2024-01-19T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.0
351250,King Alfred Crescent,2024-01-19T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
351250,King Alfred Crescent,2024-01-19T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
351250,King Alfred Crescent,2024-01-19T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
351250,King Alfred Crescent,2024-01-19T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.21
351250,King Alfred Crescent,2024-01-19T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.78
351250,King Alfred Crescent,2024-01-19T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.93
351250,King Alfred Crescent,2024-01-19T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
351250,King Alfred Crescent,2024-01-19T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
351250,King Alfred Crescent,2024-01-19T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.3
351250,King Alfred Crescent,2024-01-19T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.5
351250,King Alfred Crescent,2024-01-19T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
351250,King Alfred Crescent,2024-01-19T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
351250,King Alfred Crescent,2024-01-19T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
351250,King Alfred Crescent,2024-01-19T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.64
351250,King Alfred Crescent,2024-01-19T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.81
351250,King Alfred Crescent,2024-01-19T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.04
351250,King Alfred Crescent,2024-01-19T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
351250,King Alfred Crescent,2024-01-19T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
351250,King Alfred Crescent,2024-01-19T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
351250,King Alfred Crescent,2024-01-19T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.0
351250,King Alfred Crescent,2024-01-19T07:00:00.000+00:00,transformer,,Temperature,C,13.5
351250,King Alfred Crescent,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
351250,King Alfred Crescent,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.55
351250,King Alfred Crescent,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
351250,King Alfred Crescent,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.27
351250,King Alfred Crescent,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
351250,King Alfred Crescent,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.78
351250,King Alfred Crescent,2024-01-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
351250,King Alfred Crescent,2024-01-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
351250,King Alfred Crescent,2024-01-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
