Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
351250,King Alfred Crescent,2024-01-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,14.47
351250,King Alfred Crescent,2024-01-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.79
351250,King Alfred Crescent,2024-01-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,33.25
351250,King Alfred Crescent,2024-01-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,84.1
351250,King Alfred Crescent,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
351250,King Alfred Crescent,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
351250,King Alfred Crescent,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
351250,King Alfred Crescent,2024-01-19T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
351250,King Alfred Crescent,2024-01-19T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
351250,King Alfred Crescent,2024-01-19T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.43
351250,King Alfred Crescent,2024-01-19T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.8
351250,King Alfred Crescent,2024-01-19T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.61
351250,King Alfred Crescent,2024-01-19T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,19.49
351250,King Alfred Crescent,2024-01-19T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.3
351250,King Alfred Crescent,2024-01-19T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.3
351250,King Alfred Crescent,2024-01-19T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.4
351250,King Alfred Crescent,2024-01-19T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,84.4
351250,King Alfred Crescent,2024-01-19T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
351250,King Alfred Crescent,2024-01-19T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
351250,King Alfred Crescent,2024-01-19T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
351250,King Alfred Crescent,2024-01-19T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.71
351250,King Alfred Crescent,2024-01-19T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.62
351250,King Alfred Crescent,2024-01-19T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.09
351250,King Alfred Crescent,2024-01-19T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
351250,King Alfred Crescent,2024-01-19T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
351250,King Alfred Crescent,2024-01-19T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.1
351250,King Alfred Crescent,2024-01-19T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.8
351250,King Alfred Crescent,2024-01-19T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
351250,King Alfred Crescent,2024-01-19T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
351250,King Alfred Crescent,2024-01-19T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
351250,King Alfred Crescent,2024-01-19T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.71
351250,King Alfred Crescent,2024-01-19T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.35
351250,King Alfred Crescent,2024-01-19T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.47
351250,King Alfred Crescent,2024-01-19T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
351250,King Alfred Crescent,2024-01-19T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
351250,King Alfred Crescent,2024-01-19T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
351250,King Alfred Crescent,2024-01-19T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
351250,King Alfred Crescent,2024-01-19T06:50:00.000+00:00,transformer,,Temperature,C,13.5
351250,King Alfred Crescent,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
351250,King Alfred Crescent,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.26
351250,King Alfred Crescent,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
351250,King Alfred Crescent,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
351250,King Alfred Crescent,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
351250,King Alfred Crescent,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.67
351250,King Alfred Crescent,2024-01-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
351250,King Alfred Crescent,2024-01-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
351250,King Alfred Crescent,2024-01-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
351250,King Alfred Crescent,2024-01-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.22
351250,King Alfred Crescent,2024-01-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,26.58
351250,King Alfred Crescent,2024-01-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,33.05
351250,King Alfred Crescent,2024-01-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,62.9
351250,King Alfred Crescent,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
351250,King Alfred Crescent,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
351250,King Alfred Crescent,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
351250,King Alfred Crescent,2024-01-19T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.95
351250,King Alfred Crescent,2024-01-19T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.75
351250,King Alfred Crescent,2024-01-19T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.85
351250,King Alfred Crescent,2024-01-19T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.98
351250,King Alfred Crescent,2024-01-19T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.35
351250,King Alfred Crescent,2024-01-19T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.52
351250,King Alfred Crescent,2024-01-19T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,42.3
351250,King Alfred Crescent,2024-01-19T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.2
351250,King Alfred Crescent,2024-01-19T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.8
351250,King Alfred Crescent,2024-01-19T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.0
351250,King Alfred Crescent,2024-01-19T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
351250,King Alfred Crescent,2024-01-19T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
351250,King Alfred Crescent,2024-01-19T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
351250,King Alfred Crescent,2024-01-19T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.58
351250,King Alfred Crescent,2024-01-19T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.19
351250,King Alfred Crescent,2024-01-19T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.91
351250,King Alfred Crescent,2024-01-19T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.7
351250,King Alfred Crescent,2024-01-19T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
351250,King Alfred Crescent,2024-01-19T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.6
351250,King Alfred Crescent,2024-01-19T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.4
351250,King Alfred Crescent,2024-01-19T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
351250,King Alfred Crescent,2024-01-19T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
351250,King Alfred Crescent,2024-01-19T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
351250,King Alfred Crescent,2024-01-19T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
351250,King Alfred Crescent,2024-01-19T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.34
351250,King Alfred Crescent,2024-01-19T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.17
351250,King Alfred Crescent,2024-01-19T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
351250,King Alfred Crescent,2024-01-19T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
351250,King Alfred Crescent,2024-01-19T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
351250,King Alfred Crescent,2024-01-19T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
351250,King Alfred Crescent,2024-01-19T06:40:00.000+00:00,transformer,,Temperature,C,13.6
351250,King Alfred Crescent,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
351250,King Alfred Crescent,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.65
351250,King Alfred Crescent,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
351250,King Alfred Crescent,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
351250,King Alfred Crescent,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
351250,King Alfred Crescent,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
351250,King Alfred Crescent,2024-01-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
351250,King Alfred Crescent,2024-01-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
351250,King Alfred Crescent,2024-01-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
351250,King Alfred Crescent,2024-01-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,18.55
351250,King Alfred Crescent,2024-01-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,18.89
351250,King Alfred Crescent,2024-01-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,25.61
351250,King Alfred Crescent,2024-01-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
351250,King Alfred Crescent,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
351250,King Alfred Crescent,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
351250,King Alfred Crescent,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
351250,King Alfred Crescent,2024-01-19T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.25
351250,King Alfred Crescent,2024-01-19T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.5
351250,King Alfred Crescent,2024-01-19T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.32
351250,King Alfred Crescent,2024-01-19T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.49
351250,King Alfred Crescent,2024-01-19T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.37
351250,King Alfred Crescent,2024-01-19T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.29
351250,King Alfred Crescent,2024-01-19T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,41.8
351250,King Alfred Crescent,2024-01-19T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.9
351250,King Alfred Crescent,2024-01-19T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.6
351250,King Alfred Crescent,2024-01-19T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.9
351250,King Alfred Crescent,2024-01-19T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
351250,King Alfred Crescent,2024-01-19T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
351250,King Alfred Crescent,2024-01-19T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
351250,King Alfred Crescent,2024-01-19T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.7
351250,King Alfred Crescent,2024-01-19T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.68
351250,King Alfred Crescent,2024-01-19T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.1
351250,King Alfred Crescent,2024-01-19T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
351250,King Alfred Crescent,2024-01-19T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
351250,King Alfred Crescent,2024-01-19T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.2
351250,King Alfred Crescent,2024-01-19T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.8
351250,King Alfred Crescent,2024-01-19T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
351250,King Alfred Crescent,2024-01-19T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
351250,King Alfred Crescent,2024-01-19T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
351250,King Alfred Crescent,2024-01-19T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.32
351250,King Alfred Crescent,2024-01-19T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.31
351250,King Alfred Crescent,2024-01-19T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.99
351250,King Alfred Crescent,2024-01-19T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
351250,King Alfred Crescent,2024-01-19T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
351250,King Alfred Crescent,2024-01-19T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
351250,King Alfred Crescent,2024-01-19T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
351250,King Alfred Crescent,2024-01-19T06:30:00.000+00:00,transformer,,Temperature,C,13.6
351250,King Alfred Crescent,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
351250,King Alfred Crescent,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
351250,King Alfred Crescent,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
351250,King Alfred Crescent,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
351250,King Alfred Crescent,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
351250,King Alfred Crescent,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
351250,King Alfred Crescent,2024-01-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
351250,King Alfred Crescent,2024-01-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
351250,King Alfred Crescent,2024-01-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
351250,King Alfred Crescent,2024-01-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,21.51
351250,King Alfred Crescent,2024-01-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,19.37
351250,King Alfred Crescent,2024-01-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,24.38
351250,King Alfred Crescent,2024-01-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
351250,King Alfred Crescent,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
351250,King Alfred Crescent,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
351250,King Alfred Crescent,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
351250,King Alfred Crescent,2024-01-19T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.41
351250,King Alfred Crescent,2024-01-19T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.73
351250,King Alfred Crescent,2024-01-19T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.29
351250,King Alfred Crescent,2024-01-19T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.86
351250,King Alfred Crescent,2024-01-19T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.93
351250,King Alfred Crescent,2024-01-19T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.6
351250,King Alfred Crescent,2024-01-19T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,37.3
351250,King Alfred Crescent,2024-01-19T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.5
351250,King Alfred Crescent,2024-01-19T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.8
351250,King Alfred Crescent,2024-01-19T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.2
351250,King Alfred Crescent,2024-01-19T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
351250,King Alfred Crescent,2024-01-19T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
351250,King Alfred Crescent,2024-01-19T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
351250,King Alfred Crescent,2024-01-19T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.91
351250,King Alfred Crescent,2024-01-19T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.62
351250,King Alfred Crescent,2024-01-19T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.96
351250,King Alfred Crescent,2024-01-19T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
351250,King Alfred Crescent,2024-01-19T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
351250,King Alfred Crescent,2024-01-19T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
351250,King Alfred Crescent,2024-01-19T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.3
351250,King Alfred Crescent,2024-01-19T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
351250,King Alfred Crescent,2024-01-19T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
351250,King Alfred Crescent,2024-01-19T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
351250,King Alfred Crescent,2024-01-19T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.62
351250,King Alfred Crescent,2024-01-19T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.89
351250,King Alfred Crescent,2024-01-19T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.84
351250,King Alfred Crescent,2024-01-19T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
351250,King Alfred Crescent,2024-01-19T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
351250,King Alfred Crescent,2024-01-19T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
351250,King Alfred Crescent,2024-01-19T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.3
351250,King Alfred Crescent,2024-01-19T06:20:00.000+00:00,transformer,,Temperature,C,13.7
351250,King Alfred Crescent,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
351250,King Alfred Crescent,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
351250,King Alfred Crescent,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
351250,King Alfred Crescent,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
351250,King Alfred Crescent,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
351250,King Alfred Crescent,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
351250,King Alfred Crescent,2024-01-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
351250,King Alfred Crescent,2024-01-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
351250,King Alfred Crescent,2024-01-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
351250,King Alfred Crescent,2024-01-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,21.38
351250,King Alfred Crescent,2024-01-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.43
351250,King Alfred Crescent,2024-01-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,24.4
351250,King Alfred Crescent,2024-01-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,49.1
351250,King Alfred Crescent,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
351250,King Alfred Crescent,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
351250,King Alfred Crescent,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
351250,King Alfred Crescent,2024-01-19T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.19
351250,King Alfred Crescent,2024-01-19T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.94
351250,King Alfred Crescent,2024-01-19T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.85
351250,King Alfred Crescent,2024-01-19T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.67
351250,King Alfred Crescent,2024-01-19T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.13
351250,King Alfred Crescent,2024-01-19T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.22
351250,King Alfred Crescent,2024-01-19T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,38.3
351250,King Alfred Crescent,2024-01-19T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.2
351250,King Alfred Crescent,2024-01-19T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.2
351250,King Alfred Crescent,2024-01-19T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.2
351250,King Alfred Crescent,2024-01-19T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
351250,King Alfred Crescent,2024-01-19T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
351250,King Alfred Crescent,2024-01-19T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
351250,King Alfred Crescent,2024-01-19T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.69
351250,King Alfred Crescent,2024-01-19T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.62
351250,King Alfred Crescent,2024-01-19T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.85
351250,King Alfred Crescent,2024-01-19T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.1
351250,King Alfred Crescent,2024-01-19T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
351250,King Alfred Crescent,2024-01-19T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.1
351250,King Alfred Crescent,2024-01-19T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.7
351250,King Alfred Crescent,2024-01-19T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
351250,King Alfred Crescent,2024-01-19T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
351250,King Alfred Crescent,2024-01-19T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
351250,King Alfred Crescent,2024-01-19T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.14
351250,King Alfred Crescent,2024-01-19T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.82
351250,King Alfred Crescent,2024-01-19T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.53
351250,King Alfred Crescent,2024-01-19T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
351250,King Alfred Crescent,2024-01-19T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
351250,King Alfred Crescent,2024-01-19T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
351250,King Alfred Crescent,2024-01-19T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
351250,King Alfred Crescent,2024-01-19T06:10:00.000+00:00,transformer,,Temperature,C,13.8
351250,King Alfred Crescent,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
351250,King Alfred Crescent,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
351250,King Alfred Crescent,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
351250,King Alfred Crescent,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
351250,King Alfred Crescent,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
351250,King Alfred Crescent,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
351250,King Alfred Crescent,2024-01-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
351250,King Alfred Crescent,2024-01-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
351250,King Alfred Crescent,2024-01-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
351250,King Alfred Crescent,2024-01-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,19.51
351250,King Alfred Crescent,2024-01-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,16.58
351250,King Alfred Crescent,2024-01-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,24.6
351250,King Alfred Crescent,2024-01-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,40.4
351250,King Alfred Crescent,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
351250,King Alfred Crescent,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
351250,King Alfred Crescent,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
351250,King Alfred Crescent,2024-01-19T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.31
351250,King Alfred Crescent,2024-01-19T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.25
351250,King Alfred Crescent,2024-01-19T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.3
351250,King Alfred Crescent,2024-01-19T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.71
351250,King Alfred Crescent,2024-01-19T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.5
351250,King Alfred Crescent,2024-01-19T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.87
351250,King Alfred Crescent,2024-01-19T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
351250,King Alfred Crescent,2024-01-19T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.1
351250,King Alfred Crescent,2024-01-19T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.4
351250,King Alfred Crescent,2024-01-19T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.7
351250,King Alfred Crescent,2024-01-19T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
351250,King Alfred Crescent,2024-01-19T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
351250,King Alfred Crescent,2024-01-19T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
351250,King Alfred Crescent,2024-01-19T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.78
351250,King Alfred Crescent,2024-01-19T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.94
351250,King Alfred Crescent,2024-01-19T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.54
351250,King Alfred Crescent,2024-01-19T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
351250,King Alfred Crescent,2024-01-19T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
351250,King Alfred Crescent,2024-01-19T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.9
351250,King Alfred Crescent,2024-01-19T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.5
351250,King Alfred Crescent,2024-01-19T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
351250,King Alfred Crescent,2024-01-19T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
351250,King Alfred Crescent,2024-01-19T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
351250,King Alfred Crescent,2024-01-19T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.91
351250,King Alfred Crescent,2024-01-19T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.57
351250,King Alfred Crescent,2024-01-19T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.94
351250,King Alfred Crescent,2024-01-19T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
351250,King Alfred Crescent,2024-01-19T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
351250,King Alfred Crescent,2024-01-19T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
351250,King Alfred Crescent,2024-01-19T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
351250,King Alfred Crescent,2024-01-19T06:00:00.000+00:00,transformer,,Temperature,C,13.9
351250,King Alfred Crescent,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
351250,King Alfred Crescent,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
351250,King Alfred Crescent,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
351250,King Alfred Crescent,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
351250,King Alfred Crescent,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
351250,King Alfred Crescent,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
351250,King Alfred Crescent,2024-01-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
351250,King Alfred Crescent,2024-01-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
351250,King Alfred Crescent,2024-01-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
351250,King Alfred Crescent,2024-01-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,16.4
351250,King Alfred Crescent,2024-01-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,16.02
351250,King Alfred Crescent,2024-01-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,22.35
351250,King Alfred Crescent,2024-01-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
351250,King Alfred Crescent,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
351250,King Alfred Crescent,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
351250,King Alfred Crescent,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
351250,King Alfred Crescent,2024-01-19T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.25
351250,King Alfred Crescent,2024-01-19T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.07
351250,King Alfred Crescent,2024-01-19T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.65
351250,King Alfred Crescent,2024-01-19T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.61
351250,King Alfred Crescent,2024-01-19T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.91
351250,King Alfred Crescent,2024-01-19T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.71
351250,King Alfred Crescent,2024-01-19T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
351250,King Alfred Crescent,2024-01-19T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.4
351250,King Alfred Crescent,2024-01-19T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.5
351250,King Alfred Crescent,2024-01-19T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.5
351250,King Alfred Crescent,2024-01-19T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
351250,King Alfred Crescent,2024-01-19T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
351250,King Alfred Crescent,2024-01-19T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
351250,King Alfred Crescent,2024-01-19T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.54
351250,King Alfred Crescent,2024-01-19T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.43
351250,King Alfred Crescent,2024-01-19T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.4
351250,King Alfred Crescent,2024-01-19T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
351250,King Alfred Crescent,2024-01-19T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
351250,King Alfred Crescent,2024-01-19T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.5
351250,King Alfred Crescent,2024-01-19T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.8
351250,King Alfred Crescent,2024-01-19T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
351250,King Alfred Crescent,2024-01-19T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
351250,King Alfred Crescent,2024-01-19T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
351250,King Alfred Crescent,2024-01-19T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.35
351250,King Alfred Crescent,2024-01-19T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.54
351250,King Alfred Crescent,2024-01-19T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.1
351250,King Alfred Crescent,2024-01-19T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
351250,King Alfred Crescent,2024-01-19T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
351250,King Alfred Crescent,2024-01-19T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
351250,King Alfred Crescent,2024-01-19T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
351250,King Alfred Crescent,2024-01-19T05:50:00.000+00:00,transformer,,Temperature,C,13.9
351250,King Alfred Crescent,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
351250,King Alfred Crescent,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
351250,King Alfred Crescent,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
351250,King Alfred Crescent,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
351250,King Alfred Crescent,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
351250,King Alfred Crescent,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
351250,King Alfred Crescent,2024-01-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
351250,King Alfred Crescent,2024-01-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
351250,King Alfred Crescent,2024-01-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
351250,King Alfred Crescent,2024-01-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.5
351250,King Alfred Crescent,2024-01-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.88
351250,King Alfred Crescent,2024-01-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,20.2
351250,King Alfred Crescent,2024-01-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,38.2
351250,King Alfred Crescent,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
351250,King Alfred Crescent,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
351250,King Alfred Crescent,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
351250,King Alfred Crescent,2024-01-19T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.44
351250,King Alfred Crescent,2024-01-19T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.83
351250,King Alfred Crescent,2024-01-19T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.79
351250,King Alfred Crescent,2024-01-19T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.13
351250,King Alfred Crescent,2024-01-19T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.21
351250,King Alfred Crescent,2024-01-19T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.64
351250,King Alfred Crescent,2024-01-19T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
351250,King Alfred Crescent,2024-01-19T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.6
351250,King Alfred Crescent,2024-01-19T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.9
351250,King Alfred Crescent,2024-01-19T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.8
351250,King Alfred Crescent,2024-01-19T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
351250,King Alfred Crescent,2024-01-19T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
351250,King Alfred Crescent,2024-01-19T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
351250,King Alfred Crescent,2024-01-19T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.54
351250,King Alfred Crescent,2024-01-19T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.88
351250,King Alfred Crescent,2024-01-19T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.56
351250,King Alfred Crescent,2024-01-19T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
351250,King Alfred Crescent,2024-01-19T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.3
351250,King Alfred Crescent,2024-01-19T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.6
351250,King Alfred Crescent,2024-01-19T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.5
351250,King Alfred Crescent,2024-01-19T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
351250,King Alfred Crescent,2024-01-19T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
351250,King Alfred Crescent,2024-01-19T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
351250,King Alfred Crescent,2024-01-19T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.25
351250,King Alfred Crescent,2024-01-19T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.28
351250,King Alfred Crescent,2024-01-19T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.94
351250,King Alfred Crescent,2024-01-19T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
351250,King Alfred Crescent,2024-01-19T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
351250,King Alfred Crescent,2024-01-19T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.9
351250,King Alfred Crescent,2024-01-19T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.3
351250,King Alfred Crescent,2024-01-19T05:40:00.000+00:00,transformer,,Temperature,C,14.0
351250,King Alfred Crescent,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
351250,King Alfred Crescent,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
351250,King Alfred Crescent,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
351250,King Alfred Crescent,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
351250,King Alfred Crescent,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
351250,King Alfred Crescent,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
351250,King Alfred Crescent,2024-01-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
351250,King Alfred Crescent,2024-01-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
351250,King Alfred Crescent,2024-01-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
351250,King Alfred Crescent,2024-01-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.93
351250,King Alfred Crescent,2024-01-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.37
351250,King Alfred Crescent,2024-01-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,20.14
351250,King Alfred Crescent,2024-01-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,37.4
351250,King Alfred Crescent,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
351250,King Alfred Crescent,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
351250,King Alfred Crescent,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
351250,King Alfred Crescent,2024-01-19T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.28
351250,King Alfred Crescent,2024-01-19T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.72
351250,King Alfred Crescent,2024-01-19T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.99
351250,King Alfred Crescent,2024-01-19T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.81
351250,King Alfred Crescent,2024-01-19T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.42
351250,King Alfred Crescent,2024-01-19T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.16
351250,King Alfred Crescent,2024-01-19T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
351250,King Alfred Crescent,2024-01-19T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.3
351250,King Alfred Crescent,2024-01-19T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.6
351250,King Alfred Crescent,2024-01-19T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.2
351250,King Alfred Crescent,2024-01-19T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
351250,King Alfred Crescent,2024-01-19T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
351250,King Alfred Crescent,2024-01-19T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
351250,King Alfred Crescent,2024-01-19T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.65
351250,King Alfred Crescent,2024-01-19T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.24
351250,King Alfred Crescent,2024-01-19T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.81
351250,King Alfred Crescent,2024-01-19T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
351250,King Alfred Crescent,2024-01-19T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
351250,King Alfred Crescent,2024-01-19T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.2
351250,King Alfred Crescent,2024-01-19T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.4
351250,King Alfred Crescent,2024-01-19T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
351250,King Alfred Crescent,2024-01-19T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
351250,King Alfred Crescent,2024-01-19T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
351250,King Alfred Crescent,2024-01-19T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.93
351250,King Alfred Crescent,2024-01-19T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.81
351250,King Alfred Crescent,2024-01-19T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.38
351250,King Alfred Crescent,2024-01-19T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
351250,King Alfred Crescent,2024-01-19T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
351250,King Alfred Crescent,2024-01-19T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.5
351250,King Alfred Crescent,2024-01-19T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
351250,King Alfred Crescent,2024-01-19T05:30:00.000+00:00,transformer,,Temperature,C,14.0
351250,King Alfred Crescent,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
351250,King Alfred Crescent,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
351250,King Alfred Crescent,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
351250,King Alfred Crescent,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
351250,King Alfred Crescent,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
351250,King Alfred Crescent,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
351250,King Alfred Crescent,2024-01-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
351250,King Alfred Crescent,2024-01-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
351250,King Alfred Crescent,2024-01-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
351250,King Alfred Crescent,2024-01-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.39
351250,King Alfred Crescent,2024-01-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,24.47
351250,King Alfred Crescent,2024-01-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,20.35
351250,King Alfred Crescent,2024-01-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
351250,King Alfred Crescent,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
351250,King Alfred Crescent,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
351250,King Alfred Crescent,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
351250,King Alfred Crescent,2024-01-19T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.11
351250,King Alfred Crescent,2024-01-19T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.02
351250,King Alfred Crescent,2024-01-19T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.41
351250,King Alfred Crescent,2024-01-19T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.28
351250,King Alfred Crescent,2024-01-19T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.38
351250,King Alfred Crescent,2024-01-19T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.19
351250,King Alfred Crescent,2024-01-19T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
351250,King Alfred Crescent,2024-01-19T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.9
351250,King Alfred Crescent,2024-01-19T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.5
351250,King Alfred Crescent,2024-01-19T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.1
351250,King Alfred Crescent,2024-01-19T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
351250,King Alfred Crescent,2024-01-19T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
351250,King Alfred Crescent,2024-01-19T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
351250,King Alfred Crescent,2024-01-19T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.38
351250,King Alfred Crescent,2024-01-19T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.44
351250,King Alfred Crescent,2024-01-19T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.63
351250,King Alfred Crescent,2024-01-19T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
351250,King Alfred Crescent,2024-01-19T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
351250,King Alfred Crescent,2024-01-19T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.5
351250,King Alfred Crescent,2024-01-19T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.7
351250,King Alfred Crescent,2024-01-19T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
351250,King Alfred Crescent,2024-01-19T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
351250,King Alfred Crescent,2024-01-19T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
351250,King Alfred Crescent,2024-01-19T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.1
351250,King Alfred Crescent,2024-01-19T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.33
351250,King Alfred Crescent,2024-01-19T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.72
351250,King Alfred Crescent,2024-01-19T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
351250,King Alfred Crescent,2024-01-19T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
351250,King Alfred Crescent,2024-01-19T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
351250,King Alfred Crescent,2024-01-19T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
351250,King Alfred Crescent,2024-01-19T05:20:00.000+00:00,transformer,,Temperature,C,14.2
351250,King Alfred Crescent,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
351250,King Alfred Crescent,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
351250,King Alfred Crescent,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
351250,King Alfred Crescent,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
351250,King Alfred Crescent,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
351250,King Alfred Crescent,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
351250,King Alfred Crescent,2024-01-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
351250,King Alfred Crescent,2024-01-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
351250,King Alfred Crescent,2024-01-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
351250,King Alfred Crescent,2024-01-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.76
351250,King Alfred Crescent,2024-01-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,19.15
351250,King Alfred Crescent,2024-01-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,23.54
351250,King Alfred Crescent,2024-01-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
351250,King Alfred Crescent,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
351250,King Alfred Crescent,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
351250,King Alfred Crescent,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
351250,King Alfred Crescent,2024-01-19T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.24
351250,King Alfred Crescent,2024-01-19T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.36
351250,King Alfred Crescent,2024-01-19T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.24
351250,King Alfred Crescent,2024-01-19T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.48
351250,King Alfred Crescent,2024-01-19T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.75
351250,King Alfred Crescent,2024-01-19T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.61
351250,King Alfred Crescent,2024-01-19T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
351250,King Alfred Crescent,2024-01-19T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.9
351250,King Alfred Crescent,2024-01-19T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.4
351250,King Alfred Crescent,2024-01-19T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.5
351250,King Alfred Crescent,2024-01-19T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
351250,King Alfred Crescent,2024-01-19T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
351250,King Alfred Crescent,2024-01-19T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
351250,King Alfred Crescent,2024-01-19T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.17
351250,King Alfred Crescent,2024-01-19T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.22
351250,King Alfred Crescent,2024-01-19T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.34
351250,King Alfred Crescent,2024-01-19T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
351250,King Alfred Crescent,2024-01-19T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.9
351250,King Alfred Crescent,2024-01-19T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.3
351250,King Alfred Crescent,2024-01-19T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.4
351250,King Alfred Crescent,2024-01-19T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
351250,King Alfred Crescent,2024-01-19T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
351250,King Alfred Crescent,2024-01-19T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
351250,King Alfred Crescent,2024-01-19T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.36
351250,King Alfred Crescent,2024-01-19T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.07
351250,King Alfred Crescent,2024-01-19T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.25
351250,King Alfred Crescent,2024-01-19T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
351250,King Alfred Crescent,2024-01-19T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
351250,King Alfred Crescent,2024-01-19T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.1
351250,King Alfred Crescent,2024-01-19T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
351250,King Alfred Crescent,2024-01-19T05:10:00.000+00:00,transformer,,Temperature,C,14.2
351250,King Alfred Crescent,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
351250,King Alfred Crescent,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
351250,King Alfred Crescent,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
