Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
351250,King Alfred Crescent,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
351250,King Alfred Crescent,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
351250,King Alfred Crescent,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
351250,King Alfred Crescent,2024-01-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
351250,King Alfred Crescent,2024-01-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
351250,King Alfred Crescent,2024-01-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
351250,King Alfred Crescent,2024-01-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.01
351250,King Alfred Crescent,2024-01-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,19.04
351250,King Alfred Crescent,2024-01-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,22.2
351250,King Alfred Crescent,2024-01-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,46.9
351250,King Alfred Crescent,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
351250,King Alfred Crescent,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
351250,King Alfred Crescent,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
351250,King Alfred Crescent,2024-01-19T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.43
351250,King Alfred Crescent,2024-01-19T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.37
351250,King Alfred Crescent,2024-01-19T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.17
351250,King Alfred Crescent,2024-01-19T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.18
351250,King Alfred Crescent,2024-01-19T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.71
351250,King Alfred Crescent,2024-01-19T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.09
351250,King Alfred Crescent,2024-01-19T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
351250,King Alfred Crescent,2024-01-19T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.2
351250,King Alfred Crescent,2024-01-19T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.3
351250,King Alfred Crescent,2024-01-19T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.6
351250,King Alfred Crescent,2024-01-19T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
351250,King Alfred Crescent,2024-01-19T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
351250,King Alfred Crescent,2024-01-19T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
351250,King Alfred Crescent,2024-01-19T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.25
351250,King Alfred Crescent,2024-01-19T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.85
351250,King Alfred Crescent,2024-01-19T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.88
351250,King Alfred Crescent,2024-01-19T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
351250,King Alfred Crescent,2024-01-19T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
351250,King Alfred Crescent,2024-01-19T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.4
351250,King Alfred Crescent,2024-01-19T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.9
351250,King Alfred Crescent,2024-01-19T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
351250,King Alfred Crescent,2024-01-19T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
351250,King Alfred Crescent,2024-01-19T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
351250,King Alfred Crescent,2024-01-19T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.76
351250,King Alfred Crescent,2024-01-19T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.51
351250,King Alfred Crescent,2024-01-19T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.7
351250,King Alfred Crescent,2024-01-19T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
351250,King Alfred Crescent,2024-01-19T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
351250,King Alfred Crescent,2024-01-19T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.5
351250,King Alfred Crescent,2024-01-19T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
351250,King Alfred Crescent,2024-01-19T05:00:00.000+00:00,transformer,,Temperature,C,14.3
351250,King Alfred Crescent,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
351250,King Alfred Crescent,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
351250,King Alfred Crescent,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
351250,King Alfred Crescent,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
351250,King Alfred Crescent,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
351250,King Alfred Crescent,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
351250,King Alfred Crescent,2024-01-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
351250,King Alfred Crescent,2024-01-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
351250,King Alfred Crescent,2024-01-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
351250,King Alfred Crescent,2024-01-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.19
351250,King Alfred Crescent,2024-01-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,18.08
351250,King Alfred Crescent,2024-01-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,21.66
351250,King Alfred Crescent,2024-01-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,39.7
351250,King Alfred Crescent,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
351250,King Alfred Crescent,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
351250,King Alfred Crescent,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
351250,King Alfred Crescent,2024-01-19T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.47
351250,King Alfred Crescent,2024-01-19T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.4
351250,King Alfred Crescent,2024-01-19T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.77
351250,King Alfred Crescent,2024-01-19T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.44
351250,King Alfred Crescent,2024-01-19T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.26
351250,King Alfred Crescent,2024-01-19T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.15
351250,King Alfred Crescent,2024-01-19T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.1
351250,King Alfred Crescent,2024-01-19T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.1
351250,King Alfred Crescent,2024-01-19T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.3
351250,King Alfred Crescent,2024-01-19T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.4
351250,King Alfred Crescent,2024-01-19T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
351250,King Alfred Crescent,2024-01-19T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
351250,King Alfred Crescent,2024-01-19T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
351250,King Alfred Crescent,2024-01-19T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.42
351250,King Alfred Crescent,2024-01-19T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.09
351250,King Alfred Crescent,2024-01-19T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.9
351250,King Alfred Crescent,2024-01-19T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
351250,King Alfred Crescent,2024-01-19T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
351250,King Alfred Crescent,2024-01-19T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.8
351250,King Alfred Crescent,2024-01-19T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.5
351250,King Alfred Crescent,2024-01-19T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
351250,King Alfred Crescent,2024-01-19T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
351250,King Alfred Crescent,2024-01-19T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
351250,King Alfred Crescent,2024-01-19T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.75
351250,King Alfred Crescent,2024-01-19T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.1
351250,King Alfred Crescent,2024-01-19T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.91
351250,King Alfred Crescent,2024-01-19T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
351250,King Alfred Crescent,2024-01-19T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
351250,King Alfred Crescent,2024-01-19T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.3
351250,King Alfred Crescent,2024-01-19T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
351250,King Alfred Crescent,2024-01-19T04:50:00.000+00:00,transformer,,Temperature,C,14.4
351250,King Alfred Crescent,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
351250,King Alfred Crescent,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
351250,King Alfred Crescent,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
351250,King Alfred Crescent,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
351250,King Alfred Crescent,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
351250,King Alfred Crescent,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
351250,King Alfred Crescent,2024-01-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
351250,King Alfred Crescent,2024-01-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
351250,King Alfred Crescent,2024-01-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
351250,King Alfred Crescent,2024-01-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.61
351250,King Alfred Crescent,2024-01-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.44
351250,King Alfred Crescent,2024-01-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,22.97
351250,King Alfred Crescent,2024-01-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
351250,King Alfred Crescent,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
351250,King Alfred Crescent,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
351250,King Alfred Crescent,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
351250,King Alfred Crescent,2024-01-19T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.49
351250,King Alfred Crescent,2024-01-19T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.24
351250,King Alfred Crescent,2024-01-19T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.68
351250,King Alfred Crescent,2024-01-19T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.76
351250,King Alfred Crescent,2024-01-19T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.66
351250,King Alfred Crescent,2024-01-19T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.29
351250,King Alfred Crescent,2024-01-19T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
351250,King Alfred Crescent,2024-01-19T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.2
351250,King Alfred Crescent,2024-01-19T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.7
351250,King Alfred Crescent,2024-01-19T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.2
351250,King Alfred Crescent,2024-01-19T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
351250,King Alfred Crescent,2024-01-19T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
351250,King Alfred Crescent,2024-01-19T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
351250,King Alfred Crescent,2024-01-19T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.89
351250,King Alfred Crescent,2024-01-19T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.85
351250,King Alfred Crescent,2024-01-19T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.01
351250,King Alfred Crescent,2024-01-19T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.7
351250,King Alfred Crescent,2024-01-19T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
351250,King Alfred Crescent,2024-01-19T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.0
351250,King Alfred Crescent,2024-01-19T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.8
351250,King Alfred Crescent,2024-01-19T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
351250,King Alfred Crescent,2024-01-19T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
351250,King Alfred Crescent,2024-01-19T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
351250,King Alfred Crescent,2024-01-19T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.47
351250,King Alfred Crescent,2024-01-19T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.16
351250,King Alfred Crescent,2024-01-19T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.44
351250,King Alfred Crescent,2024-01-19T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
351250,King Alfred Crescent,2024-01-19T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
351250,King Alfred Crescent,2024-01-19T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
351250,King Alfred Crescent,2024-01-19T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
351250,King Alfred Crescent,2024-01-19T04:40:00.000+00:00,transformer,,Temperature,C,14.5
351250,King Alfred Crescent,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
351250,King Alfred Crescent,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
351250,King Alfred Crescent,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
351250,King Alfred Crescent,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
351250,King Alfred Crescent,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
351250,King Alfred Crescent,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
351250,King Alfred Crescent,2024-01-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
351250,King Alfred Crescent,2024-01-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
351250,King Alfred Crescent,2024-01-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
351250,King Alfred Crescent,2024-01-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.12
351250,King Alfred Crescent,2024-01-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.67
351250,King Alfred Crescent,2024-01-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,20.74
351250,King Alfred Crescent,2024-01-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
351250,King Alfred Crescent,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
351250,King Alfred Crescent,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
351250,King Alfred Crescent,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
351250,King Alfred Crescent,2024-01-19T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.35
351250,King Alfred Crescent,2024-01-19T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.21
351250,King Alfred Crescent,2024-01-19T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.75
351250,King Alfred Crescent,2024-01-19T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.89
351250,King Alfred Crescent,2024-01-19T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.77
351250,King Alfred Crescent,2024-01-19T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.21
351250,King Alfred Crescent,2024-01-19T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
351250,King Alfred Crescent,2024-01-19T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.6
351250,King Alfred Crescent,2024-01-19T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.1
351250,King Alfred Crescent,2024-01-19T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.1
351250,King Alfred Crescent,2024-01-19T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
351250,King Alfred Crescent,2024-01-19T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
351250,King Alfred Crescent,2024-01-19T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
351250,King Alfred Crescent,2024-01-19T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.34
351250,King Alfred Crescent,2024-01-19T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.02
351250,King Alfred Crescent,2024-01-19T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.6
351250,King Alfred Crescent,2024-01-19T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
351250,King Alfred Crescent,2024-01-19T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.9
351250,King Alfred Crescent,2024-01-19T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.0
351250,King Alfred Crescent,2024-01-19T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.1
351250,King Alfred Crescent,2024-01-19T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
351250,King Alfred Crescent,2024-01-19T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
351250,King Alfred Crescent,2024-01-19T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
351250,King Alfred Crescent,2024-01-19T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.65
351250,King Alfred Crescent,2024-01-19T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.1
351250,King Alfred Crescent,2024-01-19T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.5
351250,King Alfred Crescent,2024-01-19T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
351250,King Alfred Crescent,2024-01-19T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
351250,King Alfred Crescent,2024-01-19T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
351250,King Alfred Crescent,2024-01-19T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
351250,King Alfred Crescent,2024-01-19T04:30:00.000+00:00,transformer,,Temperature,C,14.7
351250,King Alfred Crescent,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
351250,King Alfred Crescent,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
351250,King Alfred Crescent,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
351250,King Alfred Crescent,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
351250,King Alfred Crescent,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
351250,King Alfred Crescent,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
351250,King Alfred Crescent,2024-01-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
351250,King Alfred Crescent,2024-01-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
351250,King Alfred Crescent,2024-01-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
351250,King Alfred Crescent,2024-01-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.88
351250,King Alfred Crescent,2024-01-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.9
351250,King Alfred Crescent,2024-01-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,22.31
351250,King Alfred Crescent,2024-01-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
351250,King Alfred Crescent,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
351250,King Alfred Crescent,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
351250,King Alfred Crescent,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
351250,King Alfred Crescent,2024-01-19T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.27
351250,King Alfred Crescent,2024-01-19T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.2
351250,King Alfred Crescent,2024-01-19T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.08
351250,King Alfred Crescent,2024-01-19T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.73
351250,King Alfred Crescent,2024-01-19T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.55
351250,King Alfred Crescent,2024-01-19T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.63
351250,King Alfred Crescent,2024-01-19T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
351250,King Alfred Crescent,2024-01-19T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.8
351250,King Alfred Crescent,2024-01-19T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.8
351250,King Alfred Crescent,2024-01-19T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.1
351250,King Alfred Crescent,2024-01-19T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
351250,King Alfred Crescent,2024-01-19T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
351250,King Alfred Crescent,2024-01-19T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
351250,King Alfred Crescent,2024-01-19T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.31
351250,King Alfred Crescent,2024-01-19T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.48
351250,King Alfred Crescent,2024-01-19T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.49
351250,King Alfred Crescent,2024-01-19T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
351250,King Alfred Crescent,2024-01-19T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
351250,King Alfred Crescent,2024-01-19T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.7
351250,King Alfred Crescent,2024-01-19T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.0
351250,King Alfred Crescent,2024-01-19T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
351250,King Alfred Crescent,2024-01-19T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
351250,King Alfred Crescent,2024-01-19T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
351250,King Alfred Crescent,2024-01-19T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.69
351250,King Alfred Crescent,2024-01-19T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.81
351250,King Alfred Crescent,2024-01-19T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.9
351250,King Alfred Crescent,2024-01-19T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
351250,King Alfred Crescent,2024-01-19T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
351250,King Alfred Crescent,2024-01-19T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
351250,King Alfred Crescent,2024-01-19T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
351250,King Alfred Crescent,2024-01-19T04:20:00.000+00:00,transformer,,Temperature,C,14.7
351250,King Alfred Crescent,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
351250,King Alfred Crescent,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
351250,King Alfred Crescent,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
351250,King Alfred Crescent,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
351250,King Alfred Crescent,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
351250,King Alfred Crescent,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
351250,King Alfred Crescent,2024-01-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
351250,King Alfred Crescent,2024-01-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
351250,King Alfred Crescent,2024-01-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
351250,King Alfred Crescent,2024-01-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.73
351250,King Alfred Crescent,2024-01-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.83
351250,King Alfred Crescent,2024-01-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,18.02
351250,King Alfred Crescent,2024-01-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,37.9
351250,King Alfred Crescent,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
351250,King Alfred Crescent,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
351250,King Alfred Crescent,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
351250,King Alfred Crescent,2024-01-19T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.72
351250,King Alfred Crescent,2024-01-19T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.79
351250,King Alfred Crescent,2024-01-19T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.56
351250,King Alfred Crescent,2024-01-19T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.01
351250,King Alfred Crescent,2024-01-19T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.52
351250,King Alfred Crescent,2024-01-19T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.53
351250,King Alfred Crescent,2024-01-19T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
351250,King Alfred Crescent,2024-01-19T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.3
351250,King Alfred Crescent,2024-01-19T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.4
351250,King Alfred Crescent,2024-01-19T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.0
351250,King Alfred Crescent,2024-01-19T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
351250,King Alfred Crescent,2024-01-19T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
351250,King Alfred Crescent,2024-01-19T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
351250,King Alfred Crescent,2024-01-19T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.39
351250,King Alfred Crescent,2024-01-19T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.27
351250,King Alfred Crescent,2024-01-19T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.25
351250,King Alfred Crescent,2024-01-19T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
351250,King Alfred Crescent,2024-01-19T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
351250,King Alfred Crescent,2024-01-19T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
351250,King Alfred Crescent,2024-01-19T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.3
351250,King Alfred Crescent,2024-01-19T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
351250,King Alfred Crescent,2024-01-19T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
351250,King Alfred Crescent,2024-01-19T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
351250,King Alfred Crescent,2024-01-19T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.68
351250,King Alfred Crescent,2024-01-19T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.21
351250,King Alfred Crescent,2024-01-19T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.93
351250,King Alfred Crescent,2024-01-19T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
351250,King Alfred Crescent,2024-01-19T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
351250,King Alfred Crescent,2024-01-19T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.5
351250,King Alfred Crescent,2024-01-19T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
351250,King Alfred Crescent,2024-01-19T04:10:00.000+00:00,transformer,,Temperature,C,14.8
351250,King Alfred Crescent,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
351250,King Alfred Crescent,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
351250,King Alfred Crescent,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
351250,King Alfred Crescent,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
351250,King Alfred Crescent,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
351250,King Alfred Crescent,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
351250,King Alfred Crescent,2024-01-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
351250,King Alfred Crescent,2024-01-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
351250,King Alfred Crescent,2024-01-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
351250,King Alfred Crescent,2024-01-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.08
351250,King Alfred Crescent,2024-01-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
351250,King Alfred Crescent,2024-01-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,17.71
351250,King Alfred Crescent,2024-01-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,40.6
351250,King Alfred Crescent,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
351250,King Alfred Crescent,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
351250,King Alfred Crescent,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
351250,King Alfred Crescent,2024-01-19T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.68
351250,King Alfred Crescent,2024-01-19T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.72
351250,King Alfred Crescent,2024-01-19T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.25
351250,King Alfred Crescent,2024-01-19T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.12
351250,King Alfred Crescent,2024-01-19T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.93
351250,King Alfred Crescent,2024-01-19T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.35
351250,King Alfred Crescent,2024-01-19T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
351250,King Alfred Crescent,2024-01-19T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.2
351250,King Alfred Crescent,2024-01-19T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.0
351250,King Alfred Crescent,2024-01-19T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.4
351250,King Alfred Crescent,2024-01-19T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
351250,King Alfred Crescent,2024-01-19T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
351250,King Alfred Crescent,2024-01-19T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
351250,King Alfred Crescent,2024-01-19T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.51
351250,King Alfred Crescent,2024-01-19T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.85
351250,King Alfred Crescent,2024-01-19T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.14
351250,King Alfred Crescent,2024-01-19T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
351250,King Alfred Crescent,2024-01-19T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
351250,King Alfred Crescent,2024-01-19T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
351250,King Alfred Crescent,2024-01-19T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.1
351250,King Alfred Crescent,2024-01-19T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
351250,King Alfred Crescent,2024-01-19T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
351250,King Alfred Crescent,2024-01-19T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
351250,King Alfred Crescent,2024-01-19T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.95
351250,King Alfred Crescent,2024-01-19T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.05
351250,King Alfred Crescent,2024-01-19T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.68
351250,King Alfred Crescent,2024-01-19T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.1
351250,King Alfred Crescent,2024-01-19T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
351250,King Alfred Crescent,2024-01-19T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.5
351250,King Alfred Crescent,2024-01-19T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
351250,King Alfred Crescent,2024-01-19T04:00:00.000+00:00,transformer,,Temperature,C,14.9
351250,King Alfred Crescent,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
351250,King Alfred Crescent,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
351250,King Alfred Crescent,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
351250,King Alfred Crescent,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
351250,King Alfred Crescent,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
351250,King Alfred Crescent,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
351250,King Alfred Crescent,2024-01-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
351250,King Alfred Crescent,2024-01-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
351250,King Alfred Crescent,2024-01-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
351250,King Alfred Crescent,2024-01-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.58
351250,King Alfred Crescent,2024-01-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,21.83
351250,King Alfred Crescent,2024-01-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,21.17
351250,King Alfred Crescent,2024-01-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,49.2
351250,King Alfred Crescent,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
351250,King Alfred Crescent,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
351250,King Alfred Crescent,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
351250,King Alfred Crescent,2024-01-19T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.27
351250,King Alfred Crescent,2024-01-19T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.02
351250,King Alfred Crescent,2024-01-19T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.83
351250,King Alfred Crescent,2024-01-19T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.83
351250,King Alfred Crescent,2024-01-19T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.46
351250,King Alfred Crescent,2024-01-19T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.51
351250,King Alfred Crescent,2024-01-19T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
351250,King Alfred Crescent,2024-01-19T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.4
351250,King Alfred Crescent,2024-01-19T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.5
351250,King Alfred Crescent,2024-01-19T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.5
351250,King Alfred Crescent,2024-01-19T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
351250,King Alfred Crescent,2024-01-19T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
351250,King Alfred Crescent,2024-01-19T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
351250,King Alfred Crescent,2024-01-19T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.63
351250,King Alfred Crescent,2024-01-19T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.83
351250,King Alfred Crescent,2024-01-19T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.43
351250,King Alfred Crescent,2024-01-19T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
351250,King Alfred Crescent,2024-01-19T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
351250,King Alfred Crescent,2024-01-19T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
351250,King Alfred Crescent,2024-01-19T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.7
351250,King Alfred Crescent,2024-01-19T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
351250,King Alfred Crescent,2024-01-19T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
351250,King Alfred Crescent,2024-01-19T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
351250,King Alfred Crescent,2024-01-19T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.87
351250,King Alfred Crescent,2024-01-19T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.05
351250,King Alfred Crescent,2024-01-19T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.78
351250,King Alfred Crescent,2024-01-19T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.4
351250,King Alfred Crescent,2024-01-19T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
351250,King Alfred Crescent,2024-01-19T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.5
351250,King Alfred Crescent,2024-01-19T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.3
351250,King Alfred Crescent,2024-01-19T03:50:00.000+00:00,transformer,,Temperature,C,15.0
351250,King Alfred Crescent,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
351250,King Alfred Crescent,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
351250,King Alfred Crescent,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
351250,King Alfred Crescent,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
351250,King Alfred Crescent,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
351250,King Alfred Crescent,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
351250,King Alfred Crescent,2024-01-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
351250,King Alfred Crescent,2024-01-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
351250,King Alfred Crescent,2024-01-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
351250,King Alfred Crescent,2024-01-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.34
351250,King Alfred Crescent,2024-01-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,21.34
351250,King Alfred Crescent,2024-01-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,18.72
351250,King Alfred Crescent,2024-01-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,41.1
351250,King Alfred Crescent,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
351250,King Alfred Crescent,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
351250,King Alfred Crescent,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
351250,King Alfred Crescent,2024-01-19T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.22
351250,King Alfred Crescent,2024-01-19T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.22
351250,King Alfred Crescent,2024-01-19T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.15
351250,King Alfred Crescent,2024-01-19T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.7
351250,King Alfred Crescent,2024-01-19T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.89
351250,King Alfred Crescent,2024-01-19T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.33
351250,King Alfred Crescent,2024-01-19T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
351250,King Alfred Crescent,2024-01-19T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.5
351250,King Alfred Crescent,2024-01-19T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.3
351250,King Alfred Crescent,2024-01-19T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.2
351250,King Alfred Crescent,2024-01-19T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
351250,King Alfred Crescent,2024-01-19T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
351250,King Alfred Crescent,2024-01-19T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
351250,King Alfred Crescent,2024-01-19T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.6
351250,King Alfred Crescent,2024-01-19T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.82
351250,King Alfred Crescent,2024-01-19T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.16
351250,King Alfred Crescent,2024-01-19T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
351250,King Alfred Crescent,2024-01-19T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
351250,King Alfred Crescent,2024-01-19T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
351250,King Alfred Crescent,2024-01-19T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.7
351250,King Alfred Crescent,2024-01-19T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
351250,King Alfred Crescent,2024-01-19T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
351250,King Alfred Crescent,2024-01-19T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
351250,King Alfred Crescent,2024-01-19T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.2
351250,King Alfred Crescent,2024-01-19T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.51
351250,King Alfred Crescent,2024-01-19T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.53
351250,King Alfred Crescent,2024-01-19T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.2
351250,King Alfred Crescent,2024-01-19T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
351250,King Alfred Crescent,2024-01-19T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.2
351250,King Alfred Crescent,2024-01-19T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
351250,King Alfred Crescent,2024-01-19T03:40:00.000+00:00,transformer,,Temperature,C,15.2
351250,King Alfred Crescent,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
351250,King Alfred Crescent,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
351250,King Alfred Crescent,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
351250,King Alfred Crescent,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
351250,King Alfred Crescent,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
351250,King Alfred Crescent,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
351250,King Alfred Crescent,2024-01-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
351250,King Alfred Crescent,2024-01-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
351250,King Alfred Crescent,2024-01-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
351250,King Alfred Crescent,2024-01-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.5
351250,King Alfred Crescent,2024-01-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,21.22
351250,King Alfred Crescent,2024-01-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,18.02
351250,King Alfred Crescent,2024-01-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
351250,King Alfred Crescent,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
351250,King Alfred Crescent,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
351250,King Alfred Crescent,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
351250,King Alfred Crescent,2024-01-19T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.99
351250,King Alfred Crescent,2024-01-19T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.59
351250,King Alfred Crescent,2024-01-19T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.89
351250,King Alfred Crescent,2024-01-19T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.11
351250,King Alfred Crescent,2024-01-19T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.53
351250,King Alfred Crescent,2024-01-19T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.2
351250,King Alfred Crescent,2024-01-19T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
351250,King Alfred Crescent,2024-01-19T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.0
351250,King Alfred Crescent,2024-01-19T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.6
351250,King Alfred Crescent,2024-01-19T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.4
351250,King Alfred Crescent,2024-01-19T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
351250,King Alfred Crescent,2024-01-19T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
351250,King Alfred Crescent,2024-01-19T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
351250,King Alfred Crescent,2024-01-19T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.59
351250,King Alfred Crescent,2024-01-19T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.13
351250,King Alfred Crescent,2024-01-19T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.56
351250,King Alfred Crescent,2024-01-19T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
351250,King Alfred Crescent,2024-01-19T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
351250,King Alfred Crescent,2024-01-19T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.5
351250,King Alfred Crescent,2024-01-19T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.3
351250,King Alfred Crescent,2024-01-19T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
351250,King Alfred Crescent,2024-01-19T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
351250,King Alfred Crescent,2024-01-19T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
351250,King Alfred Crescent,2024-01-19T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.03
351250,King Alfred Crescent,2024-01-19T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.29
351250,King Alfred Crescent,2024-01-19T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.2
351250,King Alfred Crescent,2024-01-19T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
351250,King Alfred Crescent,2024-01-19T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
351250,King Alfred Crescent,2024-01-19T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.3
351250,King Alfred Crescent,2024-01-19T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
351250,King Alfred Crescent,2024-01-19T03:30:00.000+00:00,transformer,,Temperature,C,15.3
351250,King Alfred Crescent,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
351250,King Alfred Crescent,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
351250,King Alfred Crescent,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
351250,King Alfred Crescent,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
351250,King Alfred Crescent,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
351250,King Alfred Crescent,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
351250,King Alfred Crescent,2024-01-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
351250,King Alfred Crescent,2024-01-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
351250,King Alfred Crescent,2024-01-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
351250,King Alfred Crescent,2024-01-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.74
351250,King Alfred Crescent,2024-01-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,20.95
351250,King Alfred Crescent,2024-01-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,17.97
351250,King Alfred Crescent,2024-01-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
351250,King Alfred Crescent,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
351250,King Alfred Crescent,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
351250,King Alfred Crescent,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
351250,King Alfred Crescent,2024-01-19T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.03
351250,King Alfred Crescent,2024-01-19T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.39
351250,King Alfred Crescent,2024-01-19T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.32
351250,King Alfred Crescent,2024-01-19T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.14
351250,King Alfred Crescent,2024-01-19T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.99
351250,King Alfred Crescent,2024-01-19T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.2
351250,King Alfred Crescent,2024-01-19T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
351250,King Alfred Crescent,2024-01-19T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.7
351250,King Alfred Crescent,2024-01-19T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.3
351250,King Alfred Crescent,2024-01-19T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.0
351250,King Alfred Crescent,2024-01-19T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
351250,King Alfred Crescent,2024-01-19T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
351250,King Alfred Crescent,2024-01-19T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
351250,King Alfred Crescent,2024-01-19T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.33
351250,King Alfred Crescent,2024-01-19T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.67
351250,King Alfred Crescent,2024-01-19T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.24
351250,King Alfred Crescent,2024-01-19T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
351250,King Alfred Crescent,2024-01-19T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.9
351250,King Alfred Crescent,2024-01-19T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
351250,King Alfred Crescent,2024-01-19T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.8
351250,King Alfred Crescent,2024-01-19T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
351250,King Alfred Crescent,2024-01-19T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
351250,King Alfred Crescent,2024-01-19T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
351250,King Alfred Crescent,2024-01-19T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.87
351250,King Alfred Crescent,2024-01-19T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.27
351250,King Alfred Crescent,2024-01-19T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.32
351250,King Alfred Crescent,2024-01-19T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.8
351250,King Alfred Crescent,2024-01-19T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.3
351250,King Alfred Crescent,2024-01-19T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.0
