Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
351250,King Alfred Crescent,2024-01-19T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
351250,King Alfred Crescent,2024-01-19T03:20:00.000+00:00,transformer,,Temperature,C,15.3
351250,King Alfred Crescent,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
351250,King Alfred Crescent,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
351250,King Alfred Crescent,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
351250,King Alfred Crescent,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
351250,King Alfred Crescent,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
351250,King Alfred Crescent,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
351250,King Alfred Crescent,2024-01-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
351250,King Alfred Crescent,2024-01-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
351250,King Alfred Crescent,2024-01-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
351250,King Alfred Crescent,2024-01-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.34
351250,King Alfred Crescent,2024-01-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,20.93
351250,King Alfred Crescent,2024-01-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,23.75
351250,King Alfred Crescent,2024-01-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,48.7
351250,King Alfred Crescent,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
351250,King Alfred Crescent,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
351250,King Alfred Crescent,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
351250,King Alfred Crescent,2024-01-19T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.43
351250,King Alfred Crescent,2024-01-19T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.38
351250,King Alfred Crescent,2024-01-19T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.44
351250,King Alfred Crescent,2024-01-19T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.09
351250,King Alfred Crescent,2024-01-19T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.47
351250,King Alfred Crescent,2024-01-19T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.97
351250,King Alfred Crescent,2024-01-19T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.7
351250,King Alfred Crescent,2024-01-19T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.4
351250,King Alfred Crescent,2024-01-19T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.0
351250,King Alfred Crescent,2024-01-19T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.9
351250,King Alfred Crescent,2024-01-19T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
351250,King Alfred Crescent,2024-01-19T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
351250,King Alfred Crescent,2024-01-19T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
351250,King Alfred Crescent,2024-01-19T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.54
351250,King Alfred Crescent,2024-01-19T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.24
351250,King Alfred Crescent,2024-01-19T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.4
351250,King Alfred Crescent,2024-01-19T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
351250,King Alfred Crescent,2024-01-19T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.9
351250,King Alfred Crescent,2024-01-19T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
351250,King Alfred Crescent,2024-01-19T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.3
351250,King Alfred Crescent,2024-01-19T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
351250,King Alfred Crescent,2024-01-19T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
351250,King Alfred Crescent,2024-01-19T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
351250,King Alfred Crescent,2024-01-19T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.7
351250,King Alfred Crescent,2024-01-19T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.48
351250,King Alfred Crescent,2024-01-19T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.12
351250,King Alfred Crescent,2024-01-19T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
351250,King Alfred Crescent,2024-01-19T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
351250,King Alfred Crescent,2024-01-19T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.9
351250,King Alfred Crescent,2024-01-19T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.3
351250,King Alfred Crescent,2024-01-19T03:10:00.000+00:00,transformer,,Temperature,C,15.4
351250,King Alfred Crescent,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
351250,King Alfred Crescent,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
351250,King Alfred Crescent,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
351250,King Alfred Crescent,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
351250,King Alfred Crescent,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
351250,King Alfred Crescent,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
351250,King Alfred Crescent,2024-01-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
351250,King Alfred Crescent,2024-01-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
351250,King Alfred Crescent,2024-01-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
351250,King Alfred Crescent,2024-01-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.34
351250,King Alfred Crescent,2024-01-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.19
351250,King Alfred Crescent,2024-01-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,26.49
351250,King Alfred Crescent,2024-01-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,56.6
351250,King Alfred Crescent,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
351250,King Alfred Crescent,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
351250,King Alfred Crescent,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
351250,King Alfred Crescent,2024-01-19T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.67
351250,King Alfred Crescent,2024-01-19T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.41
351250,King Alfred Crescent,2024-01-19T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.39
351250,King Alfred Crescent,2024-01-19T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.14
351250,King Alfred Crescent,2024-01-19T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.5
351250,King Alfred Crescent,2024-01-19T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.79
351250,King Alfred Crescent,2024-01-19T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
351250,King Alfred Crescent,2024-01-19T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.0
351250,King Alfred Crescent,2024-01-19T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.1
351250,King Alfred Crescent,2024-01-19T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.5
351250,King Alfred Crescent,2024-01-19T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
351250,King Alfred Crescent,2024-01-19T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
351250,King Alfred Crescent,2024-01-19T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
351250,King Alfred Crescent,2024-01-19T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.51
351250,King Alfred Crescent,2024-01-19T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.02
351250,King Alfred Crescent,2024-01-19T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.45
351250,King Alfred Crescent,2024-01-19T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
351250,King Alfred Crescent,2024-01-19T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.9
351250,King Alfred Crescent,2024-01-19T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
351250,King Alfred Crescent,2024-01-19T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.4
351250,King Alfred Crescent,2024-01-19T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
351250,King Alfred Crescent,2024-01-19T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
351250,King Alfred Crescent,2024-01-19T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
351250,King Alfred Crescent,2024-01-19T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.29
351250,King Alfred Crescent,2024-01-19T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.52
351250,King Alfred Crescent,2024-01-19T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.32
351250,King Alfred Crescent,2024-01-19T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
351250,King Alfred Crescent,2024-01-19T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
351250,King Alfred Crescent,2024-01-19T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
351250,King Alfred Crescent,2024-01-19T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
351250,King Alfred Crescent,2024-01-19T03:00:00.000+00:00,transformer,,Temperature,C,15.5
351250,King Alfred Crescent,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
351250,King Alfred Crescent,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
351250,King Alfred Crescent,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
351250,King Alfred Crescent,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
351250,King Alfred Crescent,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
351250,King Alfred Crescent,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
351250,King Alfred Crescent,2024-01-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
351250,King Alfred Crescent,2024-01-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
351250,King Alfred Crescent,2024-01-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
351250,King Alfred Crescent,2024-01-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.94
351250,King Alfred Crescent,2024-01-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,15.04
351250,King Alfred Crescent,2024-01-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,24.56
351250,King Alfred Crescent,2024-01-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
351250,King Alfred Crescent,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
351250,King Alfred Crescent,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
351250,King Alfred Crescent,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
351250,King Alfred Crescent,2024-01-19T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.65
351250,King Alfred Crescent,2024-01-19T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.65
351250,King Alfred Crescent,2024-01-19T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.61
351250,King Alfred Crescent,2024-01-19T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.32
351250,King Alfred Crescent,2024-01-19T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.6
351250,King Alfred Crescent,2024-01-19T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.6
351250,King Alfred Crescent,2024-01-19T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
351250,King Alfred Crescent,2024-01-19T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.0
351250,King Alfred Crescent,2024-01-19T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.8
351250,King Alfred Crescent,2024-01-19T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.7
351250,King Alfred Crescent,2024-01-19T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
351250,King Alfred Crescent,2024-01-19T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
351250,King Alfred Crescent,2024-01-19T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
351250,King Alfred Crescent,2024-01-19T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.34
351250,King Alfred Crescent,2024-01-19T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.77
351250,King Alfred Crescent,2024-01-19T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.29
351250,King Alfred Crescent,2024-01-19T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
351250,King Alfred Crescent,2024-01-19T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.9
351250,King Alfred Crescent,2024-01-19T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
351250,King Alfred Crescent,2024-01-19T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.7
351250,King Alfred Crescent,2024-01-19T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
351250,King Alfred Crescent,2024-01-19T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
351250,King Alfred Crescent,2024-01-19T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
351250,King Alfred Crescent,2024-01-19T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.8
351250,King Alfred Crescent,2024-01-19T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.6
351250,King Alfred Crescent,2024-01-19T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.27
351250,King Alfred Crescent,2024-01-19T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
351250,King Alfred Crescent,2024-01-19T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
351250,King Alfred Crescent,2024-01-19T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
351250,King Alfred Crescent,2024-01-19T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
351250,King Alfred Crescent,2024-01-19T02:50:00.000+00:00,transformer,,Temperature,C,15.6
351250,King Alfred Crescent,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
351250,King Alfred Crescent,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
351250,King Alfred Crescent,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
351250,King Alfred Crescent,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
351250,King Alfred Crescent,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
351250,King Alfred Crescent,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
351250,King Alfred Crescent,2024-01-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
351250,King Alfred Crescent,2024-01-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
351250,King Alfred Crescent,2024-01-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
351250,King Alfred Crescent,2024-01-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.47
351250,King Alfred Crescent,2024-01-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.97
351250,King Alfred Crescent,2024-01-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,20.17
351250,King Alfred Crescent,2024-01-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
351250,King Alfred Crescent,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
351250,King Alfred Crescent,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
351250,King Alfred Crescent,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
351250,King Alfred Crescent,2024-01-19T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.31
351250,King Alfred Crescent,2024-01-19T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.55
351250,King Alfred Crescent,2024-01-19T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.85
351250,King Alfred Crescent,2024-01-19T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.39
351250,King Alfred Crescent,2024-01-19T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.2
351250,King Alfred Crescent,2024-01-19T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.76
351250,King Alfred Crescent,2024-01-19T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
351250,King Alfred Crescent,2024-01-19T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.2
351250,King Alfred Crescent,2024-01-19T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.2
351250,King Alfred Crescent,2024-01-19T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.8
351250,King Alfred Crescent,2024-01-19T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
351250,King Alfred Crescent,2024-01-19T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
351250,King Alfred Crescent,2024-01-19T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
351250,King Alfred Crescent,2024-01-19T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.54
351250,King Alfred Crescent,2024-01-19T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.19
351250,King Alfred Crescent,2024-01-19T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.62
351250,King Alfred Crescent,2024-01-19T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
351250,King Alfred Crescent,2024-01-19T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
351250,King Alfred Crescent,2024-01-19T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
351250,King Alfred Crescent,2024-01-19T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.5
351250,King Alfred Crescent,2024-01-19T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
351250,King Alfred Crescent,2024-01-19T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
351250,King Alfred Crescent,2024-01-19T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
351250,King Alfred Crescent,2024-01-19T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.31
351250,King Alfred Crescent,2024-01-19T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.98
351250,King Alfred Crescent,2024-01-19T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.75
351250,King Alfred Crescent,2024-01-19T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
351250,King Alfred Crescent,2024-01-19T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
351250,King Alfred Crescent,2024-01-19T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
351250,King Alfred Crescent,2024-01-19T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.8
351250,King Alfred Crescent,2024-01-19T02:40:00.000+00:00,transformer,,Temperature,C,15.8
351250,King Alfred Crescent,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
351250,King Alfred Crescent,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
351250,King Alfred Crescent,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
351250,King Alfred Crescent,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
351250,King Alfred Crescent,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
351250,King Alfred Crescent,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
351250,King Alfred Crescent,2024-01-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
351250,King Alfred Crescent,2024-01-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
351250,King Alfred Crescent,2024-01-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
351250,King Alfred Crescent,2024-01-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.24
351250,King Alfred Crescent,2024-01-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.38
351250,King Alfred Crescent,2024-01-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,22.14
351250,King Alfred Crescent,2024-01-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,44.1
351250,King Alfred Crescent,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
351250,King Alfred Crescent,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
351250,King Alfred Crescent,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
351250,King Alfred Crescent,2024-01-19T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.07
351250,King Alfred Crescent,2024-01-19T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.33
351250,King Alfred Crescent,2024-01-19T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.97
351250,King Alfred Crescent,2024-01-19T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.41
351250,King Alfred Crescent,2024-01-19T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.61
351250,King Alfred Crescent,2024-01-19T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.72
351250,King Alfred Crescent,2024-01-19T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
351250,King Alfred Crescent,2024-01-19T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.4
351250,King Alfred Crescent,2024-01-19T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.6
351250,King Alfred Crescent,2024-01-19T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.7
351250,King Alfred Crescent,2024-01-19T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
351250,King Alfred Crescent,2024-01-19T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
351250,King Alfred Crescent,2024-01-19T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
351250,King Alfred Crescent,2024-01-19T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.2
351250,King Alfred Crescent,2024-01-19T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.17
351250,King Alfred Crescent,2024-01-19T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.28
351250,King Alfred Crescent,2024-01-19T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
351250,King Alfred Crescent,2024-01-19T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
351250,King Alfred Crescent,2024-01-19T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.3
351250,King Alfred Crescent,2024-01-19T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.1
351250,King Alfred Crescent,2024-01-19T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
351250,King Alfred Crescent,2024-01-19T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
351250,King Alfred Crescent,2024-01-19T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
351250,King Alfred Crescent,2024-01-19T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.97
351250,King Alfred Crescent,2024-01-19T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.42
351250,King Alfred Crescent,2024-01-19T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.75
351250,King Alfred Crescent,2024-01-19T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
351250,King Alfred Crescent,2024-01-19T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.9
351250,King Alfred Crescent,2024-01-19T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
351250,King Alfred Crescent,2024-01-19T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.1
351250,King Alfred Crescent,2024-01-19T02:30:00.000+00:00,transformer,,Temperature,C,15.9
351250,King Alfred Crescent,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
351250,King Alfred Crescent,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
351250,King Alfred Crescent,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
351250,King Alfred Crescent,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
351250,King Alfred Crescent,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
351250,King Alfred Crescent,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
351250,King Alfred Crescent,2024-01-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
351250,King Alfred Crescent,2024-01-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
351250,King Alfred Crescent,2024-01-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
351250,King Alfred Crescent,2024-01-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,13.58
351250,King Alfred Crescent,2024-01-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.21
351250,King Alfred Crescent,2024-01-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,20.75
351250,King Alfred Crescent,2024-01-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
351250,King Alfred Crescent,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
351250,King Alfred Crescent,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
351250,King Alfred Crescent,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
351250,King Alfred Crescent,2024-01-19T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.15
351250,King Alfred Crescent,2024-01-19T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.0
351250,King Alfred Crescent,2024-01-19T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.81
351250,King Alfred Crescent,2024-01-19T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.03
351250,King Alfred Crescent,2024-01-19T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.09
351250,King Alfred Crescent,2024-01-19T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.51
351250,King Alfred Crescent,2024-01-19T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
351250,King Alfred Crescent,2024-01-19T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.0
351250,King Alfred Crescent,2024-01-19T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.3
351250,King Alfred Crescent,2024-01-19T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.8
351250,King Alfred Crescent,2024-01-19T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
351250,King Alfred Crescent,2024-01-19T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
351250,King Alfred Crescent,2024-01-19T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
351250,King Alfred Crescent,2024-01-19T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.43
351250,King Alfred Crescent,2024-01-19T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.78
351250,King Alfred Crescent,2024-01-19T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.94
351250,King Alfred Crescent,2024-01-19T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
351250,King Alfred Crescent,2024-01-19T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
351250,King Alfred Crescent,2024-01-19T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
351250,King Alfred Crescent,2024-01-19T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.7
351250,King Alfred Crescent,2024-01-19T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
351250,King Alfred Crescent,2024-01-19T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
351250,King Alfred Crescent,2024-01-19T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
351250,King Alfred Crescent,2024-01-19T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.73
351250,King Alfred Crescent,2024-01-19T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.6
351250,King Alfred Crescent,2024-01-19T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.7
351250,King Alfred Crescent,2024-01-19T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
351250,King Alfred Crescent,2024-01-19T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
351250,King Alfred Crescent,2024-01-19T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
351250,King Alfred Crescent,2024-01-19T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.3
351250,King Alfred Crescent,2024-01-19T02:20:00.000+00:00,transformer,,Temperature,C,16.0
351250,King Alfred Crescent,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
351250,King Alfred Crescent,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
351250,King Alfred Crescent,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
351250,King Alfred Crescent,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
351250,King Alfred Crescent,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
351250,King Alfred Crescent,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
351250,King Alfred Crescent,2024-01-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
351250,King Alfred Crescent,2024-01-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
351250,King Alfred Crescent,2024-01-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
351250,King Alfred Crescent,2024-01-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,14.2
351250,King Alfred Crescent,2024-01-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.48
351250,King Alfred Crescent,2024-01-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,20.16
351250,King Alfred Crescent,2024-01-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,38.8
351250,King Alfred Crescent,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
351250,King Alfred Crescent,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
351250,King Alfred Crescent,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
351250,King Alfred Crescent,2024-01-19T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.37
351250,King Alfred Crescent,2024-01-19T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.22
351250,King Alfred Crescent,2024-01-19T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.75
351250,King Alfred Crescent,2024-01-19T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.41
351250,King Alfred Crescent,2024-01-19T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.62
351250,King Alfred Crescent,2024-01-19T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.34
351250,King Alfred Crescent,2024-01-19T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
351250,King Alfred Crescent,2024-01-19T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.4
351250,King Alfred Crescent,2024-01-19T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.5
351250,King Alfred Crescent,2024-01-19T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.4
351250,King Alfred Crescent,2024-01-19T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
351250,King Alfred Crescent,2024-01-19T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
351250,King Alfred Crescent,2024-01-19T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
351250,King Alfred Crescent,2024-01-19T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.6
351250,King Alfred Crescent,2024-01-19T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.2
351250,King Alfred Crescent,2024-01-19T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.55
351250,King Alfred Crescent,2024-01-19T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
351250,King Alfred Crescent,2024-01-19T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
351250,King Alfred Crescent,2024-01-19T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.7
351250,King Alfred Crescent,2024-01-19T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.3
351250,King Alfred Crescent,2024-01-19T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
351250,King Alfred Crescent,2024-01-19T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
351250,King Alfred Crescent,2024-01-19T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
351250,King Alfred Crescent,2024-01-19T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.57
351250,King Alfred Crescent,2024-01-19T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.84
351250,King Alfred Crescent,2024-01-19T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.92
351250,King Alfred Crescent,2024-01-19T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
351250,King Alfred Crescent,2024-01-19T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
351250,King Alfred Crescent,2024-01-19T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
351250,King Alfred Crescent,2024-01-19T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
351250,King Alfred Crescent,2024-01-19T02:10:00.000+00:00,transformer,,Temperature,C,16.1
351250,King Alfred Crescent,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
351250,King Alfred Crescent,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
351250,King Alfred Crescent,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
351250,King Alfred Crescent,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
351250,King Alfred Crescent,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
351250,King Alfred Crescent,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
351250,King Alfred Crescent,2024-01-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
351250,King Alfred Crescent,2024-01-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
351250,King Alfred Crescent,2024-01-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
351250,King Alfred Crescent,2024-01-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,11.58
351250,King Alfred Crescent,2024-01-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.67
351250,King Alfred Crescent,2024-01-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,22.81
351250,King Alfred Crescent,2024-01-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,51.1
351250,King Alfred Crescent,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
351250,King Alfred Crescent,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
351250,King Alfred Crescent,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
351250,King Alfred Crescent,2024-01-19T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.23
351250,King Alfred Crescent,2024-01-19T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.91
351250,King Alfred Crescent,2024-01-19T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.78
351250,King Alfred Crescent,2024-01-19T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.2
351250,King Alfred Crescent,2024-01-19T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.69
351250,King Alfred Crescent,2024-01-19T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.16
351250,King Alfred Crescent,2024-01-19T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
351250,King Alfred Crescent,2024-01-19T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.9
351250,King Alfred Crescent,2024-01-19T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.0
351250,King Alfred Crescent,2024-01-19T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.4
351250,King Alfred Crescent,2024-01-19T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
351250,King Alfred Crescent,2024-01-19T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
351250,King Alfred Crescent,2024-01-19T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
351250,King Alfred Crescent,2024-01-19T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.49
351250,King Alfred Crescent,2024-01-19T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.58
351250,King Alfred Crescent,2024-01-19T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.37
351250,King Alfred Crescent,2024-01-19T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
351250,King Alfred Crescent,2024-01-19T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
351250,King Alfred Crescent,2024-01-19T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.1
351250,King Alfred Crescent,2024-01-19T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.4
351250,King Alfred Crescent,2024-01-19T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.26
351250,King Alfred Crescent,2024-01-19T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
351250,King Alfred Crescent,2024-01-19T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
351250,King Alfred Crescent,2024-01-19T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.71
351250,King Alfred Crescent,2024-01-19T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.88
351250,King Alfred Crescent,2024-01-19T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.38
351250,King Alfred Crescent,2024-01-19T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
351250,King Alfred Crescent,2024-01-19T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
351250,King Alfred Crescent,2024-01-19T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.1
351250,King Alfred Crescent,2024-01-19T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.8
351250,King Alfred Crescent,2024-01-19T02:00:00.000+00:00,transformer,,Temperature,C,16.3
351250,King Alfred Crescent,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
351250,King Alfred Crescent,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
351250,King Alfred Crescent,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
351250,King Alfred Crescent,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
351250,King Alfred Crescent,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
351250,King Alfred Crescent,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
351250,King Alfred Crescent,2024-01-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
351250,King Alfred Crescent,2024-01-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
351250,King Alfred Crescent,2024-01-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
351250,King Alfred Crescent,2024-01-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,10.41
351250,King Alfred Crescent,2024-01-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,19.15
351250,King Alfred Crescent,2024-01-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,23.91
351250,King Alfred Crescent,2024-01-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
351250,King Alfred Crescent,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
351250,King Alfred Crescent,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
351250,King Alfred Crescent,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
351250,King Alfred Crescent,2024-01-19T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.3
351250,King Alfred Crescent,2024-01-19T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.15
351250,King Alfred Crescent,2024-01-19T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.82
351250,King Alfred Crescent,2024-01-19T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.6
351250,King Alfred Crescent,2024-01-19T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.95
351250,King Alfred Crescent,2024-01-19T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.74
351250,King Alfred Crescent,2024-01-19T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
351250,King Alfred Crescent,2024-01-19T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.7
351250,King Alfred Crescent,2024-01-19T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.5
351250,King Alfred Crescent,2024-01-19T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.6
351250,King Alfred Crescent,2024-01-19T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
351250,King Alfred Crescent,2024-01-19T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
351250,King Alfred Crescent,2024-01-19T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
351250,King Alfred Crescent,2024-01-19T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.87
351250,King Alfred Crescent,2024-01-19T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.92
351250,King Alfred Crescent,2024-01-19T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.51
351250,King Alfred Crescent,2024-01-19T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
351250,King Alfred Crescent,2024-01-19T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.6
351250,King Alfred Crescent,2024-01-19T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.7
351250,King Alfred Crescent,2024-01-19T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.8
351250,King Alfred Crescent,2024-01-19T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
351250,King Alfred Crescent,2024-01-19T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
351250,King Alfred Crescent,2024-01-19T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
351250,King Alfred Crescent,2024-01-19T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.12
351250,King Alfred Crescent,2024-01-19T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.82
351250,King Alfred Crescent,2024-01-19T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.69
351250,King Alfred Crescent,2024-01-19T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
351250,King Alfred Crescent,2024-01-19T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
351250,King Alfred Crescent,2024-01-19T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.3
351250,King Alfred Crescent,2024-01-19T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
351250,King Alfred Crescent,2024-01-19T01:50:00.000+00:00,transformer,,Temperature,C,16.5
351250,King Alfred Crescent,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
351250,King Alfred Crescent,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
351250,King Alfred Crescent,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
351250,King Alfred Crescent,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
351250,King Alfred Crescent,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
351250,King Alfred Crescent,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
351250,King Alfred Crescent,2024-01-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
351250,King Alfred Crescent,2024-01-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
351250,King Alfred Crescent,2024-01-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
351250,King Alfred Crescent,2024-01-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,11.58
351250,King Alfred Crescent,2024-01-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,14.7
351250,King Alfred Crescent,2024-01-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,21.94
351250,King Alfred Crescent,2024-01-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
351250,King Alfred Crescent,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
351250,King Alfred Crescent,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
351250,King Alfred Crescent,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
351250,King Alfred Crescent,2024-01-19T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.13
351250,King Alfred Crescent,2024-01-19T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.23
351250,King Alfred Crescent,2024-01-19T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.95
351250,King Alfred Crescent,2024-01-19T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.46
351250,King Alfred Crescent,2024-01-19T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.5
351250,King Alfred Crescent,2024-01-19T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.37
351250,King Alfred Crescent,2024-01-19T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
351250,King Alfred Crescent,2024-01-19T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.4
351250,King Alfred Crescent,2024-01-19T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.0
351250,King Alfred Crescent,2024-01-19T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.2
351250,King Alfred Crescent,2024-01-19T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
351250,King Alfred Crescent,2024-01-19T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
351250,King Alfred Crescent,2024-01-19T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
351250,King Alfred Crescent,2024-01-19T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.81
351250,King Alfred Crescent,2024-01-19T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.88
351250,King Alfred Crescent,2024-01-19T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.09
351250,King Alfred Crescent,2024-01-19T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
351250,King Alfred Crescent,2024-01-19T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
351250,King Alfred Crescent,2024-01-19T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
351250,King Alfred Crescent,2024-01-19T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.6
351250,King Alfred Crescent,2024-01-19T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.44
351250,King Alfred Crescent,2024-01-19T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
351250,King Alfred Crescent,2024-01-19T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
351250,King Alfred Crescent,2024-01-19T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.37
351250,King Alfred Crescent,2024-01-19T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.9
351250,King Alfred Crescent,2024-01-19T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.8
351250,King Alfred Crescent,2024-01-19T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.4
351250,King Alfred Crescent,2024-01-19T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
351250,King Alfred Crescent,2024-01-19T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.5
351250,King Alfred Crescent,2024-01-19T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.3
351250,King Alfred Crescent,2024-01-19T01:40:00.000+00:00,transformer,,Temperature,C,16.6
351250,King Alfred Crescent,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
351250,King Alfred Crescent,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
351250,King Alfred Crescent,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
351250,King Alfred Crescent,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
351250,King Alfred Crescent,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
351250,King Alfred Crescent,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
351250,King Alfred Crescent,2024-01-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
351250,King Alfred Crescent,2024-01-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
351250,King Alfred Crescent,2024-01-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
351250,King Alfred Crescent,2024-01-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,12.64
351250,King Alfred Crescent,2024-01-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.27
351250,King Alfred Crescent,2024-01-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,26.26
351250,King Alfred Crescent,2024-01-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,61.6
351250,King Alfred Crescent,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
351250,King Alfred Crescent,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
351250,King Alfred Crescent,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
351250,King Alfred Crescent,2024-01-19T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.01
351250,King Alfred Crescent,2024-01-19T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.57
351250,King Alfred Crescent,2024-01-19T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.65
351250,King Alfred Crescent,2024-01-19T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.47
351250,King Alfred Crescent,2024-01-19T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.86
351250,King Alfred Crescent,2024-01-19T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.33
351250,King Alfred Crescent,2024-01-19T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
351250,King Alfred Crescent,2024-01-19T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.4
351250,King Alfred Crescent,2024-01-19T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.9
351250,King Alfred Crescent,2024-01-19T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.9
351250,King Alfred Crescent,2024-01-19T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
351250,King Alfred Crescent,2024-01-19T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
351250,King Alfred Crescent,2024-01-19T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
351250,King Alfred Crescent,2024-01-19T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.62
351250,King Alfred Crescent,2024-01-19T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.73
351250,King Alfred Crescent,2024-01-19T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.64
351250,King Alfred Crescent,2024-01-19T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.5
351250,King Alfred Crescent,2024-01-19T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
351250,King Alfred Crescent,2024-01-19T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.3
351250,King Alfred Crescent,2024-01-19T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.9
351250,King Alfred Crescent,2024-01-19T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.66
351250,King Alfred Crescent,2024-01-19T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
351250,King Alfred Crescent,2024-01-19T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
351250,King Alfred Crescent,2024-01-19T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.09
