Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
351250,King Alfred Crescent,2024-01-19T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.77
351250,King Alfred Crescent,2024-01-19T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.99
351250,King Alfred Crescent,2024-01-19T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,49.5
351250,King Alfred Crescent,2024-01-19T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.9
351250,King Alfred Crescent,2024-01-19T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.9
351250,King Alfred Crescent,2024-01-19T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.3
351250,King Alfred Crescent,2024-01-19T01:30:00.000+00:00,transformer,,Temperature,C,16.6
351250,King Alfred Crescent,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
351250,King Alfred Crescent,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
351250,King Alfred Crescent,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
351250,King Alfred Crescent,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
351250,King Alfred Crescent,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
351250,King Alfred Crescent,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
351250,King Alfred Crescent,2024-01-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
351250,King Alfred Crescent,2024-01-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
351250,King Alfred Crescent,2024-01-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
351250,King Alfred Crescent,2024-01-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,16.18
351250,King Alfred Crescent,2024-01-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,17.36
351250,King Alfred Crescent,2024-01-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,28.96
351250,King Alfred Crescent,2024-01-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
351250,King Alfred Crescent,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
351250,King Alfred Crescent,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
351250,King Alfred Crescent,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
351250,King Alfred Crescent,2024-01-19T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.12
351250,King Alfred Crescent,2024-01-19T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.14
351250,King Alfred Crescent,2024-01-19T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.34
351250,King Alfred Crescent,2024-01-19T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.75
351250,King Alfred Crescent,2024-01-19T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.95
351250,King Alfred Crescent,2024-01-19T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.7
351250,King Alfred Crescent,2024-01-19T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.3
351250,King Alfred Crescent,2024-01-19T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.3
351250,King Alfred Crescent,2024-01-19T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.9
351250,King Alfred Crescent,2024-01-19T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.5
351250,King Alfred Crescent,2024-01-19T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
351250,King Alfred Crescent,2024-01-19T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
351250,King Alfred Crescent,2024-01-19T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
351250,King Alfred Crescent,2024-01-19T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.04
351250,King Alfred Crescent,2024-01-19T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.37
351250,King Alfred Crescent,2024-01-19T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.38
351250,King Alfred Crescent,2024-01-19T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
351250,King Alfred Crescent,2024-01-19T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
351250,King Alfred Crescent,2024-01-19T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.2
351250,King Alfred Crescent,2024-01-19T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.3
351250,King Alfred Crescent,2024-01-19T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.7
351250,King Alfred Crescent,2024-01-19T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
351250,King Alfred Crescent,2024-01-19T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
351250,King Alfred Crescent,2024-01-19T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.99
351250,King Alfred Crescent,2024-01-19T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.63
351250,King Alfred Crescent,2024-01-19T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.02
351250,King Alfred Crescent,2024-01-19T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,49.0
351250,King Alfred Crescent,2024-01-19T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
351250,King Alfred Crescent,2024-01-19T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
351250,King Alfred Crescent,2024-01-19T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.5
351250,King Alfred Crescent,2024-01-19T01:20:00.000+00:00,transformer,,Temperature,C,16.8
351250,King Alfred Crescent,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
351250,King Alfred Crescent,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
351250,King Alfred Crescent,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
351250,King Alfred Crescent,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
351250,King Alfred Crescent,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
351250,King Alfred Crescent,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
351250,King Alfred Crescent,2024-01-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
351250,King Alfred Crescent,2024-01-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
351250,King Alfred Crescent,2024-01-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
351250,King Alfred Crescent,2024-01-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,11.78
351250,King Alfred Crescent,2024-01-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,16.95
351250,King Alfred Crescent,2024-01-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,30.1
351250,King Alfred Crescent,2024-01-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,66.2
351250,King Alfred Crescent,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
351250,King Alfred Crescent,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
351250,King Alfred Crescent,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
351250,King Alfred Crescent,2024-01-19T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.52
351250,King Alfred Crescent,2024-01-19T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.01
351250,King Alfred Crescent,2024-01-19T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.18
351250,King Alfred Crescent,2024-01-19T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.16
351250,King Alfred Crescent,2024-01-19T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.97
351250,King Alfred Crescent,2024-01-19T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.79
351250,King Alfred Crescent,2024-01-19T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.5
351250,King Alfred Crescent,2024-01-19T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.8
351250,King Alfred Crescent,2024-01-19T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.0
351250,King Alfred Crescent,2024-01-19T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.5
351250,King Alfred Crescent,2024-01-19T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
351250,King Alfred Crescent,2024-01-19T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
351250,King Alfred Crescent,2024-01-19T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
351250,King Alfred Crescent,2024-01-19T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.49
351250,King Alfred Crescent,2024-01-19T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.41
351250,King Alfred Crescent,2024-01-19T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.87
351250,King Alfred Crescent,2024-01-19T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
351250,King Alfred Crescent,2024-01-19T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
351250,King Alfred Crescent,2024-01-19T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.9
351250,King Alfred Crescent,2024-01-19T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.3
351250,King Alfred Crescent,2024-01-19T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.73
351250,King Alfred Crescent,2024-01-19T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
351250,King Alfred Crescent,2024-01-19T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
351250,King Alfred Crescent,2024-01-19T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.43
351250,King Alfred Crescent,2024-01-19T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.76
351250,King Alfred Crescent,2024-01-19T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.09
351250,King Alfred Crescent,2024-01-19T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,47.5
351250,King Alfred Crescent,2024-01-19T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
351250,King Alfred Crescent,2024-01-19T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.4
351250,King Alfred Crescent,2024-01-19T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.9
351250,King Alfred Crescent,2024-01-19T01:10:00.000+00:00,transformer,,Temperature,C,16.9
351250,King Alfred Crescent,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
351250,King Alfred Crescent,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.21
351250,King Alfred Crescent,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
351250,King Alfred Crescent,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
351250,King Alfred Crescent,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
351250,King Alfred Crescent,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
351250,King Alfred Crescent,2024-01-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
351250,King Alfred Crescent,2024-01-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
351250,King Alfred Crescent,2024-01-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
351250,King Alfred Crescent,2024-01-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,12.08
351250,King Alfred Crescent,2024-01-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,20.14
351250,King Alfred Crescent,2024-01-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,32.75
351250,King Alfred Crescent,2024-01-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,70.8
351250,King Alfred Crescent,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
351250,King Alfred Crescent,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
351250,King Alfred Crescent,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
351250,King Alfred Crescent,2024-01-19T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.6
351250,King Alfred Crescent,2024-01-19T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.48
351250,King Alfred Crescent,2024-01-19T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.37
351250,King Alfred Crescent,2024-01-19T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.52
351250,King Alfred Crescent,2024-01-19T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.18
351250,King Alfred Crescent,2024-01-19T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.09
351250,King Alfred Crescent,2024-01-19T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.1
351250,King Alfred Crescent,2024-01-19T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.5
351250,King Alfred Crescent,2024-01-19T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.0
351250,King Alfred Crescent,2024-01-19T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.9
351250,King Alfred Crescent,2024-01-19T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
351250,King Alfred Crescent,2024-01-19T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
351250,King Alfred Crescent,2024-01-19T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
351250,King Alfred Crescent,2024-01-19T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.88
351250,King Alfred Crescent,2024-01-19T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.64
351250,King Alfred Crescent,2024-01-19T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.21
351250,King Alfred Crescent,2024-01-19T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
351250,King Alfred Crescent,2024-01-19T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
351250,King Alfred Crescent,2024-01-19T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.2
351250,King Alfred Crescent,2024-01-19T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
351250,King Alfred Crescent,2024-01-19T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.54
351250,King Alfred Crescent,2024-01-19T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
351250,King Alfred Crescent,2024-01-19T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
351250,King Alfred Crescent,2024-01-19T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.29
351250,King Alfred Crescent,2024-01-19T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.02
351250,King Alfred Crescent,2024-01-19T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.16
351250,King Alfred Crescent,2024-01-19T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.9
351250,King Alfred Crescent,2024-01-19T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
351250,King Alfred Crescent,2024-01-19T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
351250,King Alfred Crescent,2024-01-19T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.4
351250,King Alfred Crescent,2024-01-19T01:00:00.000+00:00,transformer,,Temperature,C,17.1
351250,King Alfred Crescent,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
351250,King Alfred Crescent,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
351250,King Alfred Crescent,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
351250,King Alfred Crescent,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
351250,King Alfred Crescent,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
351250,King Alfred Crescent,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
351250,King Alfred Crescent,2024-01-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
351250,King Alfred Crescent,2024-01-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
351250,King Alfred Crescent,2024-01-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
351250,King Alfred Crescent,2024-01-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.69
351250,King Alfred Crescent,2024-01-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,16.84
351250,King Alfred Crescent,2024-01-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,29.46
351250,King Alfred Crescent,2024-01-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,72.3
351250,King Alfred Crescent,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
351250,King Alfred Crescent,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
351250,King Alfred Crescent,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
351250,King Alfred Crescent,2024-01-19T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.39
351250,King Alfred Crescent,2024-01-19T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.49
351250,King Alfred Crescent,2024-01-19T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.68
351250,King Alfred Crescent,2024-01-19T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.5
351250,King Alfred Crescent,2024-01-19T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.32
351250,King Alfred Crescent,2024-01-19T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.27
351250,King Alfred Crescent,2024-01-19T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.1
351250,King Alfred Crescent,2024-01-19T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.2
351250,King Alfred Crescent,2024-01-19T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.0
351250,King Alfred Crescent,2024-01-19T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.3
351250,King Alfred Crescent,2024-01-19T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
351250,King Alfred Crescent,2024-01-19T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
351250,King Alfred Crescent,2024-01-19T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
351250,King Alfred Crescent,2024-01-19T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.4
351250,King Alfred Crescent,2024-01-19T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.19
351250,King Alfred Crescent,2024-01-19T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.78
351250,King Alfred Crescent,2024-01-19T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
351250,King Alfred Crescent,2024-01-19T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.9
351250,King Alfred Crescent,2024-01-19T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.6
351250,King Alfred Crescent,2024-01-19T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.3
351250,King Alfred Crescent,2024-01-19T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
351250,King Alfred Crescent,2024-01-19T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
351250,King Alfred Crescent,2024-01-19T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
351250,King Alfred Crescent,2024-01-19T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.75
351250,King Alfred Crescent,2024-01-19T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.2
351250,King Alfred Crescent,2024-01-19T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.94
351250,King Alfred Crescent,2024-01-19T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
351250,King Alfred Crescent,2024-01-19T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
351250,King Alfred Crescent,2024-01-19T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.6
351250,King Alfred Crescent,2024-01-19T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.6
351250,King Alfred Crescent,2024-01-19T00:50:00.000+00:00,transformer,,Temperature,C,17.3
351250,King Alfred Crescent,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
351250,King Alfred Crescent,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.41
351250,King Alfred Crescent,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
351250,King Alfred Crescent,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
351250,King Alfred Crescent,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
351250,King Alfred Crescent,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.14
351250,King Alfred Crescent,2024-01-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
351250,King Alfred Crescent,2024-01-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
351250,King Alfred Crescent,2024-01-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
351250,King Alfred Crescent,2024-01-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.66
351250,King Alfred Crescent,2024-01-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,20.71
351250,King Alfred Crescent,2024-01-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,21.99
351250,King Alfred Crescent,2024-01-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,49.4
351250,King Alfred Crescent,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
351250,King Alfred Crescent,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
351250,King Alfred Crescent,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
351250,King Alfred Crescent,2024-01-19T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.13
351250,King Alfred Crescent,2024-01-19T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.39
351250,King Alfred Crescent,2024-01-19T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.78
351250,King Alfred Crescent,2024-01-19T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.07
351250,King Alfred Crescent,2024-01-19T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.63
351250,King Alfred Crescent,2024-01-19T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.67
351250,King Alfred Crescent,2024-01-19T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
351250,King Alfred Crescent,2024-01-19T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.1
351250,King Alfred Crescent,2024-01-19T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.5
351250,King Alfred Crescent,2024-01-19T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.0
351250,King Alfred Crescent,2024-01-19T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
351250,King Alfred Crescent,2024-01-19T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
351250,King Alfred Crescent,2024-01-19T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
351250,King Alfred Crescent,2024-01-19T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.44
351250,King Alfred Crescent,2024-01-19T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.72
351250,King Alfred Crescent,2024-01-19T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.04
351250,King Alfred Crescent,2024-01-19T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
351250,King Alfred Crescent,2024-01-19T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
351250,King Alfred Crescent,2024-01-19T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
351250,King Alfred Crescent,2024-01-19T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.2
351250,King Alfred Crescent,2024-01-19T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.23
351250,King Alfred Crescent,2024-01-19T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
351250,King Alfred Crescent,2024-01-19T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
351250,King Alfred Crescent,2024-01-19T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.97
351250,King Alfred Crescent,2024-01-19T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.07
351250,King Alfred Crescent,2024-01-19T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.77
351250,King Alfred Crescent,2024-01-19T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
351250,King Alfred Crescent,2024-01-19T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
351250,King Alfred Crescent,2024-01-19T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
351250,King Alfred Crescent,2024-01-19T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.0
351250,King Alfred Crescent,2024-01-19T00:40:00.000+00:00,transformer,,Temperature,C,17.4
351250,King Alfred Crescent,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
351250,King Alfred Crescent,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.55
351250,King Alfred Crescent,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
351250,King Alfred Crescent,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
351250,King Alfred Crescent,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
351250,King Alfred Crescent,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.11
351250,King Alfred Crescent,2024-01-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
351250,King Alfred Crescent,2024-01-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
351250,King Alfred Crescent,2024-01-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
351250,King Alfred Crescent,2024-01-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,14.49
351250,King Alfred Crescent,2024-01-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,21.42
351250,King Alfred Crescent,2024-01-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,24.48
351250,King Alfred Crescent,2024-01-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,42.9
351250,King Alfred Crescent,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
351250,King Alfred Crescent,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
351250,King Alfred Crescent,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
351250,King Alfred Crescent,2024-01-19T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.98
351250,King Alfred Crescent,2024-01-19T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.37
351250,King Alfred Crescent,2024-01-19T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.56
351250,King Alfred Crescent,2024-01-19T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.13
351250,King Alfred Crescent,2024-01-19T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.34
351250,King Alfred Crescent,2024-01-19T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.06
351250,King Alfred Crescent,2024-01-19T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
351250,King Alfred Crescent,2024-01-19T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.2
351250,King Alfred Crescent,2024-01-19T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.2
351250,King Alfred Crescent,2024-01-19T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.7
351250,King Alfred Crescent,2024-01-19T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
351250,King Alfred Crescent,2024-01-19T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
351250,King Alfred Crescent,2024-01-19T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
351250,King Alfred Crescent,2024-01-19T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.46
351250,King Alfred Crescent,2024-01-19T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.2
351250,King Alfred Crescent,2024-01-19T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.06
351250,King Alfred Crescent,2024-01-19T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.3
351250,King Alfred Crescent,2024-01-19T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
351250,King Alfred Crescent,2024-01-19T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.9
351250,King Alfred Crescent,2024-01-19T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.2
351250,King Alfred Crescent,2024-01-19T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.26
351250,King Alfred Crescent,2024-01-19T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
351250,King Alfred Crescent,2024-01-19T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
351250,King Alfred Crescent,2024-01-19T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.52
351250,King Alfred Crescent,2024-01-19T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.13
351250,King Alfred Crescent,2024-01-19T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.86
351250,King Alfred Crescent,2024-01-19T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
351250,King Alfred Crescent,2024-01-19T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
351250,King Alfred Crescent,2024-01-19T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.2
351250,King Alfred Crescent,2024-01-19T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.3
351250,King Alfred Crescent,2024-01-19T00:30:00.000+00:00,transformer,,Temperature,C,17.4
351250,King Alfred Crescent,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
351250,King Alfred Crescent,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.23
351250,King Alfred Crescent,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
351250,King Alfred Crescent,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
351250,King Alfred Crescent,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
351250,King Alfred Crescent,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.79
351250,King Alfred Crescent,2024-01-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
351250,King Alfred Crescent,2024-01-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
351250,King Alfred Crescent,2024-01-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
351250,King Alfred Crescent,2024-01-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,14.11
351250,King Alfred Crescent,2024-01-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,20.67
351250,King Alfred Crescent,2024-01-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,25.98
351250,King Alfred Crescent,2024-01-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,49.7
351250,King Alfred Crescent,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
351250,King Alfred Crescent,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
351250,King Alfred Crescent,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
351250,King Alfred Crescent,2024-01-19T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.15
351250,King Alfred Crescent,2024-01-19T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.98
351250,King Alfred Crescent,2024-01-19T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.58
351250,King Alfred Crescent,2024-01-19T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.28
351250,King Alfred Crescent,2024-01-19T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.93
351250,King Alfred Crescent,2024-01-19T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.1
351250,King Alfred Crescent,2024-01-19T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
351250,King Alfred Crescent,2024-01-19T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.6
351250,King Alfred Crescent,2024-01-19T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.2
351250,King Alfred Crescent,2024-01-19T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.7
351250,King Alfred Crescent,2024-01-19T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
351250,King Alfred Crescent,2024-01-19T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
351250,King Alfred Crescent,2024-01-19T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
351250,King Alfred Crescent,2024-01-19T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.23
351250,King Alfred Crescent,2024-01-19T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
351250,King Alfred Crescent,2024-01-19T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.99
351250,King Alfred Crescent,2024-01-19T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
351250,King Alfred Crescent,2024-01-19T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
351250,King Alfred Crescent,2024-01-19T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.6
351250,King Alfred Crescent,2024-01-19T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.9
351250,King Alfred Crescent,2024-01-19T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
351250,King Alfred Crescent,2024-01-19T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
351250,King Alfred Crescent,2024-01-19T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
351250,King Alfred Crescent,2024-01-19T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.47
351250,King Alfred Crescent,2024-01-19T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.17
351250,King Alfred Crescent,2024-01-19T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.04
351250,King Alfred Crescent,2024-01-19T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
351250,King Alfred Crescent,2024-01-19T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
351250,King Alfred Crescent,2024-01-19T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.4
351250,King Alfred Crescent,2024-01-19T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.9
351250,King Alfred Crescent,2024-01-19T00:20:00.000+00:00,transformer,,Temperature,C,17.6
351250,King Alfred Crescent,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
351250,King Alfred Crescent,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.97
351250,King Alfred Crescent,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
351250,King Alfred Crescent,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
351250,King Alfred Crescent,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
351250,King Alfred Crescent,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.61
351250,King Alfred Crescent,2024-01-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
351250,King Alfred Crescent,2024-01-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
351250,King Alfred Crescent,2024-01-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
351250,King Alfred Crescent,2024-01-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,13.98
351250,King Alfred Crescent,2024-01-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,24.1
351250,King Alfred Crescent,2024-01-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,25.12
351250,King Alfred Crescent,2024-01-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,44.1
351250,King Alfred Crescent,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
351250,King Alfred Crescent,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
351250,King Alfred Crescent,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
351250,King Alfred Crescent,2024-01-19T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.4
351250,King Alfred Crescent,2024-01-19T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.06
351250,King Alfred Crescent,2024-01-19T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.08
351250,King Alfred Crescent,2024-01-19T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.98
351250,King Alfred Crescent,2024-01-19T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.82
351250,King Alfred Crescent,2024-01-19T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.98
351250,King Alfred Crescent,2024-01-19T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
351250,King Alfred Crescent,2024-01-19T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.8
351250,King Alfred Crescent,2024-01-19T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.5
351250,King Alfred Crescent,2024-01-19T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.4
351250,King Alfred Crescent,2024-01-19T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
351250,King Alfred Crescent,2024-01-19T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
351250,King Alfred Crescent,2024-01-19T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
351250,King Alfred Crescent,2024-01-19T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.37
351250,King Alfred Crescent,2024-01-19T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.49
351250,King Alfred Crescent,2024-01-19T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.81
351250,King Alfred Crescent,2024-01-19T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
351250,King Alfred Crescent,2024-01-19T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
351250,King Alfred Crescent,2024-01-19T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.5
351250,King Alfred Crescent,2024-01-19T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.2
351250,King Alfred Crescent,2024-01-19T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
351250,King Alfred Crescent,2024-01-19T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
351250,King Alfred Crescent,2024-01-19T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
351250,King Alfred Crescent,2024-01-19T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.39
351250,King Alfred Crescent,2024-01-19T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.28
351250,King Alfred Crescent,2024-01-19T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.99
351250,King Alfred Crescent,2024-01-19T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
351250,King Alfred Crescent,2024-01-19T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
351250,King Alfred Crescent,2024-01-19T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.8
351250,King Alfred Crescent,2024-01-19T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
351250,King Alfred Crescent,2024-01-19T00:10:00.000+00:00,transformer,,Temperature,C,17.7
351250,King Alfred Crescent,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
351250,King Alfred Crescent,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.48
351250,King Alfred Crescent,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
351250,King Alfred Crescent,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
351250,King Alfred Crescent,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
351250,King Alfred Crescent,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.32
351250,King Alfred Crescent,2024-01-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
351250,King Alfred Crescent,2024-01-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
351250,King Alfred Crescent,2024-01-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
351250,King Alfred Crescent,2024-01-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.74
351250,King Alfred Crescent,2024-01-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,21.59
351250,King Alfred Crescent,2024-01-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,20.78
351250,King Alfred Crescent,2024-01-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,35.9
351250,King Alfred Crescent,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
351250,King Alfred Crescent,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
351250,King Alfred Crescent,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
351250,King Alfred Crescent,2024-01-19T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.13
351250,King Alfred Crescent,2024-01-19T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.71
351250,King Alfred Crescent,2024-01-19T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.69
351250,King Alfred Crescent,2024-01-19T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.81
351250,King Alfred Crescent,2024-01-19T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.04
351250,King Alfred Crescent,2024-01-19T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.02
351250,King Alfred Crescent,2024-01-19T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
351250,King Alfred Crescent,2024-01-19T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.8
351250,King Alfred Crescent,2024-01-19T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.0
351250,King Alfred Crescent,2024-01-19T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.0
351250,King Alfred Crescent,2024-01-19T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
351250,King Alfred Crescent,2024-01-19T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
351250,King Alfred Crescent,2024-01-19T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
351250,King Alfred Crescent,2024-01-19T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.35
351250,King Alfred Crescent,2024-01-19T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.01
351250,King Alfred Crescent,2024-01-19T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.16
351250,King Alfred Crescent,2024-01-19T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
351250,King Alfred Crescent,2024-01-19T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.9
351250,King Alfred Crescent,2024-01-19T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.7
351250,King Alfred Crescent,2024-01-19T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.6
351250,King Alfred Crescent,2024-01-19T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
351250,King Alfred Crescent,2024-01-19T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
351250,King Alfred Crescent,2024-01-19T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
351250,King Alfred Crescent,2024-01-19T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.59
351250,King Alfred Crescent,2024-01-19T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.25
351250,King Alfred Crescent,2024-01-19T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.7
351250,King Alfred Crescent,2024-01-19T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
351250,King Alfred Crescent,2024-01-19T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
351250,King Alfred Crescent,2024-01-19T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.6
351250,King Alfred Crescent,2024-01-19T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
351250,King Alfred Crescent,2024-01-19T00:00:00.000+00:00,transformer,,Temperature,C,17.8
351250,King Alfred Crescent,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
351250,King Alfred Crescent,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.9
351250,King Alfred Crescent,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
351250,King Alfred Crescent,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
351250,King Alfred Crescent,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
351250,King Alfred Crescent,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.85
351250,King Alfred Crescent,2024-01-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
351250,King Alfred Crescent,2024-01-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
351250,King Alfred Crescent,2024-01-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
351250,King Alfred Crescent,2024-01-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,12.75
351250,King Alfred Crescent,2024-01-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,21.3
351250,King Alfred Crescent,2024-01-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,17.87
351250,King Alfred Crescent,2024-01-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,38.3
351250,King Alfred Crescent,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
351250,King Alfred Crescent,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
351250,King Alfred Crescent,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
351250,King Alfred Crescent,2024-01-20T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.6
351250,King Alfred Crescent,2024-01-20T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.73
351250,King Alfred Crescent,2024-01-20T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.98
351250,King Alfred Crescent,2024-01-20T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.65
351250,King Alfred Crescent,2024-01-20T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.38
351250,King Alfred Crescent,2024-01-20T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.34
351250,King Alfred Crescent,2024-01-20T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.2
351250,King Alfred Crescent,2024-01-20T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.7
351250,King Alfred Crescent,2024-01-20T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.8
351250,King Alfred Crescent,2024-01-20T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.4
351250,King Alfred Crescent,2024-01-20T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
351250,King Alfred Crescent,2024-01-20T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
351250,King Alfred Crescent,2024-01-20T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
351250,King Alfred Crescent,2024-01-20T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.43
351250,King Alfred Crescent,2024-01-20T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.02
351250,King Alfred Crescent,2024-01-20T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.03
351250,King Alfred Crescent,2024-01-20T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
351250,King Alfred Crescent,2024-01-20T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
351250,King Alfred Crescent,2024-01-20T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
351250,King Alfred Crescent,2024-01-20T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.3
351250,King Alfred Crescent,2024-01-20T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
351250,King Alfred Crescent,2024-01-20T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
351250,King Alfred Crescent,2024-01-20T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
351250,King Alfred Crescent,2024-01-20T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.17
351250,King Alfred Crescent,2024-01-20T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.5
351250,King Alfred Crescent,2024-01-20T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.83
351250,King Alfred Crescent,2024-01-20T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
351250,King Alfred Crescent,2024-01-20T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.5
351250,King Alfred Crescent,2024-01-20T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.7
351250,King Alfred Crescent,2024-01-20T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
351250,King Alfred Crescent,2024-01-20T23:50:00.000+00:00,transformer,,Temperature,C,21.4
351250,King Alfred Crescent,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
351250,King Alfred Crescent,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.23
351250,King Alfred Crescent,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
351250,King Alfred Crescent,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
351250,King Alfred Crescent,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
351250,King Alfred Crescent,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
351250,King Alfred Crescent,2024-01-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
351250,King Alfred Crescent,2024-01-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
351250,King Alfred Crescent,2024-01-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
351250,King Alfred Crescent,2024-01-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.25
351250,King Alfred Crescent,2024-01-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.91
351250,King Alfred Crescent,2024-01-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,23.21
351250,King Alfred Crescent,2024-01-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,47.1
351250,King Alfred Crescent,2024-01-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
351250,King Alfred Crescent,2024-01-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
351250,King Alfred Crescent,2024-01-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
351250,King Alfred Crescent,2024-01-20T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.33
351250,King Alfred Crescent,2024-01-20T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.23
351250,King Alfred Crescent,2024-01-20T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.77
351250,King Alfred Crescent,2024-01-20T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.76
351250,King Alfred Crescent,2024-01-20T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.74
351250,King Alfred Crescent,2024-01-20T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.17
351250,King Alfred Crescent,2024-01-20T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.7
351250,King Alfred Crescent,2024-01-20T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.7
351250,King Alfred Crescent,2024-01-20T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.0
351250,King Alfred Crescent,2024-01-20T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.5
351250,King Alfred Crescent,2024-01-20T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
351250,King Alfred Crescent,2024-01-20T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
351250,King Alfred Crescent,2024-01-20T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
351250,King Alfred Crescent,2024-01-20T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.18
351250,King Alfred Crescent,2024-01-20T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.84
351250,King Alfred Crescent,2024-01-20T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.28
351250,King Alfred Crescent,2024-01-20T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
351250,King Alfred Crescent,2024-01-20T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
351250,King Alfred Crescent,2024-01-20T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
