Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
351250,King Alfred Crescent,2024-01-20T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.6
351250,King Alfred Crescent,2024-01-20T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
351250,King Alfred Crescent,2024-01-20T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
351250,King Alfred Crescent,2024-01-20T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
351250,King Alfred Crescent,2024-01-20T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.91
351250,King Alfred Crescent,2024-01-20T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.8
351250,King Alfred Crescent,2024-01-20T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.25
351250,King Alfred Crescent,2024-01-20T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.6
351250,King Alfred Crescent,2024-01-20T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
351250,King Alfred Crescent,2024-01-20T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.2
351250,King Alfred Crescent,2024-01-20T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
351250,King Alfred Crescent,2024-01-20T23:40:00.000+00:00,transformer,,Temperature,C,21.4
351250,King Alfred Crescent,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
351250,King Alfred Crescent,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
351250,King Alfred Crescent,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
351250,King Alfred Crescent,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
351250,King Alfred Crescent,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
351250,King Alfred Crescent,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
351250,King Alfred Crescent,2024-01-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
351250,King Alfred Crescent,2024-01-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
351250,King Alfred Crescent,2024-01-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
351250,King Alfred Crescent,2024-01-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.85
351250,King Alfred Crescent,2024-01-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,17.38
351250,King Alfred Crescent,2024-01-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,21.7
351250,King Alfred Crescent,2024-01-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
351250,King Alfred Crescent,2024-01-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
351250,King Alfred Crescent,2024-01-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
351250,King Alfred Crescent,2024-01-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
351250,King Alfred Crescent,2024-01-20T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.37
351250,King Alfred Crescent,2024-01-20T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.64
351250,King Alfred Crescent,2024-01-20T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.88
351250,King Alfred Crescent,2024-01-20T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.25
351250,King Alfred Crescent,2024-01-20T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.18
351250,King Alfred Crescent,2024-01-20T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.35
351250,King Alfred Crescent,2024-01-20T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.8
351250,King Alfred Crescent,2024-01-20T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.7
351250,King Alfred Crescent,2024-01-20T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.4
351250,King Alfred Crescent,2024-01-20T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.8
351250,King Alfred Crescent,2024-01-20T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
351250,King Alfred Crescent,2024-01-20T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
351250,King Alfred Crescent,2024-01-20T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
351250,King Alfred Crescent,2024-01-20T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.51
351250,King Alfred Crescent,2024-01-20T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.15
351250,King Alfred Crescent,2024-01-20T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.96
351250,King Alfred Crescent,2024-01-20T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.4
351250,King Alfred Crescent,2024-01-20T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.1
351250,King Alfred Crescent,2024-01-20T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
351250,King Alfred Crescent,2024-01-20T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.2
351250,King Alfred Crescent,2024-01-20T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
351250,King Alfred Crescent,2024-01-20T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
351250,King Alfred Crescent,2024-01-20T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
351250,King Alfred Crescent,2024-01-20T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.06
351250,King Alfred Crescent,2024-01-20T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.46
351250,King Alfred Crescent,2024-01-20T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.83
351250,King Alfred Crescent,2024-01-20T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,57.4
351250,King Alfred Crescent,2024-01-20T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.9
351250,King Alfred Crescent,2024-01-20T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.3
351250,King Alfred Crescent,2024-01-20T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
351250,King Alfred Crescent,2024-01-20T23:30:00.000+00:00,transformer,,Temperature,C,21.4
351250,King Alfred Crescent,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
351250,King Alfred Crescent,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.95
351250,King Alfred Crescent,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
351250,King Alfred Crescent,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
351250,King Alfred Crescent,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
351250,King Alfred Crescent,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.84
351250,King Alfred Crescent,2024-01-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
351250,King Alfred Crescent,2024-01-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
351250,King Alfred Crescent,2024-01-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
351250,King Alfred Crescent,2024-01-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,12.81
351250,King Alfred Crescent,2024-01-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,23.79
351250,King Alfred Crescent,2024-01-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,22.14
351250,King Alfred Crescent,2024-01-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
351250,King Alfred Crescent,2024-01-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
351250,King Alfred Crescent,2024-01-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
351250,King Alfred Crescent,2024-01-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
351250,King Alfred Crescent,2024-01-20T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.36
351250,King Alfred Crescent,2024-01-20T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.39
351250,King Alfred Crescent,2024-01-20T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.9
351250,King Alfred Crescent,2024-01-20T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.91
351250,King Alfred Crescent,2024-01-20T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.42
351250,King Alfred Crescent,2024-01-20T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.23
351250,King Alfred Crescent,2024-01-20T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.9
351250,King Alfred Crescent,2024-01-20T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.3
351250,King Alfred Crescent,2024-01-20T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.8
351250,King Alfred Crescent,2024-01-20T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.2
351250,King Alfred Crescent,2024-01-20T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
351250,King Alfred Crescent,2024-01-20T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
351250,King Alfred Crescent,2024-01-20T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
351250,King Alfred Crescent,2024-01-20T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.61
351250,King Alfred Crescent,2024-01-20T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.84
351250,King Alfred Crescent,2024-01-20T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.95
351250,King Alfred Crescent,2024-01-20T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.6
351250,King Alfred Crescent,2024-01-20T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
351250,King Alfred Crescent,2024-01-20T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.0
351250,King Alfred Crescent,2024-01-20T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.9
351250,King Alfred Crescent,2024-01-20T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
351250,King Alfred Crescent,2024-01-20T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
351250,King Alfred Crescent,2024-01-20T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
351250,King Alfred Crescent,2024-01-20T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.59
351250,King Alfred Crescent,2024-01-20T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.95
351250,King Alfred Crescent,2024-01-20T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.76
351250,King Alfred Crescent,2024-01-20T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,58.7
351250,King Alfred Crescent,2024-01-20T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.9
351250,King Alfred Crescent,2024-01-20T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.6
351250,King Alfred Crescent,2024-01-20T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.3
351250,King Alfred Crescent,2024-01-20T23:20:00.000+00:00,transformer,,Temperature,C,21.5
351250,King Alfred Crescent,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
351250,King Alfred Crescent,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
351250,King Alfred Crescent,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
351250,King Alfred Crescent,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
351250,King Alfred Crescent,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
351250,King Alfred Crescent,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
351250,King Alfred Crescent,2024-01-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
351250,King Alfred Crescent,2024-01-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
351250,King Alfred Crescent,2024-01-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
351250,King Alfred Crescent,2024-01-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,15.1
351250,King Alfred Crescent,2024-01-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,27.2
351250,King Alfred Crescent,2024-01-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,25.94
351250,King Alfred Crescent,2024-01-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
351250,King Alfred Crescent,2024-01-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
351250,King Alfred Crescent,2024-01-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
351250,King Alfred Crescent,2024-01-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
351250,King Alfred Crescent,2024-01-20T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.58
351250,King Alfred Crescent,2024-01-20T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.18
351250,King Alfred Crescent,2024-01-20T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.0
351250,King Alfred Crescent,2024-01-20T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.61
351250,King Alfred Crescent,2024-01-20T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.04
351250,King Alfred Crescent,2024-01-20T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.8
351250,King Alfred Crescent,2024-01-20T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.6
351250,King Alfred Crescent,2024-01-20T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.0
351250,King Alfred Crescent,2024-01-20T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.9
351250,King Alfred Crescent,2024-01-20T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.8
351250,King Alfred Crescent,2024-01-20T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
351250,King Alfred Crescent,2024-01-20T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
351250,King Alfred Crescent,2024-01-20T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
351250,King Alfred Crescent,2024-01-20T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.54
351250,King Alfred Crescent,2024-01-20T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.18
351250,King Alfred Crescent,2024-01-20T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.2
351250,King Alfred Crescent,2024-01-20T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.5
351250,King Alfred Crescent,2024-01-20T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
351250,King Alfred Crescent,2024-01-20T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.1
351250,King Alfred Crescent,2024-01-20T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.1
351250,King Alfred Crescent,2024-01-20T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
351250,King Alfred Crescent,2024-01-20T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
351250,King Alfred Crescent,2024-01-20T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
351250,King Alfred Crescent,2024-01-20T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.07
351250,King Alfred Crescent,2024-01-20T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.95
351250,King Alfred Crescent,2024-01-20T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.79
351250,King Alfred Crescent,2024-01-20T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,60.0
351250,King Alfred Crescent,2024-01-20T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
351250,King Alfred Crescent,2024-01-20T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.5
351250,King Alfred Crescent,2024-01-20T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.3
351250,King Alfred Crescent,2024-01-20T23:10:00.000+00:00,transformer,,Temperature,C,21.5
351250,King Alfred Crescent,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
351250,King Alfred Crescent,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
351250,King Alfred Crescent,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
351250,King Alfred Crescent,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
351250,King Alfred Crescent,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
351250,King Alfred Crescent,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
351250,King Alfred Crescent,2024-01-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
351250,King Alfred Crescent,2024-01-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
351250,King Alfred Crescent,2024-01-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
351250,King Alfred Crescent,2024-01-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.22
351250,King Alfred Crescent,2024-01-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,28.17
351250,King Alfred Crescent,2024-01-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,26.79
351250,King Alfred Crescent,2024-01-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,62.2
351250,King Alfred Crescent,2024-01-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
351250,King Alfred Crescent,2024-01-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
351250,King Alfred Crescent,2024-01-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
351250,King Alfred Crescent,2024-01-20T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.72
351250,King Alfred Crescent,2024-01-20T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.47
351250,King Alfred Crescent,2024-01-20T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.36
351250,King Alfred Crescent,2024-01-20T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.9
351250,King Alfred Crescent,2024-01-20T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.66
351250,King Alfred Crescent,2024-01-20T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.93
351250,King Alfred Crescent,2024-01-20T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,36.4
351250,King Alfred Crescent,2024-01-20T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.1
351250,King Alfred Crescent,2024-01-20T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.6
351250,King Alfred Crescent,2024-01-20T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.5
351250,King Alfred Crescent,2024-01-20T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
351250,King Alfred Crescent,2024-01-20T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
351250,King Alfred Crescent,2024-01-20T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
351250,King Alfred Crescent,2024-01-20T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.93
351250,King Alfred Crescent,2024-01-20T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.35
351250,King Alfred Crescent,2024-01-20T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.28
351250,King Alfred Crescent,2024-01-20T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
351250,King Alfred Crescent,2024-01-20T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
351250,King Alfred Crescent,2024-01-20T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
351250,King Alfred Crescent,2024-01-20T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.3
351250,King Alfred Crescent,2024-01-20T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
351250,King Alfred Crescent,2024-01-20T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
351250,King Alfred Crescent,2024-01-20T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
351250,King Alfred Crescent,2024-01-20T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.01
351250,King Alfred Crescent,2024-01-20T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.08
351250,King Alfred Crescent,2024-01-20T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.78
351250,King Alfred Crescent,2024-01-20T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,59.9
351250,King Alfred Crescent,2024-01-20T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
351250,King Alfred Crescent,2024-01-20T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.6
351250,King Alfred Crescent,2024-01-20T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
351250,King Alfred Crescent,2024-01-20T23:00:00.000+00:00,transformer,,Temperature,C,21.6
351250,King Alfred Crescent,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
351250,King Alfred Crescent,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
351250,King Alfred Crescent,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
351250,King Alfred Crescent,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
351250,King Alfred Crescent,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
351250,King Alfred Crescent,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
351250,King Alfred Crescent,2024-01-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
351250,King Alfred Crescent,2024-01-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
351250,King Alfred Crescent,2024-01-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
351250,King Alfred Crescent,2024-01-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,16.84
351250,King Alfred Crescent,2024-01-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,27.09
351250,King Alfred Crescent,2024-01-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,22.99
351250,King Alfred Crescent,2024-01-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,50.6
351250,King Alfred Crescent,2024-01-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
351250,King Alfred Crescent,2024-01-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
351250,King Alfred Crescent,2024-01-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
351250,King Alfred Crescent,2024-01-20T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.57
351250,King Alfred Crescent,2024-01-20T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.42
351250,King Alfred Crescent,2024-01-20T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.41
351250,King Alfred Crescent,2024-01-20T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.12
351250,King Alfred Crescent,2024-01-20T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.44
351250,King Alfred Crescent,2024-01-20T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.81
351250,King Alfred Crescent,2024-01-20T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,41.6
351250,King Alfred Crescent,2024-01-20T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.5
351250,King Alfred Crescent,2024-01-20T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.2
351250,King Alfred Crescent,2024-01-20T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.0
351250,King Alfred Crescent,2024-01-20T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
351250,King Alfred Crescent,2024-01-20T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
351250,King Alfred Crescent,2024-01-20T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
351250,King Alfred Crescent,2024-01-20T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.06
351250,King Alfred Crescent,2024-01-20T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.65
351250,King Alfred Crescent,2024-01-20T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.35
351250,King Alfred Crescent,2024-01-20T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
351250,King Alfred Crescent,2024-01-20T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
351250,King Alfred Crescent,2024-01-20T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
351250,King Alfred Crescent,2024-01-20T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.6
351250,King Alfred Crescent,2024-01-20T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
351250,King Alfred Crescent,2024-01-20T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
351250,King Alfred Crescent,2024-01-20T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
351250,King Alfred Crescent,2024-01-20T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.61
351250,King Alfred Crescent,2024-01-20T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.09
351250,King Alfred Crescent,2024-01-20T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.91
351250,King Alfred Crescent,2024-01-20T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,45.9
351250,King Alfred Crescent,2024-01-20T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.5
351250,King Alfred Crescent,2024-01-20T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.9
351250,King Alfred Crescent,2024-01-20T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.7
351250,King Alfred Crescent,2024-01-20T22:50:00.000+00:00,transformer,,Temperature,C,21.7
351250,King Alfred Crescent,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
351250,King Alfred Crescent,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
351250,King Alfred Crescent,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
351250,King Alfred Crescent,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
351250,King Alfred Crescent,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
351250,King Alfred Crescent,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
351250,King Alfred Crescent,2024-01-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
351250,King Alfred Crescent,2024-01-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
351250,King Alfred Crescent,2024-01-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
351250,King Alfred Crescent,2024-01-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,20.79
351250,King Alfred Crescent,2024-01-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,23.18
351250,King Alfred Crescent,2024-01-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,22.07
351250,King Alfred Crescent,2024-01-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,42.8
351250,King Alfred Crescent,2024-01-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
351250,King Alfred Crescent,2024-01-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
351250,King Alfred Crescent,2024-01-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
351250,King Alfred Crescent,2024-01-20T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.72
351250,King Alfred Crescent,2024-01-20T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.94
351250,King Alfred Crescent,2024-01-20T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.29
351250,King Alfred Crescent,2024-01-20T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,19.72
351250,King Alfred Crescent,2024-01-20T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.48
351250,King Alfred Crescent,2024-01-20T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.51
351250,King Alfred Crescent,2024-01-20T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,53.7
351250,King Alfred Crescent,2024-01-20T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,83.7
351250,King Alfred Crescent,2024-01-20T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.4
351250,King Alfred Crescent,2024-01-20T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.9
351250,King Alfred Crescent,2024-01-20T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
351250,King Alfred Crescent,2024-01-20T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
351250,King Alfred Crescent,2024-01-20T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
351250,King Alfred Crescent,2024-01-20T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.27
351250,King Alfred Crescent,2024-01-20T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.61
351250,King Alfred Crescent,2024-01-20T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.39
351250,King Alfred Crescent,2024-01-20T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.5
351250,King Alfred Crescent,2024-01-20T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
351250,King Alfred Crescent,2024-01-20T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.5
351250,King Alfred Crescent,2024-01-20T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.9
351250,King Alfred Crescent,2024-01-20T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
351250,King Alfred Crescent,2024-01-20T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
351250,King Alfred Crescent,2024-01-20T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
351250,King Alfred Crescent,2024-01-20T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.03
351250,King Alfred Crescent,2024-01-20T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.49
351250,King Alfred Crescent,2024-01-20T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.91
351250,King Alfred Crescent,2024-01-20T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
351250,King Alfred Crescent,2024-01-20T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
351250,King Alfred Crescent,2024-01-20T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
351250,King Alfred Crescent,2024-01-20T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.7
351250,King Alfred Crescent,2024-01-20T22:40:00.000+00:00,transformer,,Temperature,C,21.8
351250,King Alfred Crescent,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
351250,King Alfred Crescent,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
351250,King Alfred Crescent,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
351250,King Alfred Crescent,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
351250,King Alfred Crescent,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
351250,King Alfred Crescent,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
351250,King Alfred Crescent,2024-01-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
351250,King Alfred Crescent,2024-01-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
351250,King Alfred Crescent,2024-01-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
351250,King Alfred Crescent,2024-01-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,25.02
351250,King Alfred Crescent,2024-01-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,14.59
351250,King Alfred Crescent,2024-01-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,23.8
351250,King Alfred Crescent,2024-01-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,55.3
351250,King Alfred Crescent,2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
351250,King Alfred Crescent,2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
351250,King Alfred Crescent,2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
351250,King Alfred Crescent,2024-01-20T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.46
351250,King Alfred Crescent,2024-01-20T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.63
351250,King Alfred Crescent,2024-01-20T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.61
351250,King Alfred Crescent,2024-01-20T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.07
351250,King Alfred Crescent,2024-01-20T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.19
351250,King Alfred Crescent,2024-01-20T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,18.27
351250,King Alfred Crescent,2024-01-20T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,47.7
351250,King Alfred Crescent,2024-01-20T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.9
351250,King Alfred Crescent,2024-01-20T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.1
351250,King Alfred Crescent,2024-01-20T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.9
351250,King Alfred Crescent,2024-01-20T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
351250,King Alfred Crescent,2024-01-20T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
351250,King Alfred Crescent,2024-01-20T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
351250,King Alfred Crescent,2024-01-20T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.76
351250,King Alfred Crescent,2024-01-20T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.5
351250,King Alfred Crescent,2024-01-20T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.07
351250,King Alfred Crescent,2024-01-20T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
351250,King Alfred Crescent,2024-01-20T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
351250,King Alfred Crescent,2024-01-20T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.2
351250,King Alfred Crescent,2024-01-20T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.1
351250,King Alfred Crescent,2024-01-20T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
351250,King Alfred Crescent,2024-01-20T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
351250,King Alfred Crescent,2024-01-20T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
351250,King Alfred Crescent,2024-01-20T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.09
351250,King Alfred Crescent,2024-01-20T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.45
351250,King Alfred Crescent,2024-01-20T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.06
351250,King Alfred Crescent,2024-01-20T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
351250,King Alfred Crescent,2024-01-20T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.9
351250,King Alfred Crescent,2024-01-20T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.5
351250,King Alfred Crescent,2024-01-20T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.4
351250,King Alfred Crescent,2024-01-20T22:30:00.000+00:00,transformer,,Temperature,C,21.8
351250,King Alfred Crescent,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
351250,King Alfred Crescent,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
351250,King Alfred Crescent,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
351250,King Alfred Crescent,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
351250,King Alfred Crescent,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
351250,King Alfred Crescent,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
351250,King Alfred Crescent,2024-01-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
351250,King Alfred Crescent,2024-01-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
351250,King Alfred Crescent,2024-01-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
351250,King Alfred Crescent,2024-01-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,18.92
351250,King Alfred Crescent,2024-01-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,18.13
351250,King Alfred Crescent,2024-01-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,30.4
351250,King Alfred Crescent,2024-01-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,62.6
351250,King Alfred Crescent,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
351250,King Alfred Crescent,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
351250,King Alfred Crescent,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
351250,King Alfred Crescent,2024-01-20T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.44
351250,King Alfred Crescent,2024-01-20T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.44
351250,King Alfred Crescent,2024-01-20T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.22
351250,King Alfred Crescent,2024-01-20T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.87
351250,King Alfred Crescent,2024-01-20T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.35
351250,King Alfred Crescent,2024-01-20T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,17.28
351250,King Alfred Crescent,2024-01-20T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,43.6
351250,King Alfred Crescent,2024-01-20T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.7
351250,King Alfred Crescent,2024-01-20T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.5
351250,King Alfred Crescent,2024-01-20T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.3
351250,King Alfred Crescent,2024-01-20T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
351250,King Alfred Crescent,2024-01-20T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
351250,King Alfred Crescent,2024-01-20T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
351250,King Alfred Crescent,2024-01-20T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.68
351250,King Alfred Crescent,2024-01-20T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.54
351250,King Alfred Crescent,2024-01-20T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.02
351250,King Alfred Crescent,2024-01-20T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
351250,King Alfred Crescent,2024-01-20T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
351250,King Alfred Crescent,2024-01-20T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.5
351250,King Alfred Crescent,2024-01-20T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.4
351250,King Alfred Crescent,2024-01-20T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
351250,King Alfred Crescent,2024-01-20T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
351250,King Alfred Crescent,2024-01-20T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
351250,King Alfred Crescent,2024-01-20T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.35
351250,King Alfred Crescent,2024-01-20T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.24
351250,King Alfred Crescent,2024-01-20T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.22
351250,King Alfred Crescent,2024-01-20T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
351250,King Alfred Crescent,2024-01-20T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.1
351250,King Alfred Crescent,2024-01-20T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
351250,King Alfred Crescent,2024-01-20T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.6
351250,King Alfred Crescent,2024-01-20T22:20:00.000+00:00,transformer,,Temperature,C,21.8
351250,King Alfred Crescent,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
351250,King Alfred Crescent,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
351250,King Alfred Crescent,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
351250,King Alfred Crescent,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
351250,King Alfred Crescent,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
351250,King Alfred Crescent,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
351250,King Alfred Crescent,2024-01-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
351250,King Alfred Crescent,2024-01-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
351250,King Alfred Crescent,2024-01-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
351250,King Alfred Crescent,2024-01-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,17.9
351250,King Alfred Crescent,2024-01-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.14
351250,King Alfred Crescent,2024-01-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,25.52
351250,King Alfred Crescent,2024-01-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,52.6
351250,King Alfred Crescent,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
351250,King Alfred Crescent,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
351250,King Alfred Crescent,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
351250,King Alfred Crescent,2024-01-20T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.33
351250,King Alfred Crescent,2024-01-20T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.34
351250,King Alfred Crescent,2024-01-20T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.5
351250,King Alfred Crescent,2024-01-20T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.73
351250,King Alfred Crescent,2024-01-20T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.46
351250,King Alfred Crescent,2024-01-20T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.59
351250,King Alfred Crescent,2024-01-20T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,39.5
351250,King Alfred Crescent,2024-01-20T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.8
351250,King Alfred Crescent,2024-01-20T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.8
351250,King Alfred Crescent,2024-01-20T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.6
351250,King Alfred Crescent,2024-01-20T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
351250,King Alfred Crescent,2024-01-20T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
351250,King Alfred Crescent,2024-01-20T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
351250,King Alfred Crescent,2024-01-20T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.69
351250,King Alfred Crescent,2024-01-20T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.21
351250,King Alfred Crescent,2024-01-20T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.45
351250,King Alfred Crescent,2024-01-20T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
351250,King Alfred Crescent,2024-01-20T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.7
351250,King Alfred Crescent,2024-01-20T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
351250,King Alfred Crescent,2024-01-20T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.8
351250,King Alfred Crescent,2024-01-20T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
351250,King Alfred Crescent,2024-01-20T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
351250,King Alfred Crescent,2024-01-20T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
351250,King Alfred Crescent,2024-01-20T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.49
351250,King Alfred Crescent,2024-01-20T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.34
351250,King Alfred Crescent,2024-01-20T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.44
351250,King Alfred Crescent,2024-01-20T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
351250,King Alfred Crescent,2024-01-20T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.2
351250,King Alfred Crescent,2024-01-20T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
351250,King Alfred Crescent,2024-01-20T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
351250,King Alfred Crescent,2024-01-20T22:10:00.000+00:00,transformer,,Temperature,C,21.9
351250,King Alfred Crescent,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
351250,King Alfred Crescent,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
351250,King Alfred Crescent,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
351250,King Alfred Crescent,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
351250,King Alfred Crescent,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
351250,King Alfred Crescent,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
351250,King Alfred Crescent,2024-01-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
351250,King Alfred Crescent,2024-01-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
351250,King Alfred Crescent,2024-01-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
351250,King Alfred Crescent,2024-01-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,22.91
351250,King Alfred Crescent,2024-01-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
351250,King Alfred Crescent,2024-01-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,23.48
351250,King Alfred Crescent,2024-01-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,55.4
351250,King Alfred Crescent,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
351250,King Alfred Crescent,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
351250,King Alfred Crescent,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
351250,King Alfred Crescent,2024-01-20T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.67
351250,King Alfred Crescent,2024-01-20T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.31
351250,King Alfred Crescent,2024-01-20T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.75
351250,King Alfred Crescent,2024-01-20T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.96
351250,King Alfred Crescent,2024-01-20T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.6
351250,King Alfred Crescent,2024-01-20T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.18
351250,King Alfred Crescent,2024-01-20T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.6
351250,King Alfred Crescent,2024-01-20T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.0
351250,King Alfred Crescent,2024-01-20T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.3
351250,King Alfred Crescent,2024-01-20T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.5
351250,King Alfred Crescent,2024-01-20T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
351250,King Alfred Crescent,2024-01-20T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
351250,King Alfred Crescent,2024-01-20T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
351250,King Alfred Crescent,2024-01-20T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.91
351250,King Alfred Crescent,2024-01-20T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.78
351250,King Alfred Crescent,2024-01-20T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.43
351250,King Alfred Crescent,2024-01-20T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
351250,King Alfred Crescent,2024-01-20T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
351250,King Alfred Crescent,2024-01-20T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
351250,King Alfred Crescent,2024-01-20T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.6
351250,King Alfred Crescent,2024-01-20T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
351250,King Alfred Crescent,2024-01-20T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
351250,King Alfred Crescent,2024-01-20T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
351250,King Alfred Crescent,2024-01-20T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.23
351250,King Alfred Crescent,2024-01-20T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.07
351250,King Alfred Crescent,2024-01-20T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.99
351250,King Alfred Crescent,2024-01-20T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
351250,King Alfred Crescent,2024-01-20T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
351250,King Alfred Crescent,2024-01-20T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
351250,King Alfred Crescent,2024-01-20T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
351250,King Alfred Crescent,2024-01-20T22:00:00.000+00:00,transformer,,Temperature,C,21.9
351250,King Alfred Crescent,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
351250,King Alfred Crescent,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
351250,King Alfred Crescent,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
351250,King Alfred Crescent,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
351250,King Alfred Crescent,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
351250,King Alfred Crescent,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
351250,King Alfred Crescent,2024-01-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
351250,King Alfred Crescent,2024-01-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
351250,King Alfred Crescent,2024-01-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
351250,King Alfred Crescent,2024-01-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,17.11
351250,King Alfred Crescent,2024-01-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,13.46
351250,King Alfred Crescent,2024-01-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,21.6
351250,King Alfred Crescent,2024-01-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
351250,King Alfred Crescent,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
351250,King Alfred Crescent,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
351250,King Alfred Crescent,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
351250,King Alfred Crescent,2024-01-20T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.64
351250,King Alfred Crescent,2024-01-20T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.57
351250,King Alfred Crescent,2024-01-20T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.98
351250,King Alfred Crescent,2024-01-20T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.05
351250,King Alfred Crescent,2024-01-20T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.29
351250,King Alfred Crescent,2024-01-20T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.58
351250,King Alfred Crescent,2024-01-20T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.7
351250,King Alfred Crescent,2024-01-20T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.8
351250,King Alfred Crescent,2024-01-20T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.6
351250,King Alfred Crescent,2024-01-20T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.6
351250,King Alfred Crescent,2024-01-20T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
351250,King Alfred Crescent,2024-01-20T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
351250,King Alfred Crescent,2024-01-20T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
