Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
351250,King Alfred Crescent,2024-01-20T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.28
351250,King Alfred Crescent,2024-01-20T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.86
351250,King Alfred Crescent,2024-01-20T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.75
351250,King Alfred Crescent,2024-01-20T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
351250,King Alfred Crescent,2024-01-20T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
351250,King Alfred Crescent,2024-01-20T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
351250,King Alfred Crescent,2024-01-20T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.6
351250,King Alfred Crescent,2024-01-20T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
351250,King Alfred Crescent,2024-01-20T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
351250,King Alfred Crescent,2024-01-20T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
351250,King Alfred Crescent,2024-01-20T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.32
351250,King Alfred Crescent,2024-01-20T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.46
351250,King Alfred Crescent,2024-01-20T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.51
351250,King Alfred Crescent,2024-01-20T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
351250,King Alfred Crescent,2024-01-20T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.9
351250,King Alfred Crescent,2024-01-20T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
351250,King Alfred Crescent,2024-01-20T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
351250,King Alfred Crescent,2024-01-20T21:50:00.000+00:00,transformer,,Temperature,C,21.9
351250,King Alfred Crescent,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
351250,King Alfred Crescent,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
351250,King Alfred Crescent,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
351250,King Alfred Crescent,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
351250,King Alfred Crescent,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
351250,King Alfred Crescent,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
351250,King Alfred Crescent,2024-01-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
351250,King Alfred Crescent,2024-01-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
351250,King Alfred Crescent,2024-01-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
351250,King Alfred Crescent,2024-01-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,14.64
351250,King Alfred Crescent,2024-01-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,11.61
351250,King Alfred Crescent,2024-01-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,20.85
351250,King Alfred Crescent,2024-01-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
351250,King Alfred Crescent,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
351250,King Alfred Crescent,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
351250,King Alfred Crescent,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
351250,King Alfred Crescent,2024-01-20T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.84
351250,King Alfred Crescent,2024-01-20T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.83
351250,King Alfred Crescent,2024-01-20T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.57
351250,King Alfred Crescent,2024-01-20T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.22
351250,King Alfred Crescent,2024-01-20T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.94
351250,King Alfred Crescent,2024-01-20T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.74
351250,King Alfred Crescent,2024-01-20T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,36.5
351250,King Alfred Crescent,2024-01-20T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.8
351250,King Alfred Crescent,2024-01-20T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.8
351250,King Alfred Crescent,2024-01-20T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.2
351250,King Alfred Crescent,2024-01-20T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
351250,King Alfred Crescent,2024-01-20T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
351250,King Alfred Crescent,2024-01-20T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
351250,King Alfred Crescent,2024-01-20T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.41
351250,King Alfred Crescent,2024-01-20T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.84
351250,King Alfred Crescent,2024-01-20T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.01
351250,King Alfred Crescent,2024-01-20T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.8
351250,King Alfred Crescent,2024-01-20T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
351250,King Alfred Crescent,2024-01-20T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
351250,King Alfred Crescent,2024-01-20T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.9
351250,King Alfred Crescent,2024-01-20T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
351250,King Alfred Crescent,2024-01-20T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
351250,King Alfred Crescent,2024-01-20T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
351250,King Alfred Crescent,2024-01-20T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
351250,King Alfred Crescent,2024-01-20T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.46
351250,King Alfred Crescent,2024-01-20T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.18
351250,King Alfred Crescent,2024-01-20T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
351250,King Alfred Crescent,2024-01-20T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
351250,King Alfred Crescent,2024-01-20T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
351250,King Alfred Crescent,2024-01-20T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
351250,King Alfred Crescent,2024-01-20T21:40:00.000+00:00,transformer,,Temperature,C,22.0
351250,King Alfred Crescent,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
351250,King Alfred Crescent,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
351250,King Alfred Crescent,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
351250,King Alfred Crescent,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
351250,King Alfred Crescent,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
351250,King Alfred Crescent,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
351250,King Alfred Crescent,2024-01-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
351250,King Alfred Crescent,2024-01-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
351250,King Alfred Crescent,2024-01-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
351250,King Alfred Crescent,2024-01-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,16.64
351250,King Alfred Crescent,2024-01-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,12.24
351250,King Alfred Crescent,2024-01-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,27.93
351250,King Alfred Crescent,2024-01-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,65.2
351250,King Alfred Crescent,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
351250,King Alfred Crescent,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
351250,King Alfred Crescent,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
351250,King Alfred Crescent,2024-01-20T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.66
351250,King Alfred Crescent,2024-01-20T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.24
351250,King Alfred Crescent,2024-01-20T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.53
351250,King Alfred Crescent,2024-01-20T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.12
351250,King Alfred Crescent,2024-01-20T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.62
351250,King Alfred Crescent,2024-01-20T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.0
351250,King Alfred Crescent,2024-01-20T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,36.0
351250,King Alfred Crescent,2024-01-20T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.4
351250,King Alfred Crescent,2024-01-20T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.7
351250,King Alfred Crescent,2024-01-20T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.5
351250,King Alfred Crescent,2024-01-20T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
351250,King Alfred Crescent,2024-01-20T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
351250,King Alfred Crescent,2024-01-20T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
351250,King Alfred Crescent,2024-01-20T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.27
351250,King Alfred Crescent,2024-01-20T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.89
351250,King Alfred Crescent,2024-01-20T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.56
351250,King Alfred Crescent,2024-01-20T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
351250,King Alfred Crescent,2024-01-20T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
351250,King Alfred Crescent,2024-01-20T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.0
351250,King Alfred Crescent,2024-01-20T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.3
351250,King Alfred Crescent,2024-01-20T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
351250,King Alfred Crescent,2024-01-20T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
351250,King Alfred Crescent,2024-01-20T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
351250,King Alfred Crescent,2024-01-20T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.35
351250,King Alfred Crescent,2024-01-20T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.75
351250,King Alfred Crescent,2024-01-20T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.34
351250,King Alfred Crescent,2024-01-20T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
351250,King Alfred Crescent,2024-01-20T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.1
351250,King Alfred Crescent,2024-01-20T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
351250,King Alfred Crescent,2024-01-20T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
351250,King Alfred Crescent,2024-01-20T21:30:00.000+00:00,transformer,,Temperature,C,22.0
351250,King Alfred Crescent,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
351250,King Alfred Crescent,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
351250,King Alfred Crescent,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
351250,King Alfred Crescent,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
351250,King Alfred Crescent,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
351250,King Alfred Crescent,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
351250,King Alfred Crescent,2024-01-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
351250,King Alfred Crescent,2024-01-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
351250,King Alfred Crescent,2024-01-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
351250,King Alfred Crescent,2024-01-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,16.74
351250,King Alfred Crescent,2024-01-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,15.27
351250,King Alfred Crescent,2024-01-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,29.9
351250,King Alfred Crescent,2024-01-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,65.4
351250,King Alfred Crescent,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
351250,King Alfred Crescent,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
351250,King Alfred Crescent,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
351250,King Alfred Crescent,2024-01-20T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.53
351250,King Alfred Crescent,2024-01-20T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.38
351250,King Alfred Crescent,2024-01-20T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.49
351250,King Alfred Crescent,2024-01-20T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.95
351250,King Alfred Crescent,2024-01-20T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.54
351250,King Alfred Crescent,2024-01-20T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,18.22
351250,King Alfred Crescent,2024-01-20T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,44.0
351250,King Alfred Crescent,2024-01-20T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.1
351250,King Alfred Crescent,2024-01-20T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.3
351250,King Alfred Crescent,2024-01-20T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.7
351250,King Alfred Crescent,2024-01-20T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
351250,King Alfred Crescent,2024-01-20T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
351250,King Alfred Crescent,2024-01-20T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
351250,King Alfred Crescent,2024-01-20T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.07
351250,King Alfred Crescent,2024-01-20T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.81
351250,King Alfred Crescent,2024-01-20T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.45
351250,King Alfred Crescent,2024-01-20T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
351250,King Alfred Crescent,2024-01-20T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
351250,King Alfred Crescent,2024-01-20T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.6
351250,King Alfred Crescent,2024-01-20T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.8
351250,King Alfred Crescent,2024-01-20T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
351250,King Alfred Crescent,2024-01-20T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
351250,King Alfred Crescent,2024-01-20T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
351250,King Alfred Crescent,2024-01-20T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.92
351250,King Alfred Crescent,2024-01-20T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.69
351250,King Alfred Crescent,2024-01-20T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.57
351250,King Alfred Crescent,2024-01-20T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
351250,King Alfred Crescent,2024-01-20T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
351250,King Alfred Crescent,2024-01-20T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
351250,King Alfred Crescent,2024-01-20T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
351250,King Alfred Crescent,2024-01-20T21:20:00.000+00:00,transformer,,Temperature,C,22.0
351250,King Alfred Crescent,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
351250,King Alfred Crescent,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
351250,King Alfred Crescent,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
351250,King Alfred Crescent,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
351250,King Alfred Crescent,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
351250,King Alfred Crescent,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
351250,King Alfred Crescent,2024-01-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
351250,King Alfred Crescent,2024-01-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
351250,King Alfred Crescent,2024-01-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
351250,King Alfred Crescent,2024-01-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,17.94
351250,King Alfred Crescent,2024-01-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,15.04
351250,King Alfred Crescent,2024-01-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,32.24
351250,King Alfred Crescent,2024-01-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,72.4
351250,King Alfred Crescent,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
351250,King Alfred Crescent,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
351250,King Alfred Crescent,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
351250,King Alfred Crescent,2024-01-20T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.25
351250,King Alfred Crescent,2024-01-20T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.4
351250,King Alfred Crescent,2024-01-20T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.41
351250,King Alfred Crescent,2024-01-20T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.6
351250,King Alfred Crescent,2024-01-20T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.2
351250,King Alfred Crescent,2024-01-20T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,21.37
351250,King Alfred Crescent,2024-01-20T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,48.2
351250,King Alfred Crescent,2024-01-20T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.9
351250,King Alfred Crescent,2024-01-20T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.5
351250,King Alfred Crescent,2024-01-20T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,91.1
351250,King Alfred Crescent,2024-01-20T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
351250,King Alfred Crescent,2024-01-20T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
351250,King Alfred Crescent,2024-01-20T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
351250,King Alfred Crescent,2024-01-20T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.05
351250,King Alfred Crescent,2024-01-20T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.16
351250,King Alfred Crescent,2024-01-20T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.83
351250,King Alfred Crescent,2024-01-20T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
351250,King Alfred Crescent,2024-01-20T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
351250,King Alfred Crescent,2024-01-20T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.9
351250,King Alfred Crescent,2024-01-20T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.4
351250,King Alfred Crescent,2024-01-20T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
351250,King Alfred Crescent,2024-01-20T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
351250,King Alfred Crescent,2024-01-20T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
351250,King Alfred Crescent,2024-01-20T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.81
351250,King Alfred Crescent,2024-01-20T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.72
351250,King Alfred Crescent,2024-01-20T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.19
351250,King Alfred Crescent,2024-01-20T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
351250,King Alfred Crescent,2024-01-20T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.7
351250,King Alfred Crescent,2024-01-20T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
351250,King Alfred Crescent,2024-01-20T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
351250,King Alfred Crescent,2024-01-20T21:10:00.000+00:00,transformer,,Temperature,C,22.0
351250,King Alfred Crescent,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
351250,King Alfred Crescent,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
351250,King Alfred Crescent,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
351250,King Alfred Crescent,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
351250,King Alfred Crescent,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
351250,King Alfred Crescent,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
351250,King Alfred Crescent,2024-01-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
351250,King Alfred Crescent,2024-01-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
351250,King Alfred Crescent,2024-01-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
351250,King Alfred Crescent,2024-01-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,22.46
351250,King Alfred Crescent,2024-01-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,15.09
351250,King Alfred Crescent,2024-01-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,33.39
351250,King Alfred Crescent,2024-01-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,72.6
351250,King Alfred Crescent,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
351250,King Alfred Crescent,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
351250,King Alfred Crescent,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
351250,King Alfred Crescent,2024-01-20T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
351250,King Alfred Crescent,2024-01-20T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.3
351250,King Alfred Crescent,2024-01-20T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.8
351250,King Alfred Crescent,2024-01-20T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.49
351250,King Alfred Crescent,2024-01-20T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.95
351250,King Alfred Crescent,2024-01-20T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,21.52
351250,King Alfred Crescent,2024-01-20T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,51.4
351250,King Alfred Crescent,2024-01-20T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.6
351250,King Alfred Crescent,2024-01-20T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.5
351250,King Alfred Crescent,2024-01-20T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,91.2
351250,King Alfred Crescent,2024-01-20T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
351250,King Alfred Crescent,2024-01-20T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
351250,King Alfred Crescent,2024-01-20T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
351250,King Alfred Crescent,2024-01-20T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.77
351250,King Alfred Crescent,2024-01-20T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.68
351250,King Alfred Crescent,2024-01-20T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.8
351250,King Alfred Crescent,2024-01-20T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
351250,King Alfred Crescent,2024-01-20T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.7
351250,King Alfred Crescent,2024-01-20T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
351250,King Alfred Crescent,2024-01-20T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.2
351250,King Alfred Crescent,2024-01-20T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
351250,King Alfred Crescent,2024-01-20T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
351250,King Alfred Crescent,2024-01-20T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
351250,King Alfred Crescent,2024-01-20T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.69
351250,King Alfred Crescent,2024-01-20T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.73
351250,King Alfred Crescent,2024-01-20T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.82
351250,King Alfred Crescent,2024-01-20T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
351250,King Alfred Crescent,2024-01-20T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.2
351250,King Alfred Crescent,2024-01-20T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
351250,King Alfred Crescent,2024-01-20T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
351250,King Alfred Crescent,2024-01-20T21:00:00.000+00:00,transformer,,Temperature,C,22.1
351250,King Alfred Crescent,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
351250,King Alfred Crescent,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
351250,King Alfred Crescent,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
351250,King Alfred Crescent,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
351250,King Alfred Crescent,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
351250,King Alfred Crescent,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
351250,King Alfred Crescent,2024-01-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
351250,King Alfred Crescent,2024-01-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
351250,King Alfred Crescent,2024-01-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
351250,King Alfred Crescent,2024-01-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,20.96
351250,King Alfred Crescent,2024-01-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,14.36
351250,King Alfred Crescent,2024-01-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,31.15
351250,King Alfred Crescent,2024-01-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,69.7
351250,King Alfred Crescent,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
351250,King Alfred Crescent,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
351250,King Alfred Crescent,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
351250,King Alfred Crescent,2024-01-20T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.58
351250,King Alfred Crescent,2024-01-20T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.57
351250,King Alfred Crescent,2024-01-20T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.89
351250,King Alfred Crescent,2024-01-20T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.75
351250,King Alfred Crescent,2024-01-20T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.36
351250,King Alfred Crescent,2024-01-20T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,19.73
351250,King Alfred Crescent,2024-01-20T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,45.8
351250,King Alfred Crescent,2024-01-20T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.4
351250,King Alfred Crescent,2024-01-20T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.8
351250,King Alfred Crescent,2024-01-20T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,84.7
351250,King Alfred Crescent,2024-01-20T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
351250,King Alfred Crescent,2024-01-20T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
351250,King Alfred Crescent,2024-01-20T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
351250,King Alfred Crescent,2024-01-20T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.18
351250,King Alfred Crescent,2024-01-20T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.94
351250,King Alfred Crescent,2024-01-20T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.44
351250,King Alfred Crescent,2024-01-20T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
351250,King Alfred Crescent,2024-01-20T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
351250,King Alfred Crescent,2024-01-20T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
351250,King Alfred Crescent,2024-01-20T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.4
351250,King Alfred Crescent,2024-01-20T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
351250,King Alfred Crescent,2024-01-20T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
351250,King Alfred Crescent,2024-01-20T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
351250,King Alfred Crescent,2024-01-20T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.09
351250,King Alfred Crescent,2024-01-20T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.93
351250,King Alfred Crescent,2024-01-20T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.53
351250,King Alfred Crescent,2024-01-20T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
351250,King Alfred Crescent,2024-01-20T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
351250,King Alfred Crescent,2024-01-20T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.3
351250,King Alfred Crescent,2024-01-20T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.0
351250,King Alfred Crescent,2024-01-20T20:50:00.000+00:00,transformer,,Temperature,C,22.0
351250,King Alfred Crescent,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
351250,King Alfred Crescent,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
351250,King Alfred Crescent,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
351250,King Alfred Crescent,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
351250,King Alfred Crescent,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
351250,King Alfred Crescent,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
351250,King Alfred Crescent,2024-01-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
351250,King Alfred Crescent,2024-01-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
351250,King Alfred Crescent,2024-01-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
351250,King Alfred Crescent,2024-01-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,18.02
351250,King Alfred Crescent,2024-01-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,14.23
351250,King Alfred Crescent,2024-01-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,31.7
351250,King Alfred Crescent,2024-01-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,71.6
351250,King Alfred Crescent,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
351250,King Alfred Crescent,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
351250,King Alfred Crescent,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
351250,King Alfred Crescent,2024-01-20T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.66
351250,King Alfred Crescent,2024-01-20T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.63
351250,King Alfred Crescent,2024-01-20T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.95
351250,King Alfred Crescent,2024-01-20T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.82
351250,King Alfred Crescent,2024-01-20T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.13
351250,King Alfred Crescent,2024-01-20T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,18.59
351250,King Alfred Crescent,2024-01-20T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,44.2
351250,King Alfred Crescent,2024-01-20T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.7
351250,King Alfred Crescent,2024-01-20T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.0
351250,King Alfred Crescent,2024-01-20T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.5
351250,King Alfred Crescent,2024-01-20T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
351250,King Alfred Crescent,2024-01-20T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
351250,King Alfred Crescent,2024-01-20T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
351250,King Alfred Crescent,2024-01-20T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.31
351250,King Alfred Crescent,2024-01-20T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.12
351250,King Alfred Crescent,2024-01-20T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.95
351250,King Alfred Crescent,2024-01-20T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
351250,King Alfred Crescent,2024-01-20T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
351250,King Alfred Crescent,2024-01-20T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
351250,King Alfred Crescent,2024-01-20T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.1
351250,King Alfred Crescent,2024-01-20T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.39
351250,King Alfred Crescent,2024-01-20T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
351250,King Alfred Crescent,2024-01-20T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
351250,King Alfred Crescent,2024-01-20T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.23
351250,King Alfred Crescent,2024-01-20T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.92
351250,King Alfred Crescent,2024-01-20T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.07
351250,King Alfred Crescent,2024-01-20T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
351250,King Alfred Crescent,2024-01-20T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.7
351250,King Alfred Crescent,2024-01-20T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
351250,King Alfred Crescent,2024-01-20T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.3
351250,King Alfred Crescent,2024-01-20T20:40:00.000+00:00,transformer,,Temperature,C,22.1
351250,King Alfred Crescent,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
351250,King Alfred Crescent,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
351250,King Alfred Crescent,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
351250,King Alfred Crescent,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
351250,King Alfred Crescent,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
351250,King Alfred Crescent,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
351250,King Alfred Crescent,2024-01-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
351250,King Alfred Crescent,2024-01-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
351250,King Alfred Crescent,2024-01-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
351250,King Alfred Crescent,2024-01-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,18.36
351250,King Alfred Crescent,2024-01-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,13.18
351250,King Alfred Crescent,2024-01-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,34.61
351250,King Alfred Crescent,2024-01-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,83.6
351250,King Alfred Crescent,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
351250,King Alfred Crescent,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
351250,King Alfred Crescent,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
351250,King Alfred Crescent,2024-01-20T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.64
351250,King Alfred Crescent,2024-01-20T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.81
351250,King Alfred Crescent,2024-01-20T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.3
351250,King Alfred Crescent,2024-01-20T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.83
351250,King Alfred Crescent,2024-01-20T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.54
351250,King Alfred Crescent,2024-01-20T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,22.27
351250,King Alfred Crescent,2024-01-20T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,55.2
351250,King Alfred Crescent,2024-01-20T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.1
351250,King Alfred Crescent,2024-01-20T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.2
351250,King Alfred Crescent,2024-01-20T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,95.2
351250,King Alfred Crescent,2024-01-20T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
351250,King Alfred Crescent,2024-01-20T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
351250,King Alfred Crescent,2024-01-20T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
351250,King Alfred Crescent,2024-01-20T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.08
351250,King Alfred Crescent,2024-01-20T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.76
351250,King Alfred Crescent,2024-01-20T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.84
351250,King Alfred Crescent,2024-01-20T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
351250,King Alfred Crescent,2024-01-20T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
351250,King Alfred Crescent,2024-01-20T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
351250,King Alfred Crescent,2024-01-20T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.8
351250,King Alfred Crescent,2024-01-20T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.41
351250,King Alfred Crescent,2024-01-20T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
351250,King Alfred Crescent,2024-01-20T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
351250,King Alfred Crescent,2024-01-20T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.77
351250,King Alfred Crescent,2024-01-20T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.29
351250,King Alfred Crescent,2024-01-20T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.18
351250,King Alfred Crescent,2024-01-20T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
351250,King Alfred Crescent,2024-01-20T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.0
351250,King Alfred Crescent,2024-01-20T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
351250,King Alfred Crescent,2024-01-20T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.9
351250,King Alfred Crescent,2024-01-20T20:30:00.000+00:00,transformer,,Temperature,C,22.2
351250,King Alfred Crescent,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
351250,King Alfred Crescent,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
351250,King Alfred Crescent,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
351250,King Alfred Crescent,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
351250,King Alfred Crescent,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
351250,King Alfred Crescent,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
351250,King Alfred Crescent,2024-01-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
351250,King Alfred Crescent,2024-01-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
351250,King Alfred Crescent,2024-01-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
351250,King Alfred Crescent,2024-01-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,17.68
351250,King Alfred Crescent,2024-01-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,13.58
351250,King Alfred Crescent,2024-01-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,39.29
351250,King Alfred Crescent,2024-01-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,99.2
351250,King Alfred Crescent,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
351250,King Alfred Crescent,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
351250,King Alfred Crescent,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
351250,King Alfred Crescent,2024-01-20T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.9
351250,King Alfred Crescent,2024-01-20T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.99
351250,King Alfred Crescent,2024-01-20T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.43
351250,King Alfred Crescent,2024-01-20T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.49
351250,King Alfred Crescent,2024-01-20T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.74
351250,King Alfred Crescent,2024-01-20T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,23.57
351250,King Alfred Crescent,2024-01-20T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,62.0
351250,King Alfred Crescent,2024-01-20T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.9
351250,King Alfred Crescent,2024-01-20T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.1
351250,King Alfred Crescent,2024-01-20T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,99.9
351250,King Alfred Crescent,2024-01-20T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
351250,King Alfred Crescent,2024-01-20T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
351250,King Alfred Crescent,2024-01-20T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
351250,King Alfred Crescent,2024-01-20T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.92
351250,King Alfred Crescent,2024-01-20T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.88
351250,King Alfred Crescent,2024-01-20T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.28
351250,King Alfred Crescent,2024-01-20T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
351250,King Alfred Crescent,2024-01-20T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
351250,King Alfred Crescent,2024-01-20T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
351250,King Alfred Crescent,2024-01-20T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.5
351250,King Alfred Crescent,2024-01-20T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.46
351250,King Alfred Crescent,2024-01-20T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
351250,King Alfred Crescent,2024-01-20T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
351250,King Alfred Crescent,2024-01-20T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.74
351250,King Alfred Crescent,2024-01-20T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.56
351250,King Alfred Crescent,2024-01-20T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.8
351250,King Alfred Crescent,2024-01-20T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.3
351250,King Alfred Crescent,2024-01-20T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
351250,King Alfred Crescent,2024-01-20T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.9
351250,King Alfred Crescent,2024-01-20T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.4
351250,King Alfred Crescent,2024-01-20T20:20:00.000+00:00,transformer,,Temperature,C,22.3
351250,King Alfred Crescent,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
351250,King Alfred Crescent,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
351250,King Alfred Crescent,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
351250,King Alfred Crescent,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
351250,King Alfred Crescent,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
351250,King Alfred Crescent,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
351250,King Alfred Crescent,2024-01-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
351250,King Alfred Crescent,2024-01-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
351250,King Alfred Crescent,2024-01-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
351250,King Alfred Crescent,2024-01-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,15.15
351250,King Alfred Crescent,2024-01-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,16.18
351250,King Alfred Crescent,2024-01-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,40.65
351250,King Alfred Crescent,2024-01-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,105.0
351250,King Alfred Crescent,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
351250,King Alfred Crescent,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
351250,King Alfred Crescent,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
351250,King Alfred Crescent,2024-01-20T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.84
351250,King Alfred Crescent,2024-01-20T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.74
351250,King Alfred Crescent,2024-01-20T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.08
351250,King Alfred Crescent,2024-01-20T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.69
351250,King Alfred Crescent,2024-01-20T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.71
351250,King Alfred Crescent,2024-01-20T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,20.74
351250,King Alfred Crescent,2024-01-20T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,50.4
351250,King Alfred Crescent,2024-01-20T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.3
351250,King Alfred Crescent,2024-01-20T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.4
351250,King Alfred Crescent,2024-01-20T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,88.4
351250,King Alfred Crescent,2024-01-20T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
351250,King Alfred Crescent,2024-01-20T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
351250,King Alfred Crescent,2024-01-20T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
351250,King Alfred Crescent,2024-01-20T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.88
351250,King Alfred Crescent,2024-01-20T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.93
351250,King Alfred Crescent,2024-01-20T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.97
351250,King Alfred Crescent,2024-01-20T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
351250,King Alfred Crescent,2024-01-20T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
351250,King Alfred Crescent,2024-01-20T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.6
351250,King Alfred Crescent,2024-01-20T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.2
351250,King Alfred Crescent,2024-01-20T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.54
351250,King Alfred Crescent,2024-01-20T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
351250,King Alfred Crescent,2024-01-20T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
351250,King Alfred Crescent,2024-01-20T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.97
351250,King Alfred Crescent,2024-01-20T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.46
351250,King Alfred Crescent,2024-01-20T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.06
351250,King Alfred Crescent,2024-01-20T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.7
351250,King Alfred Crescent,2024-01-20T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
351250,King Alfred Crescent,2024-01-20T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
351250,King Alfred Crescent,2024-01-20T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.8
351250,King Alfred Crescent,2024-01-20T20:10:00.000+00:00,transformer,,Temperature,C,22.4
351250,King Alfred Crescent,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
351250,King Alfred Crescent,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
351250,King Alfred Crescent,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
351250,King Alfred Crescent,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
351250,King Alfred Crescent,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
351250,King Alfred Crescent,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
351250,King Alfred Crescent,2024-01-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
351250,King Alfred Crescent,2024-01-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
351250,King Alfred Crescent,2024-01-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
351250,King Alfred Crescent,2024-01-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,15.54
351250,King Alfred Crescent,2024-01-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,18.1
351250,King Alfred Crescent,2024-01-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,39.77
351250,King Alfred Crescent,2024-01-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,96.3
351250,King Alfred Crescent,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
351250,King Alfred Crescent,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
351250,King Alfred Crescent,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
351250,King Alfred Crescent,2024-01-20T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.6
351250,King Alfred Crescent,2024-01-20T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.76
351250,King Alfred Crescent,2024-01-20T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.98
351250,King Alfred Crescent,2024-01-20T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.38
351250,King Alfred Crescent,2024-01-20T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.14
351250,King Alfred Crescent,2024-01-20T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,19.73
351250,King Alfred Crescent,2024-01-20T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,48.1
