Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
351250,King Alfred Crescent,2024-01-20T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.5
351250,King Alfred Crescent,2024-01-20T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.1
351250,King Alfred Crescent,2024-01-20T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,84.5
351250,King Alfred Crescent,2024-01-20T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
351250,King Alfred Crescent,2024-01-20T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
351250,King Alfred Crescent,2024-01-20T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
351250,King Alfred Crescent,2024-01-20T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.35
351250,King Alfred Crescent,2024-01-20T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.96
351250,King Alfred Crescent,2024-01-20T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
351250,King Alfred Crescent,2024-01-20T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
351250,King Alfred Crescent,2024-01-20T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
351250,King Alfred Crescent,2024-01-20T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
351250,King Alfred Crescent,2024-01-20T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.6
351250,King Alfred Crescent,2024-01-20T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
351250,King Alfred Crescent,2024-01-20T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
351250,King Alfred Crescent,2024-01-20T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
351250,King Alfred Crescent,2024-01-20T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.97
351250,King Alfred Crescent,2024-01-20T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.36
351250,King Alfred Crescent,2024-01-20T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.53
351250,King Alfred Crescent,2024-01-20T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
351250,King Alfred Crescent,2024-01-20T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.7
351250,King Alfred Crescent,2024-01-20T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.9
351250,King Alfred Crescent,2024-01-20T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
351250,King Alfred Crescent,2024-01-20T20:00:00.000+00:00,transformer,,Temperature,C,22.5
351250,King Alfred Crescent,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
351250,King Alfred Crescent,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
351250,King Alfred Crescent,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
351250,King Alfred Crescent,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
351250,King Alfred Crescent,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
351250,King Alfred Crescent,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
351250,King Alfred Crescent,2024-01-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
351250,King Alfred Crescent,2024-01-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
351250,King Alfred Crescent,2024-01-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
351250,King Alfred Crescent,2024-01-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,18.7
351250,King Alfred Crescent,2024-01-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,17.46
351250,King Alfred Crescent,2024-01-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,29.26
351250,King Alfred Crescent,2024-01-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,63.0
351250,King Alfred Crescent,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
351250,King Alfred Crescent,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
351250,King Alfred Crescent,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
351250,King Alfred Crescent,2024-01-20T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.62
351250,King Alfred Crescent,2024-01-20T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.88
351250,King Alfred Crescent,2024-01-20T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.32
351250,King Alfred Crescent,2024-01-20T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.11
351250,King Alfred Crescent,2024-01-20T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.72
351250,King Alfred Crescent,2024-01-20T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,21.11
351250,King Alfred Crescent,2024-01-20T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,47.4
351250,King Alfred Crescent,2024-01-20T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.5
351250,King Alfred Crescent,2024-01-20T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.7
351250,King Alfred Crescent,2024-01-20T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,90.7
351250,King Alfred Crescent,2024-01-20T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
351250,King Alfred Crescent,2024-01-20T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
351250,King Alfred Crescent,2024-01-20T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
351250,King Alfred Crescent,2024-01-20T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.84
351250,King Alfred Crescent,2024-01-20T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.04
351250,King Alfred Crescent,2024-01-20T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.92
351250,King Alfred Crescent,2024-01-20T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
351250,King Alfred Crescent,2024-01-20T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.3
351250,King Alfred Crescent,2024-01-20T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
351250,King Alfred Crescent,2024-01-20T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.4
351250,King Alfred Crescent,2024-01-20T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
351250,King Alfred Crescent,2024-01-20T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
351250,King Alfred Crescent,2024-01-20T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
351250,King Alfred Crescent,2024-01-20T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.7
351250,King Alfred Crescent,2024-01-20T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.41
351250,King Alfred Crescent,2024-01-20T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.81
351250,King Alfred Crescent,2024-01-20T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
351250,King Alfred Crescent,2024-01-20T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.7
351250,King Alfred Crescent,2024-01-20T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.3
351250,King Alfred Crescent,2024-01-20T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
351250,King Alfred Crescent,2024-01-20T19:50:00.000+00:00,transformer,,Temperature,C,22.5
351250,King Alfred Crescent,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
351250,King Alfred Crescent,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
351250,King Alfred Crescent,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
351250,King Alfred Crescent,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
351250,King Alfred Crescent,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
351250,King Alfred Crescent,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
351250,King Alfred Crescent,2024-01-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
351250,King Alfred Crescent,2024-01-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
351250,King Alfred Crescent,2024-01-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
351250,King Alfred Crescent,2024-01-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,20.65
351250,King Alfred Crescent,2024-01-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,19.17
351250,King Alfred Crescent,2024-01-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,31.85
351250,King Alfred Crescent,2024-01-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,67.9
351250,King Alfred Crescent,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
351250,King Alfred Crescent,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
351250,King Alfred Crescent,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
351250,King Alfred Crescent,2024-01-20T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.44
351250,King Alfred Crescent,2024-01-20T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.05
351250,King Alfred Crescent,2024-01-20T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.03
351250,King Alfred Crescent,2024-01-20T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.76
351250,King Alfred Crescent,2024-01-20T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.8
351250,King Alfred Crescent,2024-01-20T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,21.76
351250,King Alfred Crescent,2024-01-20T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,47.5
351250,King Alfred Crescent,2024-01-20T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.8
351250,King Alfred Crescent,2024-01-20T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.2
351250,King Alfred Crescent,2024-01-20T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,93.3
351250,King Alfred Crescent,2024-01-20T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
351250,King Alfred Crescent,2024-01-20T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
351250,King Alfred Crescent,2024-01-20T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
351250,King Alfred Crescent,2024-01-20T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.05
351250,King Alfred Crescent,2024-01-20T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.49
351250,King Alfred Crescent,2024-01-20T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.43
351250,King Alfred Crescent,2024-01-20T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
351250,King Alfred Crescent,2024-01-20T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.9
351250,King Alfred Crescent,2024-01-20T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.3
351250,King Alfred Crescent,2024-01-20T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.8
351250,King Alfred Crescent,2024-01-20T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
351250,King Alfred Crescent,2024-01-20T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
351250,King Alfred Crescent,2024-01-20T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
351250,King Alfred Crescent,2024-01-20T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.68
351250,King Alfred Crescent,2024-01-20T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.43
351250,King Alfred Crescent,2024-01-20T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.08
351250,King Alfred Crescent,2024-01-20T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
351250,King Alfred Crescent,2024-01-20T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
351250,King Alfred Crescent,2024-01-20T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.3
351250,King Alfred Crescent,2024-01-20T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
351250,King Alfred Crescent,2024-01-20T19:40:00.000+00:00,transformer,,Temperature,C,22.6
351250,King Alfred Crescent,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
351250,King Alfred Crescent,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
351250,King Alfred Crescent,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
351250,King Alfred Crescent,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
351250,King Alfred Crescent,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
351250,King Alfred Crescent,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
351250,King Alfred Crescent,2024-01-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
351250,King Alfred Crescent,2024-01-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
351250,King Alfred Crescent,2024-01-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
351250,King Alfred Crescent,2024-01-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,18.49
351250,King Alfred Crescent,2024-01-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,18.72
351250,King Alfred Crescent,2024-01-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,33.27
351250,King Alfred Crescent,2024-01-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,70.4
351250,King Alfred Crescent,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
351250,King Alfred Crescent,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
351250,King Alfred Crescent,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
351250,King Alfred Crescent,2024-01-20T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.43
351250,King Alfred Crescent,2024-01-20T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
351250,King Alfred Crescent,2024-01-20T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.9
351250,King Alfred Crescent,2024-01-20T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.24
351250,King Alfred Crescent,2024-01-20T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.31
351250,King Alfred Crescent,2024-01-20T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,21.62
351250,King Alfred Crescent,2024-01-20T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,48.6
351250,King Alfred Crescent,2024-01-20T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.7
351250,King Alfred Crescent,2024-01-20T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.2
351250,King Alfred Crescent,2024-01-20T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,92.2
351250,King Alfred Crescent,2024-01-20T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
351250,King Alfred Crescent,2024-01-20T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
351250,King Alfred Crescent,2024-01-20T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
351250,King Alfred Crescent,2024-01-20T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.2
351250,King Alfred Crescent,2024-01-20T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.78
351250,King Alfred Crescent,2024-01-20T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.3
351250,King Alfred Crescent,2024-01-20T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
351250,King Alfred Crescent,2024-01-20T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
351250,King Alfred Crescent,2024-01-20T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
351250,King Alfred Crescent,2024-01-20T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.0
351250,King Alfred Crescent,2024-01-20T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
351250,King Alfred Crescent,2024-01-20T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
351250,King Alfred Crescent,2024-01-20T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
351250,King Alfred Crescent,2024-01-20T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.33
351250,King Alfred Crescent,2024-01-20T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.14
351250,King Alfred Crescent,2024-01-20T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.27
351250,King Alfred Crescent,2024-01-20T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
351250,King Alfred Crescent,2024-01-20T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.1
351250,King Alfred Crescent,2024-01-20T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
351250,King Alfred Crescent,2024-01-20T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
351250,King Alfred Crescent,2024-01-20T19:30:00.000+00:00,transformer,,Temperature,C,22.7
351250,King Alfred Crescent,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
351250,King Alfred Crescent,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
351250,King Alfred Crescent,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
351250,King Alfred Crescent,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
351250,King Alfred Crescent,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
351250,King Alfred Crescent,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
351250,King Alfred Crescent,2024-01-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
351250,King Alfred Crescent,2024-01-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
351250,King Alfred Crescent,2024-01-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
351250,King Alfred Crescent,2024-01-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,16.78
351250,King Alfred Crescent,2024-01-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,19.24
351250,King Alfred Crescent,2024-01-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,31.19
351250,King Alfred Crescent,2024-01-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,67.4
351250,King Alfred Crescent,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
351250,King Alfred Crescent,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
351250,King Alfred Crescent,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
351250,King Alfred Crescent,2024-01-20T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.62
351250,King Alfred Crescent,2024-01-20T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.14
351250,King Alfred Crescent,2024-01-20T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.15
351250,King Alfred Crescent,2024-01-20T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.74
351250,King Alfred Crescent,2024-01-20T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.63
351250,King Alfred Crescent,2024-01-20T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,21.38
351250,King Alfred Crescent,2024-01-20T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,47.3
351250,King Alfred Crescent,2024-01-20T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.9
351250,King Alfred Crescent,2024-01-20T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.4
351250,King Alfred Crescent,2024-01-20T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,91.4
351250,King Alfred Crescent,2024-01-20T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
351250,King Alfred Crescent,2024-01-20T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
351250,King Alfred Crescent,2024-01-20T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
351250,King Alfred Crescent,2024-01-20T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.01
351250,King Alfred Crescent,2024-01-20T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.45
351250,King Alfred Crescent,2024-01-20T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.65
351250,King Alfred Crescent,2024-01-20T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
351250,King Alfred Crescent,2024-01-20T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.1
351250,King Alfred Crescent,2024-01-20T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
351250,King Alfred Crescent,2024-01-20T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.9
351250,King Alfred Crescent,2024-01-20T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
351250,King Alfred Crescent,2024-01-20T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
351250,King Alfred Crescent,2024-01-20T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
351250,King Alfred Crescent,2024-01-20T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.11
351250,King Alfred Crescent,2024-01-20T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.05
351250,King Alfred Crescent,2024-01-20T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.44
351250,King Alfred Crescent,2024-01-20T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
351250,King Alfred Crescent,2024-01-20T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.4
351250,King Alfred Crescent,2024-01-20T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
351250,King Alfred Crescent,2024-01-20T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
351250,King Alfred Crescent,2024-01-20T19:20:00.000+00:00,transformer,,Temperature,C,22.7
351250,King Alfred Crescent,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
351250,King Alfred Crescent,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
351250,King Alfred Crescent,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
351250,King Alfred Crescent,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
351250,King Alfred Crescent,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
351250,King Alfred Crescent,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
351250,King Alfred Crescent,2024-01-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
351250,King Alfred Crescent,2024-01-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
351250,King Alfred Crescent,2024-01-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
351250,King Alfred Crescent,2024-01-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,17.85
351250,King Alfred Crescent,2024-01-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,15.13
351250,King Alfred Crescent,2024-01-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,30.47
351250,King Alfred Crescent,2024-01-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,64.6
351250,King Alfred Crescent,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
351250,King Alfred Crescent,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
351250,King Alfred Crescent,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
351250,King Alfred Crescent,2024-01-20T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.57
351250,King Alfred Crescent,2024-01-20T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.5
351250,King Alfred Crescent,2024-01-20T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.21
351250,King Alfred Crescent,2024-01-20T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,17.8
351250,King Alfred Crescent,2024-01-20T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.93
351250,King Alfred Crescent,2024-01-20T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,24.37
351250,King Alfred Crescent,2024-01-20T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,49.9
351250,King Alfred Crescent,2024-01-20T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.1
351250,King Alfred Crescent,2024-01-20T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.4
351250,King Alfred Crescent,2024-01-20T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,104.0
351250,King Alfred Crescent,2024-01-20T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
351250,King Alfred Crescent,2024-01-20T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
351250,King Alfred Crescent,2024-01-20T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
351250,King Alfred Crescent,2024-01-20T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.56
351250,King Alfred Crescent,2024-01-20T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.7
351250,King Alfred Crescent,2024-01-20T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.93
351250,King Alfred Crescent,2024-01-20T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
351250,King Alfred Crescent,2024-01-20T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.1
351250,King Alfred Crescent,2024-01-20T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
351250,King Alfred Crescent,2024-01-20T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.7
351250,King Alfred Crescent,2024-01-20T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
351250,King Alfred Crescent,2024-01-20T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
351250,King Alfred Crescent,2024-01-20T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
351250,King Alfred Crescent,2024-01-20T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.91
351250,King Alfred Crescent,2024-01-20T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.37
351250,King Alfred Crescent,2024-01-20T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.71
351250,King Alfred Crescent,2024-01-20T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
351250,King Alfred Crescent,2024-01-20T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.9
351250,King Alfred Crescent,2024-01-20T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.3
351250,King Alfred Crescent,2024-01-20T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
351250,King Alfred Crescent,2024-01-20T19:10:00.000+00:00,transformer,,Temperature,C,22.7
351250,King Alfred Crescent,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
351250,King Alfred Crescent,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
351250,King Alfred Crescent,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
351250,King Alfred Crescent,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
351250,King Alfred Crescent,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
351250,King Alfred Crescent,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
351250,King Alfred Crescent,2024-01-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
351250,King Alfred Crescent,2024-01-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
351250,King Alfred Crescent,2024-01-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
351250,King Alfred Crescent,2024-01-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,25.27
351250,King Alfred Crescent,2024-01-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
351250,King Alfred Crescent,2024-01-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,35.02
351250,King Alfred Crescent,2024-01-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,71.4
351250,King Alfred Crescent,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
351250,King Alfred Crescent,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
351250,King Alfred Crescent,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
351250,King Alfred Crescent,2024-01-20T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.71
351250,King Alfred Crescent,2024-01-20T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.54
351250,King Alfred Crescent,2024-01-20T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.13
351250,King Alfred Crescent,2024-01-20T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.49
351250,King Alfred Crescent,2024-01-20T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.56
351250,King Alfred Crescent,2024-01-20T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,21.11
351250,King Alfred Crescent,2024-01-20T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,50.3
351250,King Alfred Crescent,2024-01-20T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.4
351250,King Alfred Crescent,2024-01-20T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.7
351250,King Alfred Crescent,2024-01-20T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,91.1
351250,King Alfred Crescent,2024-01-20T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
351250,King Alfred Crescent,2024-01-20T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
351250,King Alfred Crescent,2024-01-20T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
351250,King Alfred Crescent,2024-01-20T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.26
351250,King Alfred Crescent,2024-01-20T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.81
351250,King Alfred Crescent,2024-01-20T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.32
351250,King Alfred Crescent,2024-01-20T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
351250,King Alfred Crescent,2024-01-20T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
351250,King Alfred Crescent,2024-01-20T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
351250,King Alfred Crescent,2024-01-20T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.8
351250,King Alfred Crescent,2024-01-20T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
351250,King Alfred Crescent,2024-01-20T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
351250,King Alfred Crescent,2024-01-20T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
351250,King Alfred Crescent,2024-01-20T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.28
351250,King Alfred Crescent,2024-01-20T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.13
351250,King Alfred Crescent,2024-01-20T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.97
351250,King Alfred Crescent,2024-01-20T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
351250,King Alfred Crescent,2024-01-20T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
351250,King Alfred Crescent,2024-01-20T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
351250,King Alfred Crescent,2024-01-20T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.7
351250,King Alfred Crescent,2024-01-20T19:00:00.000+00:00,transformer,,Temperature,C,22.7
351250,King Alfred Crescent,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
351250,King Alfred Crescent,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
351250,King Alfred Crescent,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
351250,King Alfred Crescent,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
351250,King Alfred Crescent,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
351250,King Alfred Crescent,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
351250,King Alfred Crescent,2024-01-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
351250,King Alfred Crescent,2024-01-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
351250,King Alfred Crescent,2024-01-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
351250,King Alfred Crescent,2024-01-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,22.03
351250,King Alfred Crescent,2024-01-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,16.5
351250,King Alfred Crescent,2024-01-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,37.4
351250,King Alfred Crescent,2024-01-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,88.8
351250,King Alfred Crescent,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
351250,King Alfred Crescent,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
351250,King Alfred Crescent,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
351250,King Alfred Crescent,2024-01-20T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.74
351250,King Alfred Crescent,2024-01-20T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.53
351250,King Alfred Crescent,2024-01-20T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.12
351250,King Alfred Crescent,2024-01-20T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.61
351250,King Alfred Crescent,2024-01-20T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.88
351250,King Alfred Crescent,2024-01-20T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,22.94
351250,King Alfred Crescent,2024-01-20T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,44.4
351250,King Alfred Crescent,2024-01-20T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.6
351250,King Alfred Crescent,2024-01-20T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.8
351250,King Alfred Crescent,2024-01-20T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,98.4
351250,King Alfred Crescent,2024-01-20T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
351250,King Alfred Crescent,2024-01-20T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
351250,King Alfred Crescent,2024-01-20T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
351250,King Alfred Crescent,2024-01-20T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
351250,King Alfred Crescent,2024-01-20T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.77
351250,King Alfred Crescent,2024-01-20T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.99
351250,King Alfred Crescent,2024-01-20T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
351250,King Alfred Crescent,2024-01-20T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
351250,King Alfred Crescent,2024-01-20T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
351250,King Alfred Crescent,2024-01-20T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.4
351250,King Alfred Crescent,2024-01-20T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
351250,King Alfred Crescent,2024-01-20T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
351250,King Alfred Crescent,2024-01-20T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
351250,King Alfred Crescent,2024-01-20T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.05
351250,King Alfred Crescent,2024-01-20T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.55
351250,King Alfred Crescent,2024-01-20T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.83
351250,King Alfred Crescent,2024-01-20T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
351250,King Alfred Crescent,2024-01-20T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
351250,King Alfred Crescent,2024-01-20T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.3
351250,King Alfred Crescent,2024-01-20T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
351250,King Alfred Crescent,2024-01-20T18:50:00.000+00:00,transformer,,Temperature,C,22.6
351250,King Alfred Crescent,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
351250,King Alfred Crescent,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
351250,King Alfred Crescent,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
351250,King Alfred Crescent,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
351250,King Alfred Crescent,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
351250,King Alfred Crescent,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
351250,King Alfred Crescent,2024-01-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
351250,King Alfred Crescent,2024-01-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
351250,King Alfred Crescent,2024-01-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
351250,King Alfred Crescent,2024-01-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,21.67
351250,King Alfred Crescent,2024-01-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,20.21
351250,King Alfred Crescent,2024-01-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,36.76
351250,King Alfred Crescent,2024-01-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,73.8
351250,King Alfred Crescent,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
351250,King Alfred Crescent,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
351250,King Alfred Crescent,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
351250,King Alfred Crescent,2024-01-20T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.88
351250,King Alfred Crescent,2024-01-20T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.19
351250,King Alfred Crescent,2024-01-20T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.84
351250,King Alfred Crescent,2024-01-20T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.67
351250,King Alfred Crescent,2024-01-20T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.98
351250,King Alfred Crescent,2024-01-20T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,21.18
351250,King Alfred Crescent,2024-01-20T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,43.2
351250,King Alfred Crescent,2024-01-20T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.6
351250,King Alfred Crescent,2024-01-20T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.9
351250,King Alfred Crescent,2024-01-20T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,90.5
351250,King Alfred Crescent,2024-01-20T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
351250,King Alfred Crescent,2024-01-20T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
351250,King Alfred Crescent,2024-01-20T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
351250,King Alfred Crescent,2024-01-20T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.92
351250,King Alfred Crescent,2024-01-20T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.33
351250,King Alfred Crescent,2024-01-20T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.32
351250,King Alfred Crescent,2024-01-20T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
351250,King Alfred Crescent,2024-01-20T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.3
351250,King Alfred Crescent,2024-01-20T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
351250,King Alfred Crescent,2024-01-20T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.0
351250,King Alfred Crescent,2024-01-20T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
351250,King Alfred Crescent,2024-01-20T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
351250,King Alfred Crescent,2024-01-20T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
351250,King Alfred Crescent,2024-01-20T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.16
351250,King Alfred Crescent,2024-01-20T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.94
351250,King Alfred Crescent,2024-01-20T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.18
351250,King Alfred Crescent,2024-01-20T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
351250,King Alfred Crescent,2024-01-20T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
351250,King Alfred Crescent,2024-01-20T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
351250,King Alfred Crescent,2024-01-20T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
351250,King Alfred Crescent,2024-01-20T18:40:00.000+00:00,transformer,,Temperature,C,22.6
351250,King Alfred Crescent,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
351250,King Alfred Crescent,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
351250,King Alfred Crescent,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
351250,King Alfred Crescent,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
351250,King Alfred Crescent,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
351250,King Alfred Crescent,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
351250,King Alfred Crescent,2024-01-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
351250,King Alfred Crescent,2024-01-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
351250,King Alfred Crescent,2024-01-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
351250,King Alfred Crescent,2024-01-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,20.74
351250,King Alfred Crescent,2024-01-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,19.25
351250,King Alfred Crescent,2024-01-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,35.68
351250,King Alfred Crescent,2024-01-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,72.4
351250,King Alfred Crescent,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
351250,King Alfred Crescent,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
351250,King Alfred Crescent,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
351250,King Alfred Crescent,2024-01-20T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.65
351250,King Alfred Crescent,2024-01-20T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.55
351250,King Alfred Crescent,2024-01-20T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.11
351250,King Alfred Crescent,2024-01-20T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.99
351250,King Alfred Crescent,2024-01-20T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.75
351250,King Alfred Crescent,2024-01-20T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,21.52
351250,King Alfred Crescent,2024-01-20T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,35.2
351250,King Alfred Crescent,2024-01-20T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.2
351250,King Alfred Crescent,2024-01-20T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.6
351250,King Alfred Crescent,2024-01-20T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,91.9
351250,King Alfred Crescent,2024-01-20T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
351250,King Alfred Crescent,2024-01-20T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
351250,King Alfred Crescent,2024-01-20T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
351250,King Alfred Crescent,2024-01-20T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.01
351250,King Alfred Crescent,2024-01-20T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.33
351250,King Alfred Crescent,2024-01-20T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.36
351250,King Alfred Crescent,2024-01-20T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
351250,King Alfred Crescent,2024-01-20T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
351250,King Alfred Crescent,2024-01-20T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
351250,King Alfred Crescent,2024-01-20T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.4
351250,King Alfred Crescent,2024-01-20T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
351250,King Alfred Crescent,2024-01-20T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
351250,King Alfred Crescent,2024-01-20T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
351250,King Alfred Crescent,2024-01-20T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.2
351250,King Alfred Crescent,2024-01-20T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.01
351250,King Alfred Crescent,2024-01-20T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.57
351250,King Alfred Crescent,2024-01-20T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
351250,King Alfred Crescent,2024-01-20T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.7
351250,King Alfred Crescent,2024-01-20T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
351250,King Alfred Crescent,2024-01-20T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
351250,King Alfred Crescent,2024-01-20T18:30:00.000+00:00,transformer,,Temperature,C,22.6
351250,King Alfred Crescent,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
351250,King Alfred Crescent,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
351250,King Alfred Crescent,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
351250,King Alfred Crescent,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
351250,King Alfred Crescent,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
351250,King Alfred Crescent,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
351250,King Alfred Crescent,2024-01-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
351250,King Alfred Crescent,2024-01-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
351250,King Alfred Crescent,2024-01-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
351250,King Alfred Crescent,2024-01-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,21.2
351250,King Alfred Crescent,2024-01-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,23.09
351250,King Alfred Crescent,2024-01-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,33.45
351250,King Alfred Crescent,2024-01-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,60.1
351250,King Alfred Crescent,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
351250,King Alfred Crescent,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
351250,King Alfred Crescent,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
351250,King Alfred Crescent,2024-01-20T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
351250,King Alfred Crescent,2024-01-20T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
351250,King Alfred Crescent,2024-01-20T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
351250,King Alfred Crescent,2024-01-20T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,20.49
351250,King Alfred Crescent,2024-01-20T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,20.8
351250,King Alfred Crescent,2024-01-20T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,22.6
351250,King Alfred Crescent,2024-01-20T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.8
351250,King Alfred Crescent,2024-01-20T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,88.0
351250,King Alfred Crescent,2024-01-20T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,88.5
351250,King Alfred Crescent,2024-01-20T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,96.6
351250,King Alfred Crescent,2024-01-20T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
351250,King Alfred Crescent,2024-01-20T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
351250,King Alfred Crescent,2024-01-20T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
351250,King Alfred Crescent,2024-01-20T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.97
351250,King Alfred Crescent,2024-01-20T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.4
351250,King Alfred Crescent,2024-01-20T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.13
351250,King Alfred Crescent,2024-01-20T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
351250,King Alfred Crescent,2024-01-20T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
351250,King Alfred Crescent,2024-01-20T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
351250,King Alfred Crescent,2024-01-20T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
351250,King Alfred Crescent,2024-01-20T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
351250,King Alfred Crescent,2024-01-20T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
351250,King Alfred Crescent,2024-01-20T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
351250,King Alfred Crescent,2024-01-20T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.67
351250,King Alfred Crescent,2024-01-20T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.41
351250,King Alfred Crescent,2024-01-20T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.34
351250,King Alfred Crescent,2024-01-20T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
351250,King Alfred Crescent,2024-01-20T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.6
351250,King Alfred Crescent,2024-01-20T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.4
351250,King Alfred Crescent,2024-01-20T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
351250,King Alfred Crescent,2024-01-20T18:20:00.000+00:00,transformer,,Temperature,C,22.6
351250,King Alfred Crescent,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
351250,King Alfred Crescent,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.43
351250,King Alfred Crescent,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
351250,King Alfred Crescent,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
351250,King Alfred Crescent,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
351250,King Alfred Crescent,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
351250,King Alfred Crescent,2024-01-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
351250,King Alfred Crescent,2024-01-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
351250,King Alfred Crescent,2024-01-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
351250,King Alfred Crescent,2024-01-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,27.13
351250,King Alfred Crescent,2024-01-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,28.61
351250,King Alfred Crescent,2024-01-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,32.07
351250,King Alfred Crescent,2024-01-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
351250,King Alfred Crescent,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
351250,King Alfred Crescent,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
351250,King Alfred Crescent,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
351250,King Alfred Crescent,2024-01-20T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.99
