Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
351250,King Alfred Crescent,2024-01-20T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
351250,King Alfred Crescent,2024-01-20T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.63
351250,King Alfred Crescent,2024-01-20T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,18.94
351250,King Alfred Crescent,2024-01-20T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,25.25
351250,King Alfred Crescent,2024-01-20T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,20.5
351250,King Alfred Crescent,2024-01-20T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,38.9
351250,King Alfred Crescent,2024-01-20T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,81.9
351250,King Alfred Crescent,2024-01-20T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,106.8
351250,King Alfred Crescent,2024-01-20T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,88.7
351250,King Alfred Crescent,2024-01-20T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
351250,King Alfred Crescent,2024-01-20T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
351250,King Alfred Crescent,2024-01-20T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
351250,King Alfred Crescent,2024-01-20T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.97
351250,King Alfred Crescent,2024-01-20T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.54
351250,King Alfred Crescent,2024-01-20T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.74
351250,King Alfred Crescent,2024-01-20T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
351250,King Alfred Crescent,2024-01-20T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
351250,King Alfred Crescent,2024-01-20T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
351250,King Alfred Crescent,2024-01-20T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.6
351250,King Alfred Crescent,2024-01-20T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
351250,King Alfred Crescent,2024-01-20T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
351250,King Alfred Crescent,2024-01-20T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
351250,King Alfred Crescent,2024-01-20T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.72
351250,King Alfred Crescent,2024-01-20T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.1
351250,King Alfred Crescent,2024-01-20T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.39
351250,King Alfred Crescent,2024-01-20T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
351250,King Alfred Crescent,2024-01-20T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
351250,King Alfred Crescent,2024-01-20T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
351250,King Alfred Crescent,2024-01-20T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
351250,King Alfred Crescent,2024-01-20T18:10:00.000+00:00,transformer,,Temperature,C,22.5
351250,King Alfred Crescent,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
351250,King Alfred Crescent,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.05
351250,King Alfred Crescent,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
351250,King Alfred Crescent,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
351250,King Alfred Crescent,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
351250,King Alfred Crescent,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
351250,King Alfred Crescent,2024-01-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
351250,King Alfred Crescent,2024-01-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
351250,King Alfred Crescent,2024-01-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
351250,King Alfred Crescent,2024-01-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,24.64
351250,King Alfred Crescent,2024-01-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,32.88
351250,King Alfred Crescent,2024-01-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,30.63
351250,King Alfred Crescent,2024-01-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,54.6
351250,King Alfred Crescent,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
351250,King Alfred Crescent,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
351250,King Alfred Crescent,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
351250,King Alfred Crescent,2024-01-20T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.23
351250,King Alfred Crescent,2024-01-20T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.31
351250,King Alfred Crescent,2024-01-20T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.0
351250,King Alfred Crescent,2024-01-20T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,17.32
351250,King Alfred Crescent,2024-01-20T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,23.92
351250,King Alfred Crescent,2024-01-20T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,22.54
351250,King Alfred Crescent,2024-01-20T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,37.0
351250,King Alfred Crescent,2024-01-20T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.2
351250,King Alfred Crescent,2024-01-20T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,101.2
351250,King Alfred Crescent,2024-01-20T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,97.7
351250,King Alfred Crescent,2024-01-20T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
351250,King Alfred Crescent,2024-01-20T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
351250,King Alfred Crescent,2024-01-20T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
351250,King Alfred Crescent,2024-01-20T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.9
351250,King Alfred Crescent,2024-01-20T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.04
351250,King Alfred Crescent,2024-01-20T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.39
351250,King Alfred Crescent,2024-01-20T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
351250,King Alfred Crescent,2024-01-20T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
351250,King Alfred Crescent,2024-01-20T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.0
351250,King Alfred Crescent,2024-01-20T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.6
351250,King Alfred Crescent,2024-01-20T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
351250,King Alfred Crescent,2024-01-20T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
351250,King Alfred Crescent,2024-01-20T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
351250,King Alfred Crescent,2024-01-20T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.25
351250,King Alfred Crescent,2024-01-20T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.93
351250,King Alfred Crescent,2024-01-20T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.25
351250,King Alfred Crescent,2024-01-20T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
351250,King Alfred Crescent,2024-01-20T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.9
351250,King Alfred Crescent,2024-01-20T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
351250,King Alfred Crescent,2024-01-20T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
351250,King Alfred Crescent,2024-01-20T18:00:00.000+00:00,transformer,,Temperature,C,22.4
351250,King Alfred Crescent,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
351250,King Alfred Crescent,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.7
351250,King Alfred Crescent,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
351250,King Alfred Crescent,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
351250,King Alfred Crescent,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
351250,King Alfred Crescent,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
351250,King Alfred Crescent,2024-01-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
351250,King Alfred Crescent,2024-01-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
351250,King Alfred Crescent,2024-01-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
351250,King Alfred Crescent,2024-01-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,22.48
351250,King Alfred Crescent,2024-01-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,32.89
351250,King Alfred Crescent,2024-01-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,33.19
351250,King Alfred Crescent,2024-01-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,59.3
351250,King Alfred Crescent,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
351250,King Alfred Crescent,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
351250,King Alfred Crescent,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
351250,King Alfred Crescent,2024-01-20T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.8
351250,King Alfred Crescent,2024-01-20T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
351250,King Alfred Crescent,2024-01-20T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.89
351250,King Alfred Crescent,2024-01-20T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.26
351250,King Alfred Crescent,2024-01-20T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,23.74
351250,King Alfred Crescent,2024-01-20T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,24.85
351250,King Alfred Crescent,2024-01-20T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,48.9
351250,King Alfred Crescent,2024-01-20T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.8
351250,King Alfred Crescent,2024-01-20T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,100.5
351250,King Alfred Crescent,2024-01-20T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,106.8
351250,King Alfred Crescent,2024-01-20T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
351250,King Alfred Crescent,2024-01-20T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
351250,King Alfred Crescent,2024-01-20T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
351250,King Alfred Crescent,2024-01-20T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.97
351250,King Alfred Crescent,2024-01-20T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.76
351250,King Alfred Crescent,2024-01-20T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.77
351250,King Alfred Crescent,2024-01-20T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
351250,King Alfred Crescent,2024-01-20T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
351250,King Alfred Crescent,2024-01-20T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.9
351250,King Alfred Crescent,2024-01-20T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.1
351250,King Alfred Crescent,2024-01-20T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
351250,King Alfred Crescent,2024-01-20T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
351250,King Alfred Crescent,2024-01-20T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
351250,King Alfred Crescent,2024-01-20T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.51
351250,King Alfred Crescent,2024-01-20T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.16
351250,King Alfred Crescent,2024-01-20T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.57
351250,King Alfred Crescent,2024-01-20T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
351250,King Alfred Crescent,2024-01-20T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
351250,King Alfred Crescent,2024-01-20T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
351250,King Alfred Crescent,2024-01-20T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
351250,King Alfred Crescent,2024-01-20T17:50:00.000+00:00,transformer,,Temperature,C,22.2
351250,King Alfred Crescent,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
351250,King Alfred Crescent,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.1
351250,King Alfred Crescent,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
351250,King Alfred Crescent,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
351250,King Alfred Crescent,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
351250,King Alfred Crescent,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
351250,King Alfred Crescent,2024-01-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
351250,King Alfred Crescent,2024-01-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
351250,King Alfred Crescent,2024-01-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
351250,King Alfred Crescent,2024-01-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,17.75
351250,King Alfred Crescent,2024-01-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,32.67
351250,King Alfred Crescent,2024-01-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,38.19
351250,King Alfred Crescent,2024-01-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,79.0
351250,King Alfred Crescent,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
351250,King Alfred Crescent,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
351250,King Alfred Crescent,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
351250,King Alfred Crescent,2024-01-20T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.69
351250,King Alfred Crescent,2024-01-20T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.34
351250,King Alfred Crescent,2024-01-20T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.06
351250,King Alfred Crescent,2024-01-20T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,16.79
351250,King Alfred Crescent,2024-01-20T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,17.84
351250,King Alfred Crescent,2024-01-20T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,26.26
351250,King Alfred Crescent,2024-01-20T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,46.4
351250,King Alfred Crescent,2024-01-20T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.7
351250,King Alfred Crescent,2024-01-20T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.2
351250,King Alfred Crescent,2024-01-20T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,112.8
351250,King Alfred Crescent,2024-01-20T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
351250,King Alfred Crescent,2024-01-20T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
351250,King Alfred Crescent,2024-01-20T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
351250,King Alfred Crescent,2024-01-20T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.44
351250,King Alfred Crescent,2024-01-20T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.13
351250,King Alfred Crescent,2024-01-20T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.95
351250,King Alfred Crescent,2024-01-20T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.5
351250,King Alfred Crescent,2024-01-20T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
351250,King Alfred Crescent,2024-01-20T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.5
351250,King Alfred Crescent,2024-01-20T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.3
351250,King Alfred Crescent,2024-01-20T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
351250,King Alfred Crescent,2024-01-20T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
351250,King Alfred Crescent,2024-01-20T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
351250,King Alfred Crescent,2024-01-20T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.82
351250,King Alfred Crescent,2024-01-20T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.11
351250,King Alfred Crescent,2024-01-20T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.21
351250,King Alfred Crescent,2024-01-20T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
351250,King Alfred Crescent,2024-01-20T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.3
351250,King Alfred Crescent,2024-01-20T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.7
351250,King Alfred Crescent,2024-01-20T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
351250,King Alfred Crescent,2024-01-20T17:40:00.000+00:00,transformer,,Temperature,C,22.1
351250,King Alfred Crescent,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
351250,King Alfred Crescent,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.08
351250,King Alfred Crescent,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
351250,King Alfred Crescent,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
351250,King Alfred Crescent,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
351250,King Alfred Crescent,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
351250,King Alfred Crescent,2024-01-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
351250,King Alfred Crescent,2024-01-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
351250,King Alfred Crescent,2024-01-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
351250,King Alfred Crescent,2024-01-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,23.06
351250,King Alfred Crescent,2024-01-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,29.08
351250,King Alfred Crescent,2024-01-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,39.42
351250,King Alfred Crescent,2024-01-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,73.4
351250,King Alfred Crescent,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
351250,King Alfred Crescent,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
351250,King Alfred Crescent,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
351250,King Alfred Crescent,2024-01-20T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.82
351250,King Alfred Crescent,2024-01-20T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.54
351250,King Alfred Crescent,2024-01-20T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.6
351250,King Alfred Crescent,2024-01-20T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.16
351250,King Alfred Crescent,2024-01-20T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,25.75
351250,King Alfred Crescent,2024-01-20T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,25.41
351250,King Alfred Crescent,2024-01-20T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,46.2
351250,King Alfred Crescent,2024-01-20T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.5
351250,King Alfred Crescent,2024-01-20T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,109.0
351250,King Alfred Crescent,2024-01-20T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,108.9
351250,King Alfred Crescent,2024-01-20T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
351250,King Alfred Crescent,2024-01-20T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
351250,King Alfred Crescent,2024-01-20T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
351250,King Alfred Crescent,2024-01-20T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.87
351250,King Alfred Crescent,2024-01-20T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.11
351250,King Alfred Crescent,2024-01-20T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.4
351250,King Alfred Crescent,2024-01-20T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
351250,King Alfred Crescent,2024-01-20T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
351250,King Alfred Crescent,2024-01-20T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.3
351250,King Alfred Crescent,2024-01-20T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.4
351250,King Alfred Crescent,2024-01-20T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
351250,King Alfred Crescent,2024-01-20T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
351250,King Alfred Crescent,2024-01-20T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
351250,King Alfred Crescent,2024-01-20T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.47
351250,King Alfred Crescent,2024-01-20T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.7
351250,King Alfred Crescent,2024-01-20T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.26
351250,King Alfred Crescent,2024-01-20T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
351250,King Alfred Crescent,2024-01-20T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
351250,King Alfred Crescent,2024-01-20T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.9
351250,King Alfred Crescent,2024-01-20T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
351250,King Alfred Crescent,2024-01-20T17:30:00.000+00:00,transformer,,Temperature,C,22.0
351250,King Alfred Crescent,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
351250,King Alfred Crescent,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.68
351250,King Alfred Crescent,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
351250,King Alfred Crescent,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
351250,King Alfred Crescent,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
351250,King Alfred Crescent,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
351250,King Alfred Crescent,2024-01-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
351250,King Alfred Crescent,2024-01-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
351250,King Alfred Crescent,2024-01-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
351250,King Alfred Crescent,2024-01-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,21.49
351250,King Alfred Crescent,2024-01-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,38.56
351250,King Alfred Crescent,2024-01-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,36.07
351250,King Alfred Crescent,2024-01-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,74.1
351250,King Alfred Crescent,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
351250,King Alfred Crescent,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
351250,King Alfred Crescent,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
351250,King Alfred Crescent,2024-01-20T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.8
351250,King Alfred Crescent,2024-01-20T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.64
351250,King Alfred Crescent,2024-01-20T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.47
351250,King Alfred Crescent,2024-01-20T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.56
351250,King Alfred Crescent,2024-01-20T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,25.14
351250,King Alfred Crescent,2024-01-20T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,27.43
351250,King Alfred Crescent,2024-01-20T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,46.9
351250,King Alfred Crescent,2024-01-20T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.8
351250,King Alfred Crescent,2024-01-20T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,106.8
351250,King Alfred Crescent,2024-01-20T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,117.5
351250,King Alfred Crescent,2024-01-20T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
351250,King Alfred Crescent,2024-01-20T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
351250,King Alfred Crescent,2024-01-20T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
351250,King Alfred Crescent,2024-01-20T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.12
351250,King Alfred Crescent,2024-01-20T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.29
351250,King Alfred Crescent,2024-01-20T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.59
351250,King Alfred Crescent,2024-01-20T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
351250,King Alfred Crescent,2024-01-20T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
351250,King Alfred Crescent,2024-01-20T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.9
351250,King Alfred Crescent,2024-01-20T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.6
351250,King Alfred Crescent,2024-01-20T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
351250,King Alfred Crescent,2024-01-20T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
351250,King Alfred Crescent,2024-01-20T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
351250,King Alfred Crescent,2024-01-20T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.88
351250,King Alfred Crescent,2024-01-20T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.91
351250,King Alfred Crescent,2024-01-20T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.85
351250,King Alfred Crescent,2024-01-20T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
351250,King Alfred Crescent,2024-01-20T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.1
351250,King Alfred Crescent,2024-01-20T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.7
351250,King Alfred Crescent,2024-01-20T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
351250,King Alfred Crescent,2024-01-20T17:20:00.000+00:00,transformer,,Temperature,C,21.9
351250,King Alfred Crescent,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
351250,King Alfred Crescent,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.56
351250,King Alfred Crescent,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
351250,King Alfred Crescent,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
351250,King Alfred Crescent,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
351250,King Alfred Crescent,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
351250,King Alfred Crescent,2024-01-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
351250,King Alfred Crescent,2024-01-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
351250,King Alfred Crescent,2024-01-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
351250,King Alfred Crescent,2024-01-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,23.56
351250,King Alfred Crescent,2024-01-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,38.35
351250,King Alfred Crescent,2024-01-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,38.88
351250,King Alfred Crescent,2024-01-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,69.0
351250,King Alfred Crescent,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
351250,King Alfred Crescent,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.3
351250,King Alfred Crescent,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
351250,King Alfred Crescent,2024-01-20T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
351250,King Alfred Crescent,2024-01-20T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.29
351250,King Alfred Crescent,2024-01-20T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.66
351250,King Alfred Crescent,2024-01-20T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.85
351250,King Alfred Crescent,2024-01-20T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,23.5
351250,King Alfred Crescent,2024-01-20T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,28.64
351250,King Alfred Crescent,2024-01-20T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,51.7
351250,King Alfred Crescent,2024-01-20T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.7
351250,King Alfred Crescent,2024-01-20T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,99.7
351250,King Alfred Crescent,2024-01-20T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,122.8
351250,King Alfred Crescent,2024-01-20T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
351250,King Alfred Crescent,2024-01-20T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
351250,King Alfred Crescent,2024-01-20T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
351250,King Alfred Crescent,2024-01-20T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.72
351250,King Alfred Crescent,2024-01-20T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.42
351250,King Alfred Crescent,2024-01-20T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.16
351250,King Alfred Crescent,2024-01-20T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
351250,King Alfred Crescent,2024-01-20T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
351250,King Alfred Crescent,2024-01-20T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.8
351250,King Alfred Crescent,2024-01-20T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.0
351250,King Alfred Crescent,2024-01-20T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
351250,King Alfred Crescent,2024-01-20T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
351250,King Alfred Crescent,2024-01-20T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
351250,King Alfred Crescent,2024-01-20T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.24
351250,King Alfred Crescent,2024-01-20T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.66
351250,King Alfred Crescent,2024-01-20T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.13
351250,King Alfred Crescent,2024-01-20T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
351250,King Alfred Crescent,2024-01-20T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.8
351250,King Alfred Crescent,2024-01-20T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
351250,King Alfred Crescent,2024-01-20T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
351250,King Alfred Crescent,2024-01-20T17:10:00.000+00:00,transformer,,Temperature,C,21.7
351250,King Alfred Crescent,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
351250,King Alfred Crescent,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.61
351250,King Alfred Crescent,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
351250,King Alfred Crescent,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
351250,King Alfred Crescent,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
351250,King Alfred Crescent,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.75
351250,King Alfred Crescent,2024-01-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
351250,King Alfred Crescent,2024-01-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
351250,King Alfred Crescent,2024-01-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
351250,King Alfred Crescent,2024-01-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,23.82
351250,King Alfred Crescent,2024-01-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,37.58
351250,King Alfred Crescent,2024-01-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,40.93
351250,King Alfred Crescent,2024-01-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,71.5
351250,King Alfred Crescent,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
351250,King Alfred Crescent,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
351250,King Alfred Crescent,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
351250,King Alfred Crescent,2024-01-20T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.74
351250,King Alfred Crescent,2024-01-20T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.04
351250,King Alfred Crescent,2024-01-20T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.24
351250,King Alfred Crescent,2024-01-20T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.94
351250,King Alfred Crescent,2024-01-20T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,20.28
351250,King Alfred Crescent,2024-01-20T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,18.83
351250,King Alfred Crescent,2024-01-20T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,43.5
351250,King Alfred Crescent,2024-01-20T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.0
351250,King Alfred Crescent,2024-01-20T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,86.8
351250,King Alfred Crescent,2024-01-20T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.3
351250,King Alfred Crescent,2024-01-20T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
351250,King Alfred Crescent,2024-01-20T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
351250,King Alfred Crescent,2024-01-20T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
351250,King Alfred Crescent,2024-01-20T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.32
351250,King Alfred Crescent,2024-01-20T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.93
351250,King Alfred Crescent,2024-01-20T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.57
351250,King Alfred Crescent,2024-01-20T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.4
351250,King Alfred Crescent,2024-01-20T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
351250,King Alfred Crescent,2024-01-20T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.3
351250,King Alfred Crescent,2024-01-20T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.5
351250,King Alfred Crescent,2024-01-20T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
351250,King Alfred Crescent,2024-01-20T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
351250,King Alfred Crescent,2024-01-20T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
351250,King Alfred Crescent,2024-01-20T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.67
351250,King Alfred Crescent,2024-01-20T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.82
351250,King Alfred Crescent,2024-01-20T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.82
351250,King Alfred Crescent,2024-01-20T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
351250,King Alfred Crescent,2024-01-20T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.0
351250,King Alfred Crescent,2024-01-20T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.3
351250,King Alfred Crescent,2024-01-20T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.3
351250,King Alfred Crescent,2024-01-20T17:00:00.000+00:00,transformer,,Temperature,C,21.6
351250,King Alfred Crescent,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
351250,King Alfred Crescent,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.08
351250,King Alfred Crescent,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
351250,King Alfred Crescent,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
351250,King Alfred Crescent,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
351250,King Alfred Crescent,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
351250,King Alfred Crescent,2024-01-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
351250,King Alfred Crescent,2024-01-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
351250,King Alfred Crescent,2024-01-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
351250,King Alfred Crescent,2024-01-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,19.93
351250,King Alfred Crescent,2024-01-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,35.03
351250,King Alfred Crescent,2024-01-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,31.22
351250,King Alfred Crescent,2024-01-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,71.0
351250,King Alfred Crescent,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
351250,King Alfred Crescent,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
351250,King Alfred Crescent,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
351250,King Alfred Crescent,2024-01-20T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.55
351250,King Alfred Crescent,2024-01-20T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.44
351250,King Alfred Crescent,2024-01-20T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.31
351250,King Alfred Crescent,2024-01-20T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.47
351250,King Alfred Crescent,2024-01-20T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,16.78
351250,King Alfred Crescent,2024-01-20T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.86
351250,King Alfred Crescent,2024-01-20T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.0
351250,King Alfred Crescent,2024-01-20T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.6
351250,King Alfred Crescent,2024-01-20T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.8
351250,King Alfred Crescent,2024-01-20T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.9
351250,King Alfred Crescent,2024-01-20T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
351250,King Alfred Crescent,2024-01-20T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
351250,King Alfred Crescent,2024-01-20T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
351250,King Alfred Crescent,2024-01-20T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.45
351250,King Alfred Crescent,2024-01-20T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.63
351250,King Alfred Crescent,2024-01-20T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.88
351250,King Alfred Crescent,2024-01-20T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.4
351250,King Alfred Crescent,2024-01-20T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
351250,King Alfred Crescent,2024-01-20T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.6
351250,King Alfred Crescent,2024-01-20T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.7
351250,King Alfred Crescent,2024-01-20T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
351250,King Alfred Crescent,2024-01-20T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
351250,King Alfred Crescent,2024-01-20T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
351250,King Alfred Crescent,2024-01-20T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.43
351250,King Alfred Crescent,2024-01-20T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.59
351250,King Alfred Crescent,2024-01-20T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.88
351250,King Alfred Crescent,2024-01-20T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
351250,King Alfred Crescent,2024-01-20T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.9
351250,King Alfred Crescent,2024-01-20T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.6
351250,King Alfred Crescent,2024-01-20T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.7
351250,King Alfred Crescent,2024-01-20T16:50:00.000+00:00,transformer,,Temperature,C,21.5
351250,King Alfred Crescent,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
351250,King Alfred Crescent,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
351250,King Alfred Crescent,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
351250,King Alfred Crescent,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
351250,King Alfred Crescent,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
351250,King Alfred Crescent,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
351250,King Alfred Crescent,2024-01-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
351250,King Alfred Crescent,2024-01-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
351250,King Alfred Crescent,2024-01-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
351250,King Alfred Crescent,2024-01-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,22.35
351250,King Alfred Crescent,2024-01-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
351250,King Alfred Crescent,2024-01-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,27.62
351250,King Alfred Crescent,2024-01-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,59.6
351250,King Alfred Crescent,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
351250,King Alfred Crescent,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
351250,King Alfred Crescent,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
351250,King Alfred Crescent,2024-01-20T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.14
351250,King Alfred Crescent,2024-01-20T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.48
351250,King Alfred Crescent,2024-01-20T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.96
351250,King Alfred Crescent,2024-01-20T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.66
351250,King Alfred Crescent,2024-01-20T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.98
351250,King Alfred Crescent,2024-01-20T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,16.42
351250,King Alfred Crescent,2024-01-20T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.3
351250,King Alfred Crescent,2024-01-20T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.9
351250,King Alfred Crescent,2024-01-20T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.3
351250,King Alfred Crescent,2024-01-20T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.9
351250,King Alfred Crescent,2024-01-20T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
351250,King Alfred Crescent,2024-01-20T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
351250,King Alfred Crescent,2024-01-20T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
351250,King Alfred Crescent,2024-01-20T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.47
351250,King Alfred Crescent,2024-01-20T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.1
351250,King Alfred Crescent,2024-01-20T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.72
351250,King Alfred Crescent,2024-01-20T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.8
351250,King Alfred Crescent,2024-01-20T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
351250,King Alfred Crescent,2024-01-20T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.5
351250,King Alfred Crescent,2024-01-20T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.3
351250,King Alfred Crescent,2024-01-20T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
351250,King Alfred Crescent,2024-01-20T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
351250,King Alfred Crescent,2024-01-20T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
351250,King Alfred Crescent,2024-01-20T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.28
351250,King Alfred Crescent,2024-01-20T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.75
351250,King Alfred Crescent,2024-01-20T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.64
351250,King Alfred Crescent,2024-01-20T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
351250,King Alfred Crescent,2024-01-20T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.5
351250,King Alfred Crescent,2024-01-20T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
351250,King Alfred Crescent,2024-01-20T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
351250,King Alfred Crescent,2024-01-20T16:40:00.000+00:00,transformer,,Temperature,C,21.5
351250,King Alfred Crescent,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
351250,King Alfred Crescent,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.29
351250,King Alfred Crescent,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
351250,King Alfred Crescent,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
351250,King Alfred Crescent,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
351250,King Alfred Crescent,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
351250,King Alfred Crescent,2024-01-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
351250,King Alfred Crescent,2024-01-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
351250,King Alfred Crescent,2024-01-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
351250,King Alfred Crescent,2024-01-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,21.41
351250,King Alfred Crescent,2024-01-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,27.82
351250,King Alfred Crescent,2024-01-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,25.77
351250,King Alfred Crescent,2024-01-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,46.5
351250,King Alfred Crescent,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
351250,King Alfred Crescent,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
351250,King Alfred Crescent,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
351250,King Alfred Crescent,2024-01-20T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.1
351250,King Alfred Crescent,2024-01-20T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.51
351250,King Alfred Crescent,2024-01-20T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.32
351250,King Alfred Crescent,2024-01-20T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.25
351250,King Alfred Crescent,2024-01-20T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.96
351250,King Alfred Crescent,2024-01-20T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,20.59
351250,King Alfred Crescent,2024-01-20T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,44.4
351250,King Alfred Crescent,2024-01-20T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.9
351250,King Alfred Crescent,2024-01-20T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.5
351250,King Alfred Crescent,2024-01-20T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,89.6
351250,King Alfred Crescent,2024-01-20T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
351250,King Alfred Crescent,2024-01-20T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
351250,King Alfred Crescent,2024-01-20T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
351250,King Alfred Crescent,2024-01-20T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.59
351250,King Alfred Crescent,2024-01-20T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.69
351250,King Alfred Crescent,2024-01-20T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.87
351250,King Alfred Crescent,2024-01-20T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.9
351250,King Alfred Crescent,2024-01-20T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
351250,King Alfred Crescent,2024-01-20T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.2
351250,King Alfred Crescent,2024-01-20T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.5
351250,King Alfred Crescent,2024-01-20T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.23
351250,King Alfred Crescent,2024-01-20T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
351250,King Alfred Crescent,2024-01-20T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
351250,King Alfred Crescent,2024-01-20T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.62
351250,King Alfred Crescent,2024-01-20T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.1
351250,King Alfred Crescent,2024-01-20T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.65
351250,King Alfred Crescent,2024-01-20T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
351250,King Alfred Crescent,2024-01-20T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.8
351250,King Alfred Crescent,2024-01-20T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
351250,King Alfred Crescent,2024-01-20T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.5
351250,King Alfred Crescent,2024-01-20T16:30:00.000+00:00,transformer,,Temperature,C,21.5
351250,King Alfred Crescent,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
351250,King Alfred Crescent,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.9
351250,King Alfred Crescent,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
351250,King Alfred Crescent,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
351250,King Alfred Crescent,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
351250,King Alfred Crescent,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
351250,King Alfred Crescent,2024-01-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
351250,King Alfred Crescent,2024-01-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
351250,King Alfred Crescent,2024-01-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
351250,King Alfred Crescent,2024-01-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,20.46
351250,King Alfred Crescent,2024-01-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,24.74
