Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
351250,King Alfred Crescent,2024-01-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,31.1
351250,King Alfred Crescent,2024-01-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
351250,King Alfred Crescent,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
351250,King Alfred Crescent,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
351250,King Alfred Crescent,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
351250,King Alfred Crescent,2024-01-20T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.36
351250,King Alfred Crescent,2024-01-20T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.54
351250,King Alfred Crescent,2024-01-20T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.32
351250,King Alfred Crescent,2024-01-20T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.36
351250,King Alfred Crescent,2024-01-20T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.14
351250,King Alfred Crescent,2024-01-20T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,20.53
351250,King Alfred Crescent,2024-01-20T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,45.7
351250,King Alfred Crescent,2024-01-20T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.9
351250,King Alfred Crescent,2024-01-20T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.3
351250,King Alfred Crescent,2024-01-20T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,89.8
351250,King Alfred Crescent,2024-01-20T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
351250,King Alfred Crescent,2024-01-20T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
351250,King Alfred Crescent,2024-01-20T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
351250,King Alfred Crescent,2024-01-20T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.48
351250,King Alfred Crescent,2024-01-20T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.6
351250,King Alfred Crescent,2024-01-20T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.91
351250,King Alfred Crescent,2024-01-20T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
351250,King Alfred Crescent,2024-01-20T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
351250,King Alfred Crescent,2024-01-20T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.6
351250,King Alfred Crescent,2024-01-20T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.6
351250,King Alfred Crescent,2024-01-20T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
351250,King Alfred Crescent,2024-01-20T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
351250,King Alfred Crescent,2024-01-20T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
351250,King Alfred Crescent,2024-01-20T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.17
351250,King Alfred Crescent,2024-01-20T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.66
351250,King Alfred Crescent,2024-01-20T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.27
351250,King Alfred Crescent,2024-01-20T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
351250,King Alfred Crescent,2024-01-20T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.1
351250,King Alfred Crescent,2024-01-20T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.3
351250,King Alfred Crescent,2024-01-20T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
351250,King Alfred Crescent,2024-01-20T16:20:00.000+00:00,transformer,,Temperature,C,21.5
351250,King Alfred Crescent,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
351250,King Alfred Crescent,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.7
351250,King Alfred Crescent,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
351250,King Alfred Crescent,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.59
351250,King Alfred Crescent,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
351250,King Alfred Crescent,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.67
351250,King Alfred Crescent,2024-01-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
351250,King Alfred Crescent,2024-01-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
351250,King Alfred Crescent,2024-01-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
351250,King Alfred Crescent,2024-01-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,16.02
351250,King Alfred Crescent,2024-01-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,24.4
351250,King Alfred Crescent,2024-01-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,27.72
351250,King Alfred Crescent,2024-01-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
351250,King Alfred Crescent,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
351250,King Alfred Crescent,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
351250,King Alfred Crescent,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
351250,King Alfred Crescent,2024-01-20T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.47
351250,King Alfred Crescent,2024-01-20T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.49
351250,King Alfred Crescent,2024-01-20T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.09
351250,King Alfred Crescent,2024-01-20T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.52
351250,King Alfred Crescent,2024-01-20T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.17
351250,King Alfred Crescent,2024-01-20T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,23.79
351250,King Alfred Crescent,2024-01-20T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,61.2
351250,King Alfred Crescent,2024-01-20T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.4
351250,King Alfred Crescent,2024-01-20T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.2
351250,King Alfred Crescent,2024-01-20T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,103.4
351250,King Alfred Crescent,2024-01-20T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
351250,King Alfred Crescent,2024-01-20T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
351250,King Alfred Crescent,2024-01-20T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
351250,King Alfred Crescent,2024-01-20T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.98
351250,King Alfred Crescent,2024-01-20T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.16
351250,King Alfred Crescent,2024-01-20T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.07
351250,King Alfred Crescent,2024-01-20T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
351250,King Alfred Crescent,2024-01-20T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
351250,King Alfred Crescent,2024-01-20T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.2
351250,King Alfred Crescent,2024-01-20T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.3
351250,King Alfred Crescent,2024-01-20T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
351250,King Alfred Crescent,2024-01-20T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
351250,King Alfred Crescent,2024-01-20T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
351250,King Alfred Crescent,2024-01-20T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.22
351250,King Alfred Crescent,2024-01-20T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.99
351250,King Alfred Crescent,2024-01-20T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.5
351250,King Alfred Crescent,2024-01-20T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
351250,King Alfred Crescent,2024-01-20T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.7
351250,King Alfred Crescent,2024-01-20T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.3
351250,King Alfred Crescent,2024-01-20T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
351250,King Alfred Crescent,2024-01-20T16:10:00.000+00:00,transformer,,Temperature,C,21.5
351250,King Alfred Crescent,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
351250,King Alfred Crescent,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.81
351250,King Alfred Crescent,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
351250,King Alfred Crescent,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.95
351250,King Alfred Crescent,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
351250,King Alfred Crescent,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.57
351250,King Alfred Crescent,2024-01-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
351250,King Alfred Crescent,2024-01-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
351250,King Alfred Crescent,2024-01-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
351250,King Alfred Crescent,2024-01-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,19.72
351250,King Alfred Crescent,2024-01-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,15.32
351250,King Alfred Crescent,2024-01-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,33.36
351250,King Alfred Crescent,2024-01-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,73.1
351250,King Alfred Crescent,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
351250,King Alfred Crescent,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
351250,King Alfred Crescent,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
351250,King Alfred Crescent,2024-01-20T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.56
351250,King Alfred Crescent,2024-01-20T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.39
351250,King Alfred Crescent,2024-01-20T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.89
351250,King Alfred Crescent,2024-01-20T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.38
351250,King Alfred Crescent,2024-01-20T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.11
351250,King Alfred Crescent,2024-01-20T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,23.32
351250,King Alfred Crescent,2024-01-20T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,61.2
351250,King Alfred Crescent,2024-01-20T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.0
351250,King Alfred Crescent,2024-01-20T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.8
351250,King Alfred Crescent,2024-01-20T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,100.8
351250,King Alfred Crescent,2024-01-20T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
351250,King Alfred Crescent,2024-01-20T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
351250,King Alfred Crescent,2024-01-20T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
351250,King Alfred Crescent,2024-01-20T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.55
351250,King Alfred Crescent,2024-01-20T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.17
351250,King Alfred Crescent,2024-01-20T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.84
351250,King Alfred Crescent,2024-01-20T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
351250,King Alfred Crescent,2024-01-20T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
351250,King Alfred Crescent,2024-01-20T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
351250,King Alfred Crescent,2024-01-20T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.2
351250,King Alfred Crescent,2024-01-20T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
351250,King Alfred Crescent,2024-01-20T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
351250,King Alfred Crescent,2024-01-20T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
351250,King Alfred Crescent,2024-01-20T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.09
351250,King Alfred Crescent,2024-01-20T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.9
351250,King Alfred Crescent,2024-01-20T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.39
351250,King Alfred Crescent,2024-01-20T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
351250,King Alfred Crescent,2024-01-20T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.8
351250,King Alfred Crescent,2024-01-20T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
351250,King Alfred Crescent,2024-01-20T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
351250,King Alfred Crescent,2024-01-20T16:00:00.000+00:00,transformer,,Temperature,C,21.4
351250,King Alfred Crescent,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
351250,King Alfred Crescent,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.02
351250,King Alfred Crescent,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
351250,King Alfred Crescent,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.11
351250,King Alfred Crescent,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
351250,King Alfred Crescent,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.78
351250,King Alfred Crescent,2024-01-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
351250,King Alfred Crescent,2024-01-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
351250,King Alfred Crescent,2024-01-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
351250,King Alfred Crescent,2024-01-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,19.01
351250,King Alfred Crescent,2024-01-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,13.18
351250,King Alfred Crescent,2024-01-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,32.55
351250,King Alfred Crescent,2024-01-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,73.2
351250,King Alfred Crescent,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
351250,King Alfred Crescent,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
351250,King Alfred Crescent,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
351250,King Alfred Crescent,2024-01-20T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.77
351250,King Alfred Crescent,2024-01-20T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.21
351250,King Alfred Crescent,2024-01-20T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.38
351250,King Alfred Crescent,2024-01-20T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.32
351250,King Alfred Crescent,2024-01-20T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.98
351250,King Alfred Crescent,2024-01-20T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,23.56
351250,King Alfred Crescent,2024-01-20T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,60.5
351250,King Alfred Crescent,2024-01-20T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.6
351250,King Alfred Crescent,2024-01-20T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.5
351250,King Alfred Crescent,2024-01-20T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,101.5
351250,King Alfred Crescent,2024-01-20T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
351250,King Alfred Crescent,2024-01-20T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
351250,King Alfred Crescent,2024-01-20T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
351250,King Alfred Crescent,2024-01-20T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.35
351250,King Alfred Crescent,2024-01-20T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.85
351250,King Alfred Crescent,2024-01-20T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.64
351250,King Alfred Crescent,2024-01-20T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
351250,King Alfred Crescent,2024-01-20T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
351250,King Alfred Crescent,2024-01-20T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
351250,King Alfred Crescent,2024-01-20T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.0
351250,King Alfred Crescent,2024-01-20T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
351250,King Alfred Crescent,2024-01-20T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
351250,King Alfred Crescent,2024-01-20T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
351250,King Alfred Crescent,2024-01-20T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.44
351250,King Alfred Crescent,2024-01-20T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.53
351250,King Alfred Crescent,2024-01-20T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.86
351250,King Alfred Crescent,2024-01-20T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
351250,King Alfred Crescent,2024-01-20T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.4
351250,King Alfred Crescent,2024-01-20T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.9
351250,King Alfred Crescent,2024-01-20T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
351250,King Alfred Crescent,2024-01-20T15:50:00.000+00:00,transformer,,Temperature,C,21.4
351250,King Alfred Crescent,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
351250,King Alfred Crescent,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.3
351250,King Alfred Crescent,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
351250,King Alfred Crescent,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
351250,King Alfred Crescent,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
351250,King Alfred Crescent,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.13
351250,King Alfred Crescent,2024-01-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
351250,King Alfred Crescent,2024-01-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
351250,King Alfred Crescent,2024-01-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
351250,King Alfred Crescent,2024-01-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,18.1
351250,King Alfred Crescent,2024-01-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,14.37
351250,King Alfred Crescent,2024-01-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,32.07
351250,King Alfred Crescent,2024-01-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,68.5
351250,King Alfred Crescent,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
351250,King Alfred Crescent,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
351250,King Alfred Crescent,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
351250,King Alfred Crescent,2024-01-20T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.95
351250,King Alfred Crescent,2024-01-20T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.35
351250,King Alfred Crescent,2024-01-20T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.24
351250,King Alfred Crescent,2024-01-20T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.6
351250,King Alfred Crescent,2024-01-20T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.85
351250,King Alfred Crescent,2024-01-20T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,25.1
351250,King Alfred Crescent,2024-01-20T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,59.6
351250,King Alfred Crescent,2024-01-20T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.9
351250,King Alfred Crescent,2024-01-20T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.2
351250,King Alfred Crescent,2024-01-20T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,108.3
351250,King Alfred Crescent,2024-01-20T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
351250,King Alfred Crescent,2024-01-20T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
351250,King Alfred Crescent,2024-01-20T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
351250,King Alfred Crescent,2024-01-20T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.1
351250,King Alfred Crescent,2024-01-20T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.8
351250,King Alfred Crescent,2024-01-20T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.86
351250,King Alfred Crescent,2024-01-20T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
351250,King Alfred Crescent,2024-01-20T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
351250,King Alfred Crescent,2024-01-20T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
351250,King Alfred Crescent,2024-01-20T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.3
351250,King Alfred Crescent,2024-01-20T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
351250,King Alfred Crescent,2024-01-20T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
351250,King Alfred Crescent,2024-01-20T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
351250,King Alfred Crescent,2024-01-20T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.72
351250,King Alfred Crescent,2024-01-20T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.13
351250,King Alfred Crescent,2024-01-20T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.49
351250,King Alfred Crescent,2024-01-20T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
351250,King Alfred Crescent,2024-01-20T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.2
351250,King Alfred Crescent,2024-01-20T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
351250,King Alfred Crescent,2024-01-20T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
351250,King Alfred Crescent,2024-01-20T15:40:00.000+00:00,transformer,,Temperature,C,21.4
351250,King Alfred Crescent,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
351250,King Alfred Crescent,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.24
351250,King Alfred Crescent,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
351250,King Alfred Crescent,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
351250,King Alfred Crescent,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
351250,King Alfred Crescent,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.99
351250,King Alfred Crescent,2024-01-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
351250,King Alfred Crescent,2024-01-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
351250,King Alfred Crescent,2024-01-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
351250,King Alfred Crescent,2024-01-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,19.41
351250,King Alfred Crescent,2024-01-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,16.78
351250,King Alfred Crescent,2024-01-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,32.45
351250,King Alfred Crescent,2024-01-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,66.7
351250,King Alfred Crescent,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
351250,King Alfred Crescent,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
351250,King Alfred Crescent,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
351250,King Alfred Crescent,2024-01-20T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.84
351250,King Alfred Crescent,2024-01-20T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.66
351250,King Alfred Crescent,2024-01-20T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.72
351250,King Alfred Crescent,2024-01-20T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.23
351250,King Alfred Crescent,2024-01-20T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.42
351250,King Alfred Crescent,2024-01-20T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,25.41
351250,King Alfred Crescent,2024-01-20T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,70.0
351250,King Alfred Crescent,2024-01-20T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.0
351250,King Alfred Crescent,2024-01-20T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.5
351250,King Alfred Crescent,2024-01-20T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,109.9
351250,King Alfred Crescent,2024-01-20T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
351250,King Alfred Crescent,2024-01-20T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
351250,King Alfred Crescent,2024-01-20T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
351250,King Alfred Crescent,2024-01-20T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.14
351250,King Alfred Crescent,2024-01-20T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.28
351250,King Alfred Crescent,2024-01-20T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.78
351250,King Alfred Crescent,2024-01-20T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
351250,King Alfred Crescent,2024-01-20T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
351250,King Alfred Crescent,2024-01-20T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.1
351250,King Alfred Crescent,2024-01-20T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.3
351250,King Alfred Crescent,2024-01-20T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
351250,King Alfred Crescent,2024-01-20T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
351250,King Alfred Crescent,2024-01-20T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
351250,King Alfred Crescent,2024-01-20T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.1
351250,King Alfred Crescent,2024-01-20T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.13
351250,King Alfred Crescent,2024-01-20T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.9
351250,King Alfred Crescent,2024-01-20T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
351250,King Alfred Crescent,2024-01-20T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.3
351250,King Alfred Crescent,2024-01-20T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
351250,King Alfred Crescent,2024-01-20T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
351250,King Alfred Crescent,2024-01-20T15:30:00.000+00:00,transformer,,Temperature,C,21.3
351250,King Alfred Crescent,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
351250,King Alfred Crescent,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.45
351250,King Alfred Crescent,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
351250,King Alfred Crescent,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
351250,King Alfred Crescent,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
351250,King Alfred Crescent,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.35
351250,King Alfred Crescent,2024-01-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
351250,King Alfred Crescent,2024-01-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
351250,King Alfred Crescent,2024-01-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
351250,King Alfred Crescent,2024-01-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,21.48
351250,King Alfred Crescent,2024-01-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,11.84
351250,King Alfred Crescent,2024-01-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,32.09
351250,King Alfred Crescent,2024-01-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,81.7
351250,King Alfred Crescent,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
351250,King Alfred Crescent,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
351250,King Alfred Crescent,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
351250,King Alfred Crescent,2024-01-20T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.72
351250,King Alfred Crescent,2024-01-20T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.82
351250,King Alfred Crescent,2024-01-20T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.39
351250,King Alfred Crescent,2024-01-20T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.66
351250,King Alfred Crescent,2024-01-20T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.53
351250,King Alfred Crescent,2024-01-20T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,24.38
351250,King Alfred Crescent,2024-01-20T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,68.4
351250,King Alfred Crescent,2024-01-20T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.9
351250,King Alfred Crescent,2024-01-20T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.1
351250,King Alfred Crescent,2024-01-20T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,105.7
351250,King Alfred Crescent,2024-01-20T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
351250,King Alfred Crescent,2024-01-20T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
351250,King Alfred Crescent,2024-01-20T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
351250,King Alfred Crescent,2024-01-20T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.22
351250,King Alfred Crescent,2024-01-20T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.16
351250,King Alfred Crescent,2024-01-20T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.02
351250,King Alfred Crescent,2024-01-20T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
351250,King Alfred Crescent,2024-01-20T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.7
351250,King Alfred Crescent,2024-01-20T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
351250,King Alfred Crescent,2024-01-20T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.6
351250,King Alfred Crescent,2024-01-20T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
351250,King Alfred Crescent,2024-01-20T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
351250,King Alfred Crescent,2024-01-20T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
351250,King Alfred Crescent,2024-01-20T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.08
351250,King Alfred Crescent,2024-01-20T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.59
351250,King Alfred Crescent,2024-01-20T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.58
351250,King Alfred Crescent,2024-01-20T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
351250,King Alfred Crescent,2024-01-20T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.6
351250,King Alfred Crescent,2024-01-20T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.1
351250,King Alfred Crescent,2024-01-20T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
351250,King Alfred Crescent,2024-01-20T15:20:00.000+00:00,transformer,,Temperature,C,21.3
351250,King Alfred Crescent,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
351250,King Alfred Crescent,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.67
351250,King Alfred Crescent,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
351250,King Alfred Crescent,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
351250,King Alfred Crescent,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
351250,King Alfred Crescent,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.54
351250,King Alfred Crescent,2024-01-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
351250,King Alfred Crescent,2024-01-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
351250,King Alfred Crescent,2024-01-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
351250,King Alfred Crescent,2024-01-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,18.97
351250,King Alfred Crescent,2024-01-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,17.29
351250,King Alfred Crescent,2024-01-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,33.98
351250,King Alfred Crescent,2024-01-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,72.5
351250,King Alfred Crescent,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
351250,King Alfred Crescent,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
351250,King Alfred Crescent,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
351250,King Alfred Crescent,2024-01-20T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.27
351250,King Alfred Crescent,2024-01-20T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.52
351250,King Alfred Crescent,2024-01-20T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.0
351250,King Alfred Crescent,2024-01-20T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,16.02
351250,King Alfred Crescent,2024-01-20T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.21
351250,King Alfred Crescent,2024-01-20T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,26.66
351250,King Alfred Crescent,2024-01-20T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,68.6
351250,King Alfred Crescent,2024-01-20T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.8
351250,King Alfred Crescent,2024-01-20T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.5
351250,King Alfred Crescent,2024-01-20T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,114.6
351250,King Alfred Crescent,2024-01-20T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
351250,King Alfred Crescent,2024-01-20T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
351250,King Alfred Crescent,2024-01-20T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
351250,King Alfred Crescent,2024-01-20T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.65
351250,King Alfred Crescent,2024-01-20T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.8
351250,King Alfred Crescent,2024-01-20T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.65
351250,King Alfred Crescent,2024-01-20T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
351250,King Alfred Crescent,2024-01-20T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.3
351250,King Alfred Crescent,2024-01-20T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
351250,King Alfred Crescent,2024-01-20T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.7
351250,King Alfred Crescent,2024-01-20T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.23
351250,King Alfred Crescent,2024-01-20T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
351250,King Alfred Crescent,2024-01-20T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
351250,King Alfred Crescent,2024-01-20T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.34
351250,King Alfred Crescent,2024-01-20T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.84
351250,King Alfred Crescent,2024-01-20T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.74
351250,King Alfred Crescent,2024-01-20T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.7
351250,King Alfred Crescent,2024-01-20T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
351250,King Alfred Crescent,2024-01-20T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.0
351250,King Alfred Crescent,2024-01-20T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
351250,King Alfred Crescent,2024-01-20T15:10:00.000+00:00,transformer,,Temperature,C,21.2
351250,King Alfred Crescent,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
351250,King Alfred Crescent,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.45
351250,King Alfred Crescent,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
351250,King Alfred Crescent,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
351250,King Alfred Crescent,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
351250,King Alfred Crescent,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.46
351250,King Alfred Crescent,2024-01-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
351250,King Alfred Crescent,2024-01-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
351250,King Alfred Crescent,2024-01-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
351250,King Alfred Crescent,2024-01-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,23.01
351250,King Alfred Crescent,2024-01-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,23.86
351250,King Alfred Crescent,2024-01-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,36.04
351250,King Alfred Crescent,2024-01-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,56.9
351250,King Alfred Crescent,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
351250,King Alfred Crescent,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
351250,King Alfred Crescent,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
351250,King Alfred Crescent,2024-01-20T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.41
351250,King Alfred Crescent,2024-01-20T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.18
351250,King Alfred Crescent,2024-01-20T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.43
351250,King Alfred Crescent,2024-01-20T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.71
351250,King Alfred Crescent,2024-01-20T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.88
351250,King Alfred Crescent,2024-01-20T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,23.94
351250,King Alfred Crescent,2024-01-20T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,63.2
351250,King Alfred Crescent,2024-01-20T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.4
351250,King Alfred Crescent,2024-01-20T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.5
351250,King Alfred Crescent,2024-01-20T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,103.3
351250,King Alfred Crescent,2024-01-20T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
351250,King Alfred Crescent,2024-01-20T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
351250,King Alfred Crescent,2024-01-20T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
351250,King Alfred Crescent,2024-01-20T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.28
351250,King Alfred Crescent,2024-01-20T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.63
351250,King Alfred Crescent,2024-01-20T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.78
351250,King Alfred Crescent,2024-01-20T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
351250,King Alfred Crescent,2024-01-20T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
351250,King Alfred Crescent,2024-01-20T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
351250,King Alfred Crescent,2024-01-20T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.2
351250,King Alfred Crescent,2024-01-20T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
351250,King Alfred Crescent,2024-01-20T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
351250,King Alfred Crescent,2024-01-20T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
351250,King Alfred Crescent,2024-01-20T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.43
351250,King Alfred Crescent,2024-01-20T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.1
351250,King Alfred Crescent,2024-01-20T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.45
351250,King Alfred Crescent,2024-01-20T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.3
351250,King Alfred Crescent,2024-01-20T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.5
351250,King Alfred Crescent,2024-01-20T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.1
351250,King Alfred Crescent,2024-01-20T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
351250,King Alfred Crescent,2024-01-20T15:00:00.000+00:00,transformer,,Temperature,C,21.2
351250,King Alfred Crescent,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
351250,King Alfred Crescent,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.61
351250,King Alfred Crescent,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
351250,King Alfred Crescent,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
351250,King Alfred Crescent,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
351250,King Alfred Crescent,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.6
351250,King Alfred Crescent,2024-01-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
351250,King Alfred Crescent,2024-01-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
351250,King Alfred Crescent,2024-01-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
351250,King Alfred Crescent,2024-01-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,22.42
351250,King Alfred Crescent,2024-01-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,21.61
351250,King Alfred Crescent,2024-01-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,33.17
351250,King Alfred Crescent,2024-01-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,53.0
351250,King Alfred Crescent,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
351250,King Alfred Crescent,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
351250,King Alfred Crescent,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
351250,King Alfred Crescent,2024-01-20T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.27
351250,King Alfred Crescent,2024-01-20T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.43
351250,King Alfred Crescent,2024-01-20T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.79
351250,King Alfred Crescent,2024-01-20T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.95
351250,King Alfred Crescent,2024-01-20T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.36
351250,King Alfred Crescent,2024-01-20T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,28.31
351250,King Alfred Crescent,2024-01-20T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,75.2
351250,King Alfred Crescent,2024-01-20T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.1
351250,King Alfred Crescent,2024-01-20T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.1
351250,King Alfred Crescent,2024-01-20T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,121.7
351250,King Alfred Crescent,2024-01-20T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
351250,King Alfred Crescent,2024-01-20T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
351250,King Alfred Crescent,2024-01-20T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
351250,King Alfred Crescent,2024-01-20T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.21
351250,King Alfred Crescent,2024-01-20T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.44
351250,King Alfred Crescent,2024-01-20T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.71
351250,King Alfred Crescent,2024-01-20T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
351250,King Alfred Crescent,2024-01-20T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
351250,King Alfred Crescent,2024-01-20T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
351250,King Alfred Crescent,2024-01-20T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.0
351250,King Alfred Crescent,2024-01-20T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.26
351250,King Alfred Crescent,2024-01-20T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
351250,King Alfred Crescent,2024-01-20T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
351250,King Alfred Crescent,2024-01-20T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.17
351250,King Alfred Crescent,2024-01-20T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.08
351250,King Alfred Crescent,2024-01-20T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.98
351250,King Alfred Crescent,2024-01-20T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.7
351250,King Alfred Crescent,2024-01-20T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.5
351250,King Alfred Crescent,2024-01-20T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.1
351250,King Alfred Crescent,2024-01-20T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
351250,King Alfred Crescent,2024-01-20T14:50:00.000+00:00,transformer,,Temperature,C,21.1
351250,King Alfred Crescent,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
351250,King Alfred Crescent,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.07
351250,King Alfred Crescent,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
351250,King Alfred Crescent,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
351250,King Alfred Crescent,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
351250,King Alfred Crescent,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.94
351250,King Alfred Crescent,2024-01-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
351250,King Alfred Crescent,2024-01-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
351250,King Alfred Crescent,2024-01-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
351250,King Alfred Crescent,2024-01-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,20.33
351250,King Alfred Crescent,2024-01-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,22.88
351250,King Alfred Crescent,2024-01-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
351250,King Alfred Crescent,2024-01-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,70.1
351250,King Alfred Crescent,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
351250,King Alfred Crescent,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
351250,King Alfred Crescent,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
351250,King Alfred Crescent,2024-01-20T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.29
351250,King Alfred Crescent,2024-01-20T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.53
351250,King Alfred Crescent,2024-01-20T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.24
351250,King Alfred Crescent,2024-01-20T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.23
351250,King Alfred Crescent,2024-01-20T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.91
351250,King Alfred Crescent,2024-01-20T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,25.66
351250,King Alfred Crescent,2024-01-20T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,66.5
351250,King Alfred Crescent,2024-01-20T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.9
351250,King Alfred Crescent,2024-01-20T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.6
351250,King Alfred Crescent,2024-01-20T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,110.8
351250,King Alfred Crescent,2024-01-20T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
351250,King Alfred Crescent,2024-01-20T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
351250,King Alfred Crescent,2024-01-20T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
351250,King Alfred Crescent,2024-01-20T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.22
351250,King Alfred Crescent,2024-01-20T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.67
351250,King Alfred Crescent,2024-01-20T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.69
351250,King Alfred Crescent,2024-01-20T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
351250,King Alfred Crescent,2024-01-20T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
351250,King Alfred Crescent,2024-01-20T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
351250,King Alfred Crescent,2024-01-20T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.8
351250,King Alfred Crescent,2024-01-20T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
351250,King Alfred Crescent,2024-01-20T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
351250,King Alfred Crescent,2024-01-20T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
351250,King Alfred Crescent,2024-01-20T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.52
351250,King Alfred Crescent,2024-01-20T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.68
351250,King Alfred Crescent,2024-01-20T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.53
351250,King Alfred Crescent,2024-01-20T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
351250,King Alfred Crescent,2024-01-20T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.8
351250,King Alfred Crescent,2024-01-20T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.3
351250,King Alfred Crescent,2024-01-20T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
351250,King Alfred Crescent,2024-01-20T14:40:00.000+00:00,transformer,,Temperature,C,21.1
351250,King Alfred Crescent,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
351250,King Alfred Crescent,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.09
351250,King Alfred Crescent,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
351250,King Alfred Crescent,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
351250,King Alfred Crescent,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
