Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
351250,King Alfred Crescent,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.83
351250,King Alfred Crescent,2024-01-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
351250,King Alfred Crescent,2024-01-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
351250,King Alfred Crescent,2024-01-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
351250,King Alfred Crescent,2024-01-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,16.96
351250,King Alfred Crescent,2024-01-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,24.25
351250,King Alfred Crescent,2024-01-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,34.87
351250,King Alfred Crescent,2024-01-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,67.9
351250,King Alfred Crescent,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
351250,King Alfred Crescent,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
351250,King Alfred Crescent,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
351250,King Alfred Crescent,2024-01-20T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.3
351250,King Alfred Crescent,2024-01-20T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.23
351250,King Alfred Crescent,2024-01-20T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.49
351250,King Alfred Crescent,2024-01-20T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.68
351250,King Alfred Crescent,2024-01-20T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.12
351250,King Alfred Crescent,2024-01-20T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,25.44
351250,King Alfred Crescent,2024-01-20T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,66.2
351250,King Alfred Crescent,2024-01-20T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.6
351250,King Alfred Crescent,2024-01-20T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.3
351250,King Alfred Crescent,2024-01-20T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,109.9
351250,King Alfred Crescent,2024-01-20T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
351250,King Alfred Crescent,2024-01-20T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
351250,King Alfred Crescent,2024-01-20T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
351250,King Alfred Crescent,2024-01-20T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.16
351250,King Alfred Crescent,2024-01-20T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.58
351250,King Alfred Crescent,2024-01-20T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.66
351250,King Alfred Crescent,2024-01-20T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
351250,King Alfred Crescent,2024-01-20T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
351250,King Alfred Crescent,2024-01-20T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.7
351250,King Alfred Crescent,2024-01-20T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.6
351250,King Alfred Crescent,2024-01-20T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
351250,King Alfred Crescent,2024-01-20T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
351250,King Alfred Crescent,2024-01-20T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
351250,King Alfred Crescent,2024-01-20T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.77
351250,King Alfred Crescent,2024-01-20T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.18
351250,King Alfred Crescent,2024-01-20T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.61
351250,King Alfred Crescent,2024-01-20T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
351250,King Alfred Crescent,2024-01-20T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
351250,King Alfred Crescent,2024-01-20T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.2
351250,King Alfred Crescent,2024-01-20T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
351250,King Alfred Crescent,2024-01-20T14:30:00.000+00:00,transformer,,Temperature,C,21.0
351250,King Alfred Crescent,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
351250,King Alfred Crescent,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.11
351250,King Alfred Crescent,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
351250,King Alfred Crescent,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
351250,King Alfred Crescent,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
351250,King Alfred Crescent,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.58
351250,King Alfred Crescent,2024-01-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
351250,King Alfred Crescent,2024-01-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
351250,King Alfred Crescent,2024-01-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
351250,King Alfred Crescent,2024-01-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,13.61
351250,King Alfred Crescent,2024-01-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,19.88
351250,King Alfred Crescent,2024-01-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,33.72
351250,King Alfred Crescent,2024-01-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,77.4
351250,King Alfred Crescent,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
351250,King Alfred Crescent,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
351250,King Alfred Crescent,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
351250,King Alfred Crescent,2024-01-20T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
351250,King Alfred Crescent,2024-01-20T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
351250,King Alfred Crescent,2024-01-20T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
351250,King Alfred Crescent,2024-01-20T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.04
351250,King Alfred Crescent,2024-01-20T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.37
351250,King Alfred Crescent,2024-01-20T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,27.6
351250,King Alfred Crescent,2024-01-20T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,76.2
351250,King Alfred Crescent,2024-01-20T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.3
351250,King Alfred Crescent,2024-01-20T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.5
351250,King Alfred Crescent,2024-01-20T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,118.6
351250,King Alfred Crescent,2024-01-20T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
351250,King Alfred Crescent,2024-01-20T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
351250,King Alfred Crescent,2024-01-20T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
351250,King Alfred Crescent,2024-01-20T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.83
351250,King Alfred Crescent,2024-01-20T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.68
351250,King Alfred Crescent,2024-01-20T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.18
351250,King Alfred Crescent,2024-01-20T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
351250,King Alfred Crescent,2024-01-20T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
351250,King Alfred Crescent,2024-01-20T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
351250,King Alfred Crescent,2024-01-20T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.7
351250,King Alfred Crescent,2024-01-20T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
351250,King Alfred Crescent,2024-01-20T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
351250,King Alfred Crescent,2024-01-20T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
351250,King Alfred Crescent,2024-01-20T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.37
351250,King Alfred Crescent,2024-01-20T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.4
351250,King Alfred Crescent,2024-01-20T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.63
351250,King Alfred Crescent,2024-01-20T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
351250,King Alfred Crescent,2024-01-20T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.0
351250,King Alfred Crescent,2024-01-20T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
351250,King Alfred Crescent,2024-01-20T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
351250,King Alfred Crescent,2024-01-20T14:20:00.000+00:00,transformer,,Temperature,C,21.0
351250,King Alfred Crescent,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
351250,King Alfred Crescent,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.18
351250,King Alfred Crescent,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
351250,King Alfred Crescent,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
351250,King Alfred Crescent,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
351250,King Alfred Crescent,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.82
351250,King Alfred Crescent,2024-01-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
351250,King Alfred Crescent,2024-01-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
351250,King Alfred Crescent,2024-01-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
351250,King Alfred Crescent,2024-01-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,17.24
351250,King Alfred Crescent,2024-01-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,12.46
351250,King Alfred Crescent,2024-01-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,37.41
351250,King Alfred Crescent,2024-01-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,99.5
351250,King Alfred Crescent,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
351250,King Alfred Crescent,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
351250,King Alfred Crescent,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
351250,King Alfred Crescent,2024-01-20T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
351250,King Alfred Crescent,2024-01-20T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.46
351250,King Alfred Crescent,2024-01-20T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.62
351250,King Alfred Crescent,2024-01-20T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.67
351250,King Alfred Crescent,2024-01-20T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.58
351250,King Alfred Crescent,2024-01-20T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,26.25
351250,King Alfred Crescent,2024-01-20T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,65.9
351250,King Alfred Crescent,2024-01-20T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.9
351250,King Alfred Crescent,2024-01-20T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.9
351250,King Alfred Crescent,2024-01-20T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,113.8
351250,King Alfred Crescent,2024-01-20T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
351250,King Alfred Crescent,2024-01-20T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
351250,King Alfred Crescent,2024-01-20T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
351250,King Alfred Crescent,2024-01-20T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.28
351250,King Alfred Crescent,2024-01-20T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.01
351250,King Alfred Crescent,2024-01-20T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.93
351250,King Alfred Crescent,2024-01-20T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
351250,King Alfred Crescent,2024-01-20T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
351250,King Alfred Crescent,2024-01-20T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
351250,King Alfred Crescent,2024-01-20T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.7
351250,King Alfred Crescent,2024-01-20T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
351250,King Alfred Crescent,2024-01-20T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
351250,King Alfred Crescent,2024-01-20T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
351250,King Alfred Crescent,2024-01-20T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.65
351250,King Alfred Crescent,2024-01-20T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.47
351250,King Alfred Crescent,2024-01-20T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.96
351250,King Alfred Crescent,2024-01-20T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
351250,King Alfred Crescent,2024-01-20T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.0
351250,King Alfred Crescent,2024-01-20T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
351250,King Alfred Crescent,2024-01-20T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
351250,King Alfred Crescent,2024-01-20T14:10:00.000+00:00,transformer,,Temperature,C,20.9
351250,King Alfred Crescent,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
351250,King Alfred Crescent,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.12
351250,King Alfred Crescent,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
351250,King Alfred Crescent,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
351250,King Alfred Crescent,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
351250,King Alfred Crescent,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.9
351250,King Alfred Crescent,2024-01-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
351250,King Alfred Crescent,2024-01-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
351250,King Alfred Crescent,2024-01-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
351250,King Alfred Crescent,2024-01-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,22.61
351250,King Alfred Crescent,2024-01-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,13.07
351250,King Alfred Crescent,2024-01-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,36.14
351250,King Alfred Crescent,2024-01-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,92.0
351250,King Alfred Crescent,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
351250,King Alfred Crescent,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
351250,King Alfred Crescent,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
351250,King Alfred Crescent,2024-01-20T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.23
351250,King Alfred Crescent,2024-01-20T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.42
351250,King Alfred Crescent,2024-01-20T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.2
351250,King Alfred Crescent,2024-01-20T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.09
351250,King Alfred Crescent,2024-01-20T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.89
351250,King Alfred Crescent,2024-01-20T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,27.02
351250,King Alfred Crescent,2024-01-20T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,72.2
351250,King Alfred Crescent,2024-01-20T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.6
351250,King Alfred Crescent,2024-01-20T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.5
351250,King Alfred Crescent,2024-01-20T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,116.6
351250,King Alfred Crescent,2024-01-20T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
351250,King Alfred Crescent,2024-01-20T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
351250,King Alfred Crescent,2024-01-20T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
351250,King Alfred Crescent,2024-01-20T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.89
351250,King Alfred Crescent,2024-01-20T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.31
351250,King Alfred Crescent,2024-01-20T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.15
351250,King Alfred Crescent,2024-01-20T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
351250,King Alfred Crescent,2024-01-20T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
351250,King Alfred Crescent,2024-01-20T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.3
351250,King Alfred Crescent,2024-01-20T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.6
351250,King Alfred Crescent,2024-01-20T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
351250,King Alfred Crescent,2024-01-20T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
351250,King Alfred Crescent,2024-01-20T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
351250,King Alfred Crescent,2024-01-20T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.45
351250,King Alfred Crescent,2024-01-20T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.42
351250,King Alfred Crescent,2024-01-20T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.46
351250,King Alfred Crescent,2024-01-20T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
351250,King Alfred Crescent,2024-01-20T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.2
351250,King Alfred Crescent,2024-01-20T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
351250,King Alfred Crescent,2024-01-20T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
351250,King Alfred Crescent,2024-01-20T14:00:00.000+00:00,transformer,,Temperature,C,20.8
351250,King Alfred Crescent,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
351250,King Alfred Crescent,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.93
351250,King Alfred Crescent,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
351250,King Alfred Crescent,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
351250,King Alfred Crescent,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
351250,King Alfred Crescent,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.88
351250,King Alfred Crescent,2024-01-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
351250,King Alfred Crescent,2024-01-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
351250,King Alfred Crescent,2024-01-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
351250,King Alfred Crescent,2024-01-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,23.44
351250,King Alfred Crescent,2024-01-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,11.62
351250,King Alfred Crescent,2024-01-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,36.62
351250,King Alfred Crescent,2024-01-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,98.2
351250,King Alfred Crescent,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
351250,King Alfred Crescent,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
351250,King Alfred Crescent,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
351250,King Alfred Crescent,2024-01-20T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
351250,King Alfred Crescent,2024-01-20T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.64
351250,King Alfred Crescent,2024-01-20T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.85
351250,King Alfred Crescent,2024-01-20T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.81
351250,King Alfred Crescent,2024-01-20T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.67
351250,King Alfred Crescent,2024-01-20T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,29.33
351250,King Alfred Crescent,2024-01-20T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,79.5
351250,King Alfred Crescent,2024-01-20T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.6
351250,King Alfred Crescent,2024-01-20T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.4
351250,King Alfred Crescent,2024-01-20T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,126.8
351250,King Alfred Crescent,2024-01-20T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
351250,King Alfred Crescent,2024-01-20T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
351250,King Alfred Crescent,2024-01-20T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
351250,King Alfred Crescent,2024-01-20T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.38
351250,King Alfred Crescent,2024-01-20T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.06
351250,King Alfred Crescent,2024-01-20T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.72
351250,King Alfred Crescent,2024-01-20T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
351250,King Alfred Crescent,2024-01-20T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
351250,King Alfred Crescent,2024-01-20T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.6
351250,King Alfred Crescent,2024-01-20T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.4
351250,King Alfred Crescent,2024-01-20T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
351250,King Alfred Crescent,2024-01-20T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
351250,King Alfred Crescent,2024-01-20T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
351250,King Alfred Crescent,2024-01-20T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.98
351250,King Alfred Crescent,2024-01-20T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.56
351250,King Alfred Crescent,2024-01-20T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.81
351250,King Alfred Crescent,2024-01-20T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
351250,King Alfred Crescent,2024-01-20T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.2
351250,King Alfred Crescent,2024-01-20T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
351250,King Alfred Crescent,2024-01-20T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.1
351250,King Alfred Crescent,2024-01-20T13:50:00.000+00:00,transformer,,Temperature,C,20.7
351250,King Alfred Crescent,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
351250,King Alfred Crescent,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.14
351250,King Alfred Crescent,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
351250,King Alfred Crescent,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
351250,King Alfred Crescent,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
351250,King Alfred Crescent,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.82
351250,King Alfred Crescent,2024-01-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
351250,King Alfred Crescent,2024-01-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
351250,King Alfred Crescent,2024-01-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
351250,King Alfred Crescent,2024-01-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,21.16
351250,King Alfred Crescent,2024-01-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,12.3
351250,King Alfred Crescent,2024-01-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,39.85
351250,King Alfred Crescent,2024-01-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,107.2
351250,King Alfred Crescent,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
351250,King Alfred Crescent,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
351250,King Alfred Crescent,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
351250,King Alfred Crescent,2024-01-20T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.32
351250,King Alfred Crescent,2024-01-20T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.6
351250,King Alfred Crescent,2024-01-20T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.49
351250,King Alfred Crescent,2024-01-20T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.54
351250,King Alfred Crescent,2024-01-20T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,15.48
351250,King Alfred Crescent,2024-01-20T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,35.16
351250,King Alfred Crescent,2024-01-20T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,91.7
351250,King Alfred Crescent,2024-01-20T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.8
351250,King Alfred Crescent,2024-01-20T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.4
351250,King Alfred Crescent,2024-01-20T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,150.7
351250,King Alfred Crescent,2024-01-20T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
351250,King Alfred Crescent,2024-01-20T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
351250,King Alfred Crescent,2024-01-20T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
351250,King Alfred Crescent,2024-01-20T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.09
351250,King Alfred Crescent,2024-01-20T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.39
351250,King Alfred Crescent,2024-01-20T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.11
351250,King Alfred Crescent,2024-01-20T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
351250,King Alfred Crescent,2024-01-20T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
351250,King Alfred Crescent,2024-01-20T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
351250,King Alfred Crescent,2024-01-20T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.5
351250,King Alfred Crescent,2024-01-20T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
351250,King Alfred Crescent,2024-01-20T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
351250,King Alfred Crescent,2024-01-20T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
351250,King Alfred Crescent,2024-01-20T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.76
351250,King Alfred Crescent,2024-01-20T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.53
351250,King Alfred Crescent,2024-01-20T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.55
351250,King Alfred Crescent,2024-01-20T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
351250,King Alfred Crescent,2024-01-20T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
351250,King Alfred Crescent,2024-01-20T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
351250,King Alfred Crescent,2024-01-20T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
351250,King Alfred Crescent,2024-01-20T13:40:00.000+00:00,transformer,,Temperature,C,20.7
351250,King Alfred Crescent,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
351250,King Alfred Crescent,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.16
351250,King Alfred Crescent,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
351250,King Alfred Crescent,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
351250,King Alfred Crescent,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
351250,King Alfred Crescent,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.64
351250,King Alfred Crescent,2024-01-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
351250,King Alfred Crescent,2024-01-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
351250,King Alfred Crescent,2024-01-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
351250,King Alfred Crescent,2024-01-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,19.4
351250,King Alfred Crescent,2024-01-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,18.4
351250,King Alfred Crescent,2024-01-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,47.81
351250,King Alfred Crescent,2024-01-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,121.9
351250,King Alfred Crescent,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
351250,King Alfred Crescent,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
351250,King Alfred Crescent,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.6
351250,King Alfred Crescent,2024-01-20T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.45
351250,King Alfred Crescent,2024-01-20T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.53
351250,King Alfred Crescent,2024-01-20T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.96
351250,King Alfred Crescent,2024-01-20T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.96
351250,King Alfred Crescent,2024-01-20T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.24
351250,King Alfred Crescent,2024-01-20T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,29.53
351250,King Alfred Crescent,2024-01-20T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,77.9
351250,King Alfred Crescent,2024-01-20T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.1
351250,King Alfred Crescent,2024-01-20T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.1
351250,King Alfred Crescent,2024-01-20T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,126.9
351250,King Alfred Crescent,2024-01-20T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
351250,King Alfred Crescent,2024-01-20T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
351250,King Alfred Crescent,2024-01-20T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
351250,King Alfred Crescent,2024-01-20T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.08
351250,King Alfred Crescent,2024-01-20T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.95
351250,King Alfred Crescent,2024-01-20T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.13
351250,King Alfred Crescent,2024-01-20T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
351250,King Alfred Crescent,2024-01-20T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
351250,King Alfred Crescent,2024-01-20T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
351250,King Alfred Crescent,2024-01-20T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.2
351250,King Alfred Crescent,2024-01-20T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
351250,King Alfred Crescent,2024-01-20T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
351250,King Alfred Crescent,2024-01-20T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
351250,King Alfred Crescent,2024-01-20T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.2
351250,King Alfred Crescent,2024-01-20T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.74
351250,King Alfred Crescent,2024-01-20T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.17
351250,King Alfred Crescent,2024-01-20T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
351250,King Alfred Crescent,2024-01-20T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.2
351250,King Alfred Crescent,2024-01-20T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
351250,King Alfred Crescent,2024-01-20T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
351250,King Alfred Crescent,2024-01-20T13:30:00.000+00:00,transformer,,Temperature,C,20.6
351250,King Alfred Crescent,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
351250,King Alfred Crescent,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.0
351250,King Alfred Crescent,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
351250,King Alfred Crescent,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
351250,King Alfred Crescent,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
351250,King Alfred Crescent,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.44
351250,King Alfred Crescent,2024-01-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
351250,King Alfred Crescent,2024-01-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
351250,King Alfred Crescent,2024-01-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
351250,King Alfred Crescent,2024-01-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,19.24
351250,King Alfred Crescent,2024-01-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,14.94
351250,King Alfred Crescent,2024-01-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,43.83
351250,King Alfred Crescent,2024-01-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,114.7
351250,King Alfred Crescent,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
351250,King Alfred Crescent,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
351250,King Alfred Crescent,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.6
351250,King Alfred Crescent,2024-01-20T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.78
351250,King Alfred Crescent,2024-01-20T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.04
351250,King Alfred Crescent,2024-01-20T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.63
351250,King Alfred Crescent,2024-01-20T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.17
351250,King Alfred Crescent,2024-01-20T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.07
351250,King Alfred Crescent,2024-01-20T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,19.97
351250,King Alfred Crescent,2024-01-20T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,45.3
351250,King Alfred Crescent,2024-01-20T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.9
351250,King Alfred Crescent,2024-01-20T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.2
351250,King Alfred Crescent,2024-01-20T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,86.7
351250,King Alfred Crescent,2024-01-20T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
351250,King Alfred Crescent,2024-01-20T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
351250,King Alfred Crescent,2024-01-20T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
351250,King Alfred Crescent,2024-01-20T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.31
351250,King Alfred Crescent,2024-01-20T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.63
351250,King Alfred Crescent,2024-01-20T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.72
351250,King Alfred Crescent,2024-01-20T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.6
351250,King Alfred Crescent,2024-01-20T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
351250,King Alfred Crescent,2024-01-20T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
351250,King Alfred Crescent,2024-01-20T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.8
351250,King Alfred Crescent,2024-01-20T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
351250,King Alfred Crescent,2024-01-20T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
351250,King Alfred Crescent,2024-01-20T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
351250,King Alfred Crescent,2024-01-20T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.16
351250,King Alfred Crescent,2024-01-20T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.79
351250,King Alfred Crescent,2024-01-20T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.3
351250,King Alfred Crescent,2024-01-20T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
351250,King Alfred Crescent,2024-01-20T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.1
351250,King Alfred Crescent,2024-01-20T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
351250,King Alfred Crescent,2024-01-20T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
351250,King Alfred Crescent,2024-01-20T13:20:00.000+00:00,transformer,,Temperature,C,20.5
351250,King Alfred Crescent,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
351250,King Alfred Crescent,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.73
351250,King Alfred Crescent,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
351250,King Alfred Crescent,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
351250,King Alfred Crescent,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
351250,King Alfred Crescent,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.81
351250,King Alfred Crescent,2024-01-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
351250,King Alfred Crescent,2024-01-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
351250,King Alfred Crescent,2024-01-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
351250,King Alfred Crescent,2024-01-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,18.64
351250,King Alfred Crescent,2024-01-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,16.49
351250,King Alfred Crescent,2024-01-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,33.99
351250,King Alfred Crescent,2024-01-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,74.5
351250,King Alfred Crescent,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
351250,King Alfred Crescent,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
351250,King Alfred Crescent,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
351250,King Alfred Crescent,2024-01-20T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.8
351250,King Alfred Crescent,2024-01-20T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.96
351250,King Alfred Crescent,2024-01-20T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.19
351250,King Alfred Crescent,2024-01-20T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,16.49
351250,King Alfred Crescent,2024-01-20T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.61
351250,King Alfred Crescent,2024-01-20T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,23.37
351250,King Alfred Crescent,2024-01-20T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,63.4
351250,King Alfred Crescent,2024-01-20T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.0
351250,King Alfred Crescent,2024-01-20T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.7
351250,King Alfred Crescent,2024-01-20T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,100.8
351250,King Alfred Crescent,2024-01-20T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
351250,King Alfred Crescent,2024-01-20T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
351250,King Alfred Crescent,2024-01-20T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
351250,King Alfred Crescent,2024-01-20T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.97
351250,King Alfred Crescent,2024-01-20T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.48
351250,King Alfred Crescent,2024-01-20T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.6
351250,King Alfred Crescent,2024-01-20T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
351250,King Alfred Crescent,2024-01-20T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
351250,King Alfred Crescent,2024-01-20T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.6
351250,King Alfred Crescent,2024-01-20T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.7
351250,King Alfred Crescent,2024-01-20T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
351250,King Alfred Crescent,2024-01-20T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
351250,King Alfred Crescent,2024-01-20T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
351250,King Alfred Crescent,2024-01-20T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.31
351250,King Alfred Crescent,2024-01-20T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.49
351250,King Alfred Crescent,2024-01-20T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.61
351250,King Alfred Crescent,2024-01-20T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
351250,King Alfred Crescent,2024-01-20T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
351250,King Alfred Crescent,2024-01-20T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
351250,King Alfred Crescent,2024-01-20T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
351250,King Alfred Crescent,2024-01-20T13:10:00.000+00:00,transformer,,Temperature,C,20.3
351250,King Alfred Crescent,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
351250,King Alfred Crescent,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.21
351250,King Alfred Crescent,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
351250,King Alfred Crescent,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
351250,King Alfred Crescent,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
351250,King Alfred Crescent,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.29
351250,King Alfred Crescent,2024-01-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
351250,King Alfred Crescent,2024-01-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
351250,King Alfred Crescent,2024-01-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
351250,King Alfred Crescent,2024-01-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,20.77
351250,King Alfred Crescent,2024-01-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,15.58
351250,King Alfred Crescent,2024-01-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,35.58
351250,King Alfred Crescent,2024-01-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,78.2
351250,King Alfred Crescent,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
351250,King Alfred Crescent,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
351250,King Alfred Crescent,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
351250,King Alfred Crescent,2024-01-20T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
351250,King Alfred Crescent,2024-01-20T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
351250,King Alfred Crescent,2024-01-20T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.27
351250,King Alfred Crescent,2024-01-20T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.22
351250,King Alfred Crescent,2024-01-20T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.21
351250,King Alfred Crescent,2024-01-20T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,25.83
351250,King Alfred Crescent,2024-01-20T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,66.8
351250,King Alfred Crescent,2024-01-20T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.1
351250,King Alfred Crescent,2024-01-20T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.3
351250,King Alfred Crescent,2024-01-20T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,111.2
351250,King Alfred Crescent,2024-01-20T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
351250,King Alfred Crescent,2024-01-20T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
351250,King Alfred Crescent,2024-01-20T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
351250,King Alfred Crescent,2024-01-20T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.52
351250,King Alfred Crescent,2024-01-20T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.47
351250,King Alfred Crescent,2024-01-20T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.54
351250,King Alfred Crescent,2024-01-20T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
351250,King Alfred Crescent,2024-01-20T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
351250,King Alfred Crescent,2024-01-20T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.2
351250,King Alfred Crescent,2024-01-20T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.9
351250,King Alfred Crescent,2024-01-20T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
351250,King Alfred Crescent,2024-01-20T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
351250,King Alfred Crescent,2024-01-20T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
351250,King Alfred Crescent,2024-01-20T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.62
351250,King Alfred Crescent,2024-01-20T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.6
351250,King Alfred Crescent,2024-01-20T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.04
351250,King Alfred Crescent,2024-01-20T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
351250,King Alfred Crescent,2024-01-20T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
351250,King Alfred Crescent,2024-01-20T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
351250,King Alfred Crescent,2024-01-20T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
351250,King Alfred Crescent,2024-01-20T13:00:00.000+00:00,transformer,,Temperature,C,20.1
351250,King Alfred Crescent,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
351250,King Alfred Crescent,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.26
351250,King Alfred Crescent,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
351250,King Alfred Crescent,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
351250,King Alfred Crescent,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
351250,King Alfred Crescent,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.3
351250,King Alfred Crescent,2024-01-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
351250,King Alfred Crescent,2024-01-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
351250,King Alfred Crescent,2024-01-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
351250,King Alfred Crescent,2024-01-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,21.35
351250,King Alfred Crescent,2024-01-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,19.28
351250,King Alfred Crescent,2024-01-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,36.41
351250,King Alfred Crescent,2024-01-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,70.9
351250,King Alfred Crescent,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
351250,King Alfred Crescent,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
351250,King Alfred Crescent,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
351250,King Alfred Crescent,2024-01-20T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.09
351250,King Alfred Crescent,2024-01-20T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.59
351250,King Alfred Crescent,2024-01-20T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.52
351250,King Alfred Crescent,2024-01-20T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.83
351250,King Alfred Crescent,2024-01-20T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.74
351250,King Alfred Crescent,2024-01-20T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,21.82
351250,King Alfred Crescent,2024-01-20T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,55.3
351250,King Alfred Crescent,2024-01-20T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.2
351250,King Alfred Crescent,2024-01-20T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.2
351250,King Alfred Crescent,2024-01-20T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,94.7
351250,King Alfred Crescent,2024-01-20T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
351250,King Alfred Crescent,2024-01-20T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
351250,King Alfred Crescent,2024-01-20T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
351250,King Alfred Crescent,2024-01-20T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.75
351250,King Alfred Crescent,2024-01-20T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.41
351250,King Alfred Crescent,2024-01-20T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.09
351250,King Alfred Crescent,2024-01-20T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
351250,King Alfred Crescent,2024-01-20T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.2
351250,King Alfred Crescent,2024-01-20T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.2
351250,King Alfred Crescent,2024-01-20T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.4
351250,King Alfred Crescent,2024-01-20T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
351250,King Alfred Crescent,2024-01-20T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
351250,King Alfred Crescent,2024-01-20T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
351250,King Alfred Crescent,2024-01-20T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.93
351250,King Alfred Crescent,2024-01-20T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.89
351250,King Alfred Crescent,2024-01-20T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.9
351250,King Alfred Crescent,2024-01-20T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
351250,King Alfred Crescent,2024-01-20T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.6
351250,King Alfred Crescent,2024-01-20T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.1
351250,King Alfred Crescent,2024-01-20T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
