Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
351250,King Alfred Crescent,2024-01-20T12:50:00.000+00:00,transformer,,Temperature,C,19.9
351250,King Alfred Crescent,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
351250,King Alfred Crescent,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.25
351250,King Alfred Crescent,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
351250,King Alfred Crescent,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
351250,King Alfred Crescent,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
351250,King Alfred Crescent,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.41
351250,King Alfred Crescent,2024-01-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
351250,King Alfred Crescent,2024-01-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
351250,King Alfred Crescent,2024-01-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
351250,King Alfred Crescent,2024-01-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,22.52
351250,King Alfred Crescent,2024-01-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,18.05
351250,King Alfred Crescent,2024-01-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,33.81
351250,King Alfred Crescent,2024-01-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,63.7
351250,King Alfred Crescent,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
351250,King Alfred Crescent,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
351250,King Alfred Crescent,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
351250,King Alfred Crescent,2024-01-20T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.19
351250,King Alfred Crescent,2024-01-20T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.44
351250,King Alfred Crescent,2024-01-20T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.51
351250,King Alfred Crescent,2024-01-20T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.43
351250,King Alfred Crescent,2024-01-20T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.51
351250,King Alfred Crescent,2024-01-20T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,22.28
351250,King Alfred Crescent,2024-01-20T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,47.0
351250,King Alfred Crescent,2024-01-20T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.6
351250,King Alfred Crescent,2024-01-20T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.2
351250,King Alfred Crescent,2024-01-20T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,96.8
351250,King Alfred Crescent,2024-01-20T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
351250,King Alfred Crescent,2024-01-20T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
351250,King Alfred Crescent,2024-01-20T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
351250,King Alfred Crescent,2024-01-20T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.77
351250,King Alfred Crescent,2024-01-20T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.24
351250,King Alfred Crescent,2024-01-20T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.25
351250,King Alfred Crescent,2024-01-20T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
351250,King Alfred Crescent,2024-01-20T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.1
351250,King Alfred Crescent,2024-01-20T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.3
351250,King Alfred Crescent,2024-01-20T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.8
351250,King Alfred Crescent,2024-01-20T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
351250,King Alfred Crescent,2024-01-20T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
351250,King Alfred Crescent,2024-01-20T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
351250,King Alfred Crescent,2024-01-20T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.57
351250,King Alfred Crescent,2024-01-20T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.68
351250,King Alfred Crescent,2024-01-20T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.53
351250,King Alfred Crescent,2024-01-20T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.7
351250,King Alfred Crescent,2024-01-20T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.8
351250,King Alfred Crescent,2024-01-20T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.7
351250,King Alfred Crescent,2024-01-20T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
351250,King Alfred Crescent,2024-01-20T12:40:00.000+00:00,transformer,,Temperature,C,19.8
351250,King Alfred Crescent,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
351250,King Alfred Crescent,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.34
351250,King Alfred Crescent,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
351250,King Alfred Crescent,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
351250,King Alfred Crescent,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
351250,King Alfred Crescent,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.46
351250,King Alfred Crescent,2024-01-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
351250,King Alfred Crescent,2024-01-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
351250,King Alfred Crescent,2024-01-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
351250,King Alfred Crescent,2024-01-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,27.77
351250,King Alfred Crescent,2024-01-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,20.44
351250,King Alfred Crescent,2024-01-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,32.06
351250,King Alfred Crescent,2024-01-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,57.8
351250,King Alfred Crescent,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
351250,King Alfred Crescent,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
351250,King Alfred Crescent,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
351250,King Alfred Crescent,2024-01-20T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.1
351250,King Alfred Crescent,2024-01-20T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.86
351250,King Alfred Crescent,2024-01-20T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.76
351250,King Alfred Crescent,2024-01-20T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.39
351250,King Alfred Crescent,2024-01-20T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.57
351250,King Alfred Crescent,2024-01-20T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,26.85
351250,King Alfred Crescent,2024-01-20T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,61.2
351250,King Alfred Crescent,2024-01-20T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.5
351250,King Alfred Crescent,2024-01-20T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.4
351250,King Alfred Crescent,2024-01-20T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,115.8
351250,King Alfred Crescent,2024-01-20T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
351250,King Alfred Crescent,2024-01-20T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
351250,King Alfred Crescent,2024-01-20T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
351250,King Alfred Crescent,2024-01-20T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.86
351250,King Alfred Crescent,2024-01-20T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.9
351250,King Alfred Crescent,2024-01-20T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.58
351250,King Alfred Crescent,2024-01-20T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
351250,King Alfred Crescent,2024-01-20T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
351250,King Alfred Crescent,2024-01-20T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.5
351250,King Alfred Crescent,2024-01-20T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.5
351250,King Alfred Crescent,2024-01-20T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
351250,King Alfred Crescent,2024-01-20T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
351250,King Alfred Crescent,2024-01-20T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
351250,King Alfred Crescent,2024-01-20T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.94
351250,King Alfred Crescent,2024-01-20T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.91
351250,King Alfred Crescent,2024-01-20T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.28
351250,King Alfred Crescent,2024-01-20T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.5
351250,King Alfred Crescent,2024-01-20T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.3
351250,King Alfred Crescent,2024-01-20T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.9
351250,King Alfred Crescent,2024-01-20T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
351250,King Alfred Crescent,2024-01-20T12:30:00.000+00:00,transformer,,Temperature,C,19.8
351250,King Alfred Crescent,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
351250,King Alfred Crescent,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.44
351250,King Alfred Crescent,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
351250,King Alfred Crescent,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
351250,King Alfred Crescent,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
351250,King Alfred Crescent,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.45
351250,King Alfred Crescent,2024-01-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
351250,King Alfred Crescent,2024-01-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
351250,King Alfred Crescent,2024-01-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
351250,King Alfred Crescent,2024-01-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,30.19
351250,King Alfred Crescent,2024-01-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,21.38
351250,King Alfred Crescent,2024-01-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,38.71
351250,King Alfred Crescent,2024-01-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,71.0
351250,King Alfred Crescent,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
351250,King Alfred Crescent,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
351250,King Alfred Crescent,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
351250,King Alfred Crescent,2024-01-20T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.38
351250,King Alfred Crescent,2024-01-20T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.69
351250,King Alfred Crescent,2024-01-20T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.12
351250,King Alfred Crescent,2024-01-20T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.73
351250,King Alfred Crescent,2024-01-20T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.85
351250,King Alfred Crescent,2024-01-20T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,23.22
351250,King Alfred Crescent,2024-01-20T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,49.7
351250,King Alfred Crescent,2024-01-20T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.4
351250,King Alfred Crescent,2024-01-20T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.8
351250,King Alfred Crescent,2024-01-20T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,101.2
351250,King Alfred Crescent,2024-01-20T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
351250,King Alfred Crescent,2024-01-20T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
351250,King Alfred Crescent,2024-01-20T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
351250,King Alfred Crescent,2024-01-20T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.04
351250,King Alfred Crescent,2024-01-20T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.34
351250,King Alfred Crescent,2024-01-20T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.92
351250,King Alfred Crescent,2024-01-20T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
351250,King Alfred Crescent,2024-01-20T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.1
351250,King Alfred Crescent,2024-01-20T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.1
351250,King Alfred Crescent,2024-01-20T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.4
351250,King Alfred Crescent,2024-01-20T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
351250,King Alfred Crescent,2024-01-20T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
351250,King Alfred Crescent,2024-01-20T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
351250,King Alfred Crescent,2024-01-20T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.02
351250,King Alfred Crescent,2024-01-20T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.46
351250,King Alfred Crescent,2024-01-20T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.68
351250,King Alfred Crescent,2024-01-20T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
351250,King Alfred Crescent,2024-01-20T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.0
351250,King Alfred Crescent,2024-01-20T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
351250,King Alfred Crescent,2024-01-20T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
351250,King Alfred Crescent,2024-01-20T12:20:00.000+00:00,transformer,,Temperature,C,19.6
351250,King Alfred Crescent,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
351250,King Alfred Crescent,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.63
351250,King Alfred Crescent,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
351250,King Alfred Crescent,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
351250,King Alfred Crescent,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
351250,King Alfred Crescent,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.44
351250,King Alfred Crescent,2024-01-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
351250,King Alfred Crescent,2024-01-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
351250,King Alfred Crescent,2024-01-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
351250,King Alfred Crescent,2024-01-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,21.79
351250,King Alfred Crescent,2024-01-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,24.64
351250,King Alfred Crescent,2024-01-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,30.82
351250,King Alfred Crescent,2024-01-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
351250,King Alfred Crescent,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
351250,King Alfred Crescent,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
351250,King Alfred Crescent,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
351250,King Alfred Crescent,2024-01-20T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.41
351250,King Alfred Crescent,2024-01-20T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.56
351250,King Alfred Crescent,2024-01-20T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.48
351250,King Alfred Crescent,2024-01-20T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.22
351250,King Alfred Crescent,2024-01-20T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,18.32
351250,King Alfred Crescent,2024-01-20T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,24.15
351250,King Alfred Crescent,2024-01-20T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,46.8
351250,King Alfred Crescent,2024-01-20T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.1
351250,King Alfred Crescent,2024-01-20T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,78.7
351250,King Alfred Crescent,2024-01-20T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,104.3
351250,King Alfred Crescent,2024-01-20T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
351250,King Alfred Crescent,2024-01-20T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
351250,King Alfred Crescent,2024-01-20T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
351250,King Alfred Crescent,2024-01-20T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.83
351250,King Alfred Crescent,2024-01-20T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.63
351250,King Alfred Crescent,2024-01-20T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.1
351250,King Alfred Crescent,2024-01-20T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
351250,King Alfred Crescent,2024-01-20T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
351250,King Alfred Crescent,2024-01-20T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.9
351250,King Alfred Crescent,2024-01-20T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
351250,King Alfred Crescent,2024-01-20T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
351250,King Alfred Crescent,2024-01-20T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
351250,King Alfred Crescent,2024-01-20T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
351250,King Alfred Crescent,2024-01-20T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.61
351250,King Alfred Crescent,2024-01-20T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.6
351250,King Alfred Crescent,2024-01-20T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.32
351250,King Alfred Crescent,2024-01-20T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
351250,King Alfred Crescent,2024-01-20T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.8
351250,King Alfred Crescent,2024-01-20T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.9
351250,King Alfred Crescent,2024-01-20T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.7
351250,King Alfred Crescent,2024-01-20T12:10:00.000+00:00,transformer,,Temperature,C,19.5
351250,King Alfred Crescent,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
351250,King Alfred Crescent,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.43
351250,King Alfred Crescent,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
351250,King Alfred Crescent,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
351250,King Alfred Crescent,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
351250,King Alfred Crescent,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.54
351250,King Alfred Crescent,2024-01-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
351250,King Alfred Crescent,2024-01-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
351250,King Alfred Crescent,2024-01-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
351250,King Alfred Crescent,2024-01-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,17.66
351250,King Alfred Crescent,2024-01-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,31.56
351250,King Alfred Crescent,2024-01-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,32.57
351250,King Alfred Crescent,2024-01-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,65.6
351250,King Alfred Crescent,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
351250,King Alfred Crescent,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
351250,King Alfred Crescent,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
351250,King Alfred Crescent,2024-01-20T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.96
351250,King Alfred Crescent,2024-01-20T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.95
351250,King Alfred Crescent,2024-01-20T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.2
351250,King Alfred Crescent,2024-01-20T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.72
351250,King Alfred Crescent,2024-01-20T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.84
351250,King Alfred Crescent,2024-01-20T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,24.23
351250,King Alfred Crescent,2024-01-20T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,50.2
351250,King Alfred Crescent,2024-01-20T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.1
351250,King Alfred Crescent,2024-01-20T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.6
351250,King Alfred Crescent,2024-01-20T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,104.3
351250,King Alfred Crescent,2024-01-20T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
351250,King Alfred Crescent,2024-01-20T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
351250,King Alfred Crescent,2024-01-20T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
351250,King Alfred Crescent,2024-01-20T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.12
351250,King Alfred Crescent,2024-01-20T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.36
351250,King Alfred Crescent,2024-01-20T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.15
351250,King Alfred Crescent,2024-01-20T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
351250,King Alfred Crescent,2024-01-20T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
351250,King Alfred Crescent,2024-01-20T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.8
351250,King Alfred Crescent,2024-01-20T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
351250,King Alfred Crescent,2024-01-20T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.35
351250,King Alfred Crescent,2024-01-20T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
351250,King Alfred Crescent,2024-01-20T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
351250,King Alfred Crescent,2024-01-20T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.72
351250,King Alfred Crescent,2024-01-20T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.31
351250,King Alfred Crescent,2024-01-20T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.12
351250,King Alfred Crescent,2024-01-20T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.7
351250,King Alfred Crescent,2024-01-20T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.8
351250,King Alfred Crescent,2024-01-20T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.7
351250,King Alfred Crescent,2024-01-20T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.3
351250,King Alfred Crescent,2024-01-20T12:00:00.000+00:00,transformer,,Temperature,C,19.4
351250,King Alfred Crescent,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
351250,King Alfred Crescent,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.57
351250,King Alfred Crescent,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
351250,King Alfred Crescent,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
351250,King Alfred Crescent,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
351250,King Alfred Crescent,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.36
351250,King Alfred Crescent,2024-01-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
351250,King Alfred Crescent,2024-01-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
351250,King Alfred Crescent,2024-01-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
351250,King Alfred Crescent,2024-01-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,15.56
351250,King Alfred Crescent,2024-01-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,24.51
351250,King Alfred Crescent,2024-01-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,38.5
351250,King Alfred Crescent,2024-01-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,80.2
351250,King Alfred Crescent,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
351250,King Alfred Crescent,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
351250,King Alfred Crescent,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
351250,King Alfred Crescent,2024-01-20T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
351250,King Alfred Crescent,2024-01-20T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
351250,King Alfred Crescent,2024-01-20T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
351250,King Alfred Crescent,2024-01-20T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.81
351250,King Alfred Crescent,2024-01-20T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.98
351250,King Alfred Crescent,2024-01-20T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,22.63
351250,King Alfred Crescent,2024-01-20T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,45.8
351250,King Alfred Crescent,2024-01-20T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.2
351250,King Alfred Crescent,2024-01-20T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.6
351250,King Alfred Crescent,2024-01-20T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,97.2
351250,King Alfred Crescent,2024-01-20T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
351250,King Alfred Crescent,2024-01-20T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
351250,King Alfred Crescent,2024-01-20T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
351250,King Alfred Crescent,2024-01-20T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.13
351250,King Alfred Crescent,2024-01-20T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.01
351250,King Alfred Crescent,2024-01-20T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.13
351250,King Alfred Crescent,2024-01-20T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
351250,King Alfred Crescent,2024-01-20T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
351250,King Alfred Crescent,2024-01-20T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.8
351250,King Alfred Crescent,2024-01-20T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.3
351250,King Alfred Crescent,2024-01-20T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.3
351250,King Alfred Crescent,2024-01-20T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
351250,King Alfred Crescent,2024-01-20T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
351250,King Alfred Crescent,2024-01-20T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.42
351250,King Alfred Crescent,2024-01-20T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.94
351250,King Alfred Crescent,2024-01-20T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.74
351250,King Alfred Crescent,2024-01-20T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.4
351250,King Alfred Crescent,2024-01-20T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.5
351250,King Alfred Crescent,2024-01-20T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
351250,King Alfred Crescent,2024-01-20T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.7
351250,King Alfred Crescent,2024-01-20T11:50:00.000+00:00,transformer,,Temperature,C,19.4
351250,King Alfred Crescent,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
351250,King Alfred Crescent,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.68
351250,King Alfred Crescent,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
351250,King Alfred Crescent,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
351250,King Alfred Crescent,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
351250,King Alfred Crescent,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.55
351250,King Alfred Crescent,2024-01-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
351250,King Alfred Crescent,2024-01-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
351250,King Alfred Crescent,2024-01-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
351250,King Alfred Crescent,2024-01-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,15.35
351250,King Alfred Crescent,2024-01-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,24.93
351250,King Alfred Crescent,2024-01-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,37.5
351250,King Alfred Crescent,2024-01-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,73.7
351250,King Alfred Crescent,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
351250,King Alfred Crescent,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
351250,King Alfred Crescent,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
351250,King Alfred Crescent,2024-01-20T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.61
351250,King Alfred Crescent,2024-01-20T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
351250,King Alfred Crescent,2024-01-20T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.01
351250,King Alfred Crescent,2024-01-20T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.71
351250,King Alfred Crescent,2024-01-20T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.11
351250,King Alfred Crescent,2024-01-20T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,19.53
351250,King Alfred Crescent,2024-01-20T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.1
351250,King Alfred Crescent,2024-01-20T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.6
351250,King Alfred Crescent,2024-01-20T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.8
351250,King Alfred Crescent,2024-01-20T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,84.7
351250,King Alfred Crescent,2024-01-20T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
351250,King Alfred Crescent,2024-01-20T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.38
351250,King Alfred Crescent,2024-01-20T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
351250,King Alfred Crescent,2024-01-20T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.17
351250,King Alfred Crescent,2024-01-20T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.96
351250,King Alfred Crescent,2024-01-20T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.65
351250,King Alfred Crescent,2024-01-20T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.5
351250,King Alfred Crescent,2024-01-20T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
351250,King Alfred Crescent,2024-01-20T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.0
351250,King Alfred Crescent,2024-01-20T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.3
351250,King Alfred Crescent,2024-01-20T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.34
351250,King Alfred Crescent,2024-01-20T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
351250,King Alfred Crescent,2024-01-20T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
351250,King Alfred Crescent,2024-01-20T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.7
351250,King Alfred Crescent,2024-01-20T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.68
351250,King Alfred Crescent,2024-01-20T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.41
351250,King Alfred Crescent,2024-01-20T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.1
351250,King Alfred Crescent,2024-01-20T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.7
351250,King Alfred Crescent,2024-01-20T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
351250,King Alfred Crescent,2024-01-20T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.5
351250,King Alfred Crescent,2024-01-20T11:40:00.000+00:00,transformer,,Temperature,C,19.2
351250,King Alfred Crescent,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
351250,King Alfred Crescent,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.03
351250,King Alfred Crescent,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
351250,King Alfred Crescent,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
351250,King Alfred Crescent,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
351250,King Alfred Crescent,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.73
351250,King Alfred Crescent,2024-01-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
351250,King Alfred Crescent,2024-01-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
351250,King Alfred Crescent,2024-01-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
351250,King Alfred Crescent,2024-01-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,18.58
351250,King Alfred Crescent,2024-01-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,25.74
351250,King Alfred Crescent,2024-01-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,35.59
351250,King Alfred Crescent,2024-01-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,55.2
351250,King Alfred Crescent,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
351250,King Alfred Crescent,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
351250,King Alfred Crescent,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
351250,King Alfred Crescent,2024-01-20T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.81
351250,King Alfred Crescent,2024-01-20T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
351250,King Alfred Crescent,2024-01-20T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.29
351250,King Alfred Crescent,2024-01-20T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.24
351250,King Alfred Crescent,2024-01-20T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.85
351250,King Alfred Crescent,2024-01-20T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,18.66
351250,King Alfred Crescent,2024-01-20T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.0
351250,King Alfred Crescent,2024-01-20T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.5
351250,King Alfred Crescent,2024-01-20T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.8
351250,King Alfred Crescent,2024-01-20T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.3
351250,King Alfred Crescent,2024-01-20T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
351250,King Alfred Crescent,2024-01-20T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.43
351250,King Alfred Crescent,2024-01-20T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
351250,King Alfred Crescent,2024-01-20T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.39
351250,King Alfred Crescent,2024-01-20T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.63
351250,King Alfred Crescent,2024-01-20T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.17
351250,King Alfred Crescent,2024-01-20T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.8
351250,King Alfred Crescent,2024-01-20T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
351250,King Alfred Crescent,2024-01-20T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.2
351250,King Alfred Crescent,2024-01-20T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.9
351250,King Alfred Crescent,2024-01-20T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.45
351250,King Alfred Crescent,2024-01-20T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
351250,King Alfred Crescent,2024-01-20T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
351250,King Alfred Crescent,2024-01-20T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.76
351250,King Alfred Crescent,2024-01-20T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.27
351250,King Alfred Crescent,2024-01-20T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.9
351250,King Alfred Crescent,2024-01-20T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.2
351250,King Alfred Crescent,2024-01-20T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
351250,King Alfred Crescent,2024-01-20T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
351250,King Alfred Crescent,2024-01-20T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.9
351250,King Alfred Crescent,2024-01-20T11:30:00.000+00:00,transformer,,Temperature,C,19.1
351250,King Alfred Crescent,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
351250,King Alfred Crescent,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.15
351250,King Alfred Crescent,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
351250,King Alfred Crescent,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
351250,King Alfred Crescent,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
351250,King Alfred Crescent,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.61
351250,King Alfred Crescent,2024-01-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
351250,King Alfred Crescent,2024-01-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
351250,King Alfred Crescent,2024-01-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
351250,King Alfred Crescent,2024-01-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,16.61
351250,King Alfred Crescent,2024-01-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,25.75
351250,King Alfred Crescent,2024-01-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,33.73
351250,King Alfred Crescent,2024-01-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,60.6
351250,King Alfred Crescent,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
351250,King Alfred Crescent,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
351250,King Alfred Crescent,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
351250,King Alfred Crescent,2024-01-20T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.09
351250,King Alfred Crescent,2024-01-20T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.47
351250,King Alfred Crescent,2024-01-20T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.23
351250,King Alfred Crescent,2024-01-20T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.39
351250,King Alfred Crescent,2024-01-20T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.76
351250,King Alfred Crescent,2024-01-20T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,25.04
351250,King Alfred Crescent,2024-01-20T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,62.5
351250,King Alfred Crescent,2024-01-20T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.3
351250,King Alfred Crescent,2024-01-20T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.7
351250,King Alfred Crescent,2024-01-20T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,108.2
351250,King Alfred Crescent,2024-01-20T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
351250,King Alfred Crescent,2024-01-20T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
351250,King Alfred Crescent,2024-01-20T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
351250,King Alfred Crescent,2024-01-20T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.85
351250,King Alfred Crescent,2024-01-20T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.33
351250,King Alfred Crescent,2024-01-20T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.92
351250,King Alfred Crescent,2024-01-20T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.7
351250,King Alfred Crescent,2024-01-20T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
351250,King Alfred Crescent,2024-01-20T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.8
351250,King Alfred Crescent,2024-01-20T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
351250,King Alfred Crescent,2024-01-20T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
351250,King Alfred Crescent,2024-01-20T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
351250,King Alfred Crescent,2024-01-20T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
351250,King Alfred Crescent,2024-01-20T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.64
351250,King Alfred Crescent,2024-01-20T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.77
351250,King Alfred Crescent,2024-01-20T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.82
351250,King Alfred Crescent,2024-01-20T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
351250,King Alfred Crescent,2024-01-20T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.7
351250,King Alfred Crescent,2024-01-20T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
351250,King Alfred Crescent,2024-01-20T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
351250,King Alfred Crescent,2024-01-20T11:20:00.000+00:00,transformer,,Temperature,C,19.0
351250,King Alfred Crescent,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
351250,King Alfred Crescent,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.32
351250,King Alfred Crescent,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
351250,King Alfred Crescent,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
351250,King Alfred Crescent,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
351250,King Alfred Crescent,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.72
351250,King Alfred Crescent,2024-01-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
351250,King Alfred Crescent,2024-01-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
351250,King Alfred Crescent,2024-01-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
351250,King Alfred Crescent,2024-01-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,13.17
351250,King Alfred Crescent,2024-01-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,21.87
351250,King Alfred Crescent,2024-01-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,30.78
351250,King Alfred Crescent,2024-01-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,64.4
351250,King Alfred Crescent,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
351250,King Alfred Crescent,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
351250,King Alfred Crescent,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
351250,King Alfred Crescent,2024-01-20T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.49
351250,King Alfred Crescent,2024-01-20T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.53
351250,King Alfred Crescent,2024-01-20T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.64
351250,King Alfred Crescent,2024-01-20T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.75
351250,King Alfred Crescent,2024-01-20T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.02
351250,King Alfred Crescent,2024-01-20T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,22.61
351250,King Alfred Crescent,2024-01-20T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,49.0
351250,King Alfred Crescent,2024-01-20T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.2
351250,King Alfred Crescent,2024-01-20T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.5
351250,King Alfred Crescent,2024-01-20T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,97.3
351250,King Alfred Crescent,2024-01-20T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
351250,King Alfred Crescent,2024-01-20T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
351250,King Alfred Crescent,2024-01-20T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
351250,King Alfred Crescent,2024-01-20T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.44
351250,King Alfred Crescent,2024-01-20T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.12
351250,King Alfred Crescent,2024-01-20T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.42
351250,King Alfred Crescent,2024-01-20T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.5
351250,King Alfred Crescent,2024-01-20T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
351250,King Alfred Crescent,2024-01-20T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.3
351250,King Alfred Crescent,2024-01-20T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
351250,King Alfred Crescent,2024-01-20T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
351250,King Alfred Crescent,2024-01-20T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
351250,King Alfred Crescent,2024-01-20T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
351250,King Alfred Crescent,2024-01-20T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.25
351250,King Alfred Crescent,2024-01-20T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.28
351250,King Alfred Crescent,2024-01-20T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.89
351250,King Alfred Crescent,2024-01-20T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
351250,King Alfred Crescent,2024-01-20T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
351250,King Alfred Crescent,2024-01-20T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.3
351250,King Alfred Crescent,2024-01-20T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
351250,King Alfred Crescent,2024-01-20T11:10:00.000+00:00,transformer,,Temperature,C,18.9
351250,King Alfred Crescent,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
351250,King Alfred Crescent,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.01
351250,King Alfred Crescent,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
351250,King Alfred Crescent,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
351250,King Alfred Crescent,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
351250,King Alfred Crescent,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.49
351250,King Alfred Crescent,2024-01-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
351250,King Alfred Crescent,2024-01-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
351250,King Alfred Crescent,2024-01-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
351250,King Alfred Crescent,2024-01-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,15.56
351250,King Alfred Crescent,2024-01-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,21.42
351250,King Alfred Crescent,2024-01-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,29.92
351250,King Alfred Crescent,2024-01-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,52.6
351250,King Alfred Crescent,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
351250,King Alfred Crescent,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
351250,King Alfred Crescent,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
351250,King Alfred Crescent,2024-01-20T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.46
351250,King Alfred Crescent,2024-01-20T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.59
351250,King Alfred Crescent,2024-01-20T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
351250,King Alfred Crescent,2024-01-20T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.72
351250,King Alfred Crescent,2024-01-20T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.85
351250,King Alfred Crescent,2024-01-20T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,23.68
351250,King Alfred Crescent,2024-01-20T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,52.2
351250,King Alfred Crescent,2024-01-20T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.8
351250,King Alfred Crescent,2024-01-20T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.3
351250,King Alfred Crescent,2024-01-20T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,102.1
351250,King Alfred Crescent,2024-01-20T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
351250,King Alfred Crescent,2024-01-20T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
351250,King Alfred Crescent,2024-01-20T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
351250,King Alfred Crescent,2024-01-20T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.55
351250,King Alfred Crescent,2024-01-20T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.06
351250,King Alfred Crescent,2024-01-20T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.14
351250,King Alfred Crescent,2024-01-20T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.9
351250,King Alfred Crescent,2024-01-20T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
351250,King Alfred Crescent,2024-01-20T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.3
351250,King Alfred Crescent,2024-01-20T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.6
351250,King Alfred Crescent,2024-01-20T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
351250,King Alfred Crescent,2024-01-20T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
351250,King Alfred Crescent,2024-01-20T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
351250,King Alfred Crescent,2024-01-20T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.11
