Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
351250,King Alfred Crescent,2024-01-20T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.15
351250,King Alfred Crescent,2024-01-20T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.65
351250,King Alfred Crescent,2024-01-20T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
351250,King Alfred Crescent,2024-01-20T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.2
351250,King Alfred Crescent,2024-01-20T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
351250,King Alfred Crescent,2024-01-20T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
351250,King Alfred Crescent,2024-01-20T11:00:00.000+00:00,transformer,,Temperature,C,18.8
351250,King Alfred Crescent,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
351250,King Alfred Crescent,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.43
351250,King Alfred Crescent,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
351250,King Alfred Crescent,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.51
351250,King Alfred Crescent,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
351250,King Alfred Crescent,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.3
351250,King Alfred Crescent,2024-01-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
351250,King Alfred Crescent,2024-01-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
351250,King Alfred Crescent,2024-01-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
351250,King Alfred Crescent,2024-01-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,18.38
351250,King Alfred Crescent,2024-01-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,23.05
351250,King Alfred Crescent,2024-01-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,32.46
351250,King Alfred Crescent,2024-01-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,58.1
351250,King Alfred Crescent,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
351250,King Alfred Crescent,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
351250,King Alfred Crescent,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
351250,King Alfred Crescent,2024-01-20T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.36
351250,King Alfred Crescent,2024-01-20T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
351250,King Alfred Crescent,2024-01-20T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
351250,King Alfred Crescent,2024-01-20T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.71
351250,King Alfred Crescent,2024-01-20T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.87
351250,King Alfred Crescent,2024-01-20T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,18.42
351250,King Alfred Crescent,2024-01-20T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.1
351250,King Alfred Crescent,2024-01-20T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.0
351250,King Alfred Crescent,2024-01-20T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.1
351250,King Alfred Crescent,2024-01-20T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.5
351250,King Alfred Crescent,2024-01-20T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
351250,King Alfred Crescent,2024-01-20T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
351250,King Alfred Crescent,2024-01-20T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
351250,King Alfred Crescent,2024-01-20T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.48
351250,King Alfred Crescent,2024-01-20T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.44
351250,King Alfred Crescent,2024-01-20T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.87
351250,King Alfred Crescent,2024-01-20T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
351250,King Alfred Crescent,2024-01-20T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.2
351250,King Alfred Crescent,2024-01-20T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.6
351250,King Alfred Crescent,2024-01-20T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.8
351250,King Alfred Crescent,2024-01-20T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
351250,King Alfred Crescent,2024-01-20T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
351250,King Alfred Crescent,2024-01-20T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
351250,King Alfred Crescent,2024-01-20T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.71
351250,King Alfred Crescent,2024-01-20T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.13
351250,King Alfred Crescent,2024-01-20T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.59
351250,King Alfred Crescent,2024-01-20T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
351250,King Alfred Crescent,2024-01-20T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.7
351250,King Alfred Crescent,2024-01-20T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
351250,King Alfred Crescent,2024-01-20T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
351250,King Alfred Crescent,2024-01-20T10:50:00.000+00:00,transformer,,Temperature,C,18.6
351250,King Alfred Crescent,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
351250,King Alfred Crescent,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.58
351250,King Alfred Crescent,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
351250,King Alfred Crescent,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
351250,King Alfred Crescent,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
351250,King Alfred Crescent,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.7
351250,King Alfred Crescent,2024-01-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
351250,King Alfred Crescent,2024-01-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
351250,King Alfred Crescent,2024-01-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
351250,King Alfred Crescent,2024-01-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,19.9
351250,King Alfred Crescent,2024-01-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,22.44
351250,King Alfred Crescent,2024-01-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,28.87
351250,King Alfred Crescent,2024-01-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,43.9
351250,King Alfred Crescent,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
351250,King Alfred Crescent,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
351250,King Alfred Crescent,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
351250,King Alfred Crescent,2024-01-20T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.0
351250,King Alfred Crescent,2024-01-20T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
351250,King Alfred Crescent,2024-01-20T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.61
351250,King Alfred Crescent,2024-01-20T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.54
351250,King Alfred Crescent,2024-01-20T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.85
351250,King Alfred Crescent,2024-01-20T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,20.47
351250,King Alfred Crescent,2024-01-20T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,43.3
351250,King Alfred Crescent,2024-01-20T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.3
351250,King Alfred Crescent,2024-01-20T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.4
351250,King Alfred Crescent,2024-01-20T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,90.6
351250,King Alfred Crescent,2024-01-20T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
351250,King Alfred Crescent,2024-01-20T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
351250,King Alfred Crescent,2024-01-20T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
351250,King Alfred Crescent,2024-01-20T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.38
351250,King Alfred Crescent,2024-01-20T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.37
351250,King Alfred Crescent,2024-01-20T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.55
351250,King Alfred Crescent,2024-01-20T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
351250,King Alfred Crescent,2024-01-20T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
351250,King Alfred Crescent,2024-01-20T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.5
351250,King Alfred Crescent,2024-01-20T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.4
351250,King Alfred Crescent,2024-01-20T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
351250,King Alfred Crescent,2024-01-20T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
351250,King Alfred Crescent,2024-01-20T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
351250,King Alfred Crescent,2024-01-20T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.58
351250,King Alfred Crescent,2024-01-20T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.05
351250,King Alfred Crescent,2024-01-20T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.17
351250,King Alfred Crescent,2024-01-20T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
351250,King Alfred Crescent,2024-01-20T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
351250,King Alfred Crescent,2024-01-20T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
351250,King Alfred Crescent,2024-01-20T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
351250,King Alfred Crescent,2024-01-20T10:40:00.000+00:00,transformer,,Temperature,C,18.5
351250,King Alfred Crescent,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
351250,King Alfred Crescent,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.19
351250,King Alfred Crescent,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
351250,King Alfred Crescent,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
351250,King Alfred Crescent,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
351250,King Alfred Crescent,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.84
351250,King Alfred Crescent,2024-01-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
351250,King Alfred Crescent,2024-01-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
351250,King Alfred Crescent,2024-01-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
351250,King Alfred Crescent,2024-01-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,16.5
351250,King Alfred Crescent,2024-01-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,17.27
351250,King Alfred Crescent,2024-01-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,29.2
351250,King Alfred Crescent,2024-01-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,57.8
351250,King Alfred Crescent,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
351250,King Alfred Crescent,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
351250,King Alfred Crescent,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
351250,King Alfred Crescent,2024-01-20T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.28
351250,King Alfred Crescent,2024-01-20T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.34
351250,King Alfred Crescent,2024-01-20T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.47
351250,King Alfred Crescent,2024-01-20T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.82
351250,King Alfred Crescent,2024-01-20T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.66
351250,King Alfred Crescent,2024-01-20T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,17.11
351250,King Alfred Crescent,2024-01-20T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.3
351250,King Alfred Crescent,2024-01-20T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.8
351250,King Alfred Crescent,2024-01-20T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.0
351250,King Alfred Crescent,2024-01-20T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.4
351250,King Alfred Crescent,2024-01-20T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
351250,King Alfred Crescent,2024-01-20T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
351250,King Alfred Crescent,2024-01-20T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
351250,King Alfred Crescent,2024-01-20T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.21
351250,King Alfred Crescent,2024-01-20T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.21
351250,King Alfred Crescent,2024-01-20T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.08
351250,King Alfred Crescent,2024-01-20T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.9
351250,King Alfred Crescent,2024-01-20T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
351250,King Alfred Crescent,2024-01-20T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.0
351250,King Alfred Crescent,2024-01-20T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.1
351250,King Alfred Crescent,2024-01-20T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
351250,King Alfred Crescent,2024-01-20T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
351250,King Alfred Crescent,2024-01-20T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
351250,King Alfred Crescent,2024-01-20T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.09
351250,King Alfred Crescent,2024-01-20T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.5
351250,King Alfred Crescent,2024-01-20T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.8
351250,King Alfred Crescent,2024-01-20T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
351250,King Alfred Crescent,2024-01-20T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
351250,King Alfred Crescent,2024-01-20T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
351250,King Alfred Crescent,2024-01-20T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
351250,King Alfred Crescent,2024-01-20T10:30:00.000+00:00,transformer,,Temperature,C,18.4
351250,King Alfred Crescent,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
351250,King Alfred Crescent,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.85
351250,King Alfred Crescent,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
351250,King Alfred Crescent,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.14
351250,King Alfred Crescent,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
351250,King Alfred Crescent,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.73
351250,King Alfred Crescent,2024-01-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
351250,King Alfred Crescent,2024-01-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
351250,King Alfred Crescent,2024-01-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
351250,King Alfred Crescent,2024-01-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,11.7
351250,King Alfred Crescent,2024-01-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,22.37
351250,King Alfred Crescent,2024-01-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,25.99
351250,King Alfred Crescent,2024-01-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,59.8
351250,King Alfred Crescent,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
351250,King Alfred Crescent,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
351250,King Alfred Crescent,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
351250,King Alfred Crescent,2024-01-20T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.91
351250,King Alfred Crescent,2024-01-20T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.35
351250,King Alfred Crescent,2024-01-20T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.17
351250,King Alfred Crescent,2024-01-20T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.79
351250,King Alfred Crescent,2024-01-20T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.42
351250,King Alfred Crescent,2024-01-20T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.97
351250,King Alfred Crescent,2024-01-20T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.1
351250,King Alfred Crescent,2024-01-20T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.9
351250,King Alfred Crescent,2024-01-20T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.6
351250,King Alfred Crescent,2024-01-20T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.2
351250,King Alfred Crescent,2024-01-20T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
351250,King Alfred Crescent,2024-01-20T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
351250,King Alfred Crescent,2024-01-20T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
351250,King Alfred Crescent,2024-01-20T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.67
351250,King Alfred Crescent,2024-01-20T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.88
351250,King Alfred Crescent,2024-01-20T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
351250,King Alfred Crescent,2024-01-20T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.9
351250,King Alfred Crescent,2024-01-20T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.3
351250,King Alfred Crescent,2024-01-20T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.2
351250,King Alfred Crescent,2024-01-20T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
351250,King Alfred Crescent,2024-01-20T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
351250,King Alfred Crescent,2024-01-20T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
351250,King Alfred Crescent,2024-01-20T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
351250,King Alfred Crescent,2024-01-20T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.36
351250,King Alfred Crescent,2024-01-20T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.66
351250,King Alfred Crescent,2024-01-20T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.95
351250,King Alfred Crescent,2024-01-20T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
351250,King Alfred Crescent,2024-01-20T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.4
351250,King Alfred Crescent,2024-01-20T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
351250,King Alfred Crescent,2024-01-20T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
351250,King Alfred Crescent,2024-01-20T10:20:00.000+00:00,transformer,,Temperature,C,18.3
351250,King Alfred Crescent,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
351250,King Alfred Crescent,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.57
351250,King Alfred Crescent,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
351250,King Alfred Crescent,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.75
351250,King Alfred Crescent,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
351250,King Alfred Crescent,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.59
351250,King Alfred Crescent,2024-01-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
351250,King Alfred Crescent,2024-01-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
351250,King Alfred Crescent,2024-01-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
351250,King Alfred Crescent,2024-01-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,14.82
351250,King Alfred Crescent,2024-01-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,27.96
351250,King Alfred Crescent,2024-01-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,25.92
351250,King Alfred Crescent,2024-01-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
351250,King Alfred Crescent,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
351250,King Alfred Crescent,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
351250,King Alfred Crescent,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
351250,King Alfred Crescent,2024-01-20T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.98
351250,King Alfred Crescent,2024-01-20T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.52
351250,King Alfred Crescent,2024-01-20T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.34
351250,King Alfred Crescent,2024-01-20T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.16
351250,King Alfred Crescent,2024-01-20T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.24
351250,King Alfred Crescent,2024-01-20T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,20.64
351250,King Alfred Crescent,2024-01-20T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,52.0
351250,King Alfred Crescent,2024-01-20T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.8
351250,King Alfred Crescent,2024-01-20T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.1
351250,King Alfred Crescent,2024-01-20T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,90.0
351250,King Alfred Crescent,2024-01-20T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
351250,King Alfred Crescent,2024-01-20T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
351250,King Alfred Crescent,2024-01-20T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
351250,King Alfred Crescent,2024-01-20T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.97
351250,King Alfred Crescent,2024-01-20T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.78
351250,King Alfred Crescent,2024-01-20T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.15
351250,King Alfred Crescent,2024-01-20T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.9
351250,King Alfred Crescent,2024-01-20T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.9
351250,King Alfred Crescent,2024-01-20T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.4
351250,King Alfred Crescent,2024-01-20T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.8
351250,King Alfred Crescent,2024-01-20T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
351250,King Alfred Crescent,2024-01-20T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
351250,King Alfred Crescent,2024-01-20T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
351250,King Alfred Crescent,2024-01-20T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.35
351250,King Alfred Crescent,2024-01-20T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.49
351250,King Alfred Crescent,2024-01-20T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.67
351250,King Alfred Crescent,2024-01-20T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
351250,King Alfred Crescent,2024-01-20T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.7
351250,King Alfred Crescent,2024-01-20T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
351250,King Alfred Crescent,2024-01-20T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
351250,King Alfred Crescent,2024-01-20T10:10:00.000+00:00,transformer,,Temperature,C,18.1
351250,King Alfred Crescent,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
351250,King Alfred Crescent,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.09
351250,King Alfred Crescent,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
351250,King Alfred Crescent,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.56
351250,King Alfred Crescent,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
351250,King Alfred Crescent,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.77
351250,King Alfred Crescent,2024-01-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
351250,King Alfred Crescent,2024-01-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
351250,King Alfred Crescent,2024-01-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
351250,King Alfred Crescent,2024-01-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,16.49
351250,King Alfred Crescent,2024-01-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,22.51
351250,King Alfred Crescent,2024-01-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,31.45
351250,King Alfred Crescent,2024-01-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,63.3
351250,King Alfred Crescent,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
351250,King Alfred Crescent,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
351250,King Alfred Crescent,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
351250,King Alfred Crescent,2024-01-20T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.62
351250,King Alfred Crescent,2024-01-20T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.65
351250,King Alfred Crescent,2024-01-20T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.75
351250,King Alfred Crescent,2024-01-20T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.18
351250,King Alfred Crescent,2024-01-20T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.78
351250,King Alfred Crescent,2024-01-20T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.85
351250,King Alfred Crescent,2024-01-20T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,40.9
351250,King Alfred Crescent,2024-01-20T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.8
351250,King Alfred Crescent,2024-01-20T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.4
351250,King Alfred Crescent,2024-01-20T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.8
351250,King Alfred Crescent,2024-01-20T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
351250,King Alfred Crescent,2024-01-20T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
351250,King Alfred Crescent,2024-01-20T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
351250,King Alfred Crescent,2024-01-20T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.68
351250,King Alfred Crescent,2024-01-20T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.42
351250,King Alfred Crescent,2024-01-20T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.86
351250,King Alfred Crescent,2024-01-20T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.0
351250,King Alfred Crescent,2024-01-20T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.3
351250,King Alfred Crescent,2024-01-20T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.7
351250,King Alfred Crescent,2024-01-20T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.9
351250,King Alfred Crescent,2024-01-20T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
351250,King Alfred Crescent,2024-01-20T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
351250,King Alfred Crescent,2024-01-20T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
351250,King Alfred Crescent,2024-01-20T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.71
351250,King Alfred Crescent,2024-01-20T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.51
351250,King Alfred Crescent,2024-01-20T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.44
351250,King Alfred Crescent,2024-01-20T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
351250,King Alfred Crescent,2024-01-20T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.3
351250,King Alfred Crescent,2024-01-20T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
351250,King Alfred Crescent,2024-01-20T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
351250,King Alfred Crescent,2024-01-20T10:00:00.000+00:00,transformer,,Temperature,C,18.0
351250,King Alfred Crescent,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
351250,King Alfred Crescent,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.14
351250,King Alfred Crescent,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
351250,King Alfred Crescent,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.07
351250,King Alfred Crescent,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
351250,King Alfred Crescent,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.7
351250,King Alfred Crescent,2024-01-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
351250,King Alfred Crescent,2024-01-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
351250,King Alfred Crescent,2024-01-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
351250,King Alfred Crescent,2024-01-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,18.56
351250,King Alfred Crescent,2024-01-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,20.71
351250,King Alfred Crescent,2024-01-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,28.16
351250,King Alfred Crescent,2024-01-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,53.7
351250,King Alfred Crescent,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
351250,King Alfred Crescent,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
351250,King Alfred Crescent,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
351250,King Alfred Crescent,2024-01-20T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.48
351250,King Alfred Crescent,2024-01-20T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
351250,King Alfred Crescent,2024-01-20T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.58
351250,King Alfred Crescent,2024-01-20T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,16.12
351250,King Alfred Crescent,2024-01-20T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.2
351250,King Alfred Crescent,2024-01-20T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.97
351250,King Alfred Crescent,2024-01-20T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,43.8
351250,King Alfred Crescent,2024-01-20T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.5
351250,King Alfred Crescent,2024-01-20T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.7
351250,King Alfred Crescent,2024-01-20T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.2
351250,King Alfred Crescent,2024-01-20T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
351250,King Alfred Crescent,2024-01-20T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
351250,King Alfred Crescent,2024-01-20T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
351250,King Alfred Crescent,2024-01-20T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.04
351250,King Alfred Crescent,2024-01-20T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.27
351250,King Alfred Crescent,2024-01-20T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.05
351250,King Alfred Crescent,2024-01-20T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.4
351250,King Alfred Crescent,2024-01-20T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
351250,King Alfred Crescent,2024-01-20T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.8
351250,King Alfred Crescent,2024-01-20T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.8
351250,King Alfred Crescent,2024-01-20T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
351250,King Alfred Crescent,2024-01-20T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
351250,King Alfred Crescent,2024-01-20T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
351250,King Alfred Crescent,2024-01-20T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.81
351250,King Alfred Crescent,2024-01-20T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.59
351250,King Alfred Crescent,2024-01-20T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.27
351250,King Alfred Crescent,2024-01-20T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
351250,King Alfred Crescent,2024-01-20T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.4
351250,King Alfred Crescent,2024-01-20T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
351250,King Alfred Crescent,2024-01-20T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
351250,King Alfred Crescent,2024-01-20T09:50:00.000+00:00,transformer,,Temperature,C,17.9
351250,King Alfred Crescent,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
351250,King Alfred Crescent,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.0
351250,King Alfred Crescent,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
351250,King Alfred Crescent,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.01
351250,King Alfred Crescent,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
351250,King Alfred Crescent,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.79
351250,King Alfred Crescent,2024-01-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
351250,King Alfred Crescent,2024-01-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
351250,King Alfred Crescent,2024-01-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
351250,King Alfred Crescent,2024-01-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,22.97
351250,King Alfred Crescent,2024-01-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,19.06
351250,King Alfred Crescent,2024-01-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,26.29
351250,King Alfred Crescent,2024-01-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,47.9
351250,King Alfred Crescent,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
351250,King Alfred Crescent,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
351250,King Alfred Crescent,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
351250,King Alfred Crescent,2024-01-20T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.25
351250,King Alfred Crescent,2024-01-20T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.99
351250,King Alfred Crescent,2024-01-20T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.56
351250,King Alfred Crescent,2024-01-20T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,16.44
351250,King Alfred Crescent,2024-01-20T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.01
351250,King Alfred Crescent,2024-01-20T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,17.5
351250,King Alfred Crescent,2024-01-20T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,43.5
351250,King Alfred Crescent,2024-01-20T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.9
351250,King Alfred Crescent,2024-01-20T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.9
351250,King Alfred Crescent,2024-01-20T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.9
351250,King Alfred Crescent,2024-01-20T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
351250,King Alfred Crescent,2024-01-20T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
351250,King Alfred Crescent,2024-01-20T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
351250,King Alfred Crescent,2024-01-20T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.45
351250,King Alfred Crescent,2024-01-20T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.31
351250,King Alfred Crescent,2024-01-20T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.01
351250,King Alfred Crescent,2024-01-20T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
351250,King Alfred Crescent,2024-01-20T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
351250,King Alfred Crescent,2024-01-20T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.7
351250,King Alfred Crescent,2024-01-20T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
351250,King Alfred Crescent,2024-01-20T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
351250,King Alfred Crescent,2024-01-20T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
351250,King Alfred Crescent,2024-01-20T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
351250,King Alfred Crescent,2024-01-20T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.12
351250,King Alfred Crescent,2024-01-20T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.21
351250,King Alfred Crescent,2024-01-20T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.89
351250,King Alfred Crescent,2024-01-20T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
351250,King Alfred Crescent,2024-01-20T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
351250,King Alfred Crescent,2024-01-20T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
351250,King Alfred Crescent,2024-01-20T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
351250,King Alfred Crescent,2024-01-20T09:40:00.000+00:00,transformer,,Temperature,C,17.8
351250,King Alfred Crescent,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
351250,King Alfred Crescent,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.13
351250,King Alfred Crescent,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
351250,King Alfred Crescent,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.27
351250,King Alfred Crescent,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
351250,King Alfred Crescent,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.95
351250,King Alfred Crescent,2024-01-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
351250,King Alfred Crescent,2024-01-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
351250,King Alfred Crescent,2024-01-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
351250,King Alfred Crescent,2024-01-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,21.02
351250,King Alfred Crescent,2024-01-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,18.53
351250,King Alfred Crescent,2024-01-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,23.39
351250,King Alfred Crescent,2024-01-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,42.5
351250,King Alfred Crescent,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
351250,King Alfred Crescent,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
351250,King Alfred Crescent,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
351250,King Alfred Crescent,2024-01-20T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.52
351250,King Alfred Crescent,2024-01-20T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.87
351250,King Alfred Crescent,2024-01-20T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.9
351250,King Alfred Crescent,2024-01-20T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.8
351250,King Alfred Crescent,2024-01-20T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.08
351250,King Alfred Crescent,2024-01-20T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.37
351250,King Alfred Crescent,2024-01-20T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.1
351250,King Alfred Crescent,2024-01-20T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.7
351250,King Alfred Crescent,2024-01-20T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.8
351250,King Alfred Crescent,2024-01-20T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.5
351250,King Alfred Crescent,2024-01-20T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
351250,King Alfred Crescent,2024-01-20T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
351250,King Alfred Crescent,2024-01-20T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
351250,King Alfred Crescent,2024-01-20T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.31
351250,King Alfred Crescent,2024-01-20T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.94
351250,King Alfred Crescent,2024-01-20T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.09
351250,King Alfred Crescent,2024-01-20T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
351250,King Alfred Crescent,2024-01-20T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
351250,King Alfred Crescent,2024-01-20T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.7
351250,King Alfred Crescent,2024-01-20T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.3
351250,King Alfred Crescent,2024-01-20T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
351250,King Alfred Crescent,2024-01-20T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
351250,King Alfred Crescent,2024-01-20T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
351250,King Alfred Crescent,2024-01-20T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.78
351250,King Alfred Crescent,2024-01-20T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.27
351250,King Alfred Crescent,2024-01-20T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.8
351250,King Alfred Crescent,2024-01-20T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
351250,King Alfred Crescent,2024-01-20T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
351250,King Alfred Crescent,2024-01-20T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.5
351250,King Alfred Crescent,2024-01-20T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
351250,King Alfred Crescent,2024-01-20T09:30:00.000+00:00,transformer,,Temperature,C,17.7
351250,King Alfred Crescent,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
351250,King Alfred Crescent,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.44
351250,King Alfred Crescent,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
351250,King Alfred Crescent,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.14
351250,King Alfred Crescent,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
351250,King Alfred Crescent,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.4
351250,King Alfred Crescent,2024-01-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
351250,King Alfred Crescent,2024-01-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
351250,King Alfred Crescent,2024-01-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
351250,King Alfred Crescent,2024-01-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,19.9
351250,King Alfred Crescent,2024-01-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,17.28
351250,King Alfred Crescent,2024-01-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,20.26
351250,King Alfred Crescent,2024-01-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
351250,King Alfred Crescent,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
351250,King Alfred Crescent,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
351250,King Alfred Crescent,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
351250,King Alfred Crescent,2024-01-20T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.76
351250,King Alfred Crescent,2024-01-20T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.84
351250,King Alfred Crescent,2024-01-20T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.72
351250,King Alfred Crescent,2024-01-20T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.29
351250,King Alfred Crescent,2024-01-20T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.76
351250,King Alfred Crescent,2024-01-20T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.08
351250,King Alfred Crescent,2024-01-20T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,36.8
351250,King Alfred Crescent,2024-01-20T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.3
351250,King Alfred Crescent,2024-01-20T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.2
351250,King Alfred Crescent,2024-01-20T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.0
351250,King Alfred Crescent,2024-01-20T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
351250,King Alfred Crescent,2024-01-20T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
351250,King Alfred Crescent,2024-01-20T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
351250,King Alfred Crescent,2024-01-20T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.12
351250,King Alfred Crescent,2024-01-20T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.13
351250,King Alfred Crescent,2024-01-20T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.68
351250,King Alfred Crescent,2024-01-20T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
351250,King Alfred Crescent,2024-01-20T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
351250,King Alfred Crescent,2024-01-20T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.8
351250,King Alfred Crescent,2024-01-20T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.8
351250,King Alfred Crescent,2024-01-20T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
351250,King Alfred Crescent,2024-01-20T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
351250,King Alfred Crescent,2024-01-20T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
351250,King Alfred Crescent,2024-01-20T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.89
351250,King Alfred Crescent,2024-01-20T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.62
351250,King Alfred Crescent,2024-01-20T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.2
351250,King Alfred Crescent,2024-01-20T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
351250,King Alfred Crescent,2024-01-20T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
351250,King Alfred Crescent,2024-01-20T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
351250,King Alfred Crescent,2024-01-20T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
351250,King Alfred Crescent,2024-01-20T09:20:00.000+00:00,transformer,,Temperature,C,17.6
351250,King Alfred Crescent,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
351250,King Alfred Crescent,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.56
351250,King Alfred Crescent,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
351250,King Alfred Crescent,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
351250,King Alfred Crescent,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
351250,King Alfred Crescent,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.44
351250,King Alfred Crescent,2024-01-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
351250,King Alfred Crescent,2024-01-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
351250,King Alfred Crescent,2024-01-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
351250,King Alfred Crescent,2024-01-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,19.31
351250,King Alfred Crescent,2024-01-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,14.51
351250,King Alfred Crescent,2024-01-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,23.96
351250,King Alfred Crescent,2024-01-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,50.4
351250,King Alfred Crescent,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
351250,King Alfred Crescent,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
351250,King Alfred Crescent,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
351250,King Alfred Crescent,2024-01-20T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.88
351250,King Alfred Crescent,2024-01-20T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
351250,King Alfred Crescent,2024-01-20T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.65
351250,King Alfred Crescent,2024-01-20T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.66
351250,King Alfred Crescent,2024-01-20T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.06
351250,King Alfred Crescent,2024-01-20T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.66
351250,King Alfred Crescent,2024-01-20T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.0
351250,King Alfred Crescent,2024-01-20T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.3
351250,King Alfred Crescent,2024-01-20T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.7
351250,King Alfred Crescent,2024-01-20T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.1
351250,King Alfred Crescent,2024-01-20T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
351250,King Alfred Crescent,2024-01-20T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
351250,King Alfred Crescent,2024-01-20T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
351250,King Alfred Crescent,2024-01-20T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.02
351250,King Alfred Crescent,2024-01-20T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.91
351250,King Alfred Crescent,2024-01-20T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.76
351250,King Alfred Crescent,2024-01-20T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
351250,King Alfred Crescent,2024-01-20T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
351250,King Alfred Crescent,2024-01-20T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
