Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
351250,King Alfred Crescent,2024-01-20T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.8
351250,King Alfred Crescent,2024-01-20T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
351250,King Alfred Crescent,2024-01-20T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
351250,King Alfred Crescent,2024-01-20T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
351250,King Alfred Crescent,2024-01-20T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.78
351250,King Alfred Crescent,2024-01-20T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.71
351250,King Alfred Crescent,2024-01-20T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.69
351250,King Alfred Crescent,2024-01-20T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
351250,King Alfred Crescent,2024-01-20T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
351250,King Alfred Crescent,2024-01-20T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.1
351250,King Alfred Crescent,2024-01-20T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
351250,King Alfred Crescent,2024-01-20T09:10:00.000+00:00,transformer,,Temperature,C,17.4
351250,King Alfred Crescent,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
351250,King Alfred Crescent,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.43
351250,King Alfred Crescent,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
351250,King Alfred Crescent,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
351250,King Alfred Crescent,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
351250,King Alfred Crescent,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.77
351250,King Alfred Crescent,2024-01-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
351250,King Alfred Crescent,2024-01-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
351250,King Alfred Crescent,2024-01-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
351250,King Alfred Crescent,2024-01-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,16.46
351250,King Alfred Crescent,2024-01-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,17.68
351250,King Alfred Crescent,2024-01-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,24.11
351250,King Alfred Crescent,2024-01-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,46.3
351250,King Alfred Crescent,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
351250,King Alfred Crescent,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
351250,King Alfred Crescent,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
351250,King Alfred Crescent,2024-01-20T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.32
351250,King Alfred Crescent,2024-01-20T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.37
351250,King Alfred Crescent,2024-01-20T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.99
351250,King Alfred Crescent,2024-01-20T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.34
351250,King Alfred Crescent,2024-01-20T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.78
351250,King Alfred Crescent,2024-01-20T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.83
351250,King Alfred Crescent,2024-01-20T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.4
351250,King Alfred Crescent,2024-01-20T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.6
351250,King Alfred Crescent,2024-01-20T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.4
351250,King Alfred Crescent,2024-01-20T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.5
351250,King Alfred Crescent,2024-01-20T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
351250,King Alfred Crescent,2024-01-20T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
351250,King Alfred Crescent,2024-01-20T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
351250,King Alfred Crescent,2024-01-20T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.19
351250,King Alfred Crescent,2024-01-20T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.14
351250,King Alfred Crescent,2024-01-20T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.43
351250,King Alfred Crescent,2024-01-20T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
351250,King Alfred Crescent,2024-01-20T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
351250,King Alfred Crescent,2024-01-20T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
351250,King Alfred Crescent,2024-01-20T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.8
351250,King Alfred Crescent,2024-01-20T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
351250,King Alfred Crescent,2024-01-20T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
351250,King Alfred Crescent,2024-01-20T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
351250,King Alfred Crescent,2024-01-20T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.14
351250,King Alfred Crescent,2024-01-20T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.86
351250,King Alfred Crescent,2024-01-20T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.39
351250,King Alfred Crescent,2024-01-20T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
351250,King Alfred Crescent,2024-01-20T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
351250,King Alfred Crescent,2024-01-20T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
351250,King Alfred Crescent,2024-01-20T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
351250,King Alfred Crescent,2024-01-20T09:00:00.000+00:00,transformer,,Temperature,C,17.3
351250,King Alfred Crescent,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
351250,King Alfred Crescent,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.16
351250,King Alfred Crescent,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
351250,King Alfred Crescent,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
351250,King Alfred Crescent,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
351250,King Alfred Crescent,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.2
351250,King Alfred Crescent,2024-01-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
351250,King Alfred Crescent,2024-01-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
351250,King Alfred Crescent,2024-01-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
351250,King Alfred Crescent,2024-01-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,15.66
351250,King Alfred Crescent,2024-01-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,11.77
351250,King Alfred Crescent,2024-01-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,23.66
351250,King Alfred Crescent,2024-01-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,51.8
351250,King Alfred Crescent,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
351250,King Alfred Crescent,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
351250,King Alfred Crescent,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
351250,King Alfred Crescent,2024-01-20T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.84
351250,King Alfred Crescent,2024-01-20T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.74
351250,King Alfred Crescent,2024-01-20T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.16
351250,King Alfred Crescent,2024-01-20T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.59
351250,King Alfred Crescent,2024-01-20T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.65
351250,King Alfred Crescent,2024-01-20T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.68
351250,King Alfred Crescent,2024-01-20T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,39.9
351250,King Alfred Crescent,2024-01-20T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.4
351250,King Alfred Crescent,2024-01-20T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.2
351250,King Alfred Crescent,2024-01-20T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.0
351250,King Alfred Crescent,2024-01-20T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
351250,King Alfred Crescent,2024-01-20T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
351250,King Alfred Crescent,2024-01-20T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
351250,King Alfred Crescent,2024-01-20T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.4
351250,King Alfred Crescent,2024-01-20T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.75
351250,King Alfred Crescent,2024-01-20T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.34
351250,King Alfred Crescent,2024-01-20T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.3
351250,King Alfred Crescent,2024-01-20T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.3
351250,King Alfred Crescent,2024-01-20T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
351250,King Alfred Crescent,2024-01-20T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.2
351250,King Alfred Crescent,2024-01-20T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
351250,King Alfred Crescent,2024-01-20T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
351250,King Alfred Crescent,2024-01-20T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
351250,King Alfred Crescent,2024-01-20T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.2
351250,King Alfred Crescent,2024-01-20T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.76
351250,King Alfred Crescent,2024-01-20T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.75
351250,King Alfred Crescent,2024-01-20T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
351250,King Alfred Crescent,2024-01-20T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
351250,King Alfred Crescent,2024-01-20T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
351250,King Alfred Crescent,2024-01-20T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
351250,King Alfred Crescent,2024-01-20T08:50:00.000+00:00,transformer,,Temperature,C,17.2
351250,King Alfred Crescent,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
351250,King Alfred Crescent,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.58
351250,King Alfred Crescent,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
351250,King Alfred Crescent,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
351250,King Alfred Crescent,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
351250,King Alfred Crescent,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.26
351250,King Alfred Crescent,2024-01-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
351250,King Alfred Crescent,2024-01-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
351250,King Alfred Crescent,2024-01-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
351250,King Alfred Crescent,2024-01-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,18.19
351250,King Alfred Crescent,2024-01-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,11.16
351250,King Alfred Crescent,2024-01-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,29.77
351250,King Alfred Crescent,2024-01-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,67.0
351250,King Alfred Crescent,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
351250,King Alfred Crescent,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
351250,King Alfred Crescent,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
351250,King Alfred Crescent,2024-01-20T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.72
351250,King Alfred Crescent,2024-01-20T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
351250,King Alfred Crescent,2024-01-20T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.31
351250,King Alfred Crescent,2024-01-20T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,17.63
351250,King Alfred Crescent,2024-01-20T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.54
351250,King Alfred Crescent,2024-01-20T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.65
351250,King Alfred Crescent,2024-01-20T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,45.5
351250,King Alfred Crescent,2024-01-20T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.7
351250,King Alfred Crescent,2024-01-20T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.4
351250,King Alfred Crescent,2024-01-20T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.6
351250,King Alfred Crescent,2024-01-20T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
351250,King Alfred Crescent,2024-01-20T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
351250,King Alfred Crescent,2024-01-20T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
351250,King Alfred Crescent,2024-01-20T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.49
351250,King Alfred Crescent,2024-01-20T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.85
351250,King Alfred Crescent,2024-01-20T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.4
351250,King Alfred Crescent,2024-01-20T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
351250,King Alfred Crescent,2024-01-20T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
351250,King Alfred Crescent,2024-01-20T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
351250,King Alfred Crescent,2024-01-20T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.0
351250,King Alfred Crescent,2024-01-20T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
351250,King Alfred Crescent,2024-01-20T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
351250,King Alfred Crescent,2024-01-20T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
351250,King Alfred Crescent,2024-01-20T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.2
351250,King Alfred Crescent,2024-01-20T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.96
351250,King Alfred Crescent,2024-01-20T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.19
351250,King Alfred Crescent,2024-01-20T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
351250,King Alfred Crescent,2024-01-20T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.9
351250,King Alfred Crescent,2024-01-20T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
351250,King Alfred Crescent,2024-01-20T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
351250,King Alfred Crescent,2024-01-20T08:40:00.000+00:00,transformer,,Temperature,C,17.1
351250,King Alfred Crescent,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
351250,King Alfred Crescent,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.71
351250,King Alfred Crescent,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
351250,King Alfred Crescent,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
351250,King Alfred Crescent,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
351250,King Alfred Crescent,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.53
351250,King Alfred Crescent,2024-01-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
351250,King Alfred Crescent,2024-01-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
351250,King Alfred Crescent,2024-01-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
351250,King Alfred Crescent,2024-01-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,25.32
351250,King Alfred Crescent,2024-01-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,19.35
351250,King Alfred Crescent,2024-01-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,25.23
351250,King Alfred Crescent,2024-01-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,57.5
351250,King Alfred Crescent,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
351250,King Alfred Crescent,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
351250,King Alfred Crescent,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
351250,King Alfred Crescent,2024-01-20T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.69
351250,King Alfred Crescent,2024-01-20T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.36
351250,King Alfred Crescent,2024-01-20T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.09
351250,King Alfred Crescent,2024-01-20T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.23
351250,King Alfred Crescent,2024-01-20T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.12
351250,King Alfred Crescent,2024-01-20T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.41
351250,King Alfred Crescent,2024-01-20T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.9
351250,King Alfred Crescent,2024-01-20T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.1
351250,King Alfred Crescent,2024-01-20T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.2
351250,King Alfred Crescent,2024-01-20T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.9
351250,King Alfred Crescent,2024-01-20T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
351250,King Alfred Crescent,2024-01-20T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
351250,King Alfred Crescent,2024-01-20T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
351250,King Alfred Crescent,2024-01-20T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.99
351250,King Alfred Crescent,2024-01-20T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.09
351250,King Alfred Crescent,2024-01-20T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.39
351250,King Alfred Crescent,2024-01-20T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
351250,King Alfred Crescent,2024-01-20T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.2
351250,King Alfred Crescent,2024-01-20T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
351250,King Alfred Crescent,2024-01-20T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.8
351250,King Alfred Crescent,2024-01-20T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
351250,King Alfred Crescent,2024-01-20T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
351250,King Alfred Crescent,2024-01-20T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
351250,King Alfred Crescent,2024-01-20T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.79
351250,King Alfred Crescent,2024-01-20T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.73
351250,King Alfred Crescent,2024-01-20T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.78
351250,King Alfred Crescent,2024-01-20T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
351250,King Alfred Crescent,2024-01-20T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
351250,King Alfred Crescent,2024-01-20T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
351250,King Alfred Crescent,2024-01-20T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
351250,King Alfred Crescent,2024-01-20T08:30:00.000+00:00,transformer,,Temperature,C,17.1
351250,King Alfred Crescent,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
351250,King Alfred Crescent,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.9
351250,King Alfred Crescent,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
351250,King Alfred Crescent,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
351250,King Alfred Crescent,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
351250,King Alfred Crescent,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.84
351250,King Alfred Crescent,2024-01-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
351250,King Alfred Crescent,2024-01-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
351250,King Alfred Crescent,2024-01-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
351250,King Alfred Crescent,2024-01-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,16.01
351250,King Alfred Crescent,2024-01-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,17.93
351250,King Alfred Crescent,2024-01-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,24.58
351250,King Alfred Crescent,2024-01-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,46.3
351250,King Alfred Crescent,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
351250,King Alfred Crescent,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
351250,King Alfred Crescent,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
351250,King Alfred Crescent,2024-01-20T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.44
351250,King Alfred Crescent,2024-01-20T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.26
351250,King Alfred Crescent,2024-01-20T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.26
351250,King Alfred Crescent,2024-01-20T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.16
351250,King Alfred Crescent,2024-01-20T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.36
351250,King Alfred Crescent,2024-01-20T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.58
351250,King Alfred Crescent,2024-01-20T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.8
351250,King Alfred Crescent,2024-01-20T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.0
351250,King Alfred Crescent,2024-01-20T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.8
351250,King Alfred Crescent,2024-01-20T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.4
351250,King Alfred Crescent,2024-01-20T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
351250,King Alfred Crescent,2024-01-20T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
351250,King Alfred Crescent,2024-01-20T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
351250,King Alfred Crescent,2024-01-20T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.05
351250,King Alfred Crescent,2024-01-20T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.07
351250,King Alfred Crescent,2024-01-20T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.51
351250,King Alfred Crescent,2024-01-20T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
351250,King Alfred Crescent,2024-01-20T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.5
351250,King Alfred Crescent,2024-01-20T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.1
351250,King Alfred Crescent,2024-01-20T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.6
351250,King Alfred Crescent,2024-01-20T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
351250,King Alfred Crescent,2024-01-20T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
351250,King Alfred Crescent,2024-01-20T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
351250,King Alfred Crescent,2024-01-20T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.92
351250,King Alfred Crescent,2024-01-20T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.72
351250,King Alfred Crescent,2024-01-20T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.07
351250,King Alfred Crescent,2024-01-20T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
351250,King Alfred Crescent,2024-01-20T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
351250,King Alfred Crescent,2024-01-20T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
351250,King Alfred Crescent,2024-01-20T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
351250,King Alfred Crescent,2024-01-20T08:20:00.000+00:00,transformer,,Temperature,C,17.0
351250,King Alfred Crescent,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
351250,King Alfred Crescent,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.87
351250,King Alfred Crescent,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
351250,King Alfred Crescent,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
351250,King Alfred Crescent,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
351250,King Alfred Crescent,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.87
351250,King Alfred Crescent,2024-01-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
351250,King Alfred Crescent,2024-01-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
351250,King Alfred Crescent,2024-01-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
351250,King Alfred Crescent,2024-01-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,15.13
351250,King Alfred Crescent,2024-01-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,19.15
351250,King Alfred Crescent,2024-01-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,24.16
351250,King Alfred Crescent,2024-01-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,47.1
351250,King Alfred Crescent,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
351250,King Alfred Crescent,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
351250,King Alfred Crescent,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
351250,King Alfred Crescent,2024-01-20T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
351250,King Alfred Crescent,2024-01-20T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
351250,King Alfred Crescent,2024-01-20T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.34
351250,King Alfred Crescent,2024-01-20T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.03
351250,King Alfred Crescent,2024-01-20T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.78
351250,King Alfred Crescent,2024-01-20T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.49
351250,King Alfred Crescent,2024-01-20T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.7
351250,King Alfred Crescent,2024-01-20T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.5
351250,King Alfred Crescent,2024-01-20T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.2
351250,King Alfred Crescent,2024-01-20T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.5
351250,King Alfred Crescent,2024-01-20T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
351250,King Alfred Crescent,2024-01-20T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
351250,King Alfred Crescent,2024-01-20T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
351250,King Alfred Crescent,2024-01-20T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.55
351250,King Alfred Crescent,2024-01-20T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.4
351250,King Alfred Crescent,2024-01-20T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.78
351250,King Alfred Crescent,2024-01-20T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
351250,King Alfred Crescent,2024-01-20T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
351250,King Alfred Crescent,2024-01-20T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
351250,King Alfred Crescent,2024-01-20T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.1
351250,King Alfred Crescent,2024-01-20T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
351250,King Alfred Crescent,2024-01-20T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
351250,King Alfred Crescent,2024-01-20T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
351250,King Alfred Crescent,2024-01-20T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.72
351250,King Alfred Crescent,2024-01-20T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.8
351250,King Alfred Crescent,2024-01-20T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.3
351250,King Alfred Crescent,2024-01-20T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
351250,King Alfred Crescent,2024-01-20T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.1
351250,King Alfred Crescent,2024-01-20T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
351250,King Alfred Crescent,2024-01-20T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
351250,King Alfred Crescent,2024-01-20T08:10:00.000+00:00,transformer,,Temperature,C,17.0
351250,King Alfred Crescent,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
351250,King Alfred Crescent,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.9
351250,King Alfred Crescent,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
351250,King Alfred Crescent,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
351250,King Alfred Crescent,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
351250,King Alfred Crescent,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.74
351250,King Alfred Crescent,2024-01-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
351250,King Alfred Crescent,2024-01-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
351250,King Alfred Crescent,2024-01-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
351250,King Alfred Crescent,2024-01-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,18.3
351250,King Alfred Crescent,2024-01-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,13.98
351250,King Alfred Crescent,2024-01-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,22.57
351250,King Alfred Crescent,2024-01-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
351250,King Alfred Crescent,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
351250,King Alfred Crescent,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
351250,King Alfred Crescent,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
351250,King Alfred Crescent,2024-01-20T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.04
351250,King Alfred Crescent,2024-01-20T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.8
351250,King Alfred Crescent,2024-01-20T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.67
351250,King Alfred Crescent,2024-01-20T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.71
351250,King Alfred Crescent,2024-01-20T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.4
351250,King Alfred Crescent,2024-01-20T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.21
351250,King Alfred Crescent,2024-01-20T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.4
351250,King Alfred Crescent,2024-01-20T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.5
351250,King Alfred Crescent,2024-01-20T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.9
351250,King Alfred Crescent,2024-01-20T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.6
351250,King Alfred Crescent,2024-01-20T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
351250,King Alfred Crescent,2024-01-20T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
351250,King Alfred Crescent,2024-01-20T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
351250,King Alfred Crescent,2024-01-20T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.52
351250,King Alfred Crescent,2024-01-20T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.66
351250,King Alfred Crescent,2024-01-20T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.28
351250,King Alfred Crescent,2024-01-20T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
351250,King Alfred Crescent,2024-01-20T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
351250,King Alfred Crescent,2024-01-20T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
351250,King Alfred Crescent,2024-01-20T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.1
351250,King Alfred Crescent,2024-01-20T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
351250,King Alfred Crescent,2024-01-20T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
351250,King Alfred Crescent,2024-01-20T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
351250,King Alfred Crescent,2024-01-20T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.44
351250,King Alfred Crescent,2024-01-20T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.14
351250,King Alfred Crescent,2024-01-20T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.96
351250,King Alfred Crescent,2024-01-20T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
351250,King Alfred Crescent,2024-01-20T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
351250,King Alfred Crescent,2024-01-20T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.1
351250,King Alfred Crescent,2024-01-20T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
351250,King Alfred Crescent,2024-01-20T08:00:00.000+00:00,transformer,,Temperature,C,16.9
351250,King Alfred Crescent,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
351250,King Alfred Crescent,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.66
351250,King Alfred Crescent,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
351250,King Alfred Crescent,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.63
351250,King Alfred Crescent,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
351250,King Alfred Crescent,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.42
351250,King Alfred Crescent,2024-01-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
351250,King Alfred Crescent,2024-01-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
351250,King Alfred Crescent,2024-01-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
351250,King Alfred Crescent,2024-01-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,14.67
351250,King Alfred Crescent,2024-01-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,13.2
351250,King Alfred Crescent,2024-01-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,21.45
351250,King Alfred Crescent,2024-01-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,43.4
351250,King Alfred Crescent,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
351250,King Alfred Crescent,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
351250,King Alfred Crescent,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
351250,King Alfred Crescent,2024-01-20T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.19
351250,King Alfred Crescent,2024-01-20T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.81
351250,King Alfred Crescent,2024-01-20T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.62
351250,King Alfred Crescent,2024-01-20T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.81
351250,King Alfred Crescent,2024-01-20T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.6
351250,King Alfred Crescent,2024-01-20T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.81
351250,King Alfred Crescent,2024-01-20T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.7
351250,King Alfred Crescent,2024-01-20T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.0
351250,King Alfred Crescent,2024-01-20T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.1
351250,King Alfred Crescent,2024-01-20T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.2
351250,King Alfred Crescent,2024-01-20T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
351250,King Alfred Crescent,2024-01-20T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
351250,King Alfred Crescent,2024-01-20T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
351250,King Alfred Crescent,2024-01-20T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.37
351250,King Alfred Crescent,2024-01-20T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.56
351250,King Alfred Crescent,2024-01-20T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.26
351250,King Alfred Crescent,2024-01-20T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
351250,King Alfred Crescent,2024-01-20T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
351250,King Alfred Crescent,2024-01-20T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
351250,King Alfred Crescent,2024-01-20T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
351250,King Alfred Crescent,2024-01-20T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
351250,King Alfred Crescent,2024-01-20T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
351250,King Alfred Crescent,2024-01-20T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
351250,King Alfred Crescent,2024-01-20T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.96
351250,King Alfred Crescent,2024-01-20T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.12
351250,King Alfred Crescent,2024-01-20T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.21
351250,King Alfred Crescent,2024-01-20T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
351250,King Alfred Crescent,2024-01-20T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
351250,King Alfred Crescent,2024-01-20T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
351250,King Alfred Crescent,2024-01-20T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
351250,King Alfred Crescent,2024-01-20T07:50:00.000+00:00,transformer,,Temperature,C,16.8
351250,King Alfred Crescent,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
351250,King Alfred Crescent,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.88
351250,King Alfred Crescent,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
351250,King Alfred Crescent,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
351250,King Alfred Crescent,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
351250,King Alfred Crescent,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.8
351250,King Alfred Crescent,2024-01-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
351250,King Alfred Crescent,2024-01-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
351250,King Alfred Crescent,2024-01-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
351250,King Alfred Crescent,2024-01-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,12.13
351250,King Alfred Crescent,2024-01-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,19.29
351250,King Alfred Crescent,2024-01-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,18.27
351250,King Alfred Crescent,2024-01-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
351250,King Alfred Crescent,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
351250,King Alfred Crescent,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
351250,King Alfred Crescent,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
351250,King Alfred Crescent,2024-01-20T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.6
351250,King Alfred Crescent,2024-01-20T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.01
351250,King Alfred Crescent,2024-01-20T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.81
351250,King Alfred Crescent,2024-01-20T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.06
351250,King Alfred Crescent,2024-01-20T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,18.29
351250,King Alfred Crescent,2024-01-20T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.81
351250,King Alfred Crescent,2024-01-20T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,39.2
351250,King Alfred Crescent,2024-01-20T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.4
351250,King Alfred Crescent,2024-01-20T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.8
351250,King Alfred Crescent,2024-01-20T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.4
351250,King Alfred Crescent,2024-01-20T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
351250,King Alfred Crescent,2024-01-20T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
351250,King Alfred Crescent,2024-01-20T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
351250,King Alfred Crescent,2024-01-20T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.23
351250,King Alfred Crescent,2024-01-20T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.85
351250,King Alfred Crescent,2024-01-20T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.38
351250,King Alfred Crescent,2024-01-20T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
351250,King Alfred Crescent,2024-01-20T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
351250,King Alfred Crescent,2024-01-20T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
351250,King Alfred Crescent,2024-01-20T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.9
351250,King Alfred Crescent,2024-01-20T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
351250,King Alfred Crescent,2024-01-20T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
351250,King Alfred Crescent,2024-01-20T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
351250,King Alfred Crescent,2024-01-20T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.58
351250,King Alfred Crescent,2024-01-20T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.22
351250,King Alfred Crescent,2024-01-20T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.46
351250,King Alfred Crescent,2024-01-20T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
351250,King Alfred Crescent,2024-01-20T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.1
351250,King Alfred Crescent,2024-01-20T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
351250,King Alfred Crescent,2024-01-20T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
351250,King Alfred Crescent,2024-01-20T07:40:00.000+00:00,transformer,,Temperature,C,16.8
351250,King Alfred Crescent,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
351250,King Alfred Crescent,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.82
351250,King Alfred Crescent,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
351250,King Alfred Crescent,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.55
351250,King Alfred Crescent,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
351250,King Alfred Crescent,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.91
351250,King Alfred Crescent,2024-01-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
351250,King Alfred Crescent,2024-01-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
351250,King Alfred Crescent,2024-01-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
351250,King Alfred Crescent,2024-01-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,13.87
351250,King Alfred Crescent,2024-01-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,23.36
351250,King Alfred Crescent,2024-01-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,21.65
351250,King Alfred Crescent,2024-01-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,46.2
351250,King Alfred Crescent,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
351250,King Alfred Crescent,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
351250,King Alfred Crescent,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
351250,King Alfred Crescent,2024-01-20T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.68
351250,King Alfred Crescent,2024-01-20T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.1
351250,King Alfred Crescent,2024-01-20T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.73
351250,King Alfred Crescent,2024-01-20T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.35
351250,King Alfred Crescent,2024-01-20T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,17.18
351250,King Alfred Crescent,2024-01-20T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.77
351250,King Alfred Crescent,2024-01-20T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,38.1
351250,King Alfred Crescent,2024-01-20T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.0
351250,King Alfred Crescent,2024-01-20T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.1
351250,King Alfred Crescent,2024-01-20T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.5
351250,King Alfred Crescent,2024-01-20T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
351250,King Alfred Crescent,2024-01-20T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
351250,King Alfred Crescent,2024-01-20T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
351250,King Alfred Crescent,2024-01-20T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.27
351250,King Alfred Crescent,2024-01-20T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.02
351250,King Alfred Crescent,2024-01-20T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.3
351250,King Alfred Crescent,2024-01-20T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.5
351250,King Alfred Crescent,2024-01-20T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
351250,King Alfred Crescent,2024-01-20T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
351250,King Alfred Crescent,2024-01-20T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.1
351250,King Alfred Crescent,2024-01-20T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
351250,King Alfred Crescent,2024-01-20T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
351250,King Alfred Crescent,2024-01-20T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
351250,King Alfred Crescent,2024-01-20T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.52
351250,King Alfred Crescent,2024-01-20T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.32
351250,King Alfred Crescent,2024-01-20T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.95
351250,King Alfred Crescent,2024-01-20T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
351250,King Alfred Crescent,2024-01-20T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.9
351250,King Alfred Crescent,2024-01-20T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
351250,King Alfred Crescent,2024-01-20T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
351250,King Alfred Crescent,2024-01-20T07:30:00.000+00:00,transformer,,Temperature,C,16.7
351250,King Alfred Crescent,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
351250,King Alfred Crescent,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.21
351250,King Alfred Crescent,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
351250,King Alfred Crescent,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
351250,King Alfred Crescent,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
351250,King Alfred Crescent,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
351250,King Alfred Crescent,2024-01-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
351250,King Alfred Crescent,2024-01-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
351250,King Alfred Crescent,2024-01-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
351250,King Alfred Crescent,2024-01-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,14.14
351250,King Alfred Crescent,2024-01-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,24.52
351250,King Alfred Crescent,2024-01-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,24.02
351250,King Alfred Crescent,2024-01-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
351250,King Alfred Crescent,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
351250,King Alfred Crescent,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
351250,King Alfred Crescent,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
351250,King Alfred Crescent,2024-01-20T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.67
351250,King Alfred Crescent,2024-01-20T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.76
351250,King Alfred Crescent,2024-01-20T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.49
351250,King Alfred Crescent,2024-01-20T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.18
351250,King Alfred Crescent,2024-01-20T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.95
351250,King Alfred Crescent,2024-01-20T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.69
351250,King Alfred Crescent,2024-01-20T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.5
351250,King Alfred Crescent,2024-01-20T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.5
351250,King Alfred Crescent,2024-01-20T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.5
351250,King Alfred Crescent,2024-01-20T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.4
351250,King Alfred Crescent,2024-01-20T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
351250,King Alfred Crescent,2024-01-20T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
351250,King Alfred Crescent,2024-01-20T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
