Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
351250,King Alfred Crescent,2024-01-20T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.32
351250,King Alfred Crescent,2024-01-20T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.72
351250,King Alfred Crescent,2024-01-20T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.1
351250,King Alfred Crescent,2024-01-20T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
351250,King Alfred Crescent,2024-01-20T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
351250,King Alfred Crescent,2024-01-20T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
351250,King Alfred Crescent,2024-01-20T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.3
351250,King Alfred Crescent,2024-01-20T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
351250,King Alfred Crescent,2024-01-20T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
351250,King Alfred Crescent,2024-01-20T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
351250,King Alfred Crescent,2024-01-20T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.08
351250,King Alfred Crescent,2024-01-20T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.55
351250,King Alfred Crescent,2024-01-20T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.38
351250,King Alfred Crescent,2024-01-20T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
351250,King Alfred Crescent,2024-01-20T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
351250,King Alfred Crescent,2024-01-20T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
351250,King Alfred Crescent,2024-01-20T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
351250,King Alfred Crescent,2024-01-20T07:20:00.000+00:00,transformer,,Temperature,C,16.6
351250,King Alfred Crescent,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
351250,King Alfred Crescent,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.98
351250,King Alfred Crescent,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
351250,King Alfred Crescent,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
351250,King Alfred Crescent,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
351250,King Alfred Crescent,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
351250,King Alfred Crescent,2024-01-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
351250,King Alfred Crescent,2024-01-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
351250,King Alfred Crescent,2024-01-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
351250,King Alfred Crescent,2024-01-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,14.58
351250,King Alfred Crescent,2024-01-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,21.22
351250,King Alfred Crescent,2024-01-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,23.17
351250,King Alfred Crescent,2024-01-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,50.5
351250,King Alfred Crescent,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
351250,King Alfred Crescent,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
351250,King Alfred Crescent,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
351250,King Alfred Crescent,2024-01-20T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.59
351250,King Alfred Crescent,2024-01-20T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.2
351250,King Alfred Crescent,2024-01-20T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.58
351250,King Alfred Crescent,2024-01-20T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.77
351250,King Alfred Crescent,2024-01-20T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.24
351250,King Alfred Crescent,2024-01-20T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.81
351250,King Alfred Crescent,2024-01-20T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.4
351250,King Alfred Crescent,2024-01-20T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.8
351250,King Alfred Crescent,2024-01-20T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.9
351250,King Alfred Crescent,2024-01-20T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.6
351250,King Alfred Crescent,2024-01-20T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
351250,King Alfred Crescent,2024-01-20T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
351250,King Alfred Crescent,2024-01-20T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
351250,King Alfred Crescent,2024-01-20T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.06
351250,King Alfred Crescent,2024-01-20T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.68
351250,King Alfred Crescent,2024-01-20T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.85
351250,King Alfred Crescent,2024-01-20T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
351250,King Alfred Crescent,2024-01-20T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
351250,King Alfred Crescent,2024-01-20T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
351250,King Alfred Crescent,2024-01-20T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.5
351250,King Alfred Crescent,2024-01-20T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
351250,King Alfred Crescent,2024-01-20T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
351250,King Alfred Crescent,2024-01-20T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
351250,King Alfred Crescent,2024-01-20T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.89
351250,King Alfred Crescent,2024-01-20T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.19
351250,King Alfred Crescent,2024-01-20T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.34
351250,King Alfred Crescent,2024-01-20T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
351250,King Alfred Crescent,2024-01-20T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
351250,King Alfred Crescent,2024-01-20T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.5
351250,King Alfred Crescent,2024-01-20T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
351250,King Alfred Crescent,2024-01-20T07:10:00.000+00:00,transformer,,Temperature,C,16.6
351250,King Alfred Crescent,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
351250,King Alfred Crescent,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.31
351250,King Alfred Crescent,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
351250,King Alfred Crescent,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
351250,King Alfred Crescent,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
351250,King Alfred Crescent,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
351250,King Alfred Crescent,2024-01-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
351250,King Alfred Crescent,2024-01-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
351250,King Alfred Crescent,2024-01-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
351250,King Alfred Crescent,2024-01-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,15.73
351250,King Alfred Crescent,2024-01-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,12.12
351250,King Alfred Crescent,2024-01-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
351250,King Alfred Crescent,2024-01-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,61.0
351250,King Alfred Crescent,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
351250,King Alfred Crescent,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
351250,King Alfred Crescent,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
351250,King Alfred Crescent,2024-01-20T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.13
351250,King Alfred Crescent,2024-01-20T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.1
351250,King Alfred Crescent,2024-01-20T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.49
351250,King Alfred Crescent,2024-01-20T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.04
351250,King Alfred Crescent,2024-01-20T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.7
351250,King Alfred Crescent,2024-01-20T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.73
351250,King Alfred Crescent,2024-01-20T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.4
351250,King Alfred Crescent,2024-01-20T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.7
351250,King Alfred Crescent,2024-01-20T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.7
351250,King Alfred Crescent,2024-01-20T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.6
351250,King Alfred Crescent,2024-01-20T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
351250,King Alfred Crescent,2024-01-20T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
351250,King Alfred Crescent,2024-01-20T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
351250,King Alfred Crescent,2024-01-20T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.08
351250,King Alfred Crescent,2024-01-20T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.69
351250,King Alfred Crescent,2024-01-20T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.87
351250,King Alfred Crescent,2024-01-20T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
351250,King Alfred Crescent,2024-01-20T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
351250,King Alfred Crescent,2024-01-20T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
351250,King Alfred Crescent,2024-01-20T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.1
351250,King Alfred Crescent,2024-01-20T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
351250,King Alfred Crescent,2024-01-20T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
351250,King Alfred Crescent,2024-01-20T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
351250,King Alfred Crescent,2024-01-20T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.47
351250,King Alfred Crescent,2024-01-20T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.22
351250,King Alfred Crescent,2024-01-20T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.42
351250,King Alfred Crescent,2024-01-20T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
351250,King Alfred Crescent,2024-01-20T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
351250,King Alfred Crescent,2024-01-20T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
351250,King Alfred Crescent,2024-01-20T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.6
351250,King Alfred Crescent,2024-01-20T07:00:00.000+00:00,transformer,,Temperature,C,16.5
351250,King Alfred Crescent,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
351250,King Alfred Crescent,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
351250,King Alfred Crescent,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
351250,King Alfred Crescent,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
351250,King Alfred Crescent,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
351250,King Alfred Crescent,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
351250,King Alfred Crescent,2024-01-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
351250,King Alfred Crescent,2024-01-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
351250,King Alfred Crescent,2024-01-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
351250,King Alfred Crescent,2024-01-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,15.6
351250,King Alfred Crescent,2024-01-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,15.62
351250,King Alfred Crescent,2024-01-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,23.02
351250,King Alfred Crescent,2024-01-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,49.3
351250,King Alfred Crescent,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
351250,King Alfred Crescent,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
351250,King Alfred Crescent,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
351250,King Alfred Crescent,2024-01-20T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.07
351250,King Alfred Crescent,2024-01-20T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.1
351250,King Alfred Crescent,2024-01-20T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.13
351250,King Alfred Crescent,2024-01-20T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.39
351250,King Alfred Crescent,2024-01-20T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.71
351250,King Alfred Crescent,2024-01-20T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.56
351250,King Alfred Crescent,2024-01-20T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.6
351250,King Alfred Crescent,2024-01-20T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.6
351250,King Alfred Crescent,2024-01-20T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.9
351250,King Alfred Crescent,2024-01-20T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.9
351250,King Alfred Crescent,2024-01-20T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
351250,King Alfred Crescent,2024-01-20T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
351250,King Alfred Crescent,2024-01-20T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
351250,King Alfred Crescent,2024-01-20T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.88
351250,King Alfred Crescent,2024-01-20T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.85
351250,King Alfred Crescent,2024-01-20T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.16
351250,King Alfred Crescent,2024-01-20T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
351250,King Alfred Crescent,2024-01-20T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
351250,King Alfred Crescent,2024-01-20T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
351250,King Alfred Crescent,2024-01-20T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.3
351250,King Alfred Crescent,2024-01-20T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
351250,King Alfred Crescent,2024-01-20T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
351250,King Alfred Crescent,2024-01-20T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
351250,King Alfred Crescent,2024-01-20T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.96
351250,King Alfred Crescent,2024-01-20T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.2
351250,King Alfred Crescent,2024-01-20T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.46
351250,King Alfred Crescent,2024-01-20T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
351250,King Alfred Crescent,2024-01-20T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
351250,King Alfred Crescent,2024-01-20T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
351250,King Alfred Crescent,2024-01-20T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.1
351250,King Alfred Crescent,2024-01-20T06:50:00.000+00:00,transformer,,Temperature,C,16.5
351250,King Alfred Crescent,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
351250,King Alfred Crescent,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
351250,King Alfred Crescent,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
351250,King Alfred Crescent,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
351250,King Alfred Crescent,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
351250,King Alfred Crescent,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
351250,King Alfred Crescent,2024-01-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
351250,King Alfred Crescent,2024-01-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
351250,King Alfred Crescent,2024-01-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
351250,King Alfred Crescent,2024-01-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,11.23
351250,King Alfred Crescent,2024-01-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.76
351250,King Alfred Crescent,2024-01-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,21.17
351250,King Alfred Crescent,2024-01-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
351250,King Alfred Crescent,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
351250,King Alfred Crescent,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
351250,King Alfred Crescent,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
351250,King Alfred Crescent,2024-01-20T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.29
351250,King Alfred Crescent,2024-01-20T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.32
351250,King Alfred Crescent,2024-01-20T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.35
351250,King Alfred Crescent,2024-01-20T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.55
351250,King Alfred Crescent,2024-01-20T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.3
351250,King Alfred Crescent,2024-01-20T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.66
351250,King Alfred Crescent,2024-01-20T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.7
351250,King Alfred Crescent,2024-01-20T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.1
351250,King Alfred Crescent,2024-01-20T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.3
351250,King Alfred Crescent,2024-01-20T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.9
351250,King Alfred Crescent,2024-01-20T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
351250,King Alfred Crescent,2024-01-20T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
351250,King Alfred Crescent,2024-01-20T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
351250,King Alfred Crescent,2024-01-20T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.37
351250,King Alfred Crescent,2024-01-20T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.3
351250,King Alfred Crescent,2024-01-20T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.13
351250,King Alfred Crescent,2024-01-20T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
351250,King Alfred Crescent,2024-01-20T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.3
351250,King Alfred Crescent,2024-01-20T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
351250,King Alfred Crescent,2024-01-20T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.2
351250,King Alfred Crescent,2024-01-20T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
351250,King Alfred Crescent,2024-01-20T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
351250,King Alfred Crescent,2024-01-20T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
351250,King Alfred Crescent,2024-01-20T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
351250,King Alfred Crescent,2024-01-20T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.73
351250,King Alfred Crescent,2024-01-20T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.31
351250,King Alfred Crescent,2024-01-20T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
351250,King Alfred Crescent,2024-01-20T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
351250,King Alfred Crescent,2024-01-20T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.4
351250,King Alfred Crescent,2024-01-20T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.4
351250,King Alfred Crescent,2024-01-20T06:40:00.000+00:00,transformer,,Temperature,C,16.4
351250,King Alfred Crescent,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
351250,King Alfred Crescent,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
351250,King Alfred Crescent,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
351250,King Alfred Crescent,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
351250,King Alfred Crescent,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
351250,King Alfred Crescent,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
351250,King Alfred Crescent,2024-01-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
351250,King Alfred Crescent,2024-01-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
351250,King Alfred Crescent,2024-01-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
351250,King Alfred Crescent,2024-01-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,11.92
351250,King Alfred Crescent,2024-01-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.33
351250,King Alfred Crescent,2024-01-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,24.1
351250,King Alfred Crescent,2024-01-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,58.1
351250,King Alfred Crescent,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
351250,King Alfred Crescent,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
351250,King Alfred Crescent,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
351250,King Alfred Crescent,2024-01-20T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.39
351250,King Alfred Crescent,2024-01-20T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.93
351250,King Alfred Crescent,2024-01-20T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.56
351250,King Alfred Crescent,2024-01-20T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.85
351250,King Alfred Crescent,2024-01-20T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.52
351250,King Alfred Crescent,2024-01-20T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.34
351250,King Alfred Crescent,2024-01-20T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.1
351250,King Alfred Crescent,2024-01-20T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.0
351250,King Alfred Crescent,2024-01-20T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.3
351250,King Alfred Crescent,2024-01-20T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.7
351250,King Alfred Crescent,2024-01-20T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
351250,King Alfred Crescent,2024-01-20T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
351250,King Alfred Crescent,2024-01-20T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
351250,King Alfred Crescent,2024-01-20T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.11
351250,King Alfred Crescent,2024-01-20T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.06
351250,King Alfred Crescent,2024-01-20T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.98
351250,King Alfred Crescent,2024-01-20T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
351250,King Alfred Crescent,2024-01-20T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
351250,King Alfred Crescent,2024-01-20T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
351250,King Alfred Crescent,2024-01-20T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.4
351250,King Alfred Crescent,2024-01-20T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
351250,King Alfred Crescent,2024-01-20T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
351250,King Alfred Crescent,2024-01-20T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
351250,King Alfred Crescent,2024-01-20T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.74
351250,King Alfred Crescent,2024-01-20T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.28
351250,King Alfred Crescent,2024-01-20T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.18
351250,King Alfred Crescent,2024-01-20T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
351250,King Alfred Crescent,2024-01-20T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.1
351250,King Alfred Crescent,2024-01-20T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.4
351250,King Alfred Crescent,2024-01-20T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
351250,King Alfred Crescent,2024-01-20T06:30:00.000+00:00,transformer,,Temperature,C,16.3
351250,King Alfred Crescent,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
351250,King Alfred Crescent,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
351250,King Alfred Crescent,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
351250,King Alfred Crescent,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
351250,King Alfred Crescent,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
351250,King Alfred Crescent,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
351250,King Alfred Crescent,2024-01-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
351250,King Alfred Crescent,2024-01-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
351250,King Alfred Crescent,2024-01-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
351250,King Alfred Crescent,2024-01-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,16.71
351250,King Alfred Crescent,2024-01-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,20.86
351250,King Alfred Crescent,2024-01-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,20.5
351250,King Alfred Crescent,2024-01-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,35.0
351250,King Alfred Crescent,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
351250,King Alfred Crescent,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
351250,King Alfred Crescent,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
351250,King Alfred Crescent,2024-01-20T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.47
351250,King Alfred Crescent,2024-01-20T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.11
351250,King Alfred Crescent,2024-01-20T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.61
351250,King Alfred Crescent,2024-01-20T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.11
351250,King Alfred Crescent,2024-01-20T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.7
351250,King Alfred Crescent,2024-01-20T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.64
351250,King Alfred Crescent,2024-01-20T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.7
351250,King Alfred Crescent,2024-01-20T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.0
351250,King Alfred Crescent,2024-01-20T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.2
351250,King Alfred Crescent,2024-01-20T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.0
351250,King Alfred Crescent,2024-01-20T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
351250,King Alfred Crescent,2024-01-20T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
351250,King Alfred Crescent,2024-01-20T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
351250,King Alfred Crescent,2024-01-20T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.01
351250,King Alfred Crescent,2024-01-20T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.23
351250,King Alfred Crescent,2024-01-20T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.47
351250,King Alfred Crescent,2024-01-20T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
351250,King Alfred Crescent,2024-01-20T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.9
351250,King Alfred Crescent,2024-01-20T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
351250,King Alfred Crescent,2024-01-20T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.4
351250,King Alfred Crescent,2024-01-20T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
351250,King Alfred Crescent,2024-01-20T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
351250,King Alfred Crescent,2024-01-20T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
351250,King Alfred Crescent,2024-01-20T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.38
351250,King Alfred Crescent,2024-01-20T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.43
351250,King Alfred Crescent,2024-01-20T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.34
351250,King Alfred Crescent,2024-01-20T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.7
351250,King Alfred Crescent,2024-01-20T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
351250,King Alfred Crescent,2024-01-20T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.0
351250,King Alfred Crescent,2024-01-20T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.1
351250,King Alfred Crescent,2024-01-20T06:20:00.000+00:00,transformer,,Temperature,C,16.3
351250,King Alfred Crescent,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
351250,King Alfred Crescent,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.59
351250,King Alfred Crescent,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
351250,King Alfred Crescent,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
351250,King Alfred Crescent,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
351250,King Alfred Crescent,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
351250,King Alfred Crescent,2024-01-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
351250,King Alfred Crescent,2024-01-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
351250,King Alfred Crescent,2024-01-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
351250,King Alfred Crescent,2024-01-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.5
351250,King Alfred Crescent,2024-01-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,20.36
351250,King Alfred Crescent,2024-01-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,20.44
351250,King Alfred Crescent,2024-01-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
351250,King Alfred Crescent,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
351250,King Alfred Crescent,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
351250,King Alfred Crescent,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
351250,King Alfred Crescent,2024-01-20T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.41
351250,King Alfred Crescent,2024-01-20T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.32
351250,King Alfred Crescent,2024-01-20T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.11
351250,King Alfred Crescent,2024-01-20T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.5
351250,King Alfred Crescent,2024-01-20T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.88
351250,King Alfred Crescent,2024-01-20T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.31
351250,King Alfred Crescent,2024-01-20T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
351250,King Alfred Crescent,2024-01-20T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.4
351250,King Alfred Crescent,2024-01-20T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.6
351250,King Alfred Crescent,2024-01-20T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.4
351250,King Alfred Crescent,2024-01-20T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
351250,King Alfred Crescent,2024-01-20T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
351250,King Alfred Crescent,2024-01-20T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
351250,King Alfred Crescent,2024-01-20T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.91
351250,King Alfred Crescent,2024-01-20T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.47
351250,King Alfred Crescent,2024-01-20T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.05
351250,King Alfred Crescent,2024-01-20T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
351250,King Alfred Crescent,2024-01-20T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
351250,King Alfred Crescent,2024-01-20T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
351250,King Alfred Crescent,2024-01-20T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.7
351250,King Alfred Crescent,2024-01-20T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.23
351250,King Alfred Crescent,2024-01-20T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
351250,King Alfred Crescent,2024-01-20T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
351250,King Alfred Crescent,2024-01-20T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.94
351250,King Alfred Crescent,2024-01-20T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.25
351250,King Alfred Crescent,2024-01-20T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.66
351250,King Alfred Crescent,2024-01-20T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.4
351250,King Alfred Crescent,2024-01-20T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
351250,King Alfred Crescent,2024-01-20T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.4
351250,King Alfred Crescent,2024-01-20T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.3
351250,King Alfred Crescent,2024-01-20T06:10:00.000+00:00,transformer,,Temperature,C,16.2
351250,King Alfred Crescent,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
351250,King Alfred Crescent,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
351250,King Alfred Crescent,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
351250,King Alfred Crescent,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
351250,King Alfred Crescent,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
351250,King Alfred Crescent,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
351250,King Alfred Crescent,2024-01-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
351250,King Alfred Crescent,2024-01-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
351250,King Alfred Crescent,2024-01-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
351250,King Alfred Crescent,2024-01-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.35
351250,King Alfred Crescent,2024-01-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,21.61
351250,King Alfred Crescent,2024-01-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,22.03
351250,King Alfred Crescent,2024-01-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
351250,King Alfred Crescent,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
351250,King Alfred Crescent,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
351250,King Alfred Crescent,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
351250,King Alfred Crescent,2024-01-20T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.56
351250,King Alfred Crescent,2024-01-20T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.3
351250,King Alfred Crescent,2024-01-20T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.22
351250,King Alfred Crescent,2024-01-20T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.26
351250,King Alfred Crescent,2024-01-20T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.54
351250,King Alfred Crescent,2024-01-20T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.63
351250,King Alfred Crescent,2024-01-20T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.7
351250,King Alfred Crescent,2024-01-20T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.4
351250,King Alfred Crescent,2024-01-20T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.0
351250,King Alfred Crescent,2024-01-20T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.8
351250,King Alfred Crescent,2024-01-20T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
351250,King Alfred Crescent,2024-01-20T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
351250,King Alfred Crescent,2024-01-20T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
351250,King Alfred Crescent,2024-01-20T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.36
351250,King Alfred Crescent,2024-01-20T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.17
351250,King Alfred Crescent,2024-01-20T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.21
351250,King Alfred Crescent,2024-01-20T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
351250,King Alfred Crescent,2024-01-20T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.9
351250,King Alfred Crescent,2024-01-20T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
351250,King Alfred Crescent,2024-01-20T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.0
351250,King Alfred Crescent,2024-01-20T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.27
351250,King Alfred Crescent,2024-01-20T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
351250,King Alfred Crescent,2024-01-20T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
351250,King Alfred Crescent,2024-01-20T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.33
351250,King Alfred Crescent,2024-01-20T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.11
351250,King Alfred Crescent,2024-01-20T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.01
351250,King Alfred Crescent,2024-01-20T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.0
351250,King Alfred Crescent,2024-01-20T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
351250,King Alfred Crescent,2024-01-20T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.2
351250,King Alfred Crescent,2024-01-20T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
351250,King Alfred Crescent,2024-01-20T06:00:00.000+00:00,transformer,,Temperature,C,16.2
351250,King Alfred Crescent,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
351250,King Alfred Crescent,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.08
351250,King Alfred Crescent,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
351250,King Alfred Crescent,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
351250,King Alfred Crescent,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
351250,King Alfred Crescent,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
351250,King Alfred Crescent,2024-01-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
351250,King Alfred Crescent,2024-01-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
351250,King Alfred Crescent,2024-01-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
351250,King Alfred Crescent,2024-01-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,13.95
351250,King Alfred Crescent,2024-01-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,20.82
351250,King Alfred Crescent,2024-01-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,22.85
351250,King Alfred Crescent,2024-01-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,40.4
351250,King Alfred Crescent,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
351250,King Alfred Crescent,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
351250,King Alfred Crescent,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
351250,King Alfred Crescent,2024-01-20T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.43
351250,King Alfred Crescent,2024-01-20T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.14
351250,King Alfred Crescent,2024-01-20T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.4
351250,King Alfred Crescent,2024-01-20T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.4
351250,King Alfred Crescent,2024-01-20T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.28
351250,King Alfred Crescent,2024-01-20T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.63
351250,King Alfred Crescent,2024-01-20T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.4
351250,King Alfred Crescent,2024-01-20T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.6
351250,King Alfred Crescent,2024-01-20T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.6
351250,King Alfred Crescent,2024-01-20T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.7
351250,King Alfred Crescent,2024-01-20T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
351250,King Alfred Crescent,2024-01-20T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
351250,King Alfred Crescent,2024-01-20T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
351250,King Alfred Crescent,2024-01-20T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.14
351250,King Alfred Crescent,2024-01-20T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.57
351250,King Alfred Crescent,2024-01-20T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.47
351250,King Alfred Crescent,2024-01-20T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
351250,King Alfred Crescent,2024-01-20T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
351250,King Alfred Crescent,2024-01-20T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
351250,King Alfred Crescent,2024-01-20T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.9
351250,King Alfred Crescent,2024-01-20T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.34
351250,King Alfred Crescent,2024-01-20T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
351250,King Alfred Crescent,2024-01-20T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
351250,King Alfred Crescent,2024-01-20T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.55
351250,King Alfred Crescent,2024-01-20T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.53
351250,King Alfred Crescent,2024-01-20T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.79
351250,King Alfred Crescent,2024-01-20T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.5
351250,King Alfred Crescent,2024-01-20T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
351250,King Alfred Crescent,2024-01-20T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.5
351250,King Alfred Crescent,2024-01-20T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.7
351250,King Alfred Crescent,2024-01-20T05:50:00.000+00:00,transformer,,Temperature,C,16.1
351250,King Alfred Crescent,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
351250,King Alfred Crescent,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
351250,King Alfred Crescent,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
351250,King Alfred Crescent,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
351250,King Alfred Crescent,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
351250,King Alfred Crescent,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
351250,King Alfred Crescent,2024-01-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
351250,King Alfred Crescent,2024-01-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
351250,King Alfred Crescent,2024-01-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
351250,King Alfred Crescent,2024-01-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,14.09
351250,King Alfred Crescent,2024-01-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,21.38
351250,King Alfred Crescent,2024-01-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,20.88
351250,King Alfred Crescent,2024-01-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,37.7
351250,King Alfred Crescent,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
351250,King Alfred Crescent,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
351250,King Alfred Crescent,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
351250,King Alfred Crescent,2024-01-20T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.67
351250,King Alfred Crescent,2024-01-20T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.41
351250,King Alfred Crescent,2024-01-20T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.29
351250,King Alfred Crescent,2024-01-20T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.94
351250,King Alfred Crescent,2024-01-20T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.81
351250,King Alfred Crescent,2024-01-20T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.78
351250,King Alfred Crescent,2024-01-20T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
351250,King Alfred Crescent,2024-01-20T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.6
351250,King Alfred Crescent,2024-01-20T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.8
351250,King Alfred Crescent,2024-01-20T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.1
351250,King Alfred Crescent,2024-01-20T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
351250,King Alfred Crescent,2024-01-20T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
351250,King Alfred Crescent,2024-01-20T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
351250,King Alfred Crescent,2024-01-20T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.93
351250,King Alfred Crescent,2024-01-20T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.05
351250,King Alfred Crescent,2024-01-20T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.91
351250,King Alfred Crescent,2024-01-20T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
351250,King Alfred Crescent,2024-01-20T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
351250,King Alfred Crescent,2024-01-20T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
351250,King Alfred Crescent,2024-01-20T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.1
351250,King Alfred Crescent,2024-01-20T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.34
351250,King Alfred Crescent,2024-01-20T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
351250,King Alfred Crescent,2024-01-20T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
351250,King Alfred Crescent,2024-01-20T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.04
351250,King Alfred Crescent,2024-01-20T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.95
351250,King Alfred Crescent,2024-01-20T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.02
351250,King Alfred Crescent,2024-01-20T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.2
351250,King Alfred Crescent,2024-01-20T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
351250,King Alfred Crescent,2024-01-20T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.5
351250,King Alfred Crescent,2024-01-20T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.5
351250,King Alfred Crescent,2024-01-20T05:40:00.000+00:00,transformer,,Temperature,C,16.1
351250,King Alfred Crescent,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
351250,King Alfred Crescent,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
351250,King Alfred Crescent,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
351250,King Alfred Crescent,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
351250,King Alfred Crescent,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
351250,King Alfred Crescent,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
351250,King Alfred Crescent,2024-01-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
351250,King Alfred Crescent,2024-01-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
351250,King Alfred Crescent,2024-01-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
351250,King Alfred Crescent,2024-01-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.91
351250,King Alfred Crescent,2024-01-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,21.81
351250,King Alfred Crescent,2024-01-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.72
351250,King Alfred Crescent,2024-01-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
351250,King Alfred Crescent,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
351250,King Alfred Crescent,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
351250,King Alfred Crescent,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
351250,King Alfred Crescent,2024-01-20T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.77
351250,King Alfred Crescent,2024-01-20T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.57
351250,King Alfred Crescent,2024-01-20T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.15
351250,King Alfred Crescent,2024-01-20T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.55
351250,King Alfred Crescent,2024-01-20T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.34
351250,King Alfred Crescent,2024-01-20T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.3
351250,King Alfred Crescent,2024-01-20T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
351250,King Alfred Crescent,2024-01-20T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.1
