Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
351250,King Alfred Crescent,2024-01-20T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.8
351250,King Alfred Crescent,2024-01-20T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.1
351250,King Alfred Crescent,2024-01-20T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
351250,King Alfred Crescent,2024-01-20T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
351250,King Alfred Crescent,2024-01-20T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
351250,King Alfred Crescent,2024-01-20T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.66
351250,King Alfred Crescent,2024-01-20T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.51
351250,King Alfred Crescent,2024-01-20T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.84
351250,King Alfred Crescent,2024-01-20T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
351250,King Alfred Crescent,2024-01-20T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.3
351250,King Alfred Crescent,2024-01-20T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.6
351250,King Alfred Crescent,2024-01-20T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.6
351250,King Alfred Crescent,2024-01-20T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.4
351250,King Alfred Crescent,2024-01-20T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
351250,King Alfred Crescent,2024-01-20T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
351250,King Alfred Crescent,2024-01-20T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.6
351250,King Alfred Crescent,2024-01-20T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.84
351250,King Alfred Crescent,2024-01-20T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.11
351250,King Alfred Crescent,2024-01-20T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
351250,King Alfred Crescent,2024-01-20T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
351250,King Alfred Crescent,2024-01-20T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.4
351250,King Alfred Crescent,2024-01-20T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.1
351250,King Alfred Crescent,2024-01-20T05:30:00.000+00:00,transformer,,Temperature,C,16.1
351250,King Alfred Crescent,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
351250,King Alfred Crescent,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
351250,King Alfred Crescent,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
351250,King Alfred Crescent,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
351250,King Alfred Crescent,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
351250,King Alfred Crescent,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
351250,King Alfred Crescent,2024-01-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
351250,King Alfred Crescent,2024-01-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
351250,King Alfred Crescent,2024-01-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
351250,King Alfred Crescent,2024-01-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.81
351250,King Alfred Crescent,2024-01-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,19.69
351250,King Alfred Crescent,2024-01-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,25.25
351250,King Alfred Crescent,2024-01-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
351250,King Alfred Crescent,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
351250,King Alfred Crescent,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
351250,King Alfred Crescent,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
351250,King Alfred Crescent,2024-01-20T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.21
351250,King Alfred Crescent,2024-01-20T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.27
351250,King Alfred Crescent,2024-01-20T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.73
351250,King Alfred Crescent,2024-01-20T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.65
351250,King Alfred Crescent,2024-01-20T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.73
351250,King Alfred Crescent,2024-01-20T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.61
351250,King Alfred Crescent,2024-01-20T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
351250,King Alfred Crescent,2024-01-20T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.6
351250,King Alfred Crescent,2024-01-20T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.1
351250,King Alfred Crescent,2024-01-20T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.9
351250,King Alfred Crescent,2024-01-20T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
351250,King Alfred Crescent,2024-01-20T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
351250,King Alfred Crescent,2024-01-20T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
351250,King Alfred Crescent,2024-01-20T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.66
351250,King Alfred Crescent,2024-01-20T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
351250,King Alfred Crescent,2024-01-20T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.45
351250,King Alfred Crescent,2024-01-20T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
351250,King Alfred Crescent,2024-01-20T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
351250,King Alfred Crescent,2024-01-20T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.5
351250,King Alfred Crescent,2024-01-20T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.5
351250,King Alfred Crescent,2024-01-20T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
351250,King Alfred Crescent,2024-01-20T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
351250,King Alfred Crescent,2024-01-20T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
351250,King Alfred Crescent,2024-01-20T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.72
351250,King Alfred Crescent,2024-01-20T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.13
351250,King Alfred Crescent,2024-01-20T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.66
351250,King Alfred Crescent,2024-01-20T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
351250,King Alfred Crescent,2024-01-20T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.6
351250,King Alfred Crescent,2024-01-20T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.9
351250,King Alfred Crescent,2024-01-20T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
351250,King Alfred Crescent,2024-01-20T05:20:00.000+00:00,transformer,,Temperature,C,16.2
351250,King Alfred Crescent,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
351250,King Alfred Crescent,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
351250,King Alfred Crescent,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
351250,King Alfred Crescent,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
351250,King Alfred Crescent,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
351250,King Alfred Crescent,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
351250,King Alfred Crescent,2024-01-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
351250,King Alfred Crescent,2024-01-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
351250,King Alfred Crescent,2024-01-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
351250,King Alfred Crescent,2024-01-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.04
351250,King Alfred Crescent,2024-01-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.86
351250,King Alfred Crescent,2024-01-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,21.72
351250,King Alfred Crescent,2024-01-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,35.8
351250,King Alfred Crescent,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
351250,King Alfred Crescent,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
351250,King Alfred Crescent,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
351250,King Alfred Crescent,2024-01-20T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.49
351250,King Alfred Crescent,2024-01-20T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.83
351250,King Alfred Crescent,2024-01-20T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.67
351250,King Alfred Crescent,2024-01-20T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.84
351250,King Alfred Crescent,2024-01-20T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.14
351250,King Alfred Crescent,2024-01-20T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.41
351250,King Alfred Crescent,2024-01-20T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
351250,King Alfred Crescent,2024-01-20T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.7
351250,King Alfred Crescent,2024-01-20T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.0
351250,King Alfred Crescent,2024-01-20T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.2
351250,King Alfred Crescent,2024-01-20T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
351250,King Alfred Crescent,2024-01-20T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
351250,King Alfred Crescent,2024-01-20T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
351250,King Alfred Crescent,2024-01-20T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.57
351250,King Alfred Crescent,2024-01-20T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.39
351250,King Alfred Crescent,2024-01-20T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.85
351250,King Alfred Crescent,2024-01-20T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
351250,King Alfred Crescent,2024-01-20T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
351250,King Alfred Crescent,2024-01-20T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.9
351250,King Alfred Crescent,2024-01-20T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.5
351250,King Alfred Crescent,2024-01-20T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
351250,King Alfred Crescent,2024-01-20T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
351250,King Alfred Crescent,2024-01-20T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
351250,King Alfred Crescent,2024-01-20T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.98
351250,King Alfred Crescent,2024-01-20T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.36
351250,King Alfred Crescent,2024-01-20T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.78
351250,King Alfred Crescent,2024-01-20T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
351250,King Alfred Crescent,2024-01-20T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.7
351250,King Alfred Crescent,2024-01-20T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.6
351250,King Alfred Crescent,2024-01-20T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
351250,King Alfred Crescent,2024-01-20T05:10:00.000+00:00,transformer,,Temperature,C,16.1
351250,King Alfred Crescent,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
351250,King Alfred Crescent,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
351250,King Alfred Crescent,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
351250,King Alfred Crescent,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
351250,King Alfred Crescent,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
351250,King Alfred Crescent,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
351250,King Alfred Crescent,2024-01-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
351250,King Alfred Crescent,2024-01-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
351250,King Alfred Crescent,2024-01-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
351250,King Alfred Crescent,2024-01-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.39
351250,King Alfred Crescent,2024-01-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,17.89
351250,King Alfred Crescent,2024-01-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,20.05
351250,King Alfred Crescent,2024-01-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,35.6
351250,King Alfred Crescent,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
351250,King Alfred Crescent,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
351250,King Alfred Crescent,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
351250,King Alfred Crescent,2024-01-20T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.45
351250,King Alfred Crescent,2024-01-20T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.93
351250,King Alfred Crescent,2024-01-20T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.51
351250,King Alfred Crescent,2024-01-20T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.99
351250,King Alfred Crescent,2024-01-20T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.03
351250,King Alfred Crescent,2024-01-20T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.55
351250,King Alfred Crescent,2024-01-20T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
351250,King Alfred Crescent,2024-01-20T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.8
351250,King Alfred Crescent,2024-01-20T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.9
351250,King Alfred Crescent,2024-01-20T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.6
351250,King Alfred Crescent,2024-01-20T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
351250,King Alfred Crescent,2024-01-20T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
351250,King Alfred Crescent,2024-01-20T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
351250,King Alfred Crescent,2024-01-20T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.61
351250,King Alfred Crescent,2024-01-20T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.74
351250,King Alfred Crescent,2024-01-20T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.22
351250,King Alfred Crescent,2024-01-20T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
351250,King Alfred Crescent,2024-01-20T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
351250,King Alfred Crescent,2024-01-20T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.5
351250,King Alfred Crescent,2024-01-20T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.8
351250,King Alfred Crescent,2024-01-20T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.26
351250,King Alfred Crescent,2024-01-20T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
351250,King Alfred Crescent,2024-01-20T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
351250,King Alfred Crescent,2024-01-20T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.94
351250,King Alfred Crescent,2024-01-20T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.96
351250,King Alfred Crescent,2024-01-20T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.18
351250,King Alfred Crescent,2024-01-20T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
351250,King Alfred Crescent,2024-01-20T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
351250,King Alfred Crescent,2024-01-20T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.5
351250,King Alfred Crescent,2024-01-20T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.7
351250,King Alfred Crescent,2024-01-20T05:00:00.000+00:00,transformer,,Temperature,C,16.1
351250,King Alfred Crescent,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
351250,King Alfred Crescent,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
351250,King Alfred Crescent,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
351250,King Alfred Crescent,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
351250,King Alfred Crescent,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
351250,King Alfred Crescent,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
351250,King Alfred Crescent,2024-01-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
351250,King Alfred Crescent,2024-01-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
351250,King Alfred Crescent,2024-01-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
351250,King Alfred Crescent,2024-01-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.54
351250,King Alfred Crescent,2024-01-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,18.73
351250,King Alfred Crescent,2024-01-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,21.95
351250,King Alfred Crescent,2024-01-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,44.4
351250,King Alfred Crescent,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
351250,King Alfred Crescent,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
351250,King Alfred Crescent,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
351250,King Alfred Crescent,2024-01-20T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.07
351250,King Alfred Crescent,2024-01-20T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.96
351250,King Alfred Crescent,2024-01-20T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.54
351250,King Alfred Crescent,2024-01-20T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.89
351250,King Alfred Crescent,2024-01-20T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.86
351250,King Alfred Crescent,2024-01-20T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.83
351250,King Alfred Crescent,2024-01-20T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
351250,King Alfred Crescent,2024-01-20T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.4
351250,King Alfred Crescent,2024-01-20T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.2
351250,King Alfred Crescent,2024-01-20T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.8
351250,King Alfred Crescent,2024-01-20T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
351250,King Alfred Crescent,2024-01-20T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
351250,King Alfred Crescent,2024-01-20T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
351250,King Alfred Crescent,2024-01-20T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.48
351250,King Alfred Crescent,2024-01-20T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.51
351250,King Alfred Crescent,2024-01-20T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.74
351250,King Alfred Crescent,2024-01-20T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.1
351250,King Alfred Crescent,2024-01-20T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
351250,King Alfred Crescent,2024-01-20T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.3
351250,King Alfred Crescent,2024-01-20T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.0
351250,King Alfred Crescent,2024-01-20T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
351250,King Alfred Crescent,2024-01-20T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
351250,King Alfred Crescent,2024-01-20T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
351250,King Alfred Crescent,2024-01-20T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.43
351250,King Alfred Crescent,2024-01-20T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.71
351250,King Alfred Crescent,2024-01-20T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.08
351250,King Alfred Crescent,2024-01-20T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
351250,King Alfred Crescent,2024-01-20T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.7
351250,King Alfred Crescent,2024-01-20T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.3
351250,King Alfred Crescent,2024-01-20T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
351250,King Alfred Crescent,2024-01-20T04:50:00.000+00:00,transformer,,Temperature,C,16.2
351250,King Alfred Crescent,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
351250,King Alfred Crescent,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
351250,King Alfred Crescent,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
351250,King Alfred Crescent,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
351250,King Alfred Crescent,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
351250,King Alfred Crescent,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
351250,King Alfred Crescent,2024-01-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
351250,King Alfred Crescent,2024-01-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
351250,King Alfred Crescent,2024-01-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
351250,King Alfred Crescent,2024-01-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.8
351250,King Alfred Crescent,2024-01-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,17.08
351250,King Alfred Crescent,2024-01-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,25.66
351250,King Alfred Crescent,2024-01-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
351250,King Alfred Crescent,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
351250,King Alfred Crescent,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
351250,King Alfred Crescent,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
351250,King Alfred Crescent,2024-01-20T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.91
351250,King Alfred Crescent,2024-01-20T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.89
351250,King Alfred Crescent,2024-01-20T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.78
351250,King Alfred Crescent,2024-01-20T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.07
351250,King Alfred Crescent,2024-01-20T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.74
351250,King Alfred Crescent,2024-01-20T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.29
351250,King Alfred Crescent,2024-01-20T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
351250,King Alfred Crescent,2024-01-20T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.4
351250,King Alfred Crescent,2024-01-20T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.6
351250,King Alfred Crescent,2024-01-20T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.0
351250,King Alfred Crescent,2024-01-20T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
351250,King Alfred Crescent,2024-01-20T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
351250,King Alfred Crescent,2024-01-20T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
351250,King Alfred Crescent,2024-01-20T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.48
351250,King Alfred Crescent,2024-01-20T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.62
351250,King Alfred Crescent,2024-01-20T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.69
351250,King Alfred Crescent,2024-01-20T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
351250,King Alfred Crescent,2024-01-20T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.3
351250,King Alfred Crescent,2024-01-20T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.9
351250,King Alfred Crescent,2024-01-20T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.9
351250,King Alfred Crescent,2024-01-20T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
351250,King Alfred Crescent,2024-01-20T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
351250,King Alfred Crescent,2024-01-20T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
351250,King Alfred Crescent,2024-01-20T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.48
351250,King Alfred Crescent,2024-01-20T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.05
351250,King Alfred Crescent,2024-01-20T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.84
351250,King Alfred Crescent,2024-01-20T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
351250,King Alfred Crescent,2024-01-20T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
351250,King Alfred Crescent,2024-01-20T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.9
351250,King Alfred Crescent,2024-01-20T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.3
351250,King Alfred Crescent,2024-01-20T04:40:00.000+00:00,transformer,,Temperature,C,16.2
351250,King Alfred Crescent,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
351250,King Alfred Crescent,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
351250,King Alfred Crescent,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
351250,King Alfred Crescent,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
351250,King Alfred Crescent,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
351250,King Alfred Crescent,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
351250,King Alfred Crescent,2024-01-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
351250,King Alfred Crescent,2024-01-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
351250,King Alfred Crescent,2024-01-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
351250,King Alfred Crescent,2024-01-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.03
351250,King Alfred Crescent,2024-01-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.41
351250,King Alfred Crescent,2024-01-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,25.83
351250,King Alfred Crescent,2024-01-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
351250,King Alfred Crescent,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
351250,King Alfred Crescent,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
351250,King Alfred Crescent,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
351250,King Alfred Crescent,2024-01-20T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.04
351250,King Alfred Crescent,2024-01-20T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.07
351250,King Alfred Crescent,2024-01-20T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.01
351250,King Alfred Crescent,2024-01-20T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.56
351250,King Alfred Crescent,2024-01-20T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.7
351250,King Alfred Crescent,2024-01-20T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.34
351250,King Alfred Crescent,2024-01-20T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
351250,King Alfred Crescent,2024-01-20T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.1
351250,King Alfred Crescent,2024-01-20T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.8
351250,King Alfred Crescent,2024-01-20T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.3
351250,King Alfred Crescent,2024-01-20T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
351250,King Alfred Crescent,2024-01-20T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
351250,King Alfred Crescent,2024-01-20T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
351250,King Alfred Crescent,2024-01-20T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.49
351250,King Alfred Crescent,2024-01-20T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.75
351250,King Alfred Crescent,2024-01-20T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.59
351250,King Alfred Crescent,2024-01-20T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
351250,King Alfred Crescent,2024-01-20T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
351250,King Alfred Crescent,2024-01-20T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.2
351250,King Alfred Crescent,2024-01-20T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.5
351250,King Alfred Crescent,2024-01-20T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
351250,King Alfred Crescent,2024-01-20T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
351250,King Alfred Crescent,2024-01-20T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
351250,King Alfred Crescent,2024-01-20T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.95
351250,King Alfred Crescent,2024-01-20T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.03
351250,King Alfred Crescent,2024-01-20T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.46
351250,King Alfred Crescent,2024-01-20T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
351250,King Alfred Crescent,2024-01-20T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
351250,King Alfred Crescent,2024-01-20T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.9
351250,King Alfred Crescent,2024-01-20T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
351250,King Alfred Crescent,2024-01-20T04:30:00.000+00:00,transformer,,Temperature,C,16.3
351250,King Alfred Crescent,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
351250,King Alfred Crescent,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
351250,King Alfred Crescent,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
351250,King Alfred Crescent,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
351250,King Alfred Crescent,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
351250,King Alfred Crescent,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
351250,King Alfred Crescent,2024-01-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
351250,King Alfred Crescent,2024-01-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
351250,King Alfred Crescent,2024-01-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
351250,King Alfred Crescent,2024-01-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
351250,King Alfred Crescent,2024-01-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.49
351250,King Alfred Crescent,2024-01-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,22.39
351250,King Alfred Crescent,2024-01-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
351250,King Alfred Crescent,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
351250,King Alfred Crescent,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
351250,King Alfred Crescent,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
351250,King Alfred Crescent,2024-01-20T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.21
351250,King Alfred Crescent,2024-01-20T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.34
351250,King Alfred Crescent,2024-01-20T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.84
351250,King Alfred Crescent,2024-01-20T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.01
351250,King Alfred Crescent,2024-01-20T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.57
351250,King Alfred Crescent,2024-01-20T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.2
351250,King Alfred Crescent,2024-01-20T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
351250,King Alfred Crescent,2024-01-20T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.7
351250,King Alfred Crescent,2024-01-20T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.4
351250,King Alfred Crescent,2024-01-20T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.8
351250,King Alfred Crescent,2024-01-20T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
351250,King Alfred Crescent,2024-01-20T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
351250,King Alfred Crescent,2024-01-20T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
351250,King Alfred Crescent,2024-01-20T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.26
351250,King Alfred Crescent,2024-01-20T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.79
351250,King Alfred Crescent,2024-01-20T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.25
351250,King Alfred Crescent,2024-01-20T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.0
351250,King Alfred Crescent,2024-01-20T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
351250,King Alfred Crescent,2024-01-20T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.0
351250,King Alfred Crescent,2024-01-20T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.6
351250,King Alfred Crescent,2024-01-20T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
351250,King Alfred Crescent,2024-01-20T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
351250,King Alfred Crescent,2024-01-20T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
351250,King Alfred Crescent,2024-01-20T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.39
351250,King Alfred Crescent,2024-01-20T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.63
351250,King Alfred Crescent,2024-01-20T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.15
351250,King Alfred Crescent,2024-01-20T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
351250,King Alfred Crescent,2024-01-20T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
351250,King Alfred Crescent,2024-01-20T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
351250,King Alfred Crescent,2024-01-20T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
351250,King Alfred Crescent,2024-01-20T04:20:00.000+00:00,transformer,,Temperature,C,16.2
351250,King Alfred Crescent,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
351250,King Alfred Crescent,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
351250,King Alfred Crescent,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
351250,King Alfred Crescent,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
351250,King Alfred Crescent,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
351250,King Alfred Crescent,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
351250,King Alfred Crescent,2024-01-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
351250,King Alfred Crescent,2024-01-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
351250,King Alfred Crescent,2024-01-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
351250,King Alfred Crescent,2024-01-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,14.66
351250,King Alfred Crescent,2024-01-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.99
351250,King Alfred Crescent,2024-01-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,24.61
351250,King Alfred Crescent,2024-01-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
351250,King Alfred Crescent,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
351250,King Alfred Crescent,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
351250,King Alfred Crescent,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
351250,King Alfred Crescent,2024-01-20T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.34
351250,King Alfred Crescent,2024-01-20T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.61
351250,King Alfred Crescent,2024-01-20T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.67
351250,King Alfred Crescent,2024-01-20T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.53
351250,King Alfred Crescent,2024-01-20T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.56
351250,King Alfred Crescent,2024-01-20T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.04
351250,King Alfred Crescent,2024-01-20T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
351250,King Alfred Crescent,2024-01-20T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.9
351250,King Alfred Crescent,2024-01-20T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.7
351250,King Alfred Crescent,2024-01-20T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.6
351250,King Alfred Crescent,2024-01-20T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
351250,King Alfred Crescent,2024-01-20T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
351250,King Alfred Crescent,2024-01-20T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
351250,King Alfred Crescent,2024-01-20T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.57
351250,King Alfred Crescent,2024-01-20T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
351250,King Alfred Crescent,2024-01-20T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.55
351250,King Alfred Crescent,2024-01-20T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
351250,King Alfred Crescent,2024-01-20T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
351250,King Alfred Crescent,2024-01-20T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.8
351250,King Alfred Crescent,2024-01-20T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.9
351250,King Alfred Crescent,2024-01-20T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
351250,King Alfred Crescent,2024-01-20T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
351250,King Alfred Crescent,2024-01-20T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
351250,King Alfred Crescent,2024-01-20T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.76
351250,King Alfred Crescent,2024-01-20T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.15
351250,King Alfred Crescent,2024-01-20T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.94
351250,King Alfred Crescent,2024-01-20T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
351250,King Alfred Crescent,2024-01-20T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.1
351250,King Alfred Crescent,2024-01-20T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
351250,King Alfred Crescent,2024-01-20T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.7
351250,King Alfred Crescent,2024-01-20T04:10:00.000+00:00,transformer,,Temperature,C,16.2
351250,King Alfred Crescent,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
351250,King Alfred Crescent,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.23
351250,King Alfred Crescent,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
351250,King Alfred Crescent,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
351250,King Alfred Crescent,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
351250,King Alfred Crescent,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
351250,King Alfred Crescent,2024-01-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
351250,King Alfred Crescent,2024-01-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
351250,King Alfred Crescent,2024-01-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
351250,King Alfred Crescent,2024-01-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.86
351250,King Alfred Crescent,2024-01-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,16.72
351250,King Alfred Crescent,2024-01-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,21.54
351250,King Alfred Crescent,2024-01-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,42.9
351250,King Alfred Crescent,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
351250,King Alfred Crescent,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
351250,King Alfred Crescent,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
351250,King Alfred Crescent,2024-01-20T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.25
351250,King Alfred Crescent,2024-01-20T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.21
351250,King Alfred Crescent,2024-01-20T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.82
351250,King Alfred Crescent,2024-01-20T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.71
351250,King Alfred Crescent,2024-01-20T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.69
351250,King Alfred Crescent,2024-01-20T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.09
351250,King Alfred Crescent,2024-01-20T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
351250,King Alfred Crescent,2024-01-20T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.4
351250,King Alfred Crescent,2024-01-20T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.0
351250,King Alfred Crescent,2024-01-20T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.2
351250,King Alfred Crescent,2024-01-20T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
351250,King Alfred Crescent,2024-01-20T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
351250,King Alfred Crescent,2024-01-20T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
351250,King Alfred Crescent,2024-01-20T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.52
351250,King Alfred Crescent,2024-01-20T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.82
351250,King Alfred Crescent,2024-01-20T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.48
351250,King Alfred Crescent,2024-01-20T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
351250,King Alfred Crescent,2024-01-20T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
351250,King Alfred Crescent,2024-01-20T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.3
351250,King Alfred Crescent,2024-01-20T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.5
351250,King Alfred Crescent,2024-01-20T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
351250,King Alfred Crescent,2024-01-20T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
351250,King Alfred Crescent,2024-01-20T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
351250,King Alfred Crescent,2024-01-20T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.11
351250,King Alfred Crescent,2024-01-20T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.68
351250,King Alfred Crescent,2024-01-20T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.41
351250,King Alfred Crescent,2024-01-20T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
351250,King Alfred Crescent,2024-01-20T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
351250,King Alfred Crescent,2024-01-20T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
351250,King Alfred Crescent,2024-01-20T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
351250,King Alfred Crescent,2024-01-20T04:00:00.000+00:00,transformer,,Temperature,C,16.2
351250,King Alfred Crescent,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
351250,King Alfred Crescent,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
351250,King Alfred Crescent,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
351250,King Alfred Crescent,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
351250,King Alfred Crescent,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
351250,King Alfred Crescent,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
351250,King Alfred Crescent,2024-01-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
351250,King Alfred Crescent,2024-01-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
351250,King Alfred Crescent,2024-01-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
351250,King Alfred Crescent,2024-01-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.34
351250,King Alfred Crescent,2024-01-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.2
351250,King Alfred Crescent,2024-01-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,19.97
351250,King Alfred Crescent,2024-01-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
351250,King Alfred Crescent,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
351250,King Alfred Crescent,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
351250,King Alfred Crescent,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
351250,King Alfred Crescent,2024-01-20T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.19
351250,King Alfred Crescent,2024-01-20T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.26
351250,King Alfred Crescent,2024-01-20T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.87
351250,King Alfred Crescent,2024-01-20T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.95
351250,King Alfred Crescent,2024-01-20T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.73
351250,King Alfred Crescent,2024-01-20T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.46
351250,King Alfred Crescent,2024-01-20T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
351250,King Alfred Crescent,2024-01-20T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.8
351250,King Alfred Crescent,2024-01-20T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.9
351250,King Alfred Crescent,2024-01-20T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.6
351250,King Alfred Crescent,2024-01-20T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
351250,King Alfred Crescent,2024-01-20T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
351250,King Alfred Crescent,2024-01-20T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
351250,King Alfred Crescent,2024-01-20T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.12
351250,King Alfred Crescent,2024-01-20T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.69
351250,King Alfred Crescent,2024-01-20T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.35
351250,King Alfred Crescent,2024-01-20T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
351250,King Alfred Crescent,2024-01-20T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
351250,King Alfred Crescent,2024-01-20T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
351250,King Alfred Crescent,2024-01-20T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.4
351250,King Alfred Crescent,2024-01-20T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
351250,King Alfred Crescent,2024-01-20T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
351250,King Alfred Crescent,2024-01-20T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
351250,King Alfred Crescent,2024-01-20T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.79
351250,King Alfred Crescent,2024-01-20T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.61
351250,King Alfred Crescent,2024-01-20T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.52
351250,King Alfred Crescent,2024-01-20T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
351250,King Alfred Crescent,2024-01-20T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
351250,King Alfred Crescent,2024-01-20T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
351250,King Alfred Crescent,2024-01-20T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.9
351250,King Alfred Crescent,2024-01-20T03:50:00.000+00:00,transformer,,Temperature,C,16.2
351250,King Alfred Crescent,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
351250,King Alfred Crescent,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.15
351250,King Alfred Crescent,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
351250,King Alfred Crescent,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
351250,King Alfred Crescent,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
351250,King Alfred Crescent,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
351250,King Alfred Crescent,2024-01-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
351250,King Alfred Crescent,2024-01-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
351250,King Alfred Crescent,2024-01-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
351250,King Alfred Crescent,2024-01-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.87
351250,King Alfred Crescent,2024-01-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.04
351250,King Alfred Crescent,2024-01-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,20.33
351250,King Alfred Crescent,2024-01-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
351250,King Alfred Crescent,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
351250,King Alfred Crescent,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
351250,King Alfred Crescent,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
351250,King Alfred Crescent,2024-01-20T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.0
351250,King Alfred Crescent,2024-01-20T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.0
351250,King Alfred Crescent,2024-01-20T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.85
