Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
351250,King Alfred Crescent,2024-01-20T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.2
351250,King Alfred Crescent,2024-01-20T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.78
351250,King Alfred Crescent,2024-01-20T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.43
351250,King Alfred Crescent,2024-01-20T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
351250,King Alfred Crescent,2024-01-20T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.5
351250,King Alfred Crescent,2024-01-20T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.9
351250,King Alfred Crescent,2024-01-20T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.8
351250,King Alfred Crescent,2024-01-20T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
351250,King Alfred Crescent,2024-01-20T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
351250,King Alfred Crescent,2024-01-20T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
351250,King Alfred Crescent,2024-01-20T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.49
351250,King Alfred Crescent,2024-01-20T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.51
351250,King Alfred Crescent,2024-01-20T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.5
351250,King Alfred Crescent,2024-01-20T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
351250,King Alfred Crescent,2024-01-20T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
351250,King Alfred Crescent,2024-01-20T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
351250,King Alfred Crescent,2024-01-20T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.6
351250,King Alfred Crescent,2024-01-20T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
351250,King Alfred Crescent,2024-01-20T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
351250,King Alfred Crescent,2024-01-20T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
351250,King Alfred Crescent,2024-01-20T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.54
351250,King Alfred Crescent,2024-01-20T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.97
351250,King Alfred Crescent,2024-01-20T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.91
351250,King Alfred Crescent,2024-01-20T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
351250,King Alfred Crescent,2024-01-20T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
351250,King Alfred Crescent,2024-01-20T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
351250,King Alfred Crescent,2024-01-20T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.6
351250,King Alfred Crescent,2024-01-20T03:40:00.000+00:00,transformer,,Temperature,C,16.2
351250,King Alfred Crescent,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
351250,King Alfred Crescent,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
351250,King Alfred Crescent,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
351250,King Alfred Crescent,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
351250,King Alfred Crescent,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
351250,King Alfred Crescent,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
351250,King Alfred Crescent,2024-01-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
351250,King Alfred Crescent,2024-01-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
351250,King Alfred Crescent,2024-01-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
351250,King Alfred Crescent,2024-01-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.23
351250,King Alfred Crescent,2024-01-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.27
351250,King Alfred Crescent,2024-01-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,20.85
351250,King Alfred Crescent,2024-01-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
351250,King Alfred Crescent,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
351250,King Alfred Crescent,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
351250,King Alfred Crescent,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
351250,King Alfred Crescent,2024-01-20T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.78
351250,King Alfred Crescent,2024-01-20T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.26
351250,King Alfred Crescent,2024-01-20T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.37
351250,King Alfred Crescent,2024-01-20T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.81
351250,King Alfred Crescent,2024-01-20T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.0
351250,King Alfred Crescent,2024-01-20T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.24
351250,King Alfred Crescent,2024-01-20T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
351250,King Alfred Crescent,2024-01-20T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.9
351250,King Alfred Crescent,2024-01-20T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.1
351250,King Alfred Crescent,2024-01-20T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.9
351250,King Alfred Crescent,2024-01-20T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
351250,King Alfred Crescent,2024-01-20T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
351250,King Alfred Crescent,2024-01-20T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
351250,King Alfred Crescent,2024-01-20T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.56
351250,King Alfred Crescent,2024-01-20T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.8
351250,King Alfred Crescent,2024-01-20T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.14
351250,King Alfred Crescent,2024-01-20T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
351250,King Alfred Crescent,2024-01-20T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
351250,King Alfred Crescent,2024-01-20T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
351250,King Alfred Crescent,2024-01-20T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
351250,King Alfred Crescent,2024-01-20T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.57
351250,King Alfred Crescent,2024-01-20T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
351250,King Alfred Crescent,2024-01-20T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
351250,King Alfred Crescent,2024-01-20T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.4
351250,King Alfred Crescent,2024-01-20T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.81
351250,King Alfred Crescent,2024-01-20T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.54
351250,King Alfred Crescent,2024-01-20T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,48.3
351250,King Alfred Crescent,2024-01-20T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
351250,King Alfred Crescent,2024-01-20T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
351250,King Alfred Crescent,2024-01-20T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.1
351250,King Alfred Crescent,2024-01-20T03:30:00.000+00:00,transformer,,Temperature,C,16.2
351250,King Alfred Crescent,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
351250,King Alfred Crescent,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.03
351250,King Alfred Crescent,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
351250,King Alfred Crescent,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
351250,King Alfred Crescent,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
351250,King Alfred Crescent,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
351250,King Alfred Crescent,2024-01-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
351250,King Alfred Crescent,2024-01-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
351250,King Alfred Crescent,2024-01-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
351250,King Alfred Crescent,2024-01-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.76
351250,King Alfred Crescent,2024-01-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.61
351250,King Alfred Crescent,2024-01-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,28.93
351250,King Alfred Crescent,2024-01-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,82.7
351250,King Alfred Crescent,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
351250,King Alfred Crescent,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
351250,King Alfred Crescent,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
351250,King Alfred Crescent,2024-01-20T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.9
351250,King Alfred Crescent,2024-01-20T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.16
351250,King Alfred Crescent,2024-01-20T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.2
351250,King Alfred Crescent,2024-01-20T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.07
351250,King Alfred Crescent,2024-01-20T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.86
351250,King Alfred Crescent,2024-01-20T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.62
351250,King Alfred Crescent,2024-01-20T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
351250,King Alfred Crescent,2024-01-20T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.8
351250,King Alfred Crescent,2024-01-20T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.3
351250,King Alfred Crescent,2024-01-20T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.0
351250,King Alfred Crescent,2024-01-20T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
351250,King Alfred Crescent,2024-01-20T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
351250,King Alfred Crescent,2024-01-20T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
351250,King Alfred Crescent,2024-01-20T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.64
351250,King Alfred Crescent,2024-01-20T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.13
351250,King Alfred Crescent,2024-01-20T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.05
351250,King Alfred Crescent,2024-01-20T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
351250,King Alfred Crescent,2024-01-20T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
351250,King Alfred Crescent,2024-01-20T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.5
351250,King Alfred Crescent,2024-01-20T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
351250,King Alfred Crescent,2024-01-20T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.55
351250,King Alfred Crescent,2024-01-20T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
351250,King Alfred Crescent,2024-01-20T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
351250,King Alfred Crescent,2024-01-20T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.49
351250,King Alfred Crescent,2024-01-20T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.98
351250,King Alfred Crescent,2024-01-20T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.81
351250,King Alfred Crescent,2024-01-20T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,46.0
351250,King Alfred Crescent,2024-01-20T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.2
351250,King Alfred Crescent,2024-01-20T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
351250,King Alfred Crescent,2024-01-20T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.8
351250,King Alfred Crescent,2024-01-20T03:20:00.000+00:00,transformer,,Temperature,C,16.3
351250,King Alfred Crescent,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
351250,King Alfred Crescent,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
351250,King Alfred Crescent,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
351250,King Alfred Crescent,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
351250,King Alfred Crescent,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
351250,King Alfred Crescent,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
351250,King Alfred Crescent,2024-01-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
351250,King Alfred Crescent,2024-01-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
351250,King Alfred Crescent,2024-01-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
351250,King Alfred Crescent,2024-01-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.2
351250,King Alfred Crescent,2024-01-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.97
351250,King Alfred Crescent,2024-01-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,27.48
351250,King Alfred Crescent,2024-01-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,75.2
351250,King Alfred Crescent,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
351250,King Alfred Crescent,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
351250,King Alfred Crescent,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
351250,King Alfred Crescent,2024-01-20T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.93
351250,King Alfred Crescent,2024-01-20T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.01
351250,King Alfred Crescent,2024-01-20T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.98
351250,King Alfred Crescent,2024-01-20T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.96
351250,King Alfred Crescent,2024-01-20T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.17
351250,King Alfred Crescent,2024-01-20T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.77
351250,King Alfred Crescent,2024-01-20T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
351250,King Alfred Crescent,2024-01-20T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.5
351250,King Alfred Crescent,2024-01-20T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.1
351250,King Alfred Crescent,2024-01-20T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.9
351250,King Alfred Crescent,2024-01-20T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
351250,King Alfred Crescent,2024-01-20T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
351250,King Alfred Crescent,2024-01-20T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
351250,King Alfred Crescent,2024-01-20T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.72
351250,King Alfred Crescent,2024-01-20T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.07
351250,King Alfred Crescent,2024-01-20T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.65
351250,King Alfred Crescent,2024-01-20T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
351250,King Alfred Crescent,2024-01-20T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
351250,King Alfred Crescent,2024-01-20T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
351250,King Alfred Crescent,2024-01-20T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.1
351250,King Alfred Crescent,2024-01-20T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.65
351250,King Alfred Crescent,2024-01-20T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
351250,King Alfred Crescent,2024-01-20T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
351250,King Alfred Crescent,2024-01-20T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.11
351250,King Alfred Crescent,2024-01-20T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.71
351250,King Alfred Crescent,2024-01-20T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.39
351250,King Alfred Crescent,2024-01-20T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,49.8
351250,King Alfred Crescent,2024-01-20T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
351250,King Alfred Crescent,2024-01-20T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
351250,King Alfred Crescent,2024-01-20T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.3
351250,King Alfred Crescent,2024-01-20T03:10:00.000+00:00,transformer,,Temperature,C,16.3
351250,King Alfred Crescent,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
351250,King Alfred Crescent,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
351250,King Alfred Crescent,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
351250,King Alfred Crescent,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
351250,King Alfred Crescent,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
351250,King Alfred Crescent,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
351250,King Alfred Crescent,2024-01-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
351250,King Alfred Crescent,2024-01-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
351250,King Alfred Crescent,2024-01-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
351250,King Alfred Crescent,2024-01-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.78
351250,King Alfred Crescent,2024-01-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.95
351250,King Alfred Crescent,2024-01-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,24.8
351250,King Alfred Crescent,2024-01-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
351250,King Alfred Crescent,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
351250,King Alfred Crescent,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
351250,King Alfred Crescent,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
351250,King Alfred Crescent,2024-01-20T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.9
351250,King Alfred Crescent,2024-01-20T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.0
351250,King Alfred Crescent,2024-01-20T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.01
351250,King Alfred Crescent,2024-01-20T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.5
351250,King Alfred Crescent,2024-01-20T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.96
351250,King Alfred Crescent,2024-01-20T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.02
351250,King Alfred Crescent,2024-01-20T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
351250,King Alfred Crescent,2024-01-20T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.5
351250,King Alfred Crescent,2024-01-20T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.3
351250,King Alfred Crescent,2024-01-20T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.4
351250,King Alfred Crescent,2024-01-20T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
351250,King Alfred Crescent,2024-01-20T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
351250,King Alfred Crescent,2024-01-20T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
351250,King Alfred Crescent,2024-01-20T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.56
351250,King Alfred Crescent,2024-01-20T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.95
351250,King Alfred Crescent,2024-01-20T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.25
351250,King Alfred Crescent,2024-01-20T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
351250,King Alfred Crescent,2024-01-20T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.9
351250,King Alfred Crescent,2024-01-20T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
351250,King Alfred Crescent,2024-01-20T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.5
351250,King Alfred Crescent,2024-01-20T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.72
351250,King Alfred Crescent,2024-01-20T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
351250,King Alfred Crescent,2024-01-20T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
351250,King Alfred Crescent,2024-01-20T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.71
351250,King Alfred Crescent,2024-01-20T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.07
351250,King Alfred Crescent,2024-01-20T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.02
351250,King Alfred Crescent,2024-01-20T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,55.9
351250,King Alfred Crescent,2024-01-20T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
351250,King Alfred Crescent,2024-01-20T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
351250,King Alfred Crescent,2024-01-20T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.2
351250,King Alfred Crescent,2024-01-20T03:00:00.000+00:00,transformer,,Temperature,C,16.4
351250,King Alfred Crescent,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
351250,King Alfred Crescent,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
351250,King Alfred Crescent,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
351250,King Alfred Crescent,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
351250,King Alfred Crescent,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
351250,King Alfred Crescent,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
351250,King Alfred Crescent,2024-01-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
351250,King Alfred Crescent,2024-01-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
351250,King Alfred Crescent,2024-01-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
351250,King Alfred Crescent,2024-01-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.77
351250,King Alfred Crescent,2024-01-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.99
351250,King Alfred Crescent,2024-01-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,27.29
351250,King Alfred Crescent,2024-01-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,69.8
351250,King Alfred Crescent,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
351250,King Alfred Crescent,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
351250,King Alfred Crescent,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
351250,King Alfred Crescent,2024-01-20T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.74
351250,King Alfred Crescent,2024-01-20T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.13
351250,King Alfred Crescent,2024-01-20T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.93
351250,King Alfred Crescent,2024-01-20T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.24
351250,King Alfred Crescent,2024-01-20T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.07
351250,King Alfred Crescent,2024-01-20T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.4
351250,King Alfred Crescent,2024-01-20T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
351250,King Alfred Crescent,2024-01-20T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.1
351250,King Alfred Crescent,2024-01-20T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.9
351250,King Alfred Crescent,2024-01-20T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.2
351250,King Alfred Crescent,2024-01-20T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
351250,King Alfred Crescent,2024-01-20T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
351250,King Alfred Crescent,2024-01-20T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
351250,King Alfred Crescent,2024-01-20T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.45
351250,King Alfred Crescent,2024-01-20T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.09
351250,King Alfred Crescent,2024-01-20T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.25
351250,King Alfred Crescent,2024-01-20T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
351250,King Alfred Crescent,2024-01-20T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
351250,King Alfred Crescent,2024-01-20T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.4
351250,King Alfred Crescent,2024-01-20T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
351250,King Alfred Crescent,2024-01-20T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
351250,King Alfred Crescent,2024-01-20T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
351250,King Alfred Crescent,2024-01-20T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
351250,King Alfred Crescent,2024-01-20T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.56
351250,King Alfred Crescent,2024-01-20T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.49
351250,King Alfred Crescent,2024-01-20T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.58
351250,King Alfred Crescent,2024-01-20T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
351250,King Alfred Crescent,2024-01-20T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
351250,King Alfred Crescent,2024-01-20T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.7
351250,King Alfred Crescent,2024-01-20T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.1
351250,King Alfred Crescent,2024-01-20T02:50:00.000+00:00,transformer,,Temperature,C,16.4
351250,King Alfred Crescent,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
351250,King Alfred Crescent,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
351250,King Alfred Crescent,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
351250,King Alfred Crescent,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
351250,King Alfred Crescent,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
351250,King Alfred Crescent,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
351250,King Alfred Crescent,2024-01-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
351250,King Alfred Crescent,2024-01-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
351250,King Alfred Crescent,2024-01-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
351250,King Alfred Crescent,2024-01-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.25
351250,King Alfred Crescent,2024-01-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.64
351250,King Alfred Crescent,2024-01-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,18.23
351250,King Alfred Crescent,2024-01-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,40.3
351250,King Alfred Crescent,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
351250,King Alfred Crescent,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
351250,King Alfred Crescent,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
351250,King Alfred Crescent,2024-01-20T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.95
351250,King Alfred Crescent,2024-01-20T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.04
351250,King Alfred Crescent,2024-01-20T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.03
351250,King Alfred Crescent,2024-01-20T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.27
351250,King Alfred Crescent,2024-01-20T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.04
351250,King Alfred Crescent,2024-01-20T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.33
351250,King Alfred Crescent,2024-01-20T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
351250,King Alfred Crescent,2024-01-20T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.2
351250,King Alfred Crescent,2024-01-20T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.6
351250,King Alfred Crescent,2024-01-20T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.0
351250,King Alfred Crescent,2024-01-20T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
351250,King Alfred Crescent,2024-01-20T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
351250,King Alfred Crescent,2024-01-20T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
351250,King Alfred Crescent,2024-01-20T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.54
351250,King Alfred Crescent,2024-01-20T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.03
351250,King Alfred Crescent,2024-01-20T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.33
351250,King Alfred Crescent,2024-01-20T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
351250,King Alfred Crescent,2024-01-20T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
351250,King Alfred Crescent,2024-01-20T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.3
351250,King Alfred Crescent,2024-01-20T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
351250,King Alfred Crescent,2024-01-20T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.32
351250,King Alfred Crescent,2024-01-20T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
351250,King Alfred Crescent,2024-01-20T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
351250,King Alfred Crescent,2024-01-20T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.69
351250,King Alfred Crescent,2024-01-20T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.13
351250,King Alfred Crescent,2024-01-20T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.6
351250,King Alfred Crescent,2024-01-20T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.7
351250,King Alfred Crescent,2024-01-20T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
351250,King Alfred Crescent,2024-01-20T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.1
351250,King Alfred Crescent,2024-01-20T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.0
351250,King Alfred Crescent,2024-01-20T02:40:00.000+00:00,transformer,,Temperature,C,16.5
351250,King Alfred Crescent,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
351250,King Alfred Crescent,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
351250,King Alfred Crescent,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
351250,King Alfred Crescent,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
351250,King Alfred Crescent,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
351250,King Alfred Crescent,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
351250,King Alfred Crescent,2024-01-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
351250,King Alfred Crescent,2024-01-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
351250,King Alfred Crescent,2024-01-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
351250,King Alfred Crescent,2024-01-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.5
351250,King Alfred Crescent,2024-01-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.2
351250,King Alfred Crescent,2024-01-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,21.27
351250,King Alfred Crescent,2024-01-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,47.3
351250,King Alfred Crescent,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
351250,King Alfred Crescent,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
351250,King Alfred Crescent,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
351250,King Alfred Crescent,2024-01-20T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.02
351250,King Alfred Crescent,2024-01-20T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.25
351250,King Alfred Crescent,2024-01-20T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.9
351250,King Alfred Crescent,2024-01-20T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.84
351250,King Alfred Crescent,2024-01-20T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.07
351250,King Alfred Crescent,2024-01-20T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.66
351250,King Alfred Crescent,2024-01-20T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
351250,King Alfred Crescent,2024-01-20T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.2
351250,King Alfred Crescent,2024-01-20T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.0
351250,King Alfred Crescent,2024-01-20T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.9
351250,King Alfred Crescent,2024-01-20T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
351250,King Alfred Crescent,2024-01-20T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
351250,King Alfred Crescent,2024-01-20T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
351250,King Alfred Crescent,2024-01-20T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.51
351250,King Alfred Crescent,2024-01-20T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.97
351250,King Alfred Crescent,2024-01-20T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.45
351250,King Alfred Crescent,2024-01-20T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
351250,King Alfred Crescent,2024-01-20T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
351250,King Alfred Crescent,2024-01-20T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.3
351250,King Alfred Crescent,2024-01-20T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
351250,King Alfred Crescent,2024-01-20T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.23
351250,King Alfred Crescent,2024-01-20T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
351250,King Alfred Crescent,2024-01-20T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
351250,King Alfred Crescent,2024-01-20T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.78
351250,King Alfred Crescent,2024-01-20T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.09
351250,King Alfred Crescent,2024-01-20T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.42
351250,King Alfred Crescent,2024-01-20T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
351250,King Alfred Crescent,2024-01-20T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
351250,King Alfred Crescent,2024-01-20T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
351250,King Alfred Crescent,2024-01-20T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.6
351250,King Alfred Crescent,2024-01-20T02:30:00.000+00:00,transformer,,Temperature,C,16.5
351250,King Alfred Crescent,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
351250,King Alfred Crescent,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
351250,King Alfred Crescent,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
351250,King Alfred Crescent,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
351250,King Alfred Crescent,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
351250,King Alfred Crescent,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
351250,King Alfred Crescent,2024-01-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
351250,King Alfred Crescent,2024-01-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
351250,King Alfred Crescent,2024-01-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
351250,King Alfred Crescent,2024-01-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.14
351250,King Alfred Crescent,2024-01-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.14
351250,King Alfred Crescent,2024-01-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,19.53
351250,King Alfred Crescent,2024-01-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,39.1
351250,King Alfred Crescent,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
351250,King Alfred Crescent,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
351250,King Alfred Crescent,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
351250,King Alfred Crescent,2024-01-20T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.37
351250,King Alfred Crescent,2024-01-20T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.4
351250,King Alfred Crescent,2024-01-20T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.87
351250,King Alfred Crescent,2024-01-20T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.39
351250,King Alfred Crescent,2024-01-20T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.22
351250,King Alfred Crescent,2024-01-20T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.95
351250,King Alfred Crescent,2024-01-20T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
351250,King Alfred Crescent,2024-01-20T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.2
351250,King Alfred Crescent,2024-01-20T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.7
351250,King Alfred Crescent,2024-01-20T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.0
351250,King Alfred Crescent,2024-01-20T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
351250,King Alfred Crescent,2024-01-20T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
351250,King Alfred Crescent,2024-01-20T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
351250,King Alfred Crescent,2024-01-20T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.56
351250,King Alfred Crescent,2024-01-20T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.74
351250,King Alfred Crescent,2024-01-20T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.93
351250,King Alfred Crescent,2024-01-20T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
351250,King Alfred Crescent,2024-01-20T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
351250,King Alfred Crescent,2024-01-20T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.4
351250,King Alfred Crescent,2024-01-20T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
351250,King Alfred Crescent,2024-01-20T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.28
351250,King Alfred Crescent,2024-01-20T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
351250,King Alfred Crescent,2024-01-20T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
351250,King Alfred Crescent,2024-01-20T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.45
351250,King Alfred Crescent,2024-01-20T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.94
351250,King Alfred Crescent,2024-01-20T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.63
351250,King Alfred Crescent,2024-01-20T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
351250,King Alfred Crescent,2024-01-20T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.4
351250,King Alfred Crescent,2024-01-20T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.9
351250,King Alfred Crescent,2024-01-20T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.1
351250,King Alfred Crescent,2024-01-20T02:20:00.000+00:00,transformer,,Temperature,C,16.6
351250,King Alfred Crescent,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
351250,King Alfred Crescent,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
351250,King Alfred Crescent,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
351250,King Alfred Crescent,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
351250,King Alfred Crescent,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
351250,King Alfred Crescent,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
351250,King Alfred Crescent,2024-01-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
351250,King Alfred Crescent,2024-01-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
351250,King Alfred Crescent,2024-01-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
351250,King Alfred Crescent,2024-01-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.4
351250,King Alfred Crescent,2024-01-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.91
351250,King Alfred Crescent,2024-01-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,21.51
351250,King Alfred Crescent,2024-01-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,41.7
351250,King Alfred Crescent,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
351250,King Alfred Crescent,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
351250,King Alfred Crescent,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
351250,King Alfred Crescent,2024-01-20T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.4
351250,King Alfred Crescent,2024-01-20T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.43
351250,King Alfred Crescent,2024-01-20T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.9
351250,King Alfred Crescent,2024-01-20T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.88
351250,King Alfred Crescent,2024-01-20T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.34
351250,King Alfred Crescent,2024-01-20T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.99
351250,King Alfred Crescent,2024-01-20T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
351250,King Alfred Crescent,2024-01-20T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.9
351250,King Alfred Crescent,2024-01-20T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.4
351250,King Alfred Crescent,2024-01-20T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.4
351250,King Alfred Crescent,2024-01-20T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
351250,King Alfred Crescent,2024-01-20T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
351250,King Alfred Crescent,2024-01-20T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
351250,King Alfred Crescent,2024-01-20T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.8
351250,King Alfred Crescent,2024-01-20T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.82
351250,King Alfred Crescent,2024-01-20T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.51
351250,King Alfred Crescent,2024-01-20T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
351250,King Alfred Crescent,2024-01-20T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
351250,King Alfred Crescent,2024-01-20T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
351250,King Alfred Crescent,2024-01-20T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.1
351250,King Alfred Crescent,2024-01-20T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.28
351250,King Alfred Crescent,2024-01-20T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
351250,King Alfred Crescent,2024-01-20T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
351250,King Alfred Crescent,2024-01-20T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.54
351250,King Alfred Crescent,2024-01-20T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.69
351250,King Alfred Crescent,2024-01-20T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.62
351250,King Alfred Crescent,2024-01-20T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
351250,King Alfred Crescent,2024-01-20T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.6
351250,King Alfred Crescent,2024-01-20T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
351250,King Alfred Crescent,2024-01-20T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.1
351250,King Alfred Crescent,2024-01-20T02:10:00.000+00:00,transformer,,Temperature,C,16.6
351250,King Alfred Crescent,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
351250,King Alfred Crescent,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
351250,King Alfred Crescent,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
351250,King Alfred Crescent,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
351250,King Alfred Crescent,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
351250,King Alfred Crescent,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
351250,King Alfred Crescent,2024-01-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
351250,King Alfred Crescent,2024-01-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
351250,King Alfred Crescent,2024-01-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
351250,King Alfred Crescent,2024-01-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,16.22
351250,King Alfred Crescent,2024-01-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.86
351250,King Alfred Crescent,2024-01-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,23.13
351250,King Alfred Crescent,2024-01-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
351250,King Alfred Crescent,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
351250,King Alfred Crescent,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
351250,King Alfred Crescent,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
351250,King Alfred Crescent,2024-01-20T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.35
351250,King Alfred Crescent,2024-01-20T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.22
351250,King Alfred Crescent,2024-01-20T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.86
351250,King Alfred Crescent,2024-01-20T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.63
351250,King Alfred Crescent,2024-01-20T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.16
351250,King Alfred Crescent,2024-01-20T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.59
351250,King Alfred Crescent,2024-01-20T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
351250,King Alfred Crescent,2024-01-20T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.9
351250,King Alfred Crescent,2024-01-20T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.6
351250,King Alfred Crescent,2024-01-20T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.9
351250,King Alfred Crescent,2024-01-20T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
351250,King Alfred Crescent,2024-01-20T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
351250,King Alfred Crescent,2024-01-20T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
351250,King Alfred Crescent,2024-01-20T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.65
351250,King Alfred Crescent,2024-01-20T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.18
351250,King Alfred Crescent,2024-01-20T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.56
351250,King Alfred Crescent,2024-01-20T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
351250,King Alfred Crescent,2024-01-20T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
351250,King Alfred Crescent,2024-01-20T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.6
351250,King Alfred Crescent,2024-01-20T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.7
351250,King Alfred Crescent,2024-01-20T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.39
351250,King Alfred Crescent,2024-01-20T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
351250,King Alfred Crescent,2024-01-20T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
351250,King Alfred Crescent,2024-01-20T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.47
351250,King Alfred Crescent,2024-01-20T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.97
351250,King Alfred Crescent,2024-01-20T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.52
351250,King Alfred Crescent,2024-01-20T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
351250,King Alfred Crescent,2024-01-20T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.1
351250,King Alfred Crescent,2024-01-20T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.0
351250,King Alfred Crescent,2024-01-20T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.1
351250,King Alfred Crescent,2024-01-20T02:00:00.000+00:00,transformer,,Temperature,C,16.7
351250,King Alfred Crescent,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
351250,King Alfred Crescent,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
351250,King Alfred Crescent,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
351250,King Alfred Crescent,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
351250,King Alfred Crescent,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
351250,King Alfred Crescent,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
351250,King Alfred Crescent,2024-01-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
351250,King Alfred Crescent,2024-01-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
351250,King Alfred Crescent,2024-01-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
351250,King Alfred Crescent,2024-01-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,18.76
351250,King Alfred Crescent,2024-01-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,22.3
351250,King Alfred Crescent,2024-01-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,22.68
351250,King Alfred Crescent,2024-01-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,38.1
351250,King Alfred Crescent,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
