Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
351250,King Alfred Crescent,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
351250,King Alfred Crescent,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
351250,King Alfred Crescent,2024-01-20T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.27
351250,King Alfred Crescent,2024-01-20T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.05
351250,King Alfred Crescent,2024-01-20T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.65
351250,King Alfred Crescent,2024-01-20T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.66
351250,King Alfred Crescent,2024-01-20T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.8
351250,King Alfred Crescent,2024-01-20T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.6
351250,King Alfred Crescent,2024-01-20T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
351250,King Alfred Crescent,2024-01-20T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.9
351250,King Alfred Crescent,2024-01-20T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.8
351250,King Alfred Crescent,2024-01-20T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.1
351250,King Alfred Crescent,2024-01-20T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
351250,King Alfred Crescent,2024-01-20T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
351250,King Alfred Crescent,2024-01-20T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
351250,King Alfred Crescent,2024-01-20T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.57
351250,King Alfred Crescent,2024-01-20T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.3
351250,King Alfred Crescent,2024-01-20T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.62
351250,King Alfred Crescent,2024-01-20T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.5
351250,King Alfred Crescent,2024-01-20T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
351250,King Alfred Crescent,2024-01-20T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
351250,King Alfred Crescent,2024-01-20T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.0
351250,King Alfred Crescent,2024-01-20T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.37
351250,King Alfred Crescent,2024-01-20T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
351250,King Alfred Crescent,2024-01-20T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
351250,King Alfred Crescent,2024-01-20T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.66
351250,King Alfred Crescent,2024-01-20T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.28
351250,King Alfred Crescent,2024-01-20T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.89
351250,King Alfred Crescent,2024-01-20T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
351250,King Alfred Crescent,2024-01-20T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.2
351250,King Alfred Crescent,2024-01-20T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.7
351250,King Alfred Crescent,2024-01-20T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.9
351250,King Alfred Crescent,2024-01-20T01:50:00.000+00:00,transformer,,Temperature,C,16.8
351250,King Alfred Crescent,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
351250,King Alfred Crescent,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
351250,King Alfred Crescent,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
351250,King Alfred Crescent,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
351250,King Alfred Crescent,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
351250,King Alfred Crescent,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
351250,King Alfred Crescent,2024-01-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
351250,King Alfred Crescent,2024-01-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
351250,King Alfred Crescent,2024-01-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
351250,King Alfred Crescent,2024-01-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,13.89
351250,King Alfred Crescent,2024-01-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,22.39
351250,King Alfred Crescent,2024-01-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,22.12
351250,King Alfred Crescent,2024-01-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
351250,King Alfred Crescent,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
351250,King Alfred Crescent,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
351250,King Alfred Crescent,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
351250,King Alfred Crescent,2024-01-20T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.96
351250,King Alfred Crescent,2024-01-20T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.38
351250,King Alfred Crescent,2024-01-20T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.31
351250,King Alfred Crescent,2024-01-20T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.97
351250,King Alfred Crescent,2024-01-20T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.63
351250,King Alfred Crescent,2024-01-20T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.64
351250,King Alfred Crescent,2024-01-20T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
351250,King Alfred Crescent,2024-01-20T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.8
351250,King Alfred Crescent,2024-01-20T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.1
351250,King Alfred Crescent,2024-01-20T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.1
351250,King Alfred Crescent,2024-01-20T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
351250,King Alfred Crescent,2024-01-20T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
351250,King Alfred Crescent,2024-01-20T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
351250,King Alfred Crescent,2024-01-20T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.54
351250,King Alfred Crescent,2024-01-20T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.46
351250,King Alfred Crescent,2024-01-20T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.65
351250,King Alfred Crescent,2024-01-20T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
351250,King Alfred Crescent,2024-01-20T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
351250,King Alfred Crescent,2024-01-20T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
351250,King Alfred Crescent,2024-01-20T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.6
351250,King Alfred Crescent,2024-01-20T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.51
351250,King Alfred Crescent,2024-01-20T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
351250,King Alfred Crescent,2024-01-20T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
351250,King Alfred Crescent,2024-01-20T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.7
351250,King Alfred Crescent,2024-01-20T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.44
351250,King Alfred Crescent,2024-01-20T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
351250,King Alfred Crescent,2024-01-20T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
351250,King Alfred Crescent,2024-01-20T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.4
351250,King Alfred Crescent,2024-01-20T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.3
351250,King Alfred Crescent,2024-01-20T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
351250,King Alfred Crescent,2024-01-20T01:40:00.000+00:00,transformer,,Temperature,C,16.9
351250,King Alfred Crescent,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
351250,King Alfred Crescent,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
351250,King Alfred Crescent,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
351250,King Alfred Crescent,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
351250,King Alfred Crescent,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
351250,King Alfred Crescent,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
351250,King Alfred Crescent,2024-01-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
351250,King Alfred Crescent,2024-01-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
351250,King Alfred Crescent,2024-01-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
351250,King Alfred Crescent,2024-01-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,14.21
351250,King Alfred Crescent,2024-01-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,23.53
351250,King Alfred Crescent,2024-01-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,22.29
351250,King Alfred Crescent,2024-01-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,41.8
351250,King Alfred Crescent,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
351250,King Alfred Crescent,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
351250,King Alfred Crescent,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
351250,King Alfred Crescent,2024-01-20T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.81
351250,King Alfred Crescent,2024-01-20T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.73
351250,King Alfred Crescent,2024-01-20T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.43
351250,King Alfred Crescent,2024-01-20T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.21
351250,King Alfred Crescent,2024-01-20T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.4
351250,King Alfred Crescent,2024-01-20T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.94
351250,King Alfred Crescent,2024-01-20T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
351250,King Alfred Crescent,2024-01-20T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.5
351250,King Alfred Crescent,2024-01-20T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.5
351250,King Alfred Crescent,2024-01-20T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.8
351250,King Alfred Crescent,2024-01-20T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
351250,King Alfred Crescent,2024-01-20T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
351250,King Alfred Crescent,2024-01-20T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
351250,King Alfred Crescent,2024-01-20T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.49
351250,King Alfred Crescent,2024-01-20T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.49
351250,King Alfred Crescent,2024-01-20T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.44
351250,King Alfred Crescent,2024-01-20T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
351250,King Alfred Crescent,2024-01-20T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
351250,King Alfred Crescent,2024-01-20T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
351250,King Alfred Crescent,2024-01-20T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
351250,King Alfred Crescent,2024-01-20T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.47
351250,King Alfred Crescent,2024-01-20T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
351250,King Alfred Crescent,2024-01-20T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
351250,King Alfred Crescent,2024-01-20T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.72
351250,King Alfred Crescent,2024-01-20T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.77
351250,King Alfred Crescent,2024-01-20T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.94
351250,King Alfred Crescent,2024-01-20T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.3
351250,King Alfred Crescent,2024-01-20T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.5
351250,King Alfred Crescent,2024-01-20T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.8
351250,King Alfred Crescent,2024-01-20T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
351250,King Alfred Crescent,2024-01-20T01:30:00.000+00:00,transformer,,Temperature,C,16.9
351250,King Alfred Crescent,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
351250,King Alfred Crescent,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
351250,King Alfred Crescent,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
351250,King Alfred Crescent,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
351250,King Alfred Crescent,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
351250,King Alfred Crescent,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
351250,King Alfred Crescent,2024-01-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
351250,King Alfred Crescent,2024-01-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
351250,King Alfred Crescent,2024-01-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
351250,King Alfred Crescent,2024-01-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,13.42
351250,King Alfred Crescent,2024-01-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,23.66
351250,King Alfred Crescent,2024-01-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,21.32
351250,King Alfred Crescent,2024-01-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,42.6
351250,King Alfred Crescent,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
351250,King Alfred Crescent,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
351250,King Alfred Crescent,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
351250,King Alfred Crescent,2024-01-20T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.93
351250,King Alfred Crescent,2024-01-20T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.4
351250,King Alfred Crescent,2024-01-20T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.53
351250,King Alfred Crescent,2024-01-20T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.45
351250,King Alfred Crescent,2024-01-20T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.31
351250,King Alfred Crescent,2024-01-20T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.33
351250,King Alfred Crescent,2024-01-20T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
351250,King Alfred Crescent,2024-01-20T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.7
351250,King Alfred Crescent,2024-01-20T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.8
351250,King Alfred Crescent,2024-01-20T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.0
351250,King Alfred Crescent,2024-01-20T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
351250,King Alfred Crescent,2024-01-20T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
351250,King Alfred Crescent,2024-01-20T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
351250,King Alfred Crescent,2024-01-20T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.46
351250,King Alfred Crescent,2024-01-20T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.56
351250,King Alfred Crescent,2024-01-20T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.5
351250,King Alfred Crescent,2024-01-20T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
351250,King Alfred Crescent,2024-01-20T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
351250,King Alfred Crescent,2024-01-20T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
351250,King Alfred Crescent,2024-01-20T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
351250,King Alfred Crescent,2024-01-20T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.53
351250,King Alfred Crescent,2024-01-20T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
351250,King Alfred Crescent,2024-01-20T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
351250,King Alfred Crescent,2024-01-20T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.69
351250,King Alfred Crescent,2024-01-20T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.2
351250,King Alfred Crescent,2024-01-20T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.04
351250,King Alfred Crescent,2024-01-20T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.5
351250,King Alfred Crescent,2024-01-20T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.4
351250,King Alfred Crescent,2024-01-20T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.6
351250,King Alfred Crescent,2024-01-20T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.6
351250,King Alfred Crescent,2024-01-20T01:20:00.000+00:00,transformer,,Temperature,C,17.0
351250,King Alfred Crescent,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
351250,King Alfred Crescent,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
351250,King Alfred Crescent,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
351250,King Alfred Crescent,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
351250,King Alfred Crescent,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
351250,King Alfred Crescent,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
351250,King Alfred Crescent,2024-01-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
351250,King Alfred Crescent,2024-01-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
351250,King Alfred Crescent,2024-01-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
351250,King Alfred Crescent,2024-01-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,13.61
351250,King Alfred Crescent,2024-01-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,23.07
351250,King Alfred Crescent,2024-01-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,20.87
351250,King Alfred Crescent,2024-01-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
351250,King Alfred Crescent,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
351250,King Alfred Crescent,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
351250,King Alfred Crescent,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
351250,King Alfred Crescent,2024-01-20T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.82
351250,King Alfred Crescent,2024-01-20T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.06
351250,King Alfred Crescent,2024-01-20T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.06
351250,King Alfred Crescent,2024-01-20T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.14
351250,King Alfred Crescent,2024-01-20T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.9
351250,King Alfred Crescent,2024-01-20T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.74
351250,King Alfred Crescent,2024-01-20T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
351250,King Alfred Crescent,2024-01-20T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.0
351250,King Alfred Crescent,2024-01-20T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.5
351250,King Alfred Crescent,2024-01-20T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.9
351250,King Alfred Crescent,2024-01-20T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
351250,King Alfred Crescent,2024-01-20T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
351250,King Alfred Crescent,2024-01-20T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
351250,King Alfred Crescent,2024-01-20T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.75
351250,King Alfred Crescent,2024-01-20T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.27
351250,King Alfred Crescent,2024-01-20T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.63
351250,King Alfred Crescent,2024-01-20T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
351250,King Alfred Crescent,2024-01-20T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
351250,King Alfred Crescent,2024-01-20T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
351250,King Alfred Crescent,2024-01-20T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.9
351250,King Alfred Crescent,2024-01-20T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.35
351250,King Alfred Crescent,2024-01-20T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
351250,King Alfred Crescent,2024-01-20T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
351250,King Alfred Crescent,2024-01-20T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.67
351250,King Alfred Crescent,2024-01-20T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.25
351250,King Alfred Crescent,2024-01-20T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
351250,King Alfred Crescent,2024-01-20T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
351250,King Alfred Crescent,2024-01-20T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.3
351250,King Alfred Crescent,2024-01-20T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.5
351250,King Alfred Crescent,2024-01-20T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
351250,King Alfred Crescent,2024-01-20T01:10:00.000+00:00,transformer,,Temperature,C,17.1
351250,King Alfred Crescent,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
351250,King Alfred Crescent,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
351250,King Alfred Crescent,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
351250,King Alfred Crescent,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
351250,King Alfred Crescent,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
351250,King Alfred Crescent,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
351250,King Alfred Crescent,2024-01-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
351250,King Alfred Crescent,2024-01-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
351250,King Alfred Crescent,2024-01-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
351250,King Alfred Crescent,2024-01-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,14.56
351250,King Alfred Crescent,2024-01-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,17.42
351250,King Alfred Crescent,2024-01-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,18.38
351250,King Alfred Crescent,2024-01-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,31.9
351250,King Alfred Crescent,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
351250,King Alfred Crescent,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
351250,King Alfred Crescent,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
351250,King Alfred Crescent,2024-01-20T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
351250,King Alfred Crescent,2024-01-20T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
351250,King Alfred Crescent,2024-01-20T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.88
351250,King Alfred Crescent,2024-01-20T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.1
351250,King Alfred Crescent,2024-01-20T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.75
351250,King Alfred Crescent,2024-01-20T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.94
351250,King Alfred Crescent,2024-01-20T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
351250,King Alfred Crescent,2024-01-20T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.8
351250,King Alfred Crescent,2024-01-20T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.1
351250,King Alfred Crescent,2024-01-20T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.5
351250,King Alfred Crescent,2024-01-20T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
351250,King Alfred Crescent,2024-01-20T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
351250,King Alfred Crescent,2024-01-20T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
351250,King Alfred Crescent,2024-01-20T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.77
351250,King Alfred Crescent,2024-01-20T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.96
351250,King Alfred Crescent,2024-01-20T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
351250,King Alfred Crescent,2024-01-20T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
351250,King Alfred Crescent,2024-01-20T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
351250,King Alfred Crescent,2024-01-20T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
351250,King Alfred Crescent,2024-01-20T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.5
351250,King Alfred Crescent,2024-01-20T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.27
351250,King Alfred Crescent,2024-01-20T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
351250,King Alfred Crescent,2024-01-20T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
351250,King Alfred Crescent,2024-01-20T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.58
351250,King Alfred Crescent,2024-01-20T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.1
351250,King Alfred Crescent,2024-01-20T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.96
351250,King Alfred Crescent,2024-01-20T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
351250,King Alfred Crescent,2024-01-20T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.9
351250,King Alfred Crescent,2024-01-20T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.7
351250,King Alfred Crescent,2024-01-20T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.3
351250,King Alfred Crescent,2024-01-20T01:00:00.000+00:00,transformer,,Temperature,C,17.1
351250,King Alfred Crescent,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
351250,King Alfred Crescent,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
351250,King Alfred Crescent,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
351250,King Alfred Crescent,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
351250,King Alfred Crescent,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
351250,King Alfred Crescent,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
351250,King Alfred Crescent,2024-01-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
351250,King Alfred Crescent,2024-01-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
351250,King Alfred Crescent,2024-01-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
351250,King Alfred Crescent,2024-01-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,15.46
351250,King Alfred Crescent,2024-01-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,14.81
351250,King Alfred Crescent,2024-01-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,19.9
351250,King Alfred Crescent,2024-01-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,33.2
351250,King Alfred Crescent,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
351250,King Alfred Crescent,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
351250,King Alfred Crescent,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
351250,King Alfred Crescent,2024-01-20T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.95
351250,King Alfred Crescent,2024-01-20T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.9
351250,King Alfred Crescent,2024-01-20T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.84
351250,King Alfred Crescent,2024-01-20T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.76
351250,King Alfred Crescent,2024-01-20T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.59
351250,King Alfred Crescent,2024-01-20T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.96
351250,King Alfred Crescent,2024-01-20T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
351250,King Alfred Crescent,2024-01-20T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.9
351250,King Alfred Crescent,2024-01-20T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.5
351250,King Alfred Crescent,2024-01-20T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.5
351250,King Alfred Crescent,2024-01-20T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
351250,King Alfred Crescent,2024-01-20T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
351250,King Alfred Crescent,2024-01-20T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
351250,King Alfred Crescent,2024-01-20T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.58
351250,King Alfred Crescent,2024-01-20T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.78
351250,King Alfred Crescent,2024-01-20T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.5
351250,King Alfred Crescent,2024-01-20T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
351250,King Alfred Crescent,2024-01-20T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.9
351250,King Alfred Crescent,2024-01-20T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.1
351250,King Alfred Crescent,2024-01-20T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
351250,King Alfred Crescent,2024-01-20T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.27
351250,King Alfred Crescent,2024-01-20T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
351250,King Alfred Crescent,2024-01-20T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
351250,King Alfred Crescent,2024-01-20T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.53
351250,King Alfred Crescent,2024-01-20T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.48
351250,King Alfred Crescent,2024-01-20T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.89
351250,King Alfred Crescent,2024-01-20T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.7
351250,King Alfred Crescent,2024-01-20T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.7
351250,King Alfred Crescent,2024-01-20T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.5
351250,King Alfred Crescent,2024-01-20T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.0
351250,King Alfred Crescent,2024-01-20T00:50:00.000+00:00,transformer,,Temperature,C,17.2
351250,King Alfred Crescent,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
351250,King Alfred Crescent,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
351250,King Alfred Crescent,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
351250,King Alfred Crescent,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
351250,King Alfred Crescent,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
351250,King Alfred Crescent,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
351250,King Alfred Crescent,2024-01-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
351250,King Alfred Crescent,2024-01-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
351250,King Alfred Crescent,2024-01-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
351250,King Alfred Crescent,2024-01-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.88
351250,King Alfred Crescent,2024-01-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,17.85
351250,King Alfred Crescent,2024-01-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,19.35
351250,King Alfred Crescent,2024-01-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,28.7
351250,King Alfred Crescent,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
351250,King Alfred Crescent,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
351250,King Alfred Crescent,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
351250,King Alfred Crescent,2024-01-20T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.21
351250,King Alfred Crescent,2024-01-20T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.1
351250,King Alfred Crescent,2024-01-20T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.22
351250,King Alfred Crescent,2024-01-20T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.49
351250,King Alfred Crescent,2024-01-20T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.23
351250,King Alfred Crescent,2024-01-20T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.41
351250,King Alfred Crescent,2024-01-20T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
351250,King Alfred Crescent,2024-01-20T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.5
351250,King Alfred Crescent,2024-01-20T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.0
351250,King Alfred Crescent,2024-01-20T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.0
351250,King Alfred Crescent,2024-01-20T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
351250,King Alfred Crescent,2024-01-20T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
351250,King Alfred Crescent,2024-01-20T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
351250,King Alfred Crescent,2024-01-20T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.6
351250,King Alfred Crescent,2024-01-20T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.96
351250,King Alfred Crescent,2024-01-20T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.82
351250,King Alfred Crescent,2024-01-20T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
351250,King Alfred Crescent,2024-01-20T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.9
351250,King Alfred Crescent,2024-01-20T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
351250,King Alfred Crescent,2024-01-20T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.1
351250,King Alfred Crescent,2024-01-20T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.28
351250,King Alfred Crescent,2024-01-20T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
351250,King Alfred Crescent,2024-01-20T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
351250,King Alfred Crescent,2024-01-20T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.56
351250,King Alfred Crescent,2024-01-20T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.79
351250,King Alfred Crescent,2024-01-20T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.86
351250,King Alfred Crescent,2024-01-20T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
351250,King Alfred Crescent,2024-01-20T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.9
351250,King Alfred Crescent,2024-01-20T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.7
351250,King Alfred Crescent,2024-01-20T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.9
351250,King Alfred Crescent,2024-01-20T00:40:00.000+00:00,transformer,,Temperature,C,17.3
351250,King Alfred Crescent,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
351250,King Alfred Crescent,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.33
351250,King Alfred Crescent,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
351250,King Alfred Crescent,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
351250,King Alfred Crescent,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
351250,King Alfred Crescent,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
351250,King Alfred Crescent,2024-01-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
351250,King Alfred Crescent,2024-01-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
351250,King Alfred Crescent,2024-01-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
351250,King Alfred Crescent,2024-01-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,16.66
351250,King Alfred Crescent,2024-01-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,18.99
351250,King Alfred Crescent,2024-01-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,20.09
351250,King Alfred Crescent,2024-01-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,28.2
351250,King Alfred Crescent,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
351250,King Alfred Crescent,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
351250,King Alfred Crescent,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
351250,King Alfred Crescent,2024-01-20T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.16
351250,King Alfred Crescent,2024-01-20T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.09
351250,King Alfred Crescent,2024-01-20T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.16
351250,King Alfred Crescent,2024-01-20T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.89
351250,King Alfred Crescent,2024-01-20T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.82
351250,King Alfred Crescent,2024-01-20T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.57
351250,King Alfred Crescent,2024-01-20T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.5
351250,King Alfred Crescent,2024-01-20T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.9
351250,King Alfred Crescent,2024-01-20T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.5
351250,King Alfred Crescent,2024-01-20T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.6
351250,King Alfred Crescent,2024-01-20T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
351250,King Alfred Crescent,2024-01-20T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
351250,King Alfred Crescent,2024-01-20T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
351250,King Alfred Crescent,2024-01-20T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.42
351250,King Alfred Crescent,2024-01-20T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.41
351250,King Alfred Crescent,2024-01-20T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.92
351250,King Alfred Crescent,2024-01-20T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
351250,King Alfred Crescent,2024-01-20T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
351250,King Alfred Crescent,2024-01-20T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.9
351250,King Alfred Crescent,2024-01-20T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.3
351250,King Alfred Crescent,2024-01-20T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.31
351250,King Alfred Crescent,2024-01-20T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
351250,King Alfred Crescent,2024-01-20T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
351250,King Alfred Crescent,2024-01-20T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.48
351250,King Alfred Crescent,2024-01-20T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.49
351250,King Alfred Crescent,2024-01-20T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.9
351250,King Alfred Crescent,2024-01-20T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
351250,King Alfred Crescent,2024-01-20T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.2
351250,King Alfred Crescent,2024-01-20T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.5
351250,King Alfred Crescent,2024-01-20T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.0
351250,King Alfred Crescent,2024-01-20T00:30:00.000+00:00,transformer,,Temperature,C,17.4
351250,King Alfred Crescent,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
351250,King Alfred Crescent,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.35
351250,King Alfred Crescent,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
351250,King Alfred Crescent,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
351250,King Alfred Crescent,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
351250,King Alfred Crescent,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
351250,King Alfred Crescent,2024-01-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
351250,King Alfred Crescent,2024-01-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
351250,King Alfred Crescent,2024-01-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
351250,King Alfred Crescent,2024-01-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,18.78
351250,King Alfred Crescent,2024-01-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,19.72
351250,King Alfred Crescent,2024-01-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,21.4
351250,King Alfred Crescent,2024-01-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,28.4
351250,King Alfred Crescent,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
351250,King Alfred Crescent,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
351250,King Alfred Crescent,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
351250,King Alfred Crescent,2024-01-20T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.83
351250,King Alfred Crescent,2024-01-20T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.02
351250,King Alfred Crescent,2024-01-20T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.05
351250,King Alfred Crescent,2024-01-20T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.69
351250,King Alfred Crescent,2024-01-20T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.45
351250,King Alfred Crescent,2024-01-20T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.84
351250,King Alfred Crescent,2024-01-20T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
351250,King Alfred Crescent,2024-01-20T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.0
351250,King Alfred Crescent,2024-01-20T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.8
351250,King Alfred Crescent,2024-01-20T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.5
351250,King Alfred Crescent,2024-01-20T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
351250,King Alfred Crescent,2024-01-20T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
351250,King Alfred Crescent,2024-01-20T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
351250,King Alfred Crescent,2024-01-20T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.47
351250,King Alfred Crescent,2024-01-20T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.09
351250,King Alfred Crescent,2024-01-20T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.22
351250,King Alfred Crescent,2024-01-20T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
351250,King Alfred Crescent,2024-01-20T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
351250,King Alfred Crescent,2024-01-20T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.3
351250,King Alfred Crescent,2024-01-20T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.8
351250,King Alfred Crescent,2024-01-20T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.39
351250,King Alfred Crescent,2024-01-20T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
351250,King Alfred Crescent,2024-01-20T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
351250,King Alfred Crescent,2024-01-20T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.63
351250,King Alfred Crescent,2024-01-20T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.63
351250,King Alfred Crescent,2024-01-20T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.96
351250,King Alfred Crescent,2024-01-20T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
351250,King Alfred Crescent,2024-01-20T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.2
351250,King Alfred Crescent,2024-01-20T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.0
351250,King Alfred Crescent,2024-01-20T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.3
351250,King Alfred Crescent,2024-01-20T00:20:00.000+00:00,transformer,,Temperature,C,17.4
351250,King Alfred Crescent,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
351250,King Alfred Crescent,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
351250,King Alfred Crescent,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
351250,King Alfred Crescent,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
351250,King Alfred Crescent,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
351250,King Alfred Crescent,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
351250,King Alfred Crescent,2024-01-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
351250,King Alfred Crescent,2024-01-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
351250,King Alfred Crescent,2024-01-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
351250,King Alfred Crescent,2024-01-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,19.8
351250,King Alfred Crescent,2024-01-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,17.17
351250,King Alfred Crescent,2024-01-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,23.02
351250,King Alfred Crescent,2024-01-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,33.3
351250,King Alfred Crescent,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
351250,King Alfred Crescent,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
351250,King Alfred Crescent,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
351250,King Alfred Crescent,2024-01-20T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.04
351250,King Alfred Crescent,2024-01-20T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.15
351250,King Alfred Crescent,2024-01-20T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.05
351250,King Alfred Crescent,2024-01-20T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.54
351250,King Alfred Crescent,2024-01-20T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.8
351250,King Alfred Crescent,2024-01-20T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.67
351250,King Alfred Crescent,2024-01-20T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
351250,King Alfred Crescent,2024-01-20T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.5
351250,King Alfred Crescent,2024-01-20T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.3
351250,King Alfred Crescent,2024-01-20T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.8
351250,King Alfred Crescent,2024-01-20T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
351250,King Alfred Crescent,2024-01-20T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
351250,King Alfred Crescent,2024-01-20T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
351250,King Alfred Crescent,2024-01-20T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
351250,King Alfred Crescent,2024-01-20T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.53
351250,King Alfred Crescent,2024-01-20T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.89
351250,King Alfred Crescent,2024-01-20T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
351250,King Alfred Crescent,2024-01-20T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
351250,King Alfred Crescent,2024-01-20T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
351250,King Alfred Crescent,2024-01-20T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.6
351250,King Alfred Crescent,2024-01-20T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
351250,King Alfred Crescent,2024-01-20T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
351250,King Alfred Crescent,2024-01-20T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
351250,King Alfred Crescent,2024-01-20T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.98
351250,King Alfred Crescent,2024-01-20T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.59
351250,King Alfred Crescent,2024-01-20T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.26
351250,King Alfred Crescent,2024-01-20T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
351250,King Alfred Crescent,2024-01-20T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.7
351250,King Alfred Crescent,2024-01-20T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.0
351250,King Alfred Crescent,2024-01-20T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
351250,King Alfred Crescent,2024-01-20T00:10:00.000+00:00,transformer,,Temperature,C,17.5
351250,King Alfred Crescent,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
351250,King Alfred Crescent,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
351250,King Alfred Crescent,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
351250,King Alfred Crescent,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
351250,King Alfred Crescent,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
351250,King Alfred Crescent,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
351250,King Alfred Crescent,2024-01-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
351250,King Alfred Crescent,2024-01-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
351250,King Alfred Crescent,2024-01-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
