Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
351250,King Alfred Crescent,2024-01-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,18.52
351250,King Alfred Crescent,2024-01-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,18.92
351250,King Alfred Crescent,2024-01-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,23.82
351250,King Alfred Crescent,2024-01-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,37.4
351250,King Alfred Crescent,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
351250,King Alfred Crescent,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
351250,King Alfred Crescent,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
351250,King Alfred Crescent,2024-01-20T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.18
351250,King Alfred Crescent,2024-01-20T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.32
351250,King Alfred Crescent,2024-01-20T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.17
351250,King Alfred Crescent,2024-01-20T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.0
351250,King Alfred Crescent,2024-01-20T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.22
351250,King Alfred Crescent,2024-01-20T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.63
351250,King Alfred Crescent,2024-01-20T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.7
351250,King Alfred Crescent,2024-01-20T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.1
351250,King Alfred Crescent,2024-01-20T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.2
351250,King Alfred Crescent,2024-01-20T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.5
351250,King Alfred Crescent,2024-01-20T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
351250,King Alfred Crescent,2024-01-20T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
351250,King Alfred Crescent,2024-01-20T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
351250,King Alfred Crescent,2024-01-20T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.4
351250,King Alfred Crescent,2024-01-20T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.4
351250,King Alfred Crescent,2024-01-20T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.68
351250,King Alfred Crescent,2024-01-20T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
351250,King Alfred Crescent,2024-01-20T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
351250,King Alfred Crescent,2024-01-20T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.5
351250,King Alfred Crescent,2024-01-20T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.2
351250,King Alfred Crescent,2024-01-20T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
351250,King Alfred Crescent,2024-01-20T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
351250,King Alfred Crescent,2024-01-20T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
351250,King Alfred Crescent,2024-01-20T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.82
351250,King Alfred Crescent,2024-01-20T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.76
351250,King Alfred Crescent,2024-01-20T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.68
351250,King Alfred Crescent,2024-01-20T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
351250,King Alfred Crescent,2024-01-20T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.8
351250,King Alfred Crescent,2024-01-20T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.6
351250,King Alfred Crescent,2024-01-20T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
351250,King Alfred Crescent,2024-01-20T00:00:00.000+00:00,transformer,,Temperature,C,17.5
351250,King Alfred Crescent,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
351250,King Alfred Crescent,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
351250,King Alfred Crescent,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
351250,King Alfred Crescent,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
351250,King Alfred Crescent,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
351250,King Alfred Crescent,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
351250,King Alfred Crescent,2024-01-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
351250,King Alfred Crescent,2024-01-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
351250,King Alfred Crescent,2024-01-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
351250,King Alfred Crescent,2024-01-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,17.22
351250,King Alfred Crescent,2024-01-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,21.38
351250,King Alfred Crescent,2024-01-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,23.99
351250,King Alfred Crescent,2024-01-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,38.9
351250,King Alfred Crescent,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
351250,King Alfred Crescent,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
351250,King Alfred Crescent,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
351250,King Alfred Crescent,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
351250,King Alfred Crescent,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.65
351250,King Alfred Crescent,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.29
351250,King Alfred Crescent,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.4
351250,King Alfred Crescent,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.01
351250,King Alfred Crescent,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.03
351250,King Alfred Crescent,2024-01-21T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.7
351250,King Alfred Crescent,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.4
351250,King Alfred Crescent,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.9
351250,King Alfred Crescent,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.5
351250,King Alfred Crescent,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
351250,King Alfred Crescent,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
351250,King Alfred Crescent,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
351250,King Alfred Crescent,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.69
351250,King Alfred Crescent,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.51
351250,King Alfred Crescent,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.12
351250,King Alfred Crescent,2024-01-21T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
351250,King Alfred Crescent,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
351250,King Alfred Crescent,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.1
351250,King Alfred Crescent,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.0
351250,King Alfred Crescent,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
351250,King Alfred Crescent,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
351250,King Alfred Crescent,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
351250,King Alfred Crescent,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.45
351250,King Alfred Crescent,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.28
351250,King Alfred Crescent,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.98
351250,King Alfred Crescent,2024-01-21T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,54.8
351250,King Alfred Crescent,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.9
351250,King Alfred Crescent,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.7
351250,King Alfred Crescent,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
351250,King Alfred Crescent,2024-01-21T23:50:00.000+00:00,transformer,,Temperature,C,26.0
351250,King Alfred Crescent,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
351250,King Alfred Crescent,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
351250,King Alfred Crescent,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
351250,King Alfred Crescent,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
351250,King Alfred Crescent,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
351250,King Alfred Crescent,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
351250,King Alfred Crescent,2024-01-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
351250,King Alfred Crescent,2024-01-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
351250,King Alfred Crescent,2024-01-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
351250,King Alfred Crescent,2024-01-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,16.53
351250,King Alfred Crescent,2024-01-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,22.8
351250,King Alfred Crescent,2024-01-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,18.13
351250,King Alfred Crescent,2024-01-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,37.9
351250,King Alfred Crescent,2024-01-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
351250,King Alfred Crescent,2024-01-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
351250,King Alfred Crescent,2024-01-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
351250,King Alfred Crescent,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
351250,King Alfred Crescent,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
351250,King Alfred Crescent,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.48
351250,King Alfred Crescent,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.24
351250,King Alfred Crescent,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.8
351250,King Alfred Crescent,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.13
351250,King Alfred Crescent,2024-01-21T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.5
351250,King Alfred Crescent,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.7
351250,King Alfred Crescent,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.0
351250,King Alfred Crescent,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.1
351250,King Alfred Crescent,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
351250,King Alfred Crescent,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
351250,King Alfred Crescent,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
351250,King Alfred Crescent,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.56
351250,King Alfred Crescent,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.28
351250,King Alfred Crescent,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.8
351250,King Alfred Crescent,2024-01-21T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.1
351250,King Alfred Crescent,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
351250,King Alfred Crescent,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.2
351250,King Alfred Crescent,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.2
351250,King Alfred Crescent,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
351250,King Alfred Crescent,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
351250,King Alfred Crescent,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
351250,King Alfred Crescent,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.86
351250,King Alfred Crescent,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.28
351250,King Alfred Crescent,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.91
351250,King Alfred Crescent,2024-01-21T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,55.8
351250,King Alfred Crescent,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.9
351250,King Alfred Crescent,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.6
351250,King Alfred Crescent,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.4
351250,King Alfred Crescent,2024-01-21T23:40:00.000+00:00,transformer,,Temperature,C,26.0
351250,King Alfred Crescent,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
351250,King Alfred Crescent,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
351250,King Alfred Crescent,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
351250,King Alfred Crescent,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
351250,King Alfred Crescent,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
351250,King Alfred Crescent,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
351250,King Alfred Crescent,2024-01-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
351250,King Alfred Crescent,2024-01-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
351250,King Alfred Crescent,2024-01-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
351250,King Alfred Crescent,2024-01-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,13.66
351250,King Alfred Crescent,2024-01-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,22.36
351250,King Alfred Crescent,2024-01-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,21.85
351250,King Alfred Crescent,2024-01-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,42.1
351250,King Alfred Crescent,2024-01-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
351250,King Alfred Crescent,2024-01-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
351250,King Alfred Crescent,2024-01-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
351250,King Alfred Crescent,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.3
351250,King Alfred Crescent,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.46
351250,King Alfred Crescent,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.25
351250,King Alfred Crescent,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.82
351250,King Alfred Crescent,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.11
351250,King Alfred Crescent,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.05
351250,King Alfred Crescent,2024-01-21T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,42.3
351250,King Alfred Crescent,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.5
351250,King Alfred Crescent,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.4
351250,King Alfred Crescent,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.6
351250,King Alfred Crescent,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
351250,King Alfred Crescent,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
351250,King Alfred Crescent,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
351250,King Alfred Crescent,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.67
351250,King Alfred Crescent,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.23
351250,King Alfred Crescent,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.1
351250,King Alfred Crescent,2024-01-21T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.7
351250,King Alfred Crescent,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
351250,King Alfred Crescent,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.9
351250,King Alfred Crescent,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.2
351250,King Alfred Crescent,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
351250,King Alfred Crescent,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
351250,King Alfred Crescent,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
351250,King Alfred Crescent,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.9
351250,King Alfred Crescent,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.35
351250,King Alfred Crescent,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.76
351250,King Alfred Crescent,2024-01-21T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,56.2
351250,King Alfred Crescent,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
351250,King Alfred Crescent,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.7
351250,King Alfred Crescent,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
351250,King Alfred Crescent,2024-01-21T23:30:00.000+00:00,transformer,,Temperature,C,26.1
351250,King Alfred Crescent,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
351250,King Alfred Crescent,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
351250,King Alfred Crescent,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
351250,King Alfred Crescent,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
351250,King Alfred Crescent,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
351250,King Alfred Crescent,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
351250,King Alfred Crescent,2024-01-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
351250,King Alfred Crescent,2024-01-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
351250,King Alfred Crescent,2024-01-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
351250,King Alfred Crescent,2024-01-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,12.39
351250,King Alfred Crescent,2024-01-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,21.69
351250,King Alfred Crescent,2024-01-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,24.92
351250,King Alfred Crescent,2024-01-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,51.9
351250,King Alfred Crescent,2024-01-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
351250,King Alfred Crescent,2024-01-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
351250,King Alfred Crescent,2024-01-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
351250,King Alfred Crescent,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.7
351250,King Alfred Crescent,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.03
351250,King Alfred Crescent,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.28
351250,King Alfred Crescent,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.2
351250,King Alfred Crescent,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.06
351250,King Alfred Crescent,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,17.96
351250,King Alfred Crescent,2024-01-21T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,54.5
351250,King Alfred Crescent,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.1
351250,King Alfred Crescent,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.8
351250,King Alfred Crescent,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.1
351250,King Alfred Crescent,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
351250,King Alfred Crescent,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
351250,King Alfred Crescent,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
351250,King Alfred Crescent,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.83
351250,King Alfred Crescent,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.32
351250,King Alfred Crescent,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.74
351250,King Alfred Crescent,2024-01-21T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.5
351250,King Alfred Crescent,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
351250,King Alfred Crescent,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.1
351250,King Alfred Crescent,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.9
351250,King Alfred Crescent,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
351250,King Alfred Crescent,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
351250,King Alfred Crescent,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
351250,King Alfred Crescent,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.86
351250,King Alfred Crescent,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.22
351250,King Alfred Crescent,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.21
351250,King Alfred Crescent,2024-01-21T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,44.6
351250,King Alfred Crescent,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.5
351250,King Alfred Crescent,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.6
351250,King Alfred Crescent,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
351250,King Alfred Crescent,2024-01-21T23:20:00.000+00:00,transformer,,Temperature,C,26.2
351250,King Alfred Crescent,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
351250,King Alfred Crescent,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
351250,King Alfred Crescent,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
351250,King Alfred Crescent,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
351250,King Alfred Crescent,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
351250,King Alfred Crescent,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
351250,King Alfred Crescent,2024-01-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
351250,King Alfred Crescent,2024-01-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
351250,King Alfred Crescent,2024-01-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
351250,King Alfred Crescent,2024-01-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,12.89
351250,King Alfred Crescent,2024-01-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,17.6
351250,King Alfred Crescent,2024-01-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,29.91
351250,King Alfred Crescent,2024-01-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,69.4
351250,King Alfred Crescent,2024-01-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
351250,King Alfred Crescent,2024-01-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
351250,King Alfred Crescent,2024-01-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
351250,King Alfred Crescent,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
351250,King Alfred Crescent,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.18
351250,King Alfred Crescent,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.49
351250,King Alfred Crescent,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.3
351250,King Alfred Crescent,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.99
351250,King Alfred Crescent,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.11
351250,King Alfred Crescent,2024-01-21T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,42.6
351250,King Alfred Crescent,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.8
351250,King Alfred Crescent,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.8
351250,King Alfred Crescent,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.7
351250,King Alfred Crescent,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
351250,King Alfred Crescent,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
351250,King Alfred Crescent,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
351250,King Alfred Crescent,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.9
351250,King Alfred Crescent,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.25
351250,King Alfred Crescent,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.66
351250,King Alfred Crescent,2024-01-21T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.5
351250,King Alfred Crescent,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
351250,King Alfred Crescent,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.0
351250,King Alfred Crescent,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.4
351250,King Alfred Crescent,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
351250,King Alfred Crescent,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
351250,King Alfred Crescent,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
351250,King Alfred Crescent,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.42
351250,King Alfred Crescent,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.07
351250,King Alfred Crescent,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.15
351250,King Alfred Crescent,2024-01-21T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
351250,King Alfred Crescent,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
351250,King Alfred Crescent,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.4
351250,King Alfred Crescent,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
351250,King Alfred Crescent,2024-01-21T23:10:00.000+00:00,transformer,,Temperature,C,26.2
351250,King Alfred Crescent,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
351250,King Alfred Crescent,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
351250,King Alfred Crescent,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
351250,King Alfred Crescent,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
351250,King Alfred Crescent,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
351250,King Alfred Crescent,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
351250,King Alfred Crescent,2024-01-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
351250,King Alfred Crescent,2024-01-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
351250,King Alfred Crescent,2024-01-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
351250,King Alfred Crescent,2024-01-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.61
351250,King Alfred Crescent,2024-01-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.31
351250,King Alfred Crescent,2024-01-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,26.92
351250,King Alfred Crescent,2024-01-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,63.7
351250,King Alfred Crescent,2024-01-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
351250,King Alfred Crescent,2024-01-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
351250,King Alfred Crescent,2024-01-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
351250,King Alfred Crescent,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
351250,King Alfred Crescent,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.37
351250,King Alfred Crescent,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.93
351250,King Alfred Crescent,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,22.33
351250,King Alfred Crescent,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.6
351250,King Alfred Crescent,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.86
351250,King Alfred Crescent,2024-01-21T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,69.5
351250,King Alfred Crescent,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,93.6
351250,King Alfred Crescent,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.1
351250,King Alfred Crescent,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.0
351250,King Alfred Crescent,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
351250,King Alfred Crescent,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
351250,King Alfred Crescent,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
351250,King Alfred Crescent,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.85
351250,King Alfred Crescent,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.31
351250,King Alfred Crescent,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.29
351250,King Alfred Crescent,2024-01-21T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
351250,King Alfred Crescent,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
351250,King Alfred Crescent,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.0
351250,King Alfred Crescent,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.8
351250,King Alfred Crescent,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
351250,King Alfred Crescent,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
351250,King Alfred Crescent,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
351250,King Alfred Crescent,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.72
351250,King Alfred Crescent,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.08
351250,King Alfred Crescent,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.06
351250,King Alfred Crescent,2024-01-21T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
351250,King Alfred Crescent,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.4
351250,King Alfred Crescent,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.4
351250,King Alfred Crescent,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.1
351250,King Alfred Crescent,2024-01-21T23:00:00.000+00:00,transformer,,Temperature,C,26.2
351250,King Alfred Crescent,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
351250,King Alfred Crescent,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
351250,King Alfred Crescent,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
351250,King Alfred Crescent,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
351250,King Alfred Crescent,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
351250,King Alfred Crescent,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
351250,King Alfred Crescent,2024-01-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
351250,King Alfred Crescent,2024-01-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
351250,King Alfred Crescent,2024-01-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
351250,King Alfred Crescent,2024-01-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,28.9
351250,King Alfred Crescent,2024-01-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
351250,King Alfred Crescent,2024-01-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,21.21
351250,King Alfred Crescent,2024-01-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,70.8
351250,King Alfred Crescent,2024-01-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
351250,King Alfred Crescent,2024-01-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
351250,King Alfred Crescent,2024-01-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
351250,King Alfred Crescent,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
351250,King Alfred Crescent,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.35
351250,King Alfred Crescent,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.0
351250,King Alfred Crescent,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.43
351250,King Alfred Crescent,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.77
351250,King Alfred Crescent,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.44
351250,King Alfred Crescent,2024-01-21T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,51.8
351250,King Alfred Crescent,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.1
351250,King Alfred Crescent,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.8
351250,King Alfred Crescent,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.9
351250,King Alfred Crescent,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
351250,King Alfred Crescent,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
351250,King Alfred Crescent,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
351250,King Alfred Crescent,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.73
351250,King Alfred Crescent,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.16
351250,King Alfred Crescent,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.36
351250,King Alfred Crescent,2024-01-21T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
351250,King Alfred Crescent,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
351250,King Alfred Crescent,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.7
351250,King Alfred Crescent,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.0
351250,King Alfred Crescent,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.45
351250,King Alfred Crescent,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
351250,King Alfred Crescent,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
351250,King Alfred Crescent,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.84
351250,King Alfred Crescent,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.34
351250,King Alfred Crescent,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.95
351250,King Alfred Crescent,2024-01-21T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
351250,King Alfred Crescent,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.3
351250,King Alfred Crescent,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.6
351250,King Alfred Crescent,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.4
351250,King Alfred Crescent,2024-01-21T22:50:00.000+00:00,transformer,,Temperature,C,26.2
351250,King Alfred Crescent,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
351250,King Alfred Crescent,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
351250,King Alfred Crescent,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
351250,King Alfred Crescent,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
351250,King Alfred Crescent,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
351250,King Alfred Crescent,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
351250,King Alfred Crescent,2024-01-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
351250,King Alfred Crescent,2024-01-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
351250,King Alfred Crescent,2024-01-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
351250,King Alfred Crescent,2024-01-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
351250,King Alfred Crescent,2024-01-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,12.27
351250,King Alfred Crescent,2024-01-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,27.75
351250,King Alfred Crescent,2024-01-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,72.2
351250,King Alfred Crescent,2024-01-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
351250,King Alfred Crescent,2024-01-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
351250,King Alfred Crescent,2024-01-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
351250,King Alfred Crescent,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.39
351250,King Alfred Crescent,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.24
351250,King Alfred Crescent,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.07
351250,King Alfred Crescent,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.84
351250,King Alfred Crescent,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.32
351250,King Alfred Crescent,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.89
351250,King Alfred Crescent,2024-01-21T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,37.4
351250,King Alfred Crescent,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.1
351250,King Alfred Crescent,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.6
351250,King Alfred Crescent,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.8
351250,King Alfred Crescent,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
351250,King Alfred Crescent,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
351250,King Alfred Crescent,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
351250,King Alfred Crescent,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.78
351250,King Alfred Crescent,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.25
351250,King Alfred Crescent,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.9
351250,King Alfred Crescent,2024-01-21T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
351250,King Alfred Crescent,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
351250,King Alfred Crescent,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.0
351250,King Alfred Crescent,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.4
351250,King Alfred Crescent,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.44
351250,King Alfred Crescent,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
351250,King Alfred Crescent,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
351250,King Alfred Crescent,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.64
351250,King Alfred Crescent,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.11
351250,King Alfred Crescent,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.67
351250,King Alfred Crescent,2024-01-21T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
351250,King Alfred Crescent,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.1
351250,King Alfred Crescent,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.9
351250,King Alfred Crescent,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.7
351250,King Alfred Crescent,2024-01-21T22:40:00.000+00:00,transformer,,Temperature,C,26.3
351250,King Alfred Crescent,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
351250,King Alfred Crescent,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
351250,King Alfred Crescent,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
351250,King Alfred Crescent,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
351250,King Alfred Crescent,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
351250,King Alfred Crescent,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
351250,King Alfred Crescent,2024-01-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
351250,King Alfred Crescent,2024-01-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
351250,King Alfred Crescent,2024-01-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
351250,King Alfred Crescent,2024-01-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,17.25
351250,King Alfred Crescent,2024-01-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,7.68
351250,King Alfred Crescent,2024-01-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,29.46
351250,King Alfred Crescent,2024-01-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,84.3
351250,King Alfred Crescent,2024-01-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
351250,King Alfred Crescent,2024-01-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
351250,King Alfred Crescent,2024-01-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
351250,King Alfred Crescent,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.54
351250,King Alfred Crescent,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.45
351250,King Alfred Crescent,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.7
351250,King Alfred Crescent,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.12
351250,King Alfred Crescent,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.39
351250,King Alfred Crescent,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.14
351250,King Alfred Crescent,2024-01-21T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,44.0
351250,King Alfred Crescent,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.7
351250,King Alfred Crescent,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.3
351250,King Alfred Crescent,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.9
351250,King Alfred Crescent,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
351250,King Alfred Crescent,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
351250,King Alfred Crescent,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
351250,King Alfred Crescent,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.71
351250,King Alfred Crescent,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.03
351250,King Alfred Crescent,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.51
351250,King Alfred Crescent,2024-01-21T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.5
351250,King Alfred Crescent,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
351250,King Alfred Crescent,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
351250,King Alfred Crescent,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.9
351250,King Alfred Crescent,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.41
351250,King Alfred Crescent,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
351250,King Alfred Crescent,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
351250,King Alfred Crescent,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.6
351250,King Alfred Crescent,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.96
351250,King Alfred Crescent,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.52
351250,King Alfred Crescent,2024-01-21T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
351250,King Alfred Crescent,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
351250,King Alfred Crescent,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
351250,King Alfred Crescent,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.2
351250,King Alfred Crescent,2024-01-21T22:30:00.000+00:00,transformer,,Temperature,C,26.3
351250,King Alfred Crescent,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
351250,King Alfred Crescent,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
351250,King Alfred Crescent,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
351250,King Alfred Crescent,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
351250,King Alfred Crescent,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
351250,King Alfred Crescent,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
351250,King Alfred Crescent,2024-01-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
351250,King Alfred Crescent,2024-01-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
351250,King Alfred Crescent,2024-01-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
351250,King Alfred Crescent,2024-01-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,16.44
351250,King Alfred Crescent,2024-01-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,7.38
351250,King Alfred Crescent,2024-01-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,32.17
351250,King Alfred Crescent,2024-01-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,93.3
351250,King Alfred Crescent,2024-01-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
351250,King Alfred Crescent,2024-01-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
351250,King Alfred Crescent,2024-01-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
351250,King Alfred Crescent,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.51
351250,King Alfred Crescent,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.32
351250,King Alfred Crescent,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.26
351250,King Alfred Crescent,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.59
351250,King Alfred Crescent,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.96
351250,King Alfred Crescent,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,16.2
351250,King Alfred Crescent,2024-01-21T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,45.7
351250,King Alfred Crescent,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.3
351250,King Alfred Crescent,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.7
351250,King Alfred Crescent,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.0
351250,King Alfred Crescent,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
351250,King Alfred Crescent,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
351250,King Alfred Crescent,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
351250,King Alfred Crescent,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.83
351250,King Alfred Crescent,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.14
351250,King Alfred Crescent,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.25
351250,King Alfred Crescent,2024-01-21T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
351250,King Alfred Crescent,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
351250,King Alfred Crescent,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.0
351250,King Alfred Crescent,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
351250,King Alfred Crescent,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.42
351250,King Alfred Crescent,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
351250,King Alfred Crescent,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
351250,King Alfred Crescent,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.62
351250,King Alfred Crescent,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.16
351250,King Alfred Crescent,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.64
351250,King Alfred Crescent,2024-01-21T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
351250,King Alfred Crescent,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.7
351250,King Alfred Crescent,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.1
351250,King Alfred Crescent,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.8
351250,King Alfred Crescent,2024-01-21T22:20:00.000+00:00,transformer,,Temperature,C,26.3
351250,King Alfred Crescent,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
351250,King Alfred Crescent,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
351250,King Alfred Crescent,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
351250,King Alfred Crescent,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
