Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
351250,King Alfred Crescent,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
351250,King Alfred Crescent,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
351250,King Alfred Crescent,2024-01-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
351250,King Alfred Crescent,2024-01-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
351250,King Alfred Crescent,2024-01-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
351250,King Alfred Crescent,2024-01-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,17.03
351250,King Alfred Crescent,2024-01-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,8.26
351250,King Alfred Crescent,2024-01-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,30.1
351250,King Alfred Crescent,2024-01-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,82.6
351250,King Alfred Crescent,2024-01-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
351250,King Alfred Crescent,2024-01-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
351250,King Alfred Crescent,2024-01-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
351250,King Alfred Crescent,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.23
351250,King Alfred Crescent,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.3
351250,King Alfred Crescent,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.78
351250,King Alfred Crescent,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.76
351250,King Alfred Crescent,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.75
351250,King Alfred Crescent,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,17.1
351250,King Alfred Crescent,2024-01-21T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,46.3
351250,King Alfred Crescent,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.5
351250,King Alfred Crescent,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.0
351250,King Alfred Crescent,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.6
351250,King Alfred Crescent,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
351250,King Alfred Crescent,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
351250,King Alfred Crescent,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
351250,King Alfred Crescent,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.08
351250,King Alfred Crescent,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.05
351250,King Alfred Crescent,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.66
351250,King Alfred Crescent,2024-01-21T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
351250,King Alfred Crescent,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
351250,King Alfred Crescent,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.8
351250,King Alfred Crescent,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.0
351250,King Alfred Crescent,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
351250,King Alfred Crescent,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
351250,King Alfred Crescent,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
351250,King Alfred Crescent,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.62
351250,King Alfred Crescent,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.08
351250,King Alfred Crescent,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.82
351250,King Alfred Crescent,2024-01-21T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
351250,King Alfred Crescent,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
351250,King Alfred Crescent,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
351250,King Alfred Crescent,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.1
351250,King Alfred Crescent,2024-01-21T22:10:00.000+00:00,transformer,,Temperature,C,26.3
351250,King Alfred Crescent,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
351250,King Alfred Crescent,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
351250,King Alfred Crescent,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
351250,King Alfred Crescent,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
351250,King Alfred Crescent,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
351250,King Alfred Crescent,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
351250,King Alfred Crescent,2024-01-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
351250,King Alfred Crescent,2024-01-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
351250,King Alfred Crescent,2024-01-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
351250,King Alfred Crescent,2024-01-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,15.46
351250,King Alfred Crescent,2024-01-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,9.87
351250,King Alfred Crescent,2024-01-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,24.58
351250,King Alfred Crescent,2024-01-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,64.1
351250,King Alfred Crescent,2024-01-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
351250,King Alfred Crescent,2024-01-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
351250,King Alfred Crescent,2024-01-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
351250,King Alfred Crescent,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.12
351250,King Alfred Crescent,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.05
351250,King Alfred Crescent,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.26
351250,King Alfred Crescent,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.63
351250,King Alfred Crescent,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.38
351250,King Alfred Crescent,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.73
351250,King Alfred Crescent,2024-01-21T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,41.2
351250,King Alfred Crescent,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.0
351250,King Alfred Crescent,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.4
351250,King Alfred Crescent,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.9
351250,King Alfred Crescent,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
351250,King Alfred Crescent,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
351250,King Alfred Crescent,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
351250,King Alfred Crescent,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.24
351250,King Alfred Crescent,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.16
351250,King Alfred Crescent,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.47
351250,King Alfred Crescent,2024-01-21T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
351250,King Alfred Crescent,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
351250,King Alfred Crescent,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.1
351250,King Alfred Crescent,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
351250,King Alfred Crescent,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
351250,King Alfred Crescent,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
351250,King Alfred Crescent,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
351250,King Alfred Crescent,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.55
351250,King Alfred Crescent,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.3
351250,King Alfred Crescent,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.18
351250,King Alfred Crescent,2024-01-21T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
351250,King Alfred Crescent,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.1
351250,King Alfred Crescent,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
351250,King Alfred Crescent,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.7
351250,King Alfred Crescent,2024-01-21T22:00:00.000+00:00,transformer,,Temperature,C,26.3
351250,King Alfred Crescent,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
351250,King Alfred Crescent,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
351250,King Alfred Crescent,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
351250,King Alfred Crescent,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
351250,King Alfred Crescent,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
351250,King Alfred Crescent,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
351250,King Alfred Crescent,2024-01-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
351250,King Alfred Crescent,2024-01-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
351250,King Alfred Crescent,2024-01-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
351250,King Alfred Crescent,2024-01-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,14.42
351250,King Alfred Crescent,2024-01-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,10.84
351250,King Alfred Crescent,2024-01-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,19.39
351250,King Alfred Crescent,2024-01-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,48.3
351250,King Alfred Crescent,2024-01-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
351250,King Alfred Crescent,2024-01-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
351250,King Alfred Crescent,2024-01-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
351250,King Alfred Crescent,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.28
351250,King Alfred Crescent,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.57
351250,King Alfred Crescent,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.62
351250,King Alfred Crescent,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.56
351250,King Alfred Crescent,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.79
351250,King Alfred Crescent,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,17.79
351250,King Alfred Crescent,2024-01-21T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,49.6
351250,King Alfred Crescent,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.8
351250,King Alfred Crescent,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.1
351250,King Alfred Crescent,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.1
351250,King Alfred Crescent,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
351250,King Alfred Crescent,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
351250,King Alfred Crescent,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
351250,King Alfred Crescent,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.59
351250,King Alfred Crescent,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.39
351250,King Alfred Crescent,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.18
351250,King Alfred Crescent,2024-01-21T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
351250,King Alfred Crescent,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
351250,King Alfred Crescent,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.1
351250,King Alfred Crescent,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.5
351250,King Alfred Crescent,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
351250,King Alfred Crescent,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
351250,King Alfred Crescent,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
351250,King Alfred Crescent,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.07
351250,King Alfred Crescent,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.04
351250,King Alfred Crescent,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.33
351250,King Alfred Crescent,2024-01-21T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
351250,King Alfred Crescent,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.1
351250,King Alfred Crescent,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
351250,King Alfred Crescent,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
351250,King Alfred Crescent,2024-01-21T21:50:00.000+00:00,transformer,,Temperature,C,26.4
351250,King Alfred Crescent,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
351250,King Alfred Crescent,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
351250,King Alfred Crescent,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
351250,King Alfred Crescent,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
351250,King Alfred Crescent,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
351250,King Alfred Crescent,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
351250,King Alfred Crescent,2024-01-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
351250,King Alfred Crescent,2024-01-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
351250,King Alfred Crescent,2024-01-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
351250,King Alfred Crescent,2024-01-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,17.22
351250,King Alfred Crescent,2024-01-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,9.23
351250,King Alfred Crescent,2024-01-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,22.29
351250,King Alfred Crescent,2024-01-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,61.7
351250,King Alfred Crescent,2024-01-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
351250,King Alfred Crescent,2024-01-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
351250,King Alfred Crescent,2024-01-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
351250,King Alfred Crescent,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.09
351250,King Alfred Crescent,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.8
351250,King Alfred Crescent,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.94
351250,King Alfred Crescent,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.74
351250,King Alfred Crescent,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.89
351250,King Alfred Crescent,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,20.82
351250,King Alfred Crescent,2024-01-21T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,61.1
351250,King Alfred Crescent,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.5
351250,King Alfred Crescent,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.9
351250,King Alfred Crescent,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,90.2
351250,King Alfred Crescent,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
351250,King Alfred Crescent,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
351250,King Alfred Crescent,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
351250,King Alfred Crescent,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.17
351250,King Alfred Crescent,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.37
351250,King Alfred Crescent,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.5
351250,King Alfred Crescent,2024-01-21T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
351250,King Alfred Crescent,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
351250,King Alfred Crescent,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
351250,King Alfred Crescent,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.5
351250,King Alfred Crescent,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
351250,King Alfred Crescent,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
351250,King Alfred Crescent,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
351250,King Alfred Crescent,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.96
351250,King Alfred Crescent,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.02
351250,King Alfred Crescent,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.51
351250,King Alfred Crescent,2024-01-21T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
351250,King Alfred Crescent,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
351250,King Alfred Crescent,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
351250,King Alfred Crescent,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
351250,King Alfred Crescent,2024-01-21T21:40:00.000+00:00,transformer,,Temperature,C,26.3
351250,King Alfred Crescent,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
351250,King Alfred Crescent,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
351250,King Alfred Crescent,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
351250,King Alfred Crescent,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
351250,King Alfred Crescent,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
351250,King Alfred Crescent,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
351250,King Alfred Crescent,2024-01-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
351250,King Alfred Crescent,2024-01-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
351250,King Alfred Crescent,2024-01-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
351250,King Alfred Crescent,2024-01-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,19.86
351250,King Alfred Crescent,2024-01-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,10.28
351250,King Alfred Crescent,2024-01-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,25.84
351250,King Alfred Crescent,2024-01-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,70.8
351250,King Alfred Crescent,2024-01-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
351250,King Alfred Crescent,2024-01-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
351250,King Alfred Crescent,2024-01-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
351250,King Alfred Crescent,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.62
351250,King Alfred Crescent,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.98
351250,King Alfred Crescent,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.33
351250,King Alfred Crescent,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.51
351250,King Alfred Crescent,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.48
351250,King Alfred Crescent,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,21.88
351250,King Alfred Crescent,2024-01-21T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,57.1
351250,King Alfred Crescent,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.8
351250,King Alfred Crescent,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.4
351250,King Alfred Crescent,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,94.1
351250,King Alfred Crescent,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
351250,King Alfred Crescent,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
351250,King Alfred Crescent,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
351250,King Alfred Crescent,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.44
351250,King Alfred Crescent,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.44
351250,King Alfred Crescent,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.4
351250,King Alfred Crescent,2024-01-21T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
351250,King Alfred Crescent,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
351250,King Alfred Crescent,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
351250,King Alfred Crescent,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
351250,King Alfred Crescent,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
351250,King Alfred Crescent,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
351250,King Alfred Crescent,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
351250,King Alfred Crescent,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.54
351250,King Alfred Crescent,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.23
351250,King Alfred Crescent,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.5
351250,King Alfred Crescent,2024-01-21T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
351250,King Alfred Crescent,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
351250,King Alfred Crescent,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.5
351250,King Alfred Crescent,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
351250,King Alfred Crescent,2024-01-21T21:30:00.000+00:00,transformer,,Temperature,C,26.3
351250,King Alfred Crescent,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
351250,King Alfred Crescent,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
351250,King Alfred Crescent,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
351250,King Alfred Crescent,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
351250,King Alfred Crescent,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
351250,King Alfred Crescent,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
351250,King Alfred Crescent,2024-01-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
351250,King Alfred Crescent,2024-01-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
351250,King Alfred Crescent,2024-01-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
351250,King Alfred Crescent,2024-01-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,17.49
351250,King Alfred Crescent,2024-01-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,13.15
351250,King Alfred Crescent,2024-01-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,26.78
351250,King Alfred Crescent,2024-01-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,64.2
351250,King Alfred Crescent,2024-01-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
351250,King Alfred Crescent,2024-01-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
351250,King Alfred Crescent,2024-01-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
351250,King Alfred Crescent,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
351250,King Alfred Crescent,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.43
351250,King Alfred Crescent,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
351250,King Alfred Crescent,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.42
351250,King Alfred Crescent,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.92
351250,King Alfred Crescent,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,24.38
351250,King Alfred Crescent,2024-01-21T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,59.4
351250,King Alfred Crescent,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.4
351250,King Alfred Crescent,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.0
351250,King Alfred Crescent,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,103.3
351250,King Alfred Crescent,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
351250,King Alfred Crescent,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
351250,King Alfred Crescent,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
351250,King Alfred Crescent,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.12
351250,King Alfred Crescent,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.32
351250,King Alfred Crescent,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.28
351250,King Alfred Crescent,2024-01-21T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
351250,King Alfred Crescent,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.1
351250,King Alfred Crescent,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
351250,King Alfred Crescent,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.5
351250,King Alfred Crescent,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
351250,King Alfred Crescent,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
351250,King Alfred Crescent,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
351250,King Alfred Crescent,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.21
351250,King Alfred Crescent,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.44
351250,King Alfred Crescent,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.6
351250,King Alfred Crescent,2024-01-21T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
351250,King Alfred Crescent,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
351250,King Alfred Crescent,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
351250,King Alfred Crescent,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
351250,King Alfred Crescent,2024-01-21T21:20:00.000+00:00,transformer,,Temperature,C,26.3
351250,King Alfred Crescent,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
351250,King Alfred Crescent,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
351250,King Alfred Crescent,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
351250,King Alfred Crescent,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
351250,King Alfred Crescent,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
351250,King Alfred Crescent,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
351250,King Alfred Crescent,2024-01-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
351250,King Alfred Crescent,2024-01-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
351250,King Alfred Crescent,2024-01-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
351250,King Alfred Crescent,2024-01-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,19.75
351250,King Alfred Crescent,2024-01-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,15.69
351250,King Alfred Crescent,2024-01-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,31.26
351250,King Alfred Crescent,2024-01-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,68.6
351250,King Alfred Crescent,2024-01-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
351250,King Alfred Crescent,2024-01-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
351250,King Alfred Crescent,2024-01-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
351250,King Alfred Crescent,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.67
351250,King Alfred Crescent,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.71
351250,King Alfred Crescent,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.53
351250,King Alfred Crescent,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.99
351250,King Alfred Crescent,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.66
351250,King Alfred Crescent,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,20.91
351250,King Alfred Crescent,2024-01-21T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,54.2
351250,King Alfred Crescent,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.8
351250,King Alfred Crescent,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.3
351250,King Alfred Crescent,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,89.5
351250,King Alfred Crescent,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
351250,King Alfred Crescent,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
351250,King Alfred Crescent,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
351250,King Alfred Crescent,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.24
351250,King Alfred Crescent,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.63
351250,King Alfred Crescent,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.3
351250,King Alfred Crescent,2024-01-21T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
351250,King Alfred Crescent,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.7
351250,King Alfred Crescent,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
351250,King Alfred Crescent,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.7
351250,King Alfred Crescent,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
351250,King Alfred Crescent,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
351250,King Alfred Crescent,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
351250,King Alfred Crescent,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.11
351250,King Alfred Crescent,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.31
351250,King Alfred Crescent,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.49
351250,King Alfred Crescent,2024-01-21T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
351250,King Alfred Crescent,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
351250,King Alfred Crescent,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
351250,King Alfred Crescent,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
351250,King Alfred Crescent,2024-01-21T21:10:00.000+00:00,transformer,,Temperature,C,26.2
351250,King Alfred Crescent,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
351250,King Alfred Crescent,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
351250,King Alfred Crescent,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
351250,King Alfred Crescent,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
351250,King Alfred Crescent,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
351250,King Alfred Crescent,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
351250,King Alfred Crescent,2024-01-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
351250,King Alfred Crescent,2024-01-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
351250,King Alfred Crescent,2024-01-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
351250,King Alfred Crescent,2024-01-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,22.34
351250,King Alfred Crescent,2024-01-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,14.61
351250,King Alfred Crescent,2024-01-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,27.7
351250,King Alfred Crescent,2024-01-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,63.9
351250,King Alfred Crescent,2024-01-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
351250,King Alfred Crescent,2024-01-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
351250,King Alfred Crescent,2024-01-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
351250,King Alfred Crescent,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.06
351250,King Alfred Crescent,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.68
351250,King Alfred Crescent,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.16
351250,King Alfred Crescent,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,18.23
351250,King Alfred Crescent,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.98
351250,King Alfred Crescent,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,19.34
351250,King Alfred Crescent,2024-01-21T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,45.4
351250,King Alfred Crescent,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.6
351250,King Alfred Crescent,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.6
351250,King Alfred Crescent,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,83.4
351250,King Alfred Crescent,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
351250,King Alfred Crescent,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
351250,King Alfred Crescent,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
351250,King Alfred Crescent,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.43
351250,King Alfred Crescent,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.83
351250,King Alfred Crescent,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.27
351250,King Alfred Crescent,2024-01-21T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
351250,King Alfred Crescent,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
351250,King Alfred Crescent,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
351250,King Alfred Crescent,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.1
351250,King Alfred Crescent,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
351250,King Alfred Crescent,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
351250,King Alfred Crescent,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
351250,King Alfred Crescent,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.64
351250,King Alfred Crescent,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.18
351250,King Alfred Crescent,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.34
351250,King Alfred Crescent,2024-01-21T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
351250,King Alfred Crescent,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.8
351250,King Alfred Crescent,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
351250,King Alfred Crescent,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
351250,King Alfred Crescent,2024-01-21T21:00:00.000+00:00,transformer,,Temperature,C,26.2
351250,King Alfred Crescent,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
351250,King Alfred Crescent,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
351250,King Alfred Crescent,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
351250,King Alfred Crescent,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
351250,King Alfred Crescent,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
351250,King Alfred Crescent,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
351250,King Alfred Crescent,2024-01-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
351250,King Alfred Crescent,2024-01-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
351250,King Alfred Crescent,2024-01-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
351250,King Alfred Crescent,2024-01-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,26.31
351250,King Alfred Crescent,2024-01-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,15.99
351250,King Alfred Crescent,2024-01-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,28.95
351250,King Alfred Crescent,2024-01-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,66.1
351250,King Alfred Crescent,2024-01-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
351250,King Alfred Crescent,2024-01-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
351250,King Alfred Crescent,2024-01-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
351250,King Alfred Crescent,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.24
351250,King Alfred Crescent,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.57
351250,King Alfred Crescent,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.19
351250,King Alfred Crescent,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,16.49
351250,King Alfred Crescent,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.2
351250,King Alfred Crescent,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,17.56
351250,King Alfred Crescent,2024-01-21T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,51.8
351250,King Alfred Crescent,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.6
351250,King Alfred Crescent,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.3
351250,King Alfred Crescent,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.3
351250,King Alfred Crescent,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
351250,King Alfred Crescent,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
351250,King Alfred Crescent,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
351250,King Alfred Crescent,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.05
351250,King Alfred Crescent,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.62
351250,King Alfred Crescent,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.88
351250,King Alfred Crescent,2024-01-21T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
351250,King Alfred Crescent,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.1
351250,King Alfred Crescent,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
351250,King Alfred Crescent,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.5
351250,King Alfred Crescent,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
351250,King Alfred Crescent,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
351250,King Alfred Crescent,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
351250,King Alfred Crescent,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.95
351250,King Alfred Crescent,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.14
351250,King Alfred Crescent,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.51
351250,King Alfred Crescent,2024-01-21T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
351250,King Alfred Crescent,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
351250,King Alfred Crescent,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
351250,King Alfred Crescent,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
351250,King Alfred Crescent,2024-01-21T20:50:00.000+00:00,transformer,,Temperature,C,26.4
351250,King Alfred Crescent,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
351250,King Alfred Crescent,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
351250,King Alfred Crescent,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
351250,King Alfred Crescent,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
351250,King Alfred Crescent,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
351250,King Alfred Crescent,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
351250,King Alfred Crescent,2024-01-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
351250,King Alfred Crescent,2024-01-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
351250,King Alfred Crescent,2024-01-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
351250,King Alfred Crescent,2024-01-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,26.49
351250,King Alfred Crescent,2024-01-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,11.95
351250,King Alfred Crescent,2024-01-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,26.95
351250,King Alfred Crescent,2024-01-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,78.2
351250,King Alfred Crescent,2024-01-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
351250,King Alfred Crescent,2024-01-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
351250,King Alfred Crescent,2024-01-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
351250,King Alfred Crescent,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
351250,King Alfred Crescent,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.73
351250,King Alfred Crescent,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.76
351250,King Alfred Crescent,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,17.31
351250,King Alfred Crescent,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.47
351250,King Alfred Crescent,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,18.83
351250,King Alfred Crescent,2024-01-21T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,53.0
351250,King Alfred Crescent,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.5
351250,King Alfred Crescent,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.5
351250,King Alfred Crescent,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.5
351250,King Alfred Crescent,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
351250,King Alfred Crescent,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
351250,King Alfred Crescent,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
351250,King Alfred Crescent,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.17
351250,King Alfred Crescent,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.72
351250,King Alfred Crescent,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.57
351250,King Alfred Crescent,2024-01-21T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
351250,King Alfred Crescent,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
351250,King Alfred Crescent,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.9
351250,King Alfred Crescent,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.0
351250,King Alfred Crescent,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
351250,King Alfred Crescent,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
351250,King Alfred Crescent,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
351250,King Alfred Crescent,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.07
351250,King Alfred Crescent,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.3
351250,King Alfred Crescent,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.65
351250,King Alfred Crescent,2024-01-21T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
351250,King Alfred Crescent,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.6
351250,King Alfred Crescent,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
351250,King Alfred Crescent,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
351250,King Alfred Crescent,2024-01-21T20:40:00.000+00:00,transformer,,Temperature,C,26.4
351250,King Alfred Crescent,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
351250,King Alfred Crescent,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
351250,King Alfred Crescent,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
351250,King Alfred Crescent,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
351250,King Alfred Crescent,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
351250,King Alfred Crescent,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
351250,King Alfred Crescent,2024-01-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
351250,King Alfred Crescent,2024-01-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
351250,King Alfred Crescent,2024-01-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
351250,King Alfred Crescent,2024-01-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,24.55
351250,King Alfred Crescent,2024-01-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,12.5
351250,King Alfred Crescent,2024-01-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,28.05
351250,King Alfred Crescent,2024-01-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,74.3
351250,King Alfred Crescent,2024-01-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
351250,King Alfred Crescent,2024-01-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
351250,King Alfred Crescent,2024-01-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
351250,King Alfred Crescent,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.4
351250,King Alfred Crescent,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.56
351250,King Alfred Crescent,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
351250,King Alfred Crescent,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,17.22
351250,King Alfred Crescent,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.03
351250,King Alfred Crescent,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,22.27
351250,King Alfred Crescent,2024-01-21T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,69.0
351250,King Alfred Crescent,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.3
351250,King Alfred Crescent,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.6
351250,King Alfred Crescent,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,94.6
351250,King Alfred Crescent,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
351250,King Alfred Crescent,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
351250,King Alfred Crescent,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
351250,King Alfred Crescent,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.25
351250,King Alfred Crescent,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.78
351250,King Alfred Crescent,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.76
351250,King Alfred Crescent,2024-01-21T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
351250,King Alfred Crescent,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
351250,King Alfred Crescent,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
351250,King Alfred Crescent,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.2
351250,King Alfred Crescent,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
351250,King Alfred Crescent,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
351250,King Alfred Crescent,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
351250,King Alfred Crescent,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.29
351250,King Alfred Crescent,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.51
351250,King Alfred Crescent,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.75
351250,King Alfred Crescent,2024-01-21T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
351250,King Alfred Crescent,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
351250,King Alfred Crescent,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
