Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
351250,King Alfred Crescent,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
351250,King Alfred Crescent,2024-01-21T20:30:00.000+00:00,transformer,,Temperature,C,26.4
351250,King Alfred Crescent,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
351250,King Alfred Crescent,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
351250,King Alfred Crescent,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
351250,King Alfred Crescent,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
351250,King Alfred Crescent,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
351250,King Alfred Crescent,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
351250,King Alfred Crescent,2024-01-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
351250,King Alfred Crescent,2024-01-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
351250,King Alfred Crescent,2024-01-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
351250,King Alfred Crescent,2024-01-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,22.75
351250,King Alfred Crescent,2024-01-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,11.32
351250,King Alfred Crescent,2024-01-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,30.77
351250,King Alfred Crescent,2024-01-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,85.8
351250,King Alfred Crescent,2024-01-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
351250,King Alfred Crescent,2024-01-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
351250,King Alfred Crescent,2024-01-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
351250,King Alfred Crescent,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.06
351250,King Alfred Crescent,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.84
351250,King Alfred Crescent,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.94
351250,King Alfred Crescent,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.22
351250,King Alfred Crescent,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.3
351250,King Alfred Crescent,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,23.87
351250,King Alfred Crescent,2024-01-21T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,74.2
351250,King Alfred Crescent,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.0
351250,King Alfred Crescent,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.3
351250,King Alfred Crescent,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,101.7
351250,King Alfred Crescent,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
351250,King Alfred Crescent,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
351250,King Alfred Crescent,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
351250,King Alfred Crescent,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.11
351250,King Alfred Crescent,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.85
351250,King Alfred Crescent,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.28
351250,King Alfred Crescent,2024-01-21T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
351250,King Alfred Crescent,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.6
351250,King Alfred Crescent,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
351250,King Alfred Crescent,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.3
351250,King Alfred Crescent,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
351250,King Alfred Crescent,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
351250,King Alfred Crescent,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
351250,King Alfred Crescent,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.09
351250,King Alfred Crescent,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.44
351250,King Alfred Crescent,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.07
351250,King Alfred Crescent,2024-01-21T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
351250,King Alfred Crescent,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.3
351250,King Alfred Crescent,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
351250,King Alfred Crescent,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
351250,King Alfred Crescent,2024-01-21T20:20:00.000+00:00,transformer,,Temperature,C,26.4
351250,King Alfred Crescent,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
351250,King Alfred Crescent,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
351250,King Alfred Crescent,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
351250,King Alfred Crescent,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
351250,King Alfred Crescent,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
351250,King Alfred Crescent,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
351250,King Alfred Crescent,2024-01-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
351250,King Alfred Crescent,2024-01-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
351250,King Alfred Crescent,2024-01-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
351250,King Alfred Crescent,2024-01-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,20.42
351250,King Alfred Crescent,2024-01-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,10.6
351250,King Alfred Crescent,2024-01-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,30.23
351250,King Alfred Crescent,2024-01-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,85.4
351250,King Alfred Crescent,2024-01-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
351250,King Alfred Crescent,2024-01-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
351250,King Alfred Crescent,2024-01-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
351250,King Alfred Crescent,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.06
351250,King Alfred Crescent,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.6
351250,King Alfred Crescent,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.68
351250,King Alfred Crescent,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.83
351250,King Alfred Crescent,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.68
351250,King Alfred Crescent,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,20.36
351250,King Alfred Crescent,2024-01-21T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,57.3
351250,King Alfred Crescent,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.8
351250,King Alfred Crescent,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.4
351250,King Alfred Crescent,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,87.4
351250,King Alfred Crescent,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
351250,King Alfred Crescent,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
351250,King Alfred Crescent,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
351250,King Alfred Crescent,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.26
351250,King Alfred Crescent,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.69
351250,King Alfred Crescent,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.98
351250,King Alfred Crescent,2024-01-21T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
351250,King Alfred Crescent,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
351250,King Alfred Crescent,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.9
351250,King Alfred Crescent,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.3
351250,King Alfred Crescent,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
351250,King Alfred Crescent,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
351250,King Alfred Crescent,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
351250,King Alfred Crescent,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.32
351250,King Alfred Crescent,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.14
351250,King Alfred Crescent,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.59
351250,King Alfred Crescent,2024-01-21T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
351250,King Alfred Crescent,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
351250,King Alfred Crescent,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
351250,King Alfred Crescent,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
351250,King Alfred Crescent,2024-01-21T20:10:00.000+00:00,transformer,,Temperature,C,26.3
351250,King Alfred Crescent,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
351250,King Alfred Crescent,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
351250,King Alfred Crescent,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
351250,King Alfred Crescent,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
351250,King Alfred Crescent,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
351250,King Alfred Crescent,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
351250,King Alfred Crescent,2024-01-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
351250,King Alfred Crescent,2024-01-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
351250,King Alfred Crescent,2024-01-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
351250,King Alfred Crescent,2024-01-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,20.41
351250,King Alfred Crescent,2024-01-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,10.51
351250,King Alfred Crescent,2024-01-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,26.93
351250,King Alfred Crescent,2024-01-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,71.6
351250,King Alfred Crescent,2024-01-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
351250,King Alfred Crescent,2024-01-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
351250,King Alfred Crescent,2024-01-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
351250,King Alfred Crescent,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
351250,King Alfred Crescent,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.9
351250,King Alfred Crescent,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.63
351250,King Alfred Crescent,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.36
351250,King Alfred Crescent,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.75
351250,King Alfred Crescent,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,26.07
351250,King Alfred Crescent,2024-01-21T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,59.9
351250,King Alfred Crescent,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.5
351250,King Alfred Crescent,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.2
351250,King Alfred Crescent,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,111.1
351250,King Alfred Crescent,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
351250,King Alfred Crescent,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
351250,King Alfred Crescent,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
351250,King Alfred Crescent,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.92
351250,King Alfred Crescent,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.08
351250,King Alfred Crescent,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.69
351250,King Alfred Crescent,2024-01-21T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
351250,King Alfred Crescent,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.3
351250,King Alfred Crescent,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
351250,King Alfred Crescent,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.3
351250,King Alfred Crescent,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
351250,King Alfred Crescent,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
351250,King Alfred Crescent,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
351250,King Alfred Crescent,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.47
351250,King Alfred Crescent,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.85
351250,King Alfred Crescent,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.66
351250,King Alfred Crescent,2024-01-21T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
351250,King Alfred Crescent,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
351250,King Alfred Crescent,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.5
351250,King Alfred Crescent,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
351250,King Alfred Crescent,2024-01-21T20:00:00.000+00:00,transformer,,Temperature,C,26.4
351250,King Alfred Crescent,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
351250,King Alfred Crescent,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
351250,King Alfred Crescent,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
351250,King Alfred Crescent,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
351250,King Alfred Crescent,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
351250,King Alfred Crescent,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
351250,King Alfred Crescent,2024-01-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
351250,King Alfred Crescent,2024-01-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
351250,King Alfred Crescent,2024-01-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
351250,King Alfred Crescent,2024-01-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,20.76
351250,King Alfred Crescent,2024-01-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,14.68
351250,King Alfred Crescent,2024-01-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,33.42
351250,King Alfred Crescent,2024-01-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,74.0
351250,King Alfred Crescent,2024-01-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
351250,King Alfred Crescent,2024-01-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
351250,King Alfred Crescent,2024-01-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
351250,King Alfred Crescent,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
351250,King Alfred Crescent,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.73
351250,King Alfred Crescent,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.55
351250,King Alfred Crescent,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,16.69
351250,King Alfred Crescent,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.79
351250,King Alfred Crescent,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,27.31
351250,King Alfred Crescent,2024-01-21T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,62.8
351250,King Alfred Crescent,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.0
351250,King Alfred Crescent,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.7
351250,King Alfred Crescent,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,115.7
351250,King Alfred Crescent,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
351250,King Alfred Crescent,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
351250,King Alfred Crescent,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
351250,King Alfred Crescent,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.13
351250,King Alfred Crescent,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.09
351250,King Alfred Crescent,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.06
351250,King Alfred Crescent,2024-01-21T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
351250,King Alfred Crescent,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
351250,King Alfred Crescent,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
351250,King Alfred Crescent,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.6
351250,King Alfred Crescent,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
351250,King Alfred Crescent,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
351250,King Alfred Crescent,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
351250,King Alfred Crescent,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.48
351250,King Alfred Crescent,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.29
351250,King Alfred Crescent,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.66
351250,King Alfred Crescent,2024-01-21T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
351250,King Alfred Crescent,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.0
351250,King Alfred Crescent,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
351250,King Alfred Crescent,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
351250,King Alfred Crescent,2024-01-21T19:50:00.000+00:00,transformer,,Temperature,C,26.4
351250,King Alfred Crescent,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
351250,King Alfred Crescent,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
351250,King Alfred Crescent,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
351250,King Alfred Crescent,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
351250,King Alfred Crescent,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
351250,King Alfred Crescent,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
351250,King Alfred Crescent,2024-01-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
351250,King Alfred Crescent,2024-01-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
351250,King Alfred Crescent,2024-01-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
351250,King Alfred Crescent,2024-01-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,23.29
351250,King Alfred Crescent,2024-01-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,17.17
351250,King Alfred Crescent,2024-01-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,36.04
351250,King Alfred Crescent,2024-01-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,79.7
351250,King Alfred Crescent,2024-01-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
351250,King Alfred Crescent,2024-01-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
351250,King Alfred Crescent,2024-01-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
351250,King Alfred Crescent,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.92
351250,King Alfred Crescent,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.83
351250,King Alfred Crescent,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.64
351250,King Alfred Crescent,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,18.03
351250,King Alfred Crescent,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.82
351250,King Alfred Crescent,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,24.95
351250,King Alfred Crescent,2024-01-21T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,58.1
351250,King Alfred Crescent,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.9
351250,King Alfred Crescent,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.4
351250,King Alfred Crescent,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,105.6
351250,King Alfred Crescent,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
351250,King Alfred Crescent,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
351250,King Alfred Crescent,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
351250,King Alfred Crescent,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.28
351250,King Alfred Crescent,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.28
351250,King Alfred Crescent,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.72
351250,King Alfred Crescent,2024-01-21T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
351250,King Alfred Crescent,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
351250,King Alfred Crescent,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
351250,King Alfred Crescent,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.1
351250,King Alfred Crescent,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
351250,King Alfred Crescent,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
351250,King Alfred Crescent,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
351250,King Alfred Crescent,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.76
351250,King Alfred Crescent,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.69
351250,King Alfred Crescent,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.71
351250,King Alfred Crescent,2024-01-21T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
351250,King Alfred Crescent,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.1
351250,King Alfred Crescent,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.2
351250,King Alfred Crescent,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
351250,King Alfred Crescent,2024-01-21T19:40:00.000+00:00,transformer,,Temperature,C,26.4
351250,King Alfred Crescent,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
351250,King Alfred Crescent,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
351250,King Alfred Crescent,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
351250,King Alfred Crescent,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
351250,King Alfred Crescent,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
351250,King Alfred Crescent,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
351250,King Alfred Crescent,2024-01-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
351250,King Alfred Crescent,2024-01-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
351250,King Alfred Crescent,2024-01-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
351250,King Alfred Crescent,2024-01-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,26.07
351250,King Alfred Crescent,2024-01-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,17.79
351250,King Alfred Crescent,2024-01-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,35.38
351250,King Alfred Crescent,2024-01-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,76.7
351250,King Alfred Crescent,2024-01-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
351250,King Alfred Crescent,2024-01-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
351250,King Alfred Crescent,2024-01-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
351250,King Alfred Crescent,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.98
351250,King Alfred Crescent,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.04
351250,King Alfred Crescent,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.19
351250,King Alfred Crescent,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,19.52
351250,King Alfred Crescent,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.53
351250,King Alfred Crescent,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,23.34
351250,King Alfred Crescent,2024-01-21T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,58.2
351250,King Alfred Crescent,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,83.0
351250,King Alfred Crescent,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.8
351250,King Alfred Crescent,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,99.1
351250,King Alfred Crescent,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
351250,King Alfred Crescent,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
351250,King Alfred Crescent,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
351250,King Alfred Crescent,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.42
351250,King Alfred Crescent,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.79
351250,King Alfred Crescent,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
351250,King Alfred Crescent,2024-01-21T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
351250,King Alfred Crescent,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
351250,King Alfred Crescent,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
351250,King Alfred Crescent,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.1
351250,King Alfred Crescent,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
351250,King Alfred Crescent,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
351250,King Alfred Crescent,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
351250,King Alfred Crescent,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.16
351250,King Alfred Crescent,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.49
351250,King Alfred Crescent,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.84
351250,King Alfred Crescent,2024-01-21T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
351250,King Alfred Crescent,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.5
351250,King Alfred Crescent,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
351250,King Alfred Crescent,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
351250,King Alfred Crescent,2024-01-21T19:30:00.000+00:00,transformer,,Temperature,C,26.4
351250,King Alfred Crescent,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
351250,King Alfred Crescent,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
351250,King Alfred Crescent,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
351250,King Alfred Crescent,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
351250,King Alfred Crescent,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
351250,King Alfred Crescent,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
351250,King Alfred Crescent,2024-01-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
351250,King Alfred Crescent,2024-01-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
351250,King Alfred Crescent,2024-01-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
351250,King Alfred Crescent,2024-01-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,26.1
351250,King Alfred Crescent,2024-01-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,15.81
351250,King Alfred Crescent,2024-01-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,33.17
351250,King Alfred Crescent,2024-01-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,76.6
351250,King Alfred Crescent,2024-01-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
351250,King Alfred Crescent,2024-01-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
351250,King Alfred Crescent,2024-01-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
351250,King Alfred Crescent,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.78
351250,King Alfred Crescent,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.75
351250,King Alfred Crescent,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.37
351250,King Alfred Crescent,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,19.56
351250,King Alfred Crescent,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.75
351250,King Alfred Crescent,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,23.82
351250,King Alfred Crescent,2024-01-21T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,49.9
351250,King Alfred Crescent,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,83.1
351250,King Alfred Crescent,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.5
351250,King Alfred Crescent,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,101.3
351250,King Alfred Crescent,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
351250,King Alfred Crescent,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
351250,King Alfred Crescent,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
351250,King Alfred Crescent,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.52
351250,King Alfred Crescent,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.7
351250,King Alfred Crescent,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.99
351250,King Alfred Crescent,2024-01-21T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
351250,King Alfred Crescent,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
351250,King Alfred Crescent,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
351250,King Alfred Crescent,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.4
351250,King Alfred Crescent,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
351250,King Alfred Crescent,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
351250,King Alfred Crescent,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
351250,King Alfred Crescent,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.07
351250,King Alfred Crescent,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.42
351250,King Alfred Crescent,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.8
351250,King Alfred Crescent,2024-01-21T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
351250,King Alfred Crescent,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.3
351250,King Alfred Crescent,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
351250,King Alfred Crescent,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
351250,King Alfred Crescent,2024-01-21T19:20:00.000+00:00,transformer,,Temperature,C,26.4
351250,King Alfred Crescent,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
351250,King Alfred Crescent,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
351250,King Alfred Crescent,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
351250,King Alfred Crescent,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
351250,King Alfred Crescent,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
351250,King Alfred Crescent,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
351250,King Alfred Crescent,2024-01-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
351250,King Alfred Crescent,2024-01-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
351250,King Alfred Crescent,2024-01-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
351250,King Alfred Crescent,2024-01-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,26.15
351250,King Alfred Crescent,2024-01-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,17.87
351250,King Alfred Crescent,2024-01-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,34.6
351250,King Alfred Crescent,2024-01-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,71.1
351250,King Alfred Crescent,2024-01-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
351250,King Alfred Crescent,2024-01-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
351250,King Alfred Crescent,2024-01-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
351250,King Alfred Crescent,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
351250,King Alfred Crescent,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.75
351250,King Alfred Crescent,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.28
351250,King Alfred Crescent,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,19.62
351250,King Alfred Crescent,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,17.41
351250,King Alfred Crescent,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,23.21
351250,King Alfred Crescent,2024-01-21T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,39.0
351250,King Alfred Crescent,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,82.9
351250,King Alfred Crescent,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.3
351250,King Alfred Crescent,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,98.2
351250,King Alfred Crescent,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
351250,King Alfred Crescent,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
351250,King Alfred Crescent,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
351250,King Alfred Crescent,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.99
351250,King Alfred Crescent,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.95
351250,King Alfred Crescent,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.47
351250,King Alfred Crescent,2024-01-21T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
351250,King Alfred Crescent,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
351250,King Alfred Crescent,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
351250,King Alfred Crescent,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.3
351250,King Alfred Crescent,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
351250,King Alfred Crescent,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
351250,King Alfred Crescent,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
351250,King Alfred Crescent,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.6
351250,King Alfred Crescent,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.93
351250,King Alfred Crescent,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.4
351250,King Alfred Crescent,2024-01-21T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
351250,King Alfred Crescent,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.9
351250,King Alfred Crescent,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.5
351250,King Alfred Crescent,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
351250,King Alfred Crescent,2024-01-21T19:10:00.000+00:00,transformer,,Temperature,C,26.4
351250,King Alfred Crescent,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
351250,King Alfred Crescent,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
351250,King Alfred Crescent,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
351250,King Alfred Crescent,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
351250,King Alfred Crescent,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
351250,King Alfred Crescent,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
351250,King Alfred Crescent,2024-01-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
351250,King Alfred Crescent,2024-01-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
351250,King Alfred Crescent,2024-01-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
351250,King Alfred Crescent,2024-01-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,26.21
351250,King Alfred Crescent,2024-01-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,24.29
351250,King Alfred Crescent,2024-01-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,34.08
351250,King Alfred Crescent,2024-01-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,61.4
351250,King Alfred Crescent,2024-01-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
351250,King Alfred Crescent,2024-01-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
351250,King Alfred Crescent,2024-01-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
351250,King Alfred Crescent,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
351250,King Alfred Crescent,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.49
351250,King Alfred Crescent,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
351250,King Alfred Crescent,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,22.66
351250,King Alfred Crescent,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.96
351250,King Alfred Crescent,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,23.42
351250,King Alfred Crescent,2024-01-21T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,46.7
351250,King Alfred Crescent,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,95.6
351250,King Alfred Crescent,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.2
351250,King Alfred Crescent,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,98.9
351250,King Alfred Crescent,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
351250,King Alfred Crescent,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
351250,King Alfred Crescent,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
351250,King Alfred Crescent,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
351250,King Alfred Crescent,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.88
351250,King Alfred Crescent,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.97
351250,King Alfred Crescent,2024-01-21T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
351250,King Alfred Crescent,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
351250,King Alfred Crescent,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
351250,King Alfred Crescent,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.2
351250,King Alfred Crescent,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
351250,King Alfred Crescent,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
351250,King Alfred Crescent,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
351250,King Alfred Crescent,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
351250,King Alfred Crescent,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.64
351250,King Alfred Crescent,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.15
351250,King Alfred Crescent,2024-01-21T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
351250,King Alfred Crescent,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.1
351250,King Alfred Crescent,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.3
351250,King Alfred Crescent,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.1
351250,King Alfred Crescent,2024-01-21T19:00:00.000+00:00,transformer,,Temperature,C,26.4
351250,King Alfred Crescent,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
351250,King Alfred Crescent,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
351250,King Alfred Crescent,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
351250,King Alfred Crescent,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
351250,King Alfred Crescent,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
351250,King Alfred Crescent,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
351250,King Alfred Crescent,2024-01-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
351250,King Alfred Crescent,2024-01-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
351250,King Alfred Crescent,2024-01-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
351250,King Alfred Crescent,2024-01-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,29.67
351250,King Alfred Crescent,2024-01-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,21.49
351250,King Alfred Crescent,2024-01-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,35.54
351250,King Alfred Crescent,2024-01-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,62.3
351250,King Alfred Crescent,2024-01-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
351250,King Alfred Crescent,2024-01-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
351250,King Alfred Crescent,2024-01-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
351250,King Alfred Crescent,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.54
351250,King Alfred Crescent,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.92
351250,King Alfred Crescent,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.33
351250,King Alfred Crescent,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,19.87
351250,King Alfred Crescent,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,19.25
351250,King Alfred Crescent,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,26.88
351250,King Alfred Crescent,2024-01-21T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,52.3
351250,King Alfred Crescent,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.6
351250,King Alfred Crescent,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,85.1
351250,King Alfred Crescent,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,114.1
351250,King Alfred Crescent,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
351250,King Alfred Crescent,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
351250,King Alfred Crescent,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
351250,King Alfred Crescent,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.97
351250,King Alfred Crescent,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.52
351250,King Alfred Crescent,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.55
351250,King Alfred Crescent,2024-01-21T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
351250,King Alfred Crescent,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
351250,King Alfred Crescent,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.1
351250,King Alfred Crescent,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.2
351250,King Alfred Crescent,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
351250,King Alfred Crescent,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
351250,King Alfred Crescent,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
351250,King Alfred Crescent,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.96
351250,King Alfred Crescent,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.88
351250,King Alfred Crescent,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.6
351250,King Alfred Crescent,2024-01-21T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
351250,King Alfred Crescent,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
351250,King Alfred Crescent,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.5
351250,King Alfred Crescent,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.9
351250,King Alfred Crescent,2024-01-21T18:50:00.000+00:00,transformer,,Temperature,C,26.2
351250,King Alfred Crescent,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
351250,King Alfred Crescent,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
351250,King Alfred Crescent,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
351250,King Alfred Crescent,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
351250,King Alfred Crescent,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
351250,King Alfred Crescent,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
351250,King Alfred Crescent,2024-01-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
351250,King Alfred Crescent,2024-01-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
351250,King Alfred Crescent,2024-01-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
351250,King Alfred Crescent,2024-01-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,24.8
351250,King Alfred Crescent,2024-01-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,29.65
351250,King Alfred Crescent,2024-01-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,38.03
351250,King Alfred Crescent,2024-01-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,75.1
351250,King Alfred Crescent,2024-01-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
351250,King Alfred Crescent,2024-01-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
351250,King Alfred Crescent,2024-01-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
351250,King Alfred Crescent,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.73
351250,King Alfred Crescent,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.69
351250,King Alfred Crescent,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.45
351250,King Alfred Crescent,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,20.11
351250,King Alfred Crescent,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,24.55
351250,King Alfred Crescent,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,26.61
351250,King Alfred Crescent,2024-01-21T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,45.0
351250,King Alfred Crescent,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,85.7
351250,King Alfred Crescent,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,102.9
351250,King Alfred Crescent,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,113.2
351250,King Alfred Crescent,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
351250,King Alfred Crescent,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
351250,King Alfred Crescent,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
351250,King Alfred Crescent,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.2
351250,King Alfred Crescent,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.31
351250,King Alfred Crescent,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.08
351250,King Alfred Crescent,2024-01-21T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
351250,King Alfred Crescent,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
351250,King Alfred Crescent,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.4
351250,King Alfred Crescent,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.4
351250,King Alfred Crescent,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
351250,King Alfred Crescent,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
351250,King Alfred Crescent,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
