Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
351250,King Alfred Crescent,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
351250,King Alfred Crescent,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.9
351250,King Alfred Crescent,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.0
351250,King Alfred Crescent,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
351250,King Alfred Crescent,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
351250,King Alfred Crescent,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
351250,King Alfred Crescent,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.16
351250,King Alfred Crescent,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.82
351250,King Alfred Crescent,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.55
351250,King Alfred Crescent,2024-01-21T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
351250,King Alfred Crescent,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.7
351250,King Alfred Crescent,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
351250,King Alfred Crescent,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.8
351250,King Alfred Crescent,2024-01-21T16:50:00.000+00:00,transformer,,Temperature,C,25.0
351250,King Alfred Crescent,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
351250,King Alfred Crescent,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
351250,King Alfred Crescent,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
351250,King Alfred Crescent,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
351250,King Alfred Crescent,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
351250,King Alfred Crescent,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
351250,King Alfred Crescent,2024-01-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
351250,King Alfred Crescent,2024-01-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
351250,King Alfred Crescent,2024-01-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
351250,King Alfred Crescent,2024-01-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,21.21
351250,King Alfred Crescent,2024-01-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,19.68
351250,King Alfred Crescent,2024-01-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,28.73
351250,King Alfred Crescent,2024-01-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
351250,King Alfred Crescent,2024-01-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
351250,King Alfred Crescent,2024-01-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
351250,King Alfred Crescent,2024-01-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
351250,King Alfred Crescent,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.27
351250,King Alfred Crescent,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.03
351250,King Alfred Crescent,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.35
351250,King Alfred Crescent,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,18.72
351250,King Alfred Crescent,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,17.45
351250,King Alfred Crescent,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,18.19
351250,King Alfred Crescent,2024-01-21T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.0
351250,King Alfred Crescent,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.6
351250,King Alfred Crescent,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.1
351250,King Alfred Crescent,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.2
351250,King Alfred Crescent,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
351250,King Alfred Crescent,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
351250,King Alfred Crescent,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
351250,King Alfred Crescent,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.61
351250,King Alfred Crescent,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.68
351250,King Alfred Crescent,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.78
351250,King Alfred Crescent,2024-01-21T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
351250,King Alfred Crescent,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
351250,King Alfred Crescent,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.0
351250,King Alfred Crescent,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.3
351250,King Alfred Crescent,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
351250,King Alfred Crescent,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
351250,King Alfred Crescent,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
351250,King Alfred Crescent,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.23
351250,King Alfred Crescent,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.85
351250,King Alfred Crescent,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.94
351250,King Alfred Crescent,2024-01-21T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
351250,King Alfred Crescent,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
351250,King Alfred Crescent,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
351250,King Alfred Crescent,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.1
351250,King Alfred Crescent,2024-01-21T16:40:00.000+00:00,transformer,,Temperature,C,24.9
351250,King Alfred Crescent,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
351250,King Alfred Crescent,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
351250,King Alfred Crescent,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
351250,King Alfred Crescent,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
351250,King Alfred Crescent,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
351250,King Alfred Crescent,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
351250,King Alfred Crescent,2024-01-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
351250,King Alfred Crescent,2024-01-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
351250,King Alfred Crescent,2024-01-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
351250,King Alfred Crescent,2024-01-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,25.56
351250,King Alfred Crescent,2024-01-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,25.98
351250,King Alfred Crescent,2024-01-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,30.92
351250,King Alfred Crescent,2024-01-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,46.9
351250,King Alfred Crescent,2024-01-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
351250,King Alfred Crescent,2024-01-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
351250,King Alfred Crescent,2024-01-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
351250,King Alfred Crescent,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.88
351250,King Alfred Crescent,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.56
351250,King Alfred Crescent,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.93
351250,King Alfred Crescent,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.4
351250,King Alfred Crescent,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,18.59
351250,King Alfred Crescent,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,21.27
351250,King Alfred Crescent,2024-01-21T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.8
351250,King Alfred Crescent,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.5
351250,King Alfred Crescent,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,78.6
351250,King Alfred Crescent,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,90.7
351250,King Alfred Crescent,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
351250,King Alfred Crescent,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
351250,King Alfred Crescent,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
351250,King Alfred Crescent,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.04
351250,King Alfred Crescent,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.53
351250,King Alfred Crescent,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.11
351250,King Alfred Crescent,2024-01-21T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
351250,King Alfred Crescent,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
351250,King Alfred Crescent,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.4
351250,King Alfred Crescent,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
351250,King Alfred Crescent,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
351250,King Alfred Crescent,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
351250,King Alfred Crescent,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
351250,King Alfred Crescent,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.97
351250,King Alfred Crescent,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.32
351250,King Alfred Crescent,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.92
351250,King Alfred Crescent,2024-01-21T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
351250,King Alfred Crescent,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
351250,King Alfred Crescent,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
351250,King Alfred Crescent,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.7
351250,King Alfred Crescent,2024-01-21T16:30:00.000+00:00,transformer,,Temperature,C,24.8
351250,King Alfred Crescent,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
351250,King Alfred Crescent,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
351250,King Alfred Crescent,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
351250,King Alfred Crescent,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
351250,King Alfred Crescent,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
351250,King Alfred Crescent,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
351250,King Alfred Crescent,2024-01-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
351250,King Alfred Crescent,2024-01-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
351250,King Alfred Crescent,2024-01-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
351250,King Alfred Crescent,2024-01-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,21.41
351250,King Alfred Crescent,2024-01-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,28.44
351250,King Alfred Crescent,2024-01-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,31.29
351250,King Alfred Crescent,2024-01-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,52.4
351250,King Alfred Crescent,2024-01-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
351250,King Alfred Crescent,2024-01-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
351250,King Alfred Crescent,2024-01-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
351250,King Alfred Crescent,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
351250,King Alfred Crescent,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
351250,King Alfred Crescent,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
351250,King Alfred Crescent,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,19.28
351250,King Alfred Crescent,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,19.78
351250,King Alfred Crescent,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,22.58
351250,King Alfred Crescent,2024-01-21T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.5
351250,King Alfred Crescent,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,82.1
351250,King Alfred Crescent,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,84.2
351250,King Alfred Crescent,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,95.7
351250,King Alfred Crescent,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
351250,King Alfred Crescent,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
351250,King Alfred Crescent,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
351250,King Alfred Crescent,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.43
351250,King Alfred Crescent,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.85
351250,King Alfred Crescent,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.18
351250,King Alfred Crescent,2024-01-21T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
351250,King Alfred Crescent,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
351250,King Alfred Crescent,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.7
351250,King Alfred Crescent,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.6
351250,King Alfred Crescent,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
351250,King Alfred Crescent,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
351250,King Alfred Crescent,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
351250,King Alfred Crescent,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.96
351250,King Alfred Crescent,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.75
351250,King Alfred Crescent,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.06
351250,King Alfred Crescent,2024-01-21T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
351250,King Alfred Crescent,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.1
351250,King Alfred Crescent,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.3
351250,King Alfred Crescent,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.1
351250,King Alfred Crescent,2024-01-21T16:20:00.000+00:00,transformer,,Temperature,C,24.7
351250,King Alfred Crescent,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
351250,King Alfred Crescent,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
351250,King Alfred Crescent,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
351250,King Alfred Crescent,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
351250,King Alfred Crescent,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
351250,King Alfred Crescent,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
351250,King Alfred Crescent,2024-01-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
351250,King Alfred Crescent,2024-01-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
351250,King Alfred Crescent,2024-01-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
351250,King Alfred Crescent,2024-01-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,25.66
351250,King Alfred Crescent,2024-01-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,28.39
351250,King Alfred Crescent,2024-01-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,32.82
351250,King Alfred Crescent,2024-01-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,50.6
351250,King Alfred Crescent,2024-01-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
351250,King Alfred Crescent,2024-01-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
351250,King Alfred Crescent,2024-01-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
351250,King Alfred Crescent,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
351250,King Alfred Crescent,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.4
351250,King Alfred Crescent,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
351250,King Alfred Crescent,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,27.32
351250,King Alfred Crescent,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,18.28
351250,King Alfred Crescent,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,26.65
351250,King Alfred Crescent,2024-01-21T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,47.9
351250,King Alfred Crescent,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,115.5
351250,King Alfred Crescent,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.8
351250,King Alfred Crescent,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,113.3
351250,King Alfred Crescent,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
351250,King Alfred Crescent,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
351250,King Alfred Crescent,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
351250,King Alfred Crescent,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.97
351250,King Alfred Crescent,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.71
351250,King Alfred Crescent,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.91
351250,King Alfred Crescent,2024-01-21T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
351250,King Alfred Crescent,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.9
351250,King Alfred Crescent,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
351250,King Alfred Crescent,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.3
351250,King Alfred Crescent,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
351250,King Alfred Crescent,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
351250,King Alfred Crescent,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
351250,King Alfred Crescent,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.16
351250,King Alfred Crescent,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.8
351250,King Alfred Crescent,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.38
351250,King Alfred Crescent,2024-01-21T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
351250,King Alfred Crescent,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.1
351250,King Alfred Crescent,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
351250,King Alfred Crescent,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
351250,King Alfred Crescent,2024-01-21T16:10:00.000+00:00,transformer,,Temperature,C,24.6
351250,King Alfred Crescent,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
351250,King Alfred Crescent,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
351250,King Alfred Crescent,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
351250,King Alfred Crescent,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
351250,King Alfred Crescent,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
351250,King Alfred Crescent,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
351250,King Alfred Crescent,2024-01-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
351250,King Alfred Crescent,2024-01-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
351250,King Alfred Crescent,2024-01-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
351250,King Alfred Crescent,2024-01-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,36.46
351250,King Alfred Crescent,2024-01-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,24.78
351250,King Alfred Crescent,2024-01-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,34.95
351250,King Alfred Crescent,2024-01-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,63.2
351250,King Alfred Crescent,2024-01-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
351250,King Alfred Crescent,2024-01-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
351250,King Alfred Crescent,2024-01-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
351250,King Alfred Crescent,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
351250,King Alfred Crescent,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.67
351250,King Alfred Crescent,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.1
351250,King Alfred Crescent,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,28.49
351250,King Alfred Crescent,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,19.78
351250,King Alfred Crescent,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,22.14
351250,King Alfred Crescent,2024-01-21T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,46.7
351250,King Alfred Crescent,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,121.1
351250,King Alfred Crescent,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,84.2
351250,King Alfred Crescent,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,95.1
351250,King Alfred Crescent,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
351250,King Alfred Crescent,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
351250,King Alfred Crescent,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
351250,King Alfred Crescent,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.33
351250,King Alfred Crescent,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.71
351250,King Alfred Crescent,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.13
351250,King Alfred Crescent,2024-01-21T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
351250,King Alfred Crescent,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
351250,King Alfred Crescent,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
351250,King Alfred Crescent,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.3
351250,King Alfred Crescent,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
351250,King Alfred Crescent,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
351250,King Alfred Crescent,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
351250,King Alfred Crescent,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.98
351250,King Alfred Crescent,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.75
351250,King Alfred Crescent,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.98
351250,King Alfred Crescent,2024-01-21T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
351250,King Alfred Crescent,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
351250,King Alfred Crescent,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.0
351250,King Alfred Crescent,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
351250,King Alfred Crescent,2024-01-21T16:00:00.000+00:00,transformer,,Temperature,C,24.6
351250,King Alfred Crescent,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
351250,King Alfred Crescent,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
351250,King Alfred Crescent,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
351250,King Alfred Crescent,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
351250,King Alfred Crescent,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
351250,King Alfred Crescent,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
351250,King Alfred Crescent,2024-01-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
351250,King Alfred Crescent,2024-01-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
351250,King Alfred Crescent,2024-01-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
351250,King Alfred Crescent,2024-01-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,35.8
351250,King Alfred Crescent,2024-01-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,28.25
351250,King Alfred Crescent,2024-01-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,31.25
351250,King Alfred Crescent,2024-01-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,57.7
351250,King Alfred Crescent,2024-01-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
351250,King Alfred Crescent,2024-01-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
351250,King Alfred Crescent,2024-01-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
351250,King Alfred Crescent,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
351250,King Alfred Crescent,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.57
351250,King Alfred Crescent,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.32
351250,King Alfred Crescent,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,23.99
351250,King Alfred Crescent,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,17.14
351250,King Alfred Crescent,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,18.69
351250,King Alfred Crescent,2024-01-21T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,44.1
351250,King Alfred Crescent,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,102.0
351250,King Alfred Crescent,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.8
351250,King Alfred Crescent,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.2
351250,King Alfred Crescent,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
351250,King Alfred Crescent,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
351250,King Alfred Crescent,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
351250,King Alfred Crescent,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.06
351250,King Alfred Crescent,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.1
351250,King Alfred Crescent,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.35
351250,King Alfred Crescent,2024-01-21T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
351250,King Alfred Crescent,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
351250,King Alfred Crescent,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
351250,King Alfred Crescent,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
351250,King Alfred Crescent,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
351250,King Alfred Crescent,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
351250,King Alfred Crescent,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
351250,King Alfred Crescent,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.18
351250,King Alfred Crescent,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.28
351250,King Alfred Crescent,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.28
351250,King Alfred Crescent,2024-01-21T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.0
351250,King Alfred Crescent,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
351250,King Alfred Crescent,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.5
351250,King Alfred Crescent,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
351250,King Alfred Crescent,2024-01-21T15:50:00.000+00:00,transformer,,Temperature,C,24.6
351250,King Alfred Crescent,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
351250,King Alfred Crescent,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
351250,King Alfred Crescent,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
351250,King Alfred Crescent,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
351250,King Alfred Crescent,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
351250,King Alfred Crescent,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
351250,King Alfred Crescent,2024-01-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
351250,King Alfred Crescent,2024-01-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
351250,King Alfred Crescent,2024-01-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
351250,King Alfred Crescent,2024-01-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,32.22
351250,King Alfred Crescent,2024-01-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,33.52
351250,King Alfred Crescent,2024-01-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,26.32
351250,King Alfred Crescent,2024-01-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,55.7
351250,King Alfred Crescent,2024-01-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
351250,King Alfred Crescent,2024-01-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
351250,King Alfred Crescent,2024-01-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
351250,King Alfred Crescent,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.53
351250,King Alfred Crescent,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.38
351250,King Alfred Crescent,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.61
351250,King Alfred Crescent,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,24.26
351250,King Alfred Crescent,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.17
351250,King Alfred Crescent,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,17.74
351250,King Alfred Crescent,2024-01-21T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,55.6
351250,King Alfred Crescent,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,103.1
351250,King Alfred Crescent,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.0
351250,King Alfred Crescent,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.9
351250,King Alfred Crescent,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
351250,King Alfred Crescent,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
351250,King Alfred Crescent,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.22
351250,King Alfred Crescent,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.58
351250,King Alfred Crescent,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.53
351250,King Alfred Crescent,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.95
351250,King Alfred Crescent,2024-01-21T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
351250,King Alfred Crescent,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
351250,King Alfred Crescent,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.7
351250,King Alfred Crescent,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
351250,King Alfred Crescent,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
351250,King Alfred Crescent,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
351250,King Alfred Crescent,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
351250,King Alfred Crescent,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.16
351250,King Alfred Crescent,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.35
351250,King Alfred Crescent,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.47
351250,King Alfred Crescent,2024-01-21T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,45.2
351250,King Alfred Crescent,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.7
351250,King Alfred Crescent,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.1
351250,King Alfred Crescent,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
351250,King Alfred Crescent,2024-01-21T15:40:00.000+00:00,transformer,,Temperature,C,24.6
351250,King Alfred Crescent,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
351250,King Alfred Crescent,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
351250,King Alfred Crescent,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
351250,King Alfred Crescent,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
351250,King Alfred Crescent,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
351250,King Alfred Crescent,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
351250,King Alfred Crescent,2024-01-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
351250,King Alfred Crescent,2024-01-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
351250,King Alfred Crescent,2024-01-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
351250,King Alfred Crescent,2024-01-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,32.01
351250,King Alfred Crescent,2024-01-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,30.05
351250,King Alfred Crescent,2024-01-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,27.16
351250,King Alfred Crescent,2024-01-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
351250,King Alfred Crescent,2024-01-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
351250,King Alfred Crescent,2024-01-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
351250,King Alfred Crescent,2024-01-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
351250,King Alfred Crescent,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.09
351250,King Alfred Crescent,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.54
351250,King Alfred Crescent,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.43
351250,King Alfred Crescent,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,21.46
351250,King Alfred Crescent,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.11
351250,King Alfred Crescent,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,21.6
351250,King Alfred Crescent,2024-01-21T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,60.8
351250,King Alfred Crescent,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,91.8
351250,King Alfred Crescent,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.2
351250,King Alfred Crescent,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,92.8
351250,King Alfred Crescent,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
351250,King Alfred Crescent,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
351250,King Alfred Crescent,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
351250,King Alfred Crescent,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.67
351250,King Alfred Crescent,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.92
351250,King Alfred Crescent,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.05
351250,King Alfred Crescent,2024-01-21T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
351250,King Alfred Crescent,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.3
351250,King Alfred Crescent,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
351250,King Alfred Crescent,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.5
351250,King Alfred Crescent,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
351250,King Alfred Crescent,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
351250,King Alfred Crescent,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
351250,King Alfred Crescent,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.4
351250,King Alfred Crescent,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.9
351250,King Alfred Crescent,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.26
351250,King Alfred Crescent,2024-01-21T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,52.7
351250,King Alfred Crescent,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
351250,King Alfred Crescent,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.2
351250,King Alfred Crescent,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
351250,King Alfred Crescent,2024-01-21T15:30:00.000+00:00,transformer,,Temperature,C,24.6
351250,King Alfred Crescent,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
351250,King Alfred Crescent,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
351250,King Alfred Crescent,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
351250,King Alfred Crescent,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
351250,King Alfred Crescent,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
351250,King Alfred Crescent,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
351250,King Alfred Crescent,2024-01-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
351250,King Alfred Crescent,2024-01-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
351250,King Alfred Crescent,2024-01-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
351250,King Alfred Crescent,2024-01-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,28.52
351250,King Alfred Crescent,2024-01-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,27.93
351250,King Alfred Crescent,2024-01-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,32.9
351250,King Alfred Crescent,2024-01-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
351250,King Alfred Crescent,2024-01-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
351250,King Alfred Crescent,2024-01-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
351250,King Alfred Crescent,2024-01-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
351250,King Alfred Crescent,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.03
351250,King Alfred Crescent,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.63
351250,King Alfred Crescent,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.96
351250,King Alfred Crescent,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,22.29
351250,King Alfred Crescent,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.38
351250,King Alfred Crescent,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,21.86
351250,King Alfred Crescent,2024-01-21T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,53.8
351250,King Alfred Crescent,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,95.0
351250,King Alfred Crescent,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.4
351250,King Alfred Crescent,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,93.5
351250,King Alfred Crescent,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
351250,King Alfred Crescent,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
351250,King Alfred Crescent,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
351250,King Alfred Crescent,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.26
351250,King Alfred Crescent,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.74
351250,King Alfred Crescent,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.22
351250,King Alfred Crescent,2024-01-21T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.3
351250,King Alfred Crescent,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
351250,King Alfred Crescent,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
351250,King Alfred Crescent,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.2
351250,King Alfred Crescent,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
351250,King Alfred Crescent,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
351250,King Alfred Crescent,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
351250,King Alfred Crescent,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.57
351250,King Alfred Crescent,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.87
351250,King Alfred Crescent,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.53
351250,King Alfred Crescent,2024-01-21T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,44.6
351250,King Alfred Crescent,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.8
351250,King Alfred Crescent,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.0
351250,King Alfred Crescent,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
351250,King Alfred Crescent,2024-01-21T15:20:00.000+00:00,transformer,,Temperature,C,24.6
351250,King Alfred Crescent,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
351250,King Alfred Crescent,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
351250,King Alfred Crescent,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
351250,King Alfred Crescent,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
351250,King Alfred Crescent,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
351250,King Alfred Crescent,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
351250,King Alfred Crescent,2024-01-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
351250,King Alfred Crescent,2024-01-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
351250,King Alfred Crescent,2024-01-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
351250,King Alfred Crescent,2024-01-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,29.12
351250,King Alfred Crescent,2024-01-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,25.98
351250,King Alfred Crescent,2024-01-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,33.61
351250,King Alfred Crescent,2024-01-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,45.9
351250,King Alfred Crescent,2024-01-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
351250,King Alfred Crescent,2024-01-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
351250,King Alfred Crescent,2024-01-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
351250,King Alfred Crescent,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.27
351250,King Alfred Crescent,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
351250,King Alfred Crescent,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
351250,King Alfred Crescent,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,23.86
351250,King Alfred Crescent,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.91
351250,King Alfred Crescent,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,25.13
351250,King Alfred Crescent,2024-01-21T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,60.3
351250,King Alfred Crescent,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,101.5
351250,King Alfred Crescent,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.2
351250,King Alfred Crescent,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,107.1
351250,King Alfred Crescent,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
351250,King Alfred Crescent,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
351250,King Alfred Crescent,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
351250,King Alfred Crescent,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.76
351250,King Alfred Crescent,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.16
351250,King Alfred Crescent,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.22
351250,King Alfred Crescent,2024-01-21T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
351250,King Alfred Crescent,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
351250,King Alfred Crescent,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
351250,King Alfred Crescent,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.2
351250,King Alfred Crescent,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
351250,King Alfred Crescent,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
351250,King Alfred Crescent,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
351250,King Alfred Crescent,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.7
351250,King Alfred Crescent,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.46
351250,King Alfred Crescent,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.58
351250,King Alfred Crescent,2024-01-21T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.0
351250,King Alfred Crescent,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.9
351250,King Alfred Crescent,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.5
351250,King Alfred Crescent,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
351250,King Alfred Crescent,2024-01-21T15:10:00.000+00:00,transformer,,Temperature,C,24.6
351250,King Alfred Crescent,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
351250,King Alfred Crescent,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
351250,King Alfred Crescent,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
351250,King Alfred Crescent,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
351250,King Alfred Crescent,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
351250,King Alfred Crescent,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
351250,King Alfred Crescent,2024-01-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
351250,King Alfred Crescent,2024-01-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
351250,King Alfred Crescent,2024-01-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
351250,King Alfred Crescent,2024-01-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,29.32
351250,King Alfred Crescent,2024-01-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,25.53
351250,King Alfred Crescent,2024-01-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,36.93
351250,King Alfred Crescent,2024-01-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
351250,King Alfred Crescent,2024-01-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
351250,King Alfred Crescent,2024-01-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
351250,King Alfred Crescent,2024-01-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
351250,King Alfred Crescent,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.72
351250,King Alfred Crescent,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.1
351250,King Alfred Crescent,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.42
351250,King Alfred Crescent,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,20.36
351250,King Alfred Crescent,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.49
351250,King Alfred Crescent,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,30.46
351250,King Alfred Crescent,2024-01-21T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,76.7
351250,King Alfred Crescent,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,87.0
351250,King Alfred Crescent,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.2
351250,King Alfred Crescent,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,129.7
351250,King Alfred Crescent,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
