Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
351250,King Alfred Crescent,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
351250,King Alfred Crescent,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
351250,King Alfred Crescent,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.05
351250,King Alfred Crescent,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.5
351250,King Alfred Crescent,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.19
351250,King Alfred Crescent,2024-01-21T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
351250,King Alfred Crescent,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
351250,King Alfred Crescent,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.8
351250,King Alfred Crescent,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
351250,King Alfred Crescent,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
351250,King Alfred Crescent,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
351250,King Alfred Crescent,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
351250,King Alfred Crescent,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.63
351250,King Alfred Crescent,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.06
351250,King Alfred Crescent,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.53
351250,King Alfred Crescent,2024-01-21T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
351250,King Alfred Crescent,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.3
351250,King Alfred Crescent,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
351250,King Alfred Crescent,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
351250,King Alfred Crescent,2024-01-21T15:00:00.000+00:00,transformer,,Temperature,C,24.7
351250,King Alfred Crescent,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
351250,King Alfred Crescent,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
351250,King Alfred Crescent,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
351250,King Alfred Crescent,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
351250,King Alfred Crescent,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
351250,King Alfred Crescent,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
351250,King Alfred Crescent,2024-01-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
351250,King Alfred Crescent,2024-01-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
351250,King Alfred Crescent,2024-01-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
351250,King Alfred Crescent,2024-01-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,26.04
351250,King Alfred Crescent,2024-01-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,14.05
351250,King Alfred Crescent,2024-01-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,38.18
351250,King Alfred Crescent,2024-01-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,86.9
351250,King Alfred Crescent,2024-01-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
351250,King Alfred Crescent,2024-01-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
351250,King Alfred Crescent,2024-01-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
351250,King Alfred Crescent,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.08
351250,King Alfred Crescent,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.55
351250,King Alfred Crescent,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.84
351250,King Alfred Crescent,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.11
351250,King Alfred Crescent,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.31
351250,King Alfred Crescent,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,26.89
351250,King Alfred Crescent,2024-01-21T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,64.1
351250,King Alfred Crescent,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.4
351250,King Alfred Crescent,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.3
351250,King Alfred Crescent,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,114.0
351250,King Alfred Crescent,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
351250,King Alfred Crescent,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
351250,King Alfred Crescent,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
351250,King Alfred Crescent,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.63
351250,King Alfred Crescent,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.42
351250,King Alfred Crescent,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.04
351250,King Alfred Crescent,2024-01-21T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
351250,King Alfred Crescent,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
351250,King Alfred Crescent,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.5
351250,King Alfred Crescent,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.3
351250,King Alfred Crescent,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
351250,King Alfred Crescent,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
351250,King Alfred Crescent,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
351250,King Alfred Crescent,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.78
351250,King Alfred Crescent,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.55
351250,King Alfred Crescent,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.9
351250,King Alfred Crescent,2024-01-21T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
351250,King Alfred Crescent,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.1
351250,King Alfred Crescent,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
351250,King Alfred Crescent,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
351250,King Alfred Crescent,2024-01-21T14:50:00.000+00:00,transformer,,Temperature,C,24.8
351250,King Alfred Crescent,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
351250,King Alfred Crescent,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
351250,King Alfred Crescent,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
351250,King Alfred Crescent,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
351250,King Alfred Crescent,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
351250,King Alfred Crescent,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
351250,King Alfred Crescent,2024-01-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
351250,King Alfred Crescent,2024-01-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
351250,King Alfred Crescent,2024-01-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
351250,King Alfred Crescent,2024-01-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,19.52
351250,King Alfred Crescent,2024-01-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,13.28
351250,King Alfred Crescent,2024-01-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,33.83
351250,King Alfred Crescent,2024-01-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,76.7
351250,King Alfred Crescent,2024-01-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
351250,King Alfred Crescent,2024-01-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
351250,King Alfred Crescent,2024-01-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
351250,King Alfred Crescent,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
351250,King Alfred Crescent,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.83
351250,King Alfred Crescent,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.94
351250,King Alfred Crescent,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,19.79
351250,King Alfred Crescent,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,15.2
351250,King Alfred Crescent,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,23.45
351250,King Alfred Crescent,2024-01-21T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,39.4
351250,King Alfred Crescent,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.2
351250,King Alfred Crescent,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.8
351250,King Alfred Crescent,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,99.7
351250,King Alfred Crescent,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
351250,King Alfred Crescent,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
351250,King Alfred Crescent,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
351250,King Alfred Crescent,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.51
351250,King Alfred Crescent,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.54
351250,King Alfred Crescent,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.15
351250,King Alfred Crescent,2024-01-21T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
351250,King Alfred Crescent,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
351250,King Alfred Crescent,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.9
351250,King Alfred Crescent,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
351250,King Alfred Crescent,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
351250,King Alfred Crescent,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
351250,King Alfred Crescent,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
351250,King Alfred Crescent,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.89
351250,King Alfred Crescent,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.57
351250,King Alfred Crescent,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.51
351250,King Alfred Crescent,2024-01-21T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
351250,King Alfred Crescent,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
351250,King Alfred Crescent,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.7
351250,King Alfred Crescent,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
351250,King Alfred Crescent,2024-01-21T14:40:00.000+00:00,transformer,,Temperature,C,24.8
351250,King Alfred Crescent,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
351250,King Alfred Crescent,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
351250,King Alfred Crescent,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
351250,King Alfred Crescent,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
351250,King Alfred Crescent,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
351250,King Alfred Crescent,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
351250,King Alfred Crescent,2024-01-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
351250,King Alfred Crescent,2024-01-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
351250,King Alfred Crescent,2024-01-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
351250,King Alfred Crescent,2024-01-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,24.19
351250,King Alfred Crescent,2024-01-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,19.32
351250,King Alfred Crescent,2024-01-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,30.11
351250,King Alfred Crescent,2024-01-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
351250,King Alfred Crescent,2024-01-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
351250,King Alfred Crescent,2024-01-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
351250,King Alfred Crescent,2024-01-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
351250,King Alfred Crescent,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.48
351250,King Alfred Crescent,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.34
351250,King Alfred Crescent,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.61
351250,King Alfred Crescent,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.3
351250,King Alfred Crescent,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.55
351250,King Alfred Crescent,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,20.35
351250,King Alfred Crescent,2024-01-21T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.8
351250,King Alfred Crescent,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.2
351250,King Alfred Crescent,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.4
351250,King Alfred Crescent,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,88.4
351250,King Alfred Crescent,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
351250,King Alfred Crescent,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
351250,King Alfred Crescent,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
351250,King Alfred Crescent,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.41
351250,King Alfred Crescent,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.39
351250,King Alfred Crescent,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.82
351250,King Alfred Crescent,2024-01-21T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
351250,King Alfred Crescent,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
351250,King Alfred Crescent,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.9
351250,King Alfred Crescent,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
351250,King Alfred Crescent,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
351250,King Alfred Crescent,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
351250,King Alfred Crescent,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
351250,King Alfred Crescent,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.3
351250,King Alfred Crescent,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.56
351250,King Alfred Crescent,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.62
351250,King Alfred Crescent,2024-01-21T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
351250,King Alfred Crescent,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
351250,King Alfred Crescent,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
351250,King Alfred Crescent,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.7
351250,King Alfred Crescent,2024-01-21T14:30:00.000+00:00,transformer,,Temperature,C,24.7
351250,King Alfred Crescent,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
351250,King Alfred Crescent,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
351250,King Alfred Crescent,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
351250,King Alfred Crescent,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
351250,King Alfred Crescent,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
351250,King Alfred Crescent,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
351250,King Alfred Crescent,2024-01-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
351250,King Alfred Crescent,2024-01-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
351250,King Alfred Crescent,2024-01-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
351250,King Alfred Crescent,2024-01-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,21.01
351250,King Alfred Crescent,2024-01-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,18.5
351250,King Alfred Crescent,2024-01-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,28.79
351250,King Alfred Crescent,2024-01-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,53.3
351250,King Alfred Crescent,2024-01-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
351250,King Alfred Crescent,2024-01-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
351250,King Alfred Crescent,2024-01-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
351250,King Alfred Crescent,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
351250,King Alfred Crescent,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.64
351250,King Alfred Crescent,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.67
351250,King Alfred Crescent,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.83
351250,King Alfred Crescent,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.25
351250,King Alfred Crescent,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,22.87
351250,King Alfred Crescent,2024-01-21T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,44.9
351250,King Alfred Crescent,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.8
351250,King Alfred Crescent,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.5
351250,King Alfred Crescent,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,97.7
351250,King Alfred Crescent,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
351250,King Alfred Crescent,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
351250,King Alfred Crescent,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
351250,King Alfred Crescent,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.1
351250,King Alfred Crescent,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.56
351250,King Alfred Crescent,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.18
351250,King Alfred Crescent,2024-01-21T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
351250,King Alfred Crescent,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
351250,King Alfred Crescent,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
351250,King Alfred Crescent,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.5
351250,King Alfred Crescent,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
351250,King Alfred Crescent,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
351250,King Alfred Crescent,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
351250,King Alfred Crescent,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.59
351250,King Alfred Crescent,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.44
351250,King Alfred Crescent,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.98
351250,King Alfred Crescent,2024-01-21T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
351250,King Alfred Crescent,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.1
351250,King Alfred Crescent,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
351250,King Alfred Crescent,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
351250,King Alfred Crescent,2024-01-21T14:20:00.000+00:00,transformer,,Temperature,C,24.7
351250,King Alfred Crescent,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
351250,King Alfred Crescent,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
351250,King Alfred Crescent,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
351250,King Alfred Crescent,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
351250,King Alfred Crescent,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
351250,King Alfred Crescent,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
351250,King Alfred Crescent,2024-01-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
351250,King Alfred Crescent,2024-01-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
351250,King Alfred Crescent,2024-01-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
351250,King Alfred Crescent,2024-01-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,21.52
351250,King Alfred Crescent,2024-01-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,16.25
351250,King Alfred Crescent,2024-01-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,34.02
351250,King Alfred Crescent,2024-01-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,72.2
351250,King Alfred Crescent,2024-01-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
351250,King Alfred Crescent,2024-01-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
351250,King Alfred Crescent,2024-01-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
351250,King Alfred Crescent,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
351250,King Alfred Crescent,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.48
351250,King Alfred Crescent,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.09
351250,King Alfred Crescent,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.79
351250,King Alfred Crescent,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.82
351250,King Alfred Crescent,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,23.97
351250,King Alfred Crescent,2024-01-21T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,55.5
351250,King Alfred Crescent,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.2
351250,King Alfred Crescent,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.2
351250,King Alfred Crescent,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,102.5
351250,King Alfred Crescent,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
351250,King Alfred Crescent,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
351250,King Alfred Crescent,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
351250,King Alfred Crescent,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.32
351250,King Alfred Crescent,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.05
351250,King Alfred Crescent,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.34
351250,King Alfred Crescent,2024-01-21T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
351250,King Alfred Crescent,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
351250,King Alfred Crescent,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
351250,King Alfred Crescent,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.7
351250,King Alfred Crescent,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
351250,King Alfred Crescent,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
351250,King Alfred Crescent,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
351250,King Alfred Crescent,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.32
351250,King Alfred Crescent,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.59
351250,King Alfred Crescent,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.25
351250,King Alfred Crescent,2024-01-21T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
351250,King Alfred Crescent,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.9
351250,King Alfred Crescent,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
351250,King Alfred Crescent,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
351250,King Alfred Crescent,2024-01-21T14:10:00.000+00:00,transformer,,Temperature,C,24.7
351250,King Alfred Crescent,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
351250,King Alfred Crescent,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
351250,King Alfred Crescent,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
351250,King Alfred Crescent,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
351250,King Alfred Crescent,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
351250,King Alfred Crescent,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
351250,King Alfred Crescent,2024-01-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
351250,King Alfred Crescent,2024-01-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
351250,King Alfred Crescent,2024-01-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
351250,King Alfred Crescent,2024-01-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,21.43
351250,King Alfred Crescent,2024-01-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,12.46
351250,King Alfred Crescent,2024-01-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,35.55
351250,King Alfred Crescent,2024-01-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,85.8
351250,King Alfred Crescent,2024-01-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
351250,King Alfred Crescent,2024-01-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
351250,King Alfred Crescent,2024-01-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
351250,King Alfred Crescent,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
351250,King Alfred Crescent,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.25
351250,King Alfred Crescent,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.77
351250,King Alfred Crescent,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,20.48
351250,King Alfred Crescent,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.9
351250,King Alfred Crescent,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,22.31
351250,King Alfred Crescent,2024-01-21T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,54.3
351250,King Alfred Crescent,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,88.0
351250,King Alfred Crescent,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.8
351250,King Alfred Crescent,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,95.5
351250,King Alfred Crescent,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
351250,King Alfred Crescent,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
351250,King Alfred Crescent,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
351250,King Alfred Crescent,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.24
351250,King Alfred Crescent,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.97
351250,King Alfred Crescent,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.1
351250,King Alfred Crescent,2024-01-21T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
351250,King Alfred Crescent,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
351250,King Alfred Crescent,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
351250,King Alfred Crescent,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.7
351250,King Alfred Crescent,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.5
351250,King Alfred Crescent,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
351250,King Alfred Crescent,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
351250,King Alfred Crescent,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.48
351250,King Alfred Crescent,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.37
351250,King Alfred Crescent,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.6
351250,King Alfred Crescent,2024-01-21T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.5
351250,King Alfred Crescent,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
351250,King Alfred Crescent,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
351250,King Alfred Crescent,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.8
351250,King Alfred Crescent,2024-01-21T14:00:00.000+00:00,transformer,,Temperature,C,24.6
351250,King Alfred Crescent,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
351250,King Alfred Crescent,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
351250,King Alfred Crescent,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
351250,King Alfred Crescent,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
351250,King Alfred Crescent,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
351250,King Alfred Crescent,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
351250,King Alfred Crescent,2024-01-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
351250,King Alfred Crescent,2024-01-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
351250,King Alfred Crescent,2024-01-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
351250,King Alfred Crescent,2024-01-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,24.2
351250,King Alfred Crescent,2024-01-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,14.24
351250,King Alfred Crescent,2024-01-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,42.01
351250,King Alfred Crescent,2024-01-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,105.9
351250,King Alfred Crescent,2024-01-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
351250,King Alfred Crescent,2024-01-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
351250,King Alfred Crescent,2024-01-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
351250,King Alfred Crescent,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.6
351250,King Alfred Crescent,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.44
351250,King Alfred Crescent,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.65
351250,King Alfred Crescent,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,17.89
351250,King Alfred Crescent,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.28
351250,King Alfred Crescent,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.78
351250,King Alfred Crescent,2024-01-21T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,37.2
351250,King Alfred Crescent,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.2
351250,King Alfred Crescent,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.3
351250,King Alfred Crescent,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.4
351250,King Alfred Crescent,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
351250,King Alfred Crescent,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
351250,King Alfred Crescent,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
351250,King Alfred Crescent,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.31
351250,King Alfred Crescent,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.93
351250,King Alfred Crescent,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.75
351250,King Alfred Crescent,2024-01-21T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.3
351250,King Alfred Crescent,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.9
351250,King Alfred Crescent,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
351250,King Alfred Crescent,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.6
351250,King Alfred Crescent,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.49
351250,King Alfred Crescent,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
351250,King Alfred Crescent,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
351250,King Alfred Crescent,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.04
351250,King Alfred Crescent,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.32
351250,King Alfred Crescent,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.88
351250,King Alfred Crescent,2024-01-21T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.8
351250,King Alfred Crescent,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.9
351250,King Alfred Crescent,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
351250,King Alfred Crescent,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.6
351250,King Alfred Crescent,2024-01-21T13:50:00.000+00:00,transformer,,Temperature,C,24.6
351250,King Alfred Crescent,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
351250,King Alfred Crescent,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
351250,King Alfred Crescent,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
351250,King Alfred Crescent,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
351250,King Alfred Crescent,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
351250,King Alfred Crescent,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
351250,King Alfred Crescent,2024-01-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
351250,King Alfred Crescent,2024-01-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
351250,King Alfred Crescent,2024-01-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
351250,King Alfred Crescent,2024-01-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,22.24
351250,King Alfred Crescent,2024-01-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,16.54
351250,King Alfred Crescent,2024-01-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,36.4
351250,King Alfred Crescent,2024-01-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,79.1
351250,King Alfred Crescent,2024-01-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
351250,King Alfred Crescent,2024-01-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
351250,King Alfred Crescent,2024-01-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
351250,King Alfred Crescent,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.23
351250,King Alfred Crescent,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.59
351250,King Alfred Crescent,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.63
351250,King Alfred Crescent,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,20.99
351250,King Alfred Crescent,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.09
351250,King Alfred Crescent,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,18.99
351250,King Alfred Crescent,2024-01-21T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,50.6
351250,King Alfred Crescent,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,89.8
351250,King Alfred Crescent,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.6
351250,King Alfred Crescent,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.2
351250,King Alfred Crescent,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
351250,King Alfred Crescent,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
351250,King Alfred Crescent,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
351250,King Alfred Crescent,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
351250,King Alfred Crescent,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.14
351250,King Alfred Crescent,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.69
351250,King Alfred Crescent,2024-01-21T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.7
351250,King Alfred Crescent,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
351250,King Alfred Crescent,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.1
351250,King Alfred Crescent,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.8
351250,King Alfred Crescent,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.6
351250,King Alfred Crescent,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
351250,King Alfred Crescent,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
351250,King Alfred Crescent,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.82
351250,King Alfred Crescent,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.3
351250,King Alfred Crescent,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.82
351250,King Alfred Crescent,2024-01-21T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,45.6
351250,King Alfred Crescent,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
351250,King Alfred Crescent,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
351250,King Alfred Crescent,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.5
351250,King Alfred Crescent,2024-01-21T13:40:00.000+00:00,transformer,,Temperature,C,24.5
351250,King Alfred Crescent,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
351250,King Alfred Crescent,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
351250,King Alfred Crescent,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
351250,King Alfred Crescent,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
351250,King Alfred Crescent,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
351250,King Alfred Crescent,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
351250,King Alfred Crescent,2024-01-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
351250,King Alfred Crescent,2024-01-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
351250,King Alfred Crescent,2024-01-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
351250,King Alfred Crescent,2024-01-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,25.85
351250,King Alfred Crescent,2024-01-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,12.53
351250,King Alfred Crescent,2024-01-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,39.5
351250,King Alfred Crescent,2024-01-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,97.7
351250,King Alfred Crescent,2024-01-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
351250,King Alfred Crescent,2024-01-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
351250,King Alfred Crescent,2024-01-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
351250,King Alfred Crescent,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.51
351250,King Alfred Crescent,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.86
351250,King Alfred Crescent,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.27
351250,King Alfred Crescent,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,18.1
351250,King Alfred Crescent,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.24
351250,King Alfred Crescent,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,20.4
351250,King Alfred Crescent,2024-01-21T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,35.9
351250,King Alfred Crescent,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.5
351250,King Alfred Crescent,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.2
351250,King Alfred Crescent,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,87.4
351250,King Alfred Crescent,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
351250,King Alfred Crescent,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
351250,King Alfred Crescent,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
351250,King Alfred Crescent,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.48
351250,King Alfred Crescent,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.67
351250,King Alfred Crescent,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.29
351250,King Alfred Crescent,2024-01-21T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
351250,King Alfred Crescent,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
351250,King Alfred Crescent,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
351250,King Alfred Crescent,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.7
351250,King Alfred Crescent,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.54
351250,King Alfred Crescent,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
351250,King Alfred Crescent,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
351250,King Alfred Crescent,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.94
351250,King Alfred Crescent,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.68
351250,King Alfred Crescent,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.9
351250,King Alfred Crescent,2024-01-21T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.0
351250,King Alfred Crescent,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
351250,King Alfred Crescent,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
351250,King Alfred Crescent,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.9
351250,King Alfred Crescent,2024-01-21T13:30:00.000+00:00,transformer,,Temperature,C,24.4
351250,King Alfred Crescent,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
351250,King Alfred Crescent,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
351250,King Alfred Crescent,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
351250,King Alfred Crescent,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
351250,King Alfred Crescent,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
351250,King Alfred Crescent,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
351250,King Alfred Crescent,2024-01-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
351250,King Alfred Crescent,2024-01-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
351250,King Alfred Crescent,2024-01-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
351250,King Alfred Crescent,2024-01-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,22.52
351250,King Alfred Crescent,2024-01-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,17.59
351250,King Alfred Crescent,2024-01-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,40.59
351250,King Alfred Crescent,2024-01-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,88.8
351250,King Alfred Crescent,2024-01-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
351250,King Alfred Crescent,2024-01-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
351250,King Alfred Crescent,2024-01-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
351250,King Alfred Crescent,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.53
351250,King Alfred Crescent,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.81
351250,King Alfred Crescent,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.0
351250,King Alfred Crescent,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,18.34
351250,King Alfred Crescent,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.22
351250,King Alfred Crescent,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,23.15
351250,King Alfred Crescent,2024-01-21T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,42.9
351250,King Alfred Crescent,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.5
351250,King Alfred Crescent,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.7
351250,King Alfred Crescent,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,99.0
351250,King Alfred Crescent,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
351250,King Alfred Crescent,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
351250,King Alfred Crescent,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
351250,King Alfred Crescent,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
351250,King Alfred Crescent,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.63
351250,King Alfred Crescent,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.21
351250,King Alfred Crescent,2024-01-21T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
351250,King Alfred Crescent,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
351250,King Alfred Crescent,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
351250,King Alfred Crescent,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.2
351250,King Alfred Crescent,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.31
351250,King Alfred Crescent,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
351250,King Alfred Crescent,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
351250,King Alfred Crescent,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.42
351250,King Alfred Crescent,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.49
351250,King Alfred Crescent,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.54
351250,King Alfred Crescent,2024-01-21T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
351250,King Alfred Crescent,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
351250,King Alfred Crescent,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
351250,King Alfred Crescent,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.5
351250,King Alfred Crescent,2024-01-21T13:20:00.000+00:00,transformer,,Temperature,C,24.4
351250,King Alfred Crescent,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
351250,King Alfred Crescent,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
351250,King Alfred Crescent,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
351250,King Alfred Crescent,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
351250,King Alfred Crescent,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
351250,King Alfred Crescent,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
351250,King Alfred Crescent,2024-01-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
351250,King Alfred Crescent,2024-01-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
351250,King Alfred Crescent,2024-01-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
351250,King Alfred Crescent,2024-01-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,22.73
351250,King Alfred Crescent,2024-01-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,17.33
351250,King Alfred Crescent,2024-01-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,37.89
351250,King Alfred Crescent,2024-01-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,81.0
351250,King Alfred Crescent,2024-01-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
351250,King Alfred Crescent,2024-01-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
351250,King Alfred Crescent,2024-01-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
351250,King Alfred Crescent,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
351250,King Alfred Crescent,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
351250,King Alfred Crescent,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
351250,King Alfred Crescent,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,21.26
351250,King Alfred Crescent,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.32
351250,King Alfred Crescent,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,26.47
