Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
351250,King Alfred Crescent,2024-01-21T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,44.4
351250,King Alfred Crescent,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,90.0
351250,King Alfred Crescent,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.1
351250,King Alfred Crescent,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,111.9
351250,King Alfred Crescent,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
351250,King Alfred Crescent,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
351250,King Alfred Crescent,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
351250,King Alfred Crescent,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.06
351250,King Alfred Crescent,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.73
351250,King Alfred Crescent,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.29
351250,King Alfred Crescent,2024-01-21T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
351250,King Alfred Crescent,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
351250,King Alfred Crescent,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
351250,King Alfred Crescent,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.6
351250,King Alfred Crescent,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
351250,King Alfred Crescent,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
351250,King Alfred Crescent,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
351250,King Alfred Crescent,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.71
351250,King Alfred Crescent,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.38
351250,King Alfred Crescent,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.34
351250,King Alfred Crescent,2024-01-21T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
351250,King Alfred Crescent,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.9
351250,King Alfred Crescent,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
351250,King Alfred Crescent,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
351250,King Alfred Crescent,2024-01-21T13:10:00.000+00:00,transformer,,Temperature,C,24.3
351250,King Alfred Crescent,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
351250,King Alfred Crescent,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
351250,King Alfred Crescent,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
351250,King Alfred Crescent,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
351250,King Alfred Crescent,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
351250,King Alfred Crescent,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
351250,King Alfred Crescent,2024-01-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
351250,King Alfred Crescent,2024-01-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
351250,King Alfred Crescent,2024-01-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
351250,King Alfred Crescent,2024-01-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,26.04
351250,King Alfred Crescent,2024-01-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,17.43
351250,King Alfred Crescent,2024-01-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,38.09
351250,King Alfred Crescent,2024-01-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,71.9
351250,King Alfred Crescent,2024-01-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
351250,King Alfred Crescent,2024-01-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
351250,King Alfred Crescent,2024-01-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
351250,King Alfred Crescent,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
351250,King Alfred Crescent,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
351250,King Alfred Crescent,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
351250,King Alfred Crescent,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,18.48
351250,King Alfred Crescent,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.59
351250,King Alfred Crescent,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,26.93
351250,King Alfred Crescent,2024-01-21T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,47.8
351250,King Alfred Crescent,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.0
351250,King Alfred Crescent,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.0
351250,King Alfred Crescent,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,113.8
351250,King Alfred Crescent,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
351250,King Alfred Crescent,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
351250,King Alfred Crescent,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
351250,King Alfred Crescent,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.01
351250,King Alfred Crescent,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.4
351250,King Alfred Crescent,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.83
351250,King Alfred Crescent,2024-01-21T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.2
351250,King Alfred Crescent,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
351250,King Alfred Crescent,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
351250,King Alfred Crescent,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.7
351250,King Alfred Crescent,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
351250,King Alfred Crescent,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
351250,King Alfred Crescent,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
351250,King Alfred Crescent,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.81
351250,King Alfred Crescent,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.85
351250,King Alfred Crescent,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.61
351250,King Alfred Crescent,2024-01-21T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
351250,King Alfred Crescent,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
351250,King Alfred Crescent,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
351250,King Alfred Crescent,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
351250,King Alfred Crescent,2024-01-21T13:00:00.000+00:00,transformer,,Temperature,C,24.2
351250,King Alfred Crescent,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
351250,King Alfred Crescent,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
351250,King Alfred Crescent,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
351250,King Alfred Crescent,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
351250,King Alfred Crescent,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
351250,King Alfred Crescent,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
351250,King Alfred Crescent,2024-01-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
351250,King Alfred Crescent,2024-01-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
351250,King Alfred Crescent,2024-01-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
351250,King Alfred Crescent,2024-01-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,22.31
351250,King Alfred Crescent,2024-01-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,18.84
351250,King Alfred Crescent,2024-01-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,41.37
351250,King Alfred Crescent,2024-01-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,83.6
351250,King Alfred Crescent,2024-01-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
351250,King Alfred Crescent,2024-01-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
351250,King Alfred Crescent,2024-01-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.4
351250,King Alfred Crescent,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.2
351250,King Alfred Crescent,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.38
351250,King Alfred Crescent,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.28
351250,King Alfred Crescent,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,17.9
351250,King Alfred Crescent,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.4
351250,King Alfred Crescent,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,20.89
351250,King Alfred Crescent,2024-01-21T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,40.7
351250,King Alfred Crescent,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.7
351250,King Alfred Crescent,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.3
351250,King Alfred Crescent,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,89.2
351250,King Alfred Crescent,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
351250,King Alfred Crescent,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
351250,King Alfred Crescent,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
351250,King Alfred Crescent,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.93
351250,King Alfred Crescent,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.83
351250,King Alfred Crescent,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.09
351250,King Alfred Crescent,2024-01-21T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.4
351250,King Alfred Crescent,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.6
351250,King Alfred Crescent,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.0
351250,King Alfred Crescent,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.5
351250,King Alfred Crescent,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
351250,King Alfred Crescent,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
351250,King Alfred Crescent,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
351250,King Alfred Crescent,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.75
351250,King Alfred Crescent,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.71
351250,King Alfred Crescent,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.06
351250,King Alfred Crescent,2024-01-21T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
351250,King Alfred Crescent,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
351250,King Alfred Crescent,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
351250,King Alfred Crescent,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
351250,King Alfred Crescent,2024-01-21T12:50:00.000+00:00,transformer,,Temperature,C,24.1
351250,King Alfred Crescent,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
351250,King Alfred Crescent,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
351250,King Alfred Crescent,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
351250,King Alfred Crescent,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
351250,King Alfred Crescent,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
351250,King Alfred Crescent,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
351250,King Alfred Crescent,2024-01-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
351250,King Alfred Crescent,2024-01-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
351250,King Alfred Crescent,2024-01-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
351250,King Alfred Crescent,2024-01-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,21.57
351250,King Alfred Crescent,2024-01-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,19.94
351250,King Alfred Crescent,2024-01-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,36.04
351250,King Alfred Crescent,2024-01-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,65.5
351250,King Alfred Crescent,2024-01-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
351250,King Alfred Crescent,2024-01-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
351250,King Alfred Crescent,2024-01-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
351250,King Alfred Crescent,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.85
351250,King Alfred Crescent,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.67
351250,King Alfred Crescent,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.75
351250,King Alfred Crescent,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,21.85
351250,King Alfred Crescent,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.51
351250,King Alfred Crescent,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,25.23
351250,King Alfred Crescent,2024-01-21T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,57.4
351250,King Alfred Crescent,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,93.2
351250,King Alfred Crescent,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.2
351250,King Alfred Crescent,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,108.3
351250,King Alfred Crescent,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
351250,King Alfred Crescent,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
351250,King Alfred Crescent,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
351250,King Alfred Crescent,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.17
351250,King Alfred Crescent,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.45
351250,King Alfred Crescent,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.25
351250,King Alfred Crescent,2024-01-21T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.2
351250,King Alfred Crescent,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
351250,King Alfred Crescent,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.5
351250,King Alfred Crescent,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.8
351250,King Alfred Crescent,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
351250,King Alfred Crescent,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
351250,King Alfred Crescent,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
351250,King Alfred Crescent,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.55
351250,King Alfred Crescent,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.14
351250,King Alfred Crescent,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.57
351250,King Alfred Crescent,2024-01-21T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
351250,King Alfred Crescent,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.9
351250,King Alfred Crescent,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
351250,King Alfred Crescent,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
351250,King Alfred Crescent,2024-01-21T12:40:00.000+00:00,transformer,,Temperature,C,24.0
351250,King Alfred Crescent,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
351250,King Alfred Crescent,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
351250,King Alfred Crescent,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
351250,King Alfred Crescent,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
351250,King Alfred Crescent,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
351250,King Alfred Crescent,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
351250,King Alfred Crescent,2024-01-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
351250,King Alfred Crescent,2024-01-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
351250,King Alfred Crescent,2024-01-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
351250,King Alfred Crescent,2024-01-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,24.58
351250,King Alfred Crescent,2024-01-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,19.1
351250,King Alfred Crescent,2024-01-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,38.04
351250,King Alfred Crescent,2024-01-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,69.5
351250,King Alfred Crescent,2024-01-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
351250,King Alfred Crescent,2024-01-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
351250,King Alfred Crescent,2024-01-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
351250,King Alfred Crescent,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.67
351250,King Alfred Crescent,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.79
351250,King Alfred Crescent,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.22
351250,King Alfred Crescent,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,19.9
351250,King Alfred Crescent,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.63
351250,King Alfred Crescent,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,22.74
351250,King Alfred Crescent,2024-01-21T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,46.3
351250,King Alfred Crescent,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,85.0
351250,King Alfred Crescent,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.0
351250,King Alfred Crescent,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,97.1
351250,King Alfred Crescent,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
351250,King Alfred Crescent,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
351250,King Alfred Crescent,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
351250,King Alfred Crescent,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.28
351250,King Alfred Crescent,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.17
351250,King Alfred Crescent,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.26
351250,King Alfred Crescent,2024-01-21T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
351250,King Alfred Crescent,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
351250,King Alfred Crescent,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
351250,King Alfred Crescent,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.1
351250,King Alfred Crescent,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
351250,King Alfred Crescent,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
351250,King Alfred Crescent,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
351250,King Alfred Crescent,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.04
351250,King Alfred Crescent,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.86
351250,King Alfred Crescent,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.85
351250,King Alfred Crescent,2024-01-21T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
351250,King Alfred Crescent,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.9
351250,King Alfred Crescent,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.9
351250,King Alfred Crescent,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
351250,King Alfred Crescent,2024-01-21T12:30:00.000+00:00,transformer,,Temperature,C,23.9
351250,King Alfred Crescent,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
351250,King Alfred Crescent,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
351250,King Alfred Crescent,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
351250,King Alfred Crescent,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
351250,King Alfred Crescent,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
351250,King Alfred Crescent,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
351250,King Alfred Crescent,2024-01-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
351250,King Alfred Crescent,2024-01-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
351250,King Alfred Crescent,2024-01-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
351250,King Alfred Crescent,2024-01-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,23.66
351250,King Alfred Crescent,2024-01-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,18.66
351250,King Alfred Crescent,2024-01-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,33.85
351250,King Alfred Crescent,2024-01-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,61.5
351250,King Alfred Crescent,2024-01-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
351250,King Alfred Crescent,2024-01-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
351250,King Alfred Crescent,2024-01-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
351250,King Alfred Crescent,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
351250,King Alfred Crescent,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
351250,King Alfred Crescent,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.05
351250,King Alfred Crescent,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,20.06
351250,King Alfred Crescent,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.34
351250,King Alfred Crescent,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,21.8
351250,King Alfred Crescent,2024-01-21T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,45.3
351250,King Alfred Crescent,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,85.6
351250,King Alfred Crescent,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.8
351250,King Alfred Crescent,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,93.1
351250,King Alfred Crescent,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
351250,King Alfred Crescent,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
351250,King Alfred Crescent,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
351250,King Alfred Crescent,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.33
351250,King Alfred Crescent,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.69
351250,King Alfred Crescent,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.84
351250,King Alfred Crescent,2024-01-21T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
351250,King Alfred Crescent,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
351250,King Alfred Crescent,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
351250,King Alfred Crescent,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
351250,King Alfred Crescent,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
351250,King Alfred Crescent,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
351250,King Alfred Crescent,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
351250,King Alfred Crescent,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.93
351250,King Alfred Crescent,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.83
351250,King Alfred Crescent,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.25
351250,King Alfred Crescent,2024-01-21T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
351250,King Alfred Crescent,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.3
351250,King Alfred Crescent,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.7
351250,King Alfred Crescent,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
351250,King Alfred Crescent,2024-01-21T12:20:00.000+00:00,transformer,,Temperature,C,23.8
351250,King Alfred Crescent,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
351250,King Alfred Crescent,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
351250,King Alfred Crescent,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
351250,King Alfred Crescent,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
351250,King Alfred Crescent,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
351250,King Alfred Crescent,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
351250,King Alfred Crescent,2024-01-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
351250,King Alfred Crescent,2024-01-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
351250,King Alfred Crescent,2024-01-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
351250,King Alfred Crescent,2024-01-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,23.66
351250,King Alfred Crescent,2024-01-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,19.86
351250,King Alfred Crescent,2024-01-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,28.89
351250,King Alfred Crescent,2024-01-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
351250,King Alfred Crescent,2024-01-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
351250,King Alfred Crescent,2024-01-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
351250,King Alfred Crescent,2024-01-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
351250,King Alfred Crescent,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
351250,King Alfred Crescent,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
351250,King Alfred Crescent,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.65
351250,King Alfred Crescent,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,18.66
351250,King Alfred Crescent,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,20.01
351250,King Alfred Crescent,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,21.42
351250,King Alfred Crescent,2024-01-21T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.1
351250,King Alfred Crescent,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.1
351250,King Alfred Crescent,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,84.3
351250,King Alfred Crescent,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,92.0
351250,King Alfred Crescent,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
351250,King Alfred Crescent,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
351250,King Alfred Crescent,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
351250,King Alfred Crescent,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.53
351250,King Alfred Crescent,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.49
351250,King Alfred Crescent,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.12
351250,King Alfred Crescent,2024-01-21T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.5
351250,King Alfred Crescent,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
351250,King Alfred Crescent,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.6
351250,King Alfred Crescent,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
351250,King Alfred Crescent,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
351250,King Alfred Crescent,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
351250,King Alfred Crescent,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
351250,King Alfred Crescent,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.86
351250,King Alfred Crescent,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.06
351250,King Alfred Crescent,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.44
351250,King Alfred Crescent,2024-01-21T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
351250,King Alfred Crescent,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.3
351250,King Alfred Crescent,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
351250,King Alfred Crescent,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
351250,King Alfred Crescent,2024-01-21T12:10:00.000+00:00,transformer,,Temperature,C,23.7
351250,King Alfred Crescent,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
351250,King Alfred Crescent,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
351250,King Alfred Crescent,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
351250,King Alfred Crescent,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
351250,King Alfred Crescent,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
351250,King Alfred Crescent,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
351250,King Alfred Crescent,2024-01-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
351250,King Alfred Crescent,2024-01-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
351250,King Alfred Crescent,2024-01-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
351250,King Alfred Crescent,2024-01-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,22.99
351250,King Alfred Crescent,2024-01-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,28.57
351250,King Alfred Crescent,2024-01-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,27.98
351250,King Alfred Crescent,2024-01-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,48.7
351250,King Alfred Crescent,2024-01-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
351250,King Alfred Crescent,2024-01-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
351250,King Alfred Crescent,2024-01-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
351250,King Alfred Crescent,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.76
351250,King Alfred Crescent,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.81
351250,King Alfred Crescent,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.7
351250,King Alfred Crescent,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.71
351250,King Alfred Crescent,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.28
351250,King Alfred Crescent,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,19.99
351250,King Alfred Crescent,2024-01-21T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,36.7
351250,King Alfred Crescent,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.0
351250,King Alfred Crescent,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.1
351250,King Alfred Crescent,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,85.8
351250,King Alfred Crescent,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
351250,King Alfred Crescent,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
351250,King Alfred Crescent,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
351250,King Alfred Crescent,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
351250,King Alfred Crescent,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.32
351250,King Alfred Crescent,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.97
351250,King Alfred Crescent,2024-01-21T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
351250,King Alfred Crescent,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
351250,King Alfred Crescent,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.9
351250,King Alfred Crescent,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
351250,King Alfred Crescent,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
351250,King Alfred Crescent,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
351250,King Alfred Crescent,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
351250,King Alfred Crescent,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.22
351250,King Alfred Crescent,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.71
351250,King Alfred Crescent,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.98
351250,King Alfred Crescent,2024-01-21T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
351250,King Alfred Crescent,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.9
351250,King Alfred Crescent,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
351250,King Alfred Crescent,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
351250,King Alfred Crescent,2024-01-21T12:00:00.000+00:00,transformer,,Temperature,C,23.6
351250,King Alfred Crescent,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
351250,King Alfred Crescent,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
351250,King Alfred Crescent,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
351250,King Alfred Crescent,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
351250,King Alfred Crescent,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
351250,King Alfred Crescent,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
351250,King Alfred Crescent,2024-01-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
351250,King Alfred Crescent,2024-01-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
351250,King Alfred Crescent,2024-01-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
351250,King Alfred Crescent,2024-01-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,15.94
351250,King Alfred Crescent,2024-01-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,23.32
351250,King Alfred Crescent,2024-01-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,26.94
351250,King Alfred Crescent,2024-01-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
351250,King Alfred Crescent,2024-01-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
351250,King Alfred Crescent,2024-01-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
351250,King Alfred Crescent,2024-01-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
351250,King Alfred Crescent,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
351250,King Alfred Crescent,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.53
351250,King Alfred Crescent,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.55
351250,King Alfred Crescent,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.59
351250,King Alfred Crescent,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.34
351250,King Alfred Crescent,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.71
351250,King Alfred Crescent,2024-01-21T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.0
351250,King Alfred Crescent,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.3
351250,King Alfred Crescent,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.9
351250,King Alfred Crescent,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.9
351250,King Alfred Crescent,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
351250,King Alfred Crescent,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
351250,King Alfred Crescent,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
351250,King Alfred Crescent,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.43
351250,King Alfred Crescent,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.55
351250,King Alfred Crescent,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.43
351250,King Alfred Crescent,2024-01-21T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
351250,King Alfred Crescent,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
351250,King Alfred Crescent,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.8
351250,King Alfred Crescent,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
351250,King Alfred Crescent,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
351250,King Alfred Crescent,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
351250,King Alfred Crescent,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
351250,King Alfred Crescent,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.01
351250,King Alfred Crescent,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.4
351250,King Alfred Crescent,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.75
351250,King Alfred Crescent,2024-01-21T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
351250,King Alfred Crescent,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
351250,King Alfred Crescent,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
351250,King Alfred Crescent,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.3
351250,King Alfred Crescent,2024-01-21T11:50:00.000+00:00,transformer,,Temperature,C,23.4
351250,King Alfred Crescent,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
351250,King Alfred Crescent,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
351250,King Alfred Crescent,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
351250,King Alfred Crescent,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
351250,King Alfred Crescent,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
351250,King Alfred Crescent,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
351250,King Alfred Crescent,2024-01-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
351250,King Alfred Crescent,2024-01-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
351250,King Alfred Crescent,2024-01-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
351250,King Alfred Crescent,2024-01-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,14.18
351250,King Alfred Crescent,2024-01-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,17.29
351250,King Alfred Crescent,2024-01-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,25.89
351250,King Alfred Crescent,2024-01-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
351250,King Alfred Crescent,2024-01-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
351250,King Alfred Crescent,2024-01-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
351250,King Alfred Crescent,2024-01-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
351250,King Alfred Crescent,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
351250,King Alfred Crescent,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.48
351250,King Alfred Crescent,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.64
351250,King Alfred Crescent,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.58
351250,King Alfred Crescent,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.57
351250,King Alfred Crescent,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.04
351250,King Alfred Crescent,2024-01-21T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.6
351250,King Alfred Crescent,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.5
351250,King Alfred Crescent,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.8
351250,King Alfred Crescent,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.5
351250,King Alfred Crescent,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
351250,King Alfred Crescent,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
351250,King Alfred Crescent,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
351250,King Alfred Crescent,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.73
351250,King Alfred Crescent,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.42
351250,King Alfred Crescent,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.63
351250,King Alfred Crescent,2024-01-21T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
351250,King Alfred Crescent,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
351250,King Alfred Crescent,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
351250,King Alfred Crescent,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
351250,King Alfred Crescent,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
351250,King Alfred Crescent,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
351250,King Alfred Crescent,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.24
351250,King Alfred Crescent,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.51
351250,King Alfred Crescent,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.15
351250,King Alfred Crescent,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.14
351250,King Alfred Crescent,2024-01-21T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
351250,King Alfred Crescent,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
351250,King Alfred Crescent,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
351250,King Alfred Crescent,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.4
351250,King Alfred Crescent,2024-01-21T11:40:00.000+00:00,transformer,,Temperature,C,23.3
351250,King Alfred Crescent,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
351250,King Alfred Crescent,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
351250,King Alfred Crescent,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
351250,King Alfred Crescent,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
351250,King Alfred Crescent,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
351250,King Alfred Crescent,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
351250,King Alfred Crescent,2024-01-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
351250,King Alfred Crescent,2024-01-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
351250,King Alfred Crescent,2024-01-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
351250,King Alfred Crescent,2024-01-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,17.36
351250,King Alfred Crescent,2024-01-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,19.14
351250,King Alfred Crescent,2024-01-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,25.81
351250,King Alfred Crescent,2024-01-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
351250,King Alfred Crescent,2024-01-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
351250,King Alfred Crescent,2024-01-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
351250,King Alfred Crescent,2024-01-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
351250,King Alfred Crescent,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
351250,King Alfred Crescent,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.48
351250,King Alfred Crescent,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.17
351250,King Alfred Crescent,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.97
351250,King Alfred Crescent,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,16.24
351250,King Alfred Crescent,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,18.06
351250,King Alfred Crescent,2024-01-21T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.5
351250,King Alfred Crescent,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.6
351250,King Alfred Crescent,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.6
351250,King Alfred Crescent,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.8
351250,King Alfred Crescent,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
351250,King Alfred Crescent,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
351250,King Alfred Crescent,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
351250,King Alfred Crescent,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.22
351250,King Alfred Crescent,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.96
351250,King Alfred Crescent,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.93
351250,King Alfred Crescent,2024-01-21T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
351250,King Alfred Crescent,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
351250,King Alfred Crescent,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
351250,King Alfred Crescent,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
351250,King Alfred Crescent,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
351250,King Alfred Crescent,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
351250,King Alfred Crescent,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.25
351250,King Alfred Crescent,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.39
351250,King Alfred Crescent,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.78
351250,King Alfred Crescent,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.49
351250,King Alfred Crescent,2024-01-21T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
351250,King Alfred Crescent,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
351250,King Alfred Crescent,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
351250,King Alfred Crescent,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.1
351250,King Alfred Crescent,2024-01-21T11:30:00.000+00:00,transformer,,Temperature,C,23.1
351250,King Alfred Crescent,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
351250,King Alfred Crescent,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
351250,King Alfred Crescent,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
351250,King Alfred Crescent,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
351250,King Alfred Crescent,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
351250,King Alfred Crescent,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
351250,King Alfred Crescent,2024-01-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
351250,King Alfred Crescent,2024-01-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
351250,King Alfred Crescent,2024-01-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
351250,King Alfred Crescent,2024-01-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,13.15
351250,King Alfred Crescent,2024-01-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,19.97
351250,King Alfred Crescent,2024-01-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,27.47
351250,King Alfred Crescent,2024-01-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,60.6
351250,King Alfred Crescent,2024-01-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
351250,King Alfred Crescent,2024-01-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
351250,King Alfred Crescent,2024-01-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
