Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
351250,King Alfred Crescent,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
351250,King Alfred Crescent,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
351250,King Alfred Crescent,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.45
351250,King Alfred Crescent,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.63
351250,King Alfred Crescent,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,20.22
351250,King Alfred Crescent,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,22.47
351250,King Alfred Crescent,2024-01-21T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,43.4
351250,King Alfred Crescent,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.5
351250,King Alfred Crescent,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,86.8
351250,King Alfred Crescent,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,95.8
351250,King Alfred Crescent,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
351250,King Alfred Crescent,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
351250,King Alfred Crescent,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
351250,King Alfred Crescent,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.05
351250,King Alfred Crescent,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.94
351250,King Alfred Crescent,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.35
351250,King Alfred Crescent,2024-01-21T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
351250,King Alfred Crescent,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.5
351250,King Alfred Crescent,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
351250,King Alfred Crescent,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.5
351250,King Alfred Crescent,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
351250,King Alfred Crescent,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
351250,King Alfred Crescent,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.21
351250,King Alfred Crescent,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.31
351250,King Alfred Crescent,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.66
351250,King Alfred Crescent,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.42
351250,King Alfred Crescent,2024-01-21T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.4
351250,King Alfred Crescent,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
351250,King Alfred Crescent,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
351250,King Alfred Crescent,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.8
351250,King Alfred Crescent,2024-01-21T11:20:00.000+00:00,transformer,,Temperature,C,23.0
351250,King Alfred Crescent,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
351250,King Alfred Crescent,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
351250,King Alfred Crescent,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
351250,King Alfred Crescent,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
351250,King Alfred Crescent,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
351250,King Alfred Crescent,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
351250,King Alfred Crescent,2024-01-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
351250,King Alfred Crescent,2024-01-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
351250,King Alfred Crescent,2024-01-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
351250,King Alfred Crescent,2024-01-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,14.9
351250,King Alfred Crescent,2024-01-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,23.83
351250,King Alfred Crescent,2024-01-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,34.24
351250,King Alfred Crescent,2024-01-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,79.6
351250,King Alfred Crescent,2024-01-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
351250,King Alfred Crescent,2024-01-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
351250,King Alfred Crescent,2024-01-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
351250,King Alfred Crescent,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
351250,King Alfred Crescent,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.52
351250,King Alfred Crescent,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.35
351250,King Alfred Crescent,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.12
351250,King Alfred Crescent,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.93
351250,King Alfred Crescent,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,17.33
351250,King Alfred Crescent,2024-01-21T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.3
351250,King Alfred Crescent,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.1
351250,King Alfred Crescent,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.3
351250,King Alfred Crescent,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.0
351250,King Alfred Crescent,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
351250,King Alfred Crescent,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
351250,King Alfred Crescent,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
351250,King Alfred Crescent,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.21
351250,King Alfred Crescent,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.07
351250,King Alfred Crescent,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.43
351250,King Alfred Crescent,2024-01-21T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
351250,King Alfred Crescent,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
351250,King Alfred Crescent,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
351250,King Alfred Crescent,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
351250,King Alfred Crescent,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
351250,King Alfred Crescent,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
351250,King Alfred Crescent,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
351250,King Alfred Crescent,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.78
351250,King Alfred Crescent,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.4
351250,King Alfred Crescent,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.94
351250,King Alfred Crescent,2024-01-21T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
351250,King Alfred Crescent,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
351250,King Alfred Crescent,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
351250,King Alfred Crescent,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
351250,King Alfred Crescent,2024-01-21T11:10:00.000+00:00,transformer,,Temperature,C,23.0
351250,King Alfred Crescent,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
351250,King Alfred Crescent,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
351250,King Alfred Crescent,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
351250,King Alfred Crescent,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
351250,King Alfred Crescent,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
351250,King Alfred Crescent,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
351250,King Alfred Crescent,2024-01-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
351250,King Alfred Crescent,2024-01-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
351250,King Alfred Crescent,2024-01-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
351250,King Alfred Crescent,2024-01-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,15.11
351250,King Alfred Crescent,2024-01-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,15.4
351250,King Alfred Crescent,2024-01-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,24.7
351250,King Alfred Crescent,2024-01-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,49.3
351250,King Alfred Crescent,2024-01-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
351250,King Alfred Crescent,2024-01-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
351250,King Alfred Crescent,2024-01-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
351250,King Alfred Crescent,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.88
351250,King Alfred Crescent,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.04
351250,King Alfred Crescent,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.45
351250,King Alfred Crescent,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.25
351250,King Alfred Crescent,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.01
351250,King Alfred Crescent,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.88
351250,King Alfred Crescent,2024-01-21T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,35.2
351250,King Alfred Crescent,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.1
351250,King Alfred Crescent,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.6
351250,King Alfred Crescent,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.5
351250,King Alfred Crescent,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
351250,King Alfred Crescent,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
351250,King Alfred Crescent,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
351250,King Alfred Crescent,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.44
351250,King Alfred Crescent,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.86
351250,King Alfred Crescent,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.16
351250,King Alfred Crescent,2024-01-21T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
351250,King Alfred Crescent,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
351250,King Alfred Crescent,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
351250,King Alfred Crescent,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.7
351250,King Alfred Crescent,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
351250,King Alfred Crescent,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
351250,King Alfred Crescent,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
351250,King Alfred Crescent,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.83
351250,King Alfred Crescent,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.42
351250,King Alfred Crescent,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.53
351250,King Alfred Crescent,2024-01-21T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
351250,King Alfred Crescent,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
351250,King Alfred Crescent,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
351250,King Alfred Crescent,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
351250,King Alfred Crescent,2024-01-21T11:00:00.000+00:00,transformer,,Temperature,C,22.8
351250,King Alfred Crescent,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
351250,King Alfred Crescent,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
351250,King Alfred Crescent,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
351250,King Alfred Crescent,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
351250,King Alfred Crescent,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
351250,King Alfred Crescent,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
351250,King Alfred Crescent,2024-01-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
351250,King Alfred Crescent,2024-01-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
351250,King Alfred Crescent,2024-01-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
351250,King Alfred Crescent,2024-01-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,16.51
351250,King Alfred Crescent,2024-01-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,16.28
351250,King Alfred Crescent,2024-01-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,23.58
351250,King Alfred Crescent,2024-01-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,45.0
351250,King Alfred Crescent,2024-01-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
351250,King Alfred Crescent,2024-01-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
351250,King Alfred Crescent,2024-01-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
351250,King Alfred Crescent,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
351250,King Alfred Crescent,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.01
351250,King Alfred Crescent,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.91
351250,King Alfred Crescent,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,17.38
351250,King Alfred Crescent,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.4
351250,King Alfred Crescent,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,18.15
351250,King Alfred Crescent,2024-01-21T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,45.7
351250,King Alfred Crescent,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.6
351250,King Alfred Crescent,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.8
351250,King Alfred Crescent,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.2
351250,King Alfred Crescent,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
351250,King Alfred Crescent,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
351250,King Alfred Crescent,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
351250,King Alfred Crescent,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.73
351250,King Alfred Crescent,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.06
351250,King Alfred Crescent,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.6
351250,King Alfred Crescent,2024-01-21T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
351250,King Alfred Crescent,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
351250,King Alfred Crescent,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.7
351250,King Alfred Crescent,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.4
351250,King Alfred Crescent,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
351250,King Alfred Crescent,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
351250,King Alfred Crescent,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
351250,King Alfred Crescent,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.15
351250,King Alfred Crescent,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.35
351250,King Alfred Crescent,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.4
351250,King Alfred Crescent,2024-01-21T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
351250,King Alfred Crescent,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
351250,King Alfred Crescent,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
351250,King Alfred Crescent,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
351250,King Alfred Crescent,2024-01-21T10:50:00.000+00:00,transformer,,Temperature,C,22.7
351250,King Alfred Crescent,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
351250,King Alfred Crescent,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
351250,King Alfred Crescent,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
351250,King Alfred Crescent,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
351250,King Alfred Crescent,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
351250,King Alfred Crescent,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
351250,King Alfred Crescent,2024-01-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
351250,King Alfred Crescent,2024-01-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
351250,King Alfred Crescent,2024-01-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
351250,King Alfred Crescent,2024-01-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,22.27
351250,King Alfred Crescent,2024-01-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,15.81
351250,King Alfred Crescent,2024-01-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,27.14
351250,King Alfred Crescent,2024-01-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,50.1
351250,King Alfred Crescent,2024-01-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
351250,King Alfred Crescent,2024-01-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
351250,King Alfred Crescent,2024-01-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
351250,King Alfred Crescent,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
351250,King Alfred Crescent,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.75
351250,King Alfred Crescent,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.68
351250,King Alfred Crescent,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.96
351250,King Alfred Crescent,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.12
351250,King Alfred Crescent,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,21.28
351250,King Alfred Crescent,2024-01-21T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,43.6
351250,King Alfred Crescent,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.3
351250,King Alfred Crescent,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.1
351250,King Alfred Crescent,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,90.3
351250,King Alfred Crescent,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
351250,King Alfred Crescent,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
351250,King Alfred Crescent,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
351250,King Alfred Crescent,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.66
351250,King Alfred Crescent,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.5
351250,King Alfred Crescent,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.51
351250,King Alfred Crescent,2024-01-21T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
351250,King Alfred Crescent,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
351250,King Alfred Crescent,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.0
351250,King Alfred Crescent,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
351250,King Alfred Crescent,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
351250,King Alfred Crescent,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
351250,King Alfred Crescent,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
351250,King Alfred Crescent,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.23
351250,King Alfred Crescent,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.78
351250,King Alfred Crescent,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.73
351250,King Alfred Crescent,2024-01-21T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.9
351250,King Alfred Crescent,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.1
351250,King Alfred Crescent,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
351250,King Alfred Crescent,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
351250,King Alfred Crescent,2024-01-21T10:40:00.000+00:00,transformer,,Temperature,C,22.6
351250,King Alfred Crescent,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
351250,King Alfred Crescent,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
351250,King Alfred Crescent,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
351250,King Alfred Crescent,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
351250,King Alfred Crescent,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
351250,King Alfred Crescent,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
351250,King Alfred Crescent,2024-01-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
351250,King Alfred Crescent,2024-01-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
351250,King Alfred Crescent,2024-01-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
351250,King Alfred Crescent,2024-01-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,22.84
351250,King Alfred Crescent,2024-01-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,18.39
351250,King Alfred Crescent,2024-01-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,27.52
351250,King Alfred Crescent,2024-01-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
351250,King Alfred Crescent,2024-01-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
351250,King Alfred Crescent,2024-01-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
351250,King Alfred Crescent,2024-01-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
351250,King Alfred Crescent,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.39
351250,King Alfred Crescent,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
351250,King Alfred Crescent,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
351250,King Alfred Crescent,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.87
351250,King Alfred Crescent,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.85
351250,King Alfred Crescent,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.95
351250,King Alfred Crescent,2024-01-21T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.6
351250,King Alfred Crescent,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.7
351250,King Alfred Crescent,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.3
351250,King Alfred Crescent,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.7
351250,King Alfred Crescent,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
351250,King Alfred Crescent,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
351250,King Alfred Crescent,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
351250,King Alfred Crescent,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.28
351250,King Alfred Crescent,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.73
351250,King Alfred Crescent,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.52
351250,King Alfred Crescent,2024-01-21T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.1
351250,King Alfred Crescent,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
351250,King Alfred Crescent,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.1
351250,King Alfred Crescent,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
351250,King Alfred Crescent,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
351250,King Alfred Crescent,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
351250,King Alfred Crescent,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
351250,King Alfred Crescent,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.66
351250,King Alfred Crescent,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.52
351250,King Alfred Crescent,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.59
351250,King Alfred Crescent,2024-01-21T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,51.4
351250,King Alfred Crescent,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.0
351250,King Alfred Crescent,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
351250,King Alfred Crescent,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
351250,King Alfred Crescent,2024-01-21T10:30:00.000+00:00,transformer,,Temperature,C,22.6
351250,King Alfred Crescent,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
351250,King Alfred Crescent,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
351250,King Alfred Crescent,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
351250,King Alfred Crescent,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
351250,King Alfred Crescent,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
351250,King Alfred Crescent,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
351250,King Alfred Crescent,2024-01-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
351250,King Alfred Crescent,2024-01-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
351250,King Alfred Crescent,2024-01-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
351250,King Alfred Crescent,2024-01-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,29.26
351250,King Alfred Crescent,2024-01-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,20.1
351250,King Alfred Crescent,2024-01-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,22.06
351250,King Alfred Crescent,2024-01-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,56.9
351250,King Alfred Crescent,2024-01-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
351250,King Alfred Crescent,2024-01-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
351250,King Alfred Crescent,2024-01-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
351250,King Alfred Crescent,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
351250,King Alfred Crescent,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
351250,King Alfred Crescent,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.36
351250,King Alfred Crescent,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.65
351250,King Alfred Crescent,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.09
351250,King Alfred Crescent,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.51
351250,King Alfred Crescent,2024-01-21T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,36.8
351250,King Alfred Crescent,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.7
351250,King Alfred Crescent,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.2
351250,King Alfred Crescent,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.3
351250,King Alfred Crescent,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
351250,King Alfred Crescent,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
351250,King Alfred Crescent,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
351250,King Alfred Crescent,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.22
351250,King Alfred Crescent,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.42
351250,King Alfred Crescent,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.91
351250,King Alfred Crescent,2024-01-21T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.8
351250,King Alfred Crescent,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
351250,King Alfred Crescent,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.1
351250,King Alfred Crescent,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.4
351250,King Alfred Crescent,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
351250,King Alfred Crescent,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
351250,King Alfred Crescent,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
351250,King Alfred Crescent,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.26
351250,King Alfred Crescent,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.72
351250,King Alfred Crescent,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.48
351250,King Alfred Crescent,2024-01-21T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.5
351250,King Alfred Crescent,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.5
351250,King Alfred Crescent,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
351250,King Alfred Crescent,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
351250,King Alfred Crescent,2024-01-21T10:20:00.000+00:00,transformer,,Temperature,C,22.5
351250,King Alfred Crescent,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
351250,King Alfred Crescent,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
351250,King Alfred Crescent,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
351250,King Alfred Crescent,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
351250,King Alfred Crescent,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
351250,King Alfred Crescent,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
351250,King Alfred Crescent,2024-01-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
351250,King Alfred Crescent,2024-01-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
351250,King Alfred Crescent,2024-01-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
351250,King Alfred Crescent,2024-01-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,25.69
351250,King Alfred Crescent,2024-01-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,20.23
351250,King Alfred Crescent,2024-01-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,20.9
351250,King Alfred Crescent,2024-01-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,54.2
351250,King Alfred Crescent,2024-01-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
351250,King Alfred Crescent,2024-01-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
351250,King Alfred Crescent,2024-01-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
351250,King Alfred Crescent,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
351250,King Alfred Crescent,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.57
351250,King Alfred Crescent,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.96
351250,King Alfred Crescent,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,17.9
351250,King Alfred Crescent,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.93
351250,King Alfred Crescent,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.22
351250,King Alfred Crescent,2024-01-21T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,43.0
351250,King Alfred Crescent,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.4
351250,King Alfred Crescent,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.0
351250,King Alfred Crescent,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.6
351250,King Alfred Crescent,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
351250,King Alfred Crescent,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
351250,King Alfred Crescent,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
351250,King Alfred Crescent,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.8
351250,King Alfred Crescent,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.6
351250,King Alfred Crescent,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.57
351250,King Alfred Crescent,2024-01-21T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.1
351250,King Alfred Crescent,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
351250,King Alfred Crescent,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.8
351250,King Alfred Crescent,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.2
351250,King Alfred Crescent,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
351250,King Alfred Crescent,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
351250,King Alfred Crescent,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
351250,King Alfred Crescent,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.87
351250,King Alfred Crescent,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.75
351250,King Alfred Crescent,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.63
351250,King Alfred Crescent,2024-01-21T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
351250,King Alfred Crescent,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
351250,King Alfred Crescent,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
351250,King Alfred Crescent,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
351250,King Alfred Crescent,2024-01-21T10:10:00.000+00:00,transformer,,Temperature,C,22.4
351250,King Alfred Crescent,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
351250,King Alfred Crescent,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.92
351250,King Alfred Crescent,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
351250,King Alfred Crescent,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
351250,King Alfred Crescent,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
351250,King Alfred Crescent,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
351250,King Alfred Crescent,2024-01-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
351250,King Alfred Crescent,2024-01-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
351250,King Alfred Crescent,2024-01-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
351250,King Alfred Crescent,2024-01-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,23.57
351250,King Alfred Crescent,2024-01-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,20.29
351250,King Alfred Crescent,2024-01-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,23.42
351250,King Alfred Crescent,2024-01-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,42.5
351250,King Alfred Crescent,2024-01-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
351250,King Alfred Crescent,2024-01-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
351250,King Alfred Crescent,2024-01-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
351250,King Alfred Crescent,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
351250,King Alfred Crescent,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.63
351250,King Alfred Crescent,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.93
351250,King Alfred Crescent,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,18.35
351250,King Alfred Crescent,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.66
351250,King Alfred Crescent,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.43
351250,King Alfred Crescent,2024-01-21T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,46.2
351250,King Alfred Crescent,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.2
351250,King Alfred Crescent,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.5
351250,King Alfred Crescent,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.9
351250,King Alfred Crescent,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
351250,King Alfred Crescent,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
351250,King Alfred Crescent,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
351250,King Alfred Crescent,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.11
351250,King Alfred Crescent,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.06
351250,King Alfred Crescent,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.72
351250,King Alfred Crescent,2024-01-21T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.5
351250,King Alfred Crescent,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
351250,King Alfred Crescent,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.4
351250,King Alfred Crescent,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.0
351250,King Alfred Crescent,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
351250,King Alfred Crescent,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
351250,King Alfred Crescent,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
351250,King Alfred Crescent,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.89
351250,King Alfred Crescent,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.88
351250,King Alfred Crescent,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.66
351250,King Alfred Crescent,2024-01-21T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
351250,King Alfred Crescent,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
351250,King Alfred Crescent,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
351250,King Alfred Crescent,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
351250,King Alfred Crescent,2024-01-21T10:00:00.000+00:00,transformer,,Temperature,C,22.4
351250,King Alfred Crescent,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
351250,King Alfred Crescent,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.66
351250,King Alfred Crescent,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
351250,King Alfred Crescent,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.63
351250,King Alfred Crescent,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
351250,King Alfred Crescent,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.6
351250,King Alfred Crescent,2024-01-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
351250,King Alfred Crescent,2024-01-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
351250,King Alfred Crescent,2024-01-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
351250,King Alfred Crescent,2024-01-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,20.35
351250,King Alfred Crescent,2024-01-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,19.61
351250,King Alfred Crescent,2024-01-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,21.81
351250,King Alfred Crescent,2024-01-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,37.2
351250,King Alfred Crescent,2024-01-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
351250,King Alfred Crescent,2024-01-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
351250,King Alfred Crescent,2024-01-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
351250,King Alfred Crescent,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.62
351250,King Alfred Crescent,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.32
351250,King Alfred Crescent,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.03
351250,King Alfred Crescent,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.6
351250,King Alfred Crescent,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.15
351250,King Alfred Crescent,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.2
351250,King Alfred Crescent,2024-01-21T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.4
351250,King Alfred Crescent,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.8
351250,King Alfred Crescent,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.3
351250,King Alfred Crescent,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.7
351250,King Alfred Crescent,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
351250,King Alfred Crescent,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
351250,King Alfred Crescent,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
351250,King Alfred Crescent,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.86
351250,King Alfred Crescent,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.84
351250,King Alfred Crescent,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.21
351250,King Alfred Crescent,2024-01-21T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
351250,King Alfred Crescent,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
351250,King Alfred Crescent,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
351250,King Alfred Crescent,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.1
351250,King Alfred Crescent,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
351250,King Alfred Crescent,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
351250,King Alfred Crescent,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
351250,King Alfred Crescent,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.89
351250,King Alfred Crescent,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
351250,King Alfred Crescent,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.55
351250,King Alfred Crescent,2024-01-21T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
351250,King Alfred Crescent,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
351250,King Alfred Crescent,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
351250,King Alfred Crescent,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
351250,King Alfred Crescent,2024-01-21T09:50:00.000+00:00,transformer,,Temperature,C,22.4
351250,King Alfred Crescent,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
351250,King Alfred Crescent,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.85
351250,King Alfred Crescent,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
351250,King Alfred Crescent,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.71
351250,King Alfred Crescent,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
351250,King Alfred Crescent,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.57
351250,King Alfred Crescent,2024-01-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
351250,King Alfred Crescent,2024-01-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
351250,King Alfred Crescent,2024-01-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
351250,King Alfred Crescent,2024-01-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,15.36
351250,King Alfred Crescent,2024-01-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,15.99
351250,King Alfred Crescent,2024-01-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,22.97
351250,King Alfred Crescent,2024-01-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,44.4
351250,King Alfred Crescent,2024-01-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
351250,King Alfred Crescent,2024-01-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
351250,King Alfred Crescent,2024-01-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
351250,King Alfred Crescent,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
351250,King Alfred Crescent,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
351250,King Alfred Crescent,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
351250,King Alfred Crescent,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.7
351250,King Alfred Crescent,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.36
351250,King Alfred Crescent,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,17.25
351250,King Alfred Crescent,2024-01-21T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,36.3
351250,King Alfred Crescent,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.4
351250,King Alfred Crescent,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.3
351250,King Alfred Crescent,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.4
351250,King Alfred Crescent,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
351250,King Alfred Crescent,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
351250,King Alfred Crescent,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
351250,King Alfred Crescent,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.87
351250,King Alfred Crescent,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.39
351250,King Alfred Crescent,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.81
351250,King Alfred Crescent,2024-01-21T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
351250,King Alfred Crescent,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.7
351250,King Alfred Crescent,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
351250,King Alfred Crescent,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.9
351250,King Alfred Crescent,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
351250,King Alfred Crescent,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
351250,King Alfred Crescent,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
351250,King Alfred Crescent,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.98
351250,King Alfred Crescent,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.87
351250,King Alfred Crescent,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.6
351250,King Alfred Crescent,2024-01-21T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
351250,King Alfred Crescent,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.9
351250,King Alfred Crescent,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.7
351250,King Alfred Crescent,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
351250,King Alfred Crescent,2024-01-21T09:40:00.000+00:00,transformer,,Temperature,C,22.4
351250,King Alfred Crescent,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
351250,King Alfred Crescent,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.86
351250,King Alfred Crescent,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
351250,King Alfred Crescent,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
351250,King Alfred Crescent,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
351250,King Alfred Crescent,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.55
351250,King Alfred Crescent,2024-01-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
351250,King Alfred Crescent,2024-01-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
351250,King Alfred Crescent,2024-01-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
351250,King Alfred Crescent,2024-01-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,19.56
