Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
351250,King Alfred Crescent,2024-01-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,16.62
351250,King Alfred Crescent,2024-01-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,23.66
351250,King Alfred Crescent,2024-01-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,41.4
351250,King Alfred Crescent,2024-01-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
351250,King Alfred Crescent,2024-01-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
351250,King Alfred Crescent,2024-01-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
351250,King Alfred Crescent,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.08
351250,King Alfred Crescent,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
351250,King Alfred Crescent,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.35
351250,King Alfred Crescent,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.43
351250,King Alfred Crescent,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.44
351250,King Alfred Crescent,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.81
351250,King Alfred Crescent,2024-01-21T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,36.0
351250,King Alfred Crescent,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.8
351250,King Alfred Crescent,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.2
351250,King Alfred Crescent,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.3
351250,King Alfred Crescent,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
351250,King Alfred Crescent,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
351250,King Alfred Crescent,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
351250,King Alfred Crescent,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.63
351250,King Alfred Crescent,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.08
351250,King Alfred Crescent,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.1
351250,King Alfred Crescent,2024-01-21T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
351250,King Alfred Crescent,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
351250,King Alfred Crescent,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
351250,King Alfred Crescent,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.1
351250,King Alfred Crescent,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
351250,King Alfred Crescent,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
351250,King Alfred Crescent,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
351250,King Alfred Crescent,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.04
351250,King Alfred Crescent,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.68
351250,King Alfred Crescent,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.6
351250,King Alfred Crescent,2024-01-21T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
351250,King Alfred Crescent,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
351250,King Alfred Crescent,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
351250,King Alfred Crescent,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
351250,King Alfred Crescent,2024-01-21T09:30:00.000+00:00,transformer,,Temperature,C,22.4
351250,King Alfred Crescent,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
351250,King Alfred Crescent,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.37
351250,King Alfred Crescent,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
351250,King Alfred Crescent,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
351250,King Alfred Crescent,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
351250,King Alfred Crescent,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.65
351250,King Alfred Crescent,2024-01-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
351250,King Alfred Crescent,2024-01-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
351250,King Alfred Crescent,2024-01-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
351250,King Alfred Crescent,2024-01-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,19.1
351250,King Alfred Crescent,2024-01-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,17.2
351250,King Alfred Crescent,2024-01-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,22.51
351250,King Alfred Crescent,2024-01-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,40.3
351250,King Alfred Crescent,2024-01-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
351250,King Alfred Crescent,2024-01-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
351250,King Alfred Crescent,2024-01-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
351250,King Alfred Crescent,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.79
351250,King Alfred Crescent,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.4
351250,King Alfred Crescent,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.55
351250,King Alfred Crescent,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.34
351250,King Alfred Crescent,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.37
351250,King Alfred Crescent,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.3
351250,King Alfred Crescent,2024-01-21T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.2
351250,King Alfred Crescent,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.1
351250,King Alfred Crescent,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.3
351250,King Alfred Crescent,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.3
351250,King Alfred Crescent,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
351250,King Alfred Crescent,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
351250,King Alfred Crescent,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
351250,King Alfred Crescent,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.19
351250,King Alfred Crescent,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.24
351250,King Alfred Crescent,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.37
351250,King Alfred Crescent,2024-01-21T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
351250,King Alfred Crescent,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
351250,King Alfred Crescent,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
351250,King Alfred Crescent,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
351250,King Alfred Crescent,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
351250,King Alfred Crescent,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
351250,King Alfred Crescent,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
351250,King Alfred Crescent,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.71
351250,King Alfred Crescent,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.74
351250,King Alfred Crescent,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.1
351250,King Alfred Crescent,2024-01-21T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
351250,King Alfred Crescent,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
351250,King Alfred Crescent,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.3
351250,King Alfred Crescent,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.5
351250,King Alfred Crescent,2024-01-21T09:20:00.000+00:00,transformer,,Temperature,C,22.3
351250,King Alfred Crescent,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
351250,King Alfred Crescent,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.0
351250,King Alfred Crescent,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
351250,King Alfred Crescent,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
351250,King Alfred Crescent,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
351250,King Alfred Crescent,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.64
351250,King Alfred Crescent,2024-01-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
351250,King Alfred Crescent,2024-01-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
351250,King Alfred Crescent,2024-01-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
351250,King Alfred Crescent,2024-01-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,20.24
351250,King Alfred Crescent,2024-01-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,15.35
351250,King Alfred Crescent,2024-01-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,16.78
351250,King Alfred Crescent,2024-01-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
351250,King Alfred Crescent,2024-01-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
351250,King Alfred Crescent,2024-01-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
351250,King Alfred Crescent,2024-01-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
351250,King Alfred Crescent,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.14
351250,King Alfred Crescent,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.33
351250,King Alfred Crescent,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.68
351250,King Alfred Crescent,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.58
351250,King Alfred Crescent,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.74
351250,King Alfred Crescent,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.44
351250,King Alfred Crescent,2024-01-21T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.0
351250,King Alfred Crescent,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.9
351250,King Alfred Crescent,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.1
351250,King Alfred Crescent,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.2
351250,King Alfred Crescent,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
351250,King Alfred Crescent,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
351250,King Alfred Crescent,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
351250,King Alfred Crescent,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
351250,King Alfred Crescent,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.81
351250,King Alfred Crescent,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.13
351250,King Alfred Crescent,2024-01-21T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
351250,King Alfred Crescent,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
351250,King Alfred Crescent,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
351250,King Alfred Crescent,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
351250,King Alfred Crescent,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
351250,King Alfred Crescent,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
351250,King Alfred Crescent,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
351250,King Alfred Crescent,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.14
351250,King Alfred Crescent,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.64
351250,King Alfred Crescent,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.34
351250,King Alfred Crescent,2024-01-21T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
351250,King Alfred Crescent,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
351250,King Alfred Crescent,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.7
351250,King Alfred Crescent,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
351250,King Alfred Crescent,2024-01-21T09:10:00.000+00:00,transformer,,Temperature,C,22.3
351250,King Alfred Crescent,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
351250,King Alfred Crescent,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.15
351250,King Alfred Crescent,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
351250,King Alfred Crescent,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
351250,King Alfred Crescent,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
351250,King Alfred Crescent,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.4
351250,King Alfred Crescent,2024-01-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
351250,King Alfred Crescent,2024-01-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
351250,King Alfred Crescent,2024-01-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
351250,King Alfred Crescent,2024-01-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,16.72
351250,King Alfred Crescent,2024-01-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,17.18
351250,King Alfred Crescent,2024-01-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,15.92
351250,King Alfred Crescent,2024-01-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,42.4
351250,King Alfred Crescent,2024-01-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
351250,King Alfred Crescent,2024-01-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
351250,King Alfred Crescent,2024-01-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
351250,King Alfred Crescent,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
351250,King Alfred Crescent,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
351250,King Alfred Crescent,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
351250,King Alfred Crescent,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.43
351250,King Alfred Crescent,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.93
351250,King Alfred Crescent,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.94
351250,King Alfred Crescent,2024-01-21T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.2
351250,King Alfred Crescent,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.7
351250,King Alfred Crescent,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.3
351250,King Alfred Crescent,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.2
351250,King Alfred Crescent,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
351250,King Alfred Crescent,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
351250,King Alfred Crescent,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
351250,King Alfred Crescent,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.77
351250,King Alfred Crescent,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.1
351250,King Alfred Crescent,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.25
351250,King Alfred Crescent,2024-01-21T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
351250,King Alfred Crescent,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.1
351250,King Alfred Crescent,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
351250,King Alfred Crescent,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.4
351250,King Alfred Crescent,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
351250,King Alfred Crescent,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
351250,King Alfred Crescent,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
351250,King Alfred Crescent,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.62
351250,King Alfred Crescent,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.91
351250,King Alfred Crescent,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.54
351250,King Alfred Crescent,2024-01-21T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
351250,King Alfred Crescent,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.1
351250,King Alfred Crescent,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
351250,King Alfred Crescent,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
351250,King Alfred Crescent,2024-01-21T09:00:00.000+00:00,transformer,,Temperature,C,22.3
351250,King Alfred Crescent,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
351250,King Alfred Crescent,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.37
351250,King Alfred Crescent,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
351250,King Alfred Crescent,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
351250,King Alfred Crescent,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
351250,King Alfred Crescent,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.08
351250,King Alfred Crescent,2024-01-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
351250,King Alfred Crescent,2024-01-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
351250,King Alfred Crescent,2024-01-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
351250,King Alfred Crescent,2024-01-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,18.82
351250,King Alfred Crescent,2024-01-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,16.94
351250,King Alfred Crescent,2024-01-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,20.72
351250,King Alfred Crescent,2024-01-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,43.9
351250,King Alfred Crescent,2024-01-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
351250,King Alfred Crescent,2024-01-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
351250,King Alfred Crescent,2024-01-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
351250,King Alfred Crescent,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
351250,King Alfred Crescent,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
351250,King Alfred Crescent,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
351250,King Alfred Crescent,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.71
351250,King Alfred Crescent,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.1
351250,King Alfred Crescent,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.12
351250,King Alfred Crescent,2024-01-21T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.9
351250,King Alfred Crescent,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.7
351250,King Alfred Crescent,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.5
351250,King Alfred Crescent,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.2
351250,King Alfred Crescent,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
351250,King Alfred Crescent,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
351250,King Alfred Crescent,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
351250,King Alfred Crescent,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.73
351250,King Alfred Crescent,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.31
351250,King Alfred Crescent,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.92
351250,King Alfred Crescent,2024-01-21T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
351250,King Alfred Crescent,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
351250,King Alfred Crescent,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
351250,King Alfred Crescent,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.1
351250,King Alfred Crescent,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
351250,King Alfred Crescent,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
351250,King Alfred Crescent,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
351250,King Alfred Crescent,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.79
351250,King Alfred Crescent,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.93
351250,King Alfred Crescent,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.55
351250,King Alfred Crescent,2024-01-21T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
351250,King Alfred Crescent,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.5
351250,King Alfred Crescent,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
351250,King Alfred Crescent,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
351250,King Alfred Crescent,2024-01-21T08:50:00.000+00:00,transformer,,Temperature,C,22.3
351250,King Alfred Crescent,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
351250,King Alfred Crescent,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.28
351250,King Alfred Crescent,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
351250,King Alfred Crescent,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
351250,King Alfred Crescent,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
351250,King Alfred Crescent,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.85
351250,King Alfred Crescent,2024-01-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
351250,King Alfred Crescent,2024-01-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
351250,King Alfred Crescent,2024-01-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
351250,King Alfred Crescent,2024-01-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,20.23
351250,King Alfred Crescent,2024-01-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,18.34
351250,King Alfred Crescent,2024-01-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,23.59
351250,King Alfred Crescent,2024-01-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
351250,King Alfred Crescent,2024-01-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
351250,King Alfred Crescent,2024-01-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
351250,King Alfred Crescent,2024-01-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
351250,King Alfred Crescent,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
351250,King Alfred Crescent,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.52
351250,King Alfred Crescent,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.42
351250,King Alfred Crescent,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.21
351250,King Alfred Crescent,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.9
351250,King Alfred Crescent,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.0
351250,King Alfred Crescent,2024-01-21T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.5
351250,King Alfred Crescent,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.4
351250,King Alfred Crescent,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.7
351250,King Alfred Crescent,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.6
351250,King Alfred Crescent,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
351250,King Alfred Crescent,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
351250,King Alfred Crescent,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
351250,King Alfred Crescent,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.26
351250,King Alfred Crescent,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.48
351250,King Alfred Crescent,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.4
351250,King Alfred Crescent,2024-01-21T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
351250,King Alfred Crescent,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
351250,King Alfred Crescent,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
351250,King Alfred Crescent,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
351250,King Alfred Crescent,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
351250,King Alfred Crescent,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
351250,King Alfred Crescent,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
351250,King Alfred Crescent,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.79
351250,King Alfred Crescent,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.95
351250,King Alfred Crescent,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.72
351250,King Alfred Crescent,2024-01-21T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
351250,King Alfred Crescent,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
351250,King Alfred Crescent,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
351250,King Alfred Crescent,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
351250,King Alfred Crescent,2024-01-21T08:40:00.000+00:00,transformer,,Temperature,C,22.3
351250,King Alfred Crescent,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
351250,King Alfred Crescent,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.74
351250,King Alfred Crescent,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
351250,King Alfred Crescent,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
351250,King Alfred Crescent,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
351250,King Alfred Crescent,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.39
351250,King Alfred Crescent,2024-01-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
351250,King Alfred Crescent,2024-01-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
351250,King Alfred Crescent,2024-01-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
351250,King Alfred Crescent,2024-01-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,16.26
351250,King Alfred Crescent,2024-01-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,19.33
351250,King Alfred Crescent,2024-01-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,21.12
351250,King Alfred Crescent,2024-01-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,35.3
351250,King Alfred Crescent,2024-01-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
351250,King Alfred Crescent,2024-01-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
351250,King Alfred Crescent,2024-01-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
351250,King Alfred Crescent,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.79
351250,King Alfred Crescent,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.77
351250,King Alfred Crescent,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.51
351250,King Alfred Crescent,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.93
351250,King Alfred Crescent,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.9
351250,King Alfred Crescent,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.84
351250,King Alfred Crescent,2024-01-21T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.3
351250,King Alfred Crescent,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.7
351250,King Alfred Crescent,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.0
351250,King Alfred Crescent,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.6
351250,King Alfred Crescent,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
351250,King Alfred Crescent,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
351250,King Alfred Crescent,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
351250,King Alfred Crescent,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.94
351250,King Alfred Crescent,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.31
351250,King Alfred Crescent,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.8
351250,King Alfred Crescent,2024-01-21T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
351250,King Alfred Crescent,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
351250,King Alfred Crescent,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
351250,King Alfred Crescent,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.4
351250,King Alfred Crescent,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
351250,King Alfred Crescent,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
351250,King Alfred Crescent,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
351250,King Alfred Crescent,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.8
351250,King Alfred Crescent,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.16
351250,King Alfred Crescent,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.5
351250,King Alfred Crescent,2024-01-21T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
351250,King Alfred Crescent,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.3
351250,King Alfred Crescent,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.3
351250,King Alfred Crescent,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
351250,King Alfred Crescent,2024-01-21T08:30:00.000+00:00,transformer,,Temperature,C,22.3
351250,King Alfred Crescent,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
351250,King Alfred Crescent,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.94
351250,King Alfred Crescent,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
351250,King Alfred Crescent,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
351250,King Alfred Crescent,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
351250,King Alfred Crescent,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.65
351250,King Alfred Crescent,2024-01-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
351250,King Alfred Crescent,2024-01-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
351250,King Alfred Crescent,2024-01-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
351250,King Alfred Crescent,2024-01-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,12.67
351250,King Alfred Crescent,2024-01-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,15.38
351250,King Alfred Crescent,2024-01-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,23.14
351250,King Alfred Crescent,2024-01-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,49.7
351250,King Alfred Crescent,2024-01-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
351250,King Alfred Crescent,2024-01-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
351250,King Alfred Crescent,2024-01-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
351250,King Alfred Crescent,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
351250,King Alfred Crescent,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.79
351250,King Alfred Crescent,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.5
351250,King Alfred Crescent,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.01
351250,King Alfred Crescent,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.66
351250,King Alfred Crescent,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.35
351250,King Alfred Crescent,2024-01-21T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.4
351250,King Alfred Crescent,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.2
351250,King Alfred Crescent,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.1
351250,King Alfred Crescent,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.2
351250,King Alfred Crescent,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
351250,King Alfred Crescent,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
351250,King Alfred Crescent,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
351250,King Alfred Crescent,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.66
351250,King Alfred Crescent,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.53
351250,King Alfred Crescent,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.62
351250,King Alfred Crescent,2024-01-21T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
351250,King Alfred Crescent,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
351250,King Alfred Crescent,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
351250,King Alfred Crescent,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.6
351250,King Alfred Crescent,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
351250,King Alfred Crescent,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
351250,King Alfred Crescent,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
351250,King Alfred Crescent,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.12
351250,King Alfred Crescent,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.12
351250,King Alfred Crescent,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.41
351250,King Alfred Crescent,2024-01-21T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
351250,King Alfred Crescent,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
351250,King Alfred Crescent,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
351250,King Alfred Crescent,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
351250,King Alfred Crescent,2024-01-21T08:20:00.000+00:00,transformer,,Temperature,C,22.2
351250,King Alfred Crescent,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
351250,King Alfred Crescent,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.98
351250,King Alfred Crescent,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
351250,King Alfred Crescent,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
351250,King Alfred Crescent,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
351250,King Alfred Crescent,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
351250,King Alfred Crescent,2024-01-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
351250,King Alfred Crescent,2024-01-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
351250,King Alfred Crescent,2024-01-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
351250,King Alfred Crescent,2024-01-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,11.79
351250,King Alfred Crescent,2024-01-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,14.3
351250,King Alfred Crescent,2024-01-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,20.38
351250,King Alfred Crescent,2024-01-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,44.2
351250,King Alfred Crescent,2024-01-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
351250,King Alfred Crescent,2024-01-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
351250,King Alfred Crescent,2024-01-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
351250,King Alfred Crescent,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
351250,King Alfred Crescent,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.09
351250,King Alfred Crescent,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.25
351250,King Alfred Crescent,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.4
351250,King Alfred Crescent,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,16.97
351250,King Alfred Crescent,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,17.12
351250,King Alfred Crescent,2024-01-21T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,43.2
351250,King Alfred Crescent,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.6
351250,King Alfred Crescent,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.6
351250,King Alfred Crescent,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.7
351250,King Alfred Crescent,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
351250,King Alfred Crescent,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
351250,King Alfred Crescent,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
351250,King Alfred Crescent,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.38
351250,King Alfred Crescent,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.11
351250,King Alfred Crescent,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.32
351250,King Alfred Crescent,2024-01-21T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
351250,King Alfred Crescent,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
351250,King Alfred Crescent,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
351250,King Alfred Crescent,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.6
351250,King Alfred Crescent,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
351250,King Alfred Crescent,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
351250,King Alfred Crescent,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
351250,King Alfred Crescent,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.42
351250,King Alfred Crescent,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.07
351250,King Alfred Crescent,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.54
351250,King Alfred Crescent,2024-01-21T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
351250,King Alfred Crescent,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
351250,King Alfred Crescent,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
351250,King Alfred Crescent,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
351250,King Alfred Crescent,2024-01-21T08:10:00.000+00:00,transformer,,Temperature,C,22.2
351250,King Alfred Crescent,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
351250,King Alfred Crescent,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.15
351250,King Alfred Crescent,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
351250,King Alfred Crescent,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
351250,King Alfred Crescent,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
351250,King Alfred Crescent,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
351250,King Alfred Crescent,2024-01-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
351250,King Alfred Crescent,2024-01-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
351250,King Alfred Crescent,2024-01-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
351250,King Alfred Crescent,2024-01-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,13.2
351250,King Alfred Crescent,2024-01-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,22.14
351250,King Alfred Crescent,2024-01-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,25.99
351250,King Alfred Crescent,2024-01-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,58.6
351250,King Alfred Crescent,2024-01-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
351250,King Alfred Crescent,2024-01-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
351250,King Alfred Crescent,2024-01-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
351250,King Alfred Crescent,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.45
351250,King Alfred Crescent,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.24
351250,King Alfred Crescent,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.23
351250,King Alfred Crescent,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.86
351250,King Alfred Crescent,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.16
351250,King Alfred Crescent,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.59
351250,King Alfred Crescent,2024-01-21T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,38.5
351250,King Alfred Crescent,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.6
351250,King Alfred Crescent,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.9
351250,King Alfred Crescent,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.8
351250,King Alfred Crescent,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
351250,King Alfred Crescent,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
351250,King Alfred Crescent,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
351250,King Alfred Crescent,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.35
351250,King Alfred Crescent,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.09
351250,King Alfred Crescent,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.58
351250,King Alfred Crescent,2024-01-21T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
351250,King Alfred Crescent,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
351250,King Alfred Crescent,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.1
351250,King Alfred Crescent,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.1
351250,King Alfred Crescent,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
351250,King Alfred Crescent,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
351250,King Alfred Crescent,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
351250,King Alfred Crescent,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.61
351250,King Alfred Crescent,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.85
351250,King Alfred Crescent,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.65
351250,King Alfred Crescent,2024-01-21T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
351250,King Alfred Crescent,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.5
351250,King Alfred Crescent,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.3
351250,King Alfred Crescent,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
351250,King Alfred Crescent,2024-01-21T08:00:00.000+00:00,transformer,,Temperature,C,22.1
351250,King Alfred Crescent,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
351250,King Alfred Crescent,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.42
351250,King Alfred Crescent,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
351250,King Alfred Crescent,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
351250,King Alfred Crescent,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
351250,King Alfred Crescent,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
351250,King Alfred Crescent,2024-01-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
351250,King Alfred Crescent,2024-01-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
351250,King Alfred Crescent,2024-01-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
351250,King Alfred Crescent,2024-01-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,13.82
351250,King Alfred Crescent,2024-01-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,17.11
351250,King Alfred Crescent,2024-01-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,26.82
351250,King Alfred Crescent,2024-01-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,56.5
351250,King Alfred Crescent,2024-01-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
351250,King Alfred Crescent,2024-01-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
351250,King Alfred Crescent,2024-01-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
351250,King Alfred Crescent,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
351250,King Alfred Crescent,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.85
351250,King Alfred Crescent,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.03
351250,King Alfred Crescent,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.41
351250,King Alfred Crescent,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.3
351250,King Alfred Crescent,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.79
351250,King Alfred Crescent,2024-01-21T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.5
351250,King Alfred Crescent,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.4
351250,King Alfred Crescent,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.5
351250,King Alfred Crescent,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.0
351250,King Alfred Crescent,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
351250,King Alfred Crescent,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
351250,King Alfred Crescent,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
351250,King Alfred Crescent,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.39
351250,King Alfred Crescent,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.11
351250,King Alfred Crescent,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.02
351250,King Alfred Crescent,2024-01-21T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
351250,King Alfred Crescent,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
351250,King Alfred Crescent,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
351250,King Alfred Crescent,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
351250,King Alfred Crescent,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
351250,King Alfred Crescent,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
351250,King Alfred Crescent,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
351250,King Alfred Crescent,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.92
351250,King Alfred Crescent,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.96
351250,King Alfred Crescent,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.03
351250,King Alfred Crescent,2024-01-21T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
351250,King Alfred Crescent,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
351250,King Alfred Crescent,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.3
351250,King Alfred Crescent,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
351250,King Alfred Crescent,2024-01-21T07:50:00.000+00:00,transformer,,Temperature,C,22.1
351250,King Alfred Crescent,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
351250,King Alfred Crescent,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.01
351250,King Alfred Crescent,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
351250,King Alfred Crescent,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
351250,King Alfred Crescent,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
