Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
351250,King Alfred Crescent,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
351250,King Alfred Crescent,2024-01-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
351250,King Alfred Crescent,2024-01-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
351250,King Alfred Crescent,2024-01-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
351250,King Alfred Crescent,2024-01-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,16.73
351250,King Alfred Crescent,2024-01-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,16.37
351250,King Alfred Crescent,2024-01-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,18.85
351250,King Alfred Crescent,2024-01-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,40.7
351250,King Alfred Crescent,2024-01-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
351250,King Alfred Crescent,2024-01-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
351250,King Alfred Crescent,2024-01-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
351250,King Alfred Crescent,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
351250,King Alfred Crescent,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
351250,King Alfred Crescent,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
351250,King Alfred Crescent,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.47
351250,King Alfred Crescent,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.31
351250,King Alfred Crescent,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.81
351250,King Alfred Crescent,2024-01-21T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.7
351250,King Alfred Crescent,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.7
351250,King Alfred Crescent,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.5
351250,King Alfred Crescent,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.1
351250,King Alfred Crescent,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
351250,King Alfred Crescent,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
351250,King Alfred Crescent,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
351250,King Alfred Crescent,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.21
351250,King Alfred Crescent,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.77
351250,King Alfred Crescent,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.35
351250,King Alfred Crescent,2024-01-21T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
351250,King Alfred Crescent,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
351250,King Alfred Crescent,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.8
351250,King Alfred Crescent,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.9
351250,King Alfred Crescent,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
351250,King Alfred Crescent,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
351250,King Alfred Crescent,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
351250,King Alfred Crescent,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.25
351250,King Alfred Crescent,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.2
351250,King Alfred Crescent,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.16
351250,King Alfred Crescent,2024-01-21T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.0
351250,King Alfred Crescent,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
351250,King Alfred Crescent,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.7
351250,King Alfred Crescent,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
351250,King Alfred Crescent,2024-01-21T07:40:00.000+00:00,transformer,,Temperature,C,22.1
351250,King Alfred Crescent,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
351250,King Alfred Crescent,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.82
351250,King Alfred Crescent,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
351250,King Alfred Crescent,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
351250,King Alfred Crescent,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
351250,King Alfred Crescent,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
351250,King Alfred Crescent,2024-01-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
351250,King Alfred Crescent,2024-01-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
351250,King Alfred Crescent,2024-01-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
351250,King Alfred Crescent,2024-01-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,19.93
351250,King Alfred Crescent,2024-01-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,28.29
351250,King Alfred Crescent,2024-01-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,19.32
351250,King Alfred Crescent,2024-01-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,50.1
351250,King Alfred Crescent,2024-01-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
351250,King Alfred Crescent,2024-01-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
351250,King Alfred Crescent,2024-01-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
351250,King Alfred Crescent,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
351250,King Alfred Crescent,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.52
351250,King Alfred Crescent,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.44
351250,King Alfred Crescent,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.2
351250,King Alfred Crescent,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.1
351250,King Alfred Crescent,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.37
351250,King Alfred Crescent,2024-01-21T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
351250,King Alfred Crescent,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.6
351250,King Alfred Crescent,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.5
351250,King Alfred Crescent,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.3
351250,King Alfred Crescent,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
351250,King Alfred Crescent,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
351250,King Alfred Crescent,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
351250,King Alfred Crescent,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.23
351250,King Alfred Crescent,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.16
351250,King Alfred Crescent,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.4
351250,King Alfred Crescent,2024-01-21T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
351250,King Alfred Crescent,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
351250,King Alfred Crescent,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.0
351250,King Alfred Crescent,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.3
351250,King Alfred Crescent,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.33
351250,King Alfred Crescent,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
351250,King Alfred Crescent,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
351250,King Alfred Crescent,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.23
351250,King Alfred Crescent,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.75
351250,King Alfred Crescent,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.21
351250,King Alfred Crescent,2024-01-21T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.5
351250,King Alfred Crescent,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.1
351250,King Alfred Crescent,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.6
351250,King Alfred Crescent,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.3
351250,King Alfred Crescent,2024-01-21T07:30:00.000+00:00,transformer,,Temperature,C,22.0
351250,King Alfred Crescent,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
351250,King Alfred Crescent,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.65
351250,King Alfred Crescent,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
351250,King Alfred Crescent,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
351250,King Alfred Crescent,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
351250,King Alfred Crescent,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
351250,King Alfred Crescent,2024-01-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
351250,King Alfred Crescent,2024-01-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
351250,King Alfred Crescent,2024-01-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
351250,King Alfred Crescent,2024-01-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,13.65
351250,King Alfred Crescent,2024-01-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,27.01
351250,King Alfred Crescent,2024-01-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,22.98
351250,King Alfred Crescent,2024-01-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,52.7
351250,King Alfred Crescent,2024-01-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
351250,King Alfred Crescent,2024-01-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
351250,King Alfred Crescent,2024-01-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
351250,King Alfred Crescent,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.92
351250,King Alfred Crescent,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.67
351250,King Alfred Crescent,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.46
351250,King Alfred Crescent,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.28
351250,King Alfred Crescent,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.58
351250,King Alfred Crescent,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.49
351250,King Alfred Crescent,2024-01-21T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
351250,King Alfred Crescent,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.4
351250,King Alfred Crescent,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.3
351250,King Alfred Crescent,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.7
351250,King Alfred Crescent,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
351250,King Alfred Crescent,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
351250,King Alfred Crescent,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
351250,King Alfred Crescent,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.12
351250,King Alfred Crescent,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.04
351250,King Alfred Crescent,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.74
351250,King Alfred Crescent,2024-01-21T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
351250,King Alfred Crescent,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
351250,King Alfred Crescent,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.2
351250,King Alfred Crescent,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.3
351250,King Alfred Crescent,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
351250,King Alfred Crescent,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
351250,King Alfred Crescent,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
351250,King Alfred Crescent,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.48
351250,King Alfred Crescent,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.76
351250,King Alfred Crescent,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.08
351250,King Alfred Crescent,2024-01-21T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.0
351250,King Alfred Crescent,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
351250,King Alfred Crescent,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.6
351250,King Alfred Crescent,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
351250,King Alfred Crescent,2024-01-21T07:20:00.000+00:00,transformer,,Temperature,C,22.0
351250,King Alfred Crescent,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
351250,King Alfred Crescent,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.31
351250,King Alfred Crescent,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
351250,King Alfred Crescent,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
351250,King Alfred Crescent,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
351250,King Alfred Crescent,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
351250,King Alfred Crescent,2024-01-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
351250,King Alfred Crescent,2024-01-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
351250,King Alfred Crescent,2024-01-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
351250,King Alfred Crescent,2024-01-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,9.88
351250,King Alfred Crescent,2024-01-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,26.38
351250,King Alfred Crescent,2024-01-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,20.31
351250,King Alfred Crescent,2024-01-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,63.2
351250,King Alfred Crescent,2024-01-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
351250,King Alfred Crescent,2024-01-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
351250,King Alfred Crescent,2024-01-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
351250,King Alfred Crescent,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.69
351250,King Alfred Crescent,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.82
351250,King Alfred Crescent,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.53
351250,King Alfred Crescent,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.77
351250,King Alfred Crescent,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.52
351250,King Alfred Crescent,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.52
351250,King Alfred Crescent,2024-01-21T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.0
351250,King Alfred Crescent,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.9
351250,King Alfred Crescent,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.0
351250,King Alfred Crescent,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.4
351250,King Alfred Crescent,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
351250,King Alfred Crescent,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
351250,King Alfred Crescent,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
351250,King Alfred Crescent,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.16
351250,King Alfred Crescent,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.02
351250,King Alfred Crescent,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.37
351250,King Alfred Crescent,2024-01-21T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
351250,King Alfred Crescent,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
351250,King Alfred Crescent,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
351250,King Alfred Crescent,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.2
351250,King Alfred Crescent,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
351250,King Alfred Crescent,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
351250,King Alfred Crescent,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
351250,King Alfred Crescent,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.17
351250,King Alfred Crescent,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.56
351250,King Alfred Crescent,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.22
351250,King Alfred Crescent,2024-01-21T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.6
351250,King Alfred Crescent,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
351250,King Alfred Crescent,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.7
351250,King Alfred Crescent,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
351250,King Alfred Crescent,2024-01-21T07:10:00.000+00:00,transformer,,Temperature,C,22.0
351250,King Alfred Crescent,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
351250,King Alfred Crescent,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
351250,King Alfred Crescent,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
351250,King Alfred Crescent,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
351250,King Alfred Crescent,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
351250,King Alfred Crescent,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
351250,King Alfred Crescent,2024-01-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
351250,King Alfred Crescent,2024-01-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
351250,King Alfred Crescent,2024-01-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
351250,King Alfred Crescent,2024-01-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,15.1
351250,King Alfred Crescent,2024-01-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,23.1
351250,King Alfred Crescent,2024-01-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,22.1
351250,King Alfred Crescent,2024-01-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,45.0
351250,King Alfred Crescent,2024-01-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
351250,King Alfred Crescent,2024-01-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
351250,King Alfred Crescent,2024-01-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
351250,King Alfred Crescent,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
351250,King Alfred Crescent,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.99
351250,King Alfred Crescent,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.42
351250,King Alfred Crescent,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.14
351250,King Alfred Crescent,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.97
351250,King Alfred Crescent,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.54
351250,King Alfred Crescent,2024-01-21T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.5
351250,King Alfred Crescent,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.3
351250,King Alfred Crescent,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.2
351250,King Alfred Crescent,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.1
351250,King Alfred Crescent,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
351250,King Alfred Crescent,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
351250,King Alfred Crescent,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
351250,King Alfred Crescent,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.08
351250,King Alfred Crescent,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.45
351250,King Alfred Crescent,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.06
351250,King Alfred Crescent,2024-01-21T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
351250,King Alfred Crescent,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.7
351250,King Alfred Crescent,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
351250,King Alfred Crescent,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
351250,King Alfred Crescent,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
351250,King Alfred Crescent,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
351250,King Alfred Crescent,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
351250,King Alfred Crescent,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.69
351250,King Alfred Crescent,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.62
351250,King Alfred Crescent,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.08
351250,King Alfred Crescent,2024-01-21T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.3
351250,King Alfred Crescent,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.7
351250,King Alfred Crescent,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.8
351250,King Alfred Crescent,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
351250,King Alfred Crescent,2024-01-21T07:00:00.000+00:00,transformer,,Temperature,C,22.0
351250,King Alfred Crescent,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
351250,King Alfred Crescent,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.55
351250,King Alfred Crescent,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
351250,King Alfred Crescent,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
351250,King Alfred Crescent,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
351250,King Alfred Crescent,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
351250,King Alfred Crescent,2024-01-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
351250,King Alfred Crescent,2024-01-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
351250,King Alfred Crescent,2024-01-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
351250,King Alfred Crescent,2024-01-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.91
351250,King Alfred Crescent,2024-01-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,21.03
351250,King Alfred Crescent,2024-01-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,20.67
351250,King Alfred Crescent,2024-01-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
351250,King Alfred Crescent,2024-01-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
351250,King Alfred Crescent,2024-01-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
351250,King Alfred Crescent,2024-01-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
351250,King Alfred Crescent,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.68
351250,King Alfred Crescent,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.87
351250,King Alfred Crescent,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.21
351250,King Alfred Crescent,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.95
351250,King Alfred Crescent,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.99
351250,King Alfred Crescent,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.03
351250,King Alfred Crescent,2024-01-21T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.3
351250,King Alfred Crescent,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.7
351250,King Alfred Crescent,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.0
351250,King Alfred Crescent,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.3
351250,King Alfred Crescent,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
351250,King Alfred Crescent,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
351250,King Alfred Crescent,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
351250,King Alfred Crescent,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.84
351250,King Alfred Crescent,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.54
351250,King Alfred Crescent,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.89
351250,King Alfred Crescent,2024-01-21T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.1
351250,King Alfred Crescent,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
351250,King Alfred Crescent,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.1
351250,King Alfred Crescent,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.9
351250,King Alfred Crescent,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
351250,King Alfred Crescent,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
351250,King Alfred Crescent,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
351250,King Alfred Crescent,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.05
351250,King Alfred Crescent,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.76
351250,King Alfred Crescent,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.84
351250,King Alfred Crescent,2024-01-21T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
351250,King Alfred Crescent,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
351250,King Alfred Crescent,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.1
351250,King Alfred Crescent,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
351250,King Alfred Crescent,2024-01-21T06:50:00.000+00:00,transformer,,Temperature,C,22.0
351250,King Alfred Crescent,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
351250,King Alfred Crescent,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
351250,King Alfred Crescent,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
351250,King Alfred Crescent,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
351250,King Alfred Crescent,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
351250,King Alfred Crescent,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
351250,King Alfred Crescent,2024-01-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
351250,King Alfred Crescent,2024-01-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
351250,King Alfred Crescent,2024-01-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
351250,King Alfred Crescent,2024-01-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.85
351250,King Alfred Crescent,2024-01-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,10.29
351250,King Alfred Crescent,2024-01-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,18.76
351250,King Alfred Crescent,2024-01-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,43.3
351250,King Alfred Crescent,2024-01-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
351250,King Alfred Crescent,2024-01-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
351250,King Alfred Crescent,2024-01-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
351250,King Alfred Crescent,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.92
351250,King Alfred Crescent,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.76
351250,King Alfred Crescent,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.36
351250,King Alfred Crescent,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.3
351250,King Alfred Crescent,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.47
351250,King Alfred Crescent,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.55
351250,King Alfred Crescent,2024-01-21T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.8
351250,King Alfred Crescent,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.4
351250,King Alfred Crescent,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.7
351250,King Alfred Crescent,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.7
351250,King Alfred Crescent,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
351250,King Alfred Crescent,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
351250,King Alfred Crescent,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
351250,King Alfred Crescent,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.68
351250,King Alfred Crescent,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.53
351250,King Alfred Crescent,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.91
351250,King Alfred Crescent,2024-01-21T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.1
351250,King Alfred Crescent,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.9
351250,King Alfred Crescent,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.9
351250,King Alfred Crescent,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.9
351250,King Alfred Crescent,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
351250,King Alfred Crescent,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
351250,King Alfred Crescent,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
351250,King Alfred Crescent,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.79
351250,King Alfred Crescent,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.26
351250,King Alfred Crescent,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.63
351250,King Alfred Crescent,2024-01-21T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
351250,King Alfred Crescent,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
351250,King Alfred Crescent,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.5
351250,King Alfred Crescent,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.5
351250,King Alfred Crescent,2024-01-21T06:40:00.000+00:00,transformer,,Temperature,C,22.0
351250,King Alfred Crescent,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
351250,King Alfred Crescent,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
351250,King Alfred Crescent,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
351250,King Alfred Crescent,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
351250,King Alfred Crescent,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
351250,King Alfred Crescent,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
351250,King Alfred Crescent,2024-01-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
351250,King Alfred Crescent,2024-01-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
351250,King Alfred Crescent,2024-01-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
351250,King Alfred Crescent,2024-01-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.77
351250,King Alfred Crescent,2024-01-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.27
351250,King Alfred Crescent,2024-01-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,21.09
351250,King Alfred Crescent,2024-01-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
351250,King Alfred Crescent,2024-01-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
351250,King Alfred Crescent,2024-01-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
351250,King Alfred Crescent,2024-01-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
351250,King Alfred Crescent,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.53
351250,King Alfred Crescent,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.99
351250,King Alfred Crescent,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.29
351250,King Alfred Crescent,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.09
351250,King Alfred Crescent,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.14
351250,King Alfred Crescent,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.53
351250,King Alfred Crescent,2024-01-21T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
351250,King Alfred Crescent,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.0
351250,King Alfred Crescent,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.9
351250,King Alfred Crescent,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.2
351250,King Alfred Crescent,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
351250,King Alfred Crescent,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
351250,King Alfred Crescent,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
351250,King Alfred Crescent,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.58
351250,King Alfred Crescent,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.66
351250,King Alfred Crescent,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.39
351250,King Alfred Crescent,2024-01-21T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
351250,King Alfred Crescent,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
351250,King Alfred Crescent,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.3
351250,King Alfred Crescent,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
351250,King Alfred Crescent,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
351250,King Alfred Crescent,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
351250,King Alfred Crescent,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
351250,King Alfred Crescent,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.92
351250,King Alfred Crescent,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.3
351250,King Alfred Crescent,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.07
351250,King Alfred Crescent,2024-01-21T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
351250,King Alfred Crescent,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
351250,King Alfred Crescent,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
351250,King Alfred Crescent,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
351250,King Alfred Crescent,2024-01-21T06:30:00.000+00:00,transformer,,Temperature,C,22.0
351250,King Alfred Crescent,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
351250,King Alfred Crescent,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
351250,King Alfred Crescent,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
351250,King Alfred Crescent,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
351250,King Alfred Crescent,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
351250,King Alfred Crescent,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
351250,King Alfred Crescent,2024-01-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
351250,King Alfred Crescent,2024-01-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
351250,King Alfred Crescent,2024-01-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
351250,King Alfred Crescent,2024-01-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,10.59
351250,King Alfred Crescent,2024-01-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,8.1
351250,King Alfred Crescent,2024-01-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,17.99
351250,King Alfred Crescent,2024-01-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,42.4
351250,King Alfred Crescent,2024-01-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
351250,King Alfred Crescent,2024-01-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
351250,King Alfred Crescent,2024-01-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
351250,King Alfred Crescent,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.05
351250,King Alfred Crescent,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.18
351250,King Alfred Crescent,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.54
351250,King Alfred Crescent,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.03
351250,King Alfred Crescent,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.09
351250,King Alfred Crescent,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.81
351250,King Alfred Crescent,2024-01-21T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.5
351250,King Alfred Crescent,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.1
351250,King Alfred Crescent,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.9
351250,King Alfred Crescent,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.4
351250,King Alfred Crescent,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
351250,King Alfred Crescent,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
351250,King Alfred Crescent,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
351250,King Alfred Crescent,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.72
351250,King Alfred Crescent,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.1
351250,King Alfred Crescent,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.31
351250,King Alfred Crescent,2024-01-21T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
351250,King Alfred Crescent,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
351250,King Alfred Crescent,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
351250,King Alfred Crescent,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.0
351250,King Alfred Crescent,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
351250,King Alfred Crescent,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
351250,King Alfred Crescent,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
351250,King Alfred Crescent,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.46
351250,King Alfred Crescent,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.25
351250,King Alfred Crescent,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.97
351250,King Alfred Crescent,2024-01-21T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
351250,King Alfred Crescent,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
351250,King Alfred Crescent,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
351250,King Alfred Crescent,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
351250,King Alfred Crescent,2024-01-21T06:20:00.000+00:00,transformer,,Temperature,C,22.0
351250,King Alfred Crescent,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
351250,King Alfred Crescent,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
351250,King Alfred Crescent,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
351250,King Alfred Crescent,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
351250,King Alfred Crescent,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
351250,King Alfred Crescent,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
351250,King Alfred Crescent,2024-01-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
351250,King Alfred Crescent,2024-01-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
351250,King Alfred Crescent,2024-01-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
351250,King Alfred Crescent,2024-01-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,9.22
351250,King Alfred Crescent,2024-01-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,7.44
351250,King Alfred Crescent,2024-01-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.09
351250,King Alfred Crescent,2024-01-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,48.9
351250,King Alfred Crescent,2024-01-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
351250,King Alfred Crescent,2024-01-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
351250,King Alfred Crescent,2024-01-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
351250,King Alfred Crescent,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.03
351250,King Alfred Crescent,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.97
351250,King Alfred Crescent,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.57
351250,King Alfred Crescent,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.39
351250,King Alfred Crescent,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.11
351250,King Alfred Crescent,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.46
351250,King Alfred Crescent,2024-01-21T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
351250,King Alfred Crescent,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.4
351250,King Alfred Crescent,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.8
351250,King Alfred Crescent,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.0
351250,King Alfred Crescent,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
351250,King Alfred Crescent,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
351250,King Alfred Crescent,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
351250,King Alfred Crescent,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.76
351250,King Alfred Crescent,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.19
351250,King Alfred Crescent,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.96
351250,King Alfred Crescent,2024-01-21T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
351250,King Alfred Crescent,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
351250,King Alfred Crescent,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.6
351250,King Alfred Crescent,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.4
351250,King Alfred Crescent,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
351250,King Alfred Crescent,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
351250,King Alfred Crescent,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
351250,King Alfred Crescent,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.34
351250,King Alfred Crescent,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.95
351250,King Alfred Crescent,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.19
351250,King Alfred Crescent,2024-01-21T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
351250,King Alfred Crescent,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
351250,King Alfred Crescent,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
351250,King Alfred Crescent,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
351250,King Alfred Crescent,2024-01-21T06:10:00.000+00:00,transformer,,Temperature,C,22.0
351250,King Alfred Crescent,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
351250,King Alfred Crescent,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
351250,King Alfred Crescent,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
351250,King Alfred Crescent,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
351250,King Alfred Crescent,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
351250,King Alfred Crescent,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
351250,King Alfred Crescent,2024-01-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
351250,King Alfred Crescent,2024-01-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
351250,King Alfred Crescent,2024-01-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
351250,King Alfred Crescent,2024-01-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,9.5
351250,King Alfred Crescent,2024-01-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,8.24
351250,King Alfred Crescent,2024-01-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,19.61
351250,King Alfred Crescent,2024-01-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
351250,King Alfred Crescent,2024-01-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
351250,King Alfred Crescent,2024-01-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
351250,King Alfred Crescent,2024-01-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
351250,King Alfred Crescent,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.11
351250,King Alfred Crescent,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.03
351250,King Alfred Crescent,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.49
351250,King Alfred Crescent,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.46
351250,King Alfred Crescent,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.28
351250,King Alfred Crescent,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.42
351250,King Alfred Crescent,2024-01-21T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
351250,King Alfred Crescent,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.4
351250,King Alfred Crescent,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.3
351250,King Alfred Crescent,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.8
351250,King Alfred Crescent,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
351250,King Alfred Crescent,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
351250,King Alfred Crescent,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
351250,King Alfred Crescent,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.82
351250,King Alfred Crescent,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.1
351250,King Alfred Crescent,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.72
351250,King Alfred Crescent,2024-01-21T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
351250,King Alfred Crescent,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
351250,King Alfred Crescent,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
351250,King Alfred Crescent,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.3
351250,King Alfred Crescent,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
351250,King Alfred Crescent,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
351250,King Alfred Crescent,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
351250,King Alfred Crescent,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.02
351250,King Alfred Crescent,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.39
351250,King Alfred Crescent,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.28
351250,King Alfred Crescent,2024-01-21T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
351250,King Alfred Crescent,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
351250,King Alfred Crescent,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.9
351250,King Alfred Crescent,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
351250,King Alfred Crescent,2024-01-21T06:00:00.000+00:00,transformer,,Temperature,C,21.9
